,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-20 05:30:00,10.2,15.8,15.4,21.4,11.4,4.546,3.18779,9.4977,56.501200000000004,9.0,5.166666666666667,177.0,0.0,64.33333333333333,10.0,1020.1666666666666,6.333333333333334,2.0,11.166666666666666,2.6666666666666665,458.7185365874192,445.9288238104458,1.4967770332569457,146.2662098523587,24.700667664210002,31.65340495109558,0.8432246493796509,11.177877728144328,383.1180685424805,0.0
2021-10-20 05:40:00,10.8,15.8,15.3,21.4,11.5,4.549,2.925235,9.7305,56.4491,9.0,5.111111111111111,177.66666666666666,0.0,64.55555555555556,10.0,1020.1111111111111,6.222222222222222,2.0,11.11111111111111,2.7777777777777777,465.44223846435546,442.45044621259314,1.837505273350888,374.16452462449587,24.725407965977986,31.71117776552836,0.7651005286971728,10.580562403996785,341.4801959737142,0.0
2021-10-20 05:50:00,9.8,15.5,15.2,21.3,11.0,4.542,4.60835,9.8173,56.4365,9.0,5.055555555555555,178.33333333333334,0.0,64.77777777777777,10.0,1020.0555555555555,6.111111111111111,2.0,11.055555555555555,2.888888888888889,463.1681154553644,442.27608713785804,1.997277118078733,413.18066216161697,24.75290248552958,31.755275373458865,0.7441173830628396,10.275935176213583,407.79652791341147,0.0
2021-10-20 06:00:00,9.3,15.1,14.9,21.3,10.4,4.544,3.307555,10.1494,56.3903,9.0,5.0,179.0,0.0,65.0,10.0,1020.0,6.0,2.0,11.0,3.0,464.6195235188802,451.86463430821215,1.5241992951988501,443.4104865450239,24.780976336797078,31.768625246683758,0.6670472969611485,10.01524411201477,479.52731699625656,0.0
2021-10-20 06:10:00,10.3,15.6,22.8,21.4,11.0,4.474,3.05869,10.0111,56.3144,9.222222222222221,4.944444444444445,180.66666666666666,0.0,64.77777777777777,10.0,1019.9444444444445,6.0,2.2222222222222223,10.722222222222221,3.0555555555555554,480.80275407462284,458.00532056084995,1.8618232421248646,386.60215486601925,24.796692087960107,31.771395656025344,0.682412783040502,9.785475567586005,593.0967875248969,0.0
2021-10-20 06:20:00,10.0,15.7,22.1,21.8,10.9,4.486,2.768225,9.8505,56.258799999999994,9.444444444444445,4.888888888888889,182.33333333333334,0.0,64.55555555555556,10.0,1019.8888888888889,6.0,2.4444444444444446,10.444444444444445,3.111111111111111,506.26015391031905,464.0984362056338,1.5689431276799595,344.13327076971194,24.8117981783549,31.77676577568054,0.577753654619058,9.6681556336085,572.0493095906576,0.0
2021-10-20 06:30:00,9.8,15.7,20.1,21.8,10.9,4.515,2.6660399999999997,9.866800000000001,56.2198,9.666666666666666,4.833333333333333,184.0,0.0,64.33333333333333,10.0,1019.8333333333334,6.0,2.6666666666666665,10.166666666666666,3.1666666666666665,514.4026514899593,484.1348287402624,1.46563357748891,296.19626966961357,24.84370493253072,31.860312878290813,0.6346536199748516,9.695171655019125,534.5872435506185,0.0
2021-10-20 06:40:00,9.5,15.7,21.4,21.9,10.7,4.521,2.62839,10.266200000000001,56.6068,9.88888888888889,4.777777777777778,185.66666666666666,0.0,64.11111111111111,10.0,1019.7777777777778,6.0,2.888888888888889,9.88888888888889,3.2222222222222223,503.60923756917316,489.7973415120443,1.3470931102124986,217.65859386810476,24.88883559862773,31.952040198644006,0.5532866560916105,9.812958200772602,542.9494740804037,0.0
2021-10-20 06:50:00,10.0,15.8,20.6,22.0,10.8,4.523,3.2536099999999997,10.9847,56.9005,10.11111111111111,4.722222222222222,187.33333333333334,0.0,63.888888888888886,10.0,1019.7222222222222,6.0,3.111111111111111,9.61111111111111,3.2777777777777777,493.0276100667318,799.819031589552,1.4735945881423302,157.4425103897698,24.965892297346038,32.61707899653979,0.6433011392407162,9.857495950925147,1407.6081613417805,0.0
2021-10-20 07:00:00,10.2,15.9,21.3,22.1,11.0,4.496,2.9580650000000004,11.651,56.8703,10.333333333333334,4.666666666666667,189.0,0.0,63.666666666666664,10.0,1019.6666666666666,6.0,3.333333333333333,9.333333333333334,3.3333333333333335,495.2803820800781,586.5636000359195,1.4622120175556947,119.7108987021581,24.87351607322693,33.94709489822388,0.5818841473758221,9.64500105857849,683.1242828369141,0.0
2021-10-20 07:10:00,9.9,16.0,21.1,22.2,11.0,4.522,7.366305,12.1997,56.6755,10.555555555555555,4.611111111111111,190.66666666666666,0.0,63.44444444444444,10.0,1019.6111111111111,6.0,3.5555555555555554,9.055555555555555,3.388888888888889,501.2673982887706,555.8336403401693,1.3562326118434218,148.2596312756727,24.78338216145833,33.43536842346192,0.6959692545235157,9.544152658780416,590.2077618408204,0.0
2021-10-20 07:20:00,9.1,15.7,20.7,22.3,10.6,4.512,2.53281,13.3546,56.7992,10.777777777777779,4.555555555555555,192.33333333333334,0.0,63.22222222222222,10.0,1019.5555555555555,6.0,3.7777777777777777,8.777777777777779,3.4444444444444446,500.878674397085,567.7051683447827,1.1498201674273458,137.26216286912478,24.784541304906206,33.267129561106366,0.6444786478579044,9.57329923470815,541.3259250386557,0.0
2021-10-20 07:30:00,9.5,15.8,21.4,22.3,10.6,4.474,2.450035,15.6344,55.1783,11.0,4.5,194.0,0.0,63.0,10.0,1019.5,6.0,4.0,8.5,3.5,491.78221835432385,588.9251737467448,1.373884084430118,104.39210453076552,24.822564163208007,33.25876215616862,0.598421217451493,9.656554678281148,447.6256022135417,0.0
2021-10-20 07:40:00,9.7,15.9,20.3,22.4,10.8,4.529,2.52625,16.4709,52.2349,11.222222222222221,4.444444444444445,195.66666666666666,0.0,62.77777777777778,10.0,1019.4444444444445,6.0,4.222222222222222,8.222222222222221,3.5555555555555554,490.590703125,595.3519157532439,1.3342021549573053,105.75959915807691,24.92808492342631,33.29409524917603,0.5329451436797777,9.807566469510395,349.37493509928385,0.0
2021-10-20 07:50:00,10.1,16.2,21.8,22.5,11.1,4.494,2.40707,17.2879,50.4542,11.444444444444445,4.388888888888889,197.33333333333334,0.0,62.55555555555556,10.0,1019.3888888888889,6.0,4.444444444444445,7.944444444444445,3.611111111111111,485.58880518770764,593.4596125109442,1.2720449699368852,105.87130336093364,25.078245158599593,33.34195283846667,0.5656828682495039,9.910906213771153,284.0694800339176,0.0
2021-10-20 08:00:00,9.8,16.0,20.6,22.5,11.0,4.505,2.3740300000000003,17.3153,49.1343,11.666666666666666,4.333333333333333,199.0,0.0,62.333333333333336,10.0,1019.3333333333334,6.0,4.666666666666666,7.666666666666667,3.6666666666666665,487.9331359863281,590.7447967529297,1.2884348286124272,111.56799917210294,25.200111055298184,33.30470157577007,0.5068574160872246,9.969810802435074,233.34222199479132,0.0
2021-10-20 08:10:00,10.1,16.1,21.5,22.6,11.1,4.532,2.4842,16.411,48.931,11.88888888888889,4.277777777777778,200.66666666666666,0.0,62.111111111111114,10.0,1019.2777777777778,6.0,4.888888888888889,7.388888888888889,3.7222222222222223,515.6540684386506,603.519397337464,1.5418996030530014,106.68301093559481,25.29017538070679,33.29805377324422,0.4904737365742524,10.012877000172931,193.21898948669434,0.0
2021-10-20 08:20:00,10.0,16.2,20.1,22.7,11.1,4.532,2.6197,16.805699999999998,49.4263,12.11111111111111,4.222222222222222,202.33333333333334,0.0,61.888888888888886,10.0,1019.2222222222222,6.0,5.111111111111111,7.111111111111112,3.7777777777777777,538.2965533447266,606.797490641276,1.4569815711685492,113.22318135083734,25.341506808598837,33.318665459950765,0.5929420195023218,10.06296057065328,173.35149197896322,0.0
2021-10-20 08:30:00,9.8,16.3,21.8,22.7,11.2,4.492,2.485075,17.189100000000003,49.5535,12.333333333333332,4.166666666666667,204.0,0.0,61.666666666666664,10.0,1019.1666666666666,6.0,5.333333333333333,6.833333333333334,3.833333333333333,549.2554973874146,607.7460221073545,1.6818110704085245,107.85105014779474,25.41396134376526,33.37334367752075,0.5742153838773568,10.107816332181294,155.90474240620932,0.0
2021-10-20 08:40:00,10.4,16.4,20.9,22.7,11.4,4.496,2.178435,17.551499999999997,49.7665,12.555555555555555,4.111111111111111,205.66666666666666,0.0,61.44444444444444,10.0,1019.1111111111111,6.0,5.555555555555555,6.555555555555556,3.888888888888889,540.6410514322916,592.883423055013,1.6241083642958247,101.82389778546694,25.485598268508912,33.34219319025676,0.6349463367958863,10.188523205121358,116.505947265625,0.0
2021-10-20 08:50:00,11.0,16.7,21.2,22.8,11.9,4.522,2.167545,17.7821,50.226,12.777777777777779,4.055555555555555,207.33333333333334,0.0,61.22222222222222,10.0,1019.0555555555555,6.0,5.777777777777778,6.277777777777779,3.9444444444444446,518.0259836692371,585.1417528384856,1.6020426368747054,96.05373791689253,25.534566275278728,33.215716457366945,0.597261597464482,10.274337922732036,92.28891852060954,0.0
2021-10-20 09:00:00,11.6,16.9,21.3,22.8,12.2,4.522,2.7302299999999997,17.565,50.1708,13.0,4.0,209.0,0.0,61.0,10.0,1019.0,6.0,6.0,6.0,4.0,501.4063454182942,583.4765247985139,1.6307168949795308,103.23735701674123,25.58812538179301,33.06467372948167,0.619109605344507,10.273419139263993,99.03219963052177,0.0
2021-10-20 09:10:00,12.0,17.4,21.3,23.0,12.9,4.513,2.920455,17.8703,50.0591,13.277777777777779,4.055555555555555,212.33333333333334,0.0,60.388888888888886,10.0,1018.9444444444445,6.111111111111111,6.055555555555555,6.0,4.055555555555555,496.72448399686266,588.7486212158203,1.7060117212493542,120.74422877015368,25.6494784673055,32.91669884999593,0.611359866509835,10.176169660886128,103.91325116475423,0.0
2021-10-20 09:20:00,12.9,17.8,20.5,23.0,13.6,4.543,2.84158,18.9526,49.822,13.555555555555555,4.111111111111111,215.66666666666666,0.0,59.77777777777778,10.0,1018.8888888888889,6.222222222222222,6.111111111111111,6.0,4.111111111111111,492.239025777181,586.463345926219,1.6237191536130204,170.01683095899676,25.697935813268025,32.78471878051758,0.8294939665496349,10.135452245076497,99.51831314086914,0.0
2021-10-20 09:30:00,12.4,17.8,21.9,23.2,13.4,4.496,2.77192,19.9888,48.9662,13.833333333333334,4.166666666666667,219.0,0.0,59.166666666666664,10.0,1018.8333333333334,6.333333333333333,6.166666666666667,6.0,4.166666666666667,471.67856130314965,576.0533200809874,1.5746773597513888,171.67079511868752,25.738343954086304,32.73933275222778,0.773884000480175,10.081463729540507,104.15532501220703,0.0
2021-10-20 09:40:00,12.3,17.8,20.4,23.3,13.3,4.523,2.68612,20.624299999999998,48.4,14.11111111111111,4.222222222222222,222.33333333333334,0.0,58.55555555555556,10.0,1018.7777777777778,6.444444444444445,6.222222222222222,6.0,4.222222222222222,484.57368284028155,578.6539267985027,1.469327730442171,777.4592698428052,25.747524712880455,32.69423451105754,0.6799788417418797,10.04139188448588,173.36279172261555,0.0
2021-10-20 09:50:00,12.6,17.8,21.3,23.3,13.3,4.49,2.8425149999999997,20.0923,48.2131,14.38888888888889,4.277777777777778,225.66666666666666,0.0,57.94444444444444,10.0,1018.7222222222222,6.555555555555555,6.277777777777778,6.0,4.277777777777778,516.7107151215653,587.9653943432337,1.5075430887870196,783.4221919397041,25.757407770156863,32.65149583180745,0.6568266726285219,9.970564386049906,177.9970858256022,0.0
2021-10-20 10:00:00,13.2,18.1,20.6,23.4,13.8,4.529,2.99636,20.5135,48.6969,14.666666666666666,4.333333333333333,229.0,0.0,57.333333333333336,10.0,1018.6666666666666,6.666666666666667,6.333333333333333,6.0,4.333333333333333,532.804467976888,582.7455834960938,1.654867589056155,592.8826753381417,25.785829305648804,32.55230050404866,0.6695244088768959,9.953453531265259,152.10886690775553,0.0
2021-10-20 10:10:00,13.2,18.2,21.5,23.4,14.0,4.562,3.182675,20.3218,50.2618,14.944444444444445,4.388888888888889,232.33333333333334,0.0,56.72222222222222,10.0,1018.6111111111111,6.777777777777778,6.388888888888889,6.0,4.388888888888889,553.3677952417835,573.5084520993288,1.805712473870671,644.6748537535586,25.799155124728962,32.426029833669716,0.6275303021393254,9.942005309627556,154.9529589533402,0.0
2021-10-20 10:20:00,13.1,18.4,20.6,23.6,14.1,4.553,3.654915,19.2229,51.4877,15.222222222222221,4.444444444444445,235.66666666666666,0.0,56.111111111111114,10.0,1018.5555555555555,6.888888888888889,6.444444444444445,6.0,4.444444444444445,574.4115248616537,569.3904345071727,2.3056836260577382,664.746657706223,25.79681334813436,32.32337733586629,0.6699535059432189,9.910060698191325,127.37393141428629,0.0
2021-10-20 10:30:00,13.6,18.6,21.8,23.6,14.4,4.553,3.821675,19.1279,52.3323,15.5,4.5,239.0,0.0,55.5,10.0,1018.5,7.0,6.5,6.0,4.5,583.0257258132408,546.4643981933593,2.7430486967873438,532.0847357591532,25.795647964477542,32.17596298217774,0.6748734054466088,9.869860364596049,107.2878240331014,0.0
2021-10-20 10:40:00,14.4,19.0,20.8,23.7,15.1,4.532,3.8603499999999995,19.1085,52.561699999999995,15.777777777777779,4.555555555555555,242.33333333333334,0.0,54.888888888888886,10.0,1018.4444444444445,7.111111111111111,6.555555555555555,6.0,4.555555555555555,575.3655432128905,535.6358065199578,3.36862142688137,388.851097199176,25.76684482243852,32.046405844227785,0.7223487418410546,9.84667879255699,105.5476891672937,0.0
2021-10-20 10:50:00,14.4,19.2,20.9,23.8,15.3,4.563,3.702315,18.8921,52.84740000000001,16.055555555555557,4.611111111111111,245.66666666666666,0.0,54.27777777777778,10.0,1018.3888888888889,7.222222222222222,6.611111111111111,6.0,4.611111111111111,569.0292146809895,528.1852570842874,4.37200318516311,284.9357089793749,25.76392515715376,31.966722940351495,0.705551510707401,9.805858393036527,169.66541687668172,0.0
2021-10-20 11:00:00,14.8,19.3,20.9,23.9,15.5,4.575,3.8841499999999995,18.830000000000002,53.0658,16.333333333333332,4.666666666666667,249.0,0.0,53.666666666666664,10.0,1018.3333333333334,7.333333333333333,6.666666666666667,6.0,4.666666666666667,577.5222220865885,528.9120546468099,5.170318390865111,227.83475871371684,25.74646551132202,31.888898337682086,0.6569261672099431,9.678499890963236,172.33249343872072,0.0
2021-10-20 11:10:00,14.3,19.1,21.3,23.9,15.2,4.603,3.64211,19.312,53.130700000000004,16.61111111111111,4.722222222222222,252.33333333333334,0.0,53.05555555555556,10.0,1018.2777777777778,7.444444444444445,6.722222222222222,6.0,4.722222222222222,563.4569303315262,526.7140027276401,4.950442535931108,162.3726072649767,25.731617813110354,31.87609579404195,0.6900178365906079,9.551677991549175,127.38087039947509,0.0
2021-10-20 11:20:00,14.9,19.3,20.7,23.9,15.5,4.57,3.9431249999999998,19.1358,53.08820000000001,16.88888888888889,4.777777777777778,255.66666666666666,0.0,52.44444444444444,10.0,1018.2222222222222,7.555555555555555,6.777777777777778,6.0,4.777777777777778,535.300463663737,543.8698362784551,5.172236498883889,115.37410867055257,25.76398579597473,31.94001437822978,0.605490207572778,9.494144770304363,103.85219902038575,0.0
2021-10-20 11:30:00,15.3,19.6,21.6,23.9,16.0,4.602,3.7893,18.7835,53.035900000000005,17.166666666666664,4.833333333333333,259.0,0.0,51.83333333333333,10.0,1018.1666666666666,7.666666666666666,6.833333333333333,6.0,4.833333333333333,512.943053894043,550.8743570963542,5.422047628036326,92.28275577717582,26.00440014187226,31.88572303513349,0.7167623804694851,9.55111928543802,82.1948739783508,0.0
2021-10-20 11:40:00,15.2,19.7,21.3,24.1,16.1,4.598,4.68993,18.6888,53.0653,17.444444444444443,4.888888888888889,262.3333333333333,0.0,51.22222222222222,10.0,1018.1111111111111,7.777777777777778,6.888888888888889,6.0,4.888888888888889,509.7332969367367,610.6572106933594,5.444104569510552,103.25306882028526,26.234819339116417,31.80756300926209,0.7058281711240609,9.692383068402608,92.08449386596679,0.0
2021-10-20 11:50:00,14.9,19.6,20.9,24.2,15.9,4.599,5.37624,18.6155,53.102,17.72222222222222,4.944444444444445,265.6666666666667,0.0,50.611111111111114,10.0,1018.0555555555555,7.888888888888889,6.944444444444445,6.0,4.944444444444445,532.8118320719401,555.2871839010304,5.287344221839797,126.5334811860424,26.400802914301558,31.61441969871521,0.725010519226392,9.826024349530538,80.25570438385009,0.0
2021-10-20 12:00:00,15.4,19.9,21.0,24.3,16.2,4.64,5.102815,18.5014,53.1197,18.0,5.0,269.0,0.0,50.0,10.0,1018.0,8.0,7.0,6.0,5.0,530.5489673553117,575.1425026448567,4.640551765773256,113.78272633891996,26.534272343317667,31.383239755630495,0.8253442946076394,9.901801403363546,95.26719802856445,142.0
2021-10-20 12:10:00,15.9,20.2,21.4,24.4,16.7,4.616,4.882865000000001,18.868000000000002,53.1465,18.055555555555557,5.0,270.1111111111111,0.0,50.388888888888886,10.0,1017.8333333333334,8.055555555555555,7.166666666666667,5.944444444444445,5.0,515.7188451131185,594.4749833170573,5.011759159241693,95.26720326159634,26.629275484947165,31.25742486328728,0.7799643448988596,9.938654375965312,114.26379635395976,0.0
2021-10-20 12:20:00,16.1,20.4,20.8,24.5,17.0,4.589,4.92711,18.848000000000003,53.07860000000001,18.11111111111111,5.0,271.22222222222223,0.0,50.77777777777778,10.0,1017.6666666666666,8.11111111111111,7.333333333333333,5.888888888888889,5.0,505.977044758413,613.4190968550758,5.521441151260656,84.44470270232293,26.66675077756246,31.18325488090515,0.8406483958164852,9.964748325347902,103.13276137034097,0.0
2021-10-20 12:30:00,16.2,20.4,20.8,24.5,17.0,4.589,5.08716,18.8828,53.024,18.166666666666668,5.0,272.3333333333333,0.0,51.166666666666664,10.0,1017.5,8.166666666666666,7.5,5.833333333333333,5.0,506.37613149007154,623.9779050629714,5.091581974979174,119.80878066714874,26.671008246739706,31.141726649602255,0.8229366861780484,9.983314112027486,97.54359087626139,0.0
2021-10-20 12:40:00,16.9,20.7,20.9,24.5,17.5,4.607,5.12959,18.7173,52.9169,18.22222222222222,5.0,273.44444444444446,0.0,51.55555555555556,10.0,1017.3333333333334,8.222222222222221,7.666666666666667,5.777777777777778,5.0,529.514286807707,613.1685449218751,3.771688011305591,163.2657920790836,26.65508509000142,31.149034401575722,0.7616367935637633,9.99558124224345,96.93066195170084,0.0
2021-10-20 12:50:00,17.2,20.9,21.3,24.4,17.9,4.573,5.1010100000000005,18.731900000000003,52.593,18.27777777777778,5.0,274.55555555555554,0.0,51.94444444444444,10.0,1017.1666666666666,8.277777777777779,7.833333333333333,5.722222222222222,5.0,524.0254431152343,617.505041840652,3.307355749041347,128.15497221111576,26.65149765650431,31.13096549987793,0.8289265562097231,9.996632900238037,119.32999599456787,0.0
2021-10-20 13:00:00,17.1,20.9,21.4,24.6,17.8,4.572,5.3203450000000005,18.9935,52.4394,18.333333333333332,5.0,275.6666666666667,0.0,52.333333333333336,10.0,1017.0,8.333333333333334,8.0,5.666666666666667,5.0,516.1420232557977,608.9847141520182,3.166696245889554,84.24556400518307,26.699524211883546,31.13103147506714,0.8001978460947672,9.998086984952291,106.77664520263673,0.0
2021-10-20 13:10:00,17.4,21.1,21.3,24.5,18.1,4.571,5.686155,18.912,52.3574,18.38888888888889,5.0,276.77777777777777,0.0,52.72222222222222,10.0,1016.8333333333334,8.38888888888889,8.166666666666666,5.611111111111111,5.0,514.1056277465821,611.8259752295482,3.301115873775913,64.12133691529097,26.747383448282882,31.10498706181844,0.8503486026326815,10.001635235150655,96.84952490488688,0.0
2021-10-20 13:20:00,17.8,21.2,20.8,24.4,18.4,4.578,5.6442250000000005,18.756899999999998,52.3297,18.444444444444443,5.0,277.8888888888889,0.0,53.111111111111114,10.0,1016.6666666666666,8.444444444444445,8.333333333333334,5.555555555555555,5.0,501.56363148656385,588.9010512358567,3.138488815888173,75.09267723568415,26.816123434702554,31.01726428349813,0.8295852649211884,10.004189206759134,90.90932713826497,0.0
2021-10-20 13:30:00,17.7,21.2,20.7,24.4,18.3,4.571,5.457179999999999,18.9101,52.310900000000004,18.5,5.0,279.0,0.0,53.5,10.0,1016.5,8.5,8.5,5.5,5.0,493.2653975423177,569.7233085123698,2.745458708415597,60.65908774693806,26.869169829686484,30.87694863319397,0.9692900878190993,10.002725450197856,94.25763751983644,0.0
2021-10-20 13:40:00,17.8,21.3,21.1,24.3,18.5,4.595,5.406875,18.9206,52.3019,18.555555555555557,5.0,280.1111111111111,0.0,53.888888888888886,10.0,1016.3333333333334,8.555555555555555,8.666666666666666,5.444444444444445,5.0,487.86702797725286,574.4981415286009,2.560770516001572,52.84712548250533,26.891686185201007,30.829224643707278,1.1403719724218049,10.002892405192057,94.00256683349609,0.0
2021-10-20 13:50:00,17.8,21.3,21.0,24.5,18.5,4.571,5.973129999999999,18.7181,52.2778,18.61111111111111,5.0,281.22222222222223,0.0,54.27777777777778,10.0,1016.1666666666666,8.61111111111111,8.833333333333334,5.388888888888889,5.0,471.1129229736328,562.0379126678115,2.5051698223312022,52.069996831969355,26.89525029182434,30.828347339630124,1.0289519816637038,10.004002731641133,106.08949755350747,0.0
2021-10-20 14:00:00,17.7,21.3,21.0,24.4,18.4,4.587,6.292465,18.663,52.2749,18.666666666666668,5.0,282.3333333333333,0.0,54.666666666666664,10.0,1016.0,8.666666666666666,9.0,5.333333333333333,5.0,459.7500435384115,548.3496348519161,2.6739136722936467,51.45497217059809,26.90695384343465,30.833029015858965,1.0417276693880557,10.00579860051473,108.25267826080321,0.0
2021-10-20 14:10:00,18.1,21.5,21.1,24.4,18.9,4.551,5.9681,18.6266,52.3019,18.72222222222222,5.0,283.44444444444446,0.0,55.05555555555556,10.0,1015.8333333333334,8.722222222222221,9.166666666666668,5.277777777777778,5.0,453.74843404134117,554.3759960306102,2.2919900263332376,64.13896161612817,26.940087610880532,30.827186504999798,0.9803519859910012,10.008641265233358,113.20668936411539,0.0
2021-10-20 14:20:00,18.4,21.6,21.2,24.3,19.1,4.532,5.781885,18.610899999999997,52.356100000000005,18.77777777777778,5.0,284.55555555555554,0.0,55.44444444444444,10.0,1015.6666666666666,8.777777777777779,9.333333333333334,5.222222222222222,5.0,450.7842892841909,559.1682112630208,2.639657319114033,95.4602574862464,26.948342106328845,30.83361123208946,0.9415022031701892,10.011521039116854,110.41517622004794,0.0
2021-10-20 14:30:00,18.1,21.4,21.0,24.2,18.8,4.526,5.8208150000000005,18.6578,52.40259999999999,18.833333333333332,5.0,285.6666666666667,0.0,55.833333333333336,10.0,1015.5,8.833333333333334,9.5,5.166666666666667,5.0,449.77004180908204,565.1162824328192,2.4740668502365804,106.3841827237404,26.92799456278483,30.928994340896605,0.9691108905275663,10.016131097475688,110.86299059549967,0.0
2021-10-20 14:40:00,18.8,21.6,21.2,24.2,19.2,4.553,5.82629,18.4356,52.4328,18.88888888888889,5.0,286.77777777777777,0.0,56.22222222222222,10.0,1015.3333333333334,8.88888888888889,9.666666666666668,5.111111111111111,5.0,445.8536057325341,569.6052748616537,2.4348049662342177,117.59234802440062,26.904409141540526,31.075832513173417,1.022823877533277,10.025796217918396,104.36908149719238,0.0
2021-10-20 14:50:00,18.3,21.5,21.2,24.1,19.2,4.546,5.71394,18.2847,52.5003,18.944444444444443,5.0,287.8888888888889,0.0,56.611111111111114,10.0,1015.1666666666666,8.944444444444445,9.833333333333334,5.055555555555555,5.0,430.6021706136068,559.2901495992726,2.4371449790027855,104.74244807959951,26.871405398050946,31.20225530306498,0.9733169398705165,10.052134323120118,104.00417697906494,0.0
2021-10-20 15:00:00,18.5,21.5,21.1,24.1,19.1,4.552,5.964645,18.265,52.57959999999999,19.0,5.0,289.0,0.0,57.0,10.0,1015.0,9.0,10.0,5.0,5.0,425.30878635450347,550.1609745279948,2.3384658371897067,97.67081386738577,26.809992621739706,31.335244235992434,0.9909326460957528,10.059938077926635,107.66724098205566,0.0
2021-10-20 15:10:00,18.4,21.4,21.1,24.0,19.1,4.547,5.7829999999999995,18.0985,52.6444,18.72222222222222,5.166666666666667,283.6111111111111,0.0,57.666666666666664,10.0,1015.0,8.944444444444445,9.88888888888889,5.666666666666667,4.777777777777778,423.1704160563151,529.0935399197984,2.447380329053954,106.19265249780342,26.718541990915934,31.48511089960734,0.9192495197057724,10.083913725217183,128.1600063196818,0.0
2021-10-20 15:20:00,18.6,21.5,21.2,24.0,19.2,4.52,5.921905000000001,17.9751,52.7303,18.444444444444443,5.333333333333333,278.22222222222223,0.0,58.333333333333336,10.0,1015.0,8.88888888888889,9.777777777777779,6.333333333333334,4.555555555555555,421.4769236702755,525.3831841549928,2.5056899408465725,98.88589498875504,26.653015734354653,31.653596296310422,0.8705576677123705,10.151171571413675,105.35790729522705,0.0
2021-10-20 15:30:00,18.5,21.4,21.1,23.9,19.2,4.555,5.80544,17.8442,52.7961,18.166666666666668,5.5,272.8333333333333,0.0,59.0,10.0,1015.0,8.833333333333334,9.666666666666666,7.0,4.333333333333333,425.72681599934896,515.9866115315756,2.6408103228827655,103.74128452193266,26.62400112529259,31.79815392801317,1.00146679585768,10.272450736848649,113.70395993335099,0.0
2021-10-20 15:40:00,18.5,21.4,21.0,23.8,19.1,4.557,6.30037,17.694200000000002,52.8726,17.88888888888889,5.666666666666667,267.44444444444446,0.0,59.666666666666664,10.0,1015.0,8.777777777777779,9.555555555555555,7.666666666666667,4.111111111111111,415.06561696370443,520.3939949263649,2.5306360101430427,100.11749630707132,26.59375063578288,31.925249945322673,0.9359346506992976,10.325767310460408,106.26795743306477,0.0
2021-10-20 15:50:00,18.6,21.4,21.0,23.8,19.2,4.537,6.373090909090909,17.649090909090912,52.91518181818182,17.61111111111111,5.833333333333333,262.05555555555554,0.0,60.333333333333336,10.0,1015.0,8.722222222222221,9.444444444444445,8.333333333333334,3.888888888888889,415.0431110145306,508.9117838857366,2.6855985498428345,96.4949468285081,26.53601352373759,32.00503789901733,1.048531932135423,10.324120794932046,106.84661543528239,0.0
2021-10-20 16:00:00,18.5,21.4,21.0,23.8,19.1,4.523,6.073705,17.6205,52.9387,17.333333333333332,6.0,256.6666666666667,0.0,61.0,10.0,1015.0,8.666666666666666,9.333333333333334,9.0,3.666666666666667,413.88742767333986,509.5911243693034,2.5813390912578607,95.62404792785644,26.493612162272136,32.11359525680542,0.9779193861285845,10.224225837389628,110.20743475596109,0.0
2021-10-20 16:10:00,18.3,21.3,21.0,23.7,19.0,4.557,5.76381,17.4729,52.972500000000004,17.055555555555557,6.166666666666667,251.27777777777777,0.0,61.666666666666664,10.0,1015.0,8.61111111111111,9.222222222222221,9.666666666666668,3.4444444444444446,420.33183282260234,496.87220388478244,2.6543514878803727,104.59147555916998,26.484053061803184,32.16814272562662,1.0294078477223714,10.130940197308858,109.65393141428629,0.0
2021-10-20 16:20:00,18.5,21.3,21.0,23.7,19.1,4.514,5.897544999999999,17.1176,53.032799999999995,16.77777777777778,6.333333333333334,245.88888888888889,0.0,62.333333333333336,10.0,1015.0,8.555555555555555,9.11111111111111,10.333333333333334,3.2222222222222223,419.53897267659505,490.6219651285807,2.5473535362205935,106.55972329392947,26.46954367319743,32.151504605611166,0.8863095670938492,10.07924207051595,108.76254465738933,0.0
2021-10-20 16:30:00,18.3,21.3,20.9,23.7,19.0,4.545,6.514565,16.7469,53.1351,16.5,6.5,240.5,0.0,63.0,10.0,1015.0,8.5,9.0,11.0,3.0,422.5731159534674,482.5898197147764,2.6215757321301156,110.58627001056564,26.461852134068806,32.127213395436605,0.8995860803127289,10.050472462972005,108.21435194651285,0.0
2021-10-20 16:40:00,18.3,21.2,20.9,23.6,18.9,4.544,6.67415,16.5079,53.264599999999994,16.22222222222222,6.666666666666667,235.11111111111111,0.0,63.666666666666664,10.0,1015.0,8.444444444444445,8.88888888888889,11.666666666666668,2.7777777777777777,421.01216756184897,477.4656008455123,2.7675893868564883,110.32476069154038,26.454477882385255,32.127533283233646,1.0101181980967522,10.043139421145122,103.8209312057495,0.0
2021-10-20 16:50:00,18.0,21.1,20.8,23.6,18.8,4.541,6.8137799999999995,16.2796,53.4052,15.944444444444445,6.833333333333334,229.72222222222223,0.0,64.33333333333333,10.0,1015.0,8.38888888888889,8.777777777777779,12.333333333333334,2.555555555555556,418.89783454982717,470.08600646972656,3.020766084571343,108.77493623830503,26.448620392481484,32.150509141286214,0.9329301293690999,10.044892250696817,105.21906607309977,0.0
2021-10-20 17:00:00,17.9,21.0,20.6,23.6,18.7,4.528,6.844970000000001,15.876,53.52329999999999,15.666666666666668,7.0,224.33333333333334,0.0,65.0,10.0,1015.0,8.333333333333334,8.666666666666666,13.0,2.3333333333333335,416.7192558797201,460.09694653039696,2.930782158496016,109.58053751088805,26.437993844350178,32.19711948394775,0.9230450499554476,10.062552598317463,104.47551180521646,0.0
2021-10-20 17:10:00,17.6,20.8,20.5,23.5,18.5,4.515,6.892485000000001,15.777099999999999,53.67229999999999,15.38888888888889,7.166666666666667,218.94444444444446,0.0,65.66666666666667,10.0,1015.0,8.277777777777779,8.555555555555555,13.666666666666668,2.111111111111111,415.31952019351655,455.2587840534079,2.7944385220977543,108.46981110093284,26.42718872388204,32.264791622161866,0.9195660771926244,10.064292313257853,107.10199568430582,0.0
2021-10-20 17:20:00,18.0,20.9,20.6,23.5,18.7,4.517,6.888305,15.9756,53.810199999999995,15.11111111111111,7.333333333333334,213.55555555555554,0.0,66.33333333333333,10.0,1015.0,8.222222222222221,8.444444444444445,14.333333333333334,1.8888888888888888,421.5888545560289,450.66837575276696,2.860464490867604,115.05224479287358,26.418834921518958,32.33082278569539,0.8840056628982227,10.042892928123475,108.13517447153727,0.0
2021-10-20 17:30:00,17.5,20.8,20.5,23.4,18.4,4.515,7.01182,15.5682,53.8731,14.833333333333334,7.5,208.16666666666669,0.0,67.0,10.0,1015.0,8.166666666666666,8.333333333333334,15.0,1.666666666666667,415.3418802160504,448.4016413756623,2.8229837765195276,106.57213603520798,26.408904399871822,32.38770137151082,0.8590224658449491,10.023117860158285,107.94448911031085,0.0
2021-10-20 17:40:00,17.2,20.5,20.6,23.3,18.0,4.496,6.882639999999999,15.571000000000002,53.9471,14.555555555555557,7.666666666666667,202.77777777777777,0.0,67.66666666666667,10.0,1015.0,8.11111111111111,8.222222222222221,15.666666666666668,1.4444444444444446,409.5662740071615,439.8779719034831,3.6237033252460136,105.50272197421661,26.388895349502565,32.43512828191122,0.9022122962276141,10.005829854011534,107.63728075663248,0.0
2021-10-20 17:50:00,17.5,20.7,20.8,23.3,18.3,4.505,6.464544999999999,15.137200000000002,53.979600000000005,14.277777777777779,7.833333333333334,197.3888888888889,0.0,68.33333333333333,10.0,1015.0,8.055555555555555,8.11111111111111,16.333333333333336,1.2222222222222223,413.39817430518144,438.3257108140266,2.9583858665301976,108.83138393423651,26.332343810399372,32.47507915496826,0.893589595357577,9.993191372553508,107.97285826365153,0.0
2021-10-20 18:00:00,17.5,20.7,21.1,23.3,18.3,4.499,6.005705000000001,14.867500000000001,54.040099999999995,14.0,8.0,192.0,0.0,69.0,10.0,1015.0,8.0,8.0,17.0,1.0,417.6228326416016,433.20672983805343,2.8086261861741884,105.93393157183114,26.250888729147572,32.51927618829279,0.8493917251447511,9.997923337644567,103.22533768137949,0.0
2021-10-20 18:10:00,17.8,20.7,21.0,23.2,18.4,4.51,5.484859999999999,14.4519,54.131899999999995,13.833333333333334,8.11111111111111,190.27777777777777,0.0,69.27777777777777,10.0,1015.0,8.833333333333334,7.888888888888889,17.27777777777778,1.0,414.7983969852842,425.9822448976012,2.65848444322745,106.86712641398113,26.172973397572832,32.587534014383955,0.9052378034591675,10.00423406759898,109.02221963246663,0.0
2021-10-20 18:20:00,17.3,20.5,20.6,23.2,18.1,4.524,5.3715649999999995,14.3426,54.2244,13.666666666666666,8.222222222222221,188.55555555555554,0.0,69.55555555555556,10.0,1015.0,9.666666666666666,7.777777777777778,17.555555555555557,1.0,409.6538677978516,424.05334724163185,2.454520644919347,111.20179160511425,26.091574014744253,32.666323710308475,0.9435303348183876,10.093256915258877,109.91238145856335,0.0
2021-10-20 18:30:00,16.8,20.3,20.3,23.2,17.7,4.498,5.215105555555556,14.043555555555555,54.26177777777778,13.5,8.333333333333334,186.83333333333334,0.0,69.83333333333333,10.0,1015.0,10.5,7.666666666666667,17.833333333333332,1.0,412.4641637657429,424.9170010375977,2.349991992065462,109.51934971135888,26.025657202402748,32.748083750406906,0.9327276137471199,10.236696674029032,108.80179335276287,0.0
2021-10-20 18:40:00,16.4,20.0,20.0,23.1,17.3,4.525,5.52092,14.0708,54.356700000000004,13.333333333333334,8.444444444444445,185.11111111111111,0.0,70.11111111111111,10.0,1015.0,11.333333333333334,7.555555555555555,18.11111111111111,1.0,418.37299072265625,426.20786211737266,2.7165630835059003,112.28087877068815,25.985566895802815,32.81197620391846,1.0103252936402956,10.220925521850585,108.13430959065757,0.0
2021-10-20 18:50:00,16.4,19.9,19.9,23.0,17.1,4.516,6.995520000000001,13.953300000000002,54.46320000000001,13.166666666666666,8.555555555555555,183.38888888888889,0.0,70.38888888888889,10.0,1015.0,12.166666666666668,7.444444444444445,18.38888888888889,1.0,413.43463906825275,426.9342817003973,3.0852995165929955,116.69007052383854,25.9517772547404,32.86623050689697,1.1523055181900659,10.115579342842102,109.96621503194174,0.0
2021-10-20 19:00:00,16.2,19.8,21.3,23.0,17.0,4.508,5.91929,14.1578,54.5187,13.0,8.666666666666666,181.66666666666666,0.0,70.66666666666667,10.0,1015.0,13.0,7.333333333333333,18.666666666666668,1.0,417.7935489628233,421.7486946614584,2.979880935761888,108.07834416836667,25.923561827341718,32.93071168263753,1.1332207156221072,10.0495276705424,111.28978965759276,0.0
2021-10-20 19:10:00,16.2,19.9,22.7,23.1,17.1,4.469,5.327769999999999,14.296600000000002,54.547000000000004,12.833333333333334,8.777777777777779,179.94444444444446,0.0,70.94444444444444,10.0,1015.0,13.833333333333332,7.222222222222222,18.944444444444443,1.0,412.8328350900233,420.7408788816956,2.6500546276569366,106.11380886077879,25.897502206166585,32.98704605738322,1.0739903558293977,10.008860904375712,109.8658629989624,0.0
2021-10-20 19:20:00,16.2,19.9,21.2,23.1,17.1,4.476,5.195975,14.328899999999999,54.528499999999994,12.666666666666666,8.88888888888889,178.22222222222223,0.0,71.22222222222223,10.0,1015.0,14.666666666666668,7.111111111111111,19.22222222222222,1.0,411.28104665120446,421.7131946818034,2.6949002953235714,103.2866300563489,25.87591137568156,33.010174668629965,1.1128081896901132,9.956705969174703,112.59160175323487,0.0
2021-10-20 19:30:00,16.3,19.9,20.8,23.1,17.1,4.545,5.562935,14.2891,54.4824,12.5,9.0,176.5,0.0,71.5,10.0,1015.0,15.5,7.0,19.5,1.0,421.364570266899,420.41782786051436,2.7185230714318442,106.02596656907076,25.847118085225425,33.01730836868286,1.0296458584070205,9.900656752586364,108.86894962310791,0.0
2021-10-20 19:40:00,15.8,19.7,20.7,23.1,16.8,4.533,4.826115,14.070400000000001,54.4673,12.333333333333334,9.11111111111111,174.77777777777777,0.0,71.77777777777777,10.0,1015.0,16.333333333333336,6.888888888888889,19.77777777777778,1.0,415.19427246093744,420.05516852718654,2.28861138803474,112.70800785797465,25.81679344805433,33.01982045547183,1.1740005416783776,9.875764973537011,109.76824445340614,0.0
2021-10-20 19:50:00,15.7,19.6,21.4,23.1,16.6,4.55,4.61969,13.6371,54.4797,12.166666666666666,9.222222222222221,173.05555555555554,0.0,72.05555555555556,10.0,1015.0,17.166666666666664,6.777777777777778,20.055555555555557,1.0,415.0039616236193,422.13574117024734,2.319655306160787,111.69196108069123,25.789721352259317,33.015312035878495,1.1604345443844795,9.853340988159179,109.83724369049074,0.0
2021-10-20 20:00:00,15.0,19.4,20.7,23.1,16.3,4.537,4.74339,13.527600000000001,54.5159,12.0,9.333333333333334,171.33333333333334,0.0,72.33333333333333,10.0,1015.0,18.0,6.666666666666667,20.333333333333332,1.0,414.2095153808594,420.4452286292767,2.4480244000314992,110.96209512505827,25.75996678670247,33.00210485458374,1.1093452213207882,9.816702171961467,111.37083979288737,0.0
2021-10-20 20:10:00,14.8,19.0,21.2,23.0,15.7,4.551,4.535455000000001,13.4907,54.568799999999996,11.833333333333332,9.444444444444445,169.61111111111111,0.0,72.61111111111111,10.0,1015.0,18.833333333333336,6.555555555555555,20.61111111111111,1.0,415.3213231509855,417.4736107346107,2.413343465294542,111.05745688831739,25.729753538767493,32.98610080083211,1.1553730977574985,9.785720456441243,111.67390289306641,0.0
2021-10-20 20:20:00,14.6,18.9,21.0,23.0,15.5,4.55,4.292315,13.299299999999999,54.6009,11.666666666666666,9.555555555555555,167.88888888888889,0.0,72.88888888888889,10.0,1015.0,19.666666666666664,6.444444444444445,20.88888888888889,1.0,415.8216068522135,417.8539956665039,2.2430186216137504,108.07307412336101,25.699543005625408,32.97701246261597,1.0763854268193245,9.8058935546875,109.71798440297445,0.0
2021-10-20 20:30:00,14.7,19.0,21.1,23.0,15.6,4.538,4.34774,13.872399999999999,54.6437,11.5,9.666666666666666,166.16666666666666,0.0,73.16666666666667,10.0,1015.0,20.5,6.333333333333334,21.166666666666664,1.0,416.01405409889657,420.86041775407466,2.222353800097428,105.1307528471004,25.678635053634643,32.960547002156574,1.2120493115981419,9.87708801428477,110.39275056203208,0.0
2021-10-20 20:40:00,15.0,18.9,20.0,23.0,15.4,4.571,3.7824150000000003,14.4953,54.6093,11.333333333333332,9.777777777777779,164.44444444444446,0.0,73.44444444444444,10.0,1015.0,21.333333333333336,6.222222222222222,21.444444444444443,1.0,410.62510614504765,420.75968475341796,2.0840732618307665,101.45783264763611,25.65960507710775,32.92923935572306,1.1672375785311062,9.923966927528381,110.56232738494873,0.0
2021-10-20 20:50:00,14.9,19.1,19.8,22.9,15.8,4.557,4.4394800000000005,14.0775,54.4597,11.166666666666666,9.88888888888889,162.72222222222223,0.0,73.72222222222223,10.0,1015.0,22.166666666666664,6.111111111111111,21.72222222222222,1.0,418.832547740717,423.06696423760775,2.1448855491007786,110.36432042698402,25.64240925470988,32.88109669367473,1.1692391820748647,9.947285030682881,107.61754208882651,0.0
2021-10-20 21:00:00,14.3,18.8,19.6,22.8,15.3,4.56,5.181125,13.7851,54.3919,11.0,10.0,161.0,0.0,74.0,10.0,1015.0,23.0,6.0,22.0,1.0,418.12156036376956,421.4803844372979,2.542554276285872,115.80744945375258,25.627685515085858,32.82927158355713,1.262714356382688,9.961778864860534,111.85993918100993,0.0
2021-10-20 21:10:00,14.6,19.0,19.4,22.8,15.6,4.54,5.259485,13.7497,54.3934,10.88888888888889,10.0,161.05555555555554,0.0,74.16666666666667,10.0,1014.8333333333334,22.555555555555557,5.944444444444445,22.0,1.0,416.36372631555315,421.16202351888023,2.5375417850179187,114.2335645563589,25.611496645609538,32.786400947570804,1.199241469502449,9.97036033630371,108.28901916503905,0.0
2021-10-20 21:20:00,15.2,19.1,19.2,22.7,15.9,4.546,4.62191,14.106399999999999,54.38250000000001,10.777777777777779,10.0,161.11111111111111,0.0,74.33333333333333,10.0,1014.6666666666666,22.11111111111111,5.888888888888889,22.0,1.0,414.18978892008465,423.8376645002694,2.4240380335729674,106.76521081504174,25.59406353632609,32.75814567565918,1.1835280309120813,9.982517846425376,108.49047931671143,0.0
2021-10-20 21:30:00,15.0,19.1,19.0,22.7,15.9,4.55,4.528875,14.2083,54.309400000000004,10.666666666666666,10.0,161.16666666666666,0.0,74.5,10.0,1014.5,21.666666666666668,5.833333333333333,22.0,1.0,420.5335125837655,423.6318953450521,2.3801445613843573,111.17282784241067,25.575410164379683,32.74302914291131,1.212848963188669,9.98723097514585,112.20063275780183,0.0
2021-10-20 21:40:00,13.8,18.5,18.6,22.6,15.0,4.555,3.82798,14.373099999999999,54.2264,10.555555555555555,10.0,161.22222222222223,0.0,74.66666666666667,10.0,1014.3333333333334,21.22222222222222,5.777777777777778,22.0,1.0,417.63672637939453,427.47834382506625,2.194752681332793,108.21820137670484,25.554289611180625,32.73347041447958,1.2638613773385683,9.990351948738098,108.35208038330079,0.0
2021-10-20 21:50:00,14.0,18.4,18.4,22.6,14.8,4.566,4.74833,14.469399999999998,54.1725,10.444444444444445,10.0,161.27777777777777,0.0,74.83333333333333,10.0,1014.1666666666666,20.77777777777778,5.722222222222222,22.0,1.0,420.3089370446918,423.5590031029712,2.436079955781247,111.68853640475515,25.540341002146402,32.72361717224121,1.2788740171988806,9.993588395118712,109.07601263682048,0.0
2021-10-20 22:00:00,14.0,18.5,18.3,22.5,15.0,4.576,4.909825,14.2299,54.1287,10.333333333333334,10.0,161.33333333333334,0.0,75.0,10.0,1014.0,20.333333333333332,5.666666666666667,22.0,1.0,423.0028757520654,422.5646983846029,2.4967157511960316,111.42672883437851,25.527299337387085,32.71730172475179,1.3249002345403036,9.997218389511108,108.9012443669637,0.0
2021-10-20 22:10:00,13.5,18.3,18.2,22.5,14.7,4.573,5.75499,14.1531,54.1197,10.222222222222221,10.0,161.38888888888889,0.0,75.16666666666667,10.0,1013.8333333333334,19.88888888888889,5.611111111111111,22.0,1.0,425.44974630772384,424.45853805717377,2.7304891872608055,117.1821656430778,25.516889041264854,32.72128942489624,1.2256345481673876,9.999071127573648,110.53818309783935,0.0
2021-10-20 22:20:00,13.8,18.1,17.9,22.4,14.4,4.567,4.756755,14.1918,54.1995,10.11111111111111,10.0,161.44444444444446,0.0,75.33333333333333,10.0,1013.6666666666666,19.444444444444443,5.555555555555555,22.0,1.0,422.92133382161455,418.84686129865975,2.647710311008712,109.90742548538466,25.5062237962087,32.73948989868164,1.30637976060311,10.000620199839274,111.88863605499269,0.0
2021-10-20 22:30:00,14.3,18.4,18.0,22.4,14.9,4.563,4.409775,14.003300000000001,54.2546,10.0,10.0,161.5,0.0,75.5,10.0,1013.5,19.0,5.5,22.0,1.0,433.15335073536846,416.8423756917317,2.3186900446206162,109.52513883515266,25.49062446276347,32.75997391382853,1.3509116447965304,10.001579818725585,109.44677219390869,0.0
2021-10-20 22:40:00,14.4,18.6,18.2,22.4,15.3,4.567,3.57937,14.024799999999999,54.33579999999999,9.88888888888889,10.0,161.55555555555554,0.0,75.66666666666667,10.0,1013.3333333333334,18.555555555555557,5.444444444444445,22.0,1.0,421.8383560180664,418.5623447006051,2.2669275245289344,106.04970071329235,25.472156511942547,32.77674233754476,1.3422314152121544,10.003689824740093,109.07625728607177,0.0
2021-10-20 22:50:00,14.3,18.9,18.5,22.3,15.8,4.58,3.75957,14.1388,54.341899999999995,9.777777777777779,10.0,161.61111111111111,0.0,75.83333333333333,10.0,1013.1666666666666,18.11111111111111,5.388888888888889,22.0,1.0,420.8378887658831,418.6301518758138,2.0505188971690536,104.7930966731788,25.45742039680481,32.78352317174276,1.4176326477527619,10.002731766700744,109.75454558054608,0.0
2021-10-20 23:00:00,13.8,18.2,18.1,22.3,14.7,4.573,3.5474200000000002,14.220099999999999,54.289,9.666666666666666,10.0,161.66666666666666,0.0,76.0,10.0,1013.0,17.666666666666668,5.333333333333333,22.0,1.0,424.46629597981774,418.7730176412648,2.185796758808659,108.33055153194793,25.443092743555702,32.77576669692993,1.277272794743379,10.001612119674682,109.8065772374471,0.0
2021-10-20 23:10:00,13.5,18.0,17.8,22.3,14.3,4.565,3.12813,14.1774,54.2223,9.555555555555555,10.0,161.72222222222223,0.0,76.16666666666667,10.0,1012.8333333333334,17.22222222222222,5.277777777777778,22.0,1.0,420.3159209187826,416.1385922346444,1.9574641060896514,106.68050437927245,25.43368672370911,32.759555891380934,1.241957454442001,9.99997197974575,110.93717438807252,0.0
2021-10-20 23:20:00,13.9,18.1,17.8,22.3,14.5,4.574,3.8030749999999998,14.327099999999998,54.1986,9.444444444444445,10.0,161.77777777777777,0.0,76.33333333333333,10.0,1012.6666666666666,16.77777777777778,5.222222222222222,22.0,1.0,417.70405944824216,418.12333516438804,2.018252124921077,108.86015938581048,25.42487867037455,32.73305222829183,1.2809579697251319,9.995667341550192,109.54883934020998,0.0
2021-10-20 23:30:00,14.1,18.3,17.9,22.2,14.8,4.56,3.463255,14.1619,54.17379999999999,9.333333333333334,10.0,161.83333333333334,0.0,76.5,10.0,1012.5,16.333333333333336,5.166666666666667,22.0,1.0,422.8452261457772,416.6520521913726,2.0651681401635296,112.43639447810286,25.412866201400757,32.706823679606124,1.2814417770504951,9.995760970115661,108.28893221537274,0.0
2021-10-20 23:40:00,13.7,18.1,17.8,22.2,14.6,4.566,3.8073349999999997,14.3154,54.172799999999995,9.222222222222221,10.0,161.88888888888889,0.0,76.66666666666667,10.0,1012.3333333333334,15.88888888888889,5.111111111111111,22.0,1.0,422.50849253336594,416.57873413085935,2.053392979900042,110.93257422043105,25.404972871144615,32.68397872924805,1.2885044633348783,9.994284830093383,109.77060398101806,0.0
2021-10-20 23:50:00,13.8,18.1,17.8,22.2,14.7,4.551,3.345635,14.457699999999999,54.1665,9.11111111111111,10.0,161.94444444444446,0.0,76.83333333333333,10.0,1012.1666666666666,15.444444444444445,5.055555555555555,22.0,1.0,424.32928094271955,415.48065179934446,1.9900979862913573,110.92154273426465,25.400426991520032,32.66811098734538,1.2382903291439749,9.993387961726372,109.93162016759155,0.0
2021-10-21 00:00:00,13.5,18.1,17.8,22.2,14.5,4.581,3.46211,14.548300000000001,54.14790000000001,9.0,10.0,162.0,0.0,77.0,10.0,1012.0,15.0,5.0,22.0,1.0,427.74933146158855,415.67503601074225,1.9435267889533339,111.8855476560431,25.39660852432251,32.65561427434285,1.235413244366646,9.995773921012878,109.72722496032716,0.0
2021-10-21 00:10:00,13.6,18.1,17.7,22.2,14.6,4.563,4.40419,14.282900000000001,54.1331,9.055555555555555,10.166666666666666,161.77777777777777,0.0,76.66666666666667,10.0,1011.8333333333334,16.61111111111111,5.0,22.22222222222222,1.0,425.35109344482424,417.370282901457,2.2024008561662365,111.87356460161803,25.39000230471293,32.64804871241252,1.2586708776156108,9.997255358695984,107.21473908742269,0.0
2021-10-21 00:20:00,13.5,17.9,17.6,22.2,14.3,4.55,4.07638,14.0701,54.136199999999995,9.11111111111111,10.333333333333334,161.55555555555554,0.0,76.33333333333333,10.0,1011.6666666666666,18.22222222222222,5.0,22.444444444444443,1.0,422.3006008735744,418.4704273513268,2.1721347148371284,112.50819217315502,25.385259799957275,32.65138548533122,1.2980754961570102,9.998022321065267,109.4885896174113,0.0
2021-10-21 00:30:00,13.3,17.9,17.6,22.2,14.3,4.56,3.936985,14.1073,54.177600000000005,9.166666666666666,10.5,161.33333333333334,0.0,76.0,10.0,1011.5,19.833333333333336,5.0,22.666666666666668,1.0,426.4271212207312,419.8871644083659,2.1360092404265862,106.76694984328276,25.37875248031461,32.67330440284522,1.199185482609092,9.997994518136498,106.96606602878894,0.0
2021-10-21 00:40:00,13.6,18.0,17.6,22.1,14.5,4.566,3.7247700000000004,14.109100000000002,54.21040000000001,9.222222222222221,10.666666666666666,161.11111111111111,0.0,75.66666666666667,10.0,1011.3333333333334,21.444444444444443,5.0,22.88888888888889,1.0,427.6124167466438,419.4655701139603,1.9735029865691893,111.27257458315057,25.374261204401652,32.70670035044352,1.2561425126592318,9.999063288370769,109.21191519419354,0.0
2021-10-21 00:50:00,13.7,18.0,17.7,22.1,14.7,4.558,3.60485,14.4078,54.23629999999999,9.277777777777779,10.833333333333334,160.88888888888889,0.0,75.33333333333333,10.0,1011.1666666666666,23.055555555555557,5.0,23.11111111111111,1.0,421.35952188776827,422.6744140625,1.9957877397469879,109.521511293616,25.370521319707237,32.739975388844805,1.306117186148961,9.997214180628458,112.6019313430786,0.0
2021-10-21 01:00:00,13.7,18.0,17.7,22.1,14.6,4.54,3.7042949999999997,14.4261,54.21900000000001,9.333333333333334,11.0,160.66666666666666,0.0,75.0,10.0,1011.0,24.666666666666668,5.0,23.333333333333332,1.0,420.87596455891924,425.4260106580011,1.9976644429716015,108.32091406676727,25.365889701843262,32.75946765263875,1.2201961408058801,9.996431512832642,109.8038586807251,0.0
2021-10-21 01:10:00,14.0,18.2,17.8,22.1,15.0,4.557,3.693515,14.3636,54.217,9.38888888888889,11.166666666666666,160.44444444444446,0.0,74.66666666666667,10.0,1010.8333333333334,26.27777777777778,5.0,23.555555555555557,1.0,418.04090179443364,427.49707971682494,2.008131099979756,106.56282698097876,25.360175123214724,32.77245262781779,1.2318914684653284,9.994475987752278,109.51870062510173,0.0
2021-10-21 01:20:00,13.7,18.1,17.7,22.1,14.8,4.557,3.91779,14.5076,54.2029,9.444444444444445,11.333333333333334,160.22222222222223,0.0,74.33333333333333,10.0,1010.6666666666666,27.88888888888889,5.0,23.77777777777778,1.0,420.9632753008262,421.4775647989909,2.095643823066,109.15371285045214,25.35530842781067,32.783669249216715,1.2344384881854058,9.9940504916509,110.8460829671224,0.0
2021-10-21 01:30:00,14.1,18.2,17.8,22.1,14.9,4.553,4.6652000000000005,15.0078,54.2085,9.5,11.5,160.0,0.0,74.0,10.0,1010.5,29.5,5.0,24.0,1.0,419.49460489908853,417.8980756246632,2.147881602947995,111.28513428661111,25.351960407892864,32.80053082148234,1.2004472940166793,9.992240562438965,109.85997907002766,0.0
2021-10-21 01:40:00,14.5,18.2,17.8,22.1,15.0,4.548,4.61666,15.0397,54.1302,9.555555555555555,11.666666666666666,159.77777777777777,0.0,73.66666666666667,10.0,1010.3333333333334,31.11111111111111,5.0,24.22222222222222,1.0,418.62595659277906,416.76900583903,2.3304518748171583,112.00527008897168,25.351111224492392,32.827335573832194,1.2321243669589361,9.992419624328614,111.20796531677247,0.0
2021-10-21 01:50:00,13.7,18.0,17.7,22.0,14.7,4.56,4.60324,15.013300000000001,54.0495,9.61111111111111,11.833333333333334,159.55555555555554,0.0,73.33333333333333,10.0,1010.1666666666666,32.72222222222223,5.0,24.444444444444443,1.0,421.36557047526037,415.64590298356677,2.412053719351521,112.75507969075004,25.34896674156189,32.87228432973226,1.2737056870261827,9.992588996887207,107.92836722056072,0.0
