,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-21 02:00:00,13.8,18.0,17.7,22.0,14.7,4.56,4.79518,14.850999999999999,54.028800000000004,9.666666666666666,12.0,159.33333333333334,0.0,73.0,10.0,1010.0,34.333333333333336,5.0,24.666666666666668,1.0,418.4347893445245,412.79281717936203,2.5991178264658332,111.01192662427654,25.344522647857666,32.93221457799275,1.2827424623568853,9.991426963806152,110.22539223988852,0.0
2021-10-21 02:10:00,14.1,18.1,17.7,22.0,14.8,4.568,5.15258,14.6881,54.091300000000004,9.722222222222221,12.166666666666668,159.11111111111111,0.0,72.66666666666667,10.0,1009.8333333333334,35.94444444444444,5.0,24.88888888888889,1.0,420.60004876498516,417.52422730895296,2.5470218856994715,115.25589548617434,25.338522933324178,33.03626958847046,1.3205673255523045,9.991308288574219,109.42867410024007,0.0
2021-10-21 02:20:00,13.6,17.9,17.6,22.0,14.5,4.548,5.246285,14.753499999999999,54.186400000000006,9.777777777777779,12.333333333333334,158.88888888888889,0.0,72.33333333333333,10.0,1009.6666666666666,37.55555555555556,5.0,25.11111111111111,1.0,420.6419729193326,420.61123830510286,2.5075234387486667,111.99852320116118,25.338111915588378,33.18490695317586,1.4030249678095181,9.995066878000895,112.38600959777833,0.0
2021-10-21 02:30:00,13.8,18.0,17.7,22.0,14.7,4.537,4.98402,15.0059,54.248400000000004,9.833333333333334,12.5,158.66666666666666,0.0,72.0,10.0,1009.5,39.16666666666667,5.0,25.333333333333332,1.0,415.7680552164714,417.89424255371097,2.5042049898905945,107.0580206857024,25.33841820081075,33.357967166900636,1.4511348155140875,9.998105524381002,109.23762310028076,0.0
2021-10-21 02:40:00,14.3,18.2,17.8,22.0,15.0,4.563,4.71439,15.1377,54.2599,9.88888888888889,12.666666666666668,158.44444444444446,0.0,71.66666666666667,10.0,1009.3333333333334,40.77777777777778,5.0,25.555555555555557,1.0,407.68620545135144,421.57444079870464,2.469796783951043,108.21573459107996,25.337736940383913,33.52157477060954,1.4156760913133621,9.998370933532716,110.79918820699056,0.0
2021-10-21 02:50:00,14.0,18.1,17.7,22.0,14.8,4.56,4.7041,15.038300000000001,54.2574,9.944444444444445,12.833333333333334,158.22222222222223,0.0,71.33333333333333,10.0,1009.1666666666666,42.388888888888886,5.0,25.77777777777778,1.0,409.8729709879557,417.63252736409504,2.3824654128524543,110.63013479006493,25.334813966698984,33.671204285126564,1.3596996103332994,9.996681418418884,107.88634250807631,0.0
2021-10-21 03:00:00,14.5,18.3,17.8,22.0,15.1,4.555,4.77971,14.8212,54.2827,10.0,13.0,158.0,0.0,71.0,10.0,1009.0,44.0,5.0,26.0,1.0,410.96286898558174,421.688086632038,2.398353669414413,111.64179359673108,25.326841650009154,33.830052032470704,1.431645579536756,9.994932463963826,111.50237476348877,0.0
2021-10-21 03:10:00,14.7,18.6,18.2,22.0,15.8,4.559,4.75397,14.511000000000001,54.3439,9.944444444444445,12.833333333333334,159.33333333333334,0.022222222222222223,72.27777777777777,9.722222222222221,1009.0555555555555,44.94444444444444,5.166666666666667,25.61111111111111,1.0555555555555556,408.89346995035805,417.22338009889097,2.3410118992045774,109.53705080086229,25.306241114934288,34.08170044581095,1.4604450330138206,9.996134045918783,106.78553559621176,0.0
2021-10-21 03:20:00,14.0,18.2,18.0,22.0,15.1,4.566,3.2381299999999995,15.3811,54.4941,9.88888888888889,12.666666666666666,160.66666666666666,0.044444444444444446,73.55555555555556,9.444444444444445,1009.1111111111111,45.888888888888886,5.333333333333333,25.22222222222222,1.1111111111111112,412.3562464290926,414.3255936686198,1.9635393954704035,111.52369592806716,25.281469774246215,34.45083705266317,1.4793218026558559,9.99595084031423,108.44611429850261,0.0
2021-10-21 03:30:00,14.9,18.4,18.0,22.0,15.3,4.565,2.0123699999999998,16.0126,54.4095,9.833333333333334,12.5,162.0,0.06666666666666668,74.83333333333333,9.166666666666666,1009.1666666666666,46.833333333333336,5.5,24.833333333333332,1.1666666666666667,410.8332855224609,413.0182806677106,1.6377597801328379,104.85294200250658,25.26393513361613,34.775033969879146,1.355069280664126,9.99594131787618,110.01367277781169,0.0
2021-10-21 03:40:00,14.7,18.5,18.0,22.0,15.5,4.573,1.836255,15.8405,54.189099999999996,9.777777777777779,12.333333333333334,163.33333333333334,0.08888888888888889,76.11111111111111,8.88888888888889,1009.2222222222222,47.77777777777778,5.666666666666667,24.444444444444443,1.2222222222222223,405.85665990369074,409.8906883748373,1.4199668065538513,103.36444300204349,25.25295467376709,35.072732308705646,1.2778220716118813,9.9927405500412,110.99356328328452,0.0
2021-10-21 03:50:00,14.4,18.3,18.0,22.0,15.2,4.541,2.14619,15.7405,54.1144,9.722222222222221,12.166666666666666,164.66666666666666,0.11111111111111112,77.38888888888889,8.61111111111111,1009.2777777777778,48.72222222222222,5.833333333333333,24.055555555555557,1.2777777777777777,402.78826700846355,411.08741563117366,1.3816954834616115,109.48148271205062,25.249342603579247,35.30678085462643,1.1494405751606154,9.990446381178058,109.56291803203646,0.0
2021-10-21 04:00:00,14.4,18.5,18.1,22.0,15.5,4.559,2.43343,15.6177,54.1265,9.666666666666666,12.0,166.0,0.13333333333333336,78.66666666666667,8.333333333333334,1009.3333333333334,49.666666666666664,6.0,23.666666666666668,1.3333333333333333,399.27043008738553,410.3297528146328,1.4239122671528723,110.37823756783696,25.24867175738017,35.5108135732015,1.1104726012547812,9.990203407605488,109.30213199615477,0.0
2021-10-21 04:10:00,14.2,18.3,18.0,22.0,15.2,4.525,2.368235,15.6197,54.2032,9.61111111111111,11.833333333333334,167.33333333333334,0.15555555555555559,79.94444444444444,8.055555555555555,1009.3888888888889,50.611111111111114,6.166666666666667,23.27777777777778,1.3888888888888888,405.08499338785805,410.94697194417313,1.4301767286809823,97.41921302946274,25.245473168691,35.75735877990722,0.9521563413739205,9.993073762257893,105.49924781799317,0.0
2021-10-21 04:20:00,14.2,18.2,17.9,22.0,15.0,4.499,2.56798,15.4937,54.298199999999994,9.555555555555555,11.666666666666666,168.66666666666666,0.17777777777777778,81.22222222222223,7.777777777777779,1009.4444444444445,51.55555555555556,6.333333333333334,22.88888888888889,1.4444444444444444,404.75033111572264,411.1192533050186,1.4428213127083698,109.255012896263,25.243046855926515,36.06829675038655,0.975055746436119,9.998136639595032,112.2151836268107,0.0
2021-10-21 04:30:00,14.5,18.3,17.9,22.0,15.1,4.509,2.8194150000000002,14.7694,54.3552,9.5,11.5,170.0,0.2,82.5,7.5,1009.5,52.5,6.5,22.5,1.5,408.10508232379783,409.7400850059872,1.477297269991562,115.8969321723981,25.26318333307902,36.34156298955281,0.9264359288414319,10.001594894727072,112.0873076502482,0.0
2021-10-21 04:40:00,14.7,18.5,18.0,22.0,15.5,4.528,1.3222049999999999,14.128200000000001,54.4764,9.444444444444445,11.333333333333334,171.33333333333334,0.22222222222222224,83.77777777777777,7.222222222222222,1009.5555555555555,53.44444444444444,6.666666666666667,22.11111111111111,1.5555555555555556,408.20416316240687,408.1024420341404,1.05403728145664,107.30303766670875,25.289021816253662,36.702127914428715,0.7400388486186664,10.003133775393168,107.33492465972901,0.0
2021-10-21 04:50:00,14.7,18.5,18.1,22.0,15.6,4.528,0.893645,13.9425,54.697900000000004,9.38888888888889,11.166666666666666,172.66666666666666,0.24444444444444446,85.05555555555556,6.944444444444445,1009.6111111111111,54.388888888888886,6.833333333333334,21.72222222222222,1.6111111111111112,401.4870953369141,410.11982010413857,0.8258602145945622,107.98403283803478,25.316407305399576,36.988259894053144,0.7529328323900699,10.001238419214884,117.62042018890381,0.0
2021-10-21 05:00:00,14.1,18.3,18.0,22.0,15.1,4.519,0.76406,13.9292,54.8706,9.333333333333334,11.0,174.0,0.2666666666666667,86.33333333333333,6.666666666666667,1009.6666666666666,55.33333333333333,7.0,21.333333333333332,1.6666666666666665,406.02255961100263,412.24353739420576,0.7235399571642027,111.15805523004909,25.353593381245933,37.109734274546305,0.6953191742300987,9.997575449943543,130.07166018168132,0.0
2021-10-21 05:10:00,13.9,18.2,17.9,22.0,14.9,4.522,0.923675,13.8982,54.9745,9.277777777777779,10.833333333333332,175.33333333333334,0.2888888888888889,87.61111111111111,6.388888888888889,1009.7222222222222,56.27777777777778,7.166666666666667,20.944444444444443,1.7222222222222223,402.35049489339195,412.51599199567517,0.6470259206914633,124.11291559143929,25.39278584162394,37.07350705464681,0.5634989327689012,9.993634705543517,113.12146024068197,0.0
2021-10-21 05:20:00,14.3,18.0,17.7,22.0,14.8,4.5,0.797185,14.068100000000001,55.024699999999996,9.222222222222221,10.666666666666666,176.66666666666666,0.31111111111111117,88.88888888888889,6.111111111111112,1009.7777777777778,57.22222222222222,7.333333333333334,20.555555555555557,1.7777777777777777,405.09667816162107,411.63310609313265,0.5172289949049385,123.51316152303232,25.42941246350606,36.91719333648682,0.6373074729740619,9.99265051841736,147.52929103851318,0.0
2021-10-21 05:30:00,15.4,18.8,18.2,21.9,15.9,4.412,0.7222299999999999,14.050999999999998,54.9996,9.166666666666666,10.5,178.0,0.33333333333333337,90.16666666666667,5.833333333333334,1009.8333333333334,58.166666666666664,7.5,20.166666666666668,1.8333333333333333,408.84580626038303,419.04532918294274,0.6385157277203549,107.90423473228843,25.489246174494426,36.68904047648112,0.5107324584325155,9.972356656392416,238.89763064066568,0.0
2021-10-21 05:40:00,15.6,19.0,18.4,22.0,16.3,4.516,0.691215,13.991999999999999,54.950300000000006,9.11111111111111,10.333333333333332,179.33333333333334,0.35555555555555557,91.44444444444444,5.555555555555556,1009.8888888888889,59.111111111111114,7.666666666666667,19.77777777777778,1.8888888888888888,411.1129909261068,418.63055364849924,1.1378864423265564,115.66585900150449,25.548451121648153,36.38918812433879,0.45085260048508646,9.972001579602559,197.94075136820476,0.0
2021-10-21 05:50:00,15.7,19.0,18.6,22.0,16.4,4.516,0.9361599999999999,14.0368,54.9222,9.055555555555555,10.166666666666666,180.66666666666666,0.3777777777777778,92.72222222222223,5.277777777777779,1009.9444444444445,60.05555555555556,7.833333333333334,19.38888888888889,1.9444444444444444,414.4173536769823,427.4003323364258,1.8800336030613907,122.9381025249675,25.56959808031718,36.015600795745854,0.37237010831634204,9.978253774642946,331.1072287495931,0.0
2021-10-21 06:00:00,15.4,18.9,18.6,22.0,16.2,4.48,0.8436400000000001,14.111699999999999,54.8667,9.0,10.0,182.0,0.4,94.0,5.0,1010.0,61.0,8.0,19.0,2.0,438.3269638061523,440.26223095773275,1.2738511641786596,176.63011419996704,25.595745906829833,35.70245858510335,0.3979926040271918,9.940767210324605,607.1765614827474,0.0
2021-10-21 06:10:00,15.1,18.8,26.1,22.1,16.0,4.455,1.06629,14.1583,54.7833,9.11111111111111,10.833333333333334,186.0,0.4277777777777778,93.77777777777777,5.222222222222222,1010.1111111111111,61.833333333333336,8.055555555555555,20.22222222222222,2.0555555555555554,443.7423718928195,460.60881024590856,0.9242565019066724,186.93024161602818,25.646440769831337,35.438915284474696,0.580476491600275,9.877663256327311,572.6945797729493,0.0
2021-10-21 06:20:00,15.1,18.9,21.8,22.3,16.0,4.493,1.0803449999999999,14.1478,54.712300000000006,9.222222222222221,11.666666666666666,190.0,0.4555555555555556,93.55555555555556,5.444444444444445,1010.2222222222222,62.666666666666664,8.11111111111111,21.444444444444443,2.111111111111111,443.8293831380209,485.92787658691407,0.7889979754581964,246.37666737270894,25.69027845700582,35.35483949025472,0.6644438883413871,9.8856307220459,504.2210834248861,0.0
2021-10-21 06:30:00,14.5,18.7,20.7,22.4,15.6,4.485,1.68134,14.087700000000002,54.6226,9.333333333333334,12.5,194.0,0.48333333333333334,93.33333333333333,5.666666666666667,1010.3333333333334,63.5,8.166666666666666,22.666666666666668,2.1666666666666665,438.2351913522304,503.85678890184425,0.7353892357150713,275.54746958112986,25.428358414967853,35.48695234298706,0.5945738631486892,9.932645473480225,640.7886566162109,0.0
2021-10-21 06:40:00,13.7,18.3,20.7,22.4,14.9,4.489,1.21258,14.131499999999999,54.592600000000004,9.444444444444445,13.333333333333334,198.0,0.5111111111111111,93.11111111111111,5.888888888888889,1010.4444444444445,64.33333333333333,8.222222222222221,23.88888888888889,2.2222222222222223,431.71778584798176,515.2897697957358,0.8188716521177252,206.1169389015672,25.188527075449624,35.53222480138143,0.5172002321481705,9.960908371607463,600.8743617757161,0.0
2021-10-21 06:50:00,13.3,17.9,20.8,22.4,14.2,4.496,2.947295,14.1637,54.6143,9.555555555555555,14.166666666666668,202.0,0.538888888888889,92.88888888888889,6.111111111111111,1010.5555555555555,65.16666666666667,8.277777777777779,25.11111111111111,2.2777777777777777,441.4719928609914,534.7164056992805,0.8797960998050574,168.47303052137127,25.157077871958414,35.676935545603435,0.5406010706971089,9.983022940953571,453.3020101928711,0.0
2021-10-21 07:00:00,13.1,17.8,20.9,22.4,14.0,4.458,1.2519550000000002,14.2069,54.5689,9.666666666666666,15.0,206.0,0.5666666666666667,92.66666666666667,6.333333333333333,1010.6666666666666,66.0,8.333333333333334,26.333333333333336,2.3333333333333335,441.55239329020185,510.31970113118496,0.829803079779202,130.12669081995043,25.020793539683023,35.292612876892086,0.642527081395189,10.040544336636861,290.3872940572103,0.0
2021-10-21 07:10:00,13.0,17.8,21.3,22.5,14.0,4.396,1.5314,14.168000000000001,54.531600000000005,9.777777777777779,15.833333333333332,210.0,0.5944444444444444,92.44444444444444,6.555555555555555,1010.7777777777778,66.83333333333333,8.38888888888889,27.555555555555557,2.388888888888889,465.967684747104,516.815321164186,0.8939750078404691,119.45212948427363,24.966524677276613,34.886098626454675,0.590315231035153,10.123012623786925,264.35369201660154,0.0
2021-10-21 07:20:00,13.5,18.1,21.6,22.5,14.3,4.405,2.0785,14.2109,54.4976,9.88888888888889,16.666666666666668,214.0,0.6222222222222222,92.22222222222223,6.777777777777778,1010.8888888888889,67.66666666666667,8.444444444444445,28.77777777777778,2.4444444444444446,485.3279724121094,525.8804304206235,0.8243014507610246,104.64936155610164,25.033246110280356,34.70131538391114,0.6418801035483679,10.10872975508372,196.57938461303712,0.0
2021-10-21 07:30:00,13.7,18.1,20.7,22.6,14.5,4.447,1.797335,14.415600000000001,54.4372,10.0,17.5,218.0,0.65,92.0,7.0,1011.0,68.5,8.5,30.0,2.5,484.0051470350945,542.0959027099609,0.8406424441630558,100.48939440107615,25.06900223721572,34.25898840961561,0.7677158030012592,10.120031685099576,130.81070474489138,0.0
2021-10-21 07:40:00,13.7,18.2,20.9,22.7,14.6,4.428,1.6776399999999998,14.475200000000001,54.298500000000004,10.11111111111111,18.333333333333336,222.0,0.6777777777777778,91.77777777777777,7.222222222222222,1011.1111111111111,69.33333333333333,8.555555555555555,31.22222222222222,2.5555555555555554,476.59657582600914,531.7513701270093,1.025503579997747,100.65605534181756,25.09788251876831,33.708816954294846,0.8215660074353218,10.246209127108255,98.71864372253418,0.0
2021-10-21 07:50:00,13.6,18.2,20.8,22.8,14.4,4.442,1.618115,14.5071,54.1764,10.222222222222221,19.166666666666664,226.0,0.7055555555555555,91.55555555555556,7.444444444444445,1011.2222222222222,70.16666666666667,8.61111111111111,32.44444444444444,2.611111111111111,470.32947474687955,518.1281211344401,1.1143963981668155,128.12012381537485,25.069822699228922,33.179063618977864,0.8841228683789571,10.27573999563853,86.45472152709962,0.0
2021-10-21 08:00:00,13.8,18.3,21.5,22.8,14.5,4.433,1.654240909090909,14.53890909090909,54.09636363636364,10.333333333333334,20.0,230.0,0.7333333333333334,91.33333333333333,7.666666666666666,1011.3333333333334,71.0,8.666666666666666,33.66666666666667,2.6666666666666665,470.05902709960935,522.4099741793227,1.1613973904346342,143.27085496288234,25.095859727859498,32.73605415980021,0.8857087733844915,10.212852037747702,95.17907020568848,0.0
2021-10-21 08:10:00,13.8,18.4,20.5,22.9,14.7,4.431,1.59904,14.454399999999998,54.0434,10.444444444444445,20.833333333333336,234.0,0.7611111111111111,91.11111111111111,7.888888888888889,1011.4444444444445,71.83333333333333,8.722222222222221,34.88888888888889,2.7222222222222223,471.08640126546226,500.953635997553,0.9852089093078329,129.5768717031964,25.07924329439799,32.311598275502526,0.9084689881404241,10.125160552660624,93.01103363037109,0.0
2021-10-21 08:20:00,13.7,18.3,21.4,22.9,14.6,4.477,1.7152999999999998,14.395500000000002,53.9877,10.555555555555555,21.666666666666664,238.0,0.788888888888889,90.88888888888889,8.11111111111111,1011.5555555555555,72.66666666666667,8.777777777777779,36.111111111111114,2.7777777777777777,478.1428273553958,502.7478801472982,1.2432119256948346,548.7492626185875,25.091016534169515,32.04847611745198,0.7079018700122833,10.069765022595723,92.96622379302978,0.0
2021-10-21 08:30:00,13.6,18.3,20.5,22.9,14.5,4.403,1.8742550000000002,14.4618,53.91420000000001,10.666666666666666,22.5,242.0,0.8166666666666667,90.66666666666667,8.333333333333332,1011.6666666666666,73.5,8.833333333333334,37.333333333333336,2.833333333333333,480.4096312178688,487.2470276896159,1.336686640408753,1099.7249368079233,25.044903788592645,31.70855001168173,0.6691548087264672,10.03964118655262,77.81173063413692,0.0
2021-10-21 08:40:00,13.6,18.2,21.4,22.9,14.5,4.46,1.8256450000000002,14.4739,53.9068,10.777777777777779,23.333333333333336,246.0,0.8444444444444444,90.44444444444444,8.555555555555555,1011.7777777777778,74.33333333333333,8.88888888888889,38.55555555555556,2.888888888888889,480.5473307291667,473.35246959867936,1.8829468518057788,745.5884366741288,24.999521532058715,31.355880699157716,0.8024997342129548,10.032558689117431,70.8433215713501,0.0
2021-10-21 08:50:00,13.5,18.2,20.4,22.9,14.4,4.476,2.227525,14.679400000000001,53.876599999999996,10.88888888888889,24.166666666666664,250.0,0.8722222222222222,90.22222222222223,8.777777777777779,1011.8888888888889,75.16666666666667,8.944444444444445,39.77777777777778,2.9444444444444446,488.08457046333405,470.6612507120768,2.6244850412331058,594.8768837811314,24.972724822362263,31.03911462465922,0.7608227481941382,10.033893682161967,69.4104743830363,0.0
2021-10-21 09:00:00,13.6,18.3,21.5,23.0,14.5,4.47,1.51345,14.6364,53.7444,11.0,25.0,254.0,0.9,90.0,9.0,1012.0,76.0,9.0,41.0,3.0,487.20596018473304,462.01931522413236,2.4327363916911646,463.3537299118473,24.948286403020223,30.860085280736286,0.7713522190848987,10.029816425641377,76.41046321868896,0.0
2021-10-21 09:10:00,13.6,18.3,20.6,23.0,14.5,4.467,1.684685,15.132900000000001,53.7001,11.11111111111111,24.555555555555557,253.72222222222223,0.888888888888889,88.94444444444444,9.055555555555555,1012.1111111111111,76.66666666666667,8.88888888888889,39.833333333333336,3.0,468.80829081919,489.53351247151693,1.9554879231978268,353.44615206357446,24.994634784062704,30.729552113215128,0.8336273223161698,10.021342315673829,81.61086641947428,0.0
2021-10-21 09:20:00,13.6,18.3,21.4,23.0,14.5,4.471,1.706675,15.7947,53.540499999999994,11.222222222222221,24.11111111111111,253.44444444444446,0.8777777777777778,87.88888888888889,9.11111111111111,1012.2222222222222,77.33333333333333,8.777777777777779,38.666666666666664,3.0,449.2872587076823,511.254997947956,1.5584408199787139,259.4483419036865,25.01383287111918,30.6711115137736,0.9159770543873309,10.016543633143106,91.44329621632895,0.0
2021-10-21 09:30:00,13.6,18.5,20.9,23.0,14.6,4.471,1.35595,18.1578,53.2596,11.333333333333334,23.666666666666668,253.16666666666666,0.8666666666666667,86.83333333333333,9.166666666666666,1012.3333333333334,78.0,8.666666666666666,37.5,3.0,453.1458906502559,506.474135054665,1.2643564053528054,250.0327872729975,25.082443539301554,30.577827479044593,0.9196767961482207,10.014358396530152,107.86847195943196,0.0
2021-10-21 09:40:00,13.6,18.4,20.7,23.1,14.6,4.452,1.493725,19.401,50.9317,11.444444444444445,23.22222222222222,252.88888888888889,0.8555555555555555,85.77777777777777,9.222222222222221,1012.4444444444445,78.66666666666667,8.555555555555555,36.333333333333336,3.0,501.21376017252607,513.3410425821941,1.2377062559026784,446.3951495637193,25.15612792015076,30.470422128041587,0.9093031078577042,10.006893089612324,116.63555952707927,0.0
2021-10-21 09:50:00,13.7,18.4,20.7,23.1,14.6,4.533,1.53691,20.0268,48.8091,11.555555555555555,22.77777777777778,252.61111111111111,0.8444444444444444,84.72222222222223,9.277777777777779,1012.5555555555555,79.33333333333333,8.444444444444445,35.166666666666664,3.0,536.5159864684357,532.0303630048379,1.040235824632106,717.4161278003758,25.238661664796005,30.333570700942495,0.8778400381170008,10.096711132617596,141.47428913887734,0.0
2021-10-21 10:00:00,13.6,18.4,20.9,23.2,14.5,4.453,1.804535,20.4463,47.8191,11.666666666666666,22.333333333333332,252.33333333333334,0.8333333333333334,83.66666666666667,9.333333333333334,1012.6666666666666,80.0,8.333333333333334,34.0,3.0,552.1924165852864,518.9532220914995,1.2850587673173786,603.5004685844809,25.310190553665162,30.152527027130127,0.9669210358460744,10.15637614885966,161.90359321594238,0.0
2021-10-21 10:10:00,13.6,18.4,21.3,23.2,14.5,4.532,1.57095,19.7564,49.126,11.777777777777779,21.88888888888889,252.05555555555554,0.8222222222222222,82.61111111111111,9.38888888888889,1012.7777777777778,80.66666666666667,8.222222222222221,32.833333333333336,3.0,626.055261665432,507.6326435624046,1.275464135738416,910.1400775577524,25.375432408650717,30.00350661277771,1.0747746764620145,10.090999603271484,144.30215066274008,0.0
2021-10-21 10:20:00,13.5,18.5,21.3,23.3,14.4,4.546,2.4131,19.3201,50.4204,11.88888888888889,21.444444444444443,251.77777777777777,0.8111111111111111,81.55555555555556,9.444444444444445,1012.8888888888889,81.33333333333333,8.11111111111111,31.666666666666664,3.0,644.1848622639974,486.3071571858724,1.7831835278868677,696.420885518392,25.39672074953715,29.818358786900838,0.8600472568472227,10.050301322937012,123.0166022237142,0.0
2021-10-21 10:30:00,13.5,18.4,20.7,23.5,14.4,4.469,1.71827,18.502100000000002,51.150400000000005,12.0,21.0,251.5,0.8,80.5,9.5,1013.0,82.0,8.0,30.5,3.0,634.3041931432965,488.9965055338542,2.279471103912693,494.2528134517346,25.409689073562625,29.71979522705078,0.5969194518526395,9.971978513399758,267.43819175720216,0.0
2021-10-21 10:40:00,13.3,18.4,21.3,23.6,14.2,4.521,1.36569,18.542099999999998,51.666700000000006,12.11111111111111,20.555555555555557,251.22222222222223,0.7888888888888889,79.44444444444444,9.555555555555555,1013.1111111111111,82.66666666666667,7.888888888888889,29.333333333333336,3.0,665.2644667561849,499.9214343156485,2.5744731059350534,320.2936893135545,25.498482151031492,29.800566037495933,0.6057107813407978,9.75062877813975,280.560740331014,0.0
2021-10-21 10:50:00,13.3,18.5,21.0,23.7,14.3,4.555,1.5242900000000001,18.272299999999998,51.9193,12.222222222222221,20.11111111111111,250.94444444444446,0.7777777777777778,78.38888888888889,9.61111111111111,1013.2222222222222,83.33333333333333,7.777777777777778,28.166666666666664,3.0,633.5719584147135,495.32538431803385,3.154002903898557,223.0015262858073,25.570893630981445,29.82588786125183,0.5829043048123518,9.537677876154582,286.92167386372887,0.0
2021-10-21 11:00:00,13.4,18.5,20.6,23.7,14.3,4.55,1.636495,18.0059,52.0511,12.333333333333334,19.666666666666668,250.66666666666666,0.7666666666666666,77.33333333333333,9.666666666666666,1013.3333333333334,84.0,7.666666666666667,27.0,3.0,636.2446339854976,478.6606393502772,3.485732264027084,199.35139598350742,25.573601052927355,29.56778251247736,0.7495874414897643,9.434945788576039,199.9052431222842,0.0
2021-10-21 11:10:00,13.4,18.6,21.6,23.6,14.4,4.555,1.30976,17.799799999999998,52.1265,12.444444444444445,19.22222222222222,250.38888888888889,0.7555555555555555,76.27777777777777,9.722222222222221,1013.4444444444445,84.66666666666667,7.555555555555555,25.833333333333336,3.0,636.5014269247822,479.87825642903647,2.9289639298121135,148.24006273905437,25.49068733215332,29.328169094721478,0.7388305388887724,9.589682017962136,134.394983736674,0.0
2021-10-21 11:20:00,13.5,18.6,20.5,23.7,14.4,4.58,1.18576,18.0713,52.205200000000005,12.555555555555555,18.77777777777778,250.11111111111111,0.7444444444444445,75.22222222222223,9.777777777777779,1013.5555555555555,85.33333333333333,7.444444444444445,24.666666666666668,3.0,608.896362508138,489.5170770333827,2.032756806790492,95.19491990687484,25.48242053985596,29.241161654790243,0.8259367804725966,9.795317487716675,95.04118654886881,0.0
2021-10-21 11:30:00,13.8,18.7,21.5,23.7,14.6,4.557,1.1076599999999999,18.1362,52.183299999999996,12.666666666666666,18.333333333333336,249.83333333333334,0.7333333333333333,74.16666666666667,9.833333333333334,1013.6666666666666,86.0,7.333333333333334,23.5,3.0,594.2152888997396,480.07847743593413,1.5648095999009866,84.77885333454542,25.47268143971761,29.238566853205363,0.8922005911668143,9.901337960561117,78.49072728474934,0.0
2021-10-21 11:40:00,14.3,19.1,20.9,23.8,15.1,4.572,2.1716699999999998,17.816499999999998,52.1543,12.777777777777779,17.88888888888889,249.55555555555554,0.7222222222222222,73.11111111111111,9.88888888888889,1013.7777777777778,86.66666666666667,7.222222222222222,22.333333333333332,3.0,572.5875389151738,489.16147491455075,1.2376232277353605,57.906520233154296,25.443624877929686,29.363579982121784,0.8877503345906735,9.94976721127828,66.94259644826253,0.0
2021-10-21 11:50:00,14.4,19.2,21.1,23.9,15.2,4.533,1.7938649999999998,17.7437,52.134299999999996,12.88888888888889,17.444444444444443,249.27777777777777,0.711111111111111,72.05555555555556,9.944444444444445,1013.8888888888889,87.33333333333333,7.111111111111111,21.166666666666668,3.0,539.1596010335286,479.1177706488247,1.7225119564038214,49.488293300995046,25.392523148854572,29.402414515813195,0.8329493739704292,9.982319685618084,74.2826750500997,0.0
2021-10-21 12:00:00,14.6,19.3,21.2,24.0,15.5,4.567,1.34304,18.1965,52.179700000000004,13.0,17.0,249.0,0.7,71.0,10.0,1014.0,88.0,7.0,20.0,3.0,511.13309303020606,479.58160017693183,2.4440217742138666,61.89015404210926,25.376094334920246,29.391904576619464,0.9309646887580554,10.000335853894551,87.56702782948813,132.0
2021-10-21 12:10:00,14.7,19.4,21.2,24.1,15.6,4.573,1.3270849999999998,18.2834,52.096000000000004,12.944444444444445,16.72222222222222,248.61111111111111,0.6611111111111111,70.72222222222223,10.0,1013.8888888888889,84.77777777777777,6.944444444444445,19.944444444444443,3.0555555555555554,486.2237768554687,479.24664550781256,3.088331707715988,65.67050662994384,25.35647803624471,29.378508815765382,0.8945236991345883,10.001903031667073,100.10061420440675,0.0
2021-10-21 12:20:00,14.8,19.6,21.3,24.2,15.7,4.579,2.0647100000000003,18.2773,52.12050000000001,12.88888888888889,16.444444444444443,248.22222222222223,0.6222222222222222,70.44444444444444,10.0,1013.7777777777778,81.55555555555556,6.888888888888889,19.88888888888889,3.111111111111111,471.99837977968417,500.7040509875067,3.1951045884116223,57.08292074084956,25.359541091918945,29.457290280659993,0.8631286949416002,9.99167370001475,179.83796301523844,0.0
2021-10-21 12:30:00,14.8,19.6,21.1,24.2,15.8,4.528,1.6809850000000002,18.044800000000002,52.3903,12.833333333333334,16.166666666666668,247.83333333333334,0.5833333333333333,70.16666666666667,10.0,1013.6666666666666,78.33333333333333,6.833333333333333,19.833333333333332,3.1666666666666665,473.8650372454764,536.016682886584,4.133872627019882,61.795248082478835,25.423153909047446,29.70920013109843,0.5470816614727179,9.944641388257343,224.89307960510254,0.0
2021-10-21 12:40:00,14.7,19.5,20.6,24.2,15.6,4.556,1.543965,17.7435,52.599599999999995,12.777777777777779,15.88888888888889,247.44444444444446,0.5444444444444444,69.88888888888889,10.0,1013.5555555555555,75.11111111111111,6.777777777777778,19.77777777777778,3.2222222222222223,494.7791137169148,568.7260974121093,4.674712706696516,68.89166788510684,25.4980850760142,29.889542150497437,0.5032203056414921,9.938512261708578,170.36907371520996,0.0
2021-10-21 12:50:00,14.8,19.6,21.4,24.4,15.7,4.577,0.9962250000000001,17.458000000000002,52.761199999999995,12.722222222222221,15.61111111111111,247.05555555555554,0.5055555555555555,69.61111111111111,10.0,1013.4444444444445,71.88888888888889,6.722222222222222,19.72222222222222,3.2777777777777777,499.8238536580404,578.7169854175086,3.7569814165433244,63.536613216076866,25.545315001805626,29.96999077796936,0.4837186969568331,9.965918175379436,190.2589436340332,0.0
2021-10-21 13:00:00,14.7,19.6,20.5,24.4,15.6,4.551,1.070895,17.493299999999998,52.8894,12.666666666666666,15.333333333333334,246.66666666666666,0.4666666666666666,69.33333333333333,10.0,1013.3333333333334,68.66666666666666,6.666666666666667,19.666666666666668,3.3333333333333335,493.8818361619971,576.2073839420011,3.0945242694474886,60.47829985537771,25.563578939437868,29.87605523109436,0.5084767163048187,9.973688627878825,232.2706201171875,0.0
2021-10-21 13:10:00,14.7,19.6,21.3,24.4,15.7,4.578,0.970985,17.4762,52.9533,12.61111111111111,15.055555555555555,246.27777777777777,0.42777777777777776,69.05555555555556,10.0,1013.2222222222222,65.44444444444444,6.611111111111111,19.61111111111111,3.388888888888889,484.89406148274736,587.0812520345053,2.174830191590018,71.68103454417428,25.585581210454304,29.732713015874225,0.41572409782558684,9.979977474212646,207.1734135945638,0.0
2021-10-21 13:20:00,14.8,19.7,21.3,24.3,15.7,4.561,0.9292,17.4649,53.001,12.555555555555555,14.777777777777779,245.88888888888889,0.38888888888888884,68.77777777777777,10.0,1013.1111111111111,62.22222222222222,6.555555555555555,19.555555555555557,3.4444444444444446,488.9412477269666,573.6243284729705,1.751415017048518,69.77369996388754,25.617763986587523,29.591254018147787,0.42163679481794436,9.991328792572022,149.6964661026001,0.0
2021-10-21 13:30:00,14.8,19.7,20.8,24.3,15.8,4.547,0.932415,17.276600000000002,53.015499999999996,12.5,14.5,245.5,0.35,68.5,10.0,1013.0,59.0,6.5,19.5,3.5,492.7397769165039,580.6109873453776,1.55787674207977,78.98152330344679,25.627040570576987,29.426847496032714,0.4357836187755068,10.001012245814005,119.75072067260741,0.0
2021-10-21 13:40:00,15.1,19.7,20.7,24.2,15.9,4.557,1.191165,17.223,53.0215,12.444444444444445,14.222222222222221,245.11111111111111,0.31111111111111106,68.22222222222223,10.0,1012.8888888888889,55.77777777777778,6.444444444444445,19.444444444444443,3.5555555555555554,491.6804077393981,591.7930356431282,1.4010714990658275,80.01168104936848,25.635829807917276,29.37410820960999,0.3557415495906025,10.000690881411234,128.76989472707112,0.0
2021-10-21 13:50:00,15.5,19.9,20.8,24.1,16.3,4.614,1.107215,17.3485,53.02909999999999,12.38888888888889,13.944444444444445,244.72222222222223,0.2722222222222222,67.94444444444444,10.0,1012.7777777777778,52.55555555555555,6.388888888888889,19.38888888888889,3.611111111111111,484.1964982096354,598.3340699154207,1.209268042884641,75.48566712158548,25.67892877260844,29.347693144480388,0.4371613222981493,9.997047163645426,114.47976582845051,0.0
2021-10-21 14:00:00,15.6,19.9,21.3,24.1,16.3,4.612,1.090055,17.162,52.8956,12.333333333333334,13.666666666666668,244.33333333333334,0.23333333333333328,67.66666666666667,10.0,1012.6666666666666,49.33333333333333,6.333333333333333,19.333333333333332,3.6666666666666665,461.57523335048126,604.6741306559245,1.0919488253835905,63.545959608325845,25.702372325261432,29.34116973876953,0.5215565893054008,10.000783472061158,94.93189634958904,0.0
2021-10-21 14:10:00,16.2,20.2,21.2,24.1,16.9,4.597,1.08416,16.7761,52.8697,12.277777777777779,13.38888888888889,243.94444444444446,0.19444444444444442,67.38888888888889,10.0,1012.5555555555555,46.11111111111111,6.277777777777778,19.27777777777778,3.7222222222222223,459.55833679199225,588.9850355336858,1.221036641296357,76.57577940461326,25.69962514877319,29.271898517608644,0.4226444069544474,10.002519353230793,116.27267786661784,0.0
2021-10-21 14:20:00,15.9,20.2,20.7,24.0,16.8,4.606,1.11583,16.6388,52.7439,12.222222222222221,13.11111111111111,243.55555555555554,0.15555555555555556,67.11111111111111,10.0,1012.4444444444445,42.888888888888886,6.222222222222222,19.22222222222222,3.7777777777777777,462.54397089815683,600.8594164618131,1.0928551707378888,80.08570348922817,25.694958616892496,29.219128932952877,0.476977889140447,10.00099745909373,105.2536578241984,0.0
2021-10-21 14:30:00,16.0,20.1,21.1,24.1,16.7,4.584,1.110905,16.720499999999998,52.532799999999995,12.166666666666666,12.833333333333334,243.16666666666666,0.11666666666666659,66.83333333333333,10.0,1012.3333333333334,39.666666666666664,6.166666666666667,19.166666666666668,3.833333333333333,458.56642466227214,624.9131279254782,0.858447299403491,80.10821200160657,25.69684285163879,29.203334614435835,1.0165291349341472,10.004820766448976,97.15896606445312,0.0
2021-10-21 14:40:00,16.0,20.2,21.3,24.1,16.8,4.623,1.11349,16.5729,52.4492,12.11111111111111,12.555555555555557,242.77777777777777,0.07777777777777772,66.55555555555556,10.0,1012.2222222222222,36.44444444444444,6.111111111111111,19.11111111111111,3.888888888888889,454.99438201202736,629.5019674717695,0.6442587790221481,99.30552730581854,25.56329200108846,29.46744113286336,0.8060785394658645,10.010043907165528,96.64423727671306,0.0
2021-10-21 14:50:00,15.9,20.1,20.4,24.1,16.8,4.59,1.0981,16.4941,52.4298,12.055555555555555,12.277777777777779,242.38888888888889,0.03888888888888886,66.27777777777777,10.0,1012.1111111111111,33.22222222222222,6.055555555555555,19.055555555555557,3.9444444444444446,450.9925220743815,591.7117563672998,0.6913591788014618,94.81852419255144,25.415410563151042,29.64083727200826,1.1484723820785683,10.017908713022868,109.21686088562012,0.0
2021-10-21 15:00:00,16.1,20.1,20.5,24.0,16.8,4.557,1.20775,16.305699999999998,52.4222,12.0,12.0,242.0,0.0,66.0,10.0,1012.0,30.0,6.0,19.0,4.0,440.21034328767627,573.2486140248968,0.5789984243072696,97.35370908381574,25.392660439809163,29.48880648612976,0.8314134508371354,10.017855173746744,96.23730173746745,0.0
2021-10-21 15:10:00,16.0,20.1,20.5,23.9,16.8,4.577,1.021755,16.2471,52.4393,11.833333333333334,11.777777777777779,241.11111111111111,0.0,66.61111111111111,10.0,1012.1111111111111,30.0,5.944444444444445,18.88888888888889,3.8333333333333335,431.98335520426434,551.0738525390625,0.6254929639087559,84.92887535483149,25.37154246966044,29.238341925938926,0.6486075655619303,10.015429894129436,118.26802981058756,0.0
2021-10-21 15:20:00,16.1,20.1,20.4,23.8,16.9,4.582,2.01527,16.0776,52.46900000000001,11.666666666666666,11.555555555555555,240.22222222222223,0.0,67.22222222222223,10.0,1012.2222222222222,30.0,5.888888888888889,18.77777777777778,3.6666666666666665,431.10502423516635,552.5811477345434,0.5500380669281644,77.98700383331816,25.362538429896038,29.068587322235107,0.5704211733490229,10.002995359102885,141.15780899047851,0.0
2021-10-21 15:30:00,16.3,20.1,20.3,23.8,17.0,4.555,0.93904,15.978100000000001,52.4859,11.5,11.333333333333334,239.33333333333334,0.0,67.83333333333333,10.0,1012.3333333333334,30.0,5.833333333333333,18.666666666666668,3.5,422.9688295491536,558.789078572591,0.6204861949678868,78.66200504281426,25.356545826594036,28.914077660242718,0.6143280726919571,10.001634585062664,107.76559073130288,0.0
2021-10-21 15:40:00,16.1,20.1,20.2,23.9,16.9,4.559,0.97231,15.940999999999999,52.506299999999996,11.333333333333334,11.11111111111111,238.44444444444446,0.0,68.44444444444444,10.0,1012.4444444444445,30.0,5.777777777777778,18.555555555555557,3.333333333333333,420.2945252341786,574.8736639614763,0.5019776714588963,90.09643019207454,25.325744613011675,28.80201137224833,0.5461684056123097,10.006113489468891,116.62944894154866,0.0
2021-10-21 15:50:00,15.8,20.0,20.0,23.8,16.8,4.544,0.953665,15.8249,52.5484,11.166666666666666,10.88888888888889,237.55555555555554,0.0,69.05555555555556,10.0,1012.5555555555555,30.0,5.722222222222222,18.444444444444443,3.1666666666666665,412.4093439737956,569.9160919610385,0.46750942792638206,85.83009355491164,25.3037064743042,28.6017218208313,0.4726758977087835,10.024050879478455,91.19790568033854,0.0
2021-10-21 16:00:00,15.8,20.0,19.9,23.7,16.7,4.511,0.93444,15.626,52.586800000000004,11.0,10.666666666666666,236.66666666666666,0.0,69.66666666666667,10.0,1012.6666666666666,30.0,5.666666666666667,18.333333333333332,3.0,410.64049608954065,546.077603317787,0.453973294291961,80.91472260987018,25.290735743840536,28.353143402735395,0.48318141455451646,10.074735150337219,79.92768637339273,0.0
2021-10-21 16:10:00,15.8,19.9,19.8,23.8,16.6,4.559,1.23978,15.4874,52.622299999999996,10.833333333333334,10.444444444444445,235.77777777777777,0.0,70.27777777777777,10.0,1012.7777777777778,30.0,5.611111111111111,18.22222222222222,2.833333333333333,414.8261826578776,538.0114982096354,0.4219945364596985,88.70135703092242,25.19819038073222,28.195279976526894,0.53893432016174,10.118450311024983,75.33022908528646,0.0
2021-10-21 16:20:00,15.6,19.9,19.7,23.7,16.5,4.485,0.92104,15.3607,52.677099999999996,10.666666666666666,10.222222222222221,234.88888888888889,0.0,70.88888888888889,10.0,1012.8888888888889,30.0,5.555555555555555,18.11111111111111,2.6666666666666665,404.71214192708334,521.395596699331,0.3843744401747392,102.84939442672298,25.14579607327779,28.06037749608358,0.4678686369334658,10.124515333175658,82.16358750661215,0.0
2021-10-21 16:30:00,15.7,19.8,19.6,23.7,16.5,4.564,1.113485,15.084200000000001,52.721000000000004,10.5,10.0,234.0,0.0,71.5,10.0,1013.0,30.0,5.5,18.0,2.5,404.18111704508465,501.2653402289029,0.44024102554672345,110.11443461746819,25.121986010869346,27.95928005854289,0.4854080395152171,10.077257569630941,82.04838682810465,0.0
2021-10-21 16:40:00,15.6,19.8,19.6,23.7,16.5,4.496,1.02725,14.8582,52.79639999999999,10.333333333333334,9.777777777777779,233.11111111111111,0.0,72.11111111111111,10.0,1013.1111111111111,30.0,5.444444444444445,17.88888888888889,2.333333333333333,402.91569214217964,487.79010874430344,0.45998892005385644,117.98573531587245,25.092936582565308,27.818658558527623,0.36893979227791224,10.084707748095195,73.0855206934611,0.0
2021-10-21 16:50:00,15.7,19.8,19.5,23.7,16.5,4.553,0.97495,14.760399999999999,52.8713,10.166666666666666,9.555555555555555,232.22222222222223,0.0,72.72222222222223,10.0,1013.2222222222222,30.0,5.388888888888889,17.77777777777778,2.1666666666666665,406.1700614420573,475.81318718921176,0.5391901362792584,121.46709101359049,25.052590878804526,27.706962064107262,0.305240405096362,10.189285623232525,70.78806650797526,0.0
2021-10-21 17:00:00,15.6,19.7,19.4,23.7,16.4,4.588,1.0005950000000001,14.568200000000001,52.910799999999995,10.0,9.333333333333334,231.33333333333334,0.0,73.33333333333333,10.0,1013.3333333333334,30.0,5.333333333333333,17.666666666666668,2.0,405.0160041019834,460.1417943213452,0.44713223290940124,117.10362151647018,25.012870887120563,27.61115645090739,0.33573811521132785,10.327846363385518,70.45519780476887,0.0
2021-10-21 17:10:00,15.6,19.7,19.4,23.6,16.4,4.568,0.8687849999999999,14.6583,52.9458,9.833333333333332,9.11111111111111,230.44444444444446,0.0,73.94444444444444,10.0,1013.4444444444445,30.0,5.277777777777778,17.555555555555557,1.833333333333333,404.88371704101564,450.65888834635416,0.3982514393817907,100.94818934467551,24.983665704727176,27.522574853897094,0.37876944197962675,10.47182904402415,75.70904647827149,0.0
2021-10-21 17:20:00,15.5,19.7,19.4,23.6,16.4,4.584,0.9585649999999999,14.6584,52.9524,9.666666666666666,8.88888888888889,229.55555555555554,0.0,74.55555555555556,10.0,1013.5555555555555,30.0,5.222222222222222,17.444444444444443,1.6666666666666665,403.19131027747846,449.20460699322575,0.4660920633253573,102.65660910460909,24.95458867073059,27.439347817103066,0.2808241922159989,10.564402925173441,77.56273963928223,0.0
2021-10-21 17:30:00,15.4,19.6,19.4,23.6,16.3,4.584,0.876125,14.6547,52.9217,9.5,8.666666666666668,228.66666666666666,0.0,75.16666666666667,10.0,1013.6666666666666,30.0,5.166666666666667,17.333333333333332,1.5,405.97506835937503,437.1778927191373,0.4726068180765809,106.85109167993406,24.92731919924418,27.34703069368998,0.2780181886876622,10.541154276529948,80.45170748392741,0.0
2021-10-21 17:40:00,15.4,19.6,27.6,23.6,16.2,4.467,1.050615,14.5067,52.903999999999996,9.333333333333332,8.444444444444445,227.77777777777777,0.0,75.77777777777777,10.0,1013.7777777777778,30.0,5.111111111111111,17.22222222222222,1.333333333333333,401.80333993144416,435.5897921752929,0.48899612640804146,111.37262342722401,24.901454006830853,27.270410420099893,0.27252252530306575,10.390900743802387,86.19833772023519,0.0
2021-10-21 17:50:00,15.2,19.5,22.6,23.7,16.1,4.518,1.0349,14.319999999999999,52.920500000000004,9.166666666666666,8.222222222222221,226.88888888888889,0.0,76.38888888888889,10.0,1013.8888888888889,30.0,5.055555555555555,17.11111111111111,1.1666666666666665,402.178525390625,431.3344813274515,0.5318993929558891,106.25202551502294,24.8858429145813,27.218824100494384,0.25266873665153977,10.213307941754659,91.82751574198406,0.0
2021-10-21 18:00:00,15.0,19.4,21.3,23.7,15.9,4.532,1.070705,14.202000000000002,52.953700000000005,9.0,8.0,226.0,0.0,77.0,10.0,1014.0,30.0,5.0,17.0,1.0,399.17165834624194,426.63866244612075,0.5036977871738921,106.13708730449784,24.849824244181313,27.19856874783834,0.20598956439644095,10.112068921724955,101.52786018371583,0.0
2021-10-21 18:10:00,14.8,19.2,20.9,23.6,15.7,4.561,1.11975,14.128200000000001,52.9799,9.0,8.166666666666666,226.77777777777777,0.0,76.77777777777777,10.0,1014.0555555555555,29.38888888888889,4.944444444444445,17.22222222222222,1.0,403.44641255696615,428.9484060388324,0.5378157336816276,112.05723445698365,24.81147708892822,27.223871793746945,0.29713077728947,10.052113847732544,113.64716369628907,0.0
2021-10-21 18:20:00,14.9,19.2,20.9,23.4,15.7,4.554,1.202965,14.043899999999999,53.0182,9.0,8.333333333333334,227.55555555555554,0.0,76.55555555555556,10.0,1014.1111111111111,28.77777777777778,4.888888888888889,17.444444444444443,1.0,406.5895073024706,429.76394826253255,0.635195247865161,107.68885882512325,24.756107012430824,27.268610194524125,0.2860184990117947,10.016509310404459,112.45092775980632,0.0
2021-10-21 18:30:00,14.6,19.0,20.8,23.3,15.4,4.544,1.22796,13.983100000000002,53.03339999999999,9.0,8.5,228.33333333333334,0.0,76.33333333333333,10.0,1014.1666666666666,28.166666666666668,4.833333333333333,17.666666666666668,1.0,407.04325978597,425.9844539528332,0.6084902805089951,109.54374593098957,24.695594733556113,27.338261855443317,0.3875479670862357,10.001419854164123,108.51110744476318,0.0
2021-10-21 18:40:00,14.2,18.8,20.8,23.3,15.2,4.539,1.228905,13.831,53.2995,9.0,8.666666666666666,229.11111111111111,0.0,76.11111111111111,10.0,1014.2222222222222,27.555555555555557,4.777777777777778,17.88888888888889,1.0,410.2528013628379,423.538276963508,0.5243540458414852,107.68177834052824,24.61811717669169,27.43438203493754,0.40588198659320673,9.992973192532858,110.29462008158366,0.0
2021-10-21 18:50:00,14.3,18.8,20.8,23.2,15.2,4.514,1.19699,13.576699999999999,53.6619,9.0,8.833333333333334,229.88888888888889,0.0,75.88888888888889,10.0,1014.2777777777778,26.944444444444443,4.722222222222222,18.11111111111111,1.0,407.33362843831384,419.8632446289063,0.5581911405828376,112.99865043532377,24.54544443766276,27.54917035420736,0.36432439059019084,9.986527338027955,108.23426522572836,0.0
2021-10-21 19:00:00,14.0,18.6,21.4,23.2,14.9,4.533,1.3117649999999998,13.190800000000001,53.82469999999999,9.0,9.0,230.66666666666666,0.0,75.66666666666667,10.0,1014.3333333333334,26.333333333333332,4.666666666666667,18.333333333333332,1.0,405.4554624640805,415.29437750103824,0.5815198612886634,113.93405521996279,24.493253355026248,27.66042463938395,0.33934391081333154,9.988003063201905,107.13819927215575,0.0
2021-10-21 19:10:00,14.1,18.7,20.7,23.2,15.1,4.534,1.141495,13.392900000000001,53.9611,9.0,9.166666666666666,231.44444444444446,0.0,75.44444444444444,10.0,1014.3888888888889,25.72222222222222,4.611111111111111,18.555555555555557,1.0,407.6733848063151,418.0322465672986,0.5608203445669622,109.49461145713505,24.448934068679808,27.767817306518555,0.39727138524254163,9.989370169639589,109.42423329671223,0.0
2021-10-21 19:20:00,14.1,18.6,21.0,23.1,14.9,4.503,1.062125,13.654599999999999,54.011300000000006,9.0,9.333333333333334,232.22222222222223,0.0,75.22222222222223,10.0,1014.4444444444445,25.11111111111111,4.555555555555555,18.77777777777778,1.0,417.0379614012269,417.603112894694,0.4959432714386175,109.48695165170788,24.4155765692393,27.86782273928325,0.40845938481390476,9.986710699399312,108.77503353118898,0.0
2021-10-21 19:30:00,14.2,18.7,21.2,23.1,15.1,4.518,1.03496,13.8332,53.975699999999996,9.0,9.5,233.0,0.0,75.0,10.0,1014.5,24.5,4.5,19.0,1.0,408.2244384765625,423.2742050802297,0.4866163978477319,108.65849037235066,24.390969546635944,27.94406815846761,0.3625248989835381,9.986052071253457,107.18622770945231,0.0
2021-10-21 19:40:00,14.0,18.5,20.8,23.0,14.8,4.529,1.01519,13.834700000000002,53.8941,9.0,9.666666666666666,233.77777777777777,0.0,74.77777777777777,10.0,1014.5555555555555,23.88888888888889,4.444444444444445,19.22222222222222,1.0,407.6808614270441,418.2563739890614,0.5389531368236083,109.17624629155391,24.366919708251952,28.013909743626915,0.38201869700103996,9.983099606831868,109.95390258789061,0.0
2021-10-21 19:50:00,13.7,18.5,21.4,23.0,14.7,4.502,1.0594649999999999,13.7269,53.839200000000005,9.0,9.833333333333334,234.55555555555554,0.0,74.55555555555556,10.0,1014.6111111111111,23.27777777777778,4.388888888888889,19.444444444444443,1.0,404.3653165690104,416.397461344401,0.6116362128103688,108.64485502340025,24.33382715543111,28.07543898264567,0.3873098974426587,9.983711020151775,106.51399257659912,0.0
2021-10-21 20:00:00,13.8,18.4,20.5,23.0,14.7,4.493,0.987525,13.5714,53.8312,9.0,10.0,235.33333333333334,0.0,74.33333333333333,10.0,1014.6666666666666,22.666666666666664,4.333333333333333,19.666666666666668,1.0,408.4704026461196,419.04973656665317,0.47718522511422634,114.3146061960856,24.30280408859253,28.12828675270081,0.442688351397713,9.983516917228698,108.44920932769776,0.0
2021-10-21 20:10:00,13.7,18.3,21.6,22.9,14.6,4.499,0.9789,13.5054,53.8534,9.0,10.166666666666668,236.11111111111111,0.0,74.11111111111111,10.0,1014.7222222222222,22.055555555555554,4.277777777777778,19.88888888888889,1.0,410.39429992675787,419.87255458086383,0.5262189075317086,110.35896665368378,24.28128811836243,28.182792139053344,0.4270544715474049,9.98503524462382,109.5267921702067,0.0
2021-10-21 20:20:00,13.5,18.2,20.5,22.9,14.4,4.489,1.0098150000000001,13.4576,53.9114,9.0,10.333333333333334,236.88888888888889,0.0,73.88888888888889,10.0,1014.7777777777778,21.444444444444443,4.222222222222222,20.11111111111111,1.0,410.24412754804246,422.1501782226563,0.467953479785872,110.77349367475779,24.24849264462789,28.234341882069906,0.45249799472590285,9.985795477231344,108.80798056284587,0.0
2021-10-21 20:30:00,13.4,18.1,21.2,22.9,14.3,4.509,1.01239,13.306000000000001,53.97429999999999,9.0,10.5,237.66666666666666,0.0,73.66666666666667,10.0,1014.8333333333334,20.833333333333332,4.166666666666667,20.333333333333332,1.0,408.62876118977863,419.05676682395494,0.42009153603918137,111.14269377476751,24.210867312749226,28.293845160802203,0.5389847234760722,9.987478006680806,109.09329022725424,0.0
2021-10-21 20:40:00,13.2,17.9,19.1,22.8,14.1,4.535,0.9980549999999999,13.321700000000002,53.9199,9.0,10.666666666666668,238.44444444444446,0.0,73.44444444444444,10.0,1014.8888888888889,20.22222222222222,4.111111111111111,20.555555555555557,1.0,411.5460230649751,417.77822519938155,0.5638358970087463,111.85836722616423,24.17784985224406,28.360454807281492,0.4684726692487796,9.99005797068278,109.46866594950359,0.0
2021-10-21 20:50:00,13.4,18.0,19.3,22.7,14.2,4.528,0.985605,13.2467,54.017999999999994,9.0,10.833333333333334,239.22222222222223,0.0,73.22222222222223,10.0,1014.9444444444445,19.61111111111111,4.055555555555555,20.77777777777778,1.0,408.9555376180013,416.2663958214069,0.5170241310380105,108.22116412793176,24.16468875249227,28.41747813542684,0.5143077912926673,9.991125473976135,107.93464911142985,0.0
2021-10-21 21:00:00,13.2,17.9,18.5,22.7,14.1,4.513,1.131235,13.177299999999999,54.0533,9.0,11.0,240.0,0.0,73.0,10.0,1015.0,19.0,4.0,21.0,1.0,414.45562086784975,414.71148960858926,0.47678720506023886,110.24984901342013,24.13772250811259,28.459925130208337,0.5499908002962669,9.991937964757282,109.21728735605875,0.0
