,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-21 21:10:00,13.1,17.8,18.1,22.6,14.0,4.52,1.075785,12.9947,54.095299999999995,8.88888888888889,10.666666666666666,245.66666666666666,0.005555555555555556,73.83333333333333,10.0,1015.1666666666666,23.166666666666664,4.055555555555555,20.333333333333332,1.0,409.1572544352214,417.39531606038406,0.47408931835938645,113.06434308908754,24.113087595977355,28.511774512522642,0.5921800863448172,9.992991176702208,109.18816481854283,0.0
2021-10-21 21:20:00,13.3,17.9,17.9,22.5,14.1,4.537,1.13973,12.6122,54.1357,8.777777777777779,10.333333333333334,251.33333333333334,0.011111111111111112,74.66666666666667,10.0,1015.3333333333334,27.333333333333332,4.111111111111111,19.666666666666668,1.0,404.3937684999663,419.3222379978224,0.4418226819477007,113.14513547110691,24.0869243144989,28.560274604161584,0.6036527373145024,9.994209359486897,108.49067136128744,0.0
2021-10-21 21:30:00,13.5,17.9,17.7,22.4,14.2,4.527,1.093665,12.515600000000001,54.205,8.666666666666666,10.0,257.0,0.01666666666666667,75.5,10.0,1015.5,31.5,4.166666666666667,19.0,1.0,403.637243347168,418.4407376098633,0.5196852153901663,109.14672646905069,24.065182644526164,28.61173597653707,0.526539986456434,9.996516499519348,109.65469385782879,0.0
2021-10-21 21:40:00,13.4,17.8,17.7,22.4,14.2,4.496,1.038465,12.2337,54.253499999999995,8.555555555555555,9.666666666666666,262.6666666666667,0.022222222222222223,76.33333333333333,10.0,1015.6666666666666,35.666666666666664,4.222222222222222,18.333333333333332,1.0,404.174839614342,416.96247981981304,0.5813912588139039,109.8434760670204,24.046935297648112,28.665336411794026,0.5162833888580401,9.997117408116658,108.95843828837076,0.0
2021-10-21 21:50:00,13.3,17.9,17.7,22.4,14.3,4.533,1.102295,11.8513,54.27759999999999,8.444444444444445,9.333333333333334,268.3333333333333,0.02777777777777778,77.16666666666667,10.0,1015.8333333333334,39.83333333333333,4.277777777777778,17.666666666666668,1.0,404.58703959147135,416.96912059564704,0.5333887903215522,111.30058403834111,24.03117062886556,28.7136803150177,0.567927520647645,9.998899188041687,108.38972070058188,0.0
2021-10-21 22:00:00,13.3,17.8,17.6,22.3,14.2,4.516,1.0946250000000002,11.725100000000001,54.352,8.333333333333334,9.0,274.0,0.03333333333333334,78.0,10.0,1016.0,44.0,4.333333333333333,17.0,1.0,403.43847710269625,413.2466919962565,0.5111776042826431,113.36096317248158,24.01665460904439,28.759183403650923,0.5875449416289726,10.000482317606608,109.17937717437744,0.0
2021-10-21 22:10:00,13.2,17.7,17.5,22.3,14.1,4.531,0.998395,11.3243,54.430600000000005,8.222222222222221,8.666666666666666,279.6666666666667,0.038888888888888896,78.83333333333333,10.0,1016.1666666666666,48.166666666666664,4.388888888888889,16.333333333333332,1.0,404.38843332926433,410.9259072174423,0.5471077092884287,114.70295520028154,23.992317352779843,28.813049840496085,0.5728032010818942,10.001988678005455,108.8529912767572,0.0
2021-10-21 22:20:00,13.3,17.7,17.4,22.2,14.1,4.53,1.017975,11.432500000000001,54.504200000000004,8.11111111111111,8.333333333333332,285.3333333333333,0.044444444444444446,79.66666666666667,10.0,1016.3333333333334,52.33333333333333,4.444444444444445,15.666666666666666,1.0,403.90090383244655,411.07035390218095,0.513625158490771,106.08507537626278,23.978737818400067,28.862896966934205,0.7115980670849482,10.002232809066772,109.32301303863525,0.0
2021-10-21 22:30:00,13.0,17.6,17.4,22.2,14.0,4.535,1.11113,11.6211,54.5194,8.0,8.0,291.0,0.05,80.5,10.0,1016.5,56.5,4.5,15.0,1.0,399.86186106363937,419.0924729621273,0.4512326353215902,103.702699569228,23.957499596277874,28.908278096516927,0.5586330269525448,10.001002135276796,110.47272440592447,0.0
2021-10-21 22:40:00,13.2,17.6,17.3,22.2,14.0,4.519,1.04088,11.398,54.1934,7.888888888888889,7.666666666666666,296.6666666666667,0.05555555555555556,81.33333333333333,10.0,1016.6666666666666,60.666666666666664,4.555555555555555,14.333333333333332,1.0,400.1397546106097,415.8329809921089,0.5033388308494608,113.85633772058002,23.934327500661215,28.96376044591268,0.5852678197373946,10.000497035980224,109.04007923126221,0.0
2021-10-21 22:50:00,13.1,17.6,17.3,22.1,13.9,4.523,1.1732200000000002,11.5663,53.894000000000005,7.777777777777778,7.333333333333333,302.3333333333333,0.061111111111111116,82.16666666666667,10.0,1016.8333333333334,64.83333333333333,4.611111111111111,13.666666666666666,1.0,402.8087463378906,415.3339877319336,0.5628257131669144,107.89874148266463,23.92448248645139,29.012210923824046,0.5281668502992614,9.999852508411283,109.61746625838616,0.0
2021-10-21 23:00:00,12.9,17.5,17.2,22.1,13.9,4.519,1.20544,11.6546,53.7718,7.666666666666667,7.0,308.0,0.06666666666666668,83.0,10.0,1017.0,69.0,4.666666666666667,13.0,1.0,403.83367816091953,422.5556215413411,0.5241566404683441,113.28009022146969,23.914541381200156,29.064794623057047,0.5668632340431213,9.999367326100668,109.61631201426187,0.0
2021-10-21 23:10:00,13.0,17.5,17.2,22.1,13.9,4.547,1.20527,11.509899999999998,53.6783,7.555555555555555,6.666666666666666,313.6666666666667,0.07222222222222223,83.83333333333333,10.0,1017.1666666666666,73.16666666666666,4.722222222222222,12.333333333333332,1.0,408.5382793172201,420.0977733357748,0.493333953128191,113.14803951823778,23.900509923299154,29.12209574063619,0.5423803279300531,9.998738792737324,109.4885487874349,0.0
2021-10-21 23:20:00,12.7,17.3,17.1,22.1,13.6,4.544,1.0762699999999998,11.8365,53.659400000000005,7.444444444444445,6.333333333333333,319.33333333333337,0.07777777777777779,84.66666666666667,10.0,1017.3333333333334,77.33333333333333,4.777777777777778,11.666666666666666,1.0,410.5674574753334,419.64491441047056,0.5580069831636665,107.42701213599598,23.88713220914205,29.191832310358684,0.5779860470443964,9.999360467592876,109.86371576944987,0.0
2021-10-21 23:30:00,12.5,17.2,16.9,22.0,13.4,4.529,1.0374750000000001,12.0623,53.624,7.333333333333334,6.0,325.0,0.08333333333333334,85.5,10.0,1017.5,81.5,4.833333333333333,11.0,1.0,411.79698170979816,415.5160027865706,0.4809703027898983,105.46354361108467,23.88056261698405,29.252982769012455,0.5817795550823212,10.000221055348714,108.95184978485108,0.0
2021-10-21 23:40:00,12.7,17.2,16.9,22.0,13.5,4.538,1.04901,12.296899999999999,53.541399999999996,7.222222222222222,5.666666666666666,330.6666666666667,0.08888888888888889,86.33333333333333,10.0,1017.6666666666666,85.66666666666666,4.888888888888889,10.333333333333332,1.0,410.1503563681416,414.41990152994794,0.5282944678233168,104.73774611262952,23.864133019031748,29.314324146332403,0.5814996625345162,10.001030010099466,110.21326791242703,0.0
2021-10-21 23:50:00,12.4,17.1,16.8,21.9,13.3,4.517,1.00335,12.3851,53.4363,7.111111111111111,5.333333333333333,336.33333333333337,0.09444444444444446,87.16666666666667,10.0,1017.8333333333334,89.83333333333333,4.944444444444445,9.666666666666666,1.0,408.3596745808919,415.12626378201895,0.47542271593196245,108.24145874195854,23.854831298082814,29.365444233328965,0.5807858668599232,9.999375450476634,108.81253664648268,0.0
2021-10-22 00:00:00,11.9,16.8,16.6,21.9,12.8,4.542,0.9348699999999999,12.522400000000001,53.355,7.0,5.0,342.0,0.1,88.0,10.0,1018.0,94.0,5.0,9.0,1.0,410.62913711372465,418.7593998209636,0.4569474292188714,106.09337088482528,23.842210721969604,29.403754876454673,0.5590302449961503,9.998298657735187,110.6982500076294,0.0
2021-10-22 00:10:00,11.5,16.6,16.3,21.9,12.5,4.531,0.9088049999999999,12.630700000000001,53.275099999999995,6.833333333333333,4.944444444444445,325.0,0.2111111111111111,88.55555555555556,9.944444444444445,1018.1666666666666,94.33333333333333,4.888888888888889,8.833333333333334,1.0,410.174279683431,415.652758827648,0.4437452353280311,108.14758262957557,23.839383478164674,29.426871382395426,0.5069192145268122,9.998301978111268,109.7991208267212,0.0
2021-10-22 00:20:00,11.3,16.5,16.2,21.8,12.4,4.525,1.0046950000000001,12.4441,53.2179,6.666666666666667,4.888888888888889,308.0,0.3222222222222222,89.11111111111111,9.88888888888889,1018.3333333333334,94.66666666666667,4.777777777777778,8.666666666666666,1.0,407.95217004534845,413.9338088989258,0.502152066842816,112.724699709833,23.83001078605652,29.44026974995931,0.5322798944513003,9.998433532714843,109.97676442464191,0.0
2021-10-22 00:30:00,11.6,16.5,16.2,21.8,12.4,4.529,0.98773,12.4437,53.1908,6.5,4.833333333333333,291.0,0.43333333333333335,89.66666666666667,9.833333333333334,1018.5,95.0,4.666666666666667,8.5,1.0,410.2239006551107,415.710265317018,0.5312134271881169,114.46242556124757,23.825001815160118,29.45046289126078,0.49161760086814565,10.00086016813914,108.8907162729899,0.0
2021-10-22 00:40:00,11.9,16.6,16.2,21.8,12.6,4.533,1.0504,12.276900000000001,53.165,6.333333333333333,4.777777777777778,274.0,0.5444444444444444,90.22222222222223,9.777777777777779,1018.6666666666666,95.33333333333333,4.555555555555555,8.333333333333334,1.0,410.52362745964666,413.2674436898067,0.5577007633885421,111.0394801513758,23.8302618821462,29.45037034034729,0.5131819665928682,9.999452460606893,109.32717348734539,0.0
2021-10-22 00:50:00,12.1,16.7,16.2,21.7,12.7,4.553,1.16329,12.098099999999999,53.1795,6.166666666666667,4.722222222222222,257.0,0.6555555555555556,90.77777777777777,9.722222222222221,1018.8333333333334,95.66666666666667,4.444444444444445,8.166666666666666,1.0,410.17564066569014,410.4162738282654,0.487838933967096,110.18601169758597,23.824255263010663,29.44989672342936,0.5421516584604978,9.997358400026958,110.30459002176922,0.0
2021-10-22 01:00:00,11.3,16.5,16.1,21.7,12.4,4.531,1.0848200000000001,11.7977,53.207100000000004,6.0,4.666666666666667,240.0,0.7666666666666666,91.33333333333333,9.666666666666666,1019.0,96.0,4.333333333333333,8.0,1.0,412.48526560465496,414.98641750642616,0.5106525080230109,108.4429182050457,23.788112068176268,29.468095579147338,0.5527176889280477,9.99635360876719,110.0183658472697,0.0
2021-10-22 01:10:00,11.6,16.5,16.1,21.7,12.4,4.529,1.197425,11.8509,53.2814,5.833333333333333,4.611111111111111,223.0,0.8777777777777778,91.88888888888889,9.61111111111111,1019.1666666666666,96.33333333333333,4.222222222222222,7.833333333333333,1.0,412.4344492945178,417.846667582194,0.47754945006284666,116.02670256533865,23.76379800796509,29.513673254648843,0.6056736772755782,9.996702221234639,110.13965296427409,0.0
2021-10-22 01:20:00,11.6,16.6,16.1,21.7,12.7,4.518,1.29361,11.7851,53.339999999999996,5.666666666666666,4.555555555555555,206.0,0.9888888888888888,92.44444444444444,9.555555555555555,1019.3333333333334,96.66666666666667,4.111111111111111,7.666666666666666,1.0,415.04689646402994,416.84431503120516,0.50558732847962,110.8215673246222,23.77335538228353,29.557672125498453,0.5781835858523846,9.997911766370137,110.13125513712566,0.0
2021-10-22 01:30:00,11.7,16.5,16.1,21.6,12.5,4.53,1.34986,11.7006,53.374900000000004,5.5,4.5,189.0,1.1,93.0,9.5,1019.5,97.0,4.0,7.5,1.0,417.07149915322486,417.7704342651367,0.5465833253080898,110.81481542274778,23.76057430903117,29.588779872258506,0.5165492543578148,9.998794218699137,109.85140595753987,0.0
2021-10-22 01:40:00,11.9,16.7,16.2,21.6,12.8,4.545,1.34955,11.6505,53.382000000000005,5.333333333333333,4.444444444444445,172.0,1.2111111111111112,93.55555555555556,9.444444444444445,1019.6666666666666,97.33333333333333,3.888888888888889,7.333333333333333,1.0,418.6558919270834,415.4384570417733,0.5284663668961006,112.1666451694467,23.73775093396505,29.62698877016703,0.570316013644139,9.999328598976136,111.13103176116942,0.0
2021-10-22 01:50:00,11.8,16.7,16.2,21.6,12.8,4.523,1.434695,11.624500000000001,53.4086,5.166666666666666,4.388888888888889,155.0,1.3222222222222222,94.11111111111111,9.38888888888889,1019.8333333333334,97.66666666666667,3.7777777777777777,7.166666666666666,1.0,421.8822276464002,415.6629465668777,0.579839569160157,110.48995564132088,23.71352741877238,29.67389033317566,0.5734177558620771,9.999465386072794,109.08360602060955,0.0
2021-10-22 02:00:00,12.2,16.9,16.3,21.7,13.1,4.541,1.31691,11.5459,53.4255,5.0,4.333333333333333,138.0,1.4333333333333333,94.66666666666667,9.333333333333334,1020.0,98.0,3.666666666666667,7.0,1.0,421.6176634724935,415.0488902791341,0.5902666496750661,112.21514637596863,23.71175942103068,29.720315087636312,0.5831440772116184,9.999106186230978,109.07545449574789,0.0
2021-10-22 02:10:00,12.2,16.9,16.4,21.6,13.2,4.546,1.2212749999999999,11.4634,53.44349999999999,4.833333333333333,4.277777777777778,121.0,1.5444444444444445,95.22222222222223,9.277777777777779,1020.1666666666666,98.33333333333333,3.5555555555555554,6.833333333333333,1.0,423.61779393689386,416.8352130828506,0.582403100287005,109.58326594422768,23.71042490005493,29.759290749231972,0.5750832551717758,10.000532507896423,109.7350514984131,0.0
2021-10-22 02:20:00,13.0,17.1,16.5,21.6,13.5,4.538,1.174115,11.4944,53.4822,4.666666666666666,4.222222222222222,104.0,1.6555555555555557,95.77777777777777,9.222222222222221,1020.3333333333334,98.66666666666667,3.4444444444444446,6.666666666666666,1.0,423.5747017415365,416.17283304850264,0.543424356456867,112.758552902351,23.695710617701213,29.803285338083903,0.564263261258602,10.001294992764791,109.96441363016763,0.0
2021-10-22 02:30:00,12.6,17.1,16.6,21.6,13.5,4.543,1.082015,11.299600000000002,53.5121,4.5,4.166666666666667,87.0,1.7666666666666666,96.33333333333333,9.166666666666666,1020.5,99.0,3.3333333333333335,6.5,1.0,420.44177463926115,415.73755992319394,0.5929239031445172,112.84008686173433,23.68196580886841,29.856785818735762,0.6061767230431239,10.000429464975992,110.52059407552083,0.0
2021-10-22 02:40:00,12.2,16.8,16.5,21.6,13.1,4.551,1.166385,11.2561,53.5459,4.333333333333333,4.111111111111111,70.0,1.8777777777777778,96.88888888888889,9.11111111111111,1020.6666666666666,99.33333333333333,3.2222222222222223,6.333333333333333,1.0,419.1543799845378,411.2205678935435,0.5054390957219115,112.34040805299404,23.670053351720174,29.91516541481018,0.5813596288611491,10.000899491310118,107.48300914764404,0.0
2021-10-22 02:50:00,11.9,16.7,16.4,21.6,12.9,4.547,1.081185,11.4092,53.620900000000006,4.166666666666666,4.055555555555555,53.0,1.988888888888889,97.44444444444444,9.055555555555555,1020.8333333333334,99.66666666666667,3.111111111111111,6.166666666666666,1.0,424.56300933837895,413.1689048258464,0.49685141325586263,107.42149941137282,23.658449392318726,29.975724124908446,0.6740091549356778,10.001034936904908,109.12049264272055,0.0
2021-10-22 03:00:00,11.7,16.6,16.3,21.6,12.8,4.531,1.18299,11.2382,53.6499,4.0,4.0,36.0,2.1,98.0,9.0,1021.0,100.0,3.0,6.0,1.0,423.46921339714663,415.7292862675108,0.5566602354147341,112.16133026855815,23.652497119903565,30.03954426129659,0.6442657079795996,10.001071885426839,110.34356964111328,0.0
2021-10-22 03:10:00,11.9,16.5,16.2,21.5,12.6,4.553,1.118555,11.2409,53.6448,4.0,3.9444444444444446,34.666666666666664,2.0500000000000003,97.88888888888889,9.0,1021.1111111111111,98.22222222222223,3.0,5.888888888888889,1.0,421.0996634928386,416.7040559895833,0.5027149114505214,113.33766219855701,23.65543414433797,30.104256671269734,0.6835414123535156,10.001499563852946,112.13988084157309,0.0
2021-10-22 03:20:00,11.2,16.2,15.9,21.5,12.2,4.527,1.1673399999999998,11.2941,53.63099999999999,4.0,3.888888888888889,33.333333333333336,2.0,97.77777777777777,9.0,1021.2222222222222,96.44444444444444,3.0,5.777777777777778,1.0,422.73762156168624,414.56526342633134,0.5270406677039329,109.54827790815277,23.64979080252309,30.181103926226093,0.5710399944217153,10.002330384827703,109.8136869188736,0.0
2021-10-22 03:30:00,11.6,16.4,15.9,21.5,12.3,4.537,1.1874600000000002,11.2896,53.66949999999999,4.0,3.8333333333333335,32.0,1.9500000000000002,97.66666666666667,9.0,1021.3333333333334,94.66666666666667,3.0,5.666666666666667,1.0,421.00670058677935,420.13889846977145,0.4535469330224277,109.7299970758298,23.640535469055177,30.262273098627723,0.5830796133478483,10.002823603947956,111.0807056427002,0.0
2021-10-22 03:40:00,11.6,16.4,16.0,21.5,12.5,4.499,1.094595,11.5551,53.6871,4.0,3.7777777777777777,30.666666666666664,1.9000000000000001,97.55555555555556,9.0,1021.4444444444445,92.88888888888889,3.0,5.555555555555555,1.0,419.71434173583987,421.53948181152344,0.6518743115360454,105.51054747845494,23.636872679392496,30.337929915789157,0.5072592530791031,10.002815567113585,110.93860523008357,0.0
2021-10-22 03:50:00,11.4,16.5,16.0,21.4,12.6,4.547,1.20519,11.3982,53.6696,4.0,3.7222222222222223,29.333333333333332,1.85,97.44444444444444,9.0,1021.5555555555555,91.11111111111111,3.0,5.444444444444445,1.0,415.9975024975305,421.5574342609274,0.5516431457620893,109.76288667409433,23.644449758529664,30.402355931599935,0.5093278393646081,10.00116286277771,111.48376810709635,0.0
2021-10-22 04:00:00,11.8,16.5,16.0,21.4,12.6,4.546,1.2522863636363637,11.345272727272727,53.65272727272727,4.0,3.6666666666666665,28.0,1.8,97.33333333333333,9.0,1021.6666666666666,89.33333333333333,3.0,5.333333333333333,1.0,420.63816874186193,417.4922784108129,0.4878505662933918,112.34381947231832,23.63450478553772,30.461577100753782,0.47181887698670233,10.001697659492493,110.57771133422852,0.0
2021-10-22 04:10:00,11.6,16.3,15.9,21.4,12.4,4.513,1.19564,11.234100000000002,53.658500000000004,4.0,3.611111111111111,26.666666666666664,1.75,97.22222222222223,9.0,1021.7777777777778,87.55555555555556,3.0,5.222222222222222,1.0,421.77629080586047,419.52709025065104,0.5273683947552058,106.29264134832695,23.62532519976298,30.5292360051473,0.519678578004241,10.004821594556173,108.77825040181479,0.0
2021-10-22 04:20:00,11.0,16.1,15.8,21.4,12.0,4.543,1.23829,11.1967,53.6649,4.0,3.5555555555555554,25.333333333333332,1.7,97.11111111111111,9.0,1021.8888888888889,85.77777777777777,3.0,5.111111111111111,1.0,418.1526442464193,415.7974699068617,0.5631776375647656,108.60768530613957,23.63682248433431,30.599097010294592,0.43101793520152565,10.00986115137736,110.56390906016031,0.0
2021-10-22 04:30:00,11.4,16.2,15.8,21.4,12.2,4.534,1.310455,11.203700000000001,53.7007,4.0,3.5,24.0,1.65,97.0,9.0,1022.0,84.0,3.0,5.0,1.0,418.3929471456594,420.2082604980469,0.5353932474065298,115.34212542668574,23.681532325744627,30.662244437535605,0.44600329853594295,10.013893918991089,111.27734558105469,0.0
2021-10-22 04:40:00,11.1,16.1,15.7,21.4,12.1,4.517,1.354495,11.0729,53.73909999999999,4.0,3.4444444444444446,22.666666666666664,1.6,96.88888888888889,9.0,1022.1111111111111,82.22222222222223,3.0,4.888888888888889,1.0,421.2534808349609,424.196785811501,0.5084566359945947,117.09480416141662,23.743275782267254,30.725413951873783,0.39587984971702095,10.018622320493062,110.80167081197104,0.0
2021-10-22 04:50:00,10.6,15.9,15.5,21.4,11.6,4.52,1.38785,11.064400000000001,53.7734,4.0,3.388888888888889,21.333333333333332,1.5499999999999998,96.77777777777777,9.0,1022.2222222222222,80.44444444444444,3.0,4.777777777777778,1.0,427.9832616345636,425.73259742122957,0.5426122721634006,109.6693355025814,23.791937627792358,30.775106449127197,0.3788020034631093,10.024019980430603,107.76708045959472,0.0
2021-10-22 05:00:00,10.5,15.9,15.5,21.3,11.6,4.551,1.595535,11.0198,53.779999999999994,4.0,3.3333333333333335,20.0,1.5,96.66666666666667,9.0,1022.3333333333334,78.66666666666667,3.0,4.666666666666667,1.0,430.6921555582682,424.57568105061847,0.5580794632594801,127.45190638288939,23.821636231740317,30.853359966278077,0.3808560072382291,10.027592832247416,115.69554379781087,0.0
2021-10-22 05:10:00,10.5,15.8,15.5,21.3,11.6,4.521,2.3072150000000002,11.061,53.830600000000004,4.0,3.2777777777777777,18.666666666666664,1.45,96.55555555555556,9.0,1022.4444444444445,76.88888888888889,3.0,4.555555555555555,1.0,427.7808803233881,427.8791795261427,0.6565325286849744,186.68107302520235,23.84379240353902,30.940109888712566,0.3394168696552515,10.042872630755108,112.90679772694905,0.0
2021-10-22 05:20:00,11.3,16.0,15.5,21.3,11.9,4.537,3.7848150000000005,11.0967,53.872699999999995,4.0,3.2222222222222223,17.333333333333332,1.4,96.44444444444444,9.0,1022.5555555555555,75.11111111111111,3.0,4.444444444444445,1.0,430.74416992187497,428.6803737386068,1.0884078984846504,161.16695887937385,23.865339403673598,31.020675066546666,0.45655360302964193,10.074725681159014,117.73139868918663,0.0
2021-10-22 05:30:00,11.2,16.1,15.5,21.3,12.0,4.528,1.9366299999999999,11.0594,53.880100000000006,4.0,3.166666666666667,16.0,1.35,96.33333333333333,9.0,1022.6666666666666,73.33333333333334,3.0,4.333333333333334,1.0,431.65135532423,430.21862740703017,1.0750869216100643,185.6573370063911,23.881099621454876,31.101697759628298,0.5822263923535744,10.072947947184243,202.65257960001628,0.0
2021-10-22 05:40:00,10.8,15.9,15.5,21.3,11.8,4.535,1.6426749999999999,11.1765,53.8948,4.0,3.111111111111111,14.666666666666664,1.2999999999999998,96.22222222222223,9.0,1022.7777777777778,71.55555555555556,3.0,4.222222222222222,1.0,449.1193579101562,437.2685172666353,1.6054878375102573,321.9525471095716,23.892699712117512,31.302237202326456,0.6769959061344465,10.04101148446401,237.2411412811279,0.0
2021-10-22 05:50:00,11.1,15.9,15.5,21.2,11.8,4.533,1.5937350000000001,11.2387,53.913199999999996,4.0,3.0555555555555554,13.333333333333332,1.25,96.11111111111111,9.0,1022.8888888888889,69.77777777777777,3.0,4.111111111111111,1.0,465.47780727342627,451.06052561442056,1.5789141465715095,427.12401826761544,23.918780562082926,31.470886850357054,0.5377210487176975,10.024955279032389,286.02379877726236,0.0
2021-10-22 06:00:00,10.7,16.0,15.5,21.2,11.9,4.545,1.6299199999999998,11.211400000000001,53.900099999999995,4.0,3.0,12.0,1.2,96.0,9.0,1023.0,68.0,3.0,4.0,1.0,470.2900726318359,483.30308993284734,1.427736328784692,384.8726076460154,23.965702670415244,31.80298762003581,0.503383686641852,9.946119753519692,780.2451715087891,0.0
2021-10-22 06:10:00,10.8,15.9,26.0,21.4,11.6,4.428,24.721435,11.098099999999999,53.88530000000001,4.0,3.0,11.444444444444445,1.1333333333333333,95.77777777777777,9.055555555555555,1023.1111111111111,68.55555555555556,3.0,4.0,1.0,477.3624412681943,567.1194059244792,1.3311643842536178,376.52484990437824,24.103916289011636,33.180526924133304,0.5286173583815496,9.772472387949625,658.9445746866861,0.0
2021-10-22 06:20:00,10.9,16.2,21.8,21.7,11.9,4.465,11.93131,11.2822,53.919200000000004,4.0,3.0,10.88888888888889,1.0666666666666667,95.55555555555556,9.11111111111111,1023.2222222222222,69.11111111111111,3.0,4.0,1.0,469.2726553344727,514.5360038704708,1.7842523288086984,776.4895434346172,24.412573029200235,33.05736604054769,0.9395651738345624,9.818803579012554,960.7884079996745,0.0
2021-10-22 06:30:00,10.6,16.0,20.1,21.8,11.5,4.492,3.267544444444445,11.222666666666665,53.91555555555556,4.0,3.0,10.333333333333334,1.0,95.33333333333333,9.166666666666666,1023.3333333333334,69.66666666666667,3.0,4.0,1.0,468.01439815126616,574.7849024740385,1.5625860938985467,675.7878577315336,24.583434613545737,32.937851869492306,1.1315787556625547,9.865811892918178,1249.6009338378906,0.0
2021-10-22 06:40:00,11.2,16.4,21.6,21.9,12.0,4.476,2.5710550000000003,11.3527,54.0809,4.0,3.0,9.777777777777779,0.9333333333333333,95.11111111111111,9.222222222222221,1023.4444444444445,70.22222222222223,3.0,4.0,1.0,494.1147977701823,,1.3813672163358517,1009.1921421046715,,,,,,0.0
2021-10-22 06:50:00,11.1,16.3,20.4,22.0,11.9,4.478,3.8118899999999996,11.512699999999999,54.4455,4.0,3.0,9.222222222222221,0.8666666666666667,94.88888888888889,9.277777777777779,1023.5555555555555,70.77777777777777,3.0,4.0,1.0,513.2559232339092,,1.556216504668112,1077.9874670599816,,,,,,0.0
2021-10-22 07:00:00,11.2,16.4,21.5,22.0,12.0,4.469,2.68175,11.563300000000002,54.6058,4.0,3.0,8.666666666666668,0.7999999999999999,94.66666666666667,9.333333333333334,1023.6666666666666,71.33333333333333,3.0,4.0,1.0,533.6360652669271,,1.790744270601515,856.1392050326073,21.99241535480206,39.2588979280912,1.3712888130774863,0.0,0.0,0.0
2021-10-22 07:10:00,10.6,16.2,20.7,22.1,11.6,4.48,1.48448,11.8111,54.714,4.0,3.0,8.11111111111111,0.7333333333333333,94.44444444444444,9.38888888888889,1023.7777777777778,71.88888888888889,3.0,4.0,1.0,519.2143067037648,609.8837056389408,1.430341609514366,654.8698278481004,23.433660984039307,37.724057356516525,0.8874110226829848,8.863788304328917,106.73757404327394,0.0
2021-10-22 07:20:00,10.8,16.3,21.6,22.2,11.7,4.495,1.4779,11.782399999999999,54.73909999999999,4.0,3.0,7.555555555555556,0.6666666666666666,94.22222222222223,9.444444444444445,1023.8888888888889,72.44444444444444,3.0,4.0,1.0,509.9495470610119,623.3479477104099,1.5108082060724104,492.76809593695896,24.839669437648364,34.62294550462639,0.6952179716603879,9.879255349621083,96.32420956049211,0.0
2021-10-22 07:30:00,11.9,16.6,20.8,22.2,12.1,4.499,6.39122,11.4175,54.753,4.0,3.0,7.0,0.6,94.0,9.5,1024.0,73.0,3.0,4.0,1.0,497.61457054752043,583.1109600830079,1.2033658086344345,364.15624877929685,25.506892188390093,32.95440174102784,0.5513758346935114,9.409586912790934,99.47470799763997,0.0
2021-10-22 07:40:00,10.4,16.2,20.4,22.3,11.5,4.494,4.64228,11.2248,54.83389999999999,4.0,3.0,6.444444444444445,0.5333333333333333,93.77777777777777,9.555555555555555,1024.111111111111,73.55555555555556,3.0,4.0,1.0,487.4221303304036,580.6815725813241,1.3535233457984224,310.41365053338524,26.06870776494344,32.13474018732707,0.4794039475917816,8.798122967084248,95.8340283457438,0.0
2021-10-22 07:50:00,11.3,16.7,21.9,22.5,12.2,4.478,2.841215,11.209900000000001,54.9175,4.0,3.0,5.888888888888889,0.4666666666666667,93.55555555555556,9.61111111111111,1024.2222222222222,74.11111111111111,3.0,4.0,1.0,483.0046426672223,583.8909698486328,1.0844779454752551,234.7435864494884,26.50316521962484,31.37808609008789,0.4984878926972548,8.392142890294393,90.92919428507487,0.0
2021-10-22 08:00:00,11.0,16.5,20.4,22.5,11.8,4.469,3.781935,11.142700000000001,55.0167,4.0,3.0,5.333333333333334,0.3999999999999999,93.33333333333333,9.666666666666666,1024.3333333333333,74.66666666666667,3.0,4.0,1.0,492.47005727132165,604.3093951416015,0.9919819214485459,188.3634904079114,26.862336428960162,30.821733872095745,0.3802212332437436,8.20141044775645,86.0810218556722,0.0
2021-10-22 08:10:00,10.9,16.5,21.0,22.6,11.8,4.471,2.25021,10.9506,55.0487,4.0,3.0,4.777777777777779,0.33333333333333326,93.11111111111111,9.722222222222221,1024.4444444444443,75.22222222222223,3.0,4.0,1.0,489.5907437309177,604.8450685067012,0.9103280743788191,192.44818004931432,27.162841355005902,30.34601896603902,0.4342001543939113,8.166314237912497,89.07122984568278,0.0
2021-10-22 08:20:00,10.6,16.6,21.2,22.7,11.9,4.453,2.42291,10.966800000000001,55.112300000000005,4.0,3.0,4.222222222222223,0.2666666666666666,92.88888888888889,9.777777777777779,1024.5555555555557,75.77777777777777,3.0,4.0,1.0,489.722763671875,596.3238248697917,0.7918313692737433,176.96727112118134,27.325875921249388,29.898403851191205,0.39830658011138437,8.140925203959148,102.87340034484865,0.0
2021-10-22 08:30:00,11.0,16.6,20.6,22.7,11.8,4.477,2.608065,10.872,55.178200000000004,4.0,3.0,3.666666666666668,0.19999999999999996,92.66666666666667,9.833333333333334,1024.6666666666667,76.33333333333333,3.0,4.0,1.0,488.0200511537749,592.048409802667,0.8307886161794096,173.10830275411658,27.458168474833165,29.55147012710571,0.3909025969728827,8.074532771110535,107.57489121754963,0.0
2021-10-22 08:40:00,10.7,16.8,21.2,22.8,12.2,4.459,2.490925,10.5762,55.0938,4.0,3.0,3.1111111111111125,0.1333333333333333,92.44444444444444,9.88888888888889,1024.7777777777778,76.88888888888889,3.0,4.0,1.0,481.00621622721354,590.514273071289,1.5660747992184203,126.74123105582544,27.628316497802736,29.21799118677775,0.33768404797961316,8.016159082253775,109.06218037923176,0.0
2021-10-22 08:50:00,10.5,16.5,21.6,22.8,11.6,4.464,1.0909200000000001,10.5007,55.2084,4.0,3.0,2.555555555555557,0.06666666666666665,92.22222222222223,9.944444444444445,1024.888888888889,77.44444444444444,3.0,4.0,1.0,475.1030481027186,585.465906224744,1.7539949626471363,99.754469283799,27.710245809555055,28.9101442082723,0.32370089900990323,7.987477930386861,106.48936130523683,0.0
2021-10-22 09:00:00,10.9,16.8,20.4,22.9,12.0,4.489,0.9462849999999999,10.3987,55.283100000000005,4.0,3.0,2.0,0.0,92.0,10.0,1025.0,78.0,3.0,4.0,1.0,472.77463592529296,585.1382680818404,1.6971386089230662,100.19703730071332,27.767553148269656,28.68554478645325,0.2528289367258548,8.01165105263392,99.03745165506999,0.0
2021-10-22 09:10:00,11.2,16.8,21.4,23.1,12.1,4.516,1.12283,10.4557,55.3606,4.055555555555555,3.1666666666666665,18.38888888888889,0.0,91.5,10.0,1025.0555555555557,79.22222222222223,3.0,4.222222222222222,1.0555555555555556,470.8060905789781,584.7165441894531,1.488673902638888,126.65017545258259,27.80582173983256,28.517950963974,0.2093603262025862,8.098048949241639,117.99694753011067,0.0
2021-10-22 09:20:00,10.8,16.7,21.0,23.1,11.8,4.492,1.238505,10.3818,55.4024,4.111111111111111,3.3333333333333335,34.77777777777778,0.0,91.0,10.0,1025.111111111111,80.44444444444444,3.0,4.444444444444445,1.1111111111111112,469.2770477294922,583.2157278407306,1.4175658504605968,147.3455666674598,27.85612501780192,28.413261426289875,0.21012957857611272,8.188827460606893,154.17504023234048,0.0
2021-10-22 09:30:00,10.4,16.6,21.5,23.2,11.6,4.481,2.37487,10.3118,55.4422,4.166666666666667,3.5,51.16666666666667,0.0,90.5,10.0,1025.1666666666667,81.66666666666667,3.0,4.666666666666667,1.1666666666666667,481.1182498589877,575.9139764825229,1.0171389683710654,169.03246372998768,27.86903217315674,28.3230743376414,0.24605507891625159,8.252709499994914,135.05793298085533,0.0
2021-10-22 09:40:00,10.0,16.3,20.4,23.2,11.2,4.476,4.56888,10.0322,55.450900000000004,4.222222222222222,3.666666666666667,67.55555555555556,0.0,90.0,10.0,1025.2222222222222,82.88888888888889,3.0,4.888888888888889,1.2222222222222223,547.7637413533528,571.3033091227214,0.8843810124939445,292.9441071414409,27.8800101629893,28.282971105575562,0.21777732197505725,8.396242540677388,125.2067018254598,0.0
2021-10-22 09:50:00,10.1,16.4,21.7,23.2,11.1,4.487,3.7990450000000004,10.0285,55.5062,4.277777777777778,3.8333333333333335,83.94444444444444,0.0,89.5,10.0,1025.2777777777778,84.11111111111111,3.0,5.111111111111111,1.2777777777777777,590.5859691049861,611.9534199330999,1.1196253514980192,333.42985142896407,27.9078468354543,28.263803265889486,0.46029458638280635,8.608787002563478,108.37785895029704,0.0
2021-10-22 10:00:00,9.9,16.3,20.1,23.2,11.1,4.5,3.84809,9.9655,55.5621,4.333333333333333,4.0,100.33333333333334,0.0,89.0,10.0,1025.3333333333333,85.33333333333333,3.0,5.333333333333333,1.3333333333333333,622.292651163737,579.6390456136068,1.7036947245820095,510.7420693193856,28.101313858032228,28.241531734466555,0.33786905739456413,8.880781804720561,105.37492437998453,0.0
2021-10-22 10:10:00,10.1,16.4,21.7,23.3,11.1,4.488,3.134665,9.6952,55.564800000000005,4.388888888888889,4.166666666666667,116.72222222222223,0.0,88.5,10.0,1025.388888888889,86.55555555555556,3.0,5.555555555555555,1.3888888888888888,690.1706747401446,571.843497588059,2.073595738983424,858.501688232422,28.263151127497355,28.029795554478966,0.3151669938055177,9.179690834681193,108.67801817576091,0.0
2021-10-22 10:20:00,9.6,16.2,20.7,23.3,10.8,4.468,2.47668,10.0281,55.64489999999999,4.444444444444445,4.333333333333334,133.11111111111111,0.0,88.0,10.0,1025.4444444444443,87.77777777777777,3.0,5.777777777777778,1.4444444444444444,689.1671350097656,553.5443733934424,2.7693446629262914,950.8460296906726,28.29642057736715,27.795288607279463,0.4162454265604416,9.504871576627096,108.26332654317221,0.0
2021-10-22 10:30:00,9.6,16.2,21.1,23.3,10.7,4.447,4.909855,10.0522,55.6511,4.5,4.5,149.5,0.0,87.5,10.0,1025.5,89.0,3.0,6.0,1.5,672.9712943522136,551.8610133870443,3.340016899728506,823.7119978910112,28.319208424886067,27.644844719568887,0.33375701524317264,9.736794567108154,147.25636737823487,0.0
2021-10-22 10:40:00,9.0,16.0,20.4,23.4,10.4,4.464,3.25219,10.3495,55.35510000000001,4.555555555555555,4.666666666666667,165.88888888888889,0.0,87.0,10.0,1025.5555555555557,90.22222222222223,3.0,6.222222222222222,1.5555555555555556,698.4728934733073,547.7060166983769,3.8740735481620505,576.8253102292853,28.337937978108727,27.55214211146037,0.3388391219327847,9.851123277346293,154.93233782450358,0.0
2021-10-22 10:50:00,8.9,15.8,21.4,23.4,10.2,4.476,2.630425,10.1235,54.9696,4.611111111111111,4.833333333333334,182.27777777777777,0.0,86.5,10.0,1025.611111111111,91.44444444444444,3.0,6.444444444444445,1.6111111111111112,664.1187829028601,538.4847207536369,4.120798745505554,367.56124388441526,28.350479789314154,27.46577277831947,0.3117597611689097,9.918966506206958,150.50671498909077,0.0
2021-10-22 11:00:00,8.7,15.7,20.5,23.3,9.9,4.478,2.022605,10.0803,54.7736,4.666666666666667,5.0,198.66666666666669,0.0,86.0,10.0,1025.6666666666667,92.66666666666667,3.0,6.666666666666666,1.6666666666666665,629.8800317382813,607.9110485839844,4.3038291739407235,282.9343288206111,28.357664690017703,27.540644070307412,0.49616287038971973,9.943858737945556,188.94519035339357,0.0
2021-10-22 11:10:00,8.8,15.7,21.5,23.3,9.9,4.488,2.2294,10.2001,54.7035,4.722222222222222,5.166666666666667,215.05555555555557,0.0,85.5,10.0,1025.7222222222222,93.88888888888889,3.0,6.888888888888889,1.7222222222222223,585.6247450764974,647.8227496267734,4.641190991805772,250.35434896178168,28.405103750228882,27.80426432609558,0.42250832041104636,9.963029367129007,148.39531578063966,0.0
2021-10-22 11:20:00,8.5,15.7,20.2,23.4,9.8,4.492,2.6846799999999997,10.1926,54.634299999999996,4.777777777777778,5.333333333333334,231.44444444444446,0.0,85.0,10.0,1025.7777777777778,95.11111111111111,3.0,7.111111111111111,1.7777777777777777,551.7854311116537,621.5400089518229,5.3592110999425255,177.68947664896646,28.540634635289514,27.87775321324666,0.35080738607794043,9.991620926856994,110.02858444213867,0.0
2021-10-22 11:30:00,8.4,15.6,21.5,23.4,9.8,4.488,2.13191,10.287,54.653099999999995,4.833333333333333,5.5,247.83333333333334,0.0,84.5,10.0,1025.8333333333333,96.33333333333334,3.0,7.333333333333333,1.8333333333333333,525.2060987029679,593.5914863603964,5.632385609540562,107.99036028069966,28.450198666254682,27.7549161307017,0.36040857543547944,10.003158804575602,93.87380836486817,0.0
2021-10-22 11:40:00,8.3,15.5,20.6,23.5,9.7,4.468,2.26119,10.2676,54.6542,4.888888888888889,5.666666666666667,264.22222222222223,0.0,84.0,10.0,1025.888888888889,97.55555555555556,3.0,7.555555555555555,1.8888888888888888,511.6060730997721,578.0439289031631,5.376782602334427,87.28211139377228,28.419949254051584,27.653379283342208,0.20849879903464363,10.004354783485496,108.59952296168426,0.0
2021-10-22 11:50:00,8.2,15.6,21.8,23.4,9.8,4.48,2.1793,10.1378,54.5933,4.944444444444445,5.833333333333334,280.61111111111114,0.0,83.5,10.0,1025.9444444444443,98.77777777777777,3.0,7.777777777777778,1.9444444444444444,503.89876010237066,575.5745629882813,5.652972666934385,72.3814724584892,28.3933442846934,27.57379143079122,0.2768461888780196,10.000845216115316,101.95761118570964,0.0
2021-10-22 12:00:00,8.1,15.6,20.3,23.5,9.8,4.498,2.179045,10.025400000000001,54.60850000000001,5.0,6.0,297.0,0.0,83.0,10.0,1026.0,100.0,3.0,8.0,2.0,496.8042389933268,625.5589542853695,6.45408211081715,47.02057007040681,28.350577681859335,27.6467263952891,0.30934985075145954,10.001312316258748,97.71807266235352,116.0
2021-10-22 12:10:00,8.0,15.7,21.1,23.7,9.9,4.458,4.00474,10.1023,54.6802,5.111111111111111,5.944444444444445,294.55555555555554,0.0,82.44444444444444,10.0,1025.9444444444443,97.22222222222223,2.9444444444444446,7.888888888888889,2.0555555555555554,485.0572964547694,684.2955343592852,4.825759405375874,24.60876317789326,28.3820552666982,27.88792085647583,0.3026309214284022,10.002261226971944,107.69711041768392,0.0
2021-10-22 12:20:00,8.3,16.0,21.1,23.8,10.1,4.465,2.2455249999999998,10.2697,54.6909,5.222222222222222,5.888888888888889,292.1111111111111,0.0,81.88888888888889,10.0,1025.888888888889,94.44444444444444,2.888888888888889,7.777777777777778,2.111111111111111,473.79525604248045,779.4808923339845,3.3132127775378146,11.953254420272375,28.448699680964154,28.228777481714882,0.3159904052565495,10.005674301783245,98.15808639526367,0.0
2021-10-22 12:30:00,8.3,16.1,21.2,23.8,10.1,4.498,2.32218,10.4327,54.6213,5.333333333333333,5.833333333333333,289.6666666666667,0.0,81.33333333333333,10.0,1025.8333333333333,91.66666666666667,2.8333333333333335,7.666666666666667,2.1666666666666665,471.3009406184054,627.9684760924591,2.293793252198036,4.9323626561117715,28.50008039792379,27.950015284220378,0.36043869839049875,10.012137293815613,92.05029811859131,0.0
2021-10-22 12:40:00,8.3,16.1,20.8,23.9,10.2,4.543,2.0204750000000002,10.3577,54.5721,5.444444444444445,5.777777777777778,287.22222222222223,0.0,80.77777777777777,10.0,1025.7777777777778,88.88888888888889,2.7777777777777777,7.555555555555555,2.2222222222222223,462.5583757527669,772.0485813254871,1.7415845418380478,12.064777263456818,28.51975783348083,27.992145420710244,0.2936702986806631,10.010358997980754,96.86316656748454,0.0
2021-10-22 12:50:00,8.6,16.2,21.3,23.9,10.3,4.551,1.8919450000000002,10.4098,54.5249,5.555555555555555,5.722222222222222,284.77777777777777,0.0,80.22222222222223,10.0,1025.7222222222222,86.11111111111111,2.7222222222222223,7.444444444444445,2.2777777777777777,465.360473941496,919.7174019368489,1.3295099722042596,41.210578700782214,28.571208480199182,28.1447363726298,0.4013051950434844,10.005927152633667,139.29700922648112,0.0
2021-10-22 13:00:00,8.9,16.4,20.9,23.9,10.5,4.567,1.79543,10.4157,54.4975,5.666666666666667,5.666666666666667,282.3333333333333,0.0,79.66666666666667,10.0,1025.6666666666667,83.33333333333334,2.6666666666666665,7.333333333333333,2.3333333333333335,465.2474425252279,845.5619518762347,1.5606660707926345,40.05243573743745,28.643833443323775,28.169470443725583,0.2859088825186093,9.995413138071696,168.69156944274903,0.0
2021-10-22 13:10:00,8.6,16.4,20.8,23.9,10.5,4.668,1.2653599999999998,10.431000000000001,54.486599999999996,5.777777777777778,5.611111111111111,279.8888888888889,0.0,79.11111111111111,10.0,1025.611111111111,80.55555555555556,2.611111111111111,7.222222222222222,2.388888888888889,473.6802238166195,972.4451951581583,1.286421265620633,28.290512926565054,28.666782944997152,28.259048411051435,0.3058634056150913,9.985983119010925,183.17361384073894,0.0
2021-10-22 13:20:00,8.3,16.3,21.0,23.9,10.3,4.651,1.21334,10.5668,54.4807,5.888888888888889,5.555555555555555,277.44444444444446,0.0,78.55555555555556,10.0,1025.5555555555557,77.77777777777777,2.5555555555555554,7.111111111111111,2.4444444444444446,477.217026570638,805.6693001302084,0.9907878960054474,20.516006846293216,28.735145969390867,28.281416788101193,0.2707809769175946,9.992047788302104,122.97860324859619,0.0
2021-10-22 13:30:00,8.5,16.3,21.3,23.9,10.3,4.655,1.3338100000000002,10.4366,54.4654,6.0,5.5,275.0,0.0,78.0,10.0,1025.5,75.0,2.5,7.0,2.5,465.1245520615852,791.8009307931484,1.1318765806023685,16.934252786959632,28.774738197326663,28.083113441467287,0.19970874622464177,9.993711218833923,102.92507690429689,0.0
2021-10-22 13:40:00,8.5,16.3,20.5,23.8,10.3,4.652,1.33691,10.4586,54.474900000000005,6.111111111111111,5.444444444444445,272.55555555555554,0.0,77.44444444444444,10.0,1025.4444444444443,72.22222222222223,2.4444444444444446,6.888888888888889,2.5555555555555554,458.5486919148763,760.1534794809627,0.9996964971157117,25.198350667360813,28.84211342493693,27.88722340901693,0.30053623652706535,9.996645747820537,95.49461433410644,0.0
2021-10-22 13:50:00,8.4,16.3,21.7,23.8,10.4,4.702,1.82456,10.374799999999999,54.504999999999995,6.222222222222222,5.388888888888889,270.1111111111111,0.0,76.88888888888889,10.0,1025.388888888889,69.44444444444444,2.388888888888889,6.777777777777778,2.611111111111111,449.38379191431505,733.6702996826173,0.770626659836136,40.77415160486254,28.84249055862427,27.707529185612998,0.22741211658343669,9.99822046438853,87.74874811808267,0.0
2021-10-22 14:00:00,8.5,16.4,20.5,23.9,10.4,4.717,1.541285,10.0931,54.553999999999995,6.333333333333333,5.333333333333333,267.6666666666667,0.0,76.33333333333333,10.0,1025.3333333333333,66.66666666666667,2.3333333333333335,6.666666666666667,2.6666666666666665,441.22794169108073,764.504149983724,0.7918944048031238,41.25099847244004,28.811371351877845,27.716401640574134,0.2863846962650617,9.999883160591125,85.8648882929484,0.0
2021-10-22 14:10:00,8.4,16.2,21.4,23.7,10.2,4.704,2.320465,10.0979,54.6509,6.444444444444445,5.277777777777778,265.22222222222223,0.0,75.77777777777777,10.0,1025.2777777777778,63.88888888888889,2.2777777777777777,6.555555555555555,2.7222222222222223,446.4634469850036,688.5732237506735,0.644687779073493,31.546295844740786,28.70389871279399,27.746076847712196,0.2669716498938699,10.004356738726297,80.97553685506185,0.0
2021-10-22 14:20:00,8.5,16.1,20.4,23.6,10.0,4.691,2.303485,10.3286,54.751400000000004,6.555555555555555,5.222222222222222,262.77777777777777,0.0,75.22222222222223,10.0,1025.2222222222222,61.111111111111114,2.2222222222222223,6.444444444444445,2.7777777777777777,445.6906140136719,717.9140877278645,0.6413886893056543,30.693913376156225,28.646686894098917,27.747695372899376,0.24193252930417652,10.009762876828512,91.60263042449951,0.0
2021-10-22 14:30:00,8.4,16.0,21.5,23.6,9.9,4.697,1.95701,10.4244,54.791599999999995,6.666666666666666,5.166666666666667,260.3333333333333,0.0,74.66666666666667,10.0,1025.1666666666667,58.333333333333336,2.166666666666667,6.333333333333334,2.833333333333333,444.4701697584131,647.7199909639907,0.4998521718037667,31.953308294479456,28.6087314192454,27.72922321955363,0.30339713551104064,10.014671730995179,85.98408027648927,0.0
2021-10-22 14:40:00,8.6,16.0,20.5,23.6,9.8,4.716,2.16662,10.430200000000001,54.8052,6.777777777777778,5.111111111111111,257.8888888888889,0.0,74.11111111111111,10.0,1025.111111111111,55.55555555555556,2.111111111111111,6.222222222222222,2.888888888888889,440.70602956486846,668.5104360155127,0.5728882179800736,56.973098825573246,28.525223267873127,27.760827016830444,0.30392586559988555,10.014294085502625,96.45473963419596,0.0
2021-10-22 14:50:00,8.6,15.9,21.4,23.5,9.6,4.715,1.984685,10.3864,54.801199999999994,6.888888888888889,5.055555555555555,255.44444444444446,0.0,73.55555555555556,10.0,1025.0555555555557,52.77777777777778,2.0555555555555554,6.111111111111111,2.9444444444444446,434.44213439941404,610.1620080566406,0.5087509508734032,70.52548415792864,28.485007766087854,27.804040209452314,0.2427480684841672,10.0149143187205,98.57321188608805,0.0
2021-10-22 15:00:00,8.6,15.9,20.5,23.5,9.7,4.744,2.07224,10.3119,54.815,7.0,5.0,253.0,0.0,73.0,10.0,1025.0,50.0,2.0,6.0,3.0,431.5394653776322,581.1031898235453,0.4997812796022091,60.28079739737645,28.44145362854004,27.75496055285136,0.2735983547723541,10.01297190507253,115.83402743021648,0.0
2021-10-22 15:10:00,8.8,15.9,21.7,23.4,9.7,4.668,2.36462,10.356,54.829600000000006,6.944444444444445,4.944444444444445,250.94444444444446,0.0,73.5,10.0,1025.0555555555557,47.5,2.0555555555555554,5.944444444444445,2.888888888888889,429.6242268564509,565.7411681357197,0.44414491997516087,63.633073349537824,28.350425990422565,27.728106231689452,0.2748269857776661,10.00466091632843,130.49973333994546,0.0
2021-10-22 15:20:00,8.8,15.9,20.3,23.4,9.7,4.701,3.03897,10.1935,54.8282,6.888888888888889,4.888888888888889,248.88888888888889,0.0,74.0,10.0,1025.111111111111,45.0,2.111111111111111,5.888888888888889,2.7777777777777777,425.13088043212895,542.7067419433594,0.7553812825242004,77.83936447682353,28.20491539955139,27.751575098037723,0.2974282643509407,10.003425459861756,107.90952143351237,0.0
2021-10-22 15:30:00,9.6,16.0,21.6,23.3,9.9,4.685,3.3722749999999997,10.3029,54.8371,6.833333333333333,4.833333333333333,246.83333333333334,0.0,74.5,10.0,1025.1666666666667,42.5,2.1666666666666665,5.833333333333333,2.6666666666666665,424.9375211132532,530.9583406645677,1.0869755288857523,89.76474241547666,28.110495672225955,27.79766661326091,0.2938486443335811,10.006729497909546,95.6090476735433,0.0
2021-10-22 15:40:00,8.8,16.0,20.4,23.3,9.9,4.678,2.49375,10.1851,54.8654,6.777777777777778,4.777777777777778,244.77777777777777,0.0,75.0,10.0,1025.2222222222222,40.0,2.2222222222222223,5.777777777777778,2.5555555555555554,421.92884084065753,519.618745503042,0.7973749577022542,204.96716584480413,28.0542893187205,27.835378402074177,0.264117061390231,10.01415315469106,94.88139878590901,0.0
2021-10-22 15:50:00,8.6,15.9,21.6,23.3,9.8,4.644,3.55774,10.1002,54.9063,6.722222222222222,4.722222222222222,242.72222222222223,0.0,75.5,10.0,1025.2777777777778,37.5,2.2777777777777777,5.722222222222222,2.4444444444444446,428.1134912740773,514.5232442220051,0.7359539355287107,274.38349007471805,27.968594449361166,27.892304471333823,0.24545629361644386,10.01218320051829,105.73193667093912,0.0
2021-10-22 16:00:00,8.7,15.9,20.5,23.3,9.7,4.63,4.951555,10.2078,54.958600000000004,6.666666666666667,4.666666666666667,240.66666666666666,0.0,76.0,10.0,1025.3333333333333,35.0,2.3333333333333335,5.666666666666667,2.3333333333333335,428.39432210637233,510.2620250026659,1.0501510324400696,222.13285124223785,27.910833832422888,27.95911703745524,0.26872771162539716,10.013777621587117,99.44545566558837,0.0
2021-10-22 16:10:00,8.4,15.8,21.0,23.2,9.6,4.64,4.25473,9.931000000000001,55.0179,6.611111111111111,4.611111111111111,238.61111111111111,0.0,76.5,10.0,1025.388888888889,32.5,2.388888888888889,5.611111111111111,2.2222222222222223,432.49177884156677,499.91284586588546,1.0714225203000893,166.27062006718694,27.897661587397256,27.99806458791097,0.2853663097384075,10.016976502736409,118.59600945790608,0.0
2021-10-22 16:20:00,8.5,15.7,21.1,23.2,9.5,4.664,3.091635,9.847,55.1097,6.555555555555555,4.555555555555555,236.55555555555554,0.0,77.0,10.0,1025.4444444444443,30.0,2.4444444444444446,5.555555555555555,2.111111111111111,430.1962734459186,493.30034860194417,0.9768780041818566,121.9322474722135,27.85329586029053,28.027935009002686,0.3811163919108609,10.013326183954874,114.40680828094483,0.0
2021-10-22 16:30:00,8.9,15.8,21.5,23.1,9.7,4.64,3.02165,9.821000000000002,55.1899,6.5,4.5,234.5,0.0,77.5,10.0,1025.5,27.5,2.5,5.5,2.0,432.5040238584321,482.2427833855289,0.9421230875502872,97.69990325970839,27.769601360956823,28.07725908279419,0.27421272704998645,10.008888931274415,102.80323457082113,0.0
2021-10-22 16:40:00,8.9,15.8,20.4,23.1,9.7,4.608,3.34065,9.7042,55.2442,6.444444444444445,4.444444444444445,232.44444444444446,0.0,78.0,10.0,1025.5555555555557,25.0,2.5555555555555554,5.444444444444445,1.8888888888888888,433.9370579020182,476.9109346516927,0.8401779483587056,89.79640357540151,27.700811030069985,28.099051558176676,0.268982467042903,10.011786686579386,97.77105206807454,0.0
2021-10-22 16:50:00,8.9,15.9,21.7,23.1,9.7,4.665,4.43683,9.657,55.3096,6.388888888888889,4.388888888888889,230.38888888888889,0.0,78.5,10.0,1025.611111111111,22.5,2.611111111111111,5.388888888888889,1.777777777777778,430.58338409423834,469.4730386106996,1.1270429968042561,88.56833422903287,27.653948876063026,28.12818899790446,0.2375045496722062,10.012923723856607,99.0290214029948,0.0
2021-10-22 17:00:00,9.1,15.9,20.4,23.0,9.8,4.619,3.8646900000000004,9.5581,55.3332,6.333333333333333,4.333333333333333,228.33333333333334,0.0,79.0,10.0,1025.6666666666667,20.0,2.6666666666666665,5.333333333333333,1.6666666666666667,427.1742189534505,463.4555026420506,1.4133323478816593,81.72892094800702,27.625795189539595,28.138977025349938,0.33329395650575555,10.016562015215555,99.52952826182047,0.0
2021-10-22 17:10:00,9.1,15.9,21.2,22.9,9.9,4.667,3.475985,9.143699999999999,55.3769,6.277777777777778,4.277777777777778,226.27777777777777,0.0,79.5,10.0,1025.7222222222222,17.5,2.7222222222222223,5.277777777777778,1.5555555555555556,432.95219563802084,459.3880263264974,1.0189754113908542,91.91749339173742,27.57837148984273,28.15383791605631,0.29336957598725955,10.017215973536173,101.68862561543783,0.0
2021-10-22 17:20:00,9.3,15.9,21.1,22.9,9.9,4.686,4.151809999999999,8.7202,55.4928,6.222222222222222,4.222222222222222,224.22222222222223,0.0,80.0,10.0,1025.7777777777778,15.0,2.7777777777777777,5.222222222222222,1.4444444444444444,433.96262359969916,456.2690865036537,1.0658092206463974,98.91741105742373,27.493880411783856,28.160267953872683,0.2840134429186582,10.01597037156423,106.66644863128663,0.0
