,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-22 17:30:00,9.7,16.2,21.1,22.9,10.3,4.675,4.042295,8.5788,55.6595,6.166666666666667,4.166666666666667,222.16666666666666,0.0,80.5,10.0,1025.8333333333333,12.5,2.833333333333333,5.166666666666667,1.3333333333333335,430.350812886556,448.5855477063409,1.0827598612220948,94.21184721995209,27.423996925354004,28.17398566881816,0.2524409965301553,10.012093447049459,104.51793732961019,0.0
2021-10-22 17:40:00,9.4,16.3,20.6,22.9,10.4,4.651,4.10538,8.590900000000001,55.798199999999994,6.111111111111111,4.111111111111111,220.11111111111111,0.0,81.0,10.0,1025.888888888889,10.0,2.888888888888889,5.111111111111111,1.2222222222222223,428.8876212109095,441.6050634765626,0.9718121432752932,96.5403496907121,27.372373892466225,28.170157121022545,0.26299046424527955,10.01124990940094,104.57253883361815,0.0
2021-10-22 17:50:00,9.5,16.2,21.6,22.9,10.2,4.708,4.1921,8.378499999999999,55.8689,6.055555555555555,4.055555555555555,218.05555555555554,0.0,81.5,10.0,1025.9444444444443,7.5,2.9444444444444446,5.055555555555555,1.1111111111111112,428.535187886556,440.14519668403716,0.8906053665751792,103.41716845216051,27.331054531733194,28.16673065503438,0.32132758967578406,10.004853790601095,107.43712955474855,0.0
2021-10-22 18:00:00,9.7,16.3,20.5,22.9,10.5,4.677,3.77875,8.1194,55.9053,6.0,4.0,216.0,0.0,82.0,10.0,1026.0,5.0,3.0,5.0,1.0,426.8388728911301,440.47062706958286,0.9712633831504375,98.30662415369756,27.286628615061442,28.14679588953654,0.3280178216223915,10.001027782758076,104.87136006673177,0.0
2021-10-22 18:10:00,9.3,16.3,21.6,22.8,10.6,4.62,3.8301049999999996,8.379999999999999,55.991099999999996,5.833333333333333,3.8333333333333335,218.5,0.0,82.05555555555556,10.0,1026.111111111111,6.722222222222222,2.8333333333333335,4.833333333333333,1.0,431.4519607543945,441.8263821411133,0.9436278935239812,99.33047333065399,27.242131799062093,28.1260301621755,0.30493905531863363,9.997821842829387,109.15399772644044,0.0
2021-10-22 18:20:00,9.1,16.0,20.2,22.8,10.3,4.622,3.951475,8.6419,56.0029,5.666666666666667,3.6666666666666665,221.0,0.0,82.11111111111111,10.0,1026.2222222222222,8.444444444444445,2.6666666666666665,4.666666666666667,1.0,428.11754465037376,445.66176132728316,0.976944949071286,104.4650059966179,27.216780268351236,28.1032172425588,0.32623685029645755,9.996314098040262,107.76949199676514,0.0
2021-10-22 18:30:00,9.1,16.1,21.7,22.8,10.5,4.592,4.00112,8.327200000000001,55.9096,5.5,3.5,223.5,0.0,82.16666666666667,10.0,1026.3333333333333,10.166666666666668,2.5,4.5,1.0,427.73122151692706,442.6862457029847,0.9735474665639764,109.6290897360764,27.183090607325237,28.092745834986367,0.25617803172518805,9.992539218266804,109.80745608011883,0.0
2021-10-22 18:40:00,9.3,15.8,20.3,22.7,10.2,4.569,3.8610700000000002,8.578700000000001,55.8351,5.333333333333333,3.333333333333333,226.0,0.0,82.22222222222223,10.0,1026.4444444444443,11.88888888888889,2.333333333333333,4.333333333333333,1.0,425.2500040058706,439.53561431884765,1.0126562316993535,110.14171681398724,27.177752885818485,28.081755065917967,0.25834206500401097,9.99307002544403,109.26558795928955,0.0
2021-10-22 18:50:00,9.5,15.9,21.6,22.7,10.5,4.556,4.3432249999999994,8.4786,55.8193,5.166666666666667,3.1666666666666665,228.5,0.0,82.27777777777777,10.0,1026.5555555555557,13.61111111111111,2.1666666666666665,4.166666666666667,1.0,424.37492095947266,438.6841286740358,1.1306592778381654,109.68205624100851,27.16507692972819,28.06748027165731,0.29168693815047536,9.997501578330994,104.9461159769694,0.0
2021-10-22 19:00:00,9.6,16.1,20.5,22.7,10.7,4.571,4.5643650000000004,8.5144,55.8258,5.0,3.0,231.0,0.0,82.33333333333333,10.0,1026.6666666666667,15.333333333333334,2.0,4.0,1.0,426.6823425328046,436.9979047648112,1.0083475561616784,106.17152304697845,27.169362681706748,28.052492100397746,0.3229719173038999,9.999096964200337,110.37228520711264,0.0
2021-10-22 19:10:00,8.4,15.6,21.3,22.7,10.0,4.55,4.4228700000000005,8.549,55.80030000000001,4.833333333333333,2.833333333333333,233.5,0.0,82.38888888888889,10.0,1026.7777777777778,17.055555555555557,1.8333333333333333,3.833333333333333,1.0,431.7089016723633,436.02748095632967,1.1423659938876911,107.05195869316489,27.190709190368654,28.030091060002643,0.2537611085176467,9.999161386489869,109.02942008972168,0.0
2021-10-22 19:20:00,9.0,15.7,20.8,22.7,10.0,4.57,4.54684,8.6961,55.8288,4.666666666666666,2.6666666666666665,236.0,0.0,82.44444444444444,10.0,1026.888888888889,18.77777777777778,1.6666666666666665,3.6666666666666665,1.0,430.43572951744346,430.47171986897786,1.1137366590392117,110.74235413395078,27.19156557718913,28.007585061391193,0.2295395802830656,9.997731760342916,110.9908368810018,0.0
2021-10-22 19:30:00,8.5,15.4,21.0,22.7,9.6,4.553,4.682105,8.7949,55.8326,4.5,2.5,238.5,0.0,82.5,10.0,1027.0,20.5,1.5,3.5,1.0,434.9851865641276,429.2900243579382,1.1342410271938912,113.5834545014807,27.181681963602706,27.99247502326965,0.2764297252024213,9.998454915682476,108.0218746693929,0.0
2021-10-22 19:40:00,8.1,15.4,21.1,22.6,9.6,4.55,4.3803849999999995,8.925799999999999,55.82379999999999,4.333333333333333,2.333333333333333,241.0,0.0,82.55555555555556,10.0,1027.111111111111,22.22222222222222,1.3333333333333333,3.333333333333333,1.0,438.41802485323507,430.4299230957031,1.138801563207039,109.95390474459546,27.17704540570577,27.984214626948038,0.36112850055098533,9.999699335098267,108.58607748667399,0.0
2021-10-22 19:50:00,8.3,15.4,21.0,22.6,9.6,4.537,3.989945,9.0191,55.77759999999999,4.166666666666666,2.1666666666666665,243.5,0.0,82.61111111111111,10.0,1027.2222222222222,23.944444444444446,1.1666666666666665,3.1666666666666665,1.0,438.69105865478514,428.47818692262143,1.0742076049770337,105.54934579256565,27.174619687398273,27.95501312573751,0.2790535919740796,10.003210717837016,106.34882158915202,0.0
2021-10-22 20:00:00,8.0,15.2,21.2,22.6,9.3,4.559,3.2877549999999998,9.1466,55.7105,4.0,2.0,246.0,0.0,82.66666666666667,10.0,1027.3333333333333,25.666666666666668,1.0,3.0,1.0,432.6500296616829,427.9353964689409,0.9908447360201071,105.32127564683474,27.158208026885983,27.87605226834615,0.2894345835099617,10.002153814633687,109.1199354426066,0.0
2021-10-22 20:10:00,7.8,14.9,21.2,22.6,9.0,4.537,3.1657699999999998,8.9826,55.63100000000001,3.833333333333333,1.833333333333333,248.5,0.0,82.72222222222223,10.0,1027.4444444444443,27.38888888888889,0.833333333333333,2.833333333333333,1.0,430.1797015380859,428.5355384809121,1.0379242406962281,107.78872633939409,27.179935347239176,27.773435665766396,0.24827105818937217,9.9979513835907,111.37497629801433,0.0
2021-10-22 20:20:00,7.9,15.1,21.1,22.5,9.1,4.497,3.1179949999999996,8.8982,55.571600000000004,3.6666666666666665,1.6666666666666665,251.0,0.0,82.77777777777777,10.0,1027.5555555555557,29.11111111111111,0.6666666666666665,2.6666666666666665,1.0,431.65942420696393,433.4083976657912,1.016165964724654,105.11696549927447,27.212981338500974,27.66146892229716,0.3388291847084959,9.99342918554942,109.55212833404542,0.0
2021-10-22 20:30:00,7.7,14.9,20.9,22.5,9.0,4.523,3.216055,8.8821,55.532000000000004,3.5,1.5,253.5,0.0,82.83333333333333,10.0,1027.6666666666667,30.833333333333336,0.5,2.5,1.0,435.3811242675782,435.85594390869136,1.1133573055553572,101.44839364240399,27.21646178563436,27.533223654429115,0.30000730402767656,9.99384682337443,107.72664457956951,0.0
2021-10-22 20:40:00,7.9,15.0,21.3,22.5,9.1,4.534,3.351705,8.8128,55.5105,3.333333333333333,1.333333333333333,256.0,0.0,82.88888888888889,10.0,1027.7777777777778,32.55555555555556,0.33333333333333304,2.333333333333333,1.0,426.14917100928295,432.99931070261994,1.1996728311790585,106.17778231755487,27.21963488578796,27.395858427683514,0.4086236274739107,9.994846789042155,108.58606136322021,0.0
2021-10-22 20:50:00,8.1,15.2,20.9,22.5,9.4,4.527,3.6099449999999997,8.7543,55.5048,3.1666666666666665,1.1666666666666665,258.5,0.0,82.94444444444444,10.0,1027.888888888889,34.27777777777778,0.16666666666666652,2.1666666666666665,1.0,433.13400695800783,431.79373247519305,1.3288626658546048,110.76420886864096,27.22815995534261,27.272417767842608,0.36616872683167456,9.99385892868042,110.41434359232585,0.0
2021-10-22 21:00:00,8.1,15.1,20.8,22.4,9.3,4.522,3.45959,8.5657,55.486900000000006,3.0,1.0,261.0,0.0,83.0,10.0,1028.0,36.0,0.0,2.0,1.0,432.9493155819247,434.0281158447266,1.3670237903002291,109.85127418755137,27.23091748555501,27.1469760576884,0.3411523165988425,9.997237259546916,108.57748551686605,0.0
2021-10-22 21:10:00,8.1,15.1,21.4,22.4,9.3,4.516,3.2769150000000002,8.4405,55.489599999999996,3.0555555555555554,1.0,246.94444444444446,0.0,82.94444444444444,10.0,1027.9444444444443,35.05555555555556,0.05555555555555555,2.0555555555555554,1.0,428.85671173095704,426.5140580346118,1.3070387583819485,105.09863994253558,27.225917015075687,27.02786724090576,0.43528991823395086,9.99851452668508,108.82202271779379,0.0
2021-10-22 21:20:00,7.9,15.0,20.4,22.4,9.2,4.501,3.27772,8.3513,55.500099999999996,3.111111111111111,1.0,232.88888888888889,0.0,82.88888888888889,10.0,1027.888888888889,34.111111111111114,0.1111111111111111,2.111111111111111,1.0,430.03799038240277,430.93162358777283,1.3439237781618274,107.50548816142108,27.22750317891439,26.891985756556192,0.45065023409823574,9.999420603116354,109.61647543589274,0.0
2021-10-22 21:30:00,8.0,15.0,21.3,22.4,9.1,4.514,3.4923,8.2041,55.52909999999999,3.1666666666666665,1.0,218.83333333333334,0.0,82.83333333333333,10.0,1027.8333333333333,33.166666666666664,0.16666666666666666,2.1666666666666665,1.0,434.1217128499349,429.08482604980475,1.3868183604101678,111.70493833013848,27.197284371058146,26.76051483472188,0.4858827326446772,9.997001469930012,110.49068866729735,0.0
2021-10-22 21:40:00,8.3,15.1,21.3,22.4,9.3,4.538,3.33865,8.1189,55.5245,3.2222222222222223,1.0,204.77777777777777,0.0,82.77777777777777,10.0,1027.7777777777778,32.22222222222222,0.2222222222222222,2.2222222222222223,1.0,432.3613586811636,428.46201915170957,1.2750518101756856,106.8205200352642,27.1665096505483,26.657237974802655,0.48493164308369163,9.997273352940876,109.97782384236652,0.0
2021-10-22 21:50:00,8.5,15.2,21.4,22.4,9.5,4.536,3.2469949999999996,8.0895,55.5406,3.2777777777777777,1.0,190.72222222222223,0.0,82.72222222222223,10.0,1027.7222222222222,31.27777777777778,0.2777777777777778,2.2777777777777777,1.0,428.952912495931,425.6439893911076,1.3083384120548511,107.1099916701667,27.15464533805847,26.54925275166829,0.4309265864392121,10.000278457005818,108.20363293965656,0.0
2021-10-22 22:00:00,8.8,15.3,20.5,22.4,9.7,4.52,3.14562,7.9879999999999995,55.5505,3.3333333333333335,1.0,176.66666666666669,0.0,82.66666666666667,10.0,1027.6666666666667,30.333333333333336,0.3333333333333333,2.3333333333333335,1.0,424.60120920817064,429.45972635904945,1.2565903138659766,109.97308891382595,27.1408797677358,26.453476050694782,0.4661130328724782,10.000162769953409,109.65049677530924,0.0
2021-10-22 22:10:00,8.3,15.2,21.3,22.3,9.5,4.491,3.172775,7.9334999999999996,55.544799999999995,3.388888888888889,1.0,162.61111111111111,0.0,82.61111111111111,10.0,1027.611111111111,29.38888888888889,0.3888888888888889,2.388888888888889,1.0,437.5427686774594,430.25963839476134,1.3703965511614995,109.37984909833487,27.13584116299947,26.368772252400714,0.4569662800927957,9.99933116753896,110.1854296875,0.0
2021-10-22 22:20:00,8.1,15.1,21.3,22.4,9.3,4.528,3.211535,7.7715000000000005,55.557100000000005,3.4444444444444446,1.0,148.55555555555554,0.0,82.55555555555556,10.0,1027.5555555555557,28.444444444444443,0.4444444444444444,2.4444444444444446,1.0,431.7695984483039,423.14847915123244,1.3004303529353465,108.79900682955812,27.145162245432534,26.293823833465574,0.5100175454715887,10.000133953094481,108.69801003774008,0.0
2021-10-22 22:30:00,8.1,15.1,21.3,22.4,9.3,4.514,3.1938,7.7717,55.5865,3.5,1.0,134.5,0.0,82.5,10.0,1027.5,27.5,0.5,2.5,1.0,429.2427525487439,425.1104031372071,1.3519624338900975,111.99437899702687,27.156590299606325,26.194049688975014,0.6163523577153682,10.001621346473694,108.47905737559002,0.0
2021-10-22 22:40:00,8.1,15.0,20.5,22.3,9.3,4.515,3.18127,7.6366,55.6065,3.5555555555555554,1.0,120.44444444444446,0.0,82.44444444444444,10.0,1027.4444444444443,26.555555555555557,0.5555555555555556,2.5555555555555554,1.0,431.73952423095704,428.2167326863607,1.4260873533254963,108.85447589076846,27.141842120488484,26.109455788930255,0.5126199473937352,10.001806289354962,110.52131842295327,0.0
2021-10-22 22:50:00,7.9,15.0,21.5,22.3,9.1,4.501,3.08093,7.5748999999999995,55.617399999999996,3.611111111111111,1.0,106.38888888888889,0.0,82.38888888888889,10.0,1027.388888888889,25.61111111111111,0.611111111111111,2.611111111111111,1.0,432.80812376877356,432.9267643755332,1.2720288371450483,110.73991662925246,27.129697799682617,26.032919874191283,0.5596428005894025,10.001792494455973,108.9349352645874,0.0
2021-10-22 23:00:00,7.9,14.9,20.5,22.3,9.0,4.51,3.0418600000000002,7.5779,55.602700000000006,3.6666666666666665,1.0,92.33333333333334,0.0,82.33333333333333,10.0,1027.3333333333333,24.666666666666668,0.6666666666666666,2.6666666666666665,1.0,427.7777263176578,427.6474802652995,1.3830239192560567,110.98908915115615,27.11560267130534,25.965243663787838,0.5938591130574544,10.0026317914327,108.96727729797362,0.0
2021-10-22 23:10:00,7.6,14.8,21.3,22.3,8.9,4.503,3.29313,7.763599999999999,55.5921,3.7222222222222223,1.0,78.27777777777777,0.0,82.27777777777777,10.0,1027.2777777777778,23.72222222222222,0.7222222222222222,2.7222222222222223,1.0,431.3553875627189,426.73753979562343,1.2771582554508065,111.98677630128161,27.104033708572388,25.89416131019592,0.6384490483502547,10.003602865537008,109.5394962310791,0.0
2021-10-22 23:20:00,7.6,14.8,21.0,22.3,8.9,4.514,3.023245,7.8902,55.5519,3.7777777777777777,1.0,64.22222222222223,0.0,82.22222222222223,10.0,1027.2222222222222,22.77777777777778,0.7777777777777778,2.7777777777777777,1.0,430.26239759072485,429.30400156656907,1.3658497206925673,109.93250281597935,27.08435939470927,25.81831985473633,0.5897309772173565,10.005727903048196,109.6258168665568,0.0
2021-10-22 23:30:00,7.6,14.8,20.6,22.3,8.8,4.524,2.97608,7.570400000000001,55.486799999999995,3.833333333333333,1.0,50.166666666666686,0.0,82.16666666666667,10.0,1027.1666666666667,21.833333333333336,0.8333333333333333,2.833333333333333,1.0,425.79696529344585,431.13254436273684,1.348856333182693,110.54024327746893,27.074801467259725,25.746279563903805,0.6084656926989556,10.006170603434246,110.63100794474285,0.0
2021-10-22 23:40:00,7.2,14.6,21.3,22.3,8.5,4.504,2.8299600000000003,7.2476,55.455,3.888888888888889,1.0,36.111111111111114,0.0,82.11111111111111,10.0,1027.111111111111,20.88888888888889,0.8888888888888888,2.888888888888889,1.0,428.3627272542318,426.4616579779264,1.2077685398419025,109.335034196067,27.06658949216207,25.675563151041665,0.60582787707448,10.004677085876466,108.47397878011068,0.0
2021-10-22 23:50:00,7.4,14.6,21.1,22.3,8.7,4.522,2.95226,7.3849,55.7306,3.9444444444444446,1.0,22.05555555555557,0.0,82.05555555555556,10.0,1027.0555555555557,19.944444444444446,0.9444444444444444,2.9444444444444446,1.0,428.42576301662405,425.9444615681966,1.2605158825243934,109.98005068611963,27.05926331837972,25.610671443939207,0.7103140618403753,10.003621308008828,109.80829594930015,0.0
2021-10-23 00:00:00,7.1,14.5,21.2,22.2,8.4,4.501,2.893515,6.995699999999999,56.1481,4.0,1.0,8.0,0.0,82.0,10.0,1027.0,19.0,1.0,3.0,1.0,426.56788065592445,426.1686906696188,1.3394674548641436,108.73465360867776,27.046911430358886,25.54280782063802,0.660636434306701,10.004859431584675,109.32034016927085,0.0
2021-10-23 00:10:00,7.0,14.4,21.3,22.2,8.3,4.536,2.641115,6.7692,56.373400000000004,3.8333333333333335,1.2222222222222223,13.0,0.0,82.55555555555556,10.0,1027.0555555555557,19.72222222222222,0.9444444444444444,3.388888888888889,1.0,425.36519694711967,427.10902410397586,1.2084233357189065,113.11811823591674,27.0488333384196,25.485235741933188,0.6543491819500924,10.004965895016987,109.15074527740478,0.0
2021-10-23 00:20:00,7.1,14.4,21.3,22.2,8.3,4.494,2.48454,6.629099999999999,56.51950000000001,3.6666666666666665,1.4444444444444444,18.0,0.0,83.11111111111111,10.0,1027.111111111111,20.444444444444443,0.8888888888888888,3.7777777777777777,1.0,434.2660945638021,422.2827741495768,1.1544120111202791,109.07387938763463,27.053321714401243,25.42448537826538,0.6545137066145739,10.002232891718545,108.45764737447102,0.0
2021-10-23 00:30:00,6.9,14.3,20.9,22.2,8.2,4.519,2.4240454545454546,6.624818181818181,56.61418181818181,3.5,1.6666666666666665,23.0,0.0,83.66666666666667,10.0,1027.1666666666667,21.166666666666668,0.8333333333333334,4.166666666666667,1.0,426.1028111775716,420.8058289135462,1.1350280320728565,106.21514751520533,27.047446695963544,25.35582947095235,0.5733255224178235,9.999292732874553,110.3357066599528,0.0
2021-10-23 00:40:00,6.6,14.2,20.4,22.2,7.9,4.516,2.291895,6.7037,56.6835,3.333333333333333,1.8888888888888888,28.0,0.0,84.22222222222223,10.0,1027.2222222222222,21.88888888888889,0.7777777777777778,4.555555555555555,1.0,421.92338134765623,419.25683338735297,1.0983028911432977,106.87699930589751,27.04249457359314,25.28400824864705,0.6398072475194931,9.998442366917928,109.08175870259602,0.0
2021-10-23 00:50:00,6.8,14.1,21.4,22.2,8.0,4.506,2.24341,6.6552999999999995,56.755500000000005,3.1666666666666665,2.111111111111111,33.0,0.0,84.77777777777777,10.0,1027.2777777777778,22.61111111111111,0.7222222222222222,4.944444444444445,1.0,426.34656133742556,422.76123047225775,0.993183945511694,107.0175442209621,27.037001876831056,25.212101329167684,0.6374236518144608,9.998672191301981,109.03606919606527,0.0
2021-10-23 01:00:00,6.8,14.1,20.4,22.2,8.0,4.514,2.254225,6.5489999999999995,56.7716,3.0,2.333333333333333,38.0,0.0,85.33333333333333,10.0,1027.3333333333333,23.333333333333332,0.6666666666666667,5.333333333333334,1.0,424.6720534261068,424.9485502256196,1.0432029160857201,107.59138361526747,27.019938923517863,25.139749291737875,0.6504691610733668,9.998230379422505,109.36205594380696,0.0
2021-10-23 01:10:00,6.9,14.1,21.5,22.1,8.1,4.525,2.33713,6.421000000000001,56.83200000000001,2.833333333333333,2.5555555555555554,43.0,0.0,85.88888888888889,10.0,1027.388888888889,24.055555555555557,0.6111111111111112,5.722222222222222,1.0,424.3579990746509,423.0055349731445,1.0852876164078038,110.14627469165177,27.000460828145343,25.074788173039757,0.6260699798663457,9.99915193239848,107.81890169779459,0.0
2021-10-23 01:20:00,7.0,14.2,20.5,22.1,8.2,4.517,2.3997599999999997,6.2763,56.8557,2.6666666666666665,2.7777777777777777,48.0,0.0,86.44444444444444,10.0,1027.4444444444443,24.77777777777778,0.5555555555555556,6.111111111111111,1.0,421.79992116292317,428.08729211566094,1.0990362361309218,113.33701769985048,26.99189045588175,25.024077056248984,0.6290141921738783,9.998936535517375,109.05078623453775,0.0
2021-10-23 01:30:00,6.8,14.1,21.5,22.1,8.0,4.506,2.49451,6.3687,56.924400000000006,2.5,3.0,53.0,0.0,87.0,10.0,1027.5,25.5,0.5,6.5,1.0,430.1629230718503,426.36413902545803,1.022196439814433,112.74619575586696,26.986373036702474,24.96923353513082,0.6048138477404913,9.99910207271576,108.9337770207723,0.0
2021-10-23 01:40:00,7.0,14.1,20.7,22.1,8.1,4.518,2.6392700000000002,5.9671,56.923500000000004,2.333333333333333,3.2222222222222223,58.0,0.0,87.55555555555556,10.0,1027.5555555555557,26.22222222222222,0.4444444444444444,6.888888888888889,1.0,423.64845957438155,419.87913716634114,1.1207973253373373,110.72036087165445,26.97782679239909,24.90712955792745,0.7192009563744068,10.0003107325236,108.66541730244953,0.0
2021-10-23 01:50:00,6.5,14.0,21.2,22.1,7.8,4.474,2.6821550000000003,5.6934,56.7941,2.1666666666666665,3.444444444444444,63.0,0.0,88.11111111111111,10.0,1027.611111111111,26.944444444444443,0.38888888888888895,7.277777777777778,1.0,422.4570196112271,418.2595099753895,1.1739178320698145,113.06221812598449,26.962160059611005,24.85768984794617,0.6641486868758996,10.001131161053975,109.31741820017496,0.0
2021-10-23 02:00:00,6.5,14.0,20.9,22.2,7.7,4.46,2.779245,5.7875,56.944399999999995,2.0,3.6666666666666665,68.0,0.0,88.66666666666667,10.0,1027.6666666666667,27.666666666666664,0.33333333333333337,7.666666666666667,1.0,423.79954542138114,419.058239395317,1.105590442833254,113.47192746243233,26.9660080909729,24.80684262593587,0.5793836880723635,10.000039335886637,108.96177397410074,0.0
2021-10-23 02:10:00,6.3,13.8,20.6,22.1,7.5,4.478,2.704085,5.6665,56.9693,1.833333333333333,3.888888888888889,73.0,0.0,89.22222222222223,10.0,1027.7222222222222,28.38888888888889,0.2777777777777778,8.055555555555555,1.0,423.5951007851787,415.3400506591797,1.1336765904935064,110.159820566339,26.952700668970742,24.752463877995808,0.5988848708570004,10.0005211464564,111.06025099436442,0.0
2021-10-23 02:20:00,6.3,13.8,21.1,22.1,7.5,4.47,2.902355,5.6903,57.0397,1.6666666666666665,4.111111111111111,78.0,0.0,89.77777777777777,10.0,1027.7777777777778,29.11111111111111,0.2222222222222222,8.444444444444445,1.0,428.2931210467459,407.6044360000786,1.117268503370595,110.45361244503388,26.943041467666625,24.711575311024983,0.6151619351406892,10.00010895729065,109.11845298767089,0.0
2021-10-23 02:30:00,6.4,13.9,20.5,22.1,7.6,4.454,3.21943,6.100700000000001,57.1484,1.5,4.333333333333333,83.0,0.0,90.33333333333333,10.0,1027.8333333333333,29.833333333333336,0.16666666666666674,8.833333333333332,1.0,425.84516825358077,419.99787363688154,1.1176520008757964,106.74149054058527,26.93711214065552,24.665340598424276,0.6645785015324751,10.000515820185344,108.72516010284423,0.0
2021-10-23 02:40:00,6.4,13.9,21.6,22.1,7.6,4.472,3.79305,5.823,57.1342,1.333333333333333,4.555555555555555,88.0,0.0,90.88888888888889,10.0,1027.888888888889,30.555555555555557,0.11111111111111116,9.222222222222221,1.0,436.31444402585083,426.82414899804127,1.2956937078483362,115.8819290240875,26.926175365448,24.628510332107545,0.6597675684591134,10.001845494906107,109.00642077128093,0.0
2021-10-23 02:50:00,6.6,13.9,20.6,22.1,7.7,4.476,4.0494900000000005,5.7217,57.1294,1.1666666666666665,4.777777777777778,93.0,0.0,91.44444444444444,10.0,1027.9444444444443,31.27777777777778,0.05555555555555558,9.61111111111111,1.0,442.4487115478516,426.4970882687624,1.424878009318632,113.44831127856409,26.91967369397481,24.598880592981978,0.6844461336731911,10.006301196416219,108.84223866780599,0.0
2021-10-23 03:00:00,6.5,13.9,21.1,22.1,7.7,4.484,4.14563,5.656000000000001,57.132400000000004,1.0,5.0,98.0,0.0,92.0,10.0,1028.0,32.0,0.0,10.0,1.0,442.79609471463607,425.85557881673174,1.4686853672589286,112.20218123010322,26.90627668062846,24.575787178675334,0.6613581149776777,10.016958802541097,108.29834678649902,0.0
2021-10-23 03:10:00,6.2,13.8,20.6,22.1,7.5,4.448,4.0612200000000005,5.5583,57.154999999999994,0.9444444444444444,4.944444444444445,98.27777777777777,0.0,92.05555555555556,10.0,1028.0,30.72222222222222,-0.05555555555555555,9.944444444444445,1.0555555555555556,444.30312291638603,420.4709328802701,1.5448341088981952,109.00211972770043,26.900978660583498,24.546317358016967,0.6684074306984742,10.019301528930665,108.76457356770834,0.0
2021-10-23 03:20:00,5.9,13.7,21.5,22.1,7.3,4.458,3.91842,5.3167,57.1845,0.8888888888888888,4.888888888888889,98.55555555555556,0.0,92.11111111111111,10.0,1028.0,29.444444444444443,-0.1111111111111111,9.88888888888889,1.1111111111111112,443.5236776733398,420.18336518386315,1.4737646625035228,110.35587457452118,26.89680568377177,24.51611840248108,0.7788170296947161,10.016244355837504,110.1608974202474,0.0
2021-10-23 03:30:00,6.0,13.6,20.3,22.1,7.3,4.439,3.763275,5.3359000000000005,57.23870000000001,0.8333333333333334,4.833333333333333,98.83333333333333,0.0,92.16666666666667,10.0,1028.0,28.166666666666668,-0.16666666666666666,9.833333333333334,1.1666666666666667,446.9393227132162,425.20006612141924,1.4639231514610813,104.95282667580298,26.885019276936852,24.484309822718302,0.713691399494807,10.013597187995911,108.69477152506511,0.0
2021-10-23 03:40:00,5.9,13.6,21.3,22.0,7.2,4.459,3.65075,5.5028999999999995,57.2804,0.7777777777777778,4.777777777777778,99.11111111111111,0.0,92.22222222222223,10.0,1028.0,26.88888888888889,-0.2222222222222222,9.777777777777779,1.2222222222222223,442.40096091434873,428.0789416433751,1.4958716932999885,110.46660008058709,26.876336301167804,24.451894130706783,0.7169182443618775,10.011273894309998,110.2639252726237,0.0
2021-10-23 03:50:00,5.7,13.5,21.2,22.0,7.0,4.445,3.85724,5.5893999999999995,57.1102,0.7222222222222222,4.722222222222222,99.38888888888889,0.0,92.27777777777777,10.0,1028.0,25.61111111111111,-0.2777777777777778,9.722222222222221,1.2777777777777777,442.8910841878255,428.70777126619186,1.4764821680151137,111.5011083038244,26.874012880325317,24.41831517537435,0.6830922980606556,10.00607181708018,110.82174722035725,0.0
2021-10-23 04:00:00,5.7,13.5,21.2,22.0,7.0,4.453,3.873385,5.7106,57.151199999999996,0.6666666666666667,4.666666666666667,99.66666666666667,0.0,92.33333333333333,10.0,1028.0,24.333333333333332,-0.3333333333333333,9.666666666666666,1.3333333333333333,439.22808361886564,426.88526967366533,1.5826370656254602,108.37649082011421,26.870957482655843,24.38356245358785,0.7068635702629884,10.004181957244873,110.12419240315755,0.0
2021-10-23 04:10:00,5.6,13.5,21.2,22.0,7.0,4.461,3.9271949999999998,5.7994,57.1669,0.6111111111111112,4.611111111111111,99.94444444444444,0.0,92.38888888888889,10.0,1028.0,23.055555555555557,-0.3888888888888889,9.61111111111111,1.3888888888888888,437.937800394694,419.85971429232893,1.4798692139696938,110.34070508838371,26.867749980290732,24.354468545913697,0.7065908750891685,10.003098001480103,110.14187379201253,0.0
2021-10-23 04:20:00,5.8,13.5,21.1,22.1,7.0,4.468,4.00779,5.7177,57.1444,0.5555555555555556,4.555555555555555,100.22222222222223,0.0,92.44444444444444,10.0,1028.0,21.77777777777778,-0.4444444444444444,9.555555555555555,1.4444444444444444,434.4849820963542,421.70698822021484,1.3688558588240105,112.08468329973815,26.865142043431597,24.33320592880249,0.7132922570904097,10.003058654467265,109.26643510182699,0.0
2021-10-23 04:30:00,5.7,13.5,21.0,22.0,6.9,4.432,3.891995,5.5548,57.1009,0.5,4.5,100.5,0.0,92.5,10.0,1028.0,20.5,-0.5,9.5,1.5,429.2945795063589,428.6934758153455,1.4065928283670528,109.44667845990026,26.856514412562053,24.31154995282491,0.7485005096594493,10.004028542836506,110.61006834665935,0.0
2021-10-23 04:40:00,5.2,13.3,20.8,22.0,6.7,4.447,3.67387,5.3789,57.07860000000001,0.4444444444444444,4.444444444444445,100.77777777777777,0.0,92.55555555555556,10.0,1028.0,19.22222222222222,-0.5555555555555556,9.444444444444445,1.5555555555555556,427.5594151814779,431.7050822220725,1.415408451765944,108.46631113472631,26.853812608718876,24.292458394368488,0.7255590494970481,10.001730467478435,110.23311308542887,0.0
2021-10-23 04:50:00,5.1,13.2,20.7,22.0,6.5,4.453,3.5599000000000003,5.1317,57.1283,0.38888888888888895,4.388888888888889,101.05555555555556,0.0,92.61111111111111,10.0,1028.0,17.944444444444443,-0.611111111111111,9.38888888888889,1.6111111111111112,429.73142376077584,428.3736489868164,1.3687596096729826,114.9558425998149,26.849913183848066,24.26665315628052,0.8222234681248665,10.000393816630046,110.15484242757161,0.0
2021-10-23 05:00:00,5.0,13.1,21.6,22.0,6.3,4.461,3.273815,4.7505,57.172799999999995,0.33333333333333337,4.333333333333333,101.33333333333333,0.0,92.66666666666667,10.0,1028.0,16.666666666666664,-0.6666666666666666,9.333333333333334,1.6666666666666665,428.44067484537766,428.4147032989853,1.2608576900069997,204.11710271975414,26.848179121017456,24.239280274709067,0.7231490937372048,9.998925633430481,110.15200344085693,0.0
2021-10-23 05:10:00,4.9,13.0,20.8,22.0,6.3,4.428,3.3612,4.4135,57.2309,0.2777777777777778,4.277777777777778,101.61111111111111,0.0,92.72222222222223,10.0,1028.0,15.38888888888889,-0.7222222222222222,9.277777777777779,1.7222222222222223,429.835026957194,435.9738605893892,1.2925350891247307,188.91578031895523,26.84119510968526,24.206045303344727,0.6845254443585873,9.999345073699953,107.06633403778076,0.0
2021-10-23 05:20:00,4.8,12.9,20.8,22.0,6.2,4.434,3.77346,4.46,57.319399999999995,0.2222222222222222,4.222222222222222,101.88888888888889,0.0,92.77777777777777,10.0,1028.0,14.11111111111111,-0.7777777777777778,9.222222222222221,1.7777777777777777,436.25951607539736,438.48670654296876,1.1484386919194696,158.34422509963903,26.84524964968363,24.153862454096476,0.6989445182184378,10.001685059865315,107.72471007029216,0.0
2021-10-23 05:30:00,4.7,12.8,20.6,22.0,6.0,4.473,4.871824999999999,4.3,57.412699999999994,0.16666666666666674,4.166666666666667,102.16666666666667,0.0,92.83333333333333,10.0,1028.0,12.833333333333332,-0.8333333333333333,9.166666666666666,1.8333333333333333,435.67080174764,429.890450607826,1.315148486249191,125.31048870582364,26.83947258631388,24.10519421259562,0.7756866070628166,10.000578761100769,109.87322432200115,0.0
2021-10-23 05:40:00,4.8,12.9,21.6,22.0,6.1,4.446,4.370195000000001,4.327299999999999,57.491600000000005,0.11111111111111116,4.111111111111111,102.44444444444444,0.0,92.88888888888889,10.0,1028.0,11.555555555555557,-0.8888888888888888,9.11111111111111,1.8888888888888888,433.1087426757813,431.4571894573343,1.4352146488663842,107.31682573717191,26.833788359959918,24.06239029566447,0.7360914901892344,9.999942908287048,108.78712655385337,0.0
2021-10-23 05:50:00,4.9,13.0,20.6,21.9,6.2,4.466,3.93658,4.3756,57.440999999999995,0.05555555555555558,4.055555555555555,102.72222222222223,0.0,92.94444444444444,10.0,1028.0,10.277777777777779,-0.9444444444444444,9.055555555555555,1.9444444444444444,435.25346937859194,427.5881992594401,1.4162025025638483,103.78690911007466,26.827530949910482,24.020600776672364,0.7296148571372032,10.001221920649211,107.73082214355468,0.0
2021-10-23 06:00:00,4.9,13.0,21.5,21.9,6.2,4.456,3.905635,4.3995,57.4957,0.0,4.0,103.0,0.0,93.0,10.0,1028.0,9.0,-1.0,9.0,2.0,433.2492482503255,430.99615407658723,1.3502724939514321,103.89595472985312,26.82182089805603,23.992362419764202,0.6813347715636094,10.001995739936827,109.0200925064087,0.0
2021-10-23 06:10:00,5.0,12.9,20.5,21.9,6.2,4.45,4.281555,4.8337,57.4966,0.27777777777777773,4.055555555555555,99.0,0.0,92.05555555555556,10.0,1028.0,8.61111111111111,-0.8888888888888888,8.833333333333334,2.0,435.4103371490829,428.8288712565104,1.3773827728208174,105.42089552647651,26.82389800707499,23.965963026682537,0.7185523653030396,10.003371841112772,109.31073155721029,0.0
2021-10-23 06:20:00,5.1,13.1,21.6,22.0,6.4,4.436,4.924355,4.9488,57.4314,0.5555555555555555,4.111111111111111,95.0,0.0,91.11111111111111,10.0,1028.0,8.222222222222221,-0.7777777777777778,8.666666666666666,2.0,433.47333669026693,433.05831299529683,1.5683651994817,109.32329315745896,26.82314058939616,23.941821438471475,0.8359345808625221,10.0050981314977,107.57396821339925,0.0
2021-10-23 06:30:00,4.9,13.0,20.5,22.0,6.3,4.434,5.102105,4.9152000000000005,57.3848,0.8333333333333333,4.166666666666667,91.0,0.0,90.16666666666667,10.0,1028.0,7.833333333333333,-0.6666666666666667,8.5,2.0,434.1377436319987,425.86878669826467,1.6673533937991674,110.55663465790829,26.828774941762287,23.91909457842509,0.7812115452686946,10.008296095530191,108.70527572631836,0.0
2021-10-23 06:40:00,4.8,12.9,21.5,22.0,6.1,4.453,4.91078,4.8553,57.288,1.111111111111111,4.222222222222222,87.0,0.0,89.22222222222223,10.0,1028.0,7.444444444444445,-0.5555555555555556,8.333333333333334,2.0,437.23406821415347,424.50726613362633,1.5879363154590467,111.41447431230276,26.837775872548423,23.89241594950358,0.723809854388237,10.007984630266824,110.03178916931151,0.0
2021-10-23 06:50:00,4.6,12.8,20.5,22.0,5.9,4.438,4.92295,4.7809,57.34009999999999,1.3888888888888888,4.277777777777778,83.0,0.0,88.27777777777777,10.0,1028.0,7.055555555555555,-0.4444444444444444,8.166666666666666,2.0,431.664244893392,428.47401915451576,1.6152130192417211,108.73438333241954,26.84443664868673,23.865667587916057,0.8254048321644465,10.006256500879925,108.26576502482096,0.0
2021-10-23 07:00:00,4.6,12.8,20.8,22.0,5.9,4.44,4.98809,5.4747,57.4077,1.6666666666666665,4.333333333333333,79.0,0.0,87.33333333333333,10.0,1028.0,6.666666666666666,-0.33333333333333337,8.0,2.0,434.52092105207777,431.26255069776516,1.7222236537832323,112.55790271780586,26.85606162071228,23.84604023297628,0.7625813553233941,10.005185203552246,110.66086870829265,0.0
2021-10-23 07:10:00,4.5,12.7,21.4,22.0,5.8,4.427,4.91331,6.3094,57.3932,1.9444444444444442,4.388888888888889,75.0,0.0,86.38888888888889,10.0,1028.0,6.277777777777778,-0.2222222222222222,7.833333333333333,2.0,442.33591908772786,427.3312216186523,1.4331239678260297,114.07133221556236,26.87709140141805,23.838499794006346,0.7479353496432305,10.00583017985026,108.9332887395223,0.0
2021-10-23 07:20:00,4.3,12.6,20.2,21.9,5.6,4.458,4.877395,7.044,57.4966,2.222222222222222,4.444444444444445,71.0,0.0,85.44444444444444,10.0,1028.0,5.888888888888889,-0.11111111111111116,7.666666666666666,2.0,442.09515259490615,423.0128860684099,1.5491907752132685,110.05713867920267,26.941877908706665,23.84027780532837,0.7390879405538241,10.005320138931275,108.82349302927653,0.0
2021-10-23 07:30:00,4.5,12.7,21.4,21.9,5.7,4.449,5.11066,8.245000000000001,57.177099999999996,2.5,4.5,67.0,0.0,84.5,10.0,1028.0,5.5,0.0,7.5,2.0,440.5251500447592,423.00484242757165,1.536583900286653,109.08822751255359,27.059717737833658,23.87742662747701,0.803156332373619,10.002702420552572,111.2437655512492,0.0
2021-10-23 07:40:00,4.3,12.7,20.7,21.9,5.8,4.465,5.1035200000000005,9.9681,55.0327,2.7777777777777777,4.555555555555555,63.0,0.0,83.55555555555556,10.0,1028.0,5.111111111111111,0.11111111111111116,7.333333333333333,2.0,437.0970462719385,423.5223238958829,1.6246835750247293,111.67955781643418,27.244460290002486,23.876653363856864,0.8787875739595992,10.001485570474719,109.84638849353114,0.0
2021-10-23 07:50:00,4.3,12.7,20.7,22.0,5.7,4.443,4.936275,10.9324,52.5761,3.0555555555555554,4.611111111111111,59.0,0.0,82.61111111111111,10.0,1028.0,4.722222222222222,0.2222222222222221,7.166666666666666,2.0,440.10908142089846,430.9249327490796,1.6634008384424415,110.18228978345624,27.53970036188762,23.781664447784426,0.8402919484178225,10.000298364957175,110.67551947275797,0.0
2021-10-23 08:00:00,4.2,12.6,21.7,22.0,5.6,4.428,4.7819449999999994,12.2162,50.8466,3.333333333333333,4.666666666666667,55.0,0.0,81.66666666666667,10.0,1028.0,4.333333333333333,0.33333333333333326,7.0,2.0,444.21996037274937,431.73738332112634,1.8247459399329742,109.5769229186322,28.000754515329998,23.564596939086915,0.6907161901394526,9.999466983477275,111.94470839182536,0.0
2021-10-23 08:10:00,3.9,12.4,20.7,22.0,5.3,4.417,4.6916,12.481100000000001,49.6931,3.6111111111111107,4.722222222222222,51.0,0.0,80.72222222222223,10.0,1028.0,3.9444444444444446,0.4444444444444444,6.833333333333333,2.0,439.1719349161784,427.5147973457424,1.8591140759530043,112.27134555428715,28.542813132603964,23.137112579345704,0.6291877863307793,9.998123586972554,111.64796721140542,0.0
2021-10-23 08:20:00,4.1,12.5,20.7,21.9,5.5,4.435,4.650275,12.7716,49.1464,3.8888888888888884,4.777777777777778,47.0,0.0,79.77777777777777,10.0,1028.0,3.5555555555555554,0.5555555555555556,6.666666666666666,2.0,439.5712864948141,426.1548598752077,1.82845068279296,113.59983223995921,28.885443340937297,22.70596007347107,0.6713596186538537,9.996717789967855,109.98857208251952,0.0
2021-10-23 08:30:00,3.9,12.5,21.5,21.9,5.4,4.431,4.63003,12.6501,48.9268,4.166666666666666,4.833333333333333,43.00000000000001,0.0,78.83333333333333,10.0,1028.0,3.166666666666667,0.6666666666666665,6.5,2.0,431.58376444498697,428.08867299397787,1.7421317678622608,115.28053197246486,29.042647237777707,22.37760273297628,0.6664213297764461,9.996666391690573,109.14494389851889,0.0
2021-10-23 08:40:00,3.9,12.4,20.6,21.9,5.3,4.434,4.572655,13.5502,48.8043,4.444444444444444,4.888888888888889,39.00000000000001,0.0,77.88888888888889,10.0,1028.0,2.7777777777777777,0.7777777777777777,6.333333333333333,2.0,435.96812756492983,427.9434016365841,1.4706894960410177,124.58730047064311,29.043232463200887,22.196772998174033,0.6573643454909325,9.999586270650228,108.21131849924723,0.0
2021-10-23 08:50:00,3.8,12.4,21.4,21.9,5.3,4.413,4.446665,13.995099999999999,48.6804,4.722222222222221,4.944444444444445,35.0,0.0,76.94444444444444,10.0,1028.0,2.3888888888888884,0.8888888888888888,6.166666666666666,2.0,439.26502665201826,431.3406446329753,1.395103736622522,121.20555194531457,28.967455266316733,22.13939738591512,0.7519929824272792,10.000665103594462,108.8969144185384,0.0
2021-10-23 09:00:00,4.2,12.5,21.2,21.9,5.5,4.416,4.568185,14.602699999999999,48.6011,5.0,5.0,31.0,0.0,76.0,10.0,1028.0,2.0,1.0,6.0,2.0,439.88182053138473,437.9620770474138,1.2761380256569317,114.98923294735494,28.87204206466675,22.185503028233846,0.7245118791858356,10.0031884543101,108.99793230692546,0.0
2021-10-23 09:10:00,4.8,12.8,21.0,22.0,5.9,4.456,4.471745,14.7107,48.6826,5.277777777777778,5.166666666666667,31.5,0.0,74.94444444444444,10.0,1027.888888888889,1.8888888888888888,1.0555555555555556,6.166666666666667,2.111111111111111,443.7551010131836,435.7160307469861,1.2449657712598978,114.17694362554172,28.758082520167033,22.30257868448893,0.6701576934754849,10.004111653963724,108.6720187886556,0.0
2021-10-23 09:20:00,5.3,13.1,20.9,22.0,6.4,4.47,4.474975,12.831299999999999,48.8756,5.555555555555555,5.333333333333333,32.0,0.0,73.88888888888889,10.0,1027.7777777777778,1.7777777777777777,1.1111111111111112,6.333333333333333,2.2222222222222223,440.44092143091666,432.15369303385415,1.5828357730140794,101.24380766055005,28.625573679606116,22.45166042327881,0.7840337537229061,10.006922992070516,108.73322948455811,0.0
2021-10-23 09:30:00,5.6,13.3,20.8,22.0,6.8,4.439,4.559615,13.764500000000002,50.2313,5.833333333333333,5.5,32.5,0.0,72.83333333333333,10.0,1027.6666666666667,1.6666666666666667,1.1666666666666667,6.5,2.3333333333333335,444.2690284220377,438.47068745930994,1.584732760421637,105.98085605405818,28.47872604370117,22.638785196940105,0.7754936646918456,10.007860469818116,107.74520654042563,0.0
2021-10-23 09:40:00,5.7,13.4,21.6,22.1,6.9,4.44,4.3652999999999995,14.484100000000002,50.3328,6.111111111111111,5.666666666666667,33.0,0.0,71.77777777777777,10.0,1027.5555555555557,1.5555555555555556,1.2222222222222223,6.666666666666667,2.4444444444444446,439.0934506997295,436.9149642663715,1.2300150306615452,117.3581754363324,28.38030181566874,22.81413055737813,0.7460510790844759,10.004990793863932,109.34739191691081,0.0
2021-10-23 09:50:00,5.8,13.5,20.6,22.1,7.0,4.45,4.10127,14.127599999999997,49.5964,6.388888888888889,5.833333333333333,33.5,0.0,70.72222222222223,10.0,1027.4444444444443,1.4444444444444444,1.2777777777777777,6.833333333333333,2.5555555555555554,434.4827135213216,435.4047374471029,1.1313981827992503,115.90840902813412,28.256748396555583,22.953525234858198,0.8587475193540255,10.004512791633605,108.71531602223715,0.0
2021-10-23 10:00:00,6.1,13.7,21.8,22.1,7.3,4.456,4.32116,14.2964,49.0967,6.666666666666666,6.0,34.0,0.0,69.66666666666667,10.0,1027.3333333333333,1.3333333333333335,1.3333333333333333,7.0,2.6666666666666665,433.37390859318873,433.6424096819998,1.1606411277843733,109.90558686962235,28.14335006395976,23.057735716501874,0.8261269930998484,10.000909161567687,110.62222012837728,0.0
2021-10-23 10:10:00,6.1,13.7,20.8,22.2,7.4,4.43,4.105265,14.190800000000001,50.452999999999996,6.944444444444445,6.166666666666667,34.5,0.0,68.61111111111111,10.0,1027.2222222222222,1.2222222222222223,1.3888888888888888,7.166666666666667,2.7777777777777777,430.0026446533203,434.9270447794596,1.1976868262802813,106.67602969175005,28.032635844548544,23.144628890355428,0.7570645464460055,10.001672252019247,108.46164160410562,0.0
2021-10-23 10:20:00,6.4,14.0,21.1,22.2,7.7,4.473,4.281350000000001,14.2424,51.8103,7.222222222222221,6.333333333333334,35.0,0.0,67.55555555555556,10.0,1027.111111111111,1.1111111111111112,1.4444444444444444,7.333333333333334,2.888888888888889,428.242584088205,434.9657853119949,1.0610426373451443,111.98822290495964,27.94905359903971,23.256270243326824,0.7996213552355766,10.002823104858399,111.35965306599935,0.0
2021-10-23 10:30:00,6.9,14.1,20.9,22.3,7.8,4.459,4.345955,14.0718,52.6043,7.5,6.5,35.5,0.0,66.5,10.0,1027.0,1.0,1.5,7.5,3.0,427.30793395996096,432.598629174945,1.0858061937524774,112.90728581336933,27.886929165522258,23.364077517191568,0.7830414053301016,10.001894210179646,109.36005730946859,0.0
2021-10-23 10:40:00,7.0,14.2,21.2,22.3,8.1,4.454,4.443285,14.0066,53.130399999999995,7.777777777777778,6.666666666666667,36.0,0.0,65.44444444444444,10.0,1026.888888888889,0.8888888888888888,1.5555555555555556,7.666666666666667,3.111111111111111,424.01758725221134,431.8496040852864,0.9699145989667224,110.69191251830193,27.843498888015745,23.451048281987507,0.7855458382765452,10.001031591097515,111.32504070281982,0.0
2021-10-23 10:50:00,7.3,14.4,21.3,22.3,8.3,4.469,4.470795,13.7564,53.4365,8.055555555555555,6.833333333333334,36.5,0.0,64.38888888888889,10.0,1026.7777777777778,0.7777777777777779,1.6111111111111112,7.833333333333334,3.2222222222222223,418.7845490519206,430.52363758657174,0.9551129819174944,112.947277680952,27.770430927276614,23.531541913350424,0.6845351841052374,9.997426641782123,111.85592703501383,0.0
2021-10-23 11:00:00,7.4,14.5,20.5,22.4,8.5,4.436,4.2528999999999995,13.7267,53.5843,8.333333333333332,7.0,37.0,0.0,63.33333333333333,10.0,1026.6666666666667,0.6666666666666667,1.6666666666666665,8.0,3.333333333333333,419.76311593592857,431.90971673373514,1.0230006832406346,107.29683948624606,27.707875426610308,23.616691325505574,0.6756447859605154,9.998289383252462,109.84232073465982,0.0
2021-10-23 11:10:00,7.5,14.5,21.4,22.4,8.5,4.477,4.2651699999999995,14.180600000000002,53.7066,8.61111111111111,7.166666666666667,37.5,0.0,62.27777777777778,10.0,1026.5555555555557,0.5555555555555556,1.7222222222222223,8.166666666666668,3.4444444444444446,422.7783869425456,436.29664326985676,0.9473517161329923,107.23476992526298,27.644337879816693,23.698303934733072,0.7162784351905187,9.99820772965749,110.49589955647787,0.0
2021-10-23 11:20:00,7.3,14.5,20.6,22.4,8.5,4.451,4.4541249999999994,13.883099999999999,53.689499999999995,8.88888888888889,7.333333333333334,38.0,0.0,61.22222222222222,10.0,1026.4444444444443,0.4444444444444444,1.7777777777777777,8.333333333333334,3.5555555555555554,423.5154689990515,433.64844358597685,1.0494290628759875,109.21432662920763,27.586051120758054,23.778208382924397,0.6752957566579183,9.996879693667093,108.43251572926837,0.0
2021-10-23 11:30:00,7.5,14.6,21.5,22.4,8.7,4.456,4.358155,13.3923,53.6135,9.166666666666666,7.5,38.5,0.0,60.166666666666664,10.0,1026.3333333333333,0.3333333333333335,1.8333333333333333,8.5,3.6666666666666665,422.9158537801107,431.7313373819987,0.9493020117636455,112.39631316923153,27.524523735046387,23.85212963104248,0.6524555140733719,10.000359301567077,108.70728328704834,0.0
2021-10-23 11:40:00,7.8,14.8,20.8,22.4,8.9,4.46,4.26606,13.3684,53.6135,9.444444444444443,7.666666666666667,39.0,0.0,59.111111111111114,10.0,1026.2222222222222,0.22222222222222232,1.8888888888888888,8.666666666666668,3.7777777777777777,425.91551361083987,434.68546313406404,0.9157083068173485,107.2021523515518,27.479611110687255,23.922881676356,0.738368137528499,10.002709803581237,110.88503992716471,0.0
2021-10-23 11:50:00,7.9,14.9,20.8,22.4,9.1,4.478,4.0212,13.3603,53.633900000000004,9.722222222222221,7.833333333333334,39.5,0.0,58.05555555555556,10.0,1026.111111111111,0.11111111111111116,1.9444444444444444,8.833333333333334,3.888888888888889,424.2613078816732,432.6728179475631,0.9413880520503399,104.72021518685725,27.451135657628377,23.982569071451824,0.6988780349493027,10.000396467844645,112.44034437815348,0.0
2021-10-23 12:00:00,8.5,15.1,20.9,22.5,9.5,4.449,3.7796999999999996,13.374799999999999,53.658500000000004,10.0,8.0,40.0,0.0,57.0,10.0,1026.0,0.0,2.0,9.0,4.0,415.4681386136461,431.3380916341146,0.9328668449878019,110.97145075178416,27.42618808428447,24.02341851870219,0.65032688960433,9.998643746376036,108.6930340830485,0.0
2021-10-23 12:10:00,8.8,15.3,20.9,22.5,9.7,4.473,3.5741549999999997,13.3911,53.624,10.055555555555555,8.11111111111111,40.22222222222222,0.0,56.94444444444444,10.0,1025.9444444444443,0.0,2.0,9.166666666666666,4.0,417.3503092447917,429.2002313828742,0.9303125219661638,111.38154094114141,27.406846558252973,24.06389317194621,0.6483833380540212,9.99830372174581,108.35969272613525,0.0
2021-10-23 12:20:00,8.7,15.3,20.9,22.5,9.8,4.461,3.4203850000000005,13.258500000000002,53.5831,10.11111111111111,8.222222222222221,40.44444444444444,0.0,56.888888888888886,10.0,1025.888888888889,0.0,2.0,9.333333333333334,4.0,415.3994048791645,430.1079923572759,0.896019023550769,107.49779650176313,27.383258759180706,24.100310837427777,0.6661872514088949,9.998186322848003,110.80656759897867,0.0
2021-10-23 12:30:00,9.0,15.6,21.3,22.5,10.2,4.464,3.437955,13.2951,53.555499999999995,10.166666666666666,8.333333333333334,40.666666666666664,0.0,56.833333333333336,10.0,1025.8333333333333,0.0,2.0,9.5,4.0,414.1808992513021,430.03630076090496,0.9518080647331846,107.04589323614951,27.365301233927408,24.130543257395423,0.6276991664369901,9.99615294933319,114.08902947743734,0.0
2021-10-23 12:40:00,9.3,15.6,20.6,22.6,10.3,4.48,3.3931899999999997,13.226099999999999,53.5265,10.222222222222221,8.444444444444445,40.888888888888886,0.0,56.77777777777778,10.0,1025.7777777777778,0.0,2.0,9.666666666666666,4.0,412.33561629021307,429.07389913273954,0.8753358789133486,109.9045391240093,27.35271678288778,24.156038961410523,0.6291740788519382,9.996850471496582,109.66046559651693,0.0
2021-10-23 12:50:00,9.4,15.6,21.4,22.6,10.3,4.451,3.224835,13.3215,53.4886,10.277777777777779,8.555555555555555,41.111111111111114,0.0,56.72222222222222,10.0,1025.7222222222222,0.0,2.0,9.833333333333334,4.0,408.8371899484218,430.2337906901042,0.8880436272725547,110.10651066925566,27.330967524846397,24.17131243387858,0.6304460130135218,9.99689113299052,109.90004845937092,0.0
2021-10-23 13:00:00,9.7,15.9,20.9,22.6,10.6,4.473,3.159485,13.4969,53.4631,10.333333333333334,8.666666666666666,41.333333333333336,0.0,56.666666666666664,10.0,1025.6666666666667,0.0,2.0,10.0,4.0,410.3296536675815,430.97640672705637,0.798342532574457,110.78300881315758,27.3073070303599,24.18756435394287,0.6649454114337762,9.998062634468079,110.4963159306844,0.0
2021-10-23 13:10:00,9.8,15.9,20.8,22.6,10.7,4.479,3.13387,13.5919,53.424800000000005,10.38888888888889,8.777777777777779,41.55555555555556,0.0,56.611111111111114,10.0,1025.611111111111,0.0,2.0,10.166666666666666,4.0,408.7161730957031,428.4845384549547,0.8785547721470144,109.69645198843573,27.280804341634116,24.212707300186157,0.6070849050581455,9.99754141330719,110.95117013295491,0.0
2021-10-23 13:20:00,10.0,16.1,21.0,22.6,11.0,4.477,3.217505,13.515799999999999,53.399800000000006,10.444444444444445,8.88888888888889,41.77777777777778,0.0,56.55555555555556,10.0,1025.5555555555557,0.0,2.0,10.333333333333334,4.0,409.79406815452137,426.2293570963542,0.8660294309426835,112.9387926095219,27.268552010854087,24.23934154510498,0.6114190238714218,9.998295505841574,110.14829711914062,0.0
2021-10-23 13:30:00,10.3,16.2,21.1,22.6,11.2,4.45,3.23859,13.5137,53.3932,10.5,9.0,42.0,0.0,56.5,10.0,1025.5,0.0,2.0,10.5,4.0,417.0084486196233,425.9005071460241,0.8501732645482667,114.71712611527091,27.24207733472188,24.259993480046592,0.6113289066652456,9.997919459342956,110.48719757080077,0.0
2021-10-23 13:40:00,10.3,16.2,21.0,22.7,11.2,4.489,3.15438,13.397200000000002,53.34439999999999,10.555555555555555,9.11111111111111,42.22222222222222,0.0,56.44444444444444,10.0,1025.4444444444443,0.0,2.0,10.666666666666666,4.0,416.84920691829984,426.8053736824825,0.8560465189806148,113.11061443522824,27.220831791559856,24.286434777577718,0.5566655213634173,9.997758625348409,109.23455715179443,0.0
2021-10-23 13:50:00,10.2,16.2,21.0,22.7,11.2,4.473,3.204605,13.531,53.3155,10.61111111111111,9.222222222222221,42.44444444444444,0.0,56.388888888888886,10.0,1025.388888888889,0.0,2.0,10.833333333333334,4.0,414.56336456298834,429.1851777140299,0.8544550962720887,111.18340788200075,27.210786431630453,24.309183499018353,0.5225002789497375,9.997183497746786,112.60509127298992,0.0
