,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-23 14:00:00,10.9,16.5,20.2,22.7,11.7,4.482,3.2011249999999998,13.343,53.290099999999995,10.666666666666666,9.333333333333334,42.666666666666664,0.0,56.333333333333336,10.0,1025.3333333333333,0.0,2.0,11.0,4.0,410.42297052142266,430.26376847541195,0.8497573870521482,113.56756633564578,27.204007113774615,24.321738516489667,0.6351412581900756,9.996889117558798,108.62230987548828,0.0
2021-10-23 14:10:00,11.1,16.7,21.2,22.7,12.0,4.479,3.0757000000000003,13.4737,53.2769,10.722222222222221,9.444444444444445,42.888888888888886,0.0,56.27777777777778,10.0,1025.2777777777778,0.0,2.0,11.166666666666668,4.0,408.2317087248002,427.81969655354817,0.8795679195974506,109.95304497756527,27.162547521591186,24.33929290453593,0.6403523300091426,9.997382338841756,111.49679814656574,0.0
2021-10-23 14:20:00,11.5,16.8,18.7,22.6,12.3,4.473,2.971125,13.514500000000002,53.273,10.777777777777779,9.555555555555555,43.111111111111114,0.0,56.22222222222222,10.0,1025.2222222222222,0.0,2.0,11.333333333333334,4.0,404.31033294677735,432.8059790495073,0.766441592558124,113.53220013893255,27.129274857838947,24.37182615598043,0.5957047160466512,9.997045629819235,109.25219080607096,0.0
2021-10-23 14:30:00,11.6,17.0,18.8,22.6,12.6,4.494,3.0615300000000003,13.4499,53.2713,10.833333333333334,9.666666666666666,43.333333333333336,0.0,56.166666666666664,10.0,1025.1666666666667,0.0,2.0,11.5,4.0,409.2564837821873,428.8304913715932,0.8321103809243542,111.38889750076552,27.114266901016236,24.40312812169393,0.5754640070597331,9.998780547777812,110.61503621419271,0.0
2021-10-23 14:40:00,11.8,17.0,17.6,22.5,12.7,4.527,3.1330649999999998,13.3446,53.2639,10.88888888888889,9.777777777777779,43.55555555555556,0.0,56.111111111111114,10.0,1025.111111111111,0.0,2.0,11.666666666666668,4.0,415.62031138102213,429.49123484293625,0.8675438971101901,112.14734992334397,27.096025250752767,24.42267747561137,0.6813634239137173,9.99932323137919,111.2535977045695,0.0
2021-10-23 14:50:00,12.0,17.1,17.3,22.5,12.9,4.526,3.0986599999999997,13.337299999999999,53.227999999999994,10.944444444444445,9.88888888888889,43.77777777777778,0.0,56.05555555555556,10.0,1025.0555555555557,0.0,2.0,11.833333333333334,4.0,415.32306813557943,431.673147474267,0.9775285554151077,109.013197319548,27.06766799926758,24.44297290802002,0.5896385110418002,9.999392393430075,108.79170739491781,0.0
2021-10-23 15:00:00,12.1,17.1,17.1,22.5,12.9,4.506,2.85283,13.2566,53.2221,11.0,10.0,44.0,0.0,56.0,10.0,1025.0,0.0,2.0,12.0,4.0,412.47073883056635,434.3902701156441,0.9900857871046848,102.783434242852,27.058522555033363,24.46711101214091,0.5805110476911068,9.998479933738707,109.35167723337808,0.0
2021-10-23 15:10:00,12.1,17.1,17.0,22.4,13.0,4.504,2.6343900000000002,13.0881,53.301199999999994,10.777777777777779,9.777777777777779,46.388888888888886,0.0,57.72222222222222,10.0,1025.111111111111,0.0,2.1666666666666665,11.833333333333334,3.8333333333333335,410.5197580271753,432.8633707682292,1.1714232463654826,90.55721330287092,27.03349391301473,24.48283545176188,0.5447145065168539,9.998062030474346,108.84444788614908,0.0
2021-10-23 15:20:00,12.4,17.3,17.0,22.4,13.3,4.499,2.405075,12.7937,53.37329999999999,10.555555555555555,9.555555555555555,48.77777777777778,0.0,59.44444444444444,10.0,1025.2222222222222,0.0,2.3333333333333335,11.666666666666666,3.6666666666666665,407.17153076171877,429.14761707875925,1.0775720607358856,96.03172051489017,27.011894397735595,24.505478884379066,0.642500790109237,10.00065515677134,109.54057787577312,0.0
2021-10-23 15:30:00,12.4,17.3,17.0,22.4,13.4,4.51,2.319965,12.6243,53.3984,10.333333333333334,9.333333333333334,51.166666666666664,0.0,61.166666666666664,10.0,1025.3333333333333,0.0,2.5,11.5,3.5,412.6319650479021,425.6044378206099,1.044226950442387,104.65277760715807,26.996115153630576,24.51104426383972,0.5592315809428692,10.000448217391966,109.07677970886229,0.0
2021-10-23 15:40:00,12.8,17.5,17.1,22.4,13.6,4.516,2.37756,12.2761,53.460699999999996,10.11111111111111,9.11111111111111,53.55555555555556,0.0,62.888888888888886,10.0,1025.4444444444443,0.0,2.666666666666667,11.333333333333334,3.333333333333333,407.07286468505856,425.20764302571615,1.0772321707565906,110.85550802974379,26.97620688120524,24.51326374689738,0.5957793853680292,9.999986941019696,110.51707244873046,0.0
2021-10-23 15:50:00,12.7,17.5,17.1,22.5,13.6,4.473,2.481305,12.0174,53.523,9.88888888888889,8.88888888888889,55.94444444444444,0.0,64.61111111111111,10.0,1025.5555555555557,0.0,2.8333333333333335,11.166666666666666,3.1666666666666665,403.32364383039805,425.2025787037816,1.0342910404360226,112.49699123102394,26.948033593495687,24.513420616785687,0.5804769920309385,10.000552900632222,110.3658475748698,0.0
2021-10-23 16:00:00,12.6,17.4,17.1,22.5,13.5,4.507,2.390905,11.686499999999999,53.592499999999994,9.666666666666666,8.666666666666666,58.33333333333333,0.0,66.33333333333333,10.0,1025.6666666666667,0.0,3.0,11.0,3.0,402.5058102416992,423.3440835290668,1.074361357015405,106.62796722282796,26.916571455001833,24.518445863723755,0.5268820455670357,10.001683281262716,109.4821788406372,0.0
2021-10-23 16:10:00,13.0,17.6,17.2,22.6,13.7,4.506,2.313475,11.491200000000001,53.686099999999996,9.444444444444445,8.444444444444445,60.72222222222222,0.0,68.05555555555556,10.0,1025.7777777777778,0.0,3.166666666666667,10.833333333333334,2.833333333333333,406.0425585446413,422.1955757649739,0.9605392547734712,108.51390761790303,26.89348880449931,24.523062604268393,0.5351214471459389,9.998750387827556,111.42778928120931,0.0
2021-10-23 16:20:00,12.8,17.6,17.2,22.6,13.7,4.51,2.18912,11.2773,53.7706,9.222222222222221,8.222222222222221,63.111111111111114,0.0,69.77777777777777,10.0,1025.888888888889,0.0,3.3333333333333335,10.666666666666666,2.6666666666666665,402.4014823404948,424.21379388217264,0.9804366449447673,108.00168771129543,26.870634937286376,24.532527980804446,0.4846856908500195,9.998509669303894,108.94096722920736,0.0
2021-10-23 16:30:00,12.6,17.6,17.2,22.6,13.7,4.502,2.280005,11.0154,53.8473,9.0,8.0,65.5,0.0,71.5,10.0,1026.0,0.0,3.5,10.5,2.5,403.18171549479166,420.584012675669,0.927643400206741,109.13126033610543,26.859415159225467,24.527512585322064,0.5297743367652098,9.999041403134665,112.21310640970867,0.0
2021-10-23 16:40:00,12.8,17.6,17.2,22.6,13.6,4.519,2.463435,10.8036,53.91760000000001,8.777777777777779,7.777777777777778,67.88888888888889,0.0,73.22222222222223,10.0,1026.111111111111,0.0,3.666666666666667,10.333333333333334,2.333333333333333,408.8795104103527,421.7965033976237,0.9335145023229432,104.7971268267012,26.876196540196737,24.505184259414673,0.4632793332388004,9.998686653772989,109.9762725575765,0.0
2021-10-23 16:50:00,12.6,17.5,17.2,22.7,13.6,4.52,2.668865,10.595600000000001,53.9748,8.555555555555555,7.555555555555555,70.27777777777777,0.0,74.94444444444444,10.0,1026.2222222222222,0.0,3.8333333333333335,10.166666666666666,2.1666666666666665,408.64275238037106,420.69264561795643,1.0453481414543706,108.6566190396325,26.90481868743897,24.454072287877402,0.47989935817817847,10.000322313308716,110.4995140838623,0.0
2021-10-23 17:00:00,12.8,17.6,17.2,22.7,13.6,4.501,2.5456250000000002,10.5029,54.0289,8.333333333333334,7.333333333333334,72.66666666666666,0.0,76.66666666666667,10.0,1026.3333333333333,0.0,4.0,10.0,2.0,413.71112225061177,419.58503554771687,0.9786511777366622,107.9306740742484,26.944427309036257,24.392023242314657,0.5025559928019842,9.999649208386739,110.19303975423176,0.0
2021-10-23 17:10:00,12.4,17.5,17.1,22.7,13.5,4.491,2.63045,10.289100000000001,54.07809999999999,8.11111111111111,7.111111111111111,75.05555555555556,0.0,78.38888888888889,10.0,1026.4444444444443,0.0,4.166666666666667,9.833333333333332,1.833333333333333,411.8787637329102,417.7659921264649,1.0269060192875943,108.1506399977948,26.980336284637453,24.325742190678916,0.5215290435651938,9.99877705891927,111.15405816396078,0.0
2021-10-23 17:20:00,12.2,17.3,17.0,22.7,13.2,4.51,2.379265,10.1161,54.1041,7.888888888888889,6.888888888888889,77.44444444444444,0.0,80.11111111111111,10.0,1026.5555555555557,0.0,4.333333333333334,9.666666666666666,1.6666666666666665,410.97148816338904,421.8779539682673,0.9359391774818049,108.20390089024258,26.993344453175865,24.268191916147867,0.46789253113170465,9.998930220603944,110.47500932057699,0.0
2021-10-23 17:30:00,12.2,17.3,17.0,22.7,13.2,4.505,2.44482,9.394400000000001,54.1066,7.666666666666667,6.666666666666667,79.83333333333333,0.0,81.83333333333334,10.0,1026.6666666666667,0.0,4.5,9.5,1.5,415.18040751139324,426.4996079508463,0.980257305679685,114.26217321428203,26.98750944773356,24.21989136060079,0.4800429966300726,9.999648610750835,109.66507073720295,0.0
2021-10-23 17:40:00,11.8,17.1,16.8,22.6,12.9,4.499,2.609615,9.131499999999999,54.162099999999995,7.444444444444445,6.444444444444445,82.22222222222223,0.0,83.55555555555556,10.0,1026.7777777777778,0.0,4.666666666666667,9.333333333333332,1.333333333333333,419.7019358244396,427.67302882753575,0.969600149970607,113.93525821513376,26.97948418617249,24.18365256309509,0.5177958997090657,10.000952121416727,108.86577803293865,0.0
2021-10-23 17:50:00,11.5,16.9,16.6,22.5,12.6,4.509,2.74632,9.738,54.303,7.222222222222222,6.222222222222222,84.61111111111111,0.0,85.27777777777777,10.0,1026.888888888889,0.0,4.833333333333334,9.166666666666666,1.1666666666666665,419.1287848917644,425.2269529531194,0.96587838220731,102.17645919993772,26.981321214040122,24.154215300877887,0.530140702376763,10.001859575907389,110.27910388946532,0.0
2021-10-23 18:00:00,11.1,16.6,16.4,22.3,12.2,4.487,3.26462,9.8069,54.3461,7.0,6.0,87.0,0.0,87.0,10.0,1027.0,0.0,5.0,9.0,1.0,417.39635924942195,426.55394531250005,1.0014322778043774,108.14906791277524,26.980738509496053,24.122863124211626,0.49889076819022493,9.999742034276327,109.63832168579101,0.0
2021-10-23 18:10:00,11.1,16.5,16.2,22.2,12.1,4.519,3.581035,9.4643,54.3214,6.722222222222222,5.944444444444445,86.77777777777777,0.0,87.27777777777777,10.0,1027.0,0.33333333333333337,4.777777777777778,9.11111111111111,1.0,421.1070348103841,426.73908179272183,1.2190528702870602,113.29334425414349,26.98307446161906,24.077532691955565,0.5276317256192367,10.000628951390585,108.70859820048015,0.0
2021-10-23 18:20:00,10.8,16.3,16.1,22.0,11.9,4.468,4.762835,9.1679,54.3249,6.444444444444445,5.888888888888889,86.55555555555556,0.0,87.55555555555556,10.0,1027.0,0.6666666666666667,4.555555555555555,9.222222222222221,1.0,423.90332298541887,423.569405443915,1.3782920979948368,118.45842878912802,26.991701742808026,24.030791041056315,0.5110052835941314,10.003579012552898,110.69304236094156,0.0
2021-10-23 18:30:00,10.7,16.3,25.8,22.1,11.7,4.438,3.72254,8.507200000000001,54.342499999999994,6.166666666666667,5.833333333333333,86.33333333333333,0.0,87.83333333333333,10.0,1027.0,1.0,4.333333333333333,9.333333333333334,1.0,425.2236818440755,425.37430002848305,1.3299644056215125,115.49823609454484,26.992803408304848,23.991015059153238,0.5975798174738884,10.002500214576722,111.09970848083496,0.0
2021-10-23 18:40:00,10.6,16.3,21.5,22.2,11.6,4.47,3.4460749999999996,8.4769,54.34590000000001,5.888888888888889,5.777777777777778,86.11111111111111,0.0,88.11111111111111,10.0,1027.0,1.3333333333333335,4.111111111111111,9.444444444444445,1.0,419.1752343258912,426.93501013394064,1.28389423913033,111.28459185928948,26.985258137385053,23.963004398345948,0.5409420050680638,10.002317455609639,110.16766417185465,0.0
2021-10-23 18:50:00,10.2,16.1,21.0,22.3,11.3,4.471,7.132420000000001,8.2952,54.476099999999995,5.611111111111111,5.722222222222222,85.88888888888889,0.0,88.38888888888889,10.0,1027.0,1.6666666666666667,3.888888888888889,9.555555555555555,1.0,421.952046101888,424.14602730586614,1.3200150376019504,109.60630593466894,26.972594283421834,23.9407181040446,0.5071584491928418,10.001757129033406,109.63351268768311,0.0
2021-10-23 19:00:00,10.3,16.1,21.4,22.3,11.3,4.458,3.557695,8.177,54.5673,5.333333333333334,5.666666666666667,85.66666666666667,0.0,88.66666666666667,10.0,1027.0,2.0,3.666666666666667,9.666666666666666,1.0,423.95864101015286,429.98648620605474,1.2457161255172415,105.01677199692377,26.964229300816857,23.923379570643107,0.563155410711964,10.00189981619517,109.42871494293213,0.0
2021-10-23 19:10:00,10.1,16.1,21.2,22.3,11.3,4.481,3.532745,7.979900000000001,54.635000000000005,5.055555555555555,5.611111111111111,85.44444444444444,0.0,88.94444444444444,10.0,1027.0,2.3333333333333335,3.4444444444444446,9.777777777777779,1.0,428.08196756998694,427.8466756605828,1.2932046687821885,110.18433361268985,26.964340209960938,23.902491970062254,0.5939241052170595,10.002439834276835,109.36796221415202,0.0
2021-10-23 19:20:00,10.2,16.1,21.3,22.4,11.2,4.468,4.027875,8.1277,54.6909,4.777777777777779,5.555555555555555,85.22222222222223,0.0,89.22222222222223,10.0,1027.0,2.666666666666667,3.2222222222222223,9.88888888888889,1.0,425.20651789171944,427.9576350034516,1.3555176576382695,111.26300735365874,26.960043433507288,23.879546136856078,0.5899937515954177,10.003203406333922,108.72129216512045,0.0
2021-10-23 19:30:00,10.4,16.2,20.8,22.3,11.3,4.47,3.988445,8.101600000000001,54.7347,4.5,5.5,85.0,0.0,89.5,10.0,1027.0,3.0,3.0,10.0,1.0,423.75460550944007,428.9150698852539,1.2859191550996345,110.07231459623003,26.95714847246806,23.858423391977947,0.5953742352624734,10.001734073956808,111.14957129160564,0.0
2021-10-23 19:40:00,9.4,15.7,20.5,22.3,10.6,4.478,4.05293,8.1402,54.753600000000006,4.222222222222222,5.444444444444445,84.77777777777777,0.0,89.77777777777777,10.0,1027.0,3.3333333333333335,2.7777777777777777,10.11111111111111,1.0,423.1106356355514,426.1618088680574,1.4946387421175584,106.88841984829659,26.95319406827291,23.843835334777832,0.5577330587804317,9.999795678456625,109.38582592010498,0.0
2021-10-23 19:50:00,9.4,15.6,21.5,22.3,10.5,4.471,4.07907,8.4294,54.7548,3.9444444444444446,5.388888888888889,84.55555555555556,0.0,90.05555555555556,10.0,1027.0,3.666666666666667,2.555555555555556,10.222222222222221,1.0,424.20221018473313,423.60900253822064,1.3939998631962276,108.46719333217644,26.94778261502584,23.8240784962972,0.6120354398091634,10.00181690533956,108.85606881459553,0.0
2021-10-23 20:00:00,9.4,15.6,20.8,22.3,10.4,4.458,4.08444,8.2326,54.700300000000006,3.666666666666667,5.333333333333333,84.33333333333333,0.0,90.33333333333333,10.0,1027.0,4.0,2.3333333333333335,10.333333333333334,1.0,419.7754877305305,427.1178803507487,1.7607150821261488,111.7755048389758,26.935967661539713,23.80694539388021,0.5745718389252821,10.001922035217286,110.06275297800701,0.0
2021-10-23 20:10:00,9.4,15.6,20.7,22.2,10.5,4.483,4.048215,7.5108999999999995,54.6401,3.3888888888888893,5.277777777777778,84.11111111111111,0.0,90.61111111111111,10.0,1027.0,4.333333333333334,2.111111111111111,10.444444444444445,1.0,434.39911183675133,427.6873779752885,1.5088217065799034,114.56870856118067,26.938974885940553,23.786889492670696,0.6148363016545773,10.002620352109274,109.62369833628335,0.0
2021-10-23 20:20:00,8.9,15.4,20.8,22.2,10.1,4.47,4.12145,7.5146,54.6991,3.1111111111111116,5.222222222222222,83.88888888888889,0.0,90.88888888888889,10.0,1027.0,4.666666666666667,1.8888888888888888,10.555555555555555,1.0,430.45120250131896,425.1181808717223,1.515558796760726,113.49906302414372,26.921344957351685,23.772574462890624,0.601649708499511,10.005604921976724,107.92136034647623,0.0
2021-10-23 20:30:00,8.5,15.2,21.2,22.2,9.7,4.484,4.080724999999999,7.412000000000001,54.77380000000001,2.833333333333334,5.166666666666667,83.66666666666667,0.0,91.16666666666667,10.0,1027.0,5.0,1.666666666666667,10.666666666666666,1.0,426.99932556152345,429.36793782552087,1.3926942141564553,107.5213134272085,26.917280969619753,23.762294823328652,0.627684445977211,10.005822076797486,109.67232198079428,0.0
2021-10-23 20:40:00,8.4,15.0,21.0,22.2,9.6,4.478,3.9981299999999997,7.3242,54.83669999999999,2.5555555555555562,5.111111111111111,83.44444444444444,0.0,91.44444444444444,10.0,1027.0,5.333333333333334,1.4444444444444446,10.777777777777779,1.0,424.90624546796425,430.52300226321165,1.3710377166786436,110.67384575385832,26.91007479349772,23.751260013580325,0.6096026531855265,10.003028621673584,109.95406125386558,0.0
2021-10-23 20:50:00,8.4,15.1,21.5,22.2,9.6,4.475,4.00514,7.4901,54.90689999999999,2.2777777777777786,5.055555555555555,83.22222222222223,0.0,91.72222222222223,10.0,1027.0,5.666666666666667,1.2222222222222223,10.88888888888889,1.0,426.95699554443365,426.2999395120555,1.302325187189094,112.13542193051785,26.90457660675049,23.744528929392494,0.6503557238976161,10.000998139381409,109.24918309529623,0.0
2021-10-23 21:00:00,8.0,14.9,20.3,22.2,9.2,4.479,4.200055,7.5207,54.93920000000001,2.0,5.0,83.0,0.0,92.0,10.0,1027.0,6.0,1.0,11.0,1.0,427.77986486676093,428.46185007731117,1.3028456052312742,109.06235977021989,26.901057888666788,23.7386430199941,0.5567519299437602,10.000583794911702,108.57238454182944,0.0
2021-10-23 21:10:00,7.7,14.6,21.2,22.2,8.9,4.48,4.56361,7.5959,54.9375,1.9444444444444444,4.888888888888889,83.38888888888889,0.0,92.0,10.0,1027.0555555555557,6.333333333333333,0.9444444444444444,10.777777777777779,1.0,429.6694542439779,426.90315331820784,1.3066463160093895,107.76548902867205,26.89966068903605,23.729216810862223,0.6053444366653761,10.000140627225239,110.20080336252849,0.0
2021-10-23 21:20:00,8.1,14.7,21.4,22.2,9.0,4.467,4.1658349999999995,7.754,54.952200000000005,1.8888888888888888,4.777777777777778,83.77777777777777,0.0,92.0,10.0,1027.111111111111,6.666666666666667,0.8888888888888888,10.555555555555555,1.0,419.8482310152602,428.30383631212965,1.3980224705264395,109.80855043443583,26.89208160077111,23.71946950772388,0.5876441668361257,10.000954036335488,108.59698233588267,0.0
2021-10-23 21:30:00,7.6,14.6,20.4,22.2,8.8,4.464,4.072922727272727,7.410727272727272,54.8849090909091,1.8333333333333333,4.666666666666667,84.16666666666667,0.0,92.0,10.0,1027.1666666666667,7.0,0.8333333333333334,10.333333333333334,1.0,422.38066762288406,431.4481456502279,1.2870196732424073,113.9261864419711,26.884335132648165,23.71757465201439,0.5740291447081124,10.001199169608523,109.99515247438951,0.0
2021-10-23 21:40:00,7.9,14.7,21.5,22.2,9.0,4.452,4.054305,6.9774,54.859899999999996,1.7777777777777777,4.555555555555555,84.55555555555556,0.0,92.0,10.0,1027.2222222222222,7.333333333333334,0.7777777777777778,10.11111111111111,1.0,422.0490208207054,426.64273062168866,1.3958343589238527,114.15948049922447,26.88240117816602,23.718810885154593,0.6551474972608062,10.001116591361956,110.20466412021615,0.0
2021-10-23 21:50:00,7.9,14.7,20.5,22.2,9.0,4.497,4.197785,7.1187,54.9177,1.7222222222222223,4.444444444444445,84.94444444444444,0.0,92.0,10.0,1027.2777777777778,7.666666666666667,0.7222222222222222,9.88888888888889,1.0,420.2141915893555,423.3272075398763,1.4168906674681412,108.68705504379705,26.882756589253745,23.711537675857546,0.5705455370744069,10.000991900761923,109.83874468485514,0.0
2021-10-23 22:00:00,7.9,14.8,21.5,22.2,9.1,4.468,4.4731700000000005,7.0179,54.9787,1.6666666666666667,4.333333333333333,85.33333333333333,0.0,92.0,10.0,1027.3333333333333,8.0,0.6666666666666667,9.666666666666666,1.0,421.574729144217,422.1409260822164,1.3124246781407778,108.68988984490518,26.872934684753414,23.710037775039673,0.6207115827004115,10.000511288642883,111.36254973093669,0.0
2021-10-23 22:10:00,7.6,14.6,20.5,22.2,8.8,4.474,4.473215,7.2703999999999995,55.027499999999996,1.6111111111111112,4.222222222222222,85.72222222222223,0.0,92.0,10.0,1027.388888888889,8.333333333333334,0.6111111111111112,9.444444444444445,1.0,424.7882511393229,427.11038989187654,1.3966194051436784,109.74095565860554,26.852657957077025,23.73086344718933,0.6372177934646606,9.997810192108153,110.89849539438883,0.0
2021-10-23 22:20:00,7.6,14.5,21.3,22.1,8.7,4.466,4.417775000000001,7.1652000000000005,55.042899999999996,1.5555555555555556,4.111111111111111,86.11111111111111,0.0,92.0,10.0,1027.4444444444443,8.666666666666668,0.5555555555555556,9.222222222222221,1.0,426.6630676234454,427.8143826293946,1.3301851911430305,113.25757833189884,26.831707544326783,23.760861352284746,0.6180324056744576,9.999057445526123,107.59564249674479,0.0
2021-10-23 22:30:00,7.6,14.6,21.2,22.1,8.8,4.475,4.518314999999999,7.0115,55.038199999999996,1.5,4.0,86.5,0.0,92.0,10.0,1027.5,9.0,0.5,9.0,1.0,424.60988230387375,426.48420609397454,1.3113743424146187,113.59603401722882,26.826284716924032,23.78998793284098,0.5677867032587528,9.99980789979299,110.19263807932535,0.0
2021-10-23 22:40:00,7.4,14.4,21.0,22.1,8.5,4.464,4.63621,6.7378,55.044,1.4444444444444444,3.888888888888889,86.88888888888889,0.0,92.0,10.0,1027.5555555555557,9.333333333333334,0.4444444444444444,8.777777777777779,1.0,423.5063223021058,427.5993408203125,1.433551715363217,112.66309037203169,26.825202735265094,23.80740501085917,0.6216503289341927,10.000286653836568,108.45608603159587,0.0
2021-10-23 22:50:00,7.4,14.5,21.5,22.1,8.7,4.444,4.80107,6.6666,55.0567,1.3888888888888888,3.7777777777777777,87.27777777777777,0.0,92.0,10.0,1027.611111111111,9.666666666666668,0.38888888888888895,8.555555555555555,1.0,426.1287530517578,434.3025098813813,1.4612967980951912,109.86744729790982,26.820513327916462,23.826511176427207,0.501416012297074,10.002811411221822,110.12026988983155,0.0
2021-10-23 23:00:00,7.5,14.6,20.4,22.1,8.8,4.448,5.01128,7.0878,55.117,1.3333333333333335,3.666666666666667,87.66666666666667,0.0,92.0,10.0,1027.6666666666667,10.0,0.33333333333333337,8.333333333333334,1.0,425.993010152181,429.7754430345557,1.5133389148570724,107.50915839373056,26.82344573974609,23.841746912002563,0.5612687436242898,10.004541296958923,110.0013567352295,0.0
2021-10-23 23:10:00,7.7,14.5,21.5,22.1,8.7,4.463,5.249445,6.7652,55.100300000000004,1.2777777777777777,3.5555555555555554,88.05555555555556,0.0,92.0,10.0,1027.7222222222222,10.333333333333334,0.2777777777777778,8.11111111111111,1.0,428.759547838233,429.10250569661457,1.5339878411043835,111.8173978915457,26.838836205800373,23.83466020901998,0.5034475530683994,10.004532130559287,107.96608350118001,0.0
2021-10-23 23:20:00,7.7,14.7,20.7,22.1,8.9,4.47,5.339875,6.6511,55.1197,1.2222222222222223,3.4444444444444446,88.44444444444444,0.0,92.0,10.0,1027.7777777777778,10.666666666666668,0.2222222222222222,7.888888888888889,1.0,428.868143850743,428.4042539083547,1.5601254035018932,112.52098881716108,26.854905935923256,23.813956162134808,0.5775045021871726,10.005135499636333,107.6234580230713,0.0
2021-10-23 23:30:00,7.6,14.6,21.1,22.1,8.8,4.458,5.38612,6.4868,55.1385,1.1666666666666667,3.3333333333333335,88.83333333333333,0.0,92.0,10.0,1027.8333333333333,11.0,0.16666666666666674,7.666666666666667,1.0,426.4140441052667,429.8416638183594,1.520722993874954,110.45587354713913,26.85932809829712,23.794621200561522,0.5029395119845868,10.004519945780435,108.76631666819256,0.0
2021-10-23 23:40:00,7.0,14.3,21.1,22.1,8.3,4.45,5.738185,6.636,55.184000000000005,1.1111111111111112,3.2222222222222223,89.22222222222223,0.0,92.0,10.0,1027.888888888889,11.333333333333334,0.11111111111111116,7.444444444444445,1.0,422.39947461358435,432.92145221227884,1.637428005233323,112.45554214887026,26.858617108662923,23.786711727778115,0.5271121251086394,10.00295902411143,110.31439483642578,0.0
2021-10-23 23:50:00,6.8,14.1,21.3,22.1,8.0,4.466,5.8858049999999995,6.4303,55.2017,1.0555555555555556,3.111111111111111,89.61111111111111,0.0,92.0,10.0,1027.9444444444443,11.666666666666668,0.05555555555555558,7.222222222222222,1.0,424.6197718302409,428.5416211007655,1.5694652877082933,106.59504856971698,26.862305396397907,23.779416093826292,0.4400587513297796,10.002252168655394,108.98979799906412,0.0
2021-10-24 00:00:00,7.0,14.2,20.6,22.1,8.2,4.452,6.10713,6.4619,55.2222,1.0,3.0,90.0,0.0,92.0,10.0,1028.0,12.0,0.0,7.0,1.0,422.7362707624764,428.9866628011067,1.6903551847382452,108.67601448964265,26.866164299647018,23.765015757878622,0.5920525562763215,10.001624263127644,109.00202332814536,0.0
2021-10-24 00:10:00,6.6,13.9,21.3,22.1,7.8,4.454,6.456650000000001,6.6282,55.2548,1.0,2.9444444444444446,93.77777777777777,0.0,92.0,10.0,1028.0,11.944444444444445,0.0,6.833333333333333,1.0,421.29074350291285,428.23609905725243,1.826861503077092,108.72811823871851,26.861216980616252,23.753178904851275,0.5640181632836659,10.001243282953897,109.03910196940103,0.0
2021-10-24 00:20:00,6.7,14.0,20.8,22.1,7.8,4.447,6.643479999999999,6.5764,55.251999999999995,1.0,2.888888888888889,97.55555555555556,0.0,92.0,10.0,1028.0,11.88888888888889,0.0,6.666666666666667,1.0,417.52913470739605,432.3445031738282,1.849844917863776,109.43812340731002,26.867375990549725,23.739746748606365,0.456442453811566,10.001970653533935,108.63271868387858,0.0
2021-10-24 00:30:00,6.3,13.9,21.2,22.1,7.7,4.46,6.83914,6.580500000000001,55.261900000000004,1.0,2.8333333333333335,101.33333333333333,0.0,92.0,10.0,1028.0,11.833333333333334,0.0,6.5,1.0,416.23620463053385,430.6258203791476,1.8246159763154335,110.22858058132022,26.874548765818275,23.721759386062622,0.4765669637173414,9.999935626983643,111.95118546803792,0.0
2021-10-24 00:40:00,6.5,13.9,21.5,22.1,7.7,4.449,7.177085,6.5498,55.234500000000004,1.0,2.7777777777777777,105.11111111111111,0.0,92.0,10.0,1028.0,11.777777777777779,0.0,6.333333333333333,1.0,418.9225567837419,426.5260183821053,1.9903347422847641,110.96190443653173,26.874597339630128,23.706252412796022,0.596532615373532,9.998077940940856,110.10013112386068,0.0
2021-10-24 00:50:00,6.5,13.9,20.7,22.0,7.7,4.448,7.513125,6.5284,55.235299999999995,1.0,2.7222222222222223,108.88888888888889,0.0,92.0,10.0,1028.0,11.722222222222221,0.0,6.166666666666667,1.0,420.27384826660153,428.5690526326498,2.1031838065150095,109.21689454568983,26.872187042236327,23.69432179133097,0.4880187063167492,9.999136950174968,109.39705309549967,0.0
2021-10-24 01:00:00,6.5,13.9,21.0,22.0,7.8,4.466,7.3935249999999995,6.1726,55.250800000000005,1.0,2.6666666666666665,112.66666666666666,0.0,92.0,10.0,1028.0,11.666666666666666,0.0,6.0,1.0,425.8954317746217,427.7621761102786,2.1075802457433634,113.08138632456462,26.867163782119754,23.685195411046344,0.5524282703797023,10.000057700475057,109.68847250620524,0.0
2021-10-24 01:10:00,6.7,13.9,20.6,22.0,7.8,4.472,7.694015,5.875,55.2615,1.0,2.611111111111111,116.44444444444444,0.0,92.0,10.0,1028.0,11.61111111111111,0.0,5.833333333333333,1.0,424.337964070638,429.1345497639974,2.0598001554086385,110.81999641612424,26.862443682352698,23.676280625661214,0.5760630353291829,10.001619259516398,109.27503009796142,0.0
2021-10-24 01:20:00,6.5,14.0,21.7,22.0,7.8,4.467,7.640235,5.5196,55.305600000000005,1.0,2.5555555555555554,120.22222222222223,0.0,92.0,10.0,1028.0,11.555555555555555,0.0,5.666666666666666,1.0,425.00913217478785,428.4153889973958,2.032337382991435,111.23543808759268,26.85426683743795,23.671549997329713,0.5178338322540124,10.003084316253661,108.99552373250326,0.0
2021-10-24 01:30:00,6.5,13.9,20.8,22.0,7.7,4.472,7.936625000000001,5.7384,55.390499999999996,1.0,2.5,124.0,0.0,92.0,10.0,1028.0,11.5,0.0,5.5,1.0,428.6546846516927,425.648659166358,2.032657807449163,109.50056123140841,26.849809172948206,23.669601713816327,0.5442869004110495,10.00313491821289,109.41093115488688,0.0
2021-10-24 01:40:00,6.1,13.7,20.4,22.0,7.4,4.463,8.27055,5.6608,55.4646,1.0,2.4444444444444446,127.77777777777777,0.0,92.0,10.0,1028.0,11.444444444444445,0.0,5.333333333333333,1.0,429.4180404207076,424.1464475504557,2.2359993522584776,110.02726844011727,26.854301045735678,23.66151743888855,0.5224160759647687,10.002438302040101,109.4715996170044,0.0
2021-10-24 01:50:00,5.7,13.5,21.0,22.0,7.1,4.445,8.2858,5.4131,55.481700000000004,1.0,2.388888888888889,131.55555555555554,0.0,92.0,10.0,1028.0,11.38888888888889,0.0,5.166666666666666,1.0,428.3503192138672,427.34793001372236,2.0668369264589193,109.31963008966822,26.855971142450972,23.646376209259035,0.5470068567991258,10.001449405352274,109.79850327809652,0.0
2021-10-24 02:00:00,5.7,13.5,20.7,22.0,7.0,4.46,8.618575,5.4174999999999995,55.5279,1.0,2.3333333333333335,135.33333333333331,0.0,92.0,10.0,1028.0,11.333333333333334,0.0,5.0,1.0,429.19158057201867,425.8072873871902,2.102411228872962,110.64993387319274,26.855693874359133,23.63053073247274,0.5743865309655667,10.001224880218505,109.47431545257568,0.0
2021-10-24 02:10:00,5.9,13.5,20.8,22.0,7.1,4.459,8.73661,5.1624,55.5163,1.0,2.2777777777777777,139.11111111111111,0.0,92.0,10.0,1028.0,11.277777777777779,0.0,4.833333333333333,1.0,430.1710006713867,423.8688210042318,2.1993633699114037,113.48224642737436,26.85789155960083,23.616477098464966,0.6085971686740717,10.002363773981731,108.78100425720216,0.0
2021-10-24 02:20:00,6.1,13.7,21.4,22.0,7.3,4.459,8.636225,5.1862,55.528800000000004,1.0,2.2222222222222223,142.88888888888889,0.0,92.0,10.0,1028.0,11.222222222222221,0.0,4.666666666666666,1.0,430.32521783587583,421.73012723374643,2.186358813828668,112.01454149601823,26.858963832855228,23.598367977142335,0.5757451616227627,10.003248710632324,108.14783390045166,0.0
2021-10-24 02:30:00,6.0,13.6,20.7,22.0,7.2,4.446,8.695965,5.211399999999999,55.5312,1.0,2.166666666666667,146.66666666666666,0.0,92.0,10.0,1028.0,11.166666666666666,0.0,4.5,1.0,425.0590394083659,420.0549037679037,2.1439587294954365,112.37730444611802,26.853707364400226,23.58992863019308,0.5815376920004686,10.003661643664042,109.01055563608804,0.0
2021-10-24 02:40:00,6.0,13.6,20.6,22.0,7.3,4.464,8.98958,5.2405,55.5092,1.0,2.111111111111111,150.44444444444446,0.0,92.0,10.0,1028.0,11.11111111111111,0.0,4.333333333333333,1.0,433.68580501863323,427.6634139593716,2.2355194128738285,110.03601792330123,26.84955405553182,23.585103969573975,0.5983780416846275,10.003599724769593,109.08233637491863,0.0
2021-10-24 02:50:00,6.0,13.6,21.3,22.0,7.2,4.475,9.012604999999999,4.8574,55.5567,1.0,2.0555555555555554,154.22222222222223,0.0,92.0,10.0,1028.0,11.055555555555555,0.0,4.166666666666666,1.0,431.5303307088217,426.7272241666948,2.217599536978592,112.6317188883636,26.84550431251526,23.582425187428793,0.5626851432025433,10.002819679578145,109.238000386556,0.0
2021-10-24 03:00:00,5.6,13.4,20.5,22.0,7.0,4.456,8.745975,4.8701,55.618399999999994,1.0,2.0,158.0,0.0,92.0,10.0,1028.0,11.0,0.0,4.0,1.0,437.0069695132902,434.2764127604167,2.1968235138917374,108.7767805832254,26.842934357325237,23.58369281768799,0.5508397860328356,10.005239653587342,107.6666174697876,0.0
2021-10-24 03:10:00,5.3,13.2,21.5,22.0,6.6,4.452,8.85788,4.933,55.6682,0.9444444444444444,2.0555555555555554,158.05555555555554,0.0,91.88888888888889,10.0,1028.0,10.555555555555555,-0.05555555555555555,4.055555555555555,1.0555555555555556,440.70888702392574,439.0057080919989,2.2383126966562648,114.31906376833294,26.844603916803997,23.578897654215496,0.5862218596041202,10.006209149360657,109.84756900787355,0.0
2021-10-24 03:20:00,4.9,13.0,20.3,22.0,6.4,4.459,8.749415,5.0875,55.6737,0.8888888888888888,2.111111111111111,158.11111111111111,0.0,91.77777777777777,10.0,1028.0,10.11111111111111,-0.1111111111111111,4.111111111111111,1.1111111111111112,443.55776427871876,436.12727834065754,2.103364173116657,110.41316292606504,26.84326439857483,23.566559944152832,0.5599192627271016,10.005318503379822,109.5123503112793,0.0
2021-10-24 03:30:00,5.1,13.1,21.5,21.9,6.4,4.457,9.032945000000002,5.2104,55.6419,0.8333333333333334,2.1666666666666665,158.16666666666666,0.0,91.66666666666667,10.0,1028.0,9.666666666666666,-0.16666666666666666,4.166666666666667,1.1666666666666667,439.5880434163411,433.57223786803496,2.234196976248154,110.28502800505039,26.83856824937414,23.55860778725212,0.5593824637013544,10.00532245740213,109.19926765942182,0.0
2021-10-24 03:40:00,5.0,13.0,21.0,21.9,6.4,4.466,9.08778,5.456799999999999,55.586400000000005,0.7777777777777778,2.2222222222222223,158.22222222222223,0.0,91.55555555555556,10.0,1028.0,9.222222222222221,-0.2222222222222222,4.222222222222222,1.2222222222222223,437.33447521692034,436.7249342363731,2.208889976551304,109.42911552019712,26.82797114690145,23.563885803222654,0.5695067940155665,10.00520802974701,109.02565419514974,0.0
2021-10-24 03:50:00,4.8,13.0,20.6,22.0,6.3,4.442,8.84098,5.8101,55.5542,0.7222222222222222,2.2777777777777777,158.27777777777777,0.0,91.44444444444444,10.0,1028.0,8.777777777777779,-0.2777777777777778,4.277777777777778,1.2777777777777777,441.0539901242311,436.45194559733073,2.159603400264083,112.28434517704162,26.822493998209637,23.570538873672483,0.5986549385388692,10.004300053914388,109.21797130584716,0.0
2021-10-24 04:00:00,4.5,12.8,21.5,21.9,5.9,4.415,9.98608,6.0028,55.4851,0.6666666666666667,2.3333333333333335,158.33333333333334,0.0,91.33333333333333,10.0,1028.0,8.333333333333334,-0.3333333333333333,4.333333333333333,1.3333333333333333,441.3726265111462,434.7176637320683,2.3975463763637057,109.93411079234322,26.814931030273435,23.584804490407308,0.5660323501129945,10.00328955968221,110.98814648946127,0.0
2021-10-24 04:10:00,4.5,12.7,20.4,21.9,5.8,4.443,9.842425,5.9728,55.373000000000005,0.6111111111111112,2.388888888888889,158.38888888888889,0.0,91.22222222222223,10.0,1028.0,7.888888888888889,-0.3888888888888889,4.388888888888889,1.3888888888888888,444.8441610717773,438.63693308512376,2.404821095190479,110.81589829590362,26.814673484166462,23.6013374265035,0.6370993671317896,10.00383085568746,108.73392135620118,0.0
2021-10-24 04:20:00,4.6,12.8,21.1,22.0,5.9,4.432,9.909115,6.156000000000001,55.28679999999999,0.5555555555555556,2.4444444444444446,158.44444444444446,0.0,91.11111111111111,10.0,1028.0,7.444444444444445,-0.4444444444444444,4.444444444444445,1.4444444444444444,441.9823015059548,433.8088352352449,2.4612813591014193,110.97080033857269,26.81606925964355,23.612285579045615,0.6094031938910485,10.006021122932435,108.53158423105876,0.0
2021-10-24 04:30:00,4.5,12.8,21.5,21.9,5.9,4.437,10.516995,6.2473,55.2544,0.5,2.5,158.5,0.0,91.0,10.0,1028.0,7.0,-0.5,4.5,1.5,441.3019489542643,434.9079759830168,2.366125413974126,112.7354892730713,26.819600369135536,23.620324789683025,0.5610270378490289,10.00552270412445,109.3105730565389,0.0
2021-10-24 04:40:00,4.5,12.7,20.4,21.9,5.8,4.443,10.573985,6.2579,55.2479,0.4444444444444444,2.5555555555555554,158.55555555555554,0.0,90.88888888888889,10.0,1028.0,6.555555555555555,-0.5555555555555556,4.555555555555555,1.5555555555555556,438.1805881929946,435.1928969319662,2.402599750174641,111.02181099196612,26.822136793136593,23.629504372278852,0.6060415103038153,10.004473420778911,109.32941725413005,0.0
2021-10-24 04:50:00,4.6,12.8,21.0,21.9,5.9,4.445,9.922445,5.9990000000000006,55.2013,0.38888888888888895,2.611111111111111,158.61111111111111,0.0,90.77777777777777,10.0,1028.0,6.111111111111112,-0.611111111111111,4.611111111111111,1.6111111111111112,442.24036661783856,435.6593466677611,2.325359753084048,112.24607275860458,26.820744543075563,23.641087287267048,0.5797334135075409,10.003440483411154,109.16339555104574,0.0
2021-10-24 05:00:00,4.6,12.8,20.7,21.9,6.0,4.432,9.80604,5.7859,55.2044,0.33333333333333337,2.6666666666666665,158.66666666666666,0.0,90.66666666666667,10.0,1028.0,5.666666666666667,-0.6666666666666666,4.666666666666667,1.6666666666666665,446.0467172311366,440.64594510133236,2.206403117550295,111.53891161751612,26.82239052136739,23.639549760818483,0.6159917452434699,10.004652349154155,108.99981798807781,0.0
2021-10-24 05:10:00,4.3,12.6,20.6,21.9,5.7,4.426,10.073295,5.6951,55.250299999999996,0.2777777777777778,2.7222222222222223,158.72222222222223,0.0,90.55555555555556,10.0,1028.0,5.222222222222222,-0.7222222222222222,4.722222222222222,1.7222222222222223,448.76459149941627,443.5731197102865,2.369985207669479,112.2094934980748,26.82649776140849,23.633881750106813,0.6156934496760369,10.006088218688966,108.72899016062419,0.0
2021-10-24 05:20:00,4.2,12.5,20.8,21.9,5.4,4.433,12.73338,5.5102,55.2889,0.2222222222222222,2.7777777777777777,158.77777777777777,0.0,90.44444444444444,10.0,1028.0,4.777777777777778,-0.7777777777777778,4.777777777777778,1.7777777777777777,450.9666204833984,444.70865890678317,2.585754759311676,109.62765370686847,26.82892524401347,23.622518838246663,0.6262400362392266,10.006955825487774,108.08091676076253,0.0
2021-10-24 05:30:00,4.7,12.7,21.4,21.9,5.9,4.444,11.9154,5.6389,55.4046,0.16666666666666674,2.833333333333333,158.83333333333334,0.0,90.33333333333333,10.0,1028.0,4.333333333333334,-0.8333333333333333,4.833333333333333,1.8333333333333333,445.04694768445245,444.51325422265063,2.6225967491211866,111.57182385784085,26.826757116317747,23.61733798980713,0.5781119141479333,10.006883358955383,109.0943447494507,0.0
2021-10-24 05:40:00,4.6,12.8,20.6,21.9,5.9,4.446,14.79212,5.2463999999999995,55.479099999999995,0.11111111111111116,2.888888888888889,158.88888888888889,0.0,90.22222222222223,10.0,1028.0,3.8888888888888893,-0.8888888888888888,4.888888888888889,1.8888888888888888,445.8599690755209,436.8056124877929,2.9643327180881287,109.9903214065638,26.822892611821494,23.61300068219503,0.6466464948157469,10.003965628941852,110.04638799031575,0.0
2021-10-24 05:50:00,4.8,12.8,21.6,21.9,6.0,4.433,12.409555000000001,4.8765,55.5501,0.05555555555555558,2.9444444444444446,158.94444444444446,0.0,90.11111111111111,10.0,1028.0,3.4444444444444446,-0.9444444444444444,4.944444444444445,1.9444444444444444,442.5577409871419,434.2451076077867,2.8199772904080858,111.96451584745935,26.82608588218689,23.60801012357076,0.6614310531814893,10.004520093599956,109.07195463816325,0.0
2021-10-24 06:00:00,5.1,13.0,20.5,21.9,6.2,4.451,13.160135,4.743,55.6768,0.0,3.0,159.0,0.0,90.0,10.0,1028.0,3.0,-1.0,5.0,2.0,442.7548429467212,439.2353379979627,2.799271952273237,112.1732634588946,26.8201330947876,23.603067944844565,0.6751850044230621,10.004664133389792,109.06819056193032,0.0
2021-10-24 06:10:00,5.1,13.2,21.8,21.9,6.7,4.454,14.147630000000001,4.9723,55.802200000000006,0.27777777777777773,2.888888888888889,152.72222222222223,0.0,88.94444444444444,10.0,1027.9444444444443,2.8333333333333335,-0.9444444444444444,4.833333333333333,2.0555555555555554,452.2045576985677,441.45512995226636,3.249749228967785,111.31744721601237,26.822501576741537,23.5994765663147,0.7019904967894157,10.004875907897949,109.22502941131593,0.0
2021-10-24 06:20:00,5.0,13.1,20.6,21.9,6.5,4.436,13.991755000000001,5.3944,55.8763,0.5555555555555555,2.7777777777777777,146.44444444444446,0.0,87.88888888888889,10.0,1027.888888888889,2.6666666666666665,-0.8888888888888888,4.666666666666667,2.111111111111111,442.38399933212105,441.3536951700847,3.038428286576675,108.17663693444203,26.831183004379273,23.596390069325768,0.7150364821155866,10.002563451131184,110.05210336049397,0.0
2021-10-24 06:30:00,4.9,13.0,21.6,21.9,6.3,4.411,13.343735,5.9028,55.8575,0.8333333333333333,2.6666666666666665,140.16666666666666,0.0,86.83333333333333,10.0,1027.8333333333333,2.5,-0.8333333333333334,4.5,2.1666666666666665,441.3585585530599,444.4464858903556,2.779331483403168,109.23123755697478,26.833199265797937,23.599210268656414,0.6883084250986575,10.00140940507253,108.08182325998942,0.0
2021-10-24 06:40:00,5.0,13.0,20.6,21.9,6.3,4.457,9.24858,6.4321,55.649800000000006,1.111111111111111,2.5555555555555554,133.88888888888889,0.0,85.77777777777777,10.0,1027.7777777777778,2.333333333333333,-0.7777777777777778,4.333333333333333,2.2222222222222223,439.5872720021215,442.81667599732845,2.1349762533512493,109.96245240378514,26.840087709426882,23.60658271471659,0.68260832965374,9.99921349843343,110.06055449167889,0.0
2021-10-24 06:50:00,5.0,13.0,21.7,21.9,6.3,4.441,13.340459999999998,6.3408999999999995,55.4286,1.3888888888888888,2.4444444444444446,127.61111111111111,0.0,84.72222222222223,10.0,1027.7222222222222,2.1666666666666665,-0.7222222222222222,4.166666666666667,2.2777777777777777,441.1250576782227,445.2256565348307,2.5860631368456586,109.84119659122102,26.85361283302307,23.612504545847578,0.7253542889157931,9.998604663213094,108.96829550425211,0.0
2021-10-24 07:00:00,4.6,12.8,20.3,21.9,6.0,4.428,13.200239999999999,6.680499999999999,55.241600000000005,1.6666666666666665,2.3333333333333335,121.33333333333333,0.0,83.66666666666667,10.0,1027.6666666666667,2.0,-0.6666666666666667,4.0,2.3333333333333335,436.09411838926115,444.8880135512078,2.6154441000782165,110.82158147068347,26.8695850499471,23.61485992113749,0.6730231779317062,10.000552638371786,108.96253077189128,0.0
2021-10-24 07:10:00,4.4,12.7,20.9,21.9,5.8,4.446,13.994845000000002,6.648999999999999,54.9535,1.9444444444444442,2.2222222222222223,115.05555555555554,0.0,82.61111111111111,10.0,1027.611111111111,1.8333333333333333,-0.6111111111111112,3.833333333333333,2.388888888888889,438.6445651245117,446.07515797932945,2.7372970394293468,112.21036271413168,26.894095678329467,23.60920457839966,0.7076220265527566,10.00008480389913,108.96128995259603,0.0
2021-10-24 07:20:00,4.8,12.9,21.6,21.9,6.1,4.41,14.576235,6.7692,54.772400000000005,2.222222222222222,2.111111111111111,108.77777777777777,0.0,81.55555555555556,10.0,1027.5555555555557,1.6666666666666665,-0.5555555555555556,3.6666666666666665,2.4444444444444446,431.5281602355256,444.2502480237237,2.877412710664636,113.78274380075057,26.939261248906455,23.595526367823282,0.7268192191918691,10.000360217094421,109.32994570414226,0.0
2021-10-24 07:30:00,5.3,13.0,20.8,21.9,6.3,4.443,12.642275,6.755599999999999,54.54690000000001,2.5,2.0,102.5,0.0,80.5,10.0,1027.5,1.5,-0.5,3.5,2.5,433.1266045125326,442.568418284449,2.669900086929569,109.28715277590996,26.986320209503173,23.569226207733156,0.6816698124011358,10.00121128877004,108.41698424021403,0.0
2021-10-24 07:40:00,4.6,12.9,20.6,22.0,6.1,4.444,12.381155,6.8086,54.202200000000005,2.7777777777777777,1.8888888888888888,96.22222222222223,0.0,79.44444444444444,10.0,1027.4444444444443,1.3333333333333333,-0.4444444444444444,3.333333333333333,2.5555555555555554,431.58495237854703,449.53543945312504,2.434304533196708,109.00300301740398,27.049326817194622,23.532005252838136,0.6607140449682871,10.001190560658774,110.14865188598633,0.0
2021-10-24 07:50:00,5.0,13.0,21.6,21.9,6.4,4.455,12.5123,7.122,54.3798,3.0555555555555554,1.777777777777778,89.94444444444444,0.0,78.38888888888889,10.0,1027.388888888889,1.1666666666666665,-0.38888888888888895,3.1666666666666665,2.611111111111111,432.67359527587894,446.28473707527945,2.3898735800200264,112.33214354542015,27.094085909525553,23.486935380299887,0.6694967971742154,10.00001423041026,109.74084382375081,0.0
2021-10-24 08:00:00,4.2,12.7,20.4,21.9,5.8,4.437,11.850815,8.9323,54.8211,3.333333333333333,1.6666666666666667,83.66666666666666,0.0,77.33333333333333,10.0,1027.3333333333333,1.0,-0.33333333333333337,3.0,2.6666666666666665,432.34275915737805,443.17754883514056,2.4243283916428937,111.63364611587956,27.25478478749593,23.44091836929321,0.634900346721212,9.997849435806273,109.56634510040283,0.0
2021-10-24 08:10:00,4.7,12.8,21.2,21.9,5.9,4.452,10.383935,9.823699999999999,52.939499999999995,3.6111111111111107,1.5555555555555556,77.38888888888889,0.0,76.27777777777777,10.0,1027.2777777777778,0.833333333333333,-0.2777777777777778,2.833333333333333,2.7222222222222223,430.1430554199219,442.0797991943359,2.6347061580049114,108.45555874840689,27.591926956176756,23.29095493634542,0.540716136842966,9.995926065444946,110.52592269897461,0.0
2021-10-24 08:20:00,4.5,12.8,21.0,21.9,5.9,4.434,8.81602,11.677200000000001,50.6613,3.8888888888888884,1.4444444444444444,71.1111111111111,0.0,75.22222222222223,10.0,1027.2222222222222,0.6666666666666665,-0.2222222222222222,2.6666666666666665,2.7777777777777777,435.52427496899134,443.0467816512886,2.479085065705628,108.79464539414744,27.86117418607076,23.05265876452128,0.6432759099205334,9.996215540568034,110.2719244003296,0.0
2021-10-24 08:30:00,4.5,12.8,20.5,21.9,5.9,4.445,8.4319,12.2092,49.2841,4.166666666666666,1.3333333333333335,64.83333333333333,0.0,74.16666666666667,10.0,1027.1666666666667,0.5,-0.16666666666666674,2.5,2.833333333333333,429.5922578938802,444.6471448771159,2.490501339883454,109.99427600429556,28.036292514801026,22.834659001032513,0.5881558444599311,9.992271491686504,111.15237880706786,0.0
2021-10-24 08:40:00,5.1,12.9,21.7,21.9,6.1,4.443,8.211055,12.3458,48.373000000000005,4.444444444444444,1.2222222222222223,58.55555555555554,0.0,73.11111111111111,10.0,1027.111111111111,0.33333333333333304,-0.11111111111111116,2.333333333333333,2.888888888888889,435.3100191909965,443.8772784423828,2.220538044140837,117.01202979157874,28.145366649627686,22.666533756256104,0.5916475248833497,9.989967600504558,109.97214096069335,0.0
2021-10-24 08:50:00,4.9,12.9,20.3,22.0,6.1,4.439,7.95913,12.6736,47.8297,4.722222222222221,1.1111111111111112,52.27777777777777,0.0,72.05555555555556,10.0,1027.0555555555557,0.16666666666666652,-0.05555555555555558,2.1666666666666665,2.9444444444444446,432.9517200724284,444.11331186579565,2.0369713743224658,114.42681982956364,28.17551639556885,22.55317126274109,0.5669997113446394,9.993337670962017,108.97571346282959,0.0
2021-10-24 09:00:00,4.9,13.1,20.9,22.0,6.4,4.438,7.7495400000000005,13.716399999999998,47.424099999999996,5.0,1.0,46.0,0.0,71.0,10.0,1027.0,0.0,0.0,2.0,3.0,433.8696289343122,446.15506988525397,1.4619423736724477,121.66206757992674,28.14752408027649,22.49561949412028,0.64290902475516,9.995667831103008,109.26465048472087,0.0
2021-10-24 09:10:00,5.2,13.0,21.1,22.0,6.3,4.46,7.71057,14.358099999999999,47.2798,5.5,1.1111111111111112,61.66666666666667,0.0,69.88888888888889,10.0,1026.8333333333333,0.0,0.2222222222222222,2.111111111111111,3.0555555555555554,427.77324289957687,446.88711724643053,1.3959199336709949,118.80142384760798,28.114652220408125,22.50636456489563,0.6386794095734756,9.99765737692515,109.42682519276937,0.0
2021-10-24 09:20:00,5.2,13.2,20.5,22.0,6.6,4.439,7.794370000000001,14.0635,47.2885,6.0,1.2222222222222223,77.33333333333334,0.0,68.77777777777777,10.0,1026.6666666666667,0.0,0.4444444444444444,2.2222222222222223,3.111111111111111,430.48900607755814,443.5069446326946,1.368981595722969,113.95086188235526,28.056719261805217,22.577293771107993,0.650246683359146,9.998224040667216,108.27101202646891,0.0
2021-10-24 09:30:00,5.4,13.3,21.9,22.0,6.7,4.434,7.732049999999999,15.013,47.3821,6.5,1.3333333333333333,93.0,0.0,67.66666666666667,10.0,1026.5,0.0,0.6666666666666666,2.3333333333333335,3.1666666666666665,431.9821876017253,437.9562845865886,1.3497891137997309,117.13269753774007,28.025406694412233,22.650643663406374,0.6365315134823322,9.999396092096964,108.51888112386068,0.0
2021-10-24 09:40:00,5.0,13.0,20.2,22.0,6.3,4.442,7.437139999999999,15.166900000000002,47.530899999999995,7.0,1.4444444444444444,108.66666666666667,0.0,66.55555555555556,10.0,1026.3333333333333,0.0,0.8888888888888888,2.4444444444444446,3.2222222222222223,427.6062111023651,441.84648346648817,1.3252211918197783,111.80090647164039,27.98845245043437,22.70252994855245,0.7023254782954852,10.000216784477235,109.07663734436035,0.0
2021-10-24 09:50:00,5.2,13.1,20.9,22.0,6.4,4.455,6.1902349999999995,15.4225,47.6178,7.5,1.5555555555555556,124.33333333333334,0.0,65.44444444444444,10.0,1026.1666666666667,0.0,1.1111111111111112,2.5555555555555554,3.2777777777777777,425.3729109700521,443.24735731102953,1.3161263449481653,108.77502039181984,27.93665463447571,22.759358752568563,0.627893783847491,10.001131230990092,109.14773493448892,0.0
2021-10-24 10:00:00,5.2,13.1,21.3,22.0,6.4,4.435,5.25834,15.310400000000001,47.7372,8.0,1.6666666666666665,140.0,0.0,64.33333333333333,10.0,1026.0,0.0,1.3333333333333333,2.6666666666666665,3.3333333333333335,429.8064734447961,440.5167836507161,1.2559375199540859,109.30809049897275,27.88051765124003,22.839790770212808,0.6207322992881139,10.001808579762777,112.44415636698405,0.0
2021-10-24 10:10:00,5.6,13.3,20.9,22.1,6.8,4.434,3.95517,14.5091,49.2459,8.5,1.7777777777777777,155.66666666666669,0.0,63.22222222222222,10.0,1025.8333333333333,0.0,1.5555555555555556,2.7777777777777777,3.388888888888889,433.5262760416666,443.8581332537772,1.0406565045317016,107.39634656097931,27.814572057724,22.906578928629557,0.6183416676521302,10.000193982124328,108.4769663619995,0.0
