,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-24 10:20:00,5.8,13.6,20.8,22.1,7.1,4.435,4.525005,14.392,50.9178,9.0,1.8888888888888888,171.33333333333334,0.0,62.111111111111114,10.0,1025.6666666666667,0.0,1.7777777777777777,2.888888888888889,3.4444444444444446,429.20764108592067,444.93886598433573,0.9651266848215949,110.10610216453252,27.730861714680987,22.93578666051229,0.5317389407753945,9.999024446805318,110.94357779184978,0.0
2021-10-24 10:30:00,6.0,13.6,20.6,22.2,7.2,4.454,5.114495,13.922999999999998,52.00070000000001,9.5,2.0,187.0,0.0,61.0,10.0,1025.5,0.0,2.0,3.0,3.5,430.4811220296224,444.87753611246745,0.9849599426479664,109.83578635113388,27.651735038757323,22.99386568387349,0.5329033246139685,9.999598766962688,109.12227054595947,0.0
2021-10-24 10:40:00,6.0,13.6,21.4,22.2,7.1,4.442,5.09075,13.9876,52.642100000000006,10.0,2.111111111111111,202.66666666666669,0.0,59.888888888888886,10.0,1025.3333333333333,0.0,2.2222222222222223,3.111111111111111,3.5555555555555554,433.4261303640782,439.8913596738618,1.0175588265162403,114.16977221106406,27.59175740559896,23.05978365580241,0.5098818298429251,10.00151831150055,109.00253055572509,0.0
2021-10-24 10:50:00,6.4,13.9,20.9,22.2,7.6,4.474,5.40413,13.902600000000001,53.002700000000004,10.5,2.2222222222222223,218.33333333333334,0.0,58.77777777777778,10.0,1025.1666666666667,0.0,2.444444444444444,3.2222222222222223,3.611111111111111,426.5219321695963,439.5266293966359,0.9972330548854197,109.36301270285568,27.528738594055177,23.122234274546308,0.4847023679812749,10.003210542996724,109.90889325459798,0.0
2021-10-24 11:00:00,6.7,14.0,20.8,22.3,7.8,4.486,5.54263,13.9387,53.205600000000004,11.0,2.333333333333333,234.0,0.0,57.66666666666667,10.0,1025.0,0.0,2.6666666666666665,3.333333333333333,3.6666666666666665,424.32178776532754,440.5678314208984,0.9795261572276133,105.4518956957025,27.470426031748453,23.18984317779541,0.42987015242377913,10.003085125287374,110.33814938863118,0.0
2021-10-24 11:10:00,7.2,14.4,21.5,22.3,8.3,4.446,5.55755,14.264000000000001,53.2494,11.5,2.4444444444444446,249.66666666666669,0.0,56.55555555555556,10.0,1024.8333333333333,0.0,2.888888888888889,3.4444444444444446,3.7222222222222223,430.53561411539715,438.06973488292476,1.088232648892928,111.30995404712223,27.43505412101746,23.267288551330566,0.4864384802430868,10.001477704048158,110.89138427734375,0.0
2021-10-24 11:20:00,7.2,14.4,20.6,22.4,8.4,4.469,5.3116,13.9452,53.2167,12.0,2.5555555555555554,265.33333333333337,0.0,55.44444444444444,10.0,1024.6666666666667,0.0,3.111111111111111,3.5555555555555554,3.7777777777777777,434.282204842403,437.189817638178,1.0538312421595983,106.84035653065828,27.41444676399231,23.327277126312257,0.4478370959808429,9.999701592127483,110.85912601470947,0.0
2021-10-24 11:30:00,7.5,14.5,21.3,22.4,8.4,4.467,5.339025,13.5061,53.1654,12.5,2.6666666666666665,281.0,0.0,54.333333333333336,10.0,1024.5,0.0,3.333333333333333,3.6666666666666665,3.833333333333333,428.1712844848633,437.6274236043294,0.9884570493031356,109.04410464680127,27.395228691101075,23.378035717010498,0.5018216348191102,10.001175044377645,108.61957155863445,0.0
2021-10-24 11:40:00,7.9,14.7,21.0,22.4,8.8,4.445,5.289070000000001,13.311000000000002,53.1287,13.0,2.7777777777777777,296.6666666666667,0.0,53.22222222222223,10.0,1024.3333333333333,0.0,3.5555555555555554,3.7777777777777777,3.888888888888889,425.6401567516108,443.53916488121297,1.0158851579235773,109.97011156717936,27.37227540334066,23.42568970044454,0.4495087380707264,10.000079565048217,112.29762516021728,0.0
2021-10-24 11:50:00,7.7,14.8,20.8,22.4,9.0,4.463,5.42141,13.213999999999999,53.121900000000004,13.5,2.888888888888889,312.33333333333337,0.0,52.111111111111114,10.0,1024.1666666666667,0.0,3.7777777777777777,3.888888888888889,3.9444444444444446,422.4398737589519,442.87128594058686,1.0508208932647598,111.6672635422184,27.363604278564452,23.465462884902955,0.421595417112112,9.998844594955445,110.01241224924725,0.0
2021-10-24 12:00:00,8.5,15.0,21.5,22.4,9.4,4.478,5.74701,13.1637,53.12820000000001,14.0,3.0,328.0,0.0,51.0,10.0,1024.0,0.0,4.0,4.0,4.0,425.29759449925916,442.3899816894532,0.9398422443277419,110.7654423268636,27.358327617645262,23.500628080368042,0.42582945056259625,9.999531354904175,109.71807673136394,0.0
2021-10-24 12:10:00,8.4,15.1,20.6,22.5,9.5,4.466,5.904155,13.1691,53.1324,14.11111111111111,3.0,329.72222222222223,0.0,51.0,10.0,1023.9444444444445,0.0,4.111111111111111,3.9444444444444446,4.055555555555555,422.51763041178384,436.5481090256264,1.0653494390053937,110.19406830976239,27.350611979166665,23.526916325887044,0.45448314291735487,9.999407504399617,111.54309680938721,0.0
2021-10-24 12:20:00,8.7,15.2,21.2,22.5,9.6,4.456,6.22368,13.355599999999999,53.153499999999994,14.222222222222221,3.0,331.44444444444446,0.0,51.0,10.0,1023.8888888888889,0.0,4.222222222222222,3.888888888888889,4.111111111111111,420.0055757088497,438.99474291220474,1.10027662448122,113.2375528421779,27.3354763285319,23.560592368443807,0.45447669374446076,10.00020580927531,110.27631631215414,0.0
2021-10-24 12:30:00,8.7,15.4,21.2,22.5,9.9,4.459,6.394315000000001,13.3536,53.164,14.333333333333334,3.0,333.1666666666667,0.0,51.0,10.0,1023.8333333333334,0.0,4.333333333333333,3.8333333333333335,4.166666666666667,426.90706410725915,439.45698476155604,1.0819121479567162,109.76107706770385,27.31229998588562,23.60315388997396,0.5058528440694015,9.999169290860495,110.11712450663249,0.0
2021-10-24 12:40:00,8.9,15.4,20.6,22.5,10.0,4.48,6.19786,13.246199999999998,53.1355,14.444444444444445,3.0,334.8888888888889,0.0,51.0,10.0,1023.7777777777778,0.0,4.444444444444445,3.7777777777777777,4.222222222222222,431.4422260573814,437.2050266450027,1.158970450620867,111.37391807965639,27.272174641291297,23.655527871449788,0.4935029422243436,9.998826664288838,112.36351278940836,0.0
2021-10-24 12:50:00,9.4,15.7,21.7,22.6,10.4,4.463,6.025955000000001,13.2758,53.1084,14.555555555555555,3.0,336.6111111111111,0.0,51.0,10.0,1023.7222222222222,0.0,4.555555555555555,3.7222222222222223,4.277777777777778,425.70194447835286,435.1242041050703,1.058700175460449,110.56014473133841,27.259628655115762,23.697969977060957,0.4747777102142572,9.999162494341533,110.0567103068034,0.0
2021-10-24 13:00:00,9.4,15.7,20.6,22.6,10.4,4.462,5.928935,13.334,53.079600000000006,14.666666666666666,3.0,338.3333333333333,0.0,51.0,10.0,1023.6666666666666,0.0,4.666666666666667,3.6666666666666665,4.333333333333333,421.86011494954425,432.14092885686057,1.0909947307466787,108.96605884358034,27.21626958211263,23.733511823018393,0.5164214877039195,9.999182181358337,111.18445504506428,0.0
2021-10-24 13:10:00,9.5,15.7,21.4,22.6,10.5,4.465,5.74305,13.353399999999999,53.0341,14.777777777777779,3.0,340.05555555555554,0.0,51.0,10.0,1023.6111111111111,0.0,4.777777777777778,3.611111111111111,4.388888888888889,416.75942159718477,435.7825677139457,1.1018840844129438,110.20445981278931,27.182662331263224,23.774597012201944,0.5944865155716738,9.998759662310281,108.75151683807374,0.0
2021-10-24 13:20:00,9.9,15.9,21.1,22.6,10.8,4.468,6.429065,13.3649,53.005399999999995,14.88888888888889,3.0,341.77777777777777,0.0,51.0,10.0,1023.5555555555555,0.0,4.888888888888889,3.5555555555555554,4.444444444444445,415.5921885172526,437.59735698480716,1.0390512739029307,110.64443358211194,27.16630741755168,23.81205363591512,0.5272916387021541,9.997919735908507,110.2312659072876,0.0
2021-10-24 13:30:00,9.6,15.9,19.9,22.6,10.8,4.473,6.7021749999999995,13.4609,52.992,15.0,3.0,343.5,0.0,51.0,10.0,1023.5,0.0,5.0,3.5,4.5,418.4546106763818,439.15895121256506,1.1198620717067505,115.20217057718396,27.146938470204674,23.852169713974,0.5120232112209002,9.998670582771302,110.81465821584065,0.0
2021-10-24 13:40:00,10.4,16.2,20.4,22.6,11.3,4.466,7.4796949999999995,13.5572,52.9773,15.11111111111111,3.0,345.22222222222223,0.0,51.0,10.0,1023.4444444444445,0.0,5.111111111111111,3.4444444444444446,4.555555555555555,422.77027394612634,433.3128926559974,1.129636815685337,112.15202005440233,27.126749394734702,23.899754416147868,0.5311888839801153,9.9991912094752,110.58582970937093,0.0
2021-10-24 13:50:00,10.8,16.5,20.9,22.6,11.7,4.473,8.391725,13.6388,52.9532,15.222222222222221,3.0,346.94444444444446,0.0,51.0,10.0,1023.3888888888889,0.0,5.222222222222222,3.388888888888889,4.611111111111111,428.93498279089215,433.7254550767219,1.119711337220871,114.62484776168219,27.11069567044576,23.95812716801961,0.5526158358901739,9.998786840438843,110.34407459259032,0.0
2021-10-24 14:00:00,11.1,16.6,18.3,22.6,12.0,4.501,8.361185,13.737,52.928999999999995,15.333333333333334,3.0,348.6666666666667,0.0,51.0,10.0,1023.3333333333334,0.0,5.333333333333333,3.3333333333333335,4.666666666666667,429.67494293212883,434.2305312093099,1.2520878854798059,111.04678634320275,27.110408248901365,24.01822416941325,0.5426567879815896,9.99959095954895,112.71181744893393,0.0
2021-10-24 14:10:00,11.2,16.6,17.8,22.5,12.0,4.491,7.986055,13.7399,52.914300000000004,15.444444444444445,3.0,350.3888888888889,0.0,51.0,10.0,1023.2777777777778,0.0,5.444444444444445,3.2777777777777777,4.722222222222222,427.24768367372707,434.4294257972354,1.2343702130836283,111.12484654744466,27.095719000498455,24.068151709238688,0.5551310772200425,10.002492763201396,109.40828507741291,0.0
2021-10-24 14:20:00,11.4,16.8,17.3,22.4,12.4,4.481,7.578404999999999,13.73,52.907799999999995,15.555555555555555,3.0,352.1111111111111,0.0,51.0,10.0,1023.2222222222222,0.0,5.555555555555555,3.2222222222222223,4.777777777777778,425.1028238932292,430.1048980151648,1.2039812696468357,114.17149593374825,27.07307415008545,24.12175899505615,0.5820137295623621,10.002354237238567,111.08316799163818,0.0
2021-10-24 14:30:00,11.5,16.8,16.9,22.4,12.4,4.51,7.1139399999999995,13.6403,52.900400000000005,15.666666666666666,3.0,353.8333333333333,0.0,51.0,10.0,1023.1666666666666,0.0,5.666666666666666,3.166666666666667,4.833333333333333,427.9560789822984,422.9971261421291,1.2571023227973173,114.51934541993221,27.04613918304443,24.18703163464864,0.5985698199768861,10.002399012247722,109.46549631754559,0.0
2021-10-24 14:40:00,11.8,16.9,16.8,22.3,12.6,4.494,6.51122,13.5859,52.9125,15.777777777777779,3.0,355.55555555555554,0.0,51.0,10.0,1023.1111111111111,0.0,5.777777777777778,3.111111111111111,4.888888888888889,424.27178710937494,422.38839017670733,1.1919957665535015,109.57385675678145,26.99816725730896,24.249066111246744,0.6003947401543458,10.00318984190623,109.53155426025391,0.0
2021-10-24 14:50:00,12.1,17.0,16.7,22.4,12.8,4.505,5.45185,13.5089,52.924299999999995,15.88888888888889,3.0,357.27777777777777,0.0,51.0,10.0,1023.0555555555555,0.0,5.888888888888889,3.0555555555555554,4.944444444444445,419.8999214049592,425.17125732421874,1.1600972262311118,109.74560724764895,26.97105463663737,24.312527090708414,0.5838149280846119,10.000865003267922,112.13553986867268,0.0
2021-10-24 15:00:00,12.3,17.1,16.8,22.3,13.1,4.513,5.17709,13.4744,53.0564,16.0,3.0,359.0,0.0,51.0,10.0,1023.0,0.0,6.0,3.0,5.0,419.5354176839193,435.8866217497025,1.2198457666608573,108.87427299434856,26.948088630040484,24.35785645802816,0.5902645753820737,10.00094380537669,110.22796613057453,0.0
2021-10-24 15:10:00,12.6,17.2,16.9,22.3,13.2,4.511,5.169675,13.461699999999999,53.4526,15.61111111111111,3.111111111111111,346.72222222222223,0.0,52.666666666666664,10.0,1023.0555555555555,0.0,6.0,3.388888888888889,4.777777777777778,414.78492334124684,429.733390815121,1.4982546050198333,101.78417618487515,26.943353872299195,24.378703308105468,0.6165174065530301,10.000080181757609,110.39943168640136,0.0
2021-10-24 15:20:00,12.6,17.3,16.9,22.4,13.3,4.507,5.384375,13.3323,53.6752,15.222222222222221,3.2222222222222223,334.44444444444446,0.0,54.333333333333336,10.0,1023.1111111111111,0.0,6.0,3.7777777777777777,4.555555555555555,420.1185841702867,428.2681488037109,1.8394342128334746,96.92999801290911,26.918685928980512,24.396467816034953,0.5482513099908829,9.999808464050293,111.38383996327718,0.0
2021-10-24 15:30:00,12.7,17.3,17.0,22.4,13.4,4.533,5.089309999999999,13.2439,53.8149,14.833333333333334,3.3333333333333335,322.1666666666667,0.0,56.0,10.0,1023.1666666666666,0.0,6.0,4.166666666666667,4.333333333333333,420.42916067539966,429.9333214104313,1.8639922992152684,103.66507467302226,26.893162574768063,24.4279038365682,0.5336337193349997,10.001166305541991,110.20528497060141,0.0
2021-10-24 15:40:00,12.8,17.5,17.1,22.4,13.7,4.521,5.53596,12.7009,53.912099999999995,14.444444444444445,3.4444444444444446,309.8888888888889,0.0,57.666666666666664,10.0,1023.2222222222222,0.0,6.0,4.555555555555555,4.111111111111111,420.4030106608073,430.90976684570313,2.1317402389393014,102.68611068919554,26.869544474283856,24.46884771664937,0.6278941378990809,9.999062013626098,113.92644780476887,0.0
2021-10-24 15:50:00,12.8,17.5,17.1,22.5,13.7,4.508,5.76472,12.420399999999999,54.00789999999999,14.055555555555555,3.5555555555555554,297.6111111111111,0.0,59.333333333333336,10.0,1023.2777777777778,0.0,6.0,4.944444444444445,3.888888888888889,429.2145138058718,435.5870699091067,2.056362916433205,111.60399425635903,26.861967372894288,24.512956864039104,0.6271828382213911,9.998791580200194,109.9457100168864,0.0
2021-10-24 16:00:00,13.1,17.7,17.3,22.5,13.9,4.511,5.734225,12.1175,54.1572,13.666666666666666,3.6666666666666665,285.3333333333333,0.0,61.0,10.0,1023.3333333333334,0.0,6.0,5.333333333333334,3.666666666666667,426.9325227864583,434.400838637078,1.9833064949748205,114.54146194414905,26.846121606826785,24.56135475794474,0.5958123725155989,10.00034499168396,110.84020317077636,0.0
2021-10-24 16:10:00,13.2,17.8,17.3,22.6,14.0,4.5,5.651045,11.3466,54.290800000000004,13.277777777777779,3.7777777777777777,273.05555555555554,0.0,62.666666666666664,10.0,1023.3888888888889,0.0,6.0,5.722222222222222,3.4444444444444446,429.97835028286636,430.9563394480739,1.9288147153591706,114.59537310347045,26.824434957504273,24.621061398188274,0.6411555446187654,10.002822545369465,109.87126993815104,0.0
2021-10-24 16:20:00,13.3,17.8,17.4,22.6,14.1,4.509,5.300745,11.0389,54.4496,12.88888888888889,3.888888888888889,260.77777777777777,0.0,64.33333333333333,10.0,1023.4444444444445,0.0,6.0,6.111111111111111,3.2222222222222223,427.52272939046225,436.6793032836914,2.0263319466140985,114.16708823812883,26.784971450169884,24.688383677800495,0.6258374843001365,10.003492829004923,110.63586017608642,0.0
2021-10-24 16:30:00,13.5,17.9,17.4,22.6,14.1,4.487,5.5722949999999996,10.5729,54.589999999999996,12.5,4.0,248.5,0.0,66.0,10.0,1023.5,0.0,6.0,6.5,3.0,429.1962645537278,434.00486791150325,1.9793446441087348,112.33950984545348,26.75788459777832,24.749780645370485,0.6597542275488377,10.004130276044211,109.59230674743654,0.0
2021-10-24 16:40:00,13.1,17.8,17.5,22.7,14.1,4.522,5.142075,10.3657,54.7368,12.11111111111111,4.111111111111111,236.22222222222223,0.0,67.66666666666667,10.0,1023.5555555555555,0.0,6.0,6.888888888888889,2.7777777777777777,433.627594909668,433.8845389811198,2.024510273078067,112.5291284240033,26.73302906036377,24.812698300679525,0.6370653593043486,10.006763558387757,109.79906709035238,0.0
2021-10-24 16:50:00,13.0,17.8,17.4,22.7,13.9,4.49,5.321415,10.217099999999999,54.900400000000005,11.722222222222221,4.222222222222222,223.94444444444446,0.0,69.33333333333333,10.0,1023.6111111111111,0.0,6.0,7.277777777777778,2.555555555555556,430.4870195806594,435.83147037900727,1.7765496028042107,109.0635920120498,26.75104654312134,24.851844949722288,0.6715641623238723,10.007374142011006,107.39368412017822,0.0
2021-10-24 17:00:00,13.2,17.9,17.5,22.7,14.1,4.521,6.264205,10.0786,54.8473,11.333333333333332,4.333333333333333,211.66666666666666,0.0,71.0,10.0,1023.6666666666666,0.0,6.0,7.666666666666667,2.3333333333333335,433.1890167236328,441.04420624480855,1.8758378872830987,110.6249977019143,26.7631528822581,24.872847525278726,0.6347946324447791,10.007395838101704,108.79696257273356,0.0
2021-10-24 17:10:00,13.2,17.9,17.5,22.7,14.1,4.508,6.4589,9.9538,54.598,10.944444444444445,4.444444444444445,199.38888888888889,0.0,72.66666666666667,10.0,1023.7222222222222,0.0,6.0,8.055555555555555,2.111111111111111,429.3384463781598,443.2279455566406,2.0461002878280685,113.69169618746655,26.790550867716473,24.887447204589844,0.7419654503464699,10.007833971977234,108.3042821375529,0.0
2021-10-24 17:20:00,13.3,17.9,17.5,22.8,14.1,4.511,7.189285,9.7666,54.51219999999999,10.555555555555555,4.555555555555555,187.11111111111111,0.0,74.33333333333333,10.0,1023.7777777777778,0.0,6.0,8.444444444444445,1.8888888888888888,424.77513977050785,436.22246717781854,2.4792510072154514,115.17979407660705,26.800277376174925,24.912365172704064,0.6449311855932077,10.010108677546182,110.50573013305663,0.0
2021-10-24 17:30:00,13.2,17.8,17.4,22.7,14.0,4.498,6.544286363636363,9.84909090909091,54.53927272727273,10.166666666666668,4.666666666666666,174.83333333333334,0.0,76.0,10.0,1023.8333333333334,0.0,6.0,8.833333333333332,1.666666666666667,427.7269420790399,435.9302928880714,2.499149111165839,111.7756235323114,26.818162825902306,24.939976596832274,0.6539502820372581,10.012267910639444,112.22857332865397,0.0
2021-10-24 17:40:00,13.2,17.9,17.4,22.7,14.1,4.514,6.585775,9.916,54.5638,9.777777777777779,4.777777777777778,162.55555555555554,0.0,77.66666666666667,10.0,1023.8888888888889,0.0,6.0,9.222222222222221,1.4444444444444446,431.4820340983073,435.11399551917765,2.4418463770952603,110.9939183622026,26.836443373362222,24.955185483296713,0.7022952736914159,10.01335886478424,110.24810607910156,0.0
2021-10-24 17:50:00,13.0,17.7,17.4,22.6,13.9,4.521,6.512479999999999,9.8954,54.5662,9.38888888888889,4.888888888888889,150.27777777777777,0.0,79.33333333333333,10.0,1023.9444444444445,0.0,6.0,9.61111111111111,1.2222222222222223,432.58703432280447,438.7389735359981,2.7245439157310853,114.81135030196886,26.839658120473228,24.96315864245097,0.7498689285914104,10.014869389533997,109.18858098347982,0.0
2021-10-24 18:00:00,12.7,17.5,17.2,22.4,13.7,4.506,6.05847,9.8474,54.717499999999994,9.0,5.0,138.0,0.0,81.0,10.0,1024.0,0.0,6.0,10.0,1.0,436.8710034179688,442.24240760890916,2.9215397373296446,109.34828461426125,26.845672712326053,24.968806915283203,0.8677549400925637,10.015168380737304,108.8500379562378,0.0
2021-10-24 18:10:00,12.4,17.3,17.0,22.3,13.4,4.512,6.802865,9.6635,55.1197,8.833333333333334,5.0,139.05555555555554,0.0,80.83333333333333,10.0,1024.0555555555557,0.0,5.777777777777778,10.055555555555555,1.0,440.69174112955733,445.397480061849,3.2170075440204746,113.206201402481,26.846813077926633,24.969789511362713,0.924173790415128,10.01450375398,109.3679949315389,0.0
2021-10-24 18:20:00,12.0,17.0,16.8,22.2,13.0,4.523,5.252750000000001,9.2493,55.331100000000006,8.666666666666666,5.0,140.11111111111111,0.0,80.66666666666667,10.0,1024.111111111111,0.0,5.555555555555555,10.11111111111111,1.0,433.8619880799041,449.16707129467494,2.8873898964009044,109.9438818040406,26.8436785030365,24.97769224802653,0.9077509795626005,10.012675895690919,109.60882877349854,0.0
2021-10-24 18:30:00,11.0,16.5,16.4,22.1,12.2,4.5,5.85079,9.313500000000001,55.4775,8.5,5.0,141.16666666666666,0.0,80.5,10.0,1024.1666666666667,0.0,5.333333333333333,10.166666666666666,1.0,431.6703796386719,446.5475356634732,2.5570787145862472,110.00293896001611,26.84394688606262,24.985439494450887,0.8885845106840133,10.010652742385863,110.13523569742839,0.0
2021-10-24 18:40:00,10.9,16.4,17.2,22.0,12.0,4.516,5.894744444444445,9.07311111111111,55.476444444444446,8.333333333333334,5.0,142.22222222222223,0.0,80.33333333333333,10.0,1024.2222222222222,0.0,5.111111111111111,10.222222222222221,1.0,429.6192714015917,438.5141459147136,2.2687551219550905,106.75227047893289,26.844718443552654,24.99808644294739,0.8774356291194756,10.009630748430888,109.88722448984781,0.0
2021-10-24 18:50:00,10.6,16.3,24.2,22.1,11.7,4.449,5.7820149999999995,8.671299999999999,55.545100000000005,8.166666666666666,5.0,143.27777777777777,0.0,80.16666666666667,10.0,1024.2777777777778,0.0,4.888888888888889,10.277777777777779,1.0,435.5407751464844,435.29938419736663,2.2757499346928407,109.50730595755712,26.84505311648051,25.00425084431966,0.8317136784891288,10.00789200146993,109.02725073496501,0.0
2021-10-24 19:00:00,10.9,16.4,22.1,22.2,11.8,4.453,5.57068,8.5307,55.6404,8.0,5.0,144.33333333333334,0.0,80.0,10.0,1024.3333333333333,0.0,4.666666666666667,10.333333333333334,1.0,442.7371714624866,445.72147233283386,2.189893665165551,109.12494779101874,26.8400279267629,25.014042104085284,0.8608900767068068,10.008597342173257,108.6958743540446,0.0
2021-10-24 19:10:00,10.5,16.2,20.4,22.3,11.5,4.466,5.3635600000000005,8.3939,55.7145,7.833333333333333,5.0,145.38888888888889,0.0,79.83333333333333,10.0,1024.388888888889,0.0,4.444444444444445,10.38888888888889,1.0,437.7537049357096,448.2315638224284,2.0968465033830226,112.95578526965642,26.825352795918782,25.033136676152544,1.0018576381603876,10.007766159375509,110.06567831675211,0.0
2021-10-24 19:20:00,10.3,16.2,21.9,22.3,11.5,4.435,5.4314599999999995,8.2594,55.799099999999996,7.666666666666666,5.0,146.44444444444446,0.0,79.66666666666667,10.0,1024.4444444444443,0.0,4.222222222222222,10.444444444444445,1.0,434.88151495571793,442.9053078451924,2.0282625130138827,109.46386531161723,26.825267712275185,25.056848735809325,0.9357502867778142,10.005807073911033,110.26392765045166,0.0
2021-10-24 19:30:00,9.9,16.1,20.8,22.4,11.3,4.46,5.477885,8.2379,55.8544,7.5,5.0,147.5,0.0,79.5,10.0,1024.5,0.0,4.0,10.5,1.0,436.94269612630217,445.67667375235726,1.9650729890024596,108.60135509490968,26.821280434926347,25.080272928873697,0.9361346571644148,10.002600428263346,110.54598325093586,0.0
2021-10-24 19:40:00,10.5,16.3,21.3,22.4,11.5,4.501,5.97911,7.8866,55.9037,7.333333333333333,5.0,148.55555555555554,0.0,79.33333333333333,10.0,1024.5555555555557,0.0,3.7777777777777777,10.555555555555555,1.0,436.7168512734599,443.7935030110677,2.07802870351716,107.973132085423,26.826196025212607,25.09619666735331,0.9919824021061261,10.002423229217529,109.943895111084,0.0
2021-10-24 19:50:00,10.0,16.2,21.0,22.4,11.4,4.466,6.609205,7.7174000000000005,55.9553,7.166666666666666,5.0,149.61111111111111,0.0,79.16666666666667,10.0,1024.611111111111,0.0,3.555555555555556,10.61111111111111,1.0,437.2933811442057,448.1027375425141,2.0070844697043047,109.88727845897783,26.82691398938497,25.100608008702597,0.8626017940044403,10.002210966746013,110.7123346964518,0.0
2021-10-24 20:00:00,10.6,16.2,20.9,22.3,11.4,4.461,6.26371,7.6726,55.935900000000004,7.0,5.0,150.66666666666666,0.0,79.0,10.0,1024.6666666666667,0.0,3.3333333333333335,10.666666666666666,1.0,435.50916847316705,451.6898531087239,2.249775266704586,111.50059861651921,26.81981743176778,25.10630731900533,0.9916216536362965,10.000835067431131,110.3537015914917,0.0
2021-10-24 20:10:00,10.3,16.2,21.1,22.3,11.4,4.467,5.968645,7.751900000000001,56.008500000000005,6.833333333333333,5.0,151.72222222222223,0.0,78.83333333333333,10.0,1024.7222222222222,0.0,3.111111111111111,10.722222222222221,1.0,433.43435465494787,453.7628184632049,2.2546135012376105,111.71938656305863,26.81834704399109,25.109647080103557,1.024905899663766,10.00235821723938,108.41276850382488,0.0
2021-10-24 20:20:00,9.9,15.9,20.8,22.3,10.9,4.48,6.01479,7.620699999999999,56.0576,6.666666666666666,5.0,152.77777777777777,0.0,78.66666666666667,10.0,1024.7777777777778,0.0,2.888888888888889,10.777777777777779,1.0,431.3496436458894,452.27529968963273,2.1899169353644052,108.84564714701162,26.818206583658856,25.11403201421102,0.9605398222804069,10.00480042775472,108.73450374603271,0.0
2021-10-24 20:30:00,9.9,16.0,21.0,22.3,11.1,4.455,5.86174,7.614400000000001,56.12519999999999,6.5,5.0,153.83333333333334,0.0,78.5,10.0,1024.8333333333333,0.0,2.666666666666667,10.833333333333334,1.0,434.47588500976565,454.9008347645025,2.195457064334282,108.94862393287617,26.82380134900411,25.111586783727013,1.046909689505895,10.003950475056966,110.8856788253784,0.0
2021-10-24 20:40:00,9.7,15.8,21.5,22.3,10.7,4.467,5.28224,7.528700000000001,56.1502,6.333333333333333,5.0,154.88888888888889,0.0,78.33333333333333,10.0,1024.888888888889,0.0,2.4444444444444446,10.88888888888889,1.0,434.5575509643555,452.7974396769206,2.1296180386395105,108.77230897332315,26.82839247385661,25.10182773907979,1.0403918296098709,10.002363651593527,109.07114056905111,0.0
2021-10-24 20:50:00,8.9,15.4,20.4,22.3,10.2,4.47,5.370485,7.361199999999999,56.1678,6.166666666666666,5.0,155.94444444444446,0.0,78.16666666666667,10.0,1024.9444444444443,0.0,2.2222222222222223,10.944444444444445,1.0,436.6358592732748,451.6294276235296,2.1620733870961573,109.4448396516789,26.81886339823405,25.095653829574584,0.9627686184644698,10.000462869008382,109.86798230489096,0.0
2021-10-24 21:00:00,8.8,15.3,21.4,22.2,10.0,4.455,5.206405,7.596500000000001,56.198299999999996,6.0,5.0,157.0,0.0,78.0,10.0,1025.0,0.0,2.0,11.0,1.0,440.73139634757206,447.88114959716796,2.085861238093026,107.478392829895,26.808242988586425,25.09406170845032,0.9297901954253515,10.000122919082642,109.54004839579265,0.0
2021-10-24 21:10:00,8.8,15.4,20.6,22.2,10.1,4.481,4.822925,7.7736,56.1946,5.944444444444445,5.055555555555555,157.16666666666666,0.0,77.5,10.0,1025.0555555555557,0.0,1.8333333333333333,11.055555555555555,1.0,428.57500712076825,431.2456244668193,2.0459551248779406,103.38683624892585,26.786026544570923,25.092538817723593,0.9583434879779815,9.999348704020182,109.0244172414144,0.0
2021-10-24 21:20:00,8.7,15.2,21.3,22.2,9.9,4.471,4.489835,7.3850999999999996,56.1977,5.888888888888889,5.111111111111111,157.33333333333334,0.0,77.0,10.0,1025.111111111111,0.0,1.6666666666666665,11.11111111111111,1.0,431.17780037364736,430.13800659881247,1.8301733618974683,106.91334465026856,26.77436126391093,25.08811396598816,0.9946814873814583,9.999804838498434,108.53151111602783,0.0
2021-10-24 21:30:00,8.6,15.2,21.4,22.2,9.7,4.475,4.15746,7.382,56.197799999999994,5.833333333333333,5.166666666666667,157.5,0.0,76.5,10.0,1025.1666666666667,0.0,1.5,11.166666666666666,1.0,435.00480438232427,434.2302536010742,1.7880324092961974,106.76742763389976,26.777364953358965,25.075492951075237,1.0176250872015953,9.997740761439006,109.8200918451945,0.0
2021-10-24 21:40:00,8.4,15.0,21.0,22.3,9.5,4.46,3.8836399999999998,7.4423,56.2115,5.777777777777778,5.222222222222222,157.66666666666666,0.0,76.0,10.0,1025.2222222222222,0.0,1.3333333333333333,11.222222222222221,1.0,431.01661408873804,433.59241353703635,1.6527820653868261,109.41479187873797,26.77939376831055,25.05334195772807,0.9969835008184115,9.995929538408916,110.31824115753174,0.0
2021-10-24 21:50:00,8.3,15.0,20.8,22.2,9.4,4.449,3.9754400000000003,7.4997,56.18730000000001,5.722222222222222,5.277777777777778,157.83333333333334,0.0,75.5,10.0,1025.2777777777778,0.0,1.1666666666666665,11.277777777777779,1.0,434.7050772094726,434.3501806500314,1.6699450674097416,110.85529978412691,26.76861416816711,25.03215129216512,1.0050720075766244,9.995871562957763,110.12260423024495,0.0
2021-10-24 22:00:00,8.3,15.0,20.5,22.2,9.3,4.447,3.8497549999999996,7.324800000000001,56.037800000000004,5.666666666666667,5.333333333333333,158.0,0.0,75.0,10.0,1025.3333333333333,0.0,1.0,11.333333333333334,1.0,438.3865842060659,430.4019734946065,1.6469103531918283,110.86693661059363,26.762894401550295,25.014913546244305,0.8875916829705238,9.997145177523297,109.53543477376301,0.0
2021-10-24 22:10:00,8.5,15.1,21.2,22.2,9.5,4.452,4.06236,7.2873,55.6333,5.611111111111111,5.388888888888889,158.16666666666666,0.0,74.5,10.0,1025.388888888889,0.0,0.8333333333333333,11.38888888888889,1.0,440.04472778320314,432.0290798143409,1.734008660518517,110.29021743601997,26.760341599782304,25.000706176757813,1.0453292213877041,9.998369838396709,109.90490764617918,0.0
2021-10-24 22:20:00,8.3,15.1,20.6,22.2,9.5,4.42,4.060155,7.3015,55.432399999999994,5.555555555555555,5.444444444444445,158.33333333333334,0.0,74.0,10.0,1025.4444444444443,0.0,0.6666666666666665,11.444444444444445,1.0,438.57331553842835,431.6529960264009,1.7376116092460978,110.07481604042698,26.75123482386271,24.989749313990277,0.9111909077564875,9.995763545036315,108.93822808583577,0.0
2021-10-24 22:30:00,8.1,15.0,21.4,22.2,9.3,4.436,3.6995449999999996,7.312600000000001,55.3498,5.5,5.5,158.5,0.0,73.5,10.0,1025.5,0.0,0.5,11.5,1.0,445.81823577880857,432.62893575032547,1.6576233143489911,110.73006809385484,26.750236651102703,24.981974970499675,0.9200221234560013,9.995719839731851,109.381077003479,0.0
2021-10-24 22:40:00,7.9,14.8,20.5,22.2,9.1,4.426,3.83172,7.2506,55.3217,5.444444444444445,5.555555555555555,158.66666666666666,0.0,73.0,10.0,1025.5555555555557,0.0,0.33333333333333326,11.555555555555555,1.0,439.92626924712084,434.2261127656082,1.6304242572440941,111.92327506286276,26.75661983172099,24.969605410893756,0.9111848433812458,9.996429246266683,108.89606525421144,0.0
2021-10-24 22:50:00,7.7,14.9,21.4,22.2,9.1,4.471,3.8260599999999996,7.1347,55.299099999999996,5.388888888888889,5.611111111111111,158.83333333333334,0.0,72.5,10.0,1025.611111111111,0.0,0.16666666666666652,11.61111111111111,1.0,440.10035756429045,433.4925194716179,1.6358443680018353,110.8909416084505,26.76189169883728,24.954561335245767,0.9526179849108061,9.998043704032899,108.95804631551107,0.0
2021-10-24 23:00:00,7.8,14.7,20.4,22.2,8.9,4.472,3.990605,7.411499999999999,55.3054,5.333333333333333,5.666666666666667,159.0,0.0,72.0,10.0,1025.6666666666667,0.0,0.0,11.666666666666666,1.0,444.9136992636494,436.59791615804033,1.6524549961999313,110.60124671461892,26.75714346885681,24.939827899932858,0.8864162959655125,9.997383238474528,109.6289203898112,0.0
2021-10-24 23:10:00,7.8,14.7,21.2,22.2,8.8,4.484,4.248794999999999,7.627599999999999,55.3077,5.277777777777778,5.722222222222222,159.16666666666666,0.0,71.5,10.0,1025.7222222222222,0.0,-0.16666666666666696,11.722222222222221,1.0,448.0968474324544,434.64038349020075,1.63319399093504,110.5224702384647,26.750880378087363,24.932989823023476,0.952885596950849,9.996474828720093,108.75203758239745,0.0
2021-10-24 23:20:00,7.5,14.6,21.2,22.2,8.8,4.458,6.613034999999999,7.807899999999999,55.286500000000004,5.222222222222222,5.777777777777778,159.33333333333334,0.0,71.0,10.0,1025.7777777777778,0.0,-0.3333333333333335,11.777777777777779,1.0,443.421307204674,430.1134952027771,1.8743891132753447,113.54663717539297,26.747977523803712,24.92696457862854,0.9677657174070676,9.99776188691457,109.38693665822348,0.0
2021-10-24 23:30:00,7.5,14.6,21.0,22.1,8.8,4.462,9.201335,7.9036,55.25320000000001,5.166666666666667,5.833333333333333,159.5,0.0,70.5,10.0,1025.8333333333333,0.0,-0.5,11.833333333333334,1.0,446.54837910970053,433.20269856770835,2.2919859772886935,116.24434152958756,26.756332880655926,24.92588774681091,0.989631200035413,10.000291058222453,109.39945786794028,0.0
2021-10-24 23:40:00,7.6,14.6,21.5,22.1,8.7,4.47,9.696290000000001,7.751,55.200300000000006,5.111111111111111,5.888888888888889,159.66666666666666,0.0,70.0,10.0,1025.888888888889,0.0,-0.666666666666667,11.88888888888889,1.0,455.43174725411956,434.16917671566915,2.662689615797862,111.72424341923772,26.760314213434857,24.927251138687133,1.0362263125181197,10.010799077351887,109.13039399464927,0.0
2021-10-24 23:50:00,7.5,14.5,20.5,22.1,8.7,4.47,9.90115,7.841800000000001,55.1804,5.055555555555555,5.944444444444445,159.83333333333334,0.0,69.5,10.0,1025.9444444444443,0.0,-0.8333333333333335,11.944444444444445,1.0,455.8850394694011,429.49262308756516,2.87204283947325,111.84637461409056,26.749980134963987,24.937301982243856,1.0359636079271635,10.02138088385264,108.03605706532797,0.0
2021-10-25 00:00:00,7.3,14.5,21.2,22.1,8.6,4.461,9.892975,7.781700000000001,55.1819,5.0,6.0,160.0,0.0,69.0,10.0,1026.0,0.0,-1.0,12.0,1.0,459.6294874555215,433.8439517106681,2.9673521934727494,109.06922621581514,26.754260578155517,24.950401264826457,0.9438601900140444,10.055104168256124,107.51957628885904,0.0
2021-10-25 00:10:00,7.3,14.4,21.2,22.1,8.4,4.468,8.855974999999999,7.649500000000001,55.1703,4.944444444444445,5.944444444444445,160.33333333333334,0.0,68.77777777777777,10.0,1025.9444444444443,0.0,-1.0555555555555556,11.944444444444445,1.0,454.9535092163086,433.95448999163756,2.829557243982951,109.23793501536052,26.751894032160443,24.957919120788574,1.1060521751642227,10.085616815884908,110.95265225728353,0.0
2021-10-25 00:20:00,7.4,14.5,21.3,22.1,8.6,4.454,8.697765,7.6803,55.1894,4.888888888888889,5.888888888888889,160.66666666666666,0.0,68.55555555555556,10.0,1025.888888888889,0.0,-1.1111111111111112,11.88888888888889,1.0,452.7507174261685,434.94758516508955,2.7647371300465644,108.64649067700921,26.749247519175213,24.960935357411703,0.99039230376482,10.066720945040386,109.09528063456219,0.0
2021-10-25 00:30:00,7.4,14.5,20.7,22.1,8.6,4.48,8.842319999999999,7.647799999999999,55.2059,4.833333333333333,5.833333333333333,161.0,0.0,68.33333333333333,10.0,1025.8333333333333,0.0,-1.1666666666666667,11.833333333333334,1.0,453.6556146240235,435.1232063802083,2.708889777242801,112.56413979330978,26.753057200113933,24.964142045974732,1.097703406214714,10.04302125453949,109.68809726715088,0.0
2021-10-25 00:40:00,7.4,14.5,21.0,22.1,8.6,4.453,8.593615,7.4215,55.2075,4.777777777777778,5.777777777777778,161.33333333333334,0.0,68.11111111111111,10.0,1025.7777777777778,0.0,-1.2222222222222223,11.777777777777779,1.0,453.2739605923357,434.28927916753855,2.699600940976439,109.938893133907,26.754867299397784,24.964842325846355,1.127929695745309,10.03004377524058,108.17368933359782,0.0
2021-10-25 00:50:00,7.1,14.3,20.6,22.1,8.4,4.479,8.40835,7.256,55.229499999999994,4.722222222222222,5.722222222222222,161.66666666666666,0.0,67.88888888888889,10.0,1025.7222222222222,0.0,-1.2777777777777777,11.722222222222221,1.0,455.21407494555945,434.64764099121095,2.771243351623837,110.4642792804093,26.74776328722636,24.96636396408081,1.2284286548693975,10.021824329694113,108.27355698903402,0.0
2021-10-25 01:00:00,7.1,14.3,21.1,22.1,8.3,4.456,8.393,7.4244,55.290200000000006,4.666666666666667,5.666666666666667,162.0,0.0,67.66666666666667,10.0,1025.6666666666667,0.0,-1.3333333333333333,11.666666666666666,1.0,451.23299627545236,434.56936930338543,2.7818574697755825,113.73332495199085,26.73689580281576,24.97841630299886,1.1166192574302356,10.014426266352334,110.25197357177736,0.0
2021-10-25 01:10:00,7.0,14.2,21.5,22.1,8.2,4.456,8.3275,7.306699999999999,55.30650000000001,4.611111111111111,5.611111111111111,162.33333333333334,0.0,67.44444444444444,10.0,1025.611111111111,0.0,-1.3888888888888888,11.61111111111111,1.0,457.3370673624674,435.20375435313963,2.7089218977076857,112.73586004720569,26.711774524052935,25.01360085805257,1.0915641191601755,10.010611268679302,110.35627835591636,0.0
2021-10-25 01:20:00,6.9,14.2,20.4,22.1,8.0,4.451,8.07441,7.3340000000000005,55.3279,4.555555555555555,5.555555555555555,162.66666666666666,0.0,67.22222222222223,10.0,1025.5555555555557,0.0,-1.4444444444444444,11.555555555555555,1.0,458.28203227777595,436.0410327148437,2.7460747341786402,109.3850040897003,26.70380271275838,25.050560693740845,0.9763311901688576,10.010082368850707,108.12689609527588,0.0
2021-10-25 01:30:00,6.9,14.2,21.5,22.1,8.2,4.485,7.74729,6.952800000000001,55.3267,4.5,5.5,163.0,0.0,67.0,10.0,1025.5,0.0,-1.5,11.5,1.0,461.2459554036459,433.15376859116833,2.61036151213161,108.43020026492533,26.695047181447347,25.075754404067993,1.0619046820203464,10.008246032396952,110.3537184524536,0.0
2021-10-25 01:40:00,7.0,14.2,20.5,22.1,8.2,4.49,7.881215,6.9887,55.36280000000001,4.444444444444445,5.444444444444445,163.33333333333334,0.0,66.77777777777777,10.0,1025.4444444444443,0.0,-1.5555555555555556,11.444444444444445,1.0,453.5699998175961,437.7105312093099,2.525294417850042,109.37263250922078,26.694148343404134,25.095629307428997,0.9973070004582405,10.00340709368388,110.59405232747395,0.0
2021-10-25 01:50:00,7.1,14.2,21.5,22.1,8.2,4.472,7.994400000000001,7.172700000000001,55.427600000000005,4.388888888888889,5.388888888888889,163.66666666666666,0.0,66.55555555555556,10.0,1025.388888888889,0.0,-1.6111111111111112,11.38888888888889,1.0,455.2279760742188,438.49820861465633,2.4935655279954276,111.07090940421583,26.68837360064189,25.109951190948486,0.8680572617053987,10.001655813852945,109.00126304626465,0.0
2021-10-25 02:00:00,7.0,14.3,20.7,22.1,8.4,4.486,7.935460000000001,7.008799999999999,55.437599999999996,4.333333333333333,5.333333333333333,164.0,0.0,66.33333333333333,10.0,1025.3333333333333,0.0,-1.6666666666666665,11.333333333333334,1.0,457.35744405812227,441.0653109846444,2.64072257976074,110.69333992155259,26.67399474779765,25.13090937932332,0.9118214279413224,9.999341847101848,109.99052637736004,0.0
2021-10-25 02:10:00,7.1,14.3,21.2,22.1,8.3,4.476,7.77463,7.2124,55.453700000000005,4.277777777777778,5.277777777777778,164.33333333333334,0.0,66.11111111111111,10.0,1025.2777777777778,0.0,-1.7222222222222223,11.277777777777779,1.0,457.98959737141934,443.0873832194011,2.5442175529333158,109.45135543241338,26.670670496622723,25.15139577229818,0.9006146206458409,9.999771501223247,109.27435426076254,0.0
2021-10-25 02:20:00,6.9,14.2,20.7,22.1,8.1,4.455,7.838415,7.281499999999999,55.4677,4.222222222222222,5.222222222222222,164.66666666666666,0.0,65.88888888888889,10.0,1025.2222222222222,0.0,-1.7777777777777777,11.222222222222221,1.0,450.4221905763122,446.4197963600597,2.5335008103227885,110.90782573312018,26.67128420829773,25.167270946502686,0.9148417995373409,9.995122925440471,111.84515483856201,0.0
2021-10-25 02:30:00,6.9,14.2,21.2,22.1,8.1,4.474,8.123295,7.1873000000000005,55.4833,4.166666666666667,5.166666666666667,165.0,0.0,65.66666666666667,10.0,1025.1666666666667,0.0,-1.8333333333333333,11.166666666666666,1.0,454.3629946899414,439.6946790147102,2.5624673189887894,109.67689712050272,26.675183868408205,25.176473271052043,0.8285863064726193,9.991721474329632,110.0277605565389,0.0
2021-10-25 02:40:00,7.1,14.3,21.4,22.1,8.3,4.449,8.329730000000001,7.0387,55.475,4.111111111111111,5.111111111111111,165.33333333333334,0.0,65.44444444444444,10.0,1025.111111111111,0.0,-1.8888888888888888,11.11111111111111,1.0,452.8051253500752,442.9214034016927,2.5601698346831703,110.33565731759798,26.67401418368022,25.184304860432942,0.8574737507104875,9.993376084963481,108.56774220784504,0.0
2021-10-25 02:50:00,7.0,14.2,20.6,22.0,8.2,4.462,8.90394,7.0464,55.4982,4.055555555555555,5.055555555555555,165.66666666666666,0.0,65.22222222222223,10.0,1025.0555555555557,0.0,-1.9444444444444444,11.055555555555555,1.0,453.05438781738286,444.09420890369637,2.541458877126376,112.25137008666994,26.682418556213378,25.19397274017334,0.8431377499798934,9.996424101193744,110.8449196243286,0.0
2021-10-25 03:00:00,7.1,14.3,21.4,22.0,8.3,4.46,8.54491,7.319,55.536500000000004,4.0,5.0,166.0,0.0,65.0,10.0,1025.0,0.0,-2.0,11.0,1.0,452.26068535114155,444.35826646475954,2.5733149606831334,112.23119828046379,26.686857481002807,25.202279138565064,0.8496192779143652,9.999492411613463,108.57717367808024,0.0
2021-10-25 03:10:00,7.0,14.3,20.4,22.1,8.3,4.474,7.996510000000001,7.132899999999999,55.5116,4.0,5.0,165.72222222222223,0.0,64.88888888888889,10.0,1025.0,0.5555555555555555,-2.0555555555555554,11.0,1.0555555555555556,458.09164784749356,445.09800181070966,2.6584187547971974,112.37392751941574,26.675076789855957,25.218135350545246,0.8544426734248797,10.002204616864521,109.97029895782471,0.0
2021-10-25 03:20:00,6.8,14.2,21.3,22.0,8.1,4.448,8.573425,7.2866,55.48389999999999,4.0,5.0,165.44444444444446,0.0,64.77777777777777,10.0,1025.0,1.111111111111111,-2.111111111111111,11.0,1.1111111111111112,458.84240196140337,443.15918246214426,2.5738500048582162,113.75768259037686,26.676026347478235,25.237543102900187,0.8230547479291757,10.00321582476298,111.01600725809733,0.0
2021-10-25 03:30:00,6.7,14.1,21.3,22.1,7.9,4.471,8.834855000000001,7.219799999999999,55.489700000000006,4.0,5.0,165.16666666666666,0.0,64.66666666666667,10.0,1025.0,1.6666666666666665,-2.1666666666666665,11.0,1.1666666666666667,458.33457936604816,447.13652562634695,2.62994902769051,111.23199085343356,26.666585680643713,25.25534384727478,0.8369213977456094,10.003959345817567,109.28099917093914,0.0
2021-10-25 03:40:00,6.5,14.0,20.7,22.1,7.8,4.474,8.86379,7.431399999999999,55.5111,4.0,5.0,164.88888888888889,0.0,64.55555555555556,10.0,1025.0,2.222222222222222,-2.2222222222222223,11.0,1.2222222222222223,463.8504686412592,449.5504089355469,2.700997345043441,111.82041794943943,26.669491523106892,25.278320779800417,0.8126682646572589,10.005312751134237,108.8620859781901,0.0
2021-10-25 03:50:00,6.5,14.0,21.4,22.0,7.8,4.48,9.391465,7.3625,55.49399999999999,4.0,5.0,164.61111111111111,0.0,64.44444444444444,10.0,1025.0,2.7777777777777777,-2.2777777777777777,11.0,1.2777777777777777,462.55236635756216,448.69089883037,2.6293178052552,110.16906609831558,26.665616722106932,25.297601817448935,0.8513825278480848,10.005917364756268,108.67254937489827,0.0
2021-10-25 04:00:00,6.8,14.1,20.5,22.0,8.0,4.449,9.05757,7.3979,55.5043,4.0,5.0,164.33333333333334,0.0,64.33333333333333,10.0,1025.0,3.333333333333333,-2.3333333333333335,11.0,1.3333333333333333,466.64699502879176,447.9369094848633,2.5454481694725275,116.14531991840083,26.668072544733683,25.314138135910035,0.821477101345857,10.00612447897593,109.53347628275553,0.0
2021-10-25 04:10:00,6.9,14.1,21.4,22.0,8.0,4.468,8.719635,7.1789000000000005,55.5058,4.0,5.0,164.05555555555554,0.0,64.22222222222223,10.0,1025.0,3.8888888888888884,-2.388888888888889,11.0,1.3888888888888888,469.0637607828776,444.32185546874996,2.770061419434467,108.99911026539776,26.65919324239095,25.326164337793987,0.863984892964363,10.005363198916118,110.51968889872232,0.0
2021-10-25 04:20:00,6.8,14.1,20.6,22.0,8.0,4.466,7.96019,7.3404,55.5149,4.0,5.0,163.77777777777777,0.0,64.11111111111111,10.0,1025.0,4.444444444444444,-2.4444444444444446,11.0,1.4444444444444444,466.53423897578796,450.1172495734555,2.390190218320001,111.4208279380152,26.656139310201006,25.34209494908651,0.8431242297093073,10.007275293668112,108.98079538981119,0.0
2021-10-25 04:30:00,6.9,14.1,21.3,22.0,8.1,4.466,7.355235,7.261100000000001,55.467200000000005,4.0,5.0,163.5,0.0,64.0,10.0,1025.0,5.0,-2.5,11.0,1.5,468.99116994222004,451.1612214152018,2.417659881990508,105.55153222509696,26.669042348861694,25.34199615796407,0.775627024869124,10.007161450386047,110.15650480906167,0.0
2021-10-25 04:40:00,6.9,14.2,21.1,22.1,8.1,4.479,9.03515,7.359818181818182,55.482454545454544,4.0,5.0,163.22222222222223,0.0,63.888888888888886,10.0,1025.0,5.555555555555555,-2.5555555555555554,11.0,1.5555555555555556,462.73273747586654,453.67509521835154,2.470620199465482,114.38316905975341,26.678336194356284,25.339618085225425,0.839125714202722,10.007671511967976,110.62001300811767,0.0
2021-10-25 04:50:00,7.0,14.2,21.0,22.0,8.2,4.48,15.405655,7.1389,55.4938,4.0,5.0,162.94444444444446,0.0,63.77777777777778,10.0,1025.0,6.111111111111111,-2.611111111111111,11.0,1.6111111111111112,468.2484081013998,452.27721397312206,4.003945552602326,122.60684839043913,26.688608516057332,25.334972378412882,0.886094990024964,10.007412724494934,110.01831038157145,0.0
2021-10-25 05:00:00,6.8,14.1,21.2,22.0,8.1,4.466,7.352585,7.2269000000000005,55.549400000000006,4.0,5.0,162.66666666666666,0.0,63.666666666666664,10.0,1025.0,6.666666666666666,-2.6666666666666665,11.0,1.6666666666666665,462.86655857831585,457.71238382975264,3.0552140481593244,116.76046790300788,26.701475582122804,25.351892620722452,0.918779095808665,10.005273071924845,118.79220124562582,0.0
2021-10-25 05:10:00,6.6,14.0,20.4,22.0,7.8,4.466,7.804285,6.9176,55.575,4.0,5.0,162.38888888888889,0.0,63.55555555555556,10.0,1025.0,7.222222222222221,-2.7222222222222223,11.0,1.7222222222222223,468.34147196451823,464.68768608707126,2.6689232631659103,126.87459887445308,26.71541963895162,25.391023600896197,0.9801285153627395,10.000911293029784,119.01179901123048,0.0
2021-10-25 05:20:00,6.8,14.1,21.5,22.0,7.9,4.458,8.890905,7.0473,55.6212,4.0,5.0,162.11111111111111,0.0,63.44444444444444,10.0,1025.0,7.777777777777777,-2.7777777777777777,11.0,1.7777777777777777,478.6243673916521,468.33403441330483,2.891589390443543,125.78827366112316,26.740605602264406,25.426802940368653,1.004315309226513,9.999017335573832,174.7838882446289,0.0
2021-10-25 05:30:00,6.7,14.0,20.5,22.0,7.9,4.456,8.241685,6.9808,55.6711,4.0,5.0,161.83333333333334,0.0,63.333333333333336,10.0,1025.0,8.333333333333332,-2.833333333333333,11.0,1.8333333333333333,480.26195332845055,485.70010131835943,2.8940540093082494,140.55193662438688,26.77265638033549,25.506170647939047,1.012310213049253,9.91954537232717,412.7778548177083,0.0
2021-10-25 05:40:00,6.7,14.1,21.5,22.0,7.9,4.462,6.75194,6.9976,55.701800000000006,4.0,5.0,161.55555555555554,0.0,63.22222222222222,10.0,1025.0,8.888888888888888,-2.888888888888889,11.0,1.8888888888888888,490.8155918515962,496.3797234335713,2.7158236634529245,152.62887756649383,26.788214419682824,25.704224904378254,1.220575760602951,9.745453060468039,379.96315592447917,0.0
2021-10-25 05:50:00,6.7,14.0,20.4,22.0,7.9,4.458,5.95434,6.9956000000000005,55.714800000000004,4.0,5.0,161.27777777777777,0.0,63.111111111111114,10.0,1025.0,9.444444444444443,-2.9444444444444446,11.0,1.9444444444444444,489.6493542480469,502.21471252441404,2.838573840459188,235.43008707682293,26.82277640660604,25.823538223902386,1.0008333863814671,9.63957307656606,511.8601780192057,0.0
2021-10-25 06:00:00,6.8,14.0,21.5,22.0,7.9,4.462,6.07979,6.7069,55.69930000000001,4.0,5.0,161.0,0.0,63.0,10.0,1025.0,10.0,-3.0,11.0,2.0,491.0722751731434,542.0273039368378,2.662153420044204,347.284661839372,26.831858444213868,26.104772494633995,1.024057425459226,9.484212675094605,1066.7708750406903,0.0
2021-10-25 06:10:00,6.7,14.0,20.6,22.0,7.9,4.471,5.84746,6.7119,55.733799999999995,4.222222222222222,4.777777777777778,162.05555555555554,0.0,62.55555555555556,10.0,1024.9444444444443,9.61111111111111,-2.8333333333333335,10.5,2.0555555555555554,490.680485534668,529.4983629494152,2.3451736836547905,417.2291524147853,26.84923369407654,26.332122030258176,0.8252265670895577,9.38428057829539,571.2864631144205,0.0
2021-10-25 06:20:00,7.1,14.0,21.6,22.0,7.9,4.477,5.867525,6.7779,55.7884,4.444444444444445,4.555555555555555,163.11111111111111,0.0,62.111111111111114,10.0,1024.888888888889,9.222222222222221,-2.6666666666666665,10.0,2.111111111111111,492.3628588446256,593.9914768473307,2.1335862880137006,1187.6134641365009,26.901087512969973,26.478071626027422,0.9718139546116193,9.49061663309733,672.9566855875651,0.0
2021-10-25 06:30:00,7.1,14.2,20.8,22.1,8.2,4.506,5.83845,6.7467,55.7996,4.666666666666667,4.333333333333333,164.16666666666666,0.0,61.666666666666664,10.0,1024.8333333333333,8.833333333333334,-2.5,9.5,2.1666666666666665,500.7474793497721,589.9001947793192,2.008119047439031,931.1974195715263,26.963696349461873,26.57075748761495,0.8039850795765717,9.613790820439657,687.7867026774089,0.0
2021-10-25 06:40:00,7.6,14.3,20.5,22.1,8.3,4.521,5.096583333333333,6.8067777777777785,55.78944444444445,4.888888888888889,4.111111111111111,165.22222222222223,0.0,61.22222222222222,10.0,1024.7777777777778,8.444444444444445,-2.333333333333333,9.0,2.2222222222222223,519.8928770394161,630.1474668656272,2.006392187563713,653.1444854925985,27.063051579793296,26.66582569122314,0.791964340408643,9.757693659464518,678.1108982340495,0.0
2021-10-25 06:50:00,7.4,14.3,21.2,22.1,8.3,4.486,7.04492,6.9348,56.140699999999995,5.111111111111111,3.888888888888889,166.27777777777777,0.0,60.77777777777778,10.0,1024.7222222222222,8.055555555555555,-2.1666666666666665,8.5,2.2777777777777777,519.8181788126628,635.3991544596354,1.8758775172193172,572.5477812824141,27.237513246536253,26.657379789352415,0.7924682712058226,9.868802574475605,626.3545184326172,0.0
2021-10-25 07:00:00,7.4,14.4,21.0,22.2,8.5,4.498,4.89605,7.1592,56.427800000000005,5.333333333333333,3.666666666666667,167.33333333333334,0.0,60.333333333333336,10.0,1024.6666666666667,7.666666666666666,-2.0,8.0,2.3333333333333335,528.6194725580325,664.3192633898504,1.6725896336668629,519.9791795495674,27.3987793636322,26.560801315307618,0.7134773980577787,9.92534819761912,646.8111577351889,0.0
