,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-25 07:10:00,7.4,14.4,21.0,22.2,8.4,4.473,5.0665,7.4191,56.5019,5.555555555555555,3.4444444444444446,168.38888888888889,0.0,59.888888888888886,10.0,1024.611111111111,7.277777777777778,-1.8333333333333333,7.5,2.388888888888889,535.2259294637045,674.623016385484,1.8481746278610607,375.76196932776503,27.55408414840698,26.48457800865173,0.8243805572390557,9.961877530415851,612.667479654948,0.0
2021-10-25 07:20:00,6.8,14.2,20.9,22.3,8.0,4.521,4.719775,7.6347000000000005,56.4481,5.777777777777778,3.2222222222222223,169.44444444444446,0.0,59.44444444444444,10.0,1024.5555555555557,6.888888888888889,-1.6666666666666665,7.0,2.4444444444444446,541.8698207460601,692.207108968099,1.9444280022180684,254.09419815020374,27.67297466913859,26.43770398457845,0.8381335258483886,9.981583037376405,540.5926982625326,0.0
2021-10-25 07:30:00,6.9,14.3,21.0,22.4,8.2,4.485,4.852995,8.163599999999999,56.3297,6.0,3.0,170.5,0.0,59.0,10.0,1024.5,6.5,-1.5,6.5,2.5,537.2419020589193,712.5693831941451,1.883450839118769,188.4302990468343,27.78964454650879,26.40011271158854,0.737304627497991,9.999548149108886,454.08768549601234,0.0
2021-10-25 07:40:00,6.8,14.2,20.7,22.4,8.0,4.503,5.182125,8.2964,56.04880000000001,6.222222222222222,2.7777777777777777,171.55555555555554,0.0,58.55555555555556,10.0,1024.4444444444443,6.111111111111111,-1.3333333333333333,6.0,2.5555555555555554,538.8810716370331,750.2495939127605,2.2386734959196906,147.10688635572876,27.854072637557984,26.377830206553142,0.7816247242689133,10.008520382245383,391.40403666178383,0.0
2021-10-25 07:50:00,7.0,14.4,21.6,22.4,8.2,4.51,5.862845,8.4006,55.88719999999999,6.444444444444445,2.555555555555556,172.61111111111111,0.0,58.111111111111114,10.0,1024.388888888889,5.722222222222222,-1.1666666666666665,5.5,2.611111111111111,556.0369346110026,816.0734500928857,2.4419142467962147,121.54653599819895,27.914706354141238,26.383512185414634,0.703228473563989,10.012589756647746,346.1897836303711,0.0
2021-10-25 08:00:00,7.2,14.3,20.7,22.5,8.1,4.49,5.318005,8.6281,55.783899999999996,6.666666666666666,2.3333333333333335,173.66666666666666,0.0,57.666666666666664,10.0,1024.3333333333333,5.333333333333333,-1.0,5.0,2.6666666666666665,554.0320447689363,877.2704982362944,2.6318382901862516,108.57341003094689,27.992096236546832,26.551475591659546,0.6996735713879267,10.014927773475646,310.28149307250976,0.0
2021-10-25 08:10:00,6.3,14.2,21.4,22.5,7.9,4.489,5.163105,8.8724,55.6478,6.888888888888889,2.111111111111111,174.72222222222223,0.0,57.22222222222222,10.0,1024.2777777777778,4.944444444444445,-0.833333333333333,4.5,2.7222222222222223,562.8847041829428,824.0967519124349,2.316545155445735,100.85937103271485,28.06973645528158,26.548027664820353,0.6921961890657743,10.018470149040223,261.6968275197347,0.0
2021-10-25 08:20:00,6.9,14.3,20.5,22.6,7.9,4.525,4.753255,9.2417,55.4696,7.111111111111111,1.8888888888888888,175.77777777777777,0.0,56.77777777777778,10.0,1024.2222222222222,4.555555555555555,-0.6666666666666665,4.0,2.7777777777777777,560.0579448094861,813.2168023190553,2.2468794966653243,118.69831556007686,28.17038477261861,26.480543451309206,0.6921347694595654,10.019736876487732,262.31581782023113,0.0
2021-10-25 08:30:00,6.6,14.4,21.6,22.5,8.0,4.473,4.557385,10.032300000000001,55.324400000000004,7.333333333333333,1.666666666666667,176.83333333333334,0.0,56.333333333333336,10.0,1024.1666666666667,4.166666666666667,-0.5,3.500000000000001,2.833333333333333,551.5089961751303,805.8416075607827,2.5997851174059563,99.17231892127776,28.25684902191162,26.362534116109213,0.6181832850476106,10.014568772315979,224.4455181121826,0.0
2021-10-25 08:40:00,6.3,14.1,20.5,22.6,7.6,4.476,4.6833350000000005,11.4037,55.5201,7.555555555555555,1.4444444444444446,177.88888888888889,0.0,55.888888888888886,10.0,1024.111111111111,3.7777777777777777,-0.33333333333333304,3.000000000000001,2.888888888888889,524.643593553565,823.076221110026,2.5218108252212827,89.35077725124899,28.33758639017741,26.255460456212365,0.5956243950128555,10.01375773747762,180.9982476043701,0.0
2021-10-25 08:50:00,6.6,14.5,21.9,22.6,8.1,4.474,4.90592,11.200700000000001,53.57090000000001,7.777777777777778,1.2222222222222223,178.94444444444446,0.0,55.44444444444444,10.0,1024.0555555555557,3.3888888888888884,-0.16666666666666652,2.5,2.9444444444444446,512.5891709391276,843.6255272525481,3.60210004280516,101.21567919154624,28.471495208740237,26.11377346038818,0.5932933979233106,10.023434540430705,147.08693926493328,0.0
2021-10-25 09:00:00,6.7,14.3,20.7,22.6,7.8,4.498,4.426455,11.7385,52.3651,8.0,1.0,180.0,0.0,55.0,10.0,1024.0,3.0,0.0,2.0,3.0,511.2060876289455,848.8616931152344,3.2265295380320254,112.23689321830447,28.55674567858378,26.030572334925335,0.6120982696612676,10.019681413968405,131.04356291453044,0.0
2021-10-25 09:10:00,7.2,14.7,21.2,22.7,8.4,4.456,4.66078,11.863299999999999,51.6462,8.333333333333334,1.1666666666666667,187.5,0.0,54.55555555555556,10.0,1023.9444444444445,3.388888888888889,0.16666666666666669,2.111111111111111,3.0555555555555554,508.73800089518227,845.4210004433819,2.6377179415852336,103.63949155387232,28.602629483540852,25.939095977147417,0.6179515269895395,10.011878183682759,124.71312007904052,0.0
2021-10-25 09:20:00,7.1,14.5,20.5,22.6,8.1,4.484,4.662,12.5136,51.468,8.666666666666666,1.3333333333333335,195.0,0.0,54.111111111111114,10.0,1023.8888888888889,3.7777777777777777,0.33333333333333337,2.2222222222222223,3.111111111111111,521.8898761021406,806.3120299872037,2.280053653137832,117.48486572739769,28.667986237208048,25.91210860570272,0.7926424130300681,10.004249962170919,112.12093452453614,0.0
2021-10-25 09:30:00,7.5,14.8,21.2,22.6,8.6,4.484,5.090825000000001,11.9357,52.0692,9.0,1.5,202.5,0.0,53.666666666666664,10.0,1023.8333333333334,4.166666666666667,0.5,2.3333333333333335,3.1666666666666665,533.9300402832031,786.1783288574219,2.1545920810760077,155.8618590543499,28.68753178914388,25.83750514348348,0.7074811771512032,10.004104685783386,105.24702111562092,0.0
2021-10-25 09:40:00,7.1,14.6,20.9,22.7,8.3,4.492,4.2077100000000005,12.0642,52.8001,9.333333333333334,1.6666666666666667,210.0,0.0,53.22222222222222,10.0,1023.7777777777778,4.555555555555555,0.6666666666666667,2.4444444444444446,3.2222222222222223,570.6433682636831,774.4867577704068,2.066095850366657,368.3136666339939,28.735254519780476,25.746384598414103,0.5867779947072267,10.007123050689698,101.89439832051595,0.0
2021-10-25 09:50:00,7.7,15.0,21.5,22.7,9.0,4.498,4.140195,12.0846,53.1311,9.666666666666666,1.8333333333333335,217.5,0.0,52.77777777777778,10.0,1023.7222222222222,4.944444444444445,0.8333333333333334,2.5555555555555554,3.2777777777777777,613.2507434082031,786.4222236861306,2.030092518524935,804.5366121126165,28.7416805934906,25.667534529368083,0.7402494736015797,10.015632376670839,88.06500311533611,0.0
2021-10-25 10:00:00,7.1,14.8,20.8,22.8,8.6,4.458,4.03264,13.4607,53.393100000000004,10.0,2.0,225.0,0.0,52.333333333333336,10.0,1023.6666666666666,5.333333333333334,1.0,2.6666666666666665,3.3333333333333335,679.9138939728134,700.841276911593,1.794014223184289,1153.959573498742,28.663841444651286,25.403431345621748,0.8376171382268269,10.17358094851176,52.98205143610636,0.0
2021-10-25 10:10:00,7.9,15.1,21.7,22.9,9.0,4.53,3.02677,13.769200000000001,53.338699999999996,10.333333333333334,2.166666666666667,232.5,0.0,51.888888888888886,10.0,1023.6111111111111,5.722222222222222,1.1666666666666667,2.7777777777777777,3.388888888888889,668.9142053222656,734.30529912839,1.4918352559394081,804.1642879835226,28.58942322731018,25.259980030059815,0.9038418888052305,10.52950722694397,51.287570660909026,0.0
2021-10-25 10:20:00,7.8,15.2,21.0,23.0,9.2,4.516,3.35611,13.334100000000001,53.2879,10.666666666666668,2.3333333333333335,240.0,0.0,51.44444444444444,10.0,1023.5555555555555,6.111111111111111,1.3333333333333335,2.888888888888889,3.4444444444444446,700.1571363146552,665.3905788237473,2.095393581191699,745.6251558430989,28.477044070561725,25.086308097839357,1.0320304148395856,10.708991367022197,54.17318871180216,0.0
2021-10-25 10:30:00,8.0,15.3,21.1,23.1,9.3,4.484,4.11937,12.9442,53.444100000000006,11.0,2.5,247.5,0.0,51.0,10.0,1023.5,6.5,1.5,3.0,3.5,685.4194889322916,641.2617942301432,2.7624209869783476,640.2683598543156,28.40189966201782,24.94918760617574,0.930375905831655,10.660673823356628,78.61476684570313,0.0
2021-10-25 10:40:00,8.3,15.6,21.6,23.2,9.6,4.469,4.017955,13.5046,53.613800000000005,11.333333333333334,2.666666666666667,255.0,0.0,50.55555555555556,10.0,1023.4444444444445,6.888888888888889,1.6666666666666667,3.111111111111111,3.5555555555555554,704.815776570638,646.4421697156183,3.485366221073657,648.7262088426493,28.35729694684347,24.950546312332154,0.9004965851704279,10.356616056760151,202.11683672587077,0.0
2021-10-25 10:50:00,8.4,15.5,20.5,23.3,9.5,4.511,4.34721,13.6935,53.3756,11.666666666666668,2.8333333333333335,262.5,0.0,50.111111111111114,10.0,1023.3888888888889,7.277777777777778,1.8333333333333335,3.2222222222222223,3.611111111111111,710.6845800430473,635.921545368063,3.469605094315642,562.999572947874,28.231429557800293,24.99554141998291,0.9434513722856839,10.033072257041932,108.15062962849933,0.0
2021-10-25 11:00:00,9.0,15.8,21.7,23.4,9.9,4.488,4.300605,14.125800000000002,53.1438,12.0,3.0,270.0,0.0,49.666666666666664,10.0,1023.3333333333334,7.666666666666667,2.0,3.333333333333333,3.6666666666666665,676.4187300618489,626.8523263444572,3.4860472267832465,399.39945574399445,28.08890542348226,25.116311464309693,0.9380883443355561,9.975990543365478,116.3632534790039,0.0
2021-10-25 11:10:00,9.0,16.0,20.4,23.4,10.1,4.507,3.7027650000000003,13.679400000000001,52.8913,12.333333333333334,3.166666666666667,277.5,0.0,49.22222222222222,10.0,1023.2777777777778,8.055555555555555,2.166666666666667,3.4444444444444446,3.7222222222222223,636.8136395123362,608.3723575425422,3.303417893634678,270.1932462815107,27.970481567382812,25.21386459350586,0.9454388295610745,9.978780158360799,116.01054940541584,0.0
2021-10-25 11:20:00,9.2,16.2,21.6,23.5,10.5,4.509,3.72359,13.2182,52.8273,12.666666666666668,3.3333333333333335,285.0,0.0,48.77777777777778,10.0,1023.2222222222222,8.444444444444445,2.3333333333333335,3.5555555555555554,3.7777777777777777,605.3317112223307,621.179099163187,3.9659711692427515,213.0486274245095,27.883277632395426,25.345892505645754,1.138300642967224,9.980400754610697,120.69824604034424,0.0
2021-10-25 11:30:00,9.1,16.2,20.8,23.7,10.3,4.547,3.553655,13.218399999999999,52.924699999999994,13.0,3.5,292.5,0.0,48.333333333333336,10.0,1023.1666666666666,8.833333333333332,2.5,3.6666666666666665,3.833333333333333,549.3021143700611,619.4333103434244,4.0340873968062425,145.20767234026374,27.843631649017333,25.489998636245726,1.0799591396252315,9.986514089902242,83.28819609324138,0.0
2021-10-25 11:40:00,9.3,16.2,21.0,23.7,10.5,4.554,2.900335,13.293700000000001,52.92569999999999,13.333333333333334,3.666666666666667,300.0,0.0,47.888888888888886,10.0,1023.1111111111111,9.222222222222221,2.666666666666667,3.7777777777777777,3.888888888888889,527.2899113972983,604.300099241761,4.359133321457664,132.79811880531958,27.870024185180664,25.460512498219806,0.9020254553357759,9.996660811106363,77.01811424255371,0.0
2021-10-25 11:50:00,9.6,16.5,21.5,23.9,10.7,4.543,2.534075,13.174700000000001,52.913599999999995,13.666666666666668,3.8333333333333335,307.5,0.0,47.44444444444444,10.0,1023.0555555555555,9.61111111111111,2.8333333333333335,3.888888888888889,3.9444444444444446,528.7433902188005,633.2139239852729,4.789575064182282,112.01345965067546,27.886773036321006,25.46584680557251,0.9207189631462096,10.000718393325807,83.35875382741293,0.0
2021-10-25 12:00:00,9.5,16.5,20.6,24.0,10.7,4.521,2.33368,13.156299999999998,52.957100000000004,14.0,4.0,315.0,0.0,47.0,10.0,1023.0,10.0,3.0,4.0,4.0,529.5192120361328,617.8294893391927,5.335461289465091,99.89461843544481,27.933255275090534,25.441840235392252,0.7085821834206582,10.001951508522033,93.39129188537598,144.0
2021-10-25 12:10:00,10.0,16.8,21.5,24.0,11.2,4.549,3.380325,13.5695,52.9901,14.0,4.0,315.77777777777777,0.0,47.22222222222222,10.0,1022.8888888888889,10.666666666666666,3.0555555555555554,4.0,4.0,535.4330396279522,625.1453316383801,4.8517553542832195,70.32615930643459,27.943337046305338,25.373087968826294,0.8639478155970574,11.638437765439352,94.42562166849771,0.0
2021-10-25 12:20:00,10.5,17.1,20.7,24.2,11.4,4.541,4.00043,13.606800000000002,52.8852,14.0,4.0,316.55555555555554,0.0,47.44444444444444,10.0,1022.7777777777778,11.333333333333334,3.111111111111111,4.0,4.0,544.3001470947265,618.7974243164062,3.4418772624172056,67.41184876005528,27.862671054204306,25.363902133305867,1.0202883044878641,14.167522819836936,102.14769814809164,0.0
2021-10-25 12:30:00,10.4,17.2,20.6,24.2,11.6,4.56,4.40533,13.209200000000001,53.0061,14.0,4.0,317.3333333333333,0.0,47.666666666666664,10.0,1022.6666666666666,12.0,3.1666666666666665,4.0,4.0,570.4562497684873,611.2017998846646,3.035816178486846,75.73956725621628,27.754550981521607,25.398937438329064,0.953628455499808,13.081967156728108,105.07891494750977,0.0
2021-10-25 12:40:00,10.3,17.1,21.3,24.2,11.5,4.579,4.03192,13.5444,53.4911,14.0,4.0,318.1111111111111,0.0,47.888888888888886,10.0,1022.5555555555555,12.666666666666668,3.2222222222222223,4.0,4.0,575.5893581136067,613.2211510107984,2.4833822709187277,72.49730308748234,27.680858898162843,25.515953172047933,0.8677773867547511,12.053671566645304,105.12933157602947,0.0
2021-10-25 12:50:00,10.6,17.2,21.0,24.2,11.6,4.616,3.890115,13.715399999999999,53.757799999999996,14.0,4.0,318.8888888888889,0.0,48.111111111111114,10.0,1022.4444444444445,13.333333333333334,3.2777777777777777,4.0,4.0,554.2241861909012,613.2351839192709,2.1447493917423452,123.37342122783768,27.609575843811037,25.643795750935872,0.9362475651502609,11.316552599271137,104.0145342127482,0.0
2021-10-25 13:00:00,10.8,17.4,21.0,24.3,11.9,4.627,3.801435,14.027600000000001,53.8609,14.0,4.0,319.6666666666667,0.0,48.333333333333336,10.0,1022.3333333333334,14.0,3.3333333333333335,4.0,4.0,531.8646557617187,590.3909691400638,1.68132292500997,100.12528258738544,27.513224035898844,25.732612489064536,1.0728494844834011,10.868870054880778,85.86043230692545,0.0
2021-10-25 13:10:00,11.4,17.8,20.8,24.3,12.4,4.608,3.08807,14.087,53.815200000000004,14.0,4.0,320.44444444444446,0.0,48.55555555555556,10.0,1022.2222222222222,14.666666666666668,3.388888888888889,4.0,4.0,522.6698677992547,636.6686916097005,1.4994531702995302,79.93349581400552,27.62077549616496,25.84180242220561,0.9654011656343936,10.49575379371643,95.47425516764324,0.0
2021-10-25 13:20:00,11.1,17.7,21.2,24.3,12.3,4.578,2.7255181818181815,14.265363636363638,53.652545454545454,14.0,4.0,321.22222222222223,0.0,48.77777777777778,10.0,1022.1111111111111,15.333333333333334,3.4444444444444446,4.0,4.0,517.993745320638,657.2164357503254,1.3112792253393237,61.63698498203256,27.76040156364441,25.784719063440956,0.9539801684021951,10.199258607228597,107.92813194274902,0.0
2021-10-25 13:30:00,11.2,17.7,20.9,24.2,12.3,4.615,4.36489,14.1816,53.538199999999996,14.0,4.0,322.0,0.0,49.0,10.0,1022.0,16.0,3.5,4.0,4.0,524.4369629748114,674.3342014005814,1.505222426575456,50.25867573053823,27.864233538309737,25.55932987531026,1.3394148036837579,9.872633368174235,109.75974299112957,0.0
2021-10-25 13:40:00,11.4,17.8,21.6,24.3,12.5,4.585,3.4383850000000002,14.1477,53.549699999999994,14.0,4.0,322.77777777777777,0.0,49.22222222222222,10.0,1021.8888888888889,16.666666666666668,3.5555555555555554,4.0,4.0,514.2257480875651,680.2985610786525,1.5487236697997078,40.01546180617338,27.91933624267578,25.533644933700565,1.2846669570604958,9.725857303937277,114.32687250773112,0.0
2021-10-25 13:50:00,11.5,17.8,20.5,24.1,12.6,4.586,4.110425,14.394499999999999,53.5592,14.0,4.0,323.55555555555554,0.0,49.44444444444444,10.0,1021.7777777777778,17.333333333333336,3.611111111111111,4.0,4.0,489.22734050882275,641.9237056477865,1.4391951724836383,36.36144258369834,28.0103618144989,25.51336271603902,1.1441793484489122,9.758130343755086,105.46851262410482,0.0
2021-10-25 14:00:00,11.3,17.7,21.3,24.0,12.5,4.658,4.86196,14.6527,53.4535,14.0,4.0,324.3333333333333,0.0,49.666666666666664,10.0,1021.6666666666666,18.0,3.6666666666666665,4.0,4.0,478.69971659342445,695.8922232581829,1.538636631548068,35.9836159539088,28.07732589085897,25.583160750071208,1.1307394034663836,9.853018782933553,111.18608460744221,0.0
2021-10-25 14:10:00,12.2,18.0,21.4,23.9,13.0,4.625,5.0942050000000005,14.7088,53.381899999999995,14.0,4.0,325.1111111111111,0.0,49.888888888888886,10.0,1021.5555555555555,18.666666666666668,3.7222222222222223,4.0,4.0,487.0551736555429,720.9342690022787,1.8087261838225994,38.260308823343046,28.135067485173543,25.724021730422976,1.1049333972732227,9.908703781763714,115.14677930196126,0.0
2021-10-25 14:20:00,12.3,18.0,20.6,23.9,13.3,4.608,4.9311750000000005,14.624699999999999,53.324299999999994,14.0,4.0,325.8888888888889,0.0,50.111111111111114,10.0,1021.4444444444445,19.333333333333336,3.7777777777777777,4.0,4.0,494.5094759114583,704.0569890375248,2.1797023483353146,40.14923590999539,28.173113034566246,25.796725578308106,1.227127596139908,9.942054602305095,104.39029843648275,0.0
2021-10-25 14:30:00,12.3,18.0,21.4,23.9,13.2,4.6,4.74968,14.523900000000001,53.00750000000001,14.0,4.0,326.6666666666667,0.0,50.333333333333336,10.0,1021.3333333333334,20.0,3.833333333333333,4.0,4.0,485.7576735257555,691.5784193858881,2.355245639648141,44.77259509490708,28.17732374509176,25.668046677907306,1.3129340816537538,9.970947825113933,115.30570386250812,0.0
2021-10-25 14:40:00,12.3,18.0,20.6,23.8,13.3,4.574,4.442495,14.198699999999999,52.883799999999994,14.0,4.0,327.44444444444446,0.0,50.55555555555556,10.0,1021.2222222222222,20.666666666666668,3.888888888888889,4.0,4.0,485.602466023763,652.5844773426276,2.260425149202347,57.89512903849284,28.23704034805298,25.57919101079305,1.1648736021916073,9.979344423611959,125.00884183247884,0.0
2021-10-25 14:50:00,12.7,18.2,21.3,23.8,13.8,4.564,6.201700000000001,14.1023,52.917100000000005,14.0,4.0,328.22222222222223,0.0,50.77777777777778,10.0,1021.1111111111111,21.333333333333336,3.9444444444444446,4.0,4.0,492.69257521706066,658.584770304362,2.318492320954463,78.91904366315421,28.186234057744343,25.542264970143634,1.2219711212317148,9.998608471552531,114.99932717641195,0.0
2021-10-25 15:00:00,13.3,18.5,21.1,23.8,14.2,4.56,5.344955000000001,14.131,53.0218,14.0,4.0,329.0,0.0,51.0,10.0,1021.0,22.0,4.0,4.0,4.0,485.7519313557943,650.8580742285718,2.2210968860158813,107.55266953549142,28.072466971079507,25.570793498357137,1.5263038138548533,10.228846011161803,110.72806933085124,0.0
2021-10-25 15:10:00,13.5,18.6,20.7,23.8,14.3,4.583,5.105935000000001,14.203300000000002,53.0973,13.722222222222221,4.055555555555555,320.0,0.0,52.333333333333336,10.0,1021.1111111111111,21.77777777777778,4.055555555555555,4.333333333333333,3.8333333333333335,483.14042220192397,635.3958943684895,2.0420908477481476,118.33226428080414,27.961391706466674,25.63320083936056,1.3753538744648297,10.741852035522461,120.85255662282307,0.0
2021-10-25 15:20:00,13.3,18.6,21.5,23.8,14.4,4.549,5.2258000000000004,14.342000000000002,53.094100000000005,13.444444444444445,4.111111111111111,311.0,0.0,53.666666666666664,10.0,1021.2222222222222,21.555555555555557,4.111111111111111,4.666666666666667,3.6666666666666665,463.23375172932947,625.4459448943742,1.9978587796290714,109.0734498723348,27.89018138249715,25.652954708735148,1.450310710867246,11.28415376186371,114.81623682657877,0.0
2021-10-25 15:30:00,13.8,18.7,20.7,23.8,14.6,4.573,5.108890000000001,14.4417,53.0818,13.166666666666666,4.166666666666667,302.0,0.0,55.0,10.0,1021.3333333333334,21.333333333333332,4.166666666666667,5.0,3.5,464.68856714709057,616.2187287008352,2.2058222623565102,140.88586338107868,27.77272316932678,25.652564601898195,1.5845555394887925,11.360261475245158,127.18500671386718,0.0
2021-10-25 15:40:00,13.6,18.7,20.6,23.7,14.5,4.54,5.108705,14.246199999999998,53.0398,12.88888888888889,4.222222222222222,293.0,0.0,56.333333333333336,10.0,1021.4444444444445,21.11111111111111,4.222222222222222,5.333333333333334,3.333333333333333,452.6040839640299,600.9513728841146,2.3560718766343123,120.04017517995025,27.66065209388733,25.699798316955565,1.7300177770853042,11.280258372624715,105.47970237731934,0.0
2021-10-25 15:50:00,13.2,18.5,21.3,23.7,14.3,4.56,5.13059,14.1513,52.9865,12.61111111111111,4.277777777777778,284.0,0.0,57.666666666666664,10.0,1021.5555555555555,20.88888888888889,4.277777777777778,5.666666666666667,3.1666666666666665,443.44345611923046,598.0587597095007,2.417413281724278,97.64516481237897,27.6189724222819,25.80352422396342,1.7226621703306833,11.130740291277567,146.235212097168,0.0
2021-10-25 16:00:00,14.5,19.0,21.1,23.8,15.0,4.553,5.182185,13.8436,52.9748,12.333333333333334,4.333333333333333,275.0,0.0,59.0,10.0,1021.6666666666666,20.666666666666668,4.333333333333333,6.0,3.0,439.0154576619467,588.9031956183774,2.4511132475986317,85.95965798846746,27.617598651250205,25.837642644246422,1.8739407402276993,10.768250365257263,88.38719280242921,0.0
2021-10-25 16:10:00,14.4,19.1,21.0,23.8,15.2,4.558,5.347035,13.0393,53.03830000000001,12.055555555555555,4.388888888888889,266.0,0.0,60.333333333333336,10.0,1021.7777777777778,20.444444444444443,4.388888888888889,6.333333333333334,2.833333333333333,444.0420004798626,559.3648628743489,2.2731740933050544,81.67223090090994,27.511383352279665,25.753888896306353,2.014744104743004,10.85450371424357,77.62257827758789,0.0
2021-10-25 16:20:00,14.5,19.1,21.0,23.8,15.2,4.612,5.666980000000001,12.388,53.1918,11.777777777777779,4.444444444444445,257.0,0.0,61.66666666666667,10.0,1021.8888888888889,20.22222222222222,4.444444444444445,6.666666666666667,2.6666666666666665,448.4673788452148,551.6771407204112,2.228905713507685,90.02166497376005,27.428801069259645,25.82021806716919,2.1132690888643264,11.680383512179057,80.7826148223877,0.0
2021-10-25 16:30:00,14.0,19.0,20.2,23.7,15.0,4.563,5.687745,12.0177,53.408899999999996,11.5,4.5,248.0,0.0,63.0,10.0,1022.0,20.0,4.5,7.0,2.5,444.7657859048077,529.1060858154297,2.3619009313542962,95.77459184700487,27.35355203946431,25.901330655415855,2.234776720205943,12.211551500956217,82.60940457661947,0.0
2021-10-25 16:40:00,13.8,18.9,21.2,23.7,14.9,4.55,5.703205,11.612,53.614999999999995,11.222222222222221,4.555555555555555,239.0,0.0,64.33333333333333,10.0,1022.1111111111111,19.77777777777778,4.555555555555555,7.333333333333334,2.333333333333333,438.23593495686856,525.5281166374821,2.226140972042488,100.68077077617752,27.22696392059326,26.01988645553589,2.073786168495814,12.558505768775941,83.36793478647868,0.0
2021-10-25 16:50:00,13.5,18.6,20.9,23.6,14.5,4.581,6.1386,11.2823,53.8053,10.944444444444445,4.611111111111111,230.0,0.0,65.66666666666667,10.0,1022.2222222222222,19.555555555555557,4.611111111111111,7.666666666666667,2.1666666666666665,442.24472677647384,514.5077648504849,2.320405982473476,95.11271579850191,27.122834088007608,26.13953322728475,2.2639296191930773,12.632735565503438,75.0230987294515,0.0
2021-10-25 17:00:00,13.8,18.7,21.0,23.6,14.7,4.553,6.6066400000000005,11.0106,53.977700000000006,10.666666666666668,4.666666666666667,221.0,0.0,67.0,10.0,1022.3333333333334,19.333333333333332,4.666666666666667,8.0,2.0,438.3305266316732,504.80965901692707,2.22190121401838,101.77554164390779,27.02244997024536,26.284824835459393,2.184471165537834,12.502251749038695,83.18652960459391,0.0
2021-10-25 17:10:00,13.7,18.7,20.9,23.5,14.6,4.548,6.567130000000001,10.6476,54.09400000000001,10.38888888888889,4.722222222222222,212.0,0.0,68.33333333333334,10.0,1022.4444444444445,19.11111111111111,4.722222222222222,8.333333333333334,1.833333333333333,438.37277245532505,491.94513211655885,2.193094722345724,104.18733862968489,26.93394691149394,26.434003337224322,2.2721021209160486,12.232850325902302,83.82717290242513,0.0
2021-10-25 17:20:00,14.6,19.1,21.3,23.6,15.2,4.538,6.5522599999999995,10.667300000000001,54.232000000000006,10.11111111111111,4.777777777777778,203.0,0.0,69.66666666666667,10.0,1022.5555555555555,18.88888888888889,4.777777777777778,8.666666666666668,1.6666666666666665,442.2630271402995,483.67525450607826,2.487991385813487,107.15414123276533,26.872138868967692,26.55444127082825,2.2994822863737743,12.063328301111857,88.02599389394125,0.0
2021-10-25 17:30:00,14.6,19.2,21.2,23.6,15.5,4.534,6.50433,10.4145,54.339099999999995,9.833333333333334,4.833333333333333,194.0,0.0,71.0,10.0,1022.6666666666666,18.666666666666668,4.833333333333333,9.0,1.5,434.60648306309497,479.23219360351567,2.5483142252830464,112.41763967804988,26.806689275105793,26.66613479932149,2.540464230775833,11.883270142873128,94.48412887573242,0.0
2021-10-25 17:40:00,14.2,18.9,20.4,23.6,15.1,4.54,7.68952,10.3083,54.4543,9.555555555555557,4.888888888888889,185.0,0.0,72.33333333333334,10.0,1022.7777777777778,18.444444444444443,4.888888888888889,9.333333333333334,1.333333333333333,433.54677703857425,476.68054904630816,2.6401464240295067,111.40272105049954,26.71086254119873,26.781519212722777,2.335951829950015,11.556166307131448,99.18741536458333,0.0
2021-10-25 17:50:00,14.5,19.1,21.4,23.5,15.4,4.555,7.715065,10.4135,54.563599999999994,9.277777777777779,4.944444444444445,176.0,0.0,73.66666666666667,10.0,1022.8888888888889,18.22222222222222,4.944444444444445,9.666666666666668,1.1666666666666665,440.2841258678217,474.68393135158493,2.804395157977686,109.77956273504569,26.612531900405884,26.914236981074016,2.6296891683340076,11.204785873095194,106.36888748168944,0.0
2021-10-25 18:00:00,14.3,19.0,20.4,23.4,15.3,4.572,8.110235,10.4589,54.652,9.0,5.0,167.0,0.0,75.0,10.0,1023.0,18.0,5.0,10.0,1.0,438.0621663411458,470.4367144424614,2.806881181399027,107.75948188781737,26.505650993982947,27.081943543752033,2.754609815677007,10.799946727752687,102.18796805063883,0.0
2021-10-25 18:10:00,13.8,18.6,21.0,23.3,14.7,4.548,7.640755,10.1727,54.68730000000001,8.88888888888889,5.0,167.11111111111111,0.0,75.16666666666667,10.0,1023.0555555555555,17.555555555555557,4.888888888888889,10.055555555555555,1.0,442.09396591011136,467.415357055664,2.7619389664588003,106.73210557948399,26.396009057362875,27.29456924756368,2.833524686098099,10.476635527610778,97.91947115580241,0.0
2021-10-25 18:20:00,13.1,18.3,20.8,23.2,14.3,4.535,7.507255000000001,10.0548,54.7263,8.777777777777779,5.0,167.22222222222223,0.0,75.33333333333333,10.0,1023.1111111111111,17.11111111111111,4.777777777777778,10.11111111111111,1.0,435.5888789876302,463.5409777305866,2.8447217321732623,107.2720211757509,26.267907597223918,27.49100812911987,3.143386468489965,10.297254238128662,104.65396451314291,0.0
2021-10-25 18:30:00,12.7,18.0,21.2,23.2,13.8,4.563,7.374275,9.9117,54.756299999999996,8.666666666666666,5.0,167.33333333333334,0.0,75.5,10.0,1023.1666666666666,16.666666666666668,4.666666666666667,10.166666666666666,1.0,439.03899967939003,465.38859324137366,2.833026212056478,112.28969983418781,26.21089501340643,27.63128346107531,3.2034882249374617,10.42193878505896,107.51679296130503,0.0
2021-10-25 18:40:00,12.0,17.7,21.3,23.2,13.3,4.521,7.491,9.593666666666667,54.765,8.555555555555555,5.0,167.44444444444446,0.0,75.66666666666667,10.0,1023.2222222222222,16.22222222222222,4.555555555555555,10.222222222222221,1.0,445.11202412923177,462.4088713547279,2.857512083174819,111.6480745658228,26.172052180026213,27.70991065445593,3.1869046756372614,10.48272849500516,105.5483879932037,0.0
2021-10-25 18:50:00,12.6,17.7,21.4,23.1,13.3,4.503,8.65414,9.555,55.124700000000004,8.444444444444445,5.0,167.55555555555554,0.0,75.83333333333333,10.0,1023.2777777777778,15.777777777777779,4.444444444444445,10.277777777777779,1.0,441.4475699975025,456.5796357674434,3.024394228781684,109.6214232447996,26.12363764444987,27.751795479456582,3.17508926987648,10.262580121358235,107.20487913767496,0.0
2021-10-25 19:00:00,11.6,17.4,20.5,23.1,12.8,4.477,9.172905,9.1627,55.5061,8.333333333333334,5.0,167.66666666666666,0.0,76.0,10.0,1023.3333333333334,15.333333333333334,4.333333333333333,10.333333333333334,1.0,443.4425052897135,455.2320426432292,3.1648561763157277,108.99461096337959,26.079277089436847,27.779808600743614,3.469128446181615,10.095052752494812,106.1978397623698,0.0
2021-10-25 19:10:00,11.1,17.1,21.3,23.0,12.3,4.515,8.630665,9.2806,55.7423,8.222222222222221,5.0,167.77777777777777,0.0,76.16666666666667,10.0,1023.3888888888889,14.88888888888889,4.222222222222222,10.38888888888889,1.0,436.1418330646384,454.77953041515127,3.27070286415391,110.8324872696871,26.03629705746969,27.798221505482992,3.685459650754929,10.0241921154658,107.31300855000813,0.0
2021-10-25 19:20:00,11.5,17.1,20.5,23.0,12.4,4.488,8.20739,9.2646,55.8707,8.11111111111111,5.0,167.88888888888889,0.0,76.33333333333333,10.0,1023.4444444444445,14.444444444444445,4.111111111111111,10.444444444444445,1.0,436.2586665852865,456.6525220743815,3.3299998135687945,108.14416149398028,25.991086009343462,27.83857065200806,3.4950181464354193,10.029130682945251,108.6794589360555,0.0
2021-10-25 19:30:00,11.7,17.2,21.5,22.9,12.5,4.5,7.938625,9.115300000000001,55.915,8.0,5.0,168.0,0.0,76.5,10.0,1023.5,14.0,4.0,10.5,1.0,442.5193487548828,461.03731113126906,3.1013108253479005,107.73367992401123,25.926351881027223,27.894164225260415,3.5251019430160526,10.11074154218038,109.24761342366537,0.0
2021-10-25 19:40:00,12.0,17.4,20.6,22.9,12.8,4.482,8.408875,9.0303,55.9859,7.888888888888889,5.0,168.11111111111111,0.0,76.66666666666667,10.0,1023.5555555555555,13.555555555555555,3.888888888888889,10.555555555555555,1.0,446.51064058851927,450.6240306389469,3.1493529347982783,109.78961381384208,25.88825003941854,27.94474555651347,3.440781881014506,10.069009604454042,107.99283981323242,0.0
2021-10-25 19:50:00,11.4,17.4,21.3,22.9,12.9,4.502,8.46514,9.0792,56.0502,7.777777777777778,5.0,168.22222222222223,0.0,76.83333333333333,10.0,1023.6111111111111,13.11111111111111,3.7777777777777777,10.61111111111111,1.0,442.0628681437174,455.48354787190755,3.3232386316148577,110.89885541560287,25.848266487121585,27.989386892318727,3.5952712309360506,10.035351101557414,109.00279802958171,0.0
2021-10-25 20:00:00,11.0,17.0,21.2,22.9,12.2,4.494,8.325880000000002,8.8368,56.0735,7.666666666666667,5.0,168.33333333333334,0.0,77.0,10.0,1023.6666666666666,12.666666666666668,3.666666666666667,10.666666666666666,1.0,447.92175517465876,459.32066489033315,3.2014401052159775,110.5946010848223,25.865534251530967,28.02722255706787,3.1671071100234984,9.999357352256775,121.3447955830892,0.0
2021-10-25 20:10:00,11.3,17.2,21.4,22.9,12.5,4.483,7.98607,8.9002,56.115300000000005,7.555555555555555,5.0,168.44444444444446,0.0,77.16666666666667,10.0,1023.7222222222222,12.222222222222221,3.5555555555555554,10.722222222222221,1.0,445.4352253214518,461.8728869628906,3.28841965941386,105.8455417439089,26.01688715616862,28.030814476013184,2.8511011628309886,9.875785563786824,125.6758831914266,0.0
2021-10-25 20:20:00,10.8,16.8,20.3,22.9,11.9,4.524,7.826874999999999,8.997,56.1323,7.444444444444445,5.0,168.55555555555554,0.0,77.33333333333333,10.0,1023.7777777777778,11.777777777777779,3.4444444444444446,10.777777777777779,1.0,444.65517176134836,457.9313836740077,3.1520324029222047,106.61987064426228,26.195382935206094,27.95115906397502,2.469061116576195,9.708303790092469,121.75060840606689,0.0
2021-10-25 20:30:00,10.8,16.9,20.9,22.8,12.1,4.483,7.14281,9.0601,56.17229999999999,7.333333333333334,5.0,168.66666666666666,0.0,77.5,10.0,1023.8333333333334,11.333333333333334,3.3333333333333335,10.833333333333334,1.0,441.78007120768234,454.2316530039119,3.009681716019151,106.23274700789803,26.313310082753496,27.79124603589376,2.5473023088773092,9.55019677321116,115.42318899790446,0.0
2021-10-25 20:40:00,10.2,16.5,20.6,22.8,11.5,4.45,7.2151499999999995,8.914100000000001,56.1656,7.222222222222222,5.0,168.77777777777777,0.0,77.66666666666667,10.0,1023.8888888888889,10.88888888888889,3.2222222222222223,10.88888888888889,1.0,452.4212424021754,456.16594350179037,2.8501368125616495,107.75780474538858,26.42778925259908,27.637355750401817,2.3345467180013655,9.37230142434438,114.00783206939698,0.0
2021-10-25 20:50:00,10.0,16.3,21.4,22.7,11.1,4.504,6.779059999999999,8.5896,56.057399999999994,7.111111111111111,5.0,168.88888888888889,0.0,77.83333333333333,10.0,1023.9444444444445,10.444444444444445,3.111111111111111,10.944444444444445,1.0,450.22769714355474,455.30050838426615,2.8809427495662776,108.07423095401398,26.54120162328084,27.477500995000202,2.2328936622540154,9.161345167160034,109.905377146403,0.0
2021-10-25 21:00:00,9.8,16.2,20.5,22.7,11.0,4.495,6.351135,8.5315,56.1417,7.0,5.0,169.0,0.0,78.0,10.0,1024.0,10.0,3.0,11.0,1.0,449.39807678924205,454.6906719023606,2.8100528049468996,112.09848200480144,26.616666123503347,27.303950666707788,2.169129609206302,8.980272118977908,112.86487255419715,0.0
2021-10-25 21:10:00,9.8,16.1,20.6,22.7,10.8,4.517,6.787765,8.4112,56.1899,6.888888888888889,5.055555555555555,169.77777777777777,0.0,77.94444444444444,10.0,1024.0,9.722222222222221,2.888888888888889,11.055555555555555,1.0,452.8568142700195,453.6928495279948,2.7052478080348106,110.26788260034247,26.658698174158737,27.16382390022278,2.151919492681821,8.824096082051595,110.2012975438436,0.0
2021-10-25 21:20:00,9.7,16.1,21.9,22.6,10.8,4.49,6.680625000000001,8.338899999999999,56.2599,6.777777777777778,5.111111111111111,170.55555555555554,0.0,77.88888888888889,10.0,1024.0,9.444444444444445,2.7777777777777777,11.11111111111111,1.0,448.86332620905733,454.36207539174745,2.654738053154137,108.9041916162954,26.7058740679423,27.049743607838952,2.1651264860232673,8.756131807963055,109.3987562052409,0.0
2021-10-25 21:30:00,9.3,16.0,20.9,22.7,10.7,4.478,6.462855,8.452,56.31269999999999,6.666666666666667,5.166666666666667,171.33333333333334,0.0,77.83333333333333,10.0,1024.0,9.166666666666666,2.6666666666666665,11.166666666666666,1.0,450.60345947265625,452.35332326253257,2.573382548942404,106.5632509897523,26.7202911790212,26.959034016927085,2.1975351132949195,8.785741030375162,110.45726797739664,0.0
2021-10-25 21:40:00,9.4,15.9,20.8,22.7,10.5,4.506,6.40552,8.2979,56.3254,6.555555555555555,5.222222222222222,172.11111111111111,0.0,77.77777777777777,10.0,1024.0,8.88888888888889,2.5555555555555554,11.222222222222221,1.0,446.26453060807853,452.39885729559535,2.4514441200198425,110.67425510535807,26.706660388310752,26.886986252466833,2.129816671013832,8.824218284289042,110.12500297546387,0.0
2021-10-25 21:50:00,9.9,16.1,21.0,22.6,10.9,4.502,6.292395,8.2329,56.339099999999995,6.444444444444445,5.277777777777778,172.88888888888889,0.0,77.72222222222223,10.0,1024.0,8.61111111111111,2.4444444444444446,11.277777777777779,1.0,445.97615254720057,454.5095593261719,2.602936155796051,108.53190442403158,26.709225823084513,26.847741708755496,2.00369806488355,8.87329912185669,110.15633622487387,0.0
2021-10-25 22:00:00,9.8,15.9,21.1,22.6,10.6,4.513,6.22481,8.1523,56.349000000000004,6.333333333333333,5.333333333333333,173.66666666666666,0.0,77.66666666666667,10.0,1024.0,8.333333333333334,2.3333333333333335,11.333333333333334,1.0,454.00737953975283,445.8935110263166,2.349526647460663,112.12583193956796,26.696601476669315,26.80980803489685,1.8581462927659351,8.960890749295553,110.81515242258709,0.0
2021-10-25 22:10:00,9.8,15.9,21.2,22.6,10.6,4.485,6.29786,8.2792,56.411500000000004,6.222222222222222,5.388888888888889,174.44444444444446,0.0,77.61111111111111,10.0,1024.0,8.055555555555555,2.2222222222222223,11.38888888888889,1.0,455.7171795654297,449.99258087158205,2.5221022196139318,109.37067355161332,26.67447987874349,26.796860942840578,1.9100842263301214,9.068482302029926,108.67262391408285,0.0
2021-10-25 22:20:00,9.7,16.0,20.7,22.6,10.8,4.494,6.319599999999999,8.089400000000001,56.437400000000004,6.111111111111111,5.444444444444445,175.22222222222223,0.0,77.55555555555556,10.0,1024.0,7.777777777777779,2.111111111111111,11.444444444444445,1.0,455.7066079361137,449.89291528109845,2.4337837726113487,110.93096710485254,26.65671443621318,26.79324264844259,1.8877685077985127,9.21149761358897,110.1534034729004,0.0
2021-10-25 22:30:00,10.3,16.3,21.0,22.5,11.3,4.511,6.3092,7.9167000000000005,56.4396,6.0,5.5,176.0,0.0,77.5,10.0,1024.0,7.5,2.0,11.5,1.0,453.6553964233399,450.1028502751493,2.4004067529695856,111.80426416580288,26.66465967496236,26.789326066970823,1.7945482095082599,9.385750487645467,107.42245272318522,0.0
2021-10-25 22:40:00,10.3,16.2,21.4,22.5,11.2,4.502,6.64655,7.8506,56.465599999999995,5.888888888888889,5.555555555555555,176.77777777777777,0.0,77.44444444444444,10.0,1024.0,7.222222222222222,1.8888888888888888,11.555555555555555,1.0,452.41580983479815,446.6213772583008,2.3529903588961747,110.64643216558768,26.673000377019246,26.772140674591064,1.845805832942327,9.572633487383523,110.71339309692382,0.0
2021-10-25 22:50:00,9.7,16.0,20.4,22.6,10.7,4.481,6.629600000000001,7.915000000000001,56.14,5.777777777777778,5.611111111111111,177.55555555555554,0.0,77.38888888888889,10.0,1024.0,6.944444444444445,1.777777777777778,11.61111111111111,1.0,451.9426880900065,449.6070373815778,2.508698396689474,109.95869214871509,26.686461613972984,26.750594021479287,1.787196456392606,9.748187344868978,109.8750843811035,0.0
2021-10-25 23:00:00,9.5,15.9,21.3,22.5,10.6,4.508,6.403065,8.0815,55.9184,5.666666666666667,5.666666666666667,178.33333333333334,0.0,77.33333333333333,10.0,1024.0,6.666666666666667,1.6666666666666667,11.666666666666666,1.0,451.0064416503907,450.5477038328675,2.4836673446833077,110.18297728500798,26.699774691263837,26.719476455052693,1.6838665250937144,9.85698794523875,109.29881587982179,0.0
2021-10-25 23:10:00,9.2,15.8,21.4,22.5,10.4,4.499,6.45291,7.7264,56.2067,5.555555555555555,5.722222222222222,179.11111111111111,0.0,77.27777777777777,10.0,1024.0,6.388888888888889,1.5555555555555556,11.722222222222221,1.0,451.3745941162109,444.12485280354815,2.420140249331792,111.52265265146892,26.69043805758158,26.693204189936317,1.7308541289965311,9.9177405722936,111.91975706736248,0.0
2021-10-25 23:20:00,8.7,15.6,20.3,22.5,10.1,4.486,6.7454149999999995,7.9296999999999995,56.420399999999994,5.444444444444445,5.777777777777778,179.88888888888889,0.0,77.22222222222223,10.0,1024.0,6.111111111111112,1.4444444444444444,11.777777777777779,1.0,446.81143954923783,449.94908497777476,2.4261832782070516,109.50671128332279,26.706361125310263,26.672903509140014,1.6679244217276572,9.948722491264343,109.64700903574627,0.0
2021-10-25 23:30:00,9.0,15.7,21.3,22.5,10.2,4.464,6.618365,7.645300000000001,56.529999999999994,5.333333333333334,5.833333333333333,180.66666666666666,0.0,77.16666666666667,10.0,1024.0,5.833333333333334,1.3333333333333335,11.833333333333334,1.0,453.3537395222982,457.859468383789,2.549871025173004,110.44795582248666,26.72696801503499,26.639504664738972,1.7033102750778197,9.967096212704977,110.12015726725261,0.0
2021-10-25 23:40:00,9.3,15.7,20.9,22.5,10.4,4.498,6.764805,7.857200000000001,56.57039999999999,5.222222222222222,5.888888888888889,181.44444444444446,0.0,77.11111111111111,10.0,1024.0,5.555555555555556,1.2222222222222223,11.88888888888889,1.0,452.85583918428966,451.6003239283068,2.5390741639958936,108.70326012950832,26.725875495274863,26.60656768163045,1.7599216165145237,9.977590287526448,110.68302365620931,0.0
2021-10-25 23:50:00,9.3,15.8,20.9,22.5,10.5,4.505,6.724424999999999,8.4075,56.584500000000006,5.111111111111111,5.944444444444445,182.22222222222223,0.0,77.05555555555556,10.0,1024.0,5.277777777777779,1.1111111111111112,11.944444444444445,1.0,454.053295694987,449.8061131198927,2.420580555399259,108.41307999196026,26.722252740859982,26.577631247838337,1.6793281290928523,9.984905382792155,109.11157049814861,0.0
2021-10-26 00:00:00,8.8,15.5,21.2,22.5,9.9,4.486,6.581085,8.6074,56.455999999999996,5.0,6.0,183.0,0.0,77.0,10.0,1024.0,5.0,1.0,12.0,1.0,454.4244816747205,453.5859893798828,2.4274428922510416,107.62995371996347,26.736303046544396,26.546459220250448,1.550018349289894,9.989400035540262,108.3935693613688,0.0
2021-10-26 00:10:00,8.8,15.6,20.7,22.5,10.1,4.501,6.4397199999999994,8.7745,56.2692,5.0,6.0,182.44444444444446,0.0,77.0,10.0,1024.0,6.277777777777778,1.0,12.055555555555555,1.0,462.3963602701823,452.0830949349239,2.4485652667856486,108.87882707563497,26.748583730277367,26.50786869178384,1.6345750524836071,9.991433064493084,110.69345274327165,0.0
2021-10-26 00:20:00,8.4,15.3,21.2,22.5,9.7,4.5,6.780164999999999,8.9287,56.130500000000005,5.0,6.0,181.88888888888889,0.0,77.0,10.0,1024.0,7.555555555555555,1.0,12.11111111111111,1.0,462.74991675365925,450.40234970969715,2.415308545676328,113.0330332899363,26.737587277094526,26.479553826649983,1.6596885744730632,9.993141164779663,109.95277462005615,0.0
2021-10-26 00:30:00,8.5,15.4,21.2,22.4,9.7,4.481,6.4874600000000004,8.9999,56.0399,5.0,6.0,181.33333333333334,0.0,77.0,10.0,1024.0,8.833333333333334,1.0,12.166666666666666,1.0,463.3523180135091,445.6704806518554,2.4527359583249875,110.22765492563194,26.740078932444256,26.464902556737265,1.6236218796173731,9.994061425526937,109.76680678049725,0.0
2021-10-26 00:40:00,8.4,15.3,21.1,22.4,9.6,4.49,6.341665000000001,9.0465,55.9551,5.0,6.0,180.77777777777777,0.0,77.0,10.0,1024.0,10.11111111111111,1.0,12.222222222222221,1.0,448.4887265540814,450.6845981045427,2.4376544254748835,108.23563900295623,26.745392252604166,26.448196436564125,1.480985709031423,9.996543415387473,109.76350851694743,0.0
2021-10-26 00:50:00,8.1,15.1,20.6,22.4,9.4,4.494,6.3019300000000005,8.9786,55.9569,5.0,6.0,180.22222222222223,0.0,77.0,10.0,1024.0,11.38888888888889,1.0,12.277777777777779,1.0,452.4930497233073,446.09374938964845,2.5073895606718493,111.0980234355172,26.71536641438802,26.444926964441937,1.6523690883318582,9.99878250757853,109.25256175994873,0.0
2021-10-26 01:00:00,8.5,15.2,21.5,22.4,9.5,4.484,6.095445,8.8724,55.889700000000005,5.0,6.0,179.66666666666666,0.0,77.0,10.0,1024.0,12.666666666666668,1.0,12.333333333333334,1.0,451.37512973829246,448.64473750322713,2.4546092614885104,107.87114151690639,26.72929475148519,26.44817949295044,1.5613692831993102,10.000818360646566,110.25416817982992,0.0
2021-10-26 01:10:00,8.6,15.2,20.4,22.4,9.5,4.492,6.064045,8.717600000000001,55.5327,5.0,6.0,179.11111111111111,0.0,77.0,10.0,1024.0,13.944444444444445,1.0,12.38888888888889,1.0,452.7304408772787,447.80174021403,2.368573739868773,111.67258635547876,26.734686292012533,26.430411478678387,1.5488404490550358,9.999936216672262,109.34336115519207,0.0
2021-10-26 01:20:00,8.1,15.2,21.4,22.4,9.4,4.505,5.943675000000001,8.607099999999999,55.3249,5.0,6.0,178.55555555555554,0.0,77.0,10.0,1024.0,15.222222222222221,1.0,12.444444444444445,1.0,452.4494275779286,446.4961804725384,2.458198970960358,110.39327558765304,26.724568163553876,26.41742772738139,1.4862124125162761,9.998515548706056,108.82241120656332,0.0
2021-10-26 01:30:00,8.1,15.1,20.4,22.4,9.3,4.503,5.576420000000001,8.7639,55.25789999999999,5.0,6.0,178.0,0.0,77.0,10.0,1024.0,16.5,1.0,12.5,1.0,449.40880187988284,446.2083950981052,2.317148345429345,107.19444916030109,26.717419217427572,26.40817093213399,1.59782415052255,9.998442899386088,108.83234280904135,0.0
2021-10-26 01:40:00,8.5,15.2,21.4,22.4,9.5,4.478,4.836385,8.840399999999999,55.268299999999996,5.0,6.0,177.44444444444446,0.0,77.0,10.0,1024.0,17.77777777777778,1.0,12.555555555555555,1.0,451.7299952750371,445.1343615792812,2.2203630085112684,108.84996291640115,26.71783544222514,26.3991429456075,1.418579579293728,9.996933668454488,110.69916844685872,0.0
2021-10-26 01:50:00,8.2,15.1,20.7,22.4,9.4,4.494,5.023795,8.8343,55.2632,5.0,6.0,176.88888888888889,0.0,77.0,10.0,1024.0,19.055555555555557,1.0,12.61111111111111,1.0,448.86208750406905,444.4172455851237,2.0366564587954072,108.50813353651661,26.732390674601845,26.383353113724013,1.526020841736578,9.994666133007762,108.58853978087,0.0
2021-10-26 02:00:00,8.9,15.4,21.3,22.4,9.9,4.492,4.74874,9.2324,55.2472,5.0,6.0,176.33333333333334,0.0,77.0,10.0,1024.0,20.333333333333336,1.0,12.666666666666666,1.0,450.5470478101708,436.94336940019986,1.9592836741842121,108.9870064656748,26.741804906608905,26.356031704877296,1.5579262636158215,9.996668895527291,108.58910129127386,0.0
2021-10-26 02:10:00,8.3,15.3,20.7,22.4,9.7,4.494,4.732275,9.3489,55.1851,5.0,6.0,175.77777777777777,0.0,77.0,10.0,1024.0,21.61111111111111,1.0,12.722222222222221,1.0,454.6828210449219,440.9683103434245,2.0035817837580447,108.34524218823276,26.756537525263212,26.325809218465945,1.337530768550722,9.996330671014086,112.67433717264294,0.0
2021-10-26 02:20:00,9.0,15.5,20.6,22.3,10.1,4.497,4.40738,9.2961,55.1032,5.0,6.0,175.22222222222223,0.0,77.0,10.0,1024.0,22.88888888888889,1.0,12.777777777777779,1.0,452.97395887002176,443.5015485250539,1.9249373412199613,113.67480555475095,26.755490992863976,26.301241706212362,1.4256900006532667,9.998851057688395,109.3428819402059,0.0
2021-10-26 02:30:00,8.6,15.5,21.1,22.4,9.9,4.496,4.5541849999999995,9.311800000000002,55.062,5.0,6.0,174.66666666666666,0.0,77.0,10.0,1024.0,24.166666666666668,1.0,12.833333333333334,1.0,450.31201883951826,435.94419508309204,1.9363218285337005,111.20003763920843,26.76008035341899,26.282319755554198,1.3754571208357809,9.997848966916402,108.46247206370035,0.0
2021-10-26 02:40:00,8.9,15.4,21.3,22.3,9.9,4.482,4.567225,9.2442,55.0255,5.0,6.0,174.11111111111111,0.0,77.0,10.0,1024.0,25.444444444444443,1.0,12.88888888888889,1.0,451.50230993161256,436.6753354899089,1.9232539781136702,113.03336925743663,26.77958103497823,26.260845712025958,1.3718630228439967,9.998066126505535,109.56120314280193,0.0
2021-10-26 02:50:00,8.8,15.4,20.7,22.3,9.9,4.511,4.4509050000000006,9.1721,55.0188,5.0,6.0,173.55555555555554,0.0,77.0,10.0,1024.0,26.72222222222222,1.0,12.944444444444445,1.0,449.59759938557943,441.89611340752964,1.8868656563624149,110.25998035301595,26.797378842035933,26.233445800145468,1.422902133365472,9.997652393976846,110.1349729156494,0.0
2021-10-26 03:00:00,8.5,15.3,20.9,22.4,9.6,4.525,4.226955,9.315000000000001,55.0234,5.0,6.0,173.0,0.0,77.0,10.0,1024.0,28.0,1.0,13.0,1.0,456.15835117033157,439.77098256429036,1.828511333142297,110.36059628395037,26.801825830276403,26.208166023351378,1.33568102777341,9.998798664761129,110.1909913350768,0.0
2021-10-26 03:10:00,8.5,15.4,21.5,22.3,9.8,4.498,4.45484,9.4033,55.01610000000001,5.0,5.944444444444445,173.61111111111111,0.0,76.94444444444444,10.0,1024.0,29.944444444444443,1.0,12.833333333333334,1.0555555555555556,452.9870944213867,440.0089669168407,1.7948420216336765,106.80575337059754,26.83236904144287,26.17556913057963,1.1750486480196316,9.99903266588847,108.04230715433758,0.0
2021-10-26 03:20:00,8.3,15.1,20.4,22.3,9.4,4.492,4.476570000000001,9.4515,55.004,5.0,5.888888888888889,174.22222222222223,0.0,76.88888888888889,10.0,1024.0,31.88888888888889,1.0,12.666666666666666,1.1111111111111112,458.5322042741447,437.57075166899585,1.7979080812405734,110.63181169606871,26.85081282933553,26.137347151438394,1.1837235418955485,9.997158029874166,109.91099096933999,0.0
2021-10-26 03:30:00,8.5,15.3,21.5,22.3,9.7,4.468,4.8420000000000005,9.2544,54.973400000000005,5.0,5.833333333333333,174.83333333333334,0.0,76.83333333333333,10.0,1024.0,33.833333333333336,1.0,12.5,1.1666666666666667,453.40294097900386,440.1913756306966,1.872498796535077,112.16640602866134,26.847791560490926,26.109059556325274,1.1348431673645973,9.99798147201538,108.40529335021972,0.0
2021-10-26 03:40:00,8.4,15.2,20.5,22.3,9.6,4.487,5.021468181818182,9.528818181818183,54.998363636363635,5.0,5.777777777777778,175.44444444444446,0.0,76.77777777777777,10.0,1024.0,35.77777777777778,1.0,12.333333333333334,1.2222222222222223,459.4348515723218,438.3392447355424,2.0052827044328057,110.84188090092718,26.858166691462195,26.089414087931317,1.0244868578513464,9.9979718987147,109.32328038533528,0.0
2021-10-26 03:50:00,9.0,15.5,21.6,22.3,10.1,4.488,4.897435,9.488499999999998,55.000800000000005,5.0,5.722222222222222,176.05555555555554,0.0,76.72222222222223,10.0,1024.0,37.72222222222222,1.0,12.166666666666666,1.2777777777777777,451.2203157411773,438.5819358317058,2.126978212662336,110.50746918996177,26.864746551513672,26.077583878835043,1.0793322029709818,9.997299400965373,109.63448580423992,0.0
