,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-26 04:00:00,8.4,15.2,20.4,22.3,9.6,4.513,4.77057,9.4262,54.990899999999996,5.0,5.666666666666667,176.66666666666666,0.0,76.66666666666667,10.0,1024.0,39.666666666666664,1.0,12.0,1.3333333333333333,449.79229715983075,440.6109164077934,1.9276463763996705,108.88974891123799,26.86387161890666,26.07136835416158,0.979264242251714,9.997219462394714,109.58807464599609,0.0
2021-10-26 04:10:00,8.4,15.2,21.3,22.3,9.6,4.498,4.683135,9.3941,54.97240000000001,5.0,5.611111111111111,177.27777777777777,0.0,76.61111111111111,10.0,1024.0,41.611111111111114,1.0,11.833333333333334,1.3888888888888888,454.1794290161133,442.7195588175456,2.018498934975452,109.1976149344579,26.874541749954222,26.0598357518514,1.034710432291031,9.999978779157003,108.16618122100832,0.0
2021-10-26 04:20:00,8.5,15.2,21.4,22.3,9.6,4.507,4.54766,9.3026,54.955799999999996,5.0,5.555555555555555,177.88888888888889,0.0,76.55555555555556,10.0,1024.0,43.55555555555556,1.0,11.666666666666666,1.4444444444444444,452.7971624755859,440.33629436975235,1.8923822433160524,111.82427139928787,26.877605098088583,26.040329697926836,0.9625523542364439,10.00109496275584,109.71511882781984,0.0
2021-10-26 04:30:00,8.7,15.3,20.4,22.3,9.8,4.493,4.6630650000000005,8.9508,54.95399999999999,5.0,5.5,178.5,0.0,76.5,10.0,1024.0,45.5,1.0,11.5,1.5,453.52803947711817,435.63967773788283,1.7881479588235165,112.6384123520932,26.88647583784301,26.02337029436247,0.8565194577809241,10.002711763929149,110.84292391980281,0.0
2021-10-26 04:40:00,8.6,15.3,21.4,22.3,9.7,4.5,4.80441,8.9904,54.9832,5.0,5.444444444444445,179.11111111111111,0.0,76.44444444444444,10.0,1024.0,47.44444444444444,1.0,11.333333333333334,1.5555555555555556,449.71990173339844,435.5244527180989,1.835211433589795,112.92097109390518,26.894701395034794,26.009775218963625,0.9193310877680778,10.002995880444844,109.40502092997232,0.0
2021-10-26 04:50:00,8.6,15.3,20.4,22.4,9.7,4.462,4.5124699999999995,9.0691,55.05650000000001,5.0,5.388888888888889,179.72222222222223,0.0,76.38888888888889,10.0,1024.0,49.388888888888886,1.0,11.166666666666666,1.6111111111111112,455.8696310565116,434.36957257851793,1.6461564093727177,120.90521632824914,26.897181536356605,26.007300761540726,0.8615483994781972,10.004639207522075,112.62179679870606,0.0
2021-10-26 05:00:00,8.8,15.4,21.4,22.3,9.9,4.472,4.75092,9.0485,55.1068,5.0,5.333333333333333,180.33333333333334,0.0,76.33333333333333,10.0,1024.0,51.33333333333333,1.0,11.0,1.6666666666666665,456.3385543823242,437.1698909505209,1.7475590081841257,112.49940757557496,26.89610946337382,26.02330951372782,0.8406145756443342,10.004312024116517,118.34105010986327,0.0
2021-10-26 05:10:00,9.4,15.7,20.9,22.3,10.4,4.48,4.76335,9.056000000000001,55.128,5.0,5.277777777777778,180.94444444444446,0.0,76.27777777777777,10.0,1024.0,53.27777777777778,1.0,10.833333333333332,1.7222222222222223,447.8398949879614,444.0477870581616,1.8012506721013009,115.80152204588981,26.889446411132816,26.059081980387372,0.8289526491363842,10.005421082178753,118.70256470998129,0.0
2021-10-26 05:20:00,9.4,15.7,20.8,22.3,10.4,4.493,5.018995,9.1325,55.1601,5.0,5.222222222222222,181.55555555555554,0.0,76.22222222222223,10.0,1024.0,55.22222222222222,1.0,10.666666666666666,1.7777777777777777,451.1664415486654,441.55254924554936,1.6490019012069972,118.3512439001482,26.877355136871337,26.116577666600545,0.7650024565060933,10.00286434173584,126.85900482177733,0.0
2021-10-26 05:30:00,9.1,15.6,20.8,22.3,10.2,4.494,4.946185,9.0107,55.169399999999996,5.0,5.166666666666667,182.16666666666666,0.0,76.16666666666667,10.0,1024.0,57.16666666666667,1.0,10.5,1.8333333333333333,468.46792235275797,445.3292748006185,2.0003634382775948,143.48166767917783,26.874397268295287,26.17952088038127,0.813978368540605,9.999794912338256,197.866474609375,0.0
2021-10-26 05:40:00,9.4,15.7,20.9,22.3,10.4,4.508,5.091845,8.9384,55.177800000000005,5.0,5.111111111111111,182.77777777777777,0.0,76.11111111111111,10.0,1024.0,59.111111111111114,1.0,10.333333333333332,1.8888888888888888,470.4871637945065,482.68618143717447,2.0192580264840423,168.5260246457892,26.896462168127805,26.410414629036428,0.8560539844371169,9.970477601525474,346.5944089240812,0.0
2021-10-26 05:50:00,9.2,15.5,21.3,22.3,10.1,4.489,5.362685,9.0747,55.2087,5.0,5.055555555555555,183.38888888888889,0.0,76.05555555555556,10.0,1024.0,61.05555555555556,1.0,10.166666666666666,1.9444444444444444,483.1958037312826,535.2984148152669,1.8262473985333902,321.1550722796769,26.941299804051717,26.617823092142743,0.787212497740984,9.967312191327412,390.3115000915528,0.0
2021-10-26 06:00:00,9.2,15.6,20.8,22.3,10.3,4.5,4.99026,9.188500000000001,55.2308,5.0,5.0,184.0,0.0,76.0,10.0,1024.0,63.0,1.0,10.0,2.0,490.068415327401,523.519390834063,1.8720000366268859,499.61874888016007,27.044859698613486,26.932632134755455,1.0422377114494643,9.88008800347646,781.0271974690755,0.0
2021-10-26 06:10:00,8.6,15.4,20.6,22.3,9.9,4.492,4.935650000000001,9.2112,55.2278,5.111111111111111,4.888888888888889,185.27777777777777,0.005555555555555556,76.27777777777777,10.0,1024.0555555555557,62.94444444444444,1.1666666666666667,9.666666666666666,2.0,497.7077841186524,525.9900138206043,1.8635671458237588,433.96271785757637,27.213279355367025,27.064309253692624,0.9268501850962639,9.62420163154602,793.0566297403972,0.0
2021-10-26 06:20:00,9.1,15.5,21.5,22.3,10.1,4.478,5.282525,9.322799999999999,55.1933,5.222222222222222,4.777777777777778,186.55555555555554,0.011111111111111112,76.55555555555556,10.0,1024.111111111111,62.888888888888886,1.3333333333333335,9.333333333333334,2.0,505.073454389901,549.9853104654948,2.2921374785496016,363.29896963087174,27.39129991531372,27.044677213033044,0.939741178949674,9.464243122736614,956.0455228678386,0.0
2021-10-26 06:30:00,8.4,15.3,20.8,22.3,9.7,4.485,4.91655,9.0714,55.14880000000001,5.333333333333333,4.666666666666667,187.83333333333334,0.01666666666666667,76.83333333333333,10.0,1024.1666666666667,62.833333333333336,1.5,9.0,2.0,516.250899251302,580.4894935485138,2.1183008354666546,332.84992271552653,27.5298069858551,27.062241586049396,0.9225671231746674,9.38753487110138,1227.170110880534,0.0
2021-10-26 06:40:00,8.7,15.3,20.8,22.4,9.8,4.506,4.81311,9.1135,55.075199999999995,5.444444444444445,4.555555555555555,189.11111111111111,0.022222222222222223,77.11111111111111,10.0,1024.2222222222222,62.77777777777778,1.6666666666666667,8.666666666666666,2.0,521.8860592791677,615.4940814770227,1.9363735230427004,506.3791484509485,27.647922258377076,27.108624067306515,0.8869321634868781,9.374022092819214,1066.8044770304364,0.0
2021-10-26 06:50:00,8.2,15.3,20.6,22.3,9.6,4.509,4.963615,9.1653,55.0573,5.555555555555555,4.444444444444445,190.38888888888889,0.02777777777777778,77.38888888888889,10.0,1024.2777777777778,62.72222222222222,1.8333333333333335,8.333333333333334,2.0,541.4478373209636,626.9520211265827,1.8105614470863074,390.06998921970865,27.775981931686403,27.12835189183553,0.7762576642135779,9.52693333307902,1019.2245225016275,0.0
2021-10-26 07:00:00,8.6,15.4,21.8,22.3,9.8,4.495,5.077465,9.1341,55.096000000000004,5.666666666666667,4.333333333333333,191.66666666666666,0.03333333333333334,77.66666666666667,10.0,1024.3333333333333,62.666666666666664,2.0,8.0,2.0,567.132447867558,650.1854196973779,1.9048423758839483,318.09205524767856,27.904794310338083,27.072166568734552,0.7873795526049568,9.742278712859935,985.606668813242,0.0
2021-10-26 07:10:00,8.6,15.4,20.3,22.4,9.8,4.481,5.1555,9.3669,55.11280000000001,5.777777777777778,4.222222222222222,192.94444444444446,0.038888888888888896,77.94444444444444,10.0,1024.388888888889,62.611111111111114,2.166666666666667,7.666666666666666,2.0,578.6700027430743,661.0365543619791,1.827525026481704,254.87955633389748,27.961248467763266,26.969231287638348,0.7868873556951682,9.86566267967224,889.0979712931315,0.0
2021-10-26 07:20:00,8.8,15.4,21.6,22.5,9.8,4.473,4.991325,9.517900000000001,55.0955,5.888888888888889,4.111111111111111,194.22222222222223,0.044444444444444446,78.22222222222223,10.0,1024.4444444444443,62.55555555555556,2.3333333333333335,7.333333333333333,2.0,575.7034340553722,673.1291172843144,1.9492411680309112,282.3168512342205,27.924580844243366,26.952393554051717,0.7527696643769741,9.932263751029968,770.2193809000651,0.0
2021-10-26 07:30:00,8.8,15.6,20.4,22.6,10.0,4.458,4.749969999999999,9.5234,55.0311,6.0,4.0,195.5,0.05,78.5,10.0,1024.5,62.5,2.5,7.0,2.0,577.2631463482736,691.330456402658,1.9355217465270038,311.2554347987633,27.80292689641317,27.139717105229693,0.8119398425519467,9.96451549053192,735.3519229125976,0.0
2021-10-26 07:40:00,8.6,15.5,21.5,22.7,9.7,4.458,4.76847,9.308200000000001,54.993700000000004,6.111111111111111,3.888888888888889,196.77777777777777,0.05555555555555556,78.77777777777777,10.0,1024.5555555555557,62.44444444444444,2.666666666666667,6.666666666666666,2.0,578.5223358154296,710.1941429356167,2.1889491634820137,268.14130671614305,27.83433554649353,27.350117985407515,0.7556687102715174,9.985224556922912,662.4596419270833,0.0
2021-10-26 07:50:00,8.6,15.6,20.5,22.8,9.8,4.472,4.866535000000001,9.734300000000001,55.051700000000004,6.222222222222222,3.7777777777777777,198.05555555555554,0.061111111111111116,79.05555555555556,10.0,1024.611111111111,62.388888888888886,2.8333333333333335,6.333333333333333,2.0,574.298921796426,799.2587471516927,1.9969913101566714,258.6059803996113,27.908940534591675,27.467835636138915,0.8199128220478693,10.002096171379089,656.4274805704753,0.0
2021-10-26 08:00:00,8.3,15.4,21.4,22.7,9.7,4.468,5.268765,10.1843,55.0116,6.333333333333333,3.666666666666667,199.33333333333334,0.06666666666666668,79.33333333333333,10.0,1024.6666666666667,62.333333333333336,3.0,6.0,2.0,577.2079528808594,835.8542049925354,1.9566461999874332,255.151888390665,28.003990325927738,27.66417138417562,0.7189783417185148,10.00919750213623,574.6683130900064,0.0
2021-10-26 08:10:00,8.7,15.5,19.6,22.7,9.8,4.469,5.20141,10.155199999999999,54.7814,6.444444444444445,3.5555555555555554,200.61111111111111,0.07222222222222223,79.61111111111111,10.0,1024.7222222222222,62.27777777777778,3.166666666666667,5.666666666666666,2.0,566.1021216662177,849.7143094889323,1.87374366422831,310.07079163373527,28.121589721043904,27.788853346506755,0.9261634823183218,10.0114084815979,484.6025842793782,0.0
2021-10-26 08:20:00,8.9,15.7,21.0,22.7,10.1,4.496,5.070775,9.9251,54.708600000000004,6.555555555555555,3.4444444444444446,201.88888888888889,0.07777777777777779,79.88888888888889,10.0,1024.7777777777778,62.22222222222222,3.3333333333333335,5.333333333333333,2.0,557.3686537679037,892.2246941366963,1.948305037048577,380.3703947534938,28.250036862691246,27.92093982378642,0.8811691187818844,10.015137600898743,431.1338914998372,0.0
2021-10-26 08:30:00,8.6,15.5,21.2,22.8,9.7,4.469,5.478855,10.3338,54.782799999999995,6.666666666666666,3.3333333333333335,203.16666666666666,0.08333333333333334,80.16666666666667,10.0,1024.8333333333333,62.166666666666664,3.5,5.0,2.0,546.2764714593998,857.6690260122014,2.77628452539444,319.0284855143229,28.342972863515218,27.84849029223124,0.7690266767640909,10.016800195376078,378.8796999613444,0.0
2021-10-26 08:40:00,8.9,15.7,20.9,22.9,10.0,4.484,5.01399,11.0281,54.8048,6.777777777777778,3.2222222222222223,204.44444444444446,0.08888888888888889,80.44444444444444,10.0,1024.888888888889,62.111111111111114,3.666666666666667,4.666666666666666,2.0,535.64090037028,865.6933599853515,2.97551819535972,237.96820714013052,28.443781738281253,27.792396074930828,0.6930095110833645,10.013647508621215,316.9655753072103,0.0
2021-10-26 08:50:00,8.4,15.5,20.8,22.9,9.7,4.495,5.062585,11.5372,54.05929999999999,6.888888888888889,3.111111111111111,205.72222222222223,0.09444444444444446,80.72222222222223,10.0,1024.9444444444443,62.05555555555556,3.8333333333333335,4.333333333333333,2.0,535.7104898597454,863.4613054718368,2.738930130408982,196.41601464093742,28.534191411336263,27.752397956848142,0.7893423895041148,10.014359850883483,265.44231358846025,0.0
2021-10-26 09:00:00,8.9,15.8,21.7,23.0,10.1,4.479,5.2777650000000005,10.9428,53.3269,7.0,3.0,207.0,0.1,81.0,10.0,1025.0,62.0,4.0,4.0,2.0,530.8287719726562,845.7343349202474,2.602123480725423,195.01328557289253,28.55068197886149,27.625859282811483,0.7821539943913619,10.011285298665365,233.11099820454916,0.0
2021-10-26 09:10:00,9.0,15.8,20.6,23.0,10.0,4.523,5.2086,11.4548,53.567600000000006,7.166666666666667,3.0,210.72222222222223,0.1,80.5,10.0,1025.0,62.77777777777778,4.055555555555555,4.0,2.0555555555555554,521.4239756546897,834.8403855106748,2.3389325531492124,206.18379262202205,28.53115953127543,27.638739379247028,0.7977953980366388,10.008578209877014,199.35754102071127,0.0
2021-10-26 09:20:00,8.9,15.7,21.4,23.0,9.9,4.478,4.822455,11.8758,53.670100000000005,7.333333333333333,3.0,214.44444444444446,0.1,80.0,10.0,1025.0,63.55555555555556,4.111111111111111,4.0,2.111111111111111,512.90024853235,831.4822614226945,2.1741767935867364,178.1472878717972,28.531332912445073,27.742952159245807,0.924854069451491,10.006836093266804,178.46185396830242,0.0
2021-10-26 09:30:00,9.0,15.9,20.4,23.1,10.2,4.525,4.89433,12.5554,53.9064,7.5,3.0,218.16666666666666,0.1,79.5,10.0,1025.0,64.33333333333333,4.166666666666667,4.0,2.1666666666666665,519.4602728131174,845.2098459879556,2.3044308799505235,183.3704607137044,28.609335594177246,27.796552184422815,0.7218209017813206,10.006100703875223,146.54049425760905,0.0
2021-10-26 09:40:00,8.9,16.0,20.8,23.2,10.3,4.535,4.71817,13.6721,53.358799999999995,7.666666666666667,3.0,221.88888888888889,0.1,79.0,10.0,1025.0,65.11111111111111,4.222222222222222,4.0,2.2222222222222223,614.0362426757813,833.9214819967335,2.1371875526103596,347.7889022921977,28.720674320856727,27.83297324498495,0.7181098276376725,10.007553623517355,118.7310252126058,0.0
2021-10-26 09:50:00,9.1,16.0,21.4,23.3,10.2,4.531,4.468075000000001,13.026900000000001,51.708400000000005,7.833333333333333,3.0,225.61111111111111,0.1,78.5,10.0,1025.0,65.88888888888889,4.277777777777778,4.0,2.2777777777777777,649.2053230162873,828.9409545898437,2.2281633489751544,318.3565418204615,28.794421164194745,27.785760631561278,0.7516798802216849,10.011572000185648,116.06030348459879,0.0
2021-10-26 10:00:00,9.5,16.2,20.6,23.4,10.6,4.557,4.63616,12.7905,51.704899999999995,8.0,3.0,229.33333333333334,0.1,78.0,10.0,1025.0,66.66666666666667,4.333333333333333,4.0,2.3333333333333335,693.1652962239583,804.2949822226338,2.4520193667600383,853.8597069502146,28.84652031580607,27.658554871877033,0.8397756195068359,10.007786062558491,133.65948111216227,0.0
2021-10-26 10:10:00,9.2,16.2,21.5,23.3,10.6,4.539,4.67632,13.2066,52.353899999999996,8.166666666666666,3.0,233.05555555555554,0.1,77.5,10.0,1025.0,67.44444444444444,4.388888888888889,4.0,2.388888888888889,721.9942986218682,785.6009902989178,2.705748639382885,1220.3405795581193,28.842531830469767,27.491180747350057,0.7147544689973195,10.002489832242329,163.93924605051677,0.0
2021-10-26 10:20:00,9.7,16.3,20.3,23.4,10.6,4.533,4.833985,13.279599999999999,52.81080000000001,8.333333333333334,3.0,236.77777777777777,0.1,77.0,10.0,1025.0,68.22222222222223,4.444444444444445,4.0,2.4444444444444446,764.2904923502604,800.466020304362,2.5255859956700926,1126.1772767354673,28.763479098804662,27.47535094474834,0.8008833569019543,9.967980725856426,199.52984969384033,0.0
2021-10-26 10:30:00,9.6,16.4,21.6,23.6,10.8,4.565,4.734859999999999,12.9529,52.9947,8.5,3.0,240.5,0.1,76.5,10.0,1025.0,69.0,4.5,4.0,2.5,777.1975295003256,808.2685568061917,3.25411394781312,746.2912238652289,28.72937653859456,27.593074220021567,0.8011335984865825,9.949491381645203,167.14683591206867,0.0
2021-10-26 10:40:00,9.3,16.5,20.6,23.6,10.8,4.523,4.83926,12.8655,53.1487,8.666666666666666,3.0,244.22222222222223,0.1,76.0,10.0,1025.0,69.77777777777777,4.555555555555555,4.0,2.5555555555555554,786.1722891270429,797.1943048306168,3.763275606207928,612.0267313742772,28.80204032897949,27.754205179214477,0.6585638991494973,9.959696051279703,170.27020487467448,0.0
2021-10-26 10:50:00,9.9,16.6,21.4,23.6,10.9,4.57,4.738840000000001,12.621500000000001,53.3516,8.833333333333334,3.0,247.94444444444446,0.1,75.5,10.0,1025.0,70.55555555555556,4.611111111111111,4.0,2.611111111111111,778.2953603108724,783.0409988087621,4.460850424025692,530.9501944055935,28.82479100227356,27.79602388381958,0.7256978061298529,9.968217911720277,189.33066151936848,0.0
2021-10-26 11:00:00,10.2,16.8,20.9,23.7,11.3,4.562,5.1518250000000005,12.8512,53.5757,9.0,3.0,251.66666666666666,0.1,75.0,10.0,1025.0,71.33333333333333,4.666666666666667,4.0,2.6666666666666665,694.0315953607669,810.8393640206874,4.47895444383729,319.74396855844617,28.83040661493937,27.819224675496418,1.074521050751209,9.96528661886851,209.7597494761149,0.0
2021-10-26 11:10:00,10.4,16.9,21.2,23.7,11.5,4.569,5.453975,12.853800000000001,53.692899999999995,9.166666666666668,3.0,255.38888888888889,0.1,74.5,10.0,1025.0,72.11111111111111,4.722222222222222,4.0,2.7222222222222223,635.8744606526693,882.1128572591145,5.143872588475546,208.91936762491864,28.848915678660074,28.0274967288971,0.9130894323190054,9.95780501683553,176.58795542399088,0.0
2021-10-26 11:20:00,10.1,16.8,20.8,23.8,11.3,4.603,5.0243,12.9934,53.701499999999996,9.333333333333334,3.0,259.1111111111111,0.1,74.0,10.0,1025.0,72.88888888888889,4.777777777777778,4.0,2.7777777777777777,608.6419280304306,807.3219224320335,5.022829404927917,116.7651295708263,28.87120201084783,28.13031802208697,1.0361735125838734,9.97575078669793,131.4800406327795,0.0
2021-10-26 11:30:00,10.4,16.9,20.9,23.9,11.4,4.58,4.66075,13.0304,53.694,9.5,3.0,262.8333333333333,0.1,73.5,10.0,1025.0,73.66666666666667,4.833333333333333,4.0,2.833333333333333,576.659330851237,858.8018628350619,5.180623268892536,77.74025631737575,28.882115224202476,28.161516507466633,0.774683316151301,9.986270330746969,116.28102490743001,0.0
2021-10-26 11:40:00,10.7,17.1,21.2,24.0,11.7,4.578,4.542255,13.430299999999999,53.6933,9.666666666666668,3.0,266.55555555555554,0.1,73.0,10.0,1025.0,74.44444444444444,4.888888888888889,4.0,2.888888888888889,569.0548219316855,937.0843522135417,4.765062288840612,56.40026155471802,28.913510999679566,28.380490652720134,0.6635794062415759,9.992334159215291,101.36375483194986,0.0
2021-10-26 11:50:00,10.9,17.4,20.7,24.1,12.0,4.591,4.42331,13.600299999999999,53.666399999999996,9.833333333333334,3.0,270.27777777777777,0.1,72.5,10.0,1025.0,75.22222222222223,4.944444444444445,4.0,2.9444444444444446,567.0661346435547,807.4905819877537,4.6146595382016935,41.41543190438868,28.944745597839358,28.40459053993225,0.7291583539545536,10.005212818781535,85.34343933105468,0.0
2021-10-26 12:00:00,11.2,17.6,21.5,24.3,12.2,4.588,4.6369,13.440299999999999,53.6048,10.0,3.0,274.0,0.1,72.0,10.0,1025.0,76.0,5.0,4.0,3.0,562.0725912230042,793.0205662589237,5.246735727800488,32.061613063165694,28.91143175760905,28.240057309468586,0.6767166994263729,10.007278038660685,84.99979125976562,164.0
2021-10-26 12:10:00,11.4,17.8,20.8,24.3,12.6,4.581,4.800365,13.699099999999998,53.5489,10.055555555555555,2.9444444444444446,275.6111111111111,0.09444444444444446,72.11111111111111,10.0,1024.9444444444443,77.33333333333333,5.055555555555555,3.9444444444444446,3.0,554.6616766357422,796.2164475504558,6.094357241392136,26.876867030461632,28.881938565572103,28.211414709091184,0.7707229076822599,10.006139017740885,86.75449863433838,0.0
2021-10-26 12:20:00,11.3,17.7,21.0,24.4,12.4,4.62,4.533455,14.182300000000001,53.458000000000006,10.11111111111111,2.888888888888889,277.22222222222223,0.08888888888888889,72.22222222222223,10.0,1024.888888888889,78.66666666666667,5.111111111111111,3.888888888888889,3.0,553.4152069863505,784.9669382871431,4.6725892333189645,119.42645825499194,28.8088307969036,28.310731439069322,0.9300477228081618,10.00490550783814,80.79146727139832,0.0
2021-10-26 12:30:00,11.8,18.1,21.4,24.5,12.9,4.633,4.34596,14.3535,53.369299999999996,10.166666666666666,2.8333333333333335,278.8333333333333,0.08333333333333334,72.33333333333333,10.0,1024.8333333333333,80.0,5.166666666666667,3.8333333333333335,3.0,557.2988561099698,785.266313680013,3.880412450119601,94.13492967896543,28.700037940343226,28.448556067148843,0.7808577277263006,10.00457175095876,80.61184476216634,0.0
2021-10-26 12:40:00,11.4,17.8,20.4,24.6,12.5,4.614,4.499750000000001,14.3362,53.2653,10.222222222222221,2.7777777777777777,280.44444444444446,0.07777777777777778,72.44444444444444,10.0,1024.7777777777778,81.33333333333333,5.222222222222222,3.7777777777777777,3.0,548.2023116960197,778.8218445736238,3.328653565645218,80.90228862762451,28.61057341893514,28.59453416824341,0.6253592977424463,9.999647027651468,87.18615047454834,0.0
2021-10-26 12:50:00,11.6,18.1,21.6,24.6,12.8,4.661,4.830265,14.4358,53.2211,10.277777777777779,2.7222222222222223,282.05555555555554,0.07222222222222223,72.55555555555556,10.0,1024.7222222222222,82.66666666666667,5.277777777777778,3.7222222222222223,3.0,549.7256567382813,840.7522224163188,3.416537791874449,66.70785648173532,28.54642741839091,28.746645736694337,0.7258166114489237,9.996683146158855,98.425188331604,0.0
2021-10-26 13:00:00,11.5,18.1,20.7,24.6,12.6,4.652,4.683695,14.3248,53.197799999999994,10.333333333333334,2.6666666666666665,283.6666666666667,0.06666666666666667,72.66666666666667,10.0,1024.6666666666667,84.0,5.333333333333333,3.6666666666666665,3.0,552.8629468685457,809.2265090065441,2.8893415891652725,63.69568502997274,28.586963376998902,28.911040630340572,0.8157152775923411,9.997335453033447,102.44347709655763,0.0
2021-10-26 13:10:00,12.3,18.4,20.7,24.5,13.2,4.768,4.778295,14.4275,53.245000000000005,10.38888888888889,2.611111111111111,285.27777777777777,0.06111111111111111,72.77777777777777,10.0,1024.611111111111,85.33333333333333,5.388888888888889,3.611111111111111,3.0,564.9853971985565,809.7115732828777,2.569312278032303,112.3674341837565,28.593585376739505,29.00117970466614,0.7546976799269517,9.99475118001302,117.77197746276856,0.0
2021-10-26 13:20:00,12.3,18.5,20.8,24.4,13.3,4.766,4.4925,14.3031,53.287800000000004,10.444444444444445,2.5555555555555554,286.8888888888889,0.05555555555555556,72.88888888888889,10.0,1024.5555555555557,86.66666666666667,5.444444444444445,3.5555555555555554,3.0,567.6154564307202,809.7867229242435,2.80103581920182,391.5741589527885,28.576232109069828,29.08357639630636,0.6877224822342396,9.990903437932332,124.01673478444418,0.0
2021-10-26 13:30:00,12.2,18.5,21.5,24.5,13.3,4.729,4.21006,14.210399999999998,53.3343,10.5,2.5,288.5,0.05,73.0,10.0,1024.5,88.0,5.5,3.5,3.0,559.0121203613281,784.7490893765154,2.8276792113659743,304.0422725268003,28.53661228978944,29.096964119103614,0.7924459977780182,9.989104758404665,111.4140240968911,0.0
2021-10-26 13:40:00,12.4,18.5,20.6,24.5,13.4,4.741,4.462149999999999,14.334299999999999,53.383399999999995,10.555555555555555,2.4444444444444446,290.1111111111111,0.044444444444444446,73.11111111111111,10.0,1024.4444444444443,89.33333333333333,5.555555555555555,3.4444444444444446,3.0,559.5264567057292,741.077656656901,2.6068569699721147,227.72675738146077,28.499597447713217,29.003126392364504,0.9557417876025042,9.99414323012034,112.88483884175619,0.0
2021-10-26 13:50:00,12.3,18.5,21.3,24.5,13.5,4.748,4.36238,14.2952,53.4077,10.61111111111111,2.388888888888889,291.72222222222223,0.03888888888888889,73.22222222222223,10.0,1024.388888888889,90.66666666666667,5.611111111111111,3.388888888888889,3.0,545.2163748168945,774.7507951337441,2.3066711352268854,185.93376932779947,28.47251094818115,29.103999182383216,0.9864313078920045,10.003222861289977,100.71310111999512,0.0
2021-10-26 14:00:00,12.7,18.5,21.4,24.3,13.6,4.687,4.996005,14.3539,53.4295,10.666666666666666,2.3333333333333335,293.3333333333333,0.033333333333333326,73.33333333333333,10.0,1024.3333333333333,92.0,5.666666666666667,3.3333333333333335,3.0,538.5832205515894,748.4593954853628,2.562556153340528,105.02349100037483,28.512975282669068,29.10725621541341,0.884077650209268,10.027629965146383,94.60353850046793,0.0
2021-10-26 14:10:00,12.8,18.6,20.5,24.2,13.8,4.707,5.97304,14.5911,53.424099999999996,10.722222222222221,2.2777777777777777,294.94444444444446,0.027777777777777776,73.44444444444444,10.0,1024.2777777777778,93.33333333333334,5.722222222222222,3.2777777777777777,3.0,519.6297822062174,785.7067621761629,2.694516958856987,57.07273490453171,28.519024091434222,29.185542820148516,0.8332147342163021,10.012570038509114,108.12569418013376,0.0
2021-10-26 14:20:00,12.9,18.5,21.2,24.1,13.8,4.692,5.316845,14.6695,53.4089,10.777777777777779,2.2222222222222223,296.55555555555554,0.022222222222222213,73.55555555555556,10.0,1024.2222222222222,94.66666666666667,5.777777777777778,3.2222222222222223,3.0,501.7907275004771,800.8258162575206,2.4941704760331893,37.713803024076476,28.53130157423801,29.296527474981843,0.775726054933716,10.003399031983047,102.94361994196156,0.0
2021-10-26 14:30:00,13.1,18.8,21.6,24.1,14.2,4.658,5.26499,14.7137,53.4027,10.833333333333334,2.166666666666667,298.1666666666667,0.016666666666666663,73.66666666666667,10.0,1024.1666666666667,96.0,5.833333333333333,3.166666666666667,3.0,486.4476036580404,801.6263950602213,2.292286926706632,30.404316088358563,28.559034671783444,29.378247464497882,0.726218774964412,10.001337424914043,98.39090098063151,0.0
2021-10-26 14:40:00,13.4,18.8,20.6,24.1,14.4,4.673,5.23897,14.643199999999998,53.34490000000001,10.88888888888889,2.111111111111111,299.77777777777777,0.011111111111111113,73.77777777777777,10.0,1024.111111111111,97.33333333333334,5.888888888888889,3.111111111111111,3.0,475.09407422295936,806.5303237950117,2.0754113135028023,32.3889580124785,28.562587594985963,29.438196961085005,0.7039603073398272,10.000336567560833,103.83321268717448,0.0
2021-10-26 14:50:00,13.4,18.8,20.8,24.0,14.4,4.599,5.332575,14.493799999999998,53.3144,10.944444444444445,2.0555555555555554,301.3888888888889,0.00555555555555555,73.88888888888889,10.0,1024.0555555555557,98.66666666666667,5.944444444444445,3.0555555555555554,3.0,476.7010529581706,807.4369527040678,2.3119055944310745,41.82952057843828,28.582071698506674,29.479807262420657,0.7885169544816016,9.999981433550516,106.90645941416422,0.0
2021-10-26 15:00:00,13.5,18.7,21.2,24.0,14.3,4.591,5.169995,14.432599999999999,53.412099999999995,11.0,2.0,303.0,0.0,74.0,10.0,1024.0,100.0,6.0,3.0,3.0,475.68365601989046,801.3874332682292,2.2616774124142816,39.063657934867734,28.592417885462442,29.50641867637634,0.8122714141507943,9.997578948338827,111.11857419331868,0.0
2021-10-26 15:10:00,13.6,18.7,21.3,23.9,14.5,4.596,5.50348,14.3048,53.52569999999999,10.88888888888889,2.0,294.3888888888889,0.0,74.55555555555556,10.0,1024.0555555555557,96.61111111111111,6.0,3.0,2.888888888888889,469.3571764119466,797.0525468006354,2.0358576120562475,103.09688881308345,28.562148741894084,29.566451205425572,0.8314215967547698,9.99771376870369,100.85923768027884,0.0
2021-10-26 15:20:00,13.6,18.8,20.8,23.9,14.6,4.572,5.665575,14.203899999999999,53.6048,10.777777777777779,2.0,285.77777777777777,0.0,75.11111111111111,10.0,1024.111111111111,93.22222222222223,6.0,3.0,2.7777777777777777,461.42862133859217,789.5494458007813,2.001118515729904,127.55296873728435,28.526545639038083,29.596763312021892,0.7811916698515415,9.998202670415242,100.38944471995036,0.0
2021-10-26 15:30:00,13.6,18.7,20.6,23.9,14.5,4.547,5.69126,14.1267,53.683899999999994,10.666666666666666,2.0,277.1666666666667,0.0,75.66666666666667,10.0,1024.1666666666667,89.83333333333333,6.0,3.0,2.6666666666666665,462.98176035563154,781.5253517238573,1.9558527207071499,89.25202358741544,28.466330041885378,29.691193962097167,0.7417510982851188,9.99710593700409,111.33517072041829,0.0
2021-10-26 15:40:00,13.6,18.7,21.1,23.8,14.5,4.54,5.21217,14.1722,53.760000000000005,10.555555555555555,2.0,268.55555555555554,0.0,76.22222222222223,10.0,1024.2222222222222,86.44444444444444,6.0,3.0,2.5555555555555554,454.0668728497385,768.1760352614831,1.7605619533991408,66.8119082629748,28.46268888791402,29.732130460739135,0.9131601187586783,9.996445708274841,141.87901058197022,0.0
2021-10-26 15:50:00,13.5,18.7,21.3,23.8,14.5,4.551,4.99286,14.1203,53.847,10.444444444444445,2.0,259.94444444444446,0.0,76.77777777777777,10.0,1024.2777777777778,83.05555555555556,6.0,3.0,2.4444444444444446,449.6713623046875,762.7733361816406,1.9172031051796032,56.348091986381405,28.448547776540124,29.778368759155274,0.8025838991999625,10.00005397637685,113.17338673909505,0.0
2021-10-26 16:00:00,13.6,18.7,21.3,23.8,14.5,4.549,5.232255,14.0076,53.9003,10.333333333333334,2.0,251.33333333333331,0.0,77.33333333333333,10.0,1024.3333333333333,79.66666666666667,6.0,3.0,2.3333333333333335,445.2382513427734,756.1749961835488,2.16834197944167,48.64334954353376,28.424834632873534,29.756858075459796,0.8462667684257031,10.004132011731466,106.96921257019044,0.0
2021-10-26 16:10:00,13.4,18.6,21.2,23.8,14.4,4.56,5.61185,13.597,53.9774,10.222222222222221,2.0,242.72222222222223,0.0,77.88888888888889,10.0,1024.388888888889,76.27777777777777,6.0,3.0,2.2222222222222223,453.6545567234083,744.4625561242816,2.1264149546185456,50.97655559281172,28.401589797337852,29.72350388844808,0.8010913916925588,10.016984985669454,104.46834386189778,0.0
2021-10-26 16:20:00,13.7,18.7,21.3,23.8,14.6,4.541,5.805365,13.381800000000002,54.096399999999996,10.11111111111111,2.0,234.11111111111111,0.0,78.44444444444444,10.0,1024.4444444444443,72.88888888888889,6.0,3.0,2.111111111111111,452.0203692626953,732.468783176466,3.284121683869658,53.39678176308756,28.334804576237996,29.70571389834086,0.8719040384888649,10.031191272735596,103.52713174184164,0.0
2021-10-26 16:30:00,13.8,18.8,20.7,23.7,14.7,4.565,6.032760000000001,12.8888,54.1832,10.0,2.0,225.5,0.0,79.0,10.0,1024.5,69.5,6.0,3.0,2.0,445.03732579373764,724.1568118812298,3.609390604597027,61.85400397974219,28.278662350972496,29.739124946594238,0.9009166947007181,10.025943497021993,106.65742036183674,0.0
2021-10-26 16:40:00,13.8,18.8,20.6,23.6,14.8,4.562,5.68325,12.896899999999999,54.3085,9.88888888888889,2.0,216.88888888888889,0.0,79.55555555555556,10.0,1024.5555555555557,66.11111111111111,6.0,3.0,1.8888888888888888,438.11506276448574,705.2844695413523,3.4734101843968626,61.58796794309454,28.234142214457194,29.769694461822507,0.9722769359747568,10.027653579711913,103.6784632364909,0.0
2021-10-26 16:50:00,13.7,18.7,21.2,23.6,14.7,4.552,5.82117,12.6309,54.413,9.777777777777779,2.0,208.27777777777777,0.0,80.11111111111111,10.0,1024.611111111111,62.72222222222222,6.0,3.0,1.777777777777778,441.94285628395517,684.3842757161458,2.955877197401672,60.80850381721884,28.15681918780009,29.764323835372927,0.9636889859040579,10.024835710525512,104.42737756093342,0.0
2021-10-26 17:00:00,13.9,18.8,21.3,23.6,14.8,4.544,5.6506,12.768600000000001,54.5121,9.666666666666666,2.0,199.66666666666666,0.0,80.66666666666667,10.0,1024.6666666666667,59.333333333333336,6.0,3.0,1.6666666666666667,442.9161631266276,667.7375940151871,2.9302830164109244,59.979521835133184,28.07355758349101,29.75264468193054,0.92069742500782,10.01889450709025,108.40777127583821,0.0
2021-10-26 17:10:00,13.6,18.6,21.2,23.5,14.6,4.551,5.623595,12.5253,54.5486,9.555555555555555,2.0,191.05555555555554,0.0,81.22222222222223,10.0,1024.7222222222222,55.94444444444445,6.0,3.0,1.5555555555555556,446.08928082345545,648.8005674375337,2.431784850810207,62.39024990728346,27.993900499343873,29.757167892456057,0.9091463256875674,10.010612053871155,113.29194246927898,0.0
2021-10-26 17:20:00,13.5,18.5,21.1,23.6,14.4,4.538,5.6630650000000005,12.5821,54.6093,9.444444444444445,2.0,182.44444444444446,0.0,81.77777777777777,10.0,1024.7777777777778,52.55555555555556,6.0,3.0,1.4444444444444444,442.53925415039066,635.5014388020834,2.5513791537284853,71.58990644454956,27.932800064086916,29.77776430765788,0.9024946446220081,10.003898536364238,106.56617380777996,0.0
2021-10-26 17:30:00,13.4,18.5,21.1,23.5,14.4,4.554,6.741015,12.6145,54.654700000000005,9.333333333333334,2.0,173.83333333333331,0.0,82.33333333333333,10.0,1024.8333333333333,49.16666666666667,6.0,3.0,1.3333333333333335,445.18989925340674,610.3616069855086,2.4898957919400964,76.61688986826752,27.88006778717041,29.79773764928182,0.7583354393641154,10.001696955362956,104.40516066233317,0.0
2021-10-26 17:40:00,13.3,18.4,20.5,23.4,14.3,4.535,7.14526,12.570400000000001,54.6826,9.222222222222221,2.0,165.22222222222223,0.0,82.88888888888889,10.0,1024.888888888889,45.77777777777778,6.0,3.0,1.2222222222222223,445.2650082397461,599.9460149655397,2.342603265424233,87.26857498341361,27.81643980662028,29.811723909378053,0.8510344835122426,10.003902746836344,101.71106221516928,0.0
2021-10-26 17:50:00,13.1,18.3,20.6,23.4,14.2,4.537,8.312505,12.35,54.71079999999999,9.11111111111111,2.0,156.61111111111111,0.0,83.44444444444444,10.0,1024.9444444444443,42.38888888888889,6.0,3.0,1.1111111111111112,451.8869088078642,585.3801114908854,2.6063163928190867,92.26002610524495,27.744048376083374,29.839532540639244,0.8470971180995306,10.00666673819224,105.5601368967692,0.0
2021-10-26 18:00:00,14.0,18.6,21.2,23.3,14.6,4.551,8.64083,12.2,54.7919,9.0,2.0,148.0,0.0,84.0,10.0,1025.0,39.0,6.0,3.0,1.0,445.60557576497393,577.8846374581874,2.8210481160778107,99.60686028604454,27.68694681485494,29.875717906951905,0.9344011508425076,10.01112333138784,103.97354437510174,0.0
2021-10-26 18:10:00,13.7,18.6,21.4,23.3,14.7,4.524,8.285985,12.0818,54.8753,8.944444444444445,1.9444444444444444,146.0,0.0,84.0,10.0,1025.0555555555557,38.27777777777778,5.944444444444445,2.888888888888889,1.0,445.41777866407375,564.6890262858072,2.9342917557557424,106.05415246327718,27.62956584294637,29.913454020818072,1.0120609003305436,10.018903115590414,103.79759844462077,0.0
2021-10-26 18:20:00,13.1,18.3,20.5,23.3,14.1,4.533,7.978190000000001,11.7682,54.9696,8.88888888888889,1.8888888888888888,144.0,0.0,84.0,10.0,1025.111111111111,37.55555555555556,5.888888888888889,2.7777777777777777,1.0,444.33801116943357,551.9492179712755,2.856563765295481,106.80506996413408,27.569253708521522,29.95635710398356,1.0509815495212873,10.0179127629598,105.10393288930258,0.0
2021-10-26 18:30:00,13.0,18.3,21.0,23.3,14.2,4.525,7.5750399999999996,11.0532,55.0524,8.833333333333334,1.8333333333333333,142.0,0.0,84.0,10.0,1025.1666666666667,36.833333333333336,5.833333333333333,2.6666666666666665,1.0,443.1543541463217,541.8209383418642,3.00784703095754,110.2508495203654,27.510114965438845,30.00036883354187,1.1033776167035103,10.021250058809915,106.31234621683757,0.0
2021-10-26 18:40:00,12.9,18.2,21.1,23.2,13.9,4.536,7.95763,10.9729,55.1828,8.777777777777779,1.7777777777777777,140.0,0.0,84.0,10.0,1025.2222222222222,36.111111111111114,5.777777777777778,2.5555555555555554,1.0,438.48675301738166,535.5484802246094,3.063412207917305,109.59602839841682,27.45700596809387,30.043488270441692,1.1003034301598866,10.024737135569255,106.0594904200236,0.0
2021-10-26 18:50:00,12.3,17.8,20.9,23.2,13.4,4.518,8.64535,10.943900000000001,55.328700000000005,8.722222222222221,1.7222222222222223,138.0,0.0,84.0,10.0,1025.2777777777778,35.388888888888886,5.722222222222222,2.4444444444444446,1.0,443.6090019734701,531.7704369696255,3.126084283590317,109.1860415649414,27.41810168266296,30.092245400746663,1.1314948309461275,10.026319980621338,106.23052242279053,0.0
2021-10-26 19:00:00,12.2,17.7,20.9,23.2,13.3,4.553,8.35194,10.7743,55.473800000000004,8.666666666666666,1.6666666666666667,136.0,0.0,84.0,10.0,1025.3333333333333,34.666666666666664,5.666666666666667,2.3333333333333335,1.0,435.2933564986306,521.1950517185255,3.0127534720385816,107.67211278753766,27.39132604598999,30.1273605632782,1.1263029510776201,10.020462711652119,106.80091554005939,0.0
2021-10-26 19:10:00,12.2,17.7,20.9,23.1,13.3,4.525,8.868500000000001,10.4907,55.5197,8.61111111111111,1.6111111111111112,134.0,0.0,84.0,10.0,1025.388888888889,33.94444444444444,5.611111111111111,2.2222222222222223,1.0,439.16472808837887,519.3941131591797,2.8283300022284186,104.76767690022787,27.368773829142253,30.14793150583903,1.2074446534117063,10.015114021301269,107.02313776652018,0.0
2021-10-26 19:20:00,12.2,17.7,21.0,23.2,13.3,4.52,9.200845,10.2701,55.5851,8.555555555555555,1.5555555555555556,132.0,0.0,84.0,10.0,1025.4444444444443,33.22222222222222,5.555555555555555,2.111111111111111,1.0,432.46723515653065,512.4218034029556,2.965918808333618,109.03351765066891,27.355054299036663,30.153139521280924,1.2163780440886816,10.007122548421224,108.78266581217447,0.0
2021-10-26 19:30:00,12.6,17.9,21.3,23.1,13.6,4.497,9.455185,10.071900000000001,55.67809999999999,8.5,1.5,130.0,0.0,84.0,10.0,1025.5,32.5,5.5,2.0,1.0,441.74908732096355,500.88609110514324,3.1136114239692687,110.84231819152834,27.3253991095225,30.15290055910746,1.2974156266450882,10.005063676834107,106.69735787709553,0.0
2021-10-26 19:40:00,13.2,18.1,21.3,23.1,14.0,4.536,9.74075,9.998099999999999,55.7693,8.444444444444445,1.4444444444444444,128.0,0.0,84.0,10.0,1025.5555555555557,31.77777777777778,5.444444444444445,1.8888888888888888,1.0,436.66937697136535,496.5686410031373,3.1660606180880704,113.0980443023423,27.295410378774005,30.150295381546023,1.2023974801103274,10.002282500267029,109.19805252075196,0.0
2021-10-26 19:50:00,12.8,18.1,21.3,23.1,13.9,4.531,9.346235,9.8819,55.830200000000005,8.38888888888889,1.3888888888888888,126.0,0.0,84.0,10.0,1025.611111111111,31.055555555555557,5.388888888888889,1.777777777777778,1.0,439.37357859293627,496.2155183287872,3.1043099088183905,106.4448321311218,27.259200315475464,30.13712046305339,1.2758581589659055,10.002049485842388,106.89013512929282,0.0
2021-10-26 20:00:00,12.4,17.8,20.3,23.1,13.4,4.535,9.233920000000001,9.7905,55.8774,8.333333333333334,1.3333333333333335,124.0,0.0,84.0,10.0,1025.6666666666667,30.333333333333336,5.333333333333333,1.6666666666666667,1.0,435.81257944392064,493.92505818684896,3.067483566999435,107.87778228759767,27.216762657165525,30.12303036689758,1.2588124217589696,10.00101654847463,105.20629512786866,0.0
2021-10-26 20:10:00,12.0,17.6,21.3,23.0,13.1,4.537,9.04614,9.583,55.9188,8.277777777777779,1.2777777777777777,122.0,0.0,84.0,10.0,1025.7222222222222,29.61111111111111,5.277777777777778,1.5555555555555556,1.0,439.87284657796226,487.39778704062275,3.032635913400327,109.9297868907519,27.187083009084063,30.109791717529298,1.2924921134114267,10.001044561068216,108.27607917785645,0.0
2021-10-26 20:20:00,11.8,17.5,20.9,23.0,13.0,4.523,9.31634,9.6541,55.985299999999995,8.222222222222221,1.2222222222222223,120.0,0.0,84.0,10.0,1025.7777777777778,28.88888888888889,5.222222222222222,1.4444444444444444,1.0,438.39763592248676,485.85143522416035,3.0480932911237084,109.19944895426434,27.161611900329593,30.09187072118123,1.3182113891839982,9.99967750231425,106.40796634674072,0.0
2021-10-26 20:30:00,11.6,17.3,19.3,23.0,12.7,4.533,8.954249999999998,9.4759,56.0216,8.166666666666666,1.1666666666666667,118.0,0.0,84.0,10.0,1025.8333333333333,28.166666666666664,5.166666666666667,1.3333333333333335,1.0,439.4805393473307,482.54784718831377,2.9240651002846194,109.66823983165504,27.13581159591675,30.07211917559306,1.3235036544998489,9.99927273273468,109.17189642588298,0.0
2021-10-26 20:40:00,11.2,17.0,18.0,22.8,12.3,4.545,9.06974,9.4675,56.061400000000006,8.11111111111111,1.1111111111111112,116.0,0.0,84.0,10.0,1025.888888888889,27.444444444444443,5.111111111111111,1.2222222222222223,1.0,434.85623085460446,479.0198539926814,2.8180253326892855,108.94247950236004,27.112641277313237,30.05147654215495,1.3813416816790898,9.999593672752379,107.55122430165609,0.0
2021-10-26 20:50:00,11.4,16.9,20.0,22.7,12.4,4.537,8.7482,9.5379,56.1004,8.055555555555555,1.0555555555555556,114.0,0.0,84.0,10.0,1025.9444444444443,26.72222222222222,5.055555555555555,1.1111111111111112,1.0,434.1020727539063,479.5546292745656,2.9097917046317945,109.57627115756104,27.09117643356323,30.032250706354773,1.3054045377175014,10.000882997512818,106.55228618621827,0.0
2021-10-26 21:00:00,11.5,17.1,24.2,22.8,12.5,4.509,8.678085,9.447,56.252700000000004,8.0,1.0,112.0,0.0,84.0,10.0,1026.0,26.0,5.0,1.0,1.0,441.051135257414,478.80096832275393,2.833195499855246,111.61905805814065,27.06860541979472,30.013428605397543,1.3746786685784658,10.002365671793621,107.97191775004069,0.0
2021-10-26 21:10:00,10.8,16.7,21.9,22.8,11.9,4.515,8.72448,9.4005,56.6851,7.888888888888889,1.1111111111111112,113.33333333333333,0.0,84.44444444444444,10.0,1026.0555555555557,24.944444444444443,4.944444444444445,1.2777777777777777,1.0,446.06153439927374,472.57618742844153,2.718109691143036,111.92976287841798,27.05149417241414,29.99503779411316,1.3849811896681785,10.00385347366333,107.04117856343586,0.0
2021-10-26 21:20:00,10.9,16.7,21.3,22.8,11.9,4.512,8.460585,9.1517,56.8892,7.777777777777778,1.2222222222222223,114.66666666666667,0.0,84.88888888888889,10.0,1026.111111111111,23.88888888888889,4.888888888888889,1.5555555555555554,1.0,450.935786276631,464.6851916959916,2.804907150696226,112.75810408705372,27.04424123764038,29.96912745475769,1.3737307170033455,10.001438597043355,108.27731974283854,0.0
2021-10-26 21:30:00,10.7,16.6,21.0,22.8,11.7,4.516,8.313320000000001,9.0852,57.021699999999996,7.666666666666667,1.3333333333333333,116.0,0.0,85.33333333333333,10.0,1026.1666666666667,22.833333333333332,4.833333333333333,1.8333333333333333,1.0,445.82323303222654,463.63396667480464,2.7015501714897696,110.91253216781186,27.02424433072408,29.935674641927086,1.4674711203575135,10.00145002524058,107.75504447937013,0.0
2021-10-26 21:40:00,10.2,16.3,21.1,22.8,11.2,4.52,8.577865,9.0271,57.12519999999999,7.555555555555555,1.4444444444444444,117.33333333333333,0.0,85.77777777777777,10.0,1026.2222222222222,21.77777777777778,4.777777777777778,2.1111111111111107,1.0,447.6090499807774,464.2480023123204,2.7874238665898643,106.06270421346028,27.00921949068705,29.901702671051027,1.4878095382452012,10.003212567965189,108.97451371510824,0.0
2021-10-26 21:50:00,10.0,16.3,20.9,22.8,11.2,4.513,8.03991,9.1012,57.1495,7.444444444444445,1.5555555555555556,118.66666666666667,0.0,86.22222222222223,10.0,1026.2777777777778,20.72222222222222,4.722222222222222,2.388888888888889,1.0,447.3380740356445,462.88892875232915,2.663278521925716,105.0893929297237,26.991745646794634,29.868613135019938,1.2889912382761637,10.00078677177429,106.31457059224446,0.0
2021-10-26 22:00:00,9.9,16.2,20.8,22.7,11.1,4.535,7.20305,8.9301,57.18730000000001,7.333333333333333,1.6666666666666665,120.0,0.0,86.66666666666667,10.0,1026.3333333333333,19.666666666666664,4.666666666666667,2.6666666666666665,1.0,450.1264354311187,463.9118304443359,2.7080408056711747,108.24053996910484,26.983646160761516,29.82983452479045,1.4551096783081692,9.998884587287902,110.43001497904461,0.0
2021-10-26 22:10:00,9.9,16.1,20.5,22.7,10.9,4.519,6.866204999999999,8.9545,57.222699999999996,7.222222222222222,1.7777777777777777,121.33333333333333,0.0,87.11111111111111,10.0,1026.388888888889,18.61111111111111,4.611111111111111,2.944444444444444,1.0,446.3018438720704,461.5547745768229,2.600377203623454,109.48690514882405,26.970637559890747,29.787313947677614,1.431573046644529,9.997894298235575,105.6297933324178,0.0
2021-10-26 22:20:00,9.8,16.1,20.5,22.7,10.9,4.522,6.267855,8.8682,57.2741,7.111111111111111,1.8888888888888888,122.66666666666667,0.0,87.55555555555556,10.0,1026.4444444444443,17.555555555555557,4.555555555555555,3.222222222222222,1.0,451.73097241281096,460.0423922729492,2.4779156559604707,111.59172115369032,26.9605540116628,29.74160091082255,1.3610016835729282,9.998612694740295,109.06572106679282,0.0
2021-10-26 22:30:00,9.7,16.0,21.1,22.7,10.8,4.507,5.9277500000000005,8.9753,57.30069999999999,7.0,2.0,124.0,0.0,88.0,10.0,1026.5,16.5,4.5,3.5,1.0,449.13110168457035,457.49095360416106,2.350642421444257,107.64120777130127,26.945448983510335,29.688883708318077,1.3101774727304776,9.995764757792156,107.31564159393311,0.0
2021-10-26 22:40:00,9.4,15.9,21.2,22.7,10.7,4.505,6.183549999999999,8.837900000000001,57.283699999999996,6.888888888888889,2.111111111111111,125.33333333333333,0.0,88.44444444444444,10.0,1026.5555555555557,15.444444444444445,4.444444444444445,3.7777777777777777,1.0,449.5135874535572,452.03241044318537,2.2622231578523833,110.93299310414804,26.925306577682495,29.64316519419352,1.4146618815263112,9.99734621524811,109.15493022918702,0.0
2021-10-26 22:50:00,9.6,15.9,21.2,22.7,10.6,4.537,6.159174999999999,8.5783,57.2995,6.777777777777778,2.2222222222222223,126.66666666666667,0.0,88.88888888888889,10.0,1026.611111111111,14.38888888888889,4.388888888888889,4.055555555555555,1.0,449.05204315185546,453.2866598510742,2.104436766902606,107.10947992960612,26.91819425582886,29.608434267044068,1.3638026185830434,9.995532013575236,107.17367228190105,0.0
2021-10-26 23:00:00,9.4,15.8,21.1,22.7,10.5,4.513,6.139165,8.661,57.2066,6.666666666666667,2.333333333333333,128.0,0.0,89.33333333333333,10.0,1026.6666666666667,13.333333333333332,4.333333333333333,4.333333333333333,1.0,450.1417275755433,452.5512456784303,2.2130957151570563,110.20945464161157,26.916342213948564,29.564771054585776,1.3522461454073589,9.9951363102595,106.42863686879477,0.0
2021-10-26 23:10:00,9.4,15.9,21.0,22.6,10.6,4.537,5.822265,8.4401,57.242999999999995,6.555555555555555,2.4444444444444446,129.33333333333334,0.0,89.77777777777777,10.0,1026.7222222222222,12.277777777777777,4.277777777777778,4.611111111111111,1.0,447.91136342366536,451.72010095355154,2.085198827981949,109.19750672658286,26.904240833918255,29.51906913121541,1.3631224394838015,9.998701712290446,109.56968896230062,0.0
2021-10-26 23:20:00,9.1,15.7,20.4,22.6,10.3,4.506,5.841790909090909,8.422545454545455,57.32754545454546,6.444444444444445,2.5555555555555554,130.66666666666666,0.0,90.22222222222223,10.0,1026.7777777777778,11.222222222222221,4.222222222222222,4.888888888888888,1.0,452.8216493733724,449.73709676106773,2.054414611216319,109.6303147329988,26.894233287175496,29.4760915406545,1.3713766690095266,9.997169796625773,107.81600498199464,0.0
2021-10-26 23:30:00,9.0,15.5,21.0,22.6,10.1,4.517,5.944705,8.4317,57.3857,6.333333333333334,2.6666666666666665,132.0,0.0,90.66666666666667,10.0,1026.8333333333333,10.166666666666666,4.166666666666667,5.166666666666666,1.0,457.15967051188153,448.0051878164007,2.0633710277248913,109.78414193622136,26.89257338841756,29.429853668212893,1.3444355103373529,9.997532170613606,106.00804534912109,0.0
2021-10-26 23:40:00,9.3,15.7,21.2,22.6,10.4,4.529,5.606015,8.380199999999999,57.422799999999995,6.222222222222222,2.7777777777777777,133.33333333333334,0.0,91.11111111111111,10.0,1026.888888888889,9.11111111111111,4.111111111111111,5.444444444444444,1.0,456.6508698772562,443.9553112547425,2.08147116959095,109.1410943222046,26.8856330649058,29.382633155186973,1.3132542876402538,9.99928709348043,107.45503033955893,0.0
2021-10-26 23:50:00,10.0,16.1,21.4,22.6,10.9,4.509,5.73668,8.358,57.444500000000005,6.111111111111111,2.888888888888889,134.66666666666666,0.0,91.55555555555556,10.0,1026.9444444444443,8.055555555555554,4.055555555555555,5.722222222222221,1.0,452.13822723388677,447.21999047641094,2.0875241580824393,108.14294182168562,26.872481972376505,29.341412477493286,1.2772180687387784,9.999499448140462,109.58755310058594,0.0
2021-10-27 00:00:00,9.3,15.8,20.9,22.6,10.6,4.513,5.4662500000000005,8.386,57.4923,6.0,3.0,136.0,0.0,92.0,10.0,1027.0,7.0,4.0,6.0,1.0,447.1937680860498,440.3103069998204,1.9442813025760113,108.94173470211567,26.86835799853007,29.29633052190145,1.2587351425488789,9.998680868148803,105.92124615987143,0.0
2021-10-27 00:10:00,9.8,15.9,20.7,22.6,10.7,4.511,5.235115,8.5384,57.519600000000004,5.944444444444445,3.0555555555555554,136.27777777777777,0.0,92.0,10.0,1027.0,7.055555555555555,4.0,6.166666666666667,1.0,445.3705209350586,441.2895761318864,1.84936432799377,111.5558570549313,26.866386925379437,29.24931919415792,1.329707867205143,9.996675841013591,108.82604142506916,0.0
2021-10-27 00:20:00,9.7,16.1,21.5,22.6,10.9,4.512,4.960345,8.5111,57.5175,5.888888888888889,3.111111111111111,136.55555555555554,0.0,92.0,10.0,1027.0,7.111111111111111,4.0,6.333333333333333,1.0,448.9352874229694,438.79393630104505,1.8088417975983375,109.17146231031685,26.85677211443583,29.212987661361694,1.2735574701428414,9.994620436032614,112.05893872578937,0.0
