,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-27 00:30:00,9.0,15.7,21.1,22.6,10.4,4.506,4.70883,8.5265,57.51180000000001,5.833333333333333,3.1666666666666665,136.83333333333334,0.0,92.0,10.0,1027.0,7.166666666666667,4.0,6.5,1.0,448.40282216389977,437.3451520862799,1.8063425061123521,106.77216051521948,26.8490403175354,29.176776342391967,1.2063438348968822,9.993120686213176,104.76395058949788,0.0
2021-10-27 00:40:00,8.8,15.6,20.7,22.5,10.2,4.519,4.641915,8.474,57.48350000000001,5.777777777777778,3.2222222222222223,137.11111111111111,0.0,92.0,10.0,1027.0,7.222222222222222,4.0,6.666666666666667,1.0,447.550730278629,432.38372867277303,1.6662624963124593,108.42366456349691,26.848997500737504,29.12725591659546,1.2404436487952868,9.994839142163595,108.82994733174641,0.0
2021-10-27 00:50:00,8.6,15.4,20.6,22.5,9.9,4.524,4.613125,8.282599999999999,57.4967,5.722222222222222,3.2777777777777777,137.38888888888889,0.0,92.0,10.0,1027.0,7.277777777777778,4.0,6.833333333333333,1.0,446.6832564290365,433.59261161014945,1.5950268287880947,109.46235031990008,26.8518270556132,29.077229709625243,1.1306034517288208,9.993431205749513,107.61103349049885,0.0
2021-10-27 01:00:00,8.5,15.3,21.3,22.5,9.8,4.508,4.302155,8.051,57.283100000000005,5.666666666666667,3.3333333333333335,137.66666666666666,0.0,92.0,10.0,1027.0,7.333333333333333,4.0,7.0,1.0,445.014629962088,436.42242415855674,1.5528510721894981,109.73452296844309,26.850949379603072,29.015628560384112,1.1283379615346592,9.995064042409261,111.69408396402994,0.0
2021-10-27 01:10:00,9.1,15.5,20.7,22.5,10.0,4.533,4.15677,7.7056,56.8999,5.611111111111111,3.388888888888889,137.94444444444446,0.0,92.0,10.0,1027.0,7.388888888888889,4.0,7.166666666666667,1.0,445.1485535685221,435.8323856608073,1.6095156417290368,109.79913004557292,26.8450332959493,28.96400889078776,1.194590407013893,9.99495302359263,108.4497261683146,0.0
2021-10-27 01:20:00,9.0,15.6,20.7,22.5,10.2,4.519,4.0427100000000005,7.6876999999999995,56.7592,5.555555555555555,3.4444444444444446,138.22222222222223,0.0,92.0,10.0,1027.0,7.444444444444445,4.0,7.333333333333334,1.0,438.38177510579425,433.720820600137,1.482271878311863,108.82903447275108,26.833754164377847,28.911137193044027,1.05435827900966,9.995939633051554,113.12135785420735,0.0
2021-10-27 01:30:00,8.5,15.3,20.7,22.5,9.8,4.502,4.05891,7.6633,56.73530000000001,5.5,3.5,138.5,0.0,92.0,10.0,1027.0,7.5,4.0,7.5,1.0,436.82289101085445,433.9216536458333,1.3856503182851663,105.50581871226682,26.827019720077516,28.85219562848409,1.1480690472324688,9.99547355969747,107.5269916152954,0.0
2021-10-27 01:40:00,9.1,15.5,21.6,22.5,10.1,4.52,3.94476,7.970699999999999,56.7347,5.444444444444445,3.5555555555555554,138.77777777777777,0.0,92.0,10.0,1027.0,7.555555555555555,4.0,7.666666666666667,1.0,439.33994791666663,433.3140124090787,1.4968776680150273,109.88675484350172,26.824944499333697,28.79114452679952,1.071193353633086,9.993892458279927,106.82340838114422,0.0
2021-10-27 01:50:00,8.9,15.5,21.0,22.5,10.1,4.506,3.7943399999999996,7.786499999999999,56.730399999999996,5.388888888888889,3.611111111111111,139.05555555555554,0.0,92.0,10.0,1027.0,7.611111111111111,4.0,7.833333333333334,1.0,439.19718894169245,437.92777836591347,1.4425628727674484,111.25122116088866,26.820566120147703,28.730453914006553,1.1132776474952697,9.991539866129559,108.1378502782186,0.0
2021-10-27 02:00:00,8.4,15.3,20.7,22.5,9.6,4.509,3.6910049999999996,7.787999999999999,56.7229,5.333333333333333,3.6666666666666665,139.33333333333334,0.0,92.0,10.0,1027.0,7.666666666666667,4.0,8.0,1.0,441.2800400797526,433.9155300552544,1.4161236015433647,111.05823619066659,26.813869390487675,28.682294003168742,1.0513794519503912,9.99187296072642,108.84010754903159,0.0
2021-10-27 02:10:00,8.5,15.2,20.5,22.5,9.6,4.519,3.52956,7.5557,56.7091,5.277777777777778,3.7222222222222223,139.61111111111111,0.0,92.0,10.0,1027.0,7.722222222222222,4.0,8.166666666666668,1.0,439.73398476085447,435.04591288248696,1.2850833318933927,110.05222758664922,26.814965235392254,28.628586791356405,1.1109298257033031,9.99310433546702,108.0095938873291,0.0
2021-10-27 02:20:00,8.2,15.1,21.3,22.4,9.5,4.496,3.6863900000000003,7.1327,56.7111,5.222222222222222,3.7777777777777777,139.88888888888889,0.0,92.0,10.0,1027.0,7.777777777777778,4.0,8.333333333333334,1.0,440.81538614908857,434.9676073657507,1.2729427824737662,113.36415990150581,26.81688717842102,28.56757831891378,1.0424144721031188,9.994669022560121,109.63894214630128,0.0
2021-10-27 02:30:00,8.2,15.1,21.4,22.4,9.4,4.513,4.051335,7.0642,56.752599999999994,5.166666666666667,3.833333333333333,140.16666666666666,0.0,92.0,10.0,1027.0,7.833333333333333,4.0,8.5,1.0,441.4706443067529,435.4911681111654,1.4067732211728554,108.50333119257695,26.81716927846273,28.496583191553754,0.9768735676010449,9.995953442255656,108.61829742431641,0.0
2021-10-27 02:40:00,8.6,15.2,20.6,22.4,9.6,4.527,4.67055,7.157500000000001,56.8273,5.111111111111111,3.888888888888889,140.44444444444446,0.0,92.0,10.0,1027.0,7.888888888888889,4.0,8.666666666666668,1.0,439.5682795206706,434.4225875398482,1.5379573720693587,107.43973116556803,26.815919637680054,28.42290681838989,1.0594796616832416,9.997251551946004,106.14356806437175,0.0
2021-10-27 02:50:00,8.6,15.3,21.4,22.4,9.7,4.506,4.94609,7.1815,56.856399999999994,5.055555555555555,3.9444444444444446,140.72222222222223,0.0,92.0,10.0,1027.0,7.944444444444445,4.0,8.833333333333334,1.0,448.00808378022293,432.72325286865237,1.569732668039489,112.19734870005462,26.809386046727496,28.354974126815797,1.081878692607085,9.999345618883769,108.45513173421223,0.0
2021-10-27 03:00:00,8.2,15.2,21.3,22.4,9.6,4.52,5.309794999999999,7.2014,56.86280000000001,5.0,4.0,141.0,0.0,92.0,10.0,1027.0,8.0,4.0,9.0,1.0,447.1313508097331,426.74852183024086,1.5395804762503522,110.24868704413291,26.79837640126546,28.31083612759908,1.0055816018581392,10.000660738945006,106.27517777760825,0.0
2021-10-27 03:10:00,8.4,15.2,20.6,22.4,9.6,4.529,4.905965,6.8697,56.8464,4.944444444444445,4.0,139.88888888888889,0.0,91.94444444444444,10.0,1027.0,7.888888888888889,3.9444444444444446,9.0,1.0555555555555556,442.5332143533641,425.8243996771451,1.5948094983659895,108.12912872465317,26.809006007512416,28.237674125035603,0.9730968671043714,10.003385254542033,105.03102484385172,0.0
2021-10-27 03:20:00,8.1,15.0,21.0,22.4,9.2,4.523,5.045605,6.8077,56.8774,4.888888888888889,4.0,138.77777777777777,0.0,91.88888888888889,10.0,1027.0,7.777777777777778,3.888888888888889,9.0,1.1111111111111112,448.0439087931315,429.37360877026083,1.678429065124463,112.39238802225577,26.802167085011796,28.165786584218342,0.9001403899987539,10.003337841033936,110.18044503529866,0.0
2021-10-27 03:30:00,8.2,15.0,21.3,22.4,9.3,4.51,5.39294,6.9818,56.923199999999994,4.833333333333333,4.0,137.66666666666666,0.0,91.83333333333333,10.0,1027.0,7.666666666666667,3.8333333333333335,9.0,1.1666666666666667,434.1892707912401,434.235197652181,1.6075333125746183,108.56670254249357,26.807419583002723,28.09587055206299,0.8914374469717343,10.007683429718018,107.67441478729249,0.0
2021-10-27 03:40:00,8.3,15.0,21.3,22.4,9.3,4.518,5.59852,6.788200000000001,56.9289,4.777777777777778,4.0,136.55555555555554,0.0,91.77777777777777,10.0,1027.0,7.555555555555555,3.7777777777777777,9.0,1.2222222222222223,446.4103943888346,432.6049820332144,1.629789898550443,111.69510596927276,26.81584532737732,28.03020362854004,0.8045480005443096,10.007096621195476,108.13263902028402,0.0
2021-10-27 03:50:00,8.3,15.0,20.6,22.4,9.4,4.519,5.54452,6.7385,56.9366,4.722222222222222,4.0,135.44444444444446,0.0,91.72222222222223,10.0,1027.0,7.444444444444445,3.7222222222222223,9.0,1.2777777777777777,447.80141806766903,432.8825032552083,1.7163172062305407,110.7176907755965,26.819005581537887,27.960042908986413,0.7666365205744902,10.011898026466369,109.35628513336182,0.0
2021-10-27 04:00:00,8.1,15.0,20.7,22.4,9.3,4.53,5.95138,6.7863,56.9431,4.666666666666667,4.0,134.33333333333334,0.0,91.66666666666667,10.0,1027.0,7.333333333333333,3.6666666666666665,9.0,1.3333333333333333,453.5687577311198,432.3133653241738,1.643917162219683,108.7151381556193,26.813194548288983,27.911653188069664,0.8037026459972063,10.009984656969706,109.84344362894694,0.0
2021-10-27 04:10:00,8.1,15.0,21.6,22.4,9.3,4.509,6.094825,6.672199999999999,56.976,4.611111111111111,4.0,133.22222222222223,0.0,91.61111111111111,10.0,1027.0,7.222222222222222,3.611111111111111,9.0,1.3888888888888888,455.9203608826385,429.05739615604796,1.6150772580554928,141.78764131061104,26.818540945053105,27.856649583180747,0.8403974446157614,10.00920976638794,112.2221996943156,0.0
2021-10-27 04:20:00,7.6,14.9,20.7,22.4,9.2,4.489,6.34919,6.5115,56.9875,4.555555555555555,4.0,132.11111111111111,0.0,91.55555555555556,10.0,1027.0,7.111111111111111,3.5555555555555554,9.0,1.4444444444444444,457.01014119466146,428.42390960693353,1.6261844432353976,202.85444356282554,26.82964041074117,27.795660947163903,0.7953809182842573,10.007681549390156,115.37402253468831,0.0
2021-10-27 04:30:00,8.0,14.8,20.5,22.4,8.9,4.497,5.984355,6.5870999999999995,57.0077,4.5,4.0,131.0,0.0,91.5,10.0,1027.0,7.0,3.5,9.0,1.5,455.60057868343665,425.9856350953552,1.6897271443726651,166.30068283770717,26.83437793413798,27.74045308748881,0.7199986166755358,10.011068781216938,116.60112452189128,0.0
2021-10-27 04:40:00,7.3,14.7,21.5,22.3,8.9,4.5,6.057,6.6518,57.0307,4.444444444444445,4.0,129.88888888888889,0.0,91.44444444444444,10.0,1027.0,6.888888888888889,3.4444444444444446,9.0,1.5555555555555556,459.40183451334633,433.2927395384339,1.6905645221875887,140.42336092437054,26.83280711809794,27.691397997538246,0.7477624124785265,10.009245435396831,145.2977511850993,0.0
2021-10-27 04:50:00,8.2,14.9,20.9,22.3,9.2,4.479,5.955695,6.443099999999999,57.013099999999994,4.388888888888889,4.0,128.77777777777777,0.0,91.38888888888889,10.0,1027.0,6.777777777777778,3.388888888888889,9.0,1.6111111111111112,460.5563570570672,434.05219431559243,1.7604120347930887,120.59637181470623,26.838680334091187,27.656289221445718,0.7128183102111022,10.006209230422973,134.41410447438557,0.0
2021-10-27 05:00:00,7.7,14.9,21.0,22.3,9.1,4.468,6.05401,6.3353,57.0136,4.333333333333333,4.0,127.66666666666667,0.0,91.33333333333333,10.0,1027.0,6.666666666666667,3.3333333333333335,9.0,1.6666666666666665,464.11779771125185,435.18162245125603,2.191467474102974,111.26571648915608,26.83926931063334,27.61508236885071,0.7802297594149907,10.006973168055216,119.38745694478352,0.0
2021-10-27 05:10:00,7.5,14.6,20.5,22.3,8.7,4.515,6.6156999999999995,6.4345,57.0227,4.277777777777778,4.0,126.55555555555556,0.0,91.27777777777777,10.0,1027.0,6.555555555555555,3.2777777777777777,9.0,1.7222222222222223,462.4914551798503,438.95491681329133,2.0353114631889904,112.36467595676918,26.838878733317056,27.584310483932494,0.6674455885589123,10.008622409502665,108.25922974904378,0.0
2021-10-27 05:20:00,7.5,14.7,21.6,22.3,8.8,4.475,7.0161299999999995,6.496,57.0597,4.222222222222222,4.0,125.44444444444444,0.0,91.22222222222223,10.0,1027.0,6.444444444444445,3.2222222222222223,9.0,1.7777777777777777,457.05608886367975,447.61161712295706,2.067083600567559,155.10781754035733,26.844128297170005,27.580951175689698,0.7274332322180271,10.008703846931457,126.17716200510661,0.0
2021-10-27 05:30:00,7.2,14.5,20.8,22.3,8.5,4.471,8.211945,6.1883,57.0511,4.166666666666667,4.0,124.33333333333334,0.0,91.16666666666667,10.0,1027.0,6.333333333333334,3.166666666666667,9.0,1.8333333333333333,455.9843744142028,450.51333093402025,1.9831241321462696,205.35468543920143,26.84289813041687,27.663079872131345,0.8679779620965322,9.9992369222641,192.47635096232096,0.0
2021-10-27 05:40:00,7.0,14.4,20.6,22.3,8.3,4.47,7.591025,6.448600000000001,57.084,4.111111111111111,4.0,123.22222222222223,0.0,91.11111111111111,10.0,1027.0,6.222222222222222,3.111111111111111,9.0,1.8888888888888888,456.83645119853406,458.5969181315104,1.8452877201165183,278.5673716287559,26.86866226196289,27.7606032371521,0.8563643182317415,9.986995555559794,212.41724273681643,0.0
2021-10-27 05:50:00,6.6,14.2,21.4,22.3,8.0,4.484,7.903885,6.420399999999999,57.0706,4.055555555555555,4.0,122.11111111111111,0.0,91.05555555555556,10.0,1027.0,6.111111111111111,3.0555555555555554,9.0,1.9444444444444444,464.7286299641927,462.4166533441653,1.921187427441279,236.18386192321776,26.897509765625,27.79641472816467,0.7712892205019791,9.98461042245229,365.1201050313314,0.0
2021-10-27 06:00:00,6.5,14.1,21.3,22.4,7.8,4.473,7.46258,6.4717,57.004999999999995,4.0,4.0,121.0,0.0,91.0,10.0,1027.0,6.0,3.0,9.0,2.0,472.75764320812004,490.19263712214325,1.9272808318589365,354.18326336531993,26.92932065327962,27.857801984151205,0.7536728762090206,9.890252022743224,603.188778076172,0.0
2021-10-27 06:10:00,6.7,14.1,21.2,22.3,7.9,4.486,8.800635,6.3732999999999995,56.908,4.222222222222222,3.9444444444444446,117.5,0.0,90.16666666666667,10.0,1027.0,6.0,3.0555555555555554,8.722222222222221,2.0555555555555554,487.09760670979824,542.3837915039063,2.0770763449951755,337.4762830900203,27.033984095255533,28.62638415972392,0.8924101352194945,9.839087618192035,374.7860279846192,0.0
2021-10-27 06:20:00,6.6,14.1,20.9,22.3,7.9,4.47,8.552764999999999,7.1048,56.873400000000004,4.444444444444445,3.888888888888889,114.0,0.0,89.33333333333333,10.0,1027.0,6.0,3.111111111111111,8.444444444444445,2.111111111111111,491.0088958143914,539.7953784951396,2.1856508149703346,270.5225758870443,27.177032607396445,28.781639099121094,0.782706871231397,9.916063462893169,308.23101832071944,0.0
2021-10-27 06:30:00,6.5,14.1,20.9,22.3,7.8,4.491,8.5768,7.1405,56.7512,4.666666666666667,3.8333333333333335,110.5,0.0,88.5,10.0,1027.0,6.0,3.1666666666666665,8.166666666666666,2.1666666666666665,496.63687611897785,555.818379720052,2.092696665468189,314.5575048069496,27.280512851079305,28.697431405385334,0.8200486410657565,9.964997156461079,313.51458943684895,0.0
2021-10-27 06:40:00,6.3,13.9,20.8,22.3,7.5,4.474,9.30999,6.950799999999999,56.5518,4.888888888888889,3.7777777777777777,107.0,0.0,87.66666666666667,10.0,1027.0,6.0,3.2222222222222223,7.888888888888889,2.2222222222222223,501.9082281564296,548.906855573983,2.626492282051151,251.9126930439405,27.3330869325002,28.461147457758585,0.8134293188651404,9.988058822949728,300.3179447937012,0.0
2021-10-27 06:50:00,6.2,13.9,20.8,22.3,7.5,4.455,8.299254999999999,6.7874,56.453700000000005,5.111111111111111,3.7222222222222223,103.5,0.0,86.83333333333333,10.0,1027.0,6.0,3.2777777777777777,7.611111111111111,2.2777777777777777,510.0273915608724,556.8954322060771,2.4606531423330305,202.3240712738037,27.397902301152545,28.21447223027547,0.7206736832857132,9.997315228780112,276.12394495646157,0.0
2021-10-27 07:00:00,6.2,13.9,20.9,22.4,7.5,4.447,7.358375,6.6608,56.4492,5.333333333333333,3.6666666666666665,100.0,0.0,86.0,10.0,1027.0,6.0,3.3333333333333335,7.333333333333334,2.3333333333333335,529.5282897949219,576.1704705810547,2.213196448764559,218.88833139710505,27.487114407221476,28.049136575063066,0.7045974706113338,9.995415490468343,310.41937276204425,0.0
2021-10-27 07:10:00,6.3,14.1,21.9,22.5,7.6,4.439,7.484109999999999,6.82,56.5697,5.555555555555555,3.611111111111111,96.5,0.0,85.16666666666667,10.0,1027.0,6.0,3.388888888888889,7.055555555555555,2.388888888888889,562.087133585612,665.7091685468301,2.1525182011134207,237.44681513597735,27.576277589797975,28.211041358311967,0.8356035027901332,9.987949236234028,315.9052998352051,0.0
2021-10-27 07:20:00,6.2,14.0,21.0,22.5,7.5,4.44,7.6617999999999995,7.0241,56.606100000000005,5.777777777777778,3.5555555555555554,93.0,0.0,84.33333333333333,10.0,1027.0,6.0,3.4444444444444446,6.777777777777779,2.4444444444444446,571.2851187519643,611.8656005859375,2.946691684217776,176.03782765189132,27.670688152313232,28.174112637837727,0.6670437412460645,9.991162912050884,270.08961148579914,0.0
2021-10-27 07:30:00,6.1,14.0,21.1,22.5,7.4,4.456,7.345145,7.0901,56.4671,6.0,3.5,89.5,0.0,83.5,10.0,1027.0,6.0,3.5,6.5,2.5,585.7484012086363,657.4117822546247,2.608766657511393,130.33462509155274,27.743616161346438,28.07357484817505,0.74788465783,9.994609338442483,249.66096328735352,0.0
2021-10-27 07:40:00,6.0,13.9,21.0,22.5,7.3,4.463,7.61366,7.614,56.4538,6.222222222222222,3.4444444444444446,86.0,0.0,82.66666666666667,10.0,1027.0,6.0,3.5555555555555554,6.222222222222222,2.5555555555555554,574.7852983075722,690.7346563229615,2.767692786320455,109.0941488054782,27.809364229838053,28.27376079877218,0.9582335683703423,9.999238281250001,215.35047592163087,0.0
2021-10-27 07:50:00,5.6,13.8,21.0,22.5,7.1,4.47,8.367059999999999,9.2111,56.786199999999994,6.444444444444445,3.388888888888889,82.5,0.0,81.83333333333333,10.0,1027.0,6.0,3.611111111111111,5.944444444444445,2.611111111111111,565.1322163899739,683.7750268554688,2.786238858551629,98.99316876600018,27.911384102503455,28.34241681098938,0.7998417968551318,10.009158331553142,177.59633847554525,0.0
2021-10-27 08:00:00,5.8,13.8,20.9,22.5,7.2,4.464,6.89751,10.594800000000001,55.7564,6.666666666666666,3.3333333333333335,79.0,0.0,81.0,10.0,1027.0,6.0,3.6666666666666665,5.666666666666667,2.6666666666666665,555.2167940126617,674.733069198433,2.494952984735117,88.35980498125323,28.075914236704506,28.056399183273317,0.6582364319761594,10.016742863655091,158.32930658976235,0.0
2021-10-27 08:10:00,5.8,13.8,21.0,22.6,7.2,4.488,7.30588,10.3363,53.4954,6.888888888888889,3.2777777777777777,75.5,0.0,80.16666666666667,10.0,1027.0,6.0,3.7222222222222223,5.388888888888889,2.7222222222222223,558.7962066650391,684.69994140625,2.520988150636355,83.71765814463296,28.19579870223999,27.856002101898195,0.7553953119119008,10.009376282691957,140.44700307210286,0.0
2021-10-27 08:20:00,5.9,13.9,21.1,22.5,7.2,4.449,8.497435,10.231100000000001,52.8583,7.111111111111111,3.2222222222222223,72.0,0.0,79.33333333333333,10.0,1027.0,6.0,3.7777777777777777,5.111111111111112,2.7777777777777777,564.7324088822288,682.7972722336342,2.637271318954263,119.43162893262961,28.270183973312378,27.698732643127443,0.6104362462460995,10.003619181315106,118.96808162689209,0.0
2021-10-27 08:30:00,6.1,14.0,21.2,22.6,7.4,4.479,7.859225,11.8245,53.8323,7.333333333333333,3.166666666666667,68.5,0.0,78.5,10.0,1027.0,6.0,3.833333333333333,4.833333333333334,2.833333333333333,562.5003731282552,679.412017303116,2.448232031925923,112.92947567567987,28.272190160751343,27.540515864690143,0.6795720837513606,10.007400506337484,103.6023026784261,0.0
2021-10-27 08:40:00,6.1,14.0,21.2,22.6,7.4,4.481,11.091495,11.586400000000001,53.24550000000001,7.555555555555555,3.111111111111111,65.0,0.0,77.66666666666667,10.0,1027.0,6.0,3.888888888888889,4.555555555555556,2.888888888888889,560.4194670087442,685.2159771728516,3.078367443482081,107.46958206176757,28.315170122782394,27.471829115549724,0.5998833727339903,10.009779926935831,120.0477940495809,0.0
2021-10-27 08:50:00,5.9,13.9,21.2,22.7,7.3,4.462,7.5619,12.492799999999999,52.534400000000005,7.777777777777778,3.0555555555555554,61.5,0.0,76.83333333333333,10.0,1027.0,6.0,3.9444444444444446,4.277777777777779,2.9444444444444446,548.8414790852864,731.1616091883868,3.6941056487115764,107.87181178227657,28.33951823870341,27.469583746592207,0.6931481797496477,10.005501238505046,111.68640307108562,0.0
2021-10-27 09:00:00,5.7,13.9,21.2,22.8,7.2,4.468,7.1912400000000005,13.2269,51.3261,8.0,3.0,58.0,0.0,76.0,10.0,1027.0,6.0,4.0,4.0,3.0,544.698922112125,843.7353136856254,3.105584393342336,124.42229000091552,28.37892768541972,27.678201529184975,0.6813116106887659,10.000895406405132,108.0061062113444,0.0
2021-10-27 09:10:00,5.7,13.9,20.4,22.8,7.1,4.456,6.237814999999999,14.045300000000001,50.3863,8.277777777777779,3.111111111111111,55.27777777777778,0.0,75.11111111111111,10.0,1026.888888888889,6.444444444444445,4.111111111111111,4.111111111111111,3.0555555555555554,530.2233859498473,778.7011206054688,2.6980291981750963,143.1880171451461,28.451351648966472,27.732314879099526,0.6974521147211392,10.000002156893412,105.59622016906738,0.0
2021-10-27 09:20:00,5.8,13.9,21.4,22.8,7.2,4.465,5.993245,13.793899999999999,49.714,8.555555555555555,3.2222222222222223,52.55555555555556,0.0,74.22222222222223,10.0,1026.7777777777778,6.888888888888889,4.222222222222222,4.222222222222222,3.111111111111111,516.8707261149088,788.139046848341,2.5318580766586263,126.42826376338465,28.57282934506734,27.71963400522868,0.6643342454234759,10.000808877944944,108.33819859822593,0.0
2021-10-27 09:30:00,5.8,14.0,21.4,22.9,7.4,4.442,5.629775,14.1296,49.5822,8.833333333333334,3.3333333333333335,49.833333333333336,0.0,73.33333333333333,10.0,1026.6666666666667,7.333333333333333,4.333333333333333,4.333333333333333,3.1666666666666665,530.4498296136966,782.6101408438847,2.191985062828845,138.1171639635334,28.717475709915163,27.66291163444519,0.6564684221645196,10.00432504018148,106.72053487141928,0.0
2021-10-27 09:40:00,6.2,14.1,20.2,23.0,7.4,4.454,4.4669550000000005,14.148,49.6979,9.11111111111111,3.4444444444444446,47.111111111111114,0.0,72.44444444444444,10.0,1026.5555555555557,7.777777777777778,4.444444444444445,4.444444444444445,3.2222222222222223,548.4134733072917,750.6815553792318,2.1825675879898716,257.4417051584707,28.810864540735878,27.50066576957703,0.6757832890252272,10.004286839167277,124.034029935201,0.0
2021-10-27 09:50:00,6.6,14.3,21.4,23.0,7.8,4.469,4.50803,15.0739,49.7407,9.38888888888889,3.5555555555555554,44.388888888888886,0.0,71.55555555555556,10.0,1026.4444444444443,8.222222222222221,4.555555555555555,4.555555555555555,3.2777777777777777,570.7895837963587,760.5874227379109,2.237371692391439,287.91245516243623,28.880289599100745,27.319216101964315,0.698022438933452,10.000520485242209,110.4781592686971,0.0
2021-10-27 10:00:00,7.1,14.7,21.5,23.2,8.1,4.502,5.401775,15.833000000000002,49.4994,9.666666666666666,3.6666666666666665,41.66666666666667,0.0,70.66666666666667,10.0,1026.3333333333333,8.666666666666666,4.666666666666667,4.666666666666667,3.3333333333333335,586.0568206787109,771.927807112069,2.1026656701167425,333.0894901529948,28.918897037506106,27.239210592905682,0.5932657202084859,10.0011363697052,102.7370910390218,0.0
2021-10-27 10:10:00,7.4,15.0,20.7,23.3,8.5,4.484,5.48469,15.236699999999999,50.7512,9.944444444444445,3.7777777777777777,38.94444444444444,0.0,69.77777777777777,10.0,1026.2222222222222,9.11111111111111,4.777777777777778,4.777777777777778,3.388888888888889,615.1817384847005,784.7972963740907,2.0411775771069665,815.8208795709126,28.896204369862875,27.18447839419047,0.5784862284859021,10.013639496167501,100.93291586558024,0.0
2021-10-27 10:20:00,7.7,15.3,21.6,23.4,8.9,4.471,7.956145000000001,15.099100000000002,52.405100000000004,10.222222222222221,3.888888888888889,36.22222222222222,0.0,68.88888888888889,10.0,1026.111111111111,9.555555555555555,4.888888888888889,4.888888888888889,3.4444444444444446,668.8048038596669,754.8289166259766,1.926264632344246,968.5102945963541,28.85798073768616,27.17728652000427,0.6664355806012948,10.02047670841217,118.71816291809083,0.0
2021-10-27 10:30:00,8.0,15.5,20.7,23.5,9.1,4.51,10.545045,14.505199999999999,53.4181,10.5,4.0,33.5,0.0,68.0,10.0,1026.0,10.0,5.0,5.0,3.5,685.604125366211,736.9866288248697,2.1493420584558764,668.2323246980657,28.833686068852746,27.162630942662553,0.7045491843422254,10.012199586232503,122.01825375874837,0.0
2021-10-27 10:40:00,8.0,15.6,21.0,23.5,9.2,4.51,9.956219999999998,14.531,54.06420000000001,10.777777777777779,4.111111111111111,30.77777777777778,0.0,67.11111111111111,10.0,1025.888888888889,10.444444444444445,5.111111111111111,5.111111111111111,3.5555555555555554,663.8917469805136,712.7667256953798,3.1159604385815096,450.9666675856423,28.81358413696289,27.08763214111328,0.7664123897254467,10.009334410031638,121.11479206085205,0.0
2021-10-27 10:50:00,8.7,15.8,20.5,23.6,9.6,4.52,11.511675,14.556299999999998,54.2879,11.055555555555555,4.222222222222222,28.055555555555554,0.0,66.22222222222223,10.0,1025.7777777777778,10.88888888888889,5.222222222222222,5.222222222222222,3.611111111111111,673.7609234619141,704.4357601472701,3.4212793402483235,374.9775825681525,28.767869612375897,27.116764262517297,0.8423036301632723,9.998416112263998,151.7247231801351,0.0
2021-10-27 11:00:00,8.6,15.8,21.6,23.8,9.6,4.535,10.227025000000001,14.456700000000001,54.419799999999995,11.333333333333332,4.333333333333333,25.333333333333336,0.0,65.33333333333333,10.0,1025.6666666666667,11.333333333333332,5.333333333333333,5.333333333333333,3.6666666666666665,637.5473968225239,718.4631960042318,3.7254662994543715,303.94469350179037,28.740737002690633,27.400324827829998,1.00120911916097,9.971912282307944,195.67212666829425,0.0
2021-10-27 11:10:00,8.7,15.9,20.7,23.9,9.7,4.545,8.885605,14.408000000000001,54.5225,11.61111111111111,4.444444444444445,22.611111111111114,0.0,64.44444444444444,10.0,1025.5555555555557,11.777777777777779,5.444444444444445,5.444444444444445,3.7222222222222223,598.873447672526,712.6561806374035,4.076622607802267,279.96086068363513,28.73041718482971,27.6150746122996,0.8296173481146495,9.90842885653178,227.27922452290855,0.0
2021-10-27 11:20:00,8.4,15.9,20.6,24.0,9.8,4.553,8.00007,13.0017,54.552,11.88888888888889,4.555555555555555,19.888888888888886,0.0,63.55555555555556,10.0,1025.4444444444443,12.222222222222221,5.555555555555555,5.555555555555555,3.7777777777777777,570.111264655453,751.9876110839843,4.4261189880950305,319.6513480553923,28.725031576156617,27.791271498998007,1.070793245633443,9.858419493039449,156.7920467122396,0.0
2021-10-27 11:30:00,8.9,16.1,21.5,24.0,10.0,4.533,8.485315,12.5004,54.770900000000005,12.166666666666666,4.666666666666666,17.166666666666664,0.0,62.66666666666667,10.0,1025.3333333333333,12.666666666666666,5.666666666666666,5.666666666666666,3.833333333333333,551.2443353271485,906.9146573121521,4.709876374006272,324.53297678629554,28.763412221272784,28.503467559814453,0.9740990391373634,9.920509575208028,117.35824186960856,0.0
2021-10-27 11:40:00,9.5,16.5,21.2,24.2,10.7,4.541,9.281775,12.4878,55.057100000000005,12.444444444444443,4.777777777777778,14.444444444444443,0.0,61.77777777777778,10.0,1025.2222222222222,13.11111111111111,5.777777777777778,5.777777777777778,3.888888888888889,530.3865232831582,1011.1726546715047,5.82516322316423,240.14396955888824,28.807908331553143,28.752335233688353,0.9923649656772614,9.9683296362559,103.83321055094402,0.0
2021-10-27 11:50:00,9.6,16.6,21.1,24.4,10.7,4.558,12.72278,12.1672,55.315999999999995,12.722222222222221,4.888888888888889,11.722222222222221,0.0,60.888888888888886,10.0,1025.111111111111,13.555555555555555,5.888888888888889,5.888888888888889,3.9444444444444446,523.5784053548177,858.4665513102215,6.073703708648681,179.04271550496418,28.84870101928711,28.642048530578613,0.8959353883067767,9.992753658294678,103.86471780141194,0.0
2021-10-27 12:00:00,9.6,16.7,21.2,24.5,10.8,4.537,10.637925,12.1033,55.5375,13.0,5.0,9.0,0.0,60.0,10.0,1025.0,14.0,6.0,6.0,4.0,534.194584364617,875.1441164354346,5.421248284975688,132.57729511260987,28.871128543217974,28.463237215677896,1.0076992562413216,9.99874471028646,106.02591752370199,150.0
2021-10-27 12:10:00,9.8,16.9,21.3,24.6,11.0,4.533,11.18655,12.5702,55.751999999999995,13.055555555555555,4.944444444444445,10.333333333333334,0.0,60.166666666666664,10.0,1024.9444444444443,13.61111111111111,6.055555555555555,5.944444444444445,4.0,531.3818501790364,957.444729431854,5.6674193426175306,89.96835774243888,28.903297831217447,28.487211233774822,0.8288556876778603,9.999520421028137,112.97640422821046,0.0
2021-10-27 12:20:00,10.2,17.1,21.3,24.8,11.1,4.543,11.275045,13.3747,55.824,13.11111111111111,4.888888888888889,11.666666666666668,0.0,60.333333333333336,10.0,1024.888888888889,13.222222222222221,6.111111111111111,5.888888888888889,4.0,537.9844048019935,877.6389484197443,5.361159300804138,72.65688886006674,28.918255130560823,28.412255340398747,0.8447872488258421,10.000116812905599,111.60861865376319,0.0
2021-10-27 12:30:00,10.6,17.3,21.0,24.7,11.4,4.541,11.178965,13.727099999999998,55.524800000000006,13.166666666666666,4.833333333333333,13.0,0.0,60.5,10.0,1024.8333333333333,12.833333333333334,6.166666666666667,5.833333333333333,4.0,537.0224726359049,,5.306248271182432,53.8297241491113,,,,,,0.0
2021-10-27 12:40:00,10.1,17.3,20.8,24.7,11.5,4.535,11.121995,13.860399999999998,55.3375,13.222222222222221,4.777777777777778,14.333333333333334,0.0,60.666666666666664,10.0,1024.7777777777778,12.444444444444445,6.222222222222222,5.777777777777778,4.0,532.8508376899806,,4.477323354637555,49.599127465264274,,,,,,0.0
2021-10-27 12:50:00,10.8,17.5,21.8,24.7,11.8,4.582,16.217705000000002,13.940100000000001,55.217600000000004,13.277777777777779,4.722222222222222,15.666666666666668,0.0,60.833333333333336,10.0,1024.7222222222222,12.055555555555555,6.277777777777778,5.722222222222222,4.0,531.8131553141276,,3.6125562846660615,52.022428353627525,,,,,,0.0
2021-10-27 13:00:00,10.8,17.6,21.0,24.7,11.9,4.578,11.35225,13.7406,55.15259999999999,13.333333333333334,4.666666666666667,17.0,0.0,61.0,10.0,1024.6666666666667,11.666666666666666,6.333333333333333,5.666666666666667,4.0,531.6735965983073,,3.229235769712319,67.33015649321389,,,,,,0.0
2021-10-27 13:10:00,10.8,17.7,20.9,24.7,12.1,4.531,11.56722,13.4789,55.193200000000004,13.38888888888889,4.611111111111111,18.333333333333336,0.0,61.166666666666664,10.0,1024.611111111111,11.277777777777779,6.388888888888889,5.611111111111111,4.0,547.5608534538883,762.0752653757731,2.9305145382746463,58.70513005186609,22.50034408820303,39.80783829939993,1.0343644639379102,3.666667016347249,93.59680855065062,0.0
2021-10-27 13:20:00,10.4,17.5,20.9,24.7,11.9,4.544,11.23919,13.5126,55.2897,13.444444444444445,4.555555555555555,19.666666666666668,0.0,61.333333333333336,10.0,1024.5555555555557,10.88888888888889,6.444444444444445,5.555555555555555,4.0,561.8524676513672,820.874551082918,2.8745569066206613,52.614303563435875,24.425767618815104,38.24643679300944,0.7928671338657538,9.99722998936971,116.30013533274332,0.0
2021-10-27 13:30:00,10.4,17.4,20.6,24.7,11.7,4.594,11.967995,13.2847,55.3926,13.5,4.5,21.0,0.0,61.5,10.0,1024.5,10.5,6.5,5.5,4.0,573.4803933049345,791.9449715730514,2.9992971929385837,53.911105168121686,25.52356796900431,35.58128868103027,0.9560844536622366,9.88530385653178,132.5433233133952,0.0
2021-10-27 13:40:00,10.2,17.3,21.4,24.6,11.6,4.573,12.96679,13.3747,55.5043,13.555555555555555,4.444444444444445,22.333333333333336,0.0,61.666666666666664,10.0,1024.4444444444443,10.11111111111111,6.555555555555555,5.444444444444445,4.0,592.0830810546875,796.7655800374348,2.941391709248225,57.27171778361003,26.280191151301068,34.477268600463866,0.8752821982900303,9.525364241600037,114.18203831990559,0.0
2021-10-27 13:50:00,10.6,17.4,21.2,24.5,11.7,4.59,12.036175,13.193100000000001,55.5313,13.61111111111111,4.388888888888889,23.666666666666668,0.0,61.833333333333336,10.0,1024.388888888889,9.722222222222221,6.611111111111111,5.388888888888889,4.0,597.0308608061692,795.1789197549053,2.757511501049591,55.74841811142399,26.917261470158895,33.51969701131185,0.9379336508115133,9.134824062983196,105.20542340596516,0.0
2021-10-27 14:00:00,10.4,17.3,21.2,24.4,11.6,4.602,12.26062,13.2028,55.5721,13.666666666666666,4.333333333333333,25.0,0.0,62.0,10.0,1024.3333333333333,9.333333333333332,6.666666666666667,5.333333333333333,4.0,567.1627935791015,791.6745181379647,2.5870598811012204,61.92657419765063,27.422907365163166,32.49870651563008,0.895096651315689,8.840400013923645,102.28003758748373,0.0
2021-10-27 14:10:00,10.5,17.3,21.1,24.4,11.6,4.607,12.12054,13.129500000000002,55.61469999999999,13.722222222222221,4.277777777777778,26.333333333333336,0.0,62.166666666666664,10.0,1024.2777777777778,8.944444444444445,6.722222222222222,5.277777777777778,4.0,552.5376709896394,772.5923227945964,2.5823062980175018,100.73821233113607,27.795974988937378,31.52761472702026,0.9121391798059145,8.677063716252643,103.30201511383056,0.0
2021-10-27 14:20:00,10.9,17.4,20.6,24.4,11.7,4.579,12.22358,13.305000000000001,55.6688,13.777777777777779,4.222222222222222,27.666666666666668,0.0,62.333333333333336,10.0,1024.2222222222222,8.555555555555555,6.777777777777778,5.222222222222222,4.0,539.6487402343749,770.9473026880725,2.417526622034062,124.30708443442306,28.082665532430013,30.85861506779989,0.8747907855610052,8.595414519309998,105.45285607655845,0.0
2021-10-27 14:30:00,11.2,17.6,20.9,24.3,12.1,4.609,13.655940000000001,13.2715,55.4794,13.833333333333334,4.166666666666667,29.0,0.0,62.5,10.0,1024.1666666666667,8.166666666666668,6.833333333333333,5.166666666666667,4.0,516.9583548815497,759.8156777498092,2.645720472012536,108.32594621345822,28.248527221679687,30.3007154973348,1.0558744941155116,8.587113037109376,104.6094600168864,0.0
2021-10-27 14:40:00,11.2,17.7,20.9,24.3,12.4,4.597,13.464134999999999,13.304300000000001,55.1034,13.88888888888889,4.111111111111111,30.333333333333336,0.0,62.666666666666664,10.0,1024.111111111111,7.777777777777778,6.888888888888889,5.111111111111111,4.0,500.48912786724924,738.3385982259115,2.5642316802342733,94.46553522745768,28.315772819519044,29.889871778488157,0.9379544525345166,8.665011523564656,108.5591709391276,0.0
2021-10-27 14:50:00,11.4,17.8,21.7,24.2,12.5,4.581,13.292685,13.273500000000002,54.953599999999994,13.944444444444445,4.055555555555555,31.666666666666668,0.0,62.833333333333336,10.0,1024.0555555555557,7.388888888888888,6.944444444444445,5.055555555555555,4.0,488.813576558431,737.7194833268791,2.5076839775958306,84.96223619234765,28.377474171320596,29.71054536819458,1.1973131199677787,8.799495310783387,107.72052405039469,0.0
2021-10-27 15:00:00,11.7,17.8,21.0,24.2,12.7,4.564,13.503385,13.2049,54.8986,14.0,4.0,33.0,0.0,63.0,10.0,1024.0,7.0,7.0,5.0,4.0,484.1494343058268,746.5774327140018,2.474631465323227,75.79855513039281,28.443198757171633,29.621397008895872,1.0928884594639143,8.992986998558044,105.985692431132,0.0
2021-10-27 15:10:00,11.7,17.8,20.6,24.2,12.7,4.585,13.69341,13.003,54.8908,13.777777777777779,3.9444444444444446,37.0,0.0,64.44444444444444,10.0,1024.0555555555557,6.777777777777778,7.055555555555555,5.055555555555555,3.8333333333333335,477.27547928733384,743.0541943359375,2.705309875806173,70.31755045572916,28.51312612215678,29.562428518931068,1.251801611483097,9.264243542353313,113.51362829844156,0.0
2021-10-27 15:20:00,12.1,17.9,20.8,24.2,12.9,4.561,13.71012,13.0011,54.9106,13.555555555555555,3.888888888888889,41.0,0.0,65.88888888888889,10.0,1024.111111111111,6.555555555555555,7.111111111111111,5.111111111111111,3.6666666666666665,473.3404690551758,729.3300499015019,2.861997626036574,93.21740051959193,28.549667914708454,29.46396254857381,1.0752563868959744,9.535569779078164,105.60170495351156,0.0
2021-10-27 15:30:00,11.8,17.9,21.4,24.2,12.8,4.565,14.781049999999999,12.947299999999998,54.9683,13.333333333333334,3.8333333333333335,45.0,0.0,67.33333333333333,10.0,1024.1666666666667,6.333333333333333,7.166666666666667,5.166666666666667,3.5,477.3470367115941,699.976563103336,3.439271333049246,107.8961852667426,28.543188282648725,29.334030679066974,1.0016002886494,9.758414751688639,106.0394793065389,0.0
2021-10-27 15:40:00,11.6,17.8,20.7,24.3,12.8,4.609,14.81365,12.7386,55.0313,13.11111111111111,3.7777777777777777,49.0,0.0,68.77777777777777,10.0,1024.2222222222222,6.111111111111111,7.222222222222222,5.222222222222222,3.333333333333333,471.1938645426432,683.3742803955078,3.711304852962494,110.0091998418172,28.519520082473754,29.223281358083092,0.9712900293866793,9.873377782503765,110.94674406687417,0.0
2021-10-27 15:50:00,11.8,17.9,20.8,24.2,12.9,4.589,15.448759999999998,12.6096,55.102999999999994,12.88888888888889,3.7222222222222223,53.0,0.0,70.22222222222223,10.0,1024.2777777777778,5.888888888888889,7.277777777777778,5.277777777777778,3.1666666666666665,470.4664703474374,677.0602796883419,4.140159630896681,144.26171938772254,28.466997852325438,29.164025599161782,1.0143160310387611,9.937138907114665,105.02505400339763,0.0
2021-10-27 16:00:00,12.3,18.0,21.5,24.2,13.1,4.526,16.593915000000003,12.4651,55.1802,12.666666666666666,3.6666666666666665,57.0,0.0,71.66666666666667,10.0,1024.3333333333333,5.666666666666667,7.333333333333333,5.333333333333333,3.0,463.6948132324219,659.3938799908517,5.0133025236520385,101.51763868536653,28.44364451090495,29.10206960995992,1.0558767677346865,9.975832204818726,102.09257981618245,0.0
2021-10-27 16:10:00,12.4,18.2,21.0,24.2,13.4,4.527,17.665195,12.267700000000001,55.215999999999994,12.444444444444445,3.611111111111111,61.0,0.0,73.11111111111111,10.0,1024.388888888889,5.444444444444445,7.388888888888889,5.388888888888889,2.833333333333333,459.24159272292565,641.4282277144509,4.969502540429433,115.2920429356893,28.39881336847941,28.993921155929563,1.1744185210267701,10.005607674916586,106.80329633076985,0.0
2021-10-27 16:20:00,12.5,18.2,20.7,24.2,13.4,4.511,14.884705,11.4031,55.272299999999994,12.222222222222221,3.5555555555555554,65.0,0.0,74.55555555555556,10.0,1024.4444444444443,5.222222222222222,7.444444444444445,5.444444444444445,2.6666666666666665,453.02559580485024,618.9381577204562,4.3264349694844695,111.79639578673797,28.367315336863204,28.957160720825197,1.148773077627023,10.007521165211994,106.95237630208332,0.0
2021-10-27 16:30:00,12.6,18.3,20.6,24.3,13.5,4.548,14.960755,10.9534,55.394600000000004,12.0,3.5,69.0,0.0,76.0,10.0,1024.5,5.0,7.5,5.5,2.5,456.97017705456966,599.4695267740885,3.9948760215239334,97.70076248449121,28.309506479899092,28.908016481399535,1.3376362225413323,10.017772250175476,104.91783312479654,0.0
2021-10-27 16:40:00,12.1,18.1,21.3,24.3,13.2,4.539,15.018375,10.1783,55.5219,11.777777777777779,3.4444444444444446,73.0,0.0,77.44444444444444,10.0,1024.5555555555557,4.777777777777778,7.555555555555555,5.555555555555555,2.333333333333333,462.4644682820638,586.5240649484218,3.897585014677317,94.07537699575478,28.258173440297448,28.87594113032023,1.1353590788443884,10.026432792345682,106.6870129776001,0.0
2021-10-27 16:50:00,12.3,18.2,21.3,24.3,13.4,4.536,15.44989,10.038,55.6795,11.555555555555555,3.388888888888889,77.0,0.0,78.88888888888889,10.0,1024.611111111111,4.555555555555555,7.611111111111111,5.611111111111111,2.1666666666666665,464.30466573430203,577.8933434357041,3.8960223688311495,90.04545461622335,28.220860875447592,28.858585770924883,1.218351568778356,10.019480729103089,107.41993052164715,0.0
2021-10-27 17:00:00,12.1,18.1,20.7,24.2,13.2,4.543,15.696475000000001,9.9319,55.8408,11.333333333333334,3.3333333333333335,81.0,0.0,80.33333333333333,10.0,1024.6666666666667,4.333333333333334,7.666666666666667,5.666666666666667,2.0,465.8336993408203,569.5019102530644,3.966278445720673,90.89271807352702,28.18623900095622,28.83211265563965,1.2398225516080856,10.013873909314473,109.81139574686685,0.0
2021-10-27 17:10:00,12.3,18.1,20.7,24.2,13.3,4.528,16.136625000000002,9.8675,55.96,11.11111111111111,3.2777777777777777,85.0,0.0,81.77777777777777,10.0,1024.7222222222222,4.111111111111111,7.722222222222222,5.722222222222222,1.833333333333333,459.3419897916947,557.5942291680698,4.151056051166718,89.81098895832643,28.150252269109092,28.802087081273395,1.1796563958128294,10.013802138964335,107.70369055430095,0.0
2021-10-27 17:20:00,12.3,18.1,20.7,24.2,13.4,4.536,16.87636,9.962399999999999,56.077600000000004,10.88888888888889,3.2222222222222223,89.0,0.0,83.22222222222223,10.0,1024.7777777777778,3.888888888888889,7.777777777777778,5.777777777777778,1.6666666666666665,452.80565429687505,549.1548825459097,4.027724229892096,90.14635447184244,28.117908744812013,28.79481604258219,1.1359739446640016,10.008953342437746,108.5998601659139,0.0
2021-10-27 17:30:00,12.0,18.0,20.5,24.2,13.1,4.523,17.21734,9.4422,56.0912,10.666666666666668,3.166666666666667,93.0,0.0,84.66666666666667,10.0,1024.8333333333333,3.666666666666667,7.833333333333333,5.833333333333333,1.5,458.9088451131185,543.2320076918328,3.8288843084661304,97.93292650966322,28.062490208943682,28.789074754714967,1.162290373146534,10.016317431131998,104.69506804148357,0.0
2021-10-27 17:40:00,11.9,17.9,21.2,24.1,13.0,4.536,17.552410000000002,9.2577,56.1331,10.444444444444445,3.111111111111111,97.0,0.0,86.11111111111111,10.0,1024.888888888889,3.4444444444444446,7.888888888888889,5.888888888888889,1.333333333333333,455.61637898061474,533.8792474365234,3.963995538566072,103.01119067391433,28.016063172022502,28.771765219370526,1.2883306343356768,10.0210551516215,107.6714318593343,0.0
2021-10-27 17:50:00,11.7,17.8,21.2,24.0,12.8,4.52,17.763555,8.9446,56.1942,10.222222222222221,3.0555555555555554,101.0,0.0,87.55555555555556,10.0,1024.9444444444443,3.2222222222222223,7.944444444444445,5.944444444444445,1.1666666666666665,460.4955337664725,528.806613727438,4.0504439059960635,106.13782006775591,27.959788646697994,28.776419083277386,1.1146347562472028,10.012630384763082,109.46158836364745,0.0
2021-10-27 18:00:00,11.6,17.7,21.3,23.9,12.8,4.552,17.17209,8.7944,56.2812,10.0,3.0,105.0,0.0,89.0,10.0,1025.0,3.0,8.0,6.0,1.0,461.95889160156247,529.2055200335624,4.260150287151337,106.5034215037028,27.919157457351684,28.781712690989174,1.1730242048700652,10.01000281492869,110.65191813151041,0.0
2021-10-27 18:10:00,11.3,17.5,21.1,23.8,12.5,4.509,17.448565,8.7566,56.3591,9.833333333333334,3.0555555555555554,106.55555555555556,0.0,89.0,10.0,1025.0,3.1666666666666665,7.833333333333333,6.166666666666667,1.0,465.38687042236324,520.2220340983073,4.307987822213415,101.49556652909618,27.853241297403976,28.79530381520589,1.2424651163816454,10.005215210914612,117.05097229003907,0.0
2021-10-27 18:20:00,10.9,17.3,21.0,23.7,12.2,4.486,17.240635,8.6119,56.4254,9.666666666666666,3.111111111111111,108.11111111111111,0.0,89.0,10.0,1025.0,3.3333333333333335,7.666666666666667,6.333333333333333,1.0,459.3102127390895,507.8843811105312,4.428805398920835,104.49168897833529,27.791139189402266,28.802897631327312,1.2905630460381508,9.999013544718425,120.51366027832032,0.0
2021-10-27 18:30:00,10.6,17.0,20.2,23.6,11.8,4.515,17.399520000000003,8.6637,56.482899999999994,9.5,3.1666666666666665,109.66666666666667,0.0,89.0,10.0,1025.0,3.5,7.5,6.5,1.0,457.41075622558594,502.8264832700532,4.282906076248083,110.08170670137568,27.722375240325924,28.806698897679645,1.2764543540279072,9.997879757881163,117.83431823730469,0.0
2021-10-27 18:40:00,10.4,16.9,21.2,23.6,11.6,4.488,17.02842,8.5497,56.5125,9.333333333333334,3.2222222222222223,111.22222222222223,0.0,89.0,10.0,1025.0,3.666666666666667,7.333333333333333,6.666666666666667,1.0,463.0445685200308,498.0125086466472,4.1945363446076716,112.91025255839028,27.706855827967324,28.810638926823934,1.2776464732487995,9.996194246610006,114.20508358001709,0.0
2021-10-27 18:50:00,10.1,16.7,21.1,23.5,11.4,4.524,16.34333,8.7005,56.758500000000005,9.166666666666666,3.2777777777777777,112.77777777777777,0.0,89.0,10.0,1025.0,3.8333333333333335,7.166666666666667,6.833333333333333,1.0,461.70798411051436,497.95370225577517,4.278555085275133,106.5398113134352,27.64692620913188,28.792241220474246,1.2817299511035283,9.993040989240011,111.99116771697997,0.0
2021-10-27 19:00:00,9.9,16.6,21.1,23.5,11.2,4.484,14.889885000000001,8.6827,57.185500000000005,9.0,3.3333333333333335,114.33333333333333,0.0,89.0,10.0,1025.0,4.0,7.0,7.0,1.0,463.37503429544387,501.58888926188155,4.1183552059480695,108.36506998568605,27.591464513142903,28.795287669499714,1.2967693736155828,9.991653591791788,110.04800431569417,0.0
2021-10-27 19:10:00,10.1,16.6,21.2,23.4,11.3,4.494,15.212729999999999,8.375,57.364999999999995,8.833333333333334,3.388888888888889,115.88888888888889,0.0,89.0,10.0,1025.0,4.166666666666667,6.833333333333333,7.166666666666667,1.0,464.8980374145508,495.5923460931887,3.9937893557548527,107.69185941060384,27.52799158414205,28.795746488571165,1.3654305450121562,9.98961152235667,109.38367426554362,0.0
2021-10-27 19:20:00,9.9,16.5,21.2,23.3,11.1,4.495,14.931635,8.1572,57.46810000000001,8.666666666666666,3.4444444444444446,117.44444444444444,0.0,89.0,10.0,1025.0,4.333333333333334,6.666666666666666,7.333333333333334,1.0,464.74315029801994,487.8577431549423,3.9767042467890485,106.83780098866609,27.493235810597735,28.80848825454712,1.4687419581413268,9.991689047813416,108.72170342763266,0.0
2021-10-27 19:30:00,9.9,16.5,20.5,23.3,11.1,4.51,14.513685,7.9804,57.5312,8.5,3.5,119.0,0.0,89.0,10.0,1025.0,4.5,6.5,7.5,1.0,468.00312428792324,483.69437957763677,3.9776959290746916,107.85722558554957,27.457595240275065,28.79937007904053,1.420125745733579,9.994113852183023,108.39790723164876,0.0
2021-10-27 19:40:00,9.0,16.1,20.8,23.2,10.4,4.509,14.482384999999999,7.825100000000001,57.57809999999999,8.333333333333334,3.5555555555555554,120.55555555555556,0.0,89.0,10.0,1025.0,4.666666666666667,6.333333333333333,7.666666666666667,1.0,464.90533835575496,484.8160282319168,3.7073976899944454,108.35083127210369,27.434036995569862,28.785615530014034,1.405993998448054,9.992968088785807,108.33440879821777,0.0
2021-10-27 19:50:00,8.8,15.9,21.1,23.2,10.2,4.474,15.06122,7.9853,57.6755,8.166666666666666,3.611111111111111,122.11111111111111,0.0,89.0,10.0,1025.0,4.833333333333334,6.166666666666666,7.833333333333334,1.0,465.66789031982427,483.8472088026727,3.677686662195766,108.00156354354598,27.412347415288288,28.76115611712138,1.443674092888832,9.991402319272359,108.56736612955729,0.0
2021-10-27 20:00:00,8.9,15.9,20.9,23.2,10.1,4.507,14.77385,7.834300000000001,57.729200000000006,8.0,3.6666666666666665,123.66666666666667,0.0,89.0,10.0,1025.0,5.0,6.0,8.0,1.0,465.3833357045843,478.52448649088547,3.6845610066254935,108.72268140157064,27.402574291229246,28.73639561335246,1.346420805156231,9.994025964736938,107.16787343343098,0.0
2021-10-27 20:10:00,8.5,15.7,20.6,23.1,9.8,4.527,14.733920000000001,7.7113,57.749300000000005,7.833333333333333,3.7222222222222223,125.22222222222223,0.0,89.0,10.0,1025.0,5.166666666666667,5.833333333333333,8.166666666666668,1.0,461.5158498128256,471.3387763784123,3.68392012818385,108.27597495472364,27.39780070622762,28.70577730814616,1.3566815569003423,9.997116963068645,106.95078038533529,0.0
2021-10-27 20:20:00,8.7,15.7,21.0,23.1,9.9,4.498,14.43517,7.617100000000001,57.7601,7.666666666666666,3.7777777777777777,126.77777777777777,0.0,89.0,10.0,1025.0,5.333333333333334,5.666666666666666,8.333333333333334,1.0,462.7570441305226,469.8942827737743,3.6741630918360024,114.20913338310974,27.38629826545715,28.66432997703552,1.3823054580887157,9.999552674293518,107.58016976674398,0.0
2021-10-27 20:30:00,8.6,15.7,20.6,23.0,9.9,4.52,14.6016,7.5358,57.789,7.5,3.833333333333333,128.33333333333334,0.0,89.0,10.0,1025.0,5.5,5.5,8.5,1.0,461.9456558227539,474.0797947184245,3.557707084531838,107.75971263993259,27.368029572168986,28.630888681411744,1.403107124467691,9.99944608370463,107.50883371988932,0.0
2021-10-27 20:40:00,8.6,15.7,21.3,23.0,9.9,4.534,16.379089999999998,7.4572,57.8369,7.333333333333333,3.888888888888889,129.88888888888889,0.0,89.0,10.0,1025.0,5.666666666666667,5.333333333333333,8.666666666666668,1.0,462.69849547638285,474.72349954539334,3.5923379778862,109.84816809336344,27.352498270670573,28.60353593190511,1.431072665452957,10.004624190330507,105.70641387939455,0.0
2021-10-27 20:50:00,8.5,15.5,21.2,23.0,9.6,4.504,15.75634,7.4084,57.7491,7.166666666666666,3.9444444444444446,131.44444444444446,0.0,89.0,10.0,1025.0,5.833333333333334,5.166666666666666,8.833333333333334,1.0,465.7837774658204,471.95411851904856,3.523216854636952,123.6523370788057,27.352167590459185,28.563527288436887,1.3733919104933738,10.003466868400574,107.43400048573812,0.0
2021-10-27 21:00:00,8.7,15.7,21.3,23.0,10.0,4.496,15.52653,7.331799999999999,57.832899999999995,7.0,4.0,133.0,0.0,89.0,10.0,1025.0,6.0,5.0,9.0,1.0,462.95980550130207,475.34473724365233,3.6647202980922438,106.49591427754547,27.333036839167278,28.523192876180012,1.4160848142703375,10.001617291768392,108.16372749328613,0.0
2021-10-27 21:10:00,8.2,15.4,21.2,22.9,9.6,4.513,15.626105,7.8085,57.905100000000004,6.888888888888889,4.0,134.16666666666666,0.0,88.61111111111111,10.0,1025.0,5.666666666666667,4.833333333333333,8.944444444444445,1.0,462.5757325306158,468.2698429081358,3.6294224609089434,107.00583269496421,27.34252247810364,28.477010307312007,1.4193590564529102,10.002321340243022,106.38723851521809,0.0
