,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-27 21:20:00,8.1,15.3,21.1,22.9,9.4,4.496,16.534754999999997,7.8313999999999995,57.9508,6.777777777777778,4.0,135.33333333333334,0.0,88.22222222222223,10.0,1025.0,5.333333333333333,4.666666666666667,8.88888888888889,1.0,464.6645479329428,462.9018429881129,3.8376303927103677,107.32234265645346,27.32878356615702,28.427550926208493,1.4990580185254414,10.00301910718282,106.9400635655721,0.0
2021-10-27 21:30:00,7.9,15.2,20.4,22.9,9.2,4.504,16.730240000000002,7.3518,57.9332,6.666666666666667,4.0,136.5,0.0,87.83333333333333,10.0,1025.0,5.0,4.5,8.833333333333334,1.0,462.417978817293,458.7713138834635,3.736782819753313,109.5694641945187,27.307694263458252,28.38317535082499,1.45557166715463,10.00324481487274,108.8798305130005,0.0
2021-10-27 21:40:00,8.0,15.2,21.1,22.8,9.1,4.495,16.668735,7.2074,57.923,6.555555555555555,4.0,137.66666666666666,0.0,87.44444444444444,10.0,1025.0,4.666666666666666,4.333333333333333,8.777777777777779,1.0,467.0259919230143,456.11253801367747,3.82563897450765,106.55376711527506,27.28701598803202,28.350674095153806,1.4816335984071096,10.001864504814147,107.8276350657145,0.0
2021-10-27 21:50:00,8.3,15.3,21.2,22.8,9.3,4.508,16.156,7.290900000000001,57.946000000000005,6.444444444444445,4.0,138.83333333333334,0.0,87.05555555555556,10.0,1025.0,4.333333333333333,4.166666666666667,8.722222222222221,1.0,467.6582674574578,456.0150898058661,3.730897529684218,106.80922252676582,27.290918407440188,28.31270796775818,1.5677084178725877,10.002082006136577,107.81505687713623,0.0
2021-10-27 22:00:00,7.9,15.1,21.3,22.8,9.2,4.518,15.579265000000001,7.1075,57.91760000000001,6.333333333333333,4.0,140.0,0.0,86.66666666666667,10.0,1025.0,4.0,4.0,8.666666666666666,1.0,465.24403666178387,455.0669664510091,3.6954901603992374,106.62883170305672,27.29021036783854,28.259082651138307,1.5152345842123032,9.999112564722697,108.32592233022054,0.0
2021-10-27 22:10:00,8.0,15.2,21.3,22.8,9.2,4.496,16.67891,6.9460999999999995,57.968999999999994,6.222222222222222,4.0,141.16666666666666,0.0,86.27777777777777,10.0,1025.0,3.6666666666666665,3.833333333333333,8.61111111111111,1.0,461.29859475322155,456.89033622654006,3.557091451896786,108.87745849480063,27.2792231241862,28.209651730855306,1.4805906289815902,10.001106150945027,106.29640424092611,0.0
2021-10-27 22:20:00,7.6,14.9,21.1,22.8,8.9,4.506,16.844275,6.6653,58.03490000000001,6.111111111111111,4.0,142.33333333333334,0.0,85.88888888888889,10.0,1025.0,3.333333333333333,3.6666666666666665,8.555555555555555,1.0,454.7061088053385,456.56879272460935,3.7209876779715216,109.41238958994548,27.25705075263977,28.158813934326172,1.5405386155843734,9.999013333320617,107.90366765340168,0.0
2021-10-27 22:30:00,7.5,15.0,21.3,22.8,8.8,4.525,17.678710000000002,6.7289,58.0928,6.0,4.0,143.5,0.0,85.5,10.0,1025.0,3.0,3.5,8.5,1.0,455.17478591743554,455.406592838682,3.7877650515911947,108.72359360775704,27.247906761169435,28.11996806462606,1.5035147419571877,9.999072631200153,106.47123944600423,0.0
2021-10-27 22:40:00,7.5,14.9,20.9,22.8,8.7,4.519,18.892155,6.741200000000001,58.144000000000005,5.888888888888889,4.0,144.66666666666666,0.0,85.11111111111111,10.0,1025.0,2.6666666666666665,3.333333333333333,8.444444444444445,1.0,455.7274454752604,451.8791534529061,4.01764562950296,112.70008715182375,27.23453085899353,28.08022155125936,1.468409847319126,9.998852324485778,108.74676190694171,0.0
2021-10-27 22:50:00,7.4,14.8,21.0,22.7,8.7,4.511,20.714480000000002,7.370900000000001,57.9068,5.777777777777778,4.0,145.83333333333334,0.0,84.72222222222223,10.0,1025.0,2.333333333333333,3.1666666666666665,8.38888888888889,1.0,454.2851500728213,454.589692586263,4.151434733470281,111.4248188908895,27.244650332132977,28.043947649002074,1.4749007606506348,9.997383379936219,109.09692821502685,0.0
2021-10-27 23:00:00,7.3,14.8,20.9,22.7,8.6,4.524,21.180709999999998,7.919499999999999,57.4338,5.666666666666667,4.0,147.0,0.0,84.33333333333333,10.0,1025.0,2.0,3.0,8.333333333333334,1.0,454.02068481445315,457.93465274854634,4.330178501673338,112.0501773321292,27.272919368743896,28.001463324228922,1.4426476334532103,10.001771054267884,107.16533301035562,0.0
2021-10-27 23:10:00,7.2,14.7,20.8,22.7,8.5,4.497,21.897190000000002,8.0599,57.0933,5.555555555555555,4.0,148.16666666666666,0.0,83.94444444444444,10.0,1025.0,1.666666666666666,2.833333333333333,8.277777777777779,1.0,454.45404344229866,458.2246144823096,4.41900770767934,110.70611218468619,27.25794869740804,27.953619235356648,1.5164166839917501,10.00256388346354,108.1068115870158,0.0
2021-10-27 23:20:00,7.3,14.8,21.0,22.7,8.6,4.498,21.61395,8.3249,56.92960000000001,5.444444444444445,4.0,149.33333333333334,0.0,83.55555555555556,10.0,1025.0,1.333333333333333,2.6666666666666665,8.222222222222221,1.0,449.9027669270833,459.801855061849,4.321694369316101,113.60323390960693,27.267823136647543,27.93589270591736,1.4848202363650003,10.00116576353709,110.05151827494304,0.0
2021-10-27 23:30:00,7.7,15.0,21.2,22.7,8.9,4.495,20.7853,8.1971,56.7869,5.333333333333334,4.0,150.5,0.0,83.16666666666667,10.0,1025.0,1.0,2.5,8.166666666666666,1.0,461.20391799400596,456.79312916021235,4.470739475811942,110.40250244808735,27.26403387705485,27.917765343983966,1.5182827615737915,10.003012495040894,107.84338153839113,0.0
2021-10-27 23:40:00,7.0,14.8,21.0,22.7,8.6,4.492,19.935975,8.2795,56.687,5.222222222222222,4.0,151.66666666666666,0.0,82.77777777777777,10.0,1025.0,0.6666666666666661,2.333333333333333,8.11111111111111,1.0,462.1378791300455,451.9350861051713,4.061785780191422,110.61442537943522,27.255861152013143,27.910836563110355,1.5978630151351294,10.004499303499859,108.46168403625488,0.0
2021-10-27 23:50:00,6.9,14.5,21.0,22.6,8.2,4.488,19.019295,8.519499999999999,56.6392,5.111111111111111,4.0,152.83333333333334,0.0,82.38888888888889,10.0,1025.0,0.33333333333333304,2.1666666666666665,8.055555555555555,1.0,461.3690840868018,451.1889229329428,4.098885078463851,111.54351987375378,27.268919105529783,27.911395422617595,1.5128050285577774,10.004582589467367,108.98765895843505,0.0
2021-10-28 00:00:00,6.8,14.5,21.1,22.6,8.1,4.501,18.160519999999998,8.6843,56.5724,5.0,4.0,154.0,0.0,82.0,10.0,1025.0,0.0,2.0,8.0,1.0,462.88000335693357,454.30850730457524,3.9582863810984996,109.83879495638571,27.269721647898354,27.895647846857706,1.4527751465638479,10.006250297228494,108.2035876719157,0.0
2021-10-28 00:10:00,6.6,14.3,20.7,22.6,7.9,4.507,17.832055,8.4397,56.499199999999995,4.944444444444445,4.055555555555555,154.33333333333334,0.0,81.55555555555556,10.0,1025.0,0.0,1.8888888888888888,8.11111111111111,1.0,462.9569280935704,450.43193395505006,3.872357788483302,112.48447928110758,27.257564004262285,27.88549898783366,1.4790061849355696,10.007697838147482,108.92516112009685,0.0
2021-10-28 00:20:00,6.8,14.4,21.6,22.6,8.1,4.481,17.287074999999998,8.3056,56.479,4.888888888888889,4.111111111111111,154.66666666666666,0.0,81.11111111111111,10.0,1025.0,0.0,1.7777777777777777,8.222222222222221,1.0,463.82414052327476,452.9701520792643,3.7974005080347006,110.20632921035681,27.255690463383992,27.87290174166362,1.5729229444265367,10.006799529393513,108.39373132069905,0.0
2021-10-28 00:30:00,6.7,14.4,20.7,22.6,8.1,4.504,16.775125,8.3587,56.47430000000001,4.833333333333333,4.166666666666667,155.0,0.0,80.66666666666667,10.0,1025.0,0.0,1.6666666666666667,8.333333333333334,1.0,458.49448852539064,455.4474820612765,3.722557117541631,110.96588190714519,27.232708393732707,27.857638527552286,1.59338900188605,10.001192466417947,110.20157282511393,0.0
2021-10-28 00:40:00,6.7,14.4,20.7,22.6,8.0,4.512,16.294455,8.4016,56.4905,4.777777777777778,4.222222222222222,155.33333333333334,0.0,80.22222222222223,10.0,1025.0,0.0,1.5555555555555556,8.444444444444445,1.0,468.7665593149471,451.5320076497395,3.8173424174085175,108.56925594911736,27.230007025400795,27.8493985525767,1.5044382219513257,10.000388693809509,108.62599610646566,0.0
2021-10-28 00:50:00,7.0,14.5,21.7,22.6,8.2,4.486,16.979309999999998,8.506,56.4967,4.722222222222222,4.277777777777778,155.66666666666666,0.0,79.77777777777777,10.0,1025.0,0.0,1.4444444444444444,8.555555555555555,1.0,470.48778554280597,448.1519514553026,4.085097173768922,110.02882392344502,27.212065544128414,27.84206001917521,1.5297523679335912,10.000982060432435,109.1315191523234,0.0
2021-10-28 01:00:00,7.1,14.6,20.9,22.6,8.4,4.507,16.708994999999998,8.5779,56.4779,4.666666666666667,4.333333333333333,156.0,0.0,79.33333333333333,10.0,1025.0,0.0,1.3333333333333335,8.666666666666666,1.0,467.56146850585935,450.8567219104986,3.8547238731855726,111.85291406275863,27.207683188120523,27.83735022862752,1.5836274735132854,10.001490802764891,107.15714595794677,0.0
2021-10-28 01:10:00,7.1,14.6,20.9,22.6,8.4,4.513,16.757640000000002,8.5391,56.475,4.611111111111111,4.388888888888889,156.33333333333334,0.0,78.88888888888889,10.0,1025.0,0.0,1.2222222222222223,8.777777777777779,1.0,465.85574625651043,451.420637105306,3.7739782512187956,110.13329822540284,27.212091732025147,27.8332700697581,1.6225444050629936,10.002318183581034,109.41421628316243,0.0
2021-10-28 01:20:00,7.3,14.6,20.8,22.5,8.5,4.498,17.218725,8.538900000000002,56.475199999999994,4.555555555555555,4.444444444444445,156.66666666666666,0.0,78.44444444444444,10.0,1025.0,0.0,1.1111111111111112,8.88888888888889,1.0,470.5081923421224,449.34284994892687,4.101948969370901,110.15572772160763,27.237076870600383,27.819739147822066,1.6206181701024374,10.001178927421568,110.4122584660848,0.0
2021-10-28 01:30:00,7.2,14.7,21.5,22.5,8.5,4.48,17.84898,8.755700000000001,56.463800000000006,4.5,4.5,157.0,0.0,78.0,10.0,1025.0,0.0,1.0,9.0,1.0,460.78625547562524,449.80677182953934,4.040874325831732,108.3199541346232,27.25861275672913,27.795150000254313,1.5191720511515936,9.999920695622762,109.29968837738038,0.0
2021-10-28 01:40:00,7.3,14.7,20.9,22.5,8.5,4.502,18.338794999999998,8.5661,56.485299999999995,4.444444444444445,4.555555555555555,157.33333333333334,0.0,77.55555555555556,10.0,1025.0,0.0,0.8888888888888888,9.11111111111111,1.0,466.57908884684247,449.7682889811198,4.11671472573011,110.66772575572386,27.246657514572142,27.776802530288695,1.4926556277275087,10.001535983085633,108.056768951416,0.0
2021-10-28 01:50:00,7.4,14.7,20.9,22.5,8.6,4.517,18.400315,8.4891,56.490899999999996,4.388888888888889,4.611111111111111,157.66666666666666,0.0,77.11111111111111,10.0,1025.0,0.0,0.7777777777777779,9.222222222222221,1.0,459.8473344930013,453.55873426415457,4.340381027460099,109.53096711476644,27.24013871828715,27.765597035090128,1.6094006145000457,10.004733985265096,109.39520448048908,0.0
2021-10-28 02:00:00,7.3,14.7,20.8,22.6,8.6,4.522,18.887970000000003,8.4175,56.575199999999995,4.333333333333333,4.666666666666667,158.0,0.0,76.66666666666667,10.0,1025.0,0.0,0.6666666666666667,9.333333333333334,1.0,465.1121351605996,457.0496944032867,4.144195540436244,110.72670836195434,27.24085320154826,27.756108153661092,1.5859330954154331,10.002158896128337,109.92654912312825,0.0
2021-10-28 02:10:00,7.2,14.6,20.8,22.5,8.4,4.496,18.79773,8.4282,57.0399,4.277777777777778,4.722222222222222,158.33333333333334,0.0,76.22222222222223,10.0,1025.0,0.0,0.5555555555555556,9.444444444444445,1.0,467.62567181466636,448.3417911783854,4.125117659366737,110.5472794253678,27.228600842158,27.74901933987935,1.6052771192789077,10.004299222628275,107.28741358439129,0.0
2021-10-28 02:20:00,7.3,14.6,21.3,22.5,8.5,4.516,19.323495,8.3791,57.33200000000001,4.222222222222222,4.777777777777778,158.66666666666666,0.0,75.77777777777777,10.0,1025.0,0.0,0.4444444444444444,9.555555555555555,1.0,459.75572737770517,446.3075983823579,4.222637472220059,108.79787400046311,27.214255425135292,27.746581751505534,1.5441628126303355,10.005539647738138,108.40190260569254,0.0
2021-10-28 02:30:00,7.9,14.8,21.4,22.5,8.7,4.519,19.7607,8.3974,57.477,4.166666666666667,4.833333333333333,159.0,0.0,75.33333333333333,10.0,1025.0,0.0,0.3333333333333335,9.666666666666666,1.0,456.66900085449214,447.4147164566215,4.412655728260676,109.7077467473348,27.199843947092695,27.74969956715902,1.5751376169919966,10.005413343111673,109.72366820017496,0.0
2021-10-28 02:40:00,7.6,14.9,20.8,22.5,8.8,4.507,18.15054,8.534099999999999,57.5403,4.111111111111111,4.888888888888889,159.33333333333334,0.0,74.88888888888889,10.0,1025.0,0.0,0.22222222222222232,9.777777777777779,1.0,461.7905707172964,444.478161315918,4.187618701633087,110.47878666527527,27.20314368883769,27.752111705144245,1.6388982941706973,10.003644784291584,108.95254102071127,0.0
2021-10-28 02:50:00,7.6,15.0,20.8,22.5,9.0,4.507,18.55906,8.421,57.540499999999994,4.055555555555555,4.944444444444445,159.66666666666666,0.0,74.44444444444444,10.0,1025.0,0.0,0.11111111111111116,9.88888888888889,1.0,458.3322326660156,442.3286252602764,4.1039966411644455,110.10588322569421,27.202075980504354,27.748713693618775,1.7032417889436087,9.998379615147908,110.62193574269611,0.0
2021-10-28 03:00:00,7.6,14.8,20.6,22.5,8.8,4.505,19.72993,8.3011,57.559900000000006,4.0,5.0,160.0,0.0,74.0,10.0,1025.0,0.0,0.0,10.0,1.0,455.60374475237967,442.4557798839751,4.263590401559226,109.88729425225554,27.222154258092246,27.7377143351237,1.5568804212411245,10.00130426565806,108.34298700968425,0.0
2021-10-28 03:10:00,7.7,14.8,21.5,22.5,8.8,4.496,20.285429999999998,8.264700000000001,57.60080000000001,4.0,5.0,159.72222222222223,0.0,73.61111111111111,10.0,1024.9444444444443,0.0,-0.1111111111111111,10.0,1.0555555555555556,456.38021077473957,446.71419069487473,4.270651024910016,110.12156735695014,27.266699466705326,27.694610579808558,1.5849189589420953,10.003948238690695,109.81634159088135,0.0
2021-10-28 03:20:00,7.5,14.9,20.9,22.5,8.9,4.515,21.730935,7.999,57.6383,4.0,5.0,159.44444444444446,0.0,73.22222222222223,10.0,1024.888888888889,0.0,-0.2222222222222222,10.0,1.1111111111111112,451.0082416718582,444.43622039794917,4.521192687695983,109.76028399365096,27.283204043706256,27.64411143620809,1.4618290481964746,9.995705332756042,112.16885734558105,0.0
2021-10-28 03:30:00,7.7,14.9,20.9,22.5,8.9,4.509,20.305145,7.723699999999999,57.6847,4.0,5.0,159.16666666666666,0.0,72.83333333333333,10.0,1024.8333333333333,0.0,-0.3333333333333333,10.0,1.1666666666666667,450.72783989215725,438.99047527094,4.336081735569205,109.62743439712094,27.296217164993287,27.600936606725053,1.4660991378625234,9.993915044466654,108.58297251383462,0.0
2021-10-28 03:40:00,8.0,14.9,20.8,22.5,8.9,4.498,19.93764,7.6549000000000005,57.700900000000004,4.0,5.0,158.88888888888889,0.0,72.44444444444444,10.0,1024.7777777777778,0.0,-0.4444444444444444,10.0,1.2222222222222223,452.4102037556966,439.6928221674075,4.492723532760211,109.65340142330881,27.307778720855715,27.560652523040773,1.307873432735602,9.998440074920655,107.44953484853109,0.0
2021-10-28 03:50:00,7.5,14.8,20.8,22.5,8.9,4.503,19.74736,7.7062,57.8002,4.0,5.0,158.61111111111111,0.0,72.05555555555556,10.0,1024.7222222222222,0.0,-0.5555555555555556,10.0,1.2777777777777777,445.4537720743815,442.05447631835943,4.1494776745165804,109.77188015609138,27.309031174977623,27.524078833262127,1.2903391127785047,9.99903602917989,111.05013453165688,0.0
2021-10-28 04:00:00,7.5,14.9,20.9,22.5,8.9,4.504,19.72813,7.6134,57.72860000000001,4.0,5.0,158.33333333333334,0.0,71.66666666666667,10.0,1024.6666666666667,0.0,-0.6666666666666666,10.0,1.3333333333333333,453.2898060239595,437.6696255072232,4.413896936218618,110.06475430289231,27.313874441782634,27.493034442265827,1.2019981111089388,10.000061589876811,108.18435825347902,0.0
2021-10-28 04:10:00,7.6,14.8,20.9,22.5,8.8,4.513,19.86971,7.4473,57.29729999999999,4.0,5.0,158.05555555555554,0.0,71.27777777777777,10.0,1024.611111111111,0.0,-0.7777777777777778,10.0,1.3888888888888888,448.5179183959961,440.99981424967444,4.322983924264962,109.32676238582633,27.30960956573486,27.466664565404255,1.2717126819491387,10.005140903790792,107.52490732828775,0.0
2021-10-28 04:20:00,7.3,14.7,21.4,22.5,8.7,4.514,20.109105,7.3286,57.1126,4.0,5.0,157.77777777777777,0.0,70.88888888888889,10.0,1024.5555555555557,0.0,-0.8888888888888888,10.0,1.4444444444444444,453.6688965790848,442.0477373601102,4.238795039202534,112.01853363877635,27.315024633407592,27.438739824295045,1.2406326237320902,10.004456321398418,109.61967043558757,0.0
2021-10-28 04:30:00,8.0,14.9,20.8,22.5,8.9,4.524,19.81346,7.118899999999999,57.0514,4.0,5.0,157.5,0.0,70.5,10.0,1024.5,0.0,-1.0,10.0,1.5,456.76458699544276,439.070356045427,4.221560852642113,110.01969445029222,27.31413043340047,27.408150046666464,1.367389929095904,10.00189620812734,110.83918234507243,0.0
2021-10-28 04:40:00,7.9,14.9,20.8,22.5,9.0,4.505,19.343865,7.162000000000001,57.0563,4.0,5.0,157.22222222222223,0.0,70.11111111111111,10.0,1024.4444444444443,0.0,-1.1111111111111112,10.0,1.5555555555555556,455.12908902924636,438.2634052530924,4.123356536855805,111.04803898094738,27.30781367301941,27.3797413667043,1.2434532032410304,10.000433239936829,107.65252676645915,0.0
2021-10-28 04:50:00,7.5,14.8,20.7,22.5,8.8,4.521,18.195565,6.720000000000001,57.0457,4.0,5.0,156.94444444444446,0.0,69.72222222222223,10.0,1024.388888888889,0.0,-1.222222222222222,10.0,1.6111111111111112,453.8642298380534,436.89539450459097,4.101156513387874,110.869320954145,27.302868655522666,27.35222891807556,1.2771789264678954,10.001360294024149,107.66850218454996,0.0
2021-10-28 05:00:00,7.8,14.8,20.6,22.4,8.9,4.513,17.449855,6.674899999999999,57.220000000000006,4.0,5.0,156.66666666666666,0.0,69.33333333333333,10.0,1024.3333333333333,0.0,-1.3333333333333333,10.0,1.6666666666666665,459.0116749239516,429.5319182192046,3.499605161672258,112.34628352752513,27.288302418390906,27.332132438023887,1.1416776528954506,10.002233562469483,110.49825625101725,0.0
2021-10-28 05:10:00,7.4,14.8,21.5,22.4,8.9,4.502,16.929895,6.6063,57.716899999999995,4.0,5.0,156.38888888888889,0.0,68.94444444444444,10.0,1024.2777777777778,0.0,-1.4444444444444444,10.0,1.7222222222222223,455.89722880045576,429.3922154744466,3.4080785151592083,200.83067555055783,27.28356664975484,27.316490732828775,1.1475845083594323,10.0030260070165,113.64662469228111,0.0
2021-10-28 05:20:00,7.4,14.7,20.6,22.4,8.6,4.496,16.407365000000002,6.680899999999999,57.986000000000004,4.0,5.0,156.11111111111111,0.0,68.55555555555556,10.0,1024.2222222222222,0.0,-1.5555555555555556,10.0,1.7777777777777777,457.4922310664736,430.51801944776514,3.4304328340325654,301.9987934289275,27.273686803181967,27.316049124399818,1.2661208168665568,9.99949888865153,132.45274806976317,0.0
2021-10-28 05:30:00,7.2,14.6,20.6,22.5,8.5,4.503,16.317680000000003,6.731700000000001,58.11,4.0,5.0,155.83333333333334,0.0,68.16666666666667,10.0,1024.1666666666667,0.0,-1.6666666666666665,10.0,1.8333333333333333,454.2398792521159,439.57299082438146,3.316253333886465,239.7606172943115,27.293097626368205,27.399928280512494,1.3194908453027407,9.969761940638225,256.2449008433024,0.0
2021-10-28 05:40:00,6.8,14.5,21.4,22.4,8.2,4.474,15.798644999999999,6.431699999999999,58.145399999999995,4.0,5.0,155.55555555555554,0.0,67.77777777777777,10.0,1024.111111111111,0.0,-1.7777777777777777,10.0,1.8888888888888888,459.22455725658904,462.1896906710219,3.4766108845654182,207.27701146486788,27.303467556635542,27.568042141596475,1.22722653845946,9.900054930051168,328.2991769917806,0.0
2021-10-28 05:50:00,7.0,14.4,20.6,22.4,8.1,4.495,17.06021,6.7036,58.174,4.0,5.0,155.27777777777777,0.0,67.38888888888889,10.0,1024.0555555555557,0.0,-1.8888888888888888,10.0,1.9444444444444444,466.6957925415039,473.17705750564045,3.4258064244763324,171.43483151969264,27.297213859558106,27.68618045171102,1.0782637708385785,9.903311800956725,361.0607736206055,0.0
2021-10-28 06:00:00,6.8,14.3,21.7,22.4,8.0,4.503,15.172030000000001,6.5405,58.1683,4.0,5.0,155.0,0.0,67.0,10.0,1024.0,0.0,-2.0,10.0,2.0,477.06001925062856,463.93625641570696,3.5648231327803126,289.99219572121143,27.29268637975057,27.743012857437133,1.1076074784994125,9.913060243924459,535.0857703653971,0.0
2021-10-28 06:10:00,6.8,14.2,20.9,22.4,7.8,4.486,15.128274999999999,6.3793999999999995,58.1708,4.222222222222222,4.833333333333333,154.61111111111111,0.0,66.38888888888889,10.0,1023.9444444444445,0.0,-1.8888888888888888,9.61111111111111,2.0555555555555554,485.8751231892904,482.3734307861329,3.532387186187809,296.04298630450404,27.326245438257853,27.79133101463318,1.0342581585049628,9.909509592056274,606.1683530680339,0.0
2021-10-28 06:20:00,6.7,14.3,21.1,22.4,8.0,4.472,17.929704545454545,6.228909090909091,58.20409090909091,4.444444444444445,4.666666666666667,154.22222222222223,0.0,65.77777777777777,10.0,1023.8888888888889,0.0,-1.7777777777777777,9.222222222222221,2.111111111111111,498.92679575602216,500.7405231098745,3.4424686530080892,311.95631221361754,27.355264202753705,27.843018232981365,1.0355296508471172,9.908225984573365,649.0710489908854,0.0
2021-10-28 06:30:00,6.3,14.2,21.2,22.4,7.9,4.487,21.429579999999998,6.1615,58.2318,4.666666666666667,4.5,153.83333333333334,0.0,65.16666666666667,10.0,1023.8333333333334,0.0,-1.6666666666666667,8.833333333333334,2.1666666666666665,511.1691580235273,519.2038275216639,4.057456565697988,298.7745304870606,27.37360014597575,27.907387857437136,0.9772482612729073,9.91425208091736,754.2844896443685,0.0
2021-10-28 06:40:00,6.1,14.1,21.2,22.4,7.6,4.492,22.692544444444444,6.247,58.213,4.888888888888889,4.333333333333333,153.44444444444446,0.0,64.55555555555556,10.0,1023.7777777777778,0.0,-1.5555555555555556,8.444444444444445,2.2222222222222223,537.6967700195312,541.0644278480266,4.565001467116135,276.8236414526815,27.40361665089925,27.97488183339437,1.1356507901350656,9.944683976173401,677.1051184082031,0.0
2021-10-28 06:50:00,6.2,14.0,21.2,22.4,7.5,4.487,15.993279999999999,6.4208,58.1946,5.111111111111111,4.166666666666667,153.05555555555554,0.0,63.94444444444444,10.0,1023.7222222222222,0.0,-1.4444444444444444,8.055555555555555,2.2777777777777777,539.1450824255231,552.6048666978156,4.094925180788094,245.29019770088843,27.486464468638104,28.029268477757775,1.2902556554476419,9.971911652882893,617.9299295043945,0.0
2021-10-28 07:00:00,5.6,13.8,21.2,22.4,7.2,4.469,16.42998,6.5311,58.0216,5.333333333333333,4.0,152.66666666666666,0.0,63.333333333333336,10.0,1023.6666666666666,0.0,-1.3333333333333335,7.666666666666666,2.3333333333333335,542.7283106486003,564.6216425612877,3.8159136440726997,298.724965506947,27.537668422063195,28.00722938219706,1.169712342619896,9.984035274187724,566.5951760864258,0.0
2021-10-28 07:10:00,5.5,13.8,21.3,22.4,7.1,4.451,17.581709999999998,6.6684,57.6274,5.555555555555555,3.833333333333333,152.27777777777777,0.0,62.72222222222222,10.0,1023.6111111111111,0.0,-1.2222222222222223,7.277777777777778,2.388888888888889,532.204895552712,584.0312158203126,3.4392493108504234,247.66468304434738,27.56461927731832,28.026048685709632,1.1546861169735592,9.991057125727336,500.98658554077144,0.0
2021-10-28 07:20:00,5.9,13.9,20.7,22.5,7.3,4.477,15.551435000000001,6.7353,57.3866,5.777777777777778,3.6666666666666665,151.88888888888889,0.0,62.111111111111114,10.0,1023.5555555555555,0.0,-1.1111111111111112,6.888888888888889,2.4444444444444446,528.504428100586,602.5347364052959,3.4036035940741414,183.3830859353448,27.61713799794515,28.02389693260193,1.0145851794878642,9.998793903986613,420.02288599650063,0.0
2021-10-28 07:30:00,5.5,13.8,20.8,22.5,7.1,4.473,16.230035,6.960299999999999,57.241499999999995,6.0,3.5,151.5,0.0,61.5,10.0,1023.5,0.0,-1.0,6.5,2.5,530.3476873638986,615.2800672649515,3.5115806513586962,153.9732189937096,27.70527694066366,28.013707784016923,1.0235612793763478,10.001455810864766,357.90972244262696,0.0
2021-10-28 07:40:00,5.7,14.0,21.4,22.6,7.3,4.48,15.940205,7.1202,57.0472,6.222222222222222,3.333333333333333,151.11111111111111,0.0,60.888888888888886,10.0,1023.4444444444445,0.0,-0.8888888888888888,6.111111111111111,2.5555555555555554,533.0572497558594,637.0264286295572,3.7023487874747674,136.45356553675765,27.76360827445984,27.990620034535727,0.9662863370776178,10.004353874524435,312.45600758870444,0.0
2021-10-28 07:50:00,5.3,13.8,20.8,22.6,7.1,4.472,15.731424999999998,7.7735,56.9252,6.444444444444445,3.1666666666666665,150.72222222222223,0.0,60.27777777777778,10.0,1023.3888888888889,0.0,-0.7777777777777779,5.722222222222222,2.611111111111111,533.5986591593424,640.6105978989875,4.286874957084656,145.67704944610597,27.824781869252526,27.924838841756184,1.0457062496741611,10.00593279202779,265.41799898783364,0.0
2021-10-28 08:00:00,5.2,13.8,20.8,22.7,7.0,4.507,15.735415,8.7312,56.8879,6.666666666666666,3.0,150.33333333333334,0.0,59.666666666666664,10.0,1023.3333333333334,0.0,-0.6666666666666667,5.333333333333333,2.6666666666666665,534.9127341715495,642.8277579331673,4.047078192463029,117.05142597457112,27.869522994359336,27.80718062400818,1.0793151047825813,10.008204660415648,225.47235145568848,0.0
2021-10-28 08:10:00,5.2,13.8,20.9,22.7,7.0,4.473,14.94969,10.939499999999999,56.2356,6.888888888888889,2.833333333333333,149.94444444444446,0.0,59.05555555555556,10.0,1023.2777777777778,0.0,-0.5555555555555556,4.944444444444445,2.7222222222222223,540.1283938212779,667.5720743815104,4.20029339093273,109.91005566268318,27.912269878387452,27.81363733291626,1.1474156884352367,10.007674250602722,185.73608746846517,0.0
2021-10-28 08:20:00,5.4,13.8,20.8,22.8,6.9,4.459,14.19371,12.2012,53.3491,7.111111111111111,2.6666666666666665,149.55555555555554,0.0,58.44444444444444,10.0,1023.2222222222222,0.0,-0.4444444444444444,4.555555555555555,2.7777777777777777,553.6726526896159,678.2326147531093,4.347561718447734,159.5797173121824,27.992241423924764,27.842651945749918,0.9757161647081375,10.010770605405172,146.675318069458,0.0
2021-10-28 08:30:00,4.8,13.6,20.7,22.8,6.7,4.483,14.701554999999999,12.627500000000001,51.315999999999995,7.333333333333333,2.5,149.16666666666666,0.0,57.83333333333333,10.0,1023.1666666666666,0.0,-0.3333333333333335,4.166666666666667,2.833333333333333,548.7122252470872,684.1467665398258,4.234135621550393,172.18808781252068,28.11788767496745,27.829093198776246,1.0090086580316227,10.013499159812927,125.71690381368,0.0
2021-10-28 08:40:00,4.8,13.6,21.5,22.8,6.6,4.44,13.04957,13.007499999999999,50.5142,7.555555555555555,2.333333333333333,148.77777777777777,0.0,57.22222222222222,10.0,1023.1111111111111,0.0,-0.22222222222222232,3.7777777777777777,2.888888888888889,546.2266912841797,694.7250838216146,5.160871732571705,116.41419186435851,28.235172030131025,27.789511963526405,1.0249421378970145,10.013134690920513,118.211929880778,0.0
2021-10-28 08:50:00,5.8,13.8,21.0,22.8,6.9,4.486,12.58957,12.9499,49.8343,7.777777777777778,2.1666666666666665,148.38888888888889,0.0,56.611111111111114,10.0,1023.0555555555555,0.0,-0.11111111111111116,3.3888888888888884,2.9444444444444446,535.0880655363237,703.0382969577834,5.444899856505421,111.51200768745552,28.32534603754679,27.699316250483196,1.0932940314213435,10.009274988174438,111.80650374094644,0.0
2021-10-28 09:00:00,5.0,13.7,20.7,22.8,6.8,4.488,12.287075,13.2453,49.6882,8.0,2.0,148.0,0.0,56.0,10.0,1023.0,0.0,0.0,3.0,3.0,535.8886791992188,706.476690344098,5.155110569794973,105.60338034311931,28.402956339518234,27.6023034286499,1.0795693597197533,10.016064874331157,100.17095788319907,0.0
2021-10-28 09:10:00,4.9,13.6,20.7,22.8,6.7,4.483,12.146285,13.717099999999999,49.6135,8.444444444444445,2.111111111111111,157.38888888888889,0.0,55.388888888888886,10.0,1022.8888888888889,0.0,0.2222222222222222,3.111111111111111,3.111111111111111,536.2554425680225,710.1379213460286,4.67292587494446,99.81454492816816,28.45359889030457,27.501228364308673,1.062631055911382,10.014380593299865,109.21326234181723,0.0
2021-10-28 09:20:00,5.4,13.7,21.7,22.9,6.8,4.48,11.502265,13.7733,49.5166,8.88888888888889,2.2222222222222223,166.77777777777777,0.0,54.77777777777778,10.0,1022.7777777777778,0.0,0.4444444444444444,3.2222222222222223,3.2222222222222223,534.253246459961,721.9926784682,4.810844481132799,110.69025475712147,28.520939995447794,27.440347789128623,0.9715435636043548,10.010901374816893,109.06319609324137,0.0
2021-10-28 09:30:00,5.1,13.8,20.7,22.9,6.9,4.472,11.67553,14.0284,49.4446,9.333333333333334,2.3333333333333335,176.16666666666666,0.0,54.166666666666664,10.0,1022.6666666666666,0.0,0.6666666666666666,3.3333333333333335,3.3333333333333335,544.1323409016927,741.5866706865684,4.158096123240088,140.92282278244105,28.582419846852623,27.439257090886436,0.948049623866876,10.007424974441529,108.78109381357828,0.0
2021-10-28 09:40:00,5.6,13.9,20.8,23.0,7.1,4.474,10.790795,13.5983,49.458800000000004,9.777777777777779,2.4444444444444446,185.55555555555554,0.0,53.55555555555556,10.0,1022.5555555555555,0.0,0.8888888888888888,3.4444444444444446,3.4444444444444446,574.9500646972656,722.4355651855469,3.6705944959322614,423.39507512410484,28.596539675394695,27.419147494633997,0.9834622725844383,9.99523979663849,190.7493291727702,0.0
2021-10-28 09:50:00,5.8,14.0,21.0,23.1,7.1,4.486,10.645925,14.6858,49.6476,10.222222222222221,2.5555555555555554,194.94444444444446,0.0,52.94444444444444,10.0,1022.4444444444445,0.0,1.1111111111111112,3.5555555555555554,3.5555555555555554,614.9891207640198,717.6746899203597,4.163302538623918,1061.121267377778,28.593311309814453,27.361890563964845,0.9705824319521585,9.98547455151876,212.39857040405272,0.0
2021-10-28 10:00:00,5.6,14.0,21.0,23.1,7.1,4.553,10.60837,14.7838,49.8409,10.666666666666666,2.6666666666666665,204.33333333333331,0.0,52.333333333333336,10.0,1022.3333333333334,0.0,1.3333333333333333,3.6666666666666665,3.6666666666666665,629.8839044189453,710.0484767098262,4.267964301398918,709.7578071154578,28.574326473871867,27.327138001124062,0.9499613036712011,9.987167450586956,196.04753379821778,0.0
2021-10-28 10:10:00,6.3,14.2,21.1,23.2,7.4,4.519,10.296420000000001,13.9017,50.9935,11.11111111111111,2.7777777777777777,213.72222222222223,0.0,51.72222222222222,10.0,1022.2222222222222,0.0,1.5555555555555556,3.7777777777777777,3.7777777777777777,636.3781206503681,711.4448166910807,3.955805936001115,867.8636489626782,28.570149825414024,27.33552888870239,0.8947226192553839,9.992113780975341,168.7843039703369,0.0
2021-10-28 10:20:00,6.7,14.6,21.6,23.3,7.8,4.53,10.052025,14.0568,52.5167,11.555555555555555,2.888888888888889,223.1111111111111,0.0,51.111111111111114,10.0,1022.1111111111111,0.0,1.7777777777777777,3.888888888888889,3.888888888888889,669.0058386230469,706.5548582230491,4.280195785296166,1481.1490448273912,28.53811424891154,27.36158352851868,0.9058568646013736,9.999667976697285,129.09276686350503,0.0
2021-10-28 10:30:00,7.1,15.0,21.6,23.5,8.3,4.566,10.147955,13.774700000000001,53.580499999999994,12.0,3.0,232.5,0.0,50.5,10.0,1022.0,0.0,2.0,4.0,4.0,665.6496909586589,694.9260531721444,4.495721405064319,832.6805966669287,28.504511772791545,27.353555854161577,0.9047065375248591,10.005542291005451,119.23276396433512,0.0
2021-10-28 10:40:00,7.1,15.1,20.3,23.7,8.5,4.571,10.013034999999999,13.7467,54.194500000000005,12.444444444444445,3.111111111111111,241.88888888888889,0.0,49.888888888888886,10.0,1021.8888888888889,0.0,2.2222222222222223,4.111111111111111,4.111111111111111,655.8013067416488,684.2317088300332,4.471742783387502,554.8528580729167,28.487634620666505,27.350203596750895,0.867598368426164,10.003795703252155,112.55975481669108,0.0
2021-10-28 10:50:00,7.5,15.4,21.7,23.8,8.8,4.605,10.46836,13.9316,54.5298,12.88888888888889,3.2222222222222223,251.27777777777777,0.0,49.27777777777778,10.0,1021.7777777777778,0.0,2.444444444444444,4.222222222222222,4.222222222222222,637.6124243164062,673.6691566975911,4.55074637324123,447.4664754076597,28.487303978602093,27.29454755147298,0.875380658308665,10.004972624778748,108.49123443603514,0.0
2021-10-28 11:00:00,7.5,15.5,20.6,23.9,8.9,4.579,10.79416,13.7313,54.6386,13.333333333333332,3.333333333333333,260.66666666666663,0.0,48.666666666666664,10.0,1021.6666666666666,0.0,2.6666666666666665,4.333333333333333,4.333333333333333,610.8931687699242,678.0350921630859,4.567433279415981,367.51056487864696,28.47124329249064,27.280180470148725,0.9341930771867434,10.003604512214661,145.09318617502848,0.0
2021-10-28 11:10:00,7.8,15.7,20.8,24.0,9.0,4.594,10.894785,13.973099999999999,54.7247,13.777777777777779,3.4444444444444446,270.05555555555554,0.0,48.05555555555556,10.0,1021.5555555555555,0.0,2.888888888888889,4.444444444444445,4.444444444444445,601.4442279052735,686.7957229298559,4.466238583730439,258.1768702969309,28.4658297252655,27.351858936945597,1.0910622255007427,9.994558776219687,152.33410133361815,0.0
2021-10-28 11:20:00,8.1,15.9,21.7,24.1,9.2,4.563,11.909749999999999,13.583000000000002,54.72240000000001,14.222222222222221,3.5555555555555554,279.44444444444446,0.0,47.44444444444444,10.0,1021.4444444444445,0.0,3.111111111111111,4.555555555555555,4.555555555555555,585.7053737315912,701.0426635601877,4.68665097117424,197.6034639485677,28.468116760253906,27.47335221926371,0.9787057594954968,9.996386523246766,128.26098969777425,0.0
2021-10-28 11:30:00,8.5,16.1,20.8,24.2,9.5,4.563,12.00466,12.975299999999999,54.71509999999999,14.666666666666666,3.6666666666666665,288.8333333333333,0.0,46.83333333333333,10.0,1021.3333333333334,0.0,3.333333333333333,4.666666666666666,4.666666666666666,565.7926831054688,721.1234747314453,4.6370843552734895,153.53699633926993,28.465012041727704,27.65514619509379,0.9608976582686106,10.00089562892914,105.3795406850179,0.0
2021-10-28 11:40:00,8.2,16.0,20.7,24.3,9.5,4.637,12.551210000000001,12.7574,54.7626,15.11111111111111,3.7777777777777777,298.2222222222222,0.0,46.22222222222222,10.0,1021.2222222222222,0.0,3.5555555555555554,4.777777777777778,4.777777777777778,543.9499069810188,722.4434711956155,4.623976145039844,134.4730950472988,28.51292251586914,27.778961753845216,0.9044373380144437,10.008882052103678,96.50125592549642,0.0
2021-10-28 11:50:00,8.7,16.2,21.3,24.4,9.8,4.62,12.639686363636365,12.79209090909091,54.89136363636363,15.555555555555555,3.888888888888889,307.6111111111111,0.0,45.611111111111114,10.0,1021.1111111111111,0.0,3.7777777777777777,4.888888888888889,4.888888888888889,527.4783266194661,722.4250453484195,4.540984560123271,82.38900163596632,28.56521553993225,27.785765339533487,0.8646236686905224,10.013280495007834,97.25538710276285,0.0
2021-10-28 12:00:00,8.9,16.5,21.9,24.5,10.3,4.616,12.990765,12.6687,55.16609999999999,16.0,4.0,317.0,0.0,45.0,10.0,1021.0,0.0,4.0,5.0,5.0,514.1808340278714,743.6113392726854,4.685773522853852,57.66954701741537,28.587510134379066,27.817434043884276,0.8470677906274796,10.00941579500834,115.80971603393554,138.0
2021-10-28 12:10:00,9.0,16.6,20.5,24.5,10.4,4.638,12.868585,12.9907,55.7105,16.055555555555557,3.9444444444444446,317.6666666666667,0.0,45.27777777777778,10.0,1020.8888888888889,0.0,4.166666666666667,4.888888888888889,5.0,509.63953887939454,747.8832238348599,4.1750503156885586,43.17771111364418,28.601990833282468,27.85027514775594,0.7855171739061674,10.005240262349448,108.0897536087036,0.0
2021-10-28 12:20:00,9.2,16.9,21.6,24.6,10.6,4.612,13.128694999999999,12.997,55.7784,16.11111111111111,3.888888888888889,318.3333333333333,0.0,45.55555555555556,10.0,1020.7777777777778,0.0,4.333333333333333,4.777777777777778,5.0,533.826199572333,757.0944626310502,3.4279706489366326,49.055951063511735,28.629002784093224,27.880137532552084,0.8183747083942097,10.005562760035197,105.74375437418621,0.0
2021-10-28 12:30:00,9.2,17.1,20.8,24.7,10.9,4.619,12.221725000000001,13.296600000000002,55.7904,16.166666666666668,3.8333333333333335,319.0,0.0,45.833333333333336,10.0,1020.6666666666666,0.0,4.5,4.666666666666667,5.0,537.4807010904948,763.1421289272967,3.005783055226008,50.34641796747843,28.63413140296936,27.892232977549234,0.8307969977458318,10.004039748509724,102.57921194712321,0.0
2021-10-28 12:40:00,9.4,16.9,20.6,24.7,10.9,4.66,12.41777,13.5161,55.761799999999994,16.22222222222222,3.7777777777777777,319.6666666666667,0.0,46.111111111111114,10.0,1020.5555555555555,0.0,4.666666666666667,4.555555555555555,5.0,542.5323065992334,762.0748824476922,2.841536883486193,49.60674071026387,28.633818289438885,27.903463802337647,0.7840361898640792,10.005071868896483,99.04261480967205,0.0
2021-10-28 12:50:00,9.6,17.1,21.4,24.6,11.0,4.644,12.336400000000001,13.505199999999999,55.698699999999995,16.27777777777778,3.7222222222222223,320.3333333333333,0.0,46.388888888888886,10.0,1020.4444444444445,0.0,4.833333333333333,4.444444444444445,5.0,543.7144481790476,767.3302261247306,2.4609177219463607,47.14687275299245,28.62576305389404,27.920246057510376,0.8329162067174911,10.005135378837585,110.8895169576009,0.0
2021-10-28 13:00:00,9.9,17.2,20.9,24.7,11.2,4.64,12.440345,13.149199999999999,55.609500000000004,16.333333333333332,3.6666666666666665,321.0,0.0,46.666666666666664,10.0,1020.3333333333334,0.0,5.0,4.333333333333333,5.0,534.3088356351304,772.7570780436198,2.2677052868927943,36.045603779507225,28.561639251708982,28.006116075515745,0.9363796686629454,10.00355010509491,118.92637340545654,0.0
2021-10-28 13:10:00,10.0,17.2,20.8,24.6,11.3,4.634,12.519945,13.3738,55.649699999999996,16.38888888888889,3.611111111111111,321.6666666666667,0.0,46.94444444444444,10.0,1020.2222222222222,0.0,5.166666666666667,4.222222222222222,5.0,526.5774291992187,772.5249994387572,2.211580962340037,50.95947315851847,28.49293193181356,28.19474859237671,0.8478530109922092,10.001450026830039,107.67198842366535,0.0
2021-10-28 13:20:00,10.3,17.3,20.6,24.6,11.3,4.646,12.815969999999998,13.613999999999999,55.65,16.444444444444443,3.5555555555555554,322.3333333333333,0.0,47.22222222222222,10.0,1020.1111111111111,0.0,5.333333333333334,4.111111111111111,5.0,530.4597549964642,771.4881550335061,2.3940226610838358,65.76330930160263,28.45755618095398,28.320004816055295,0.9150582258900007,10.004925683339437,96.14023905436197,0.0
2021-10-28 13:30:00,10.6,17.5,21.5,24.6,11.8,4.643,12.974225,13.6101,55.633799999999994,16.5,3.5,323.0,0.0,47.5,10.0,1020.0,0.0,5.5,4.0,5.0,532.8615651448567,763.716679280599,2.380151104600416,77.06016971469599,28.416850674947103,28.412984301249185,0.7419212083518505,10.012696259816488,87.36264235178629,0.0
2021-10-28 13:40:00,10.4,17.4,20.9,24.6,11.5,4.576,13.045660000000002,13.9078,55.589,16.555555555555557,3.4444444444444446,323.6666666666667,0.0,47.77777777777778,10.0,1019.8888888888889,0.0,5.666666666666667,3.888888888888889,5.0,527.2937257823726,760.8374939806708,2.561024561524391,65.53357024510701,28.39976006825765,28.481946760813393,0.7319212802251179,10.017391918500264,81.38688135782877,0.0
2021-10-28 13:50:00,10.7,17.4,20.7,24.6,11.6,4.586,12.050095,14.120099999999999,55.5527,16.61111111111111,3.388888888888889,324.3333333333333,0.0,48.05555555555556,10.0,1019.7777777777778,0.0,5.833333333333334,3.7777777777777777,5.0,514.4361316584444,749.9205264387459,2.348367484117632,66.6251105321464,28.39697359085083,28.526055167516073,1.0484548004964986,10.022671024004618,74.5295555750529,0.0
2021-10-28 14:00:00,11.0,17.4,20.5,24.5,11.6,4.593,12.7674,14.1667,55.4757,16.666666666666668,3.3333333333333335,325.0,0.0,48.333333333333336,10.0,1019.6666666666666,0.0,6.0,3.666666666666667,5.0,500.32213305593905,730.0788303629557,2.273923394582366,70.71666757723706,28.389611152013146,28.569328797658283,1.087277946472168,10.028828194936116,68.9308642323812,0.0
2021-10-28 14:10:00,11.2,17.6,21.5,24.5,11.8,4.582,13.200999999999999,14.095400000000001,55.0766,16.72222222222222,3.2777777777777777,325.6666666666667,0.0,48.611111111111114,10.0,1019.5555555555555,0.0,6.166666666666667,3.5555555555555554,5.0,493.78594970703125,727.3246862231725,2.4150827624400457,72.99584002176921,28.42403603553772,28.556920099258424,1.1276047045985857,10.023677218755086,107.84682865142823,0.0
2021-10-28 14:20:00,11.6,17.7,21.1,24.4,12.0,4.556,13.30162,14.0716,54.7975,16.77777777777778,3.2222222222222223,326.3333333333333,0.0,48.888888888888886,10.0,1019.4444444444445,0.0,6.333333333333334,3.4444444444444446,5.0,484.91889443583875,730.6746029978785,2.3143782274568148,81.13834754792984,28.4890788046519,28.498104604085285,0.9826127921541532,10.001165442466737,101.82495417277019,0.0
2021-10-28 14:30:00,12.0,17.8,20.8,24.3,12.1,4.571,13.509979999999999,14.132,54.70270000000001,16.833333333333332,3.166666666666667,327.0,0.0,49.166666666666664,10.0,1019.3333333333334,0.0,6.5,3.3333333333333335,5.0,482.2477079264323,720.0400618489583,2.364058521837838,85.60322291358042,28.521285820007325,28.423603340784712,0.9648315874735515,10.00938676516215,85.68271825154622,0.0
2021-10-28 14:40:00,,,,,,,13.731795,14.095400000000001,54.67100000000001,16.88888888888889,3.111111111111111,327.6666666666667,0.0,49.44444444444444,10.0,1019.2222222222222,0.0,6.666666666666667,3.2222222222222223,5.0,470.38116092024177,714.6531448048559,2.4476464716660775,99.9042130630838,28.553365395863853,28.399048569997156,1.03125758767128,10.027254923184712,81.84561762491862,0.0
2021-10-28 14:50:00,12.5,18.2,21.1,24.3,12.8,4.588,14.523439999999999,14.1017,54.680499999999995,16.944444444444443,3.0555555555555554,328.3333333333333,0.0,49.72222222222222,10.0,1019.1111111111111,0.0,6.833333333333334,3.111111111111111,5.0,470.0607029215495,712.5472501136517,2.5114883869886397,106.85217422485353,28.575797300338746,28.37086133639018,1.0097755902012189,10.026843978563944,80.24137630462647,0.0
2021-10-28 15:00:00,12.1,18.2,21.1,24.3,13.2,4.562,14.825515000000001,13.9603,54.6887,17.0,3.0,329.0,0.0,50.0,10.0,1019.0,0.0,7.0,3.0,5.0,477.17993387858075,705.8792240397136,2.9036135840415955,107.12539454077596,28.59936157544454,28.35078827857971,0.9776744253436724,10.029283204078675,78.24036041259765,0.0
2021-10-28 15:10:00,12.9,18.4,21.3,24.3,13.6,4.546,13.812899999999999,13.6952,54.7497,16.666666666666668,3.1666666666666665,318.55555555555554,0.0,51.44444444444444,10.0,1019.0,0.0,7.0,3.4444444444444446,4.777777777777778,475.20062268136564,692.5570765282642,3.975520179345783,105.92363094329835,28.628057200113933,28.282258214950566,1.0347373657425245,10.02977246125539,86.17627544403076,0.0
2021-10-28 15:20:00,12.9,18.6,21.1,24.3,13.9,4.547,14.182224999999999,13.448699999999999,54.8177,16.333333333333332,3.3333333333333335,308.1111111111111,0.0,52.888888888888886,10.0,1019.0,0.0,7.0,3.888888888888889,4.555555555555555,477.22376180013015,679.7261779644846,4.246420283317566,98.18077203114828,28.636024872461956,28.226328522364298,1.1405327522754667,10.025576610565185,96.52932882944744,0.0
2021-10-28 15:30:00,13.1,18.7,21.0,24.3,14.1,4.553,15.065845,13.240800000000002,54.8907,16.0,3.5,297.6666666666667,0.0,54.333333333333336,10.0,1019.0,0.0,7.0,4.333333333333333,4.333333333333333,461.69987477971216,668.2922237141927,4.090014732914456,99.54716604114253,28.626817048390706,28.2392404460907,1.1429378138979276,10.017889320055644,103.50805820465087,0.0
2021-10-28 15:40:00,13.4,18.8,21.0,24.3,14.2,4.558,14.31611,12.8549,54.98780000000001,15.666666666666666,3.666666666666667,287.22222222222223,0.0,55.77777777777778,10.0,1019.0,0.0,7.0,4.777777777777778,4.111111111111111,465.40894877115886,668.130689388582,3.9029363012313842,107.77305723826092,28.592888056437175,28.262406393686934,1.2439822826782863,10.030504555702208,106.72752106984456,0.0
2021-10-28 15:50:00,13.6,19.0,21.0,24.3,14.6,4.565,14.171415,12.388200000000001,55.0859,15.333333333333334,3.8333333333333335,276.77777777777777,0.0,57.22222222222222,10.0,1019.0,0.0,7.0,5.222222222222222,3.888888888888889,460.47629983485433,676.6002312039781,4.016381625886691,108.15592187568966,28.55588399251302,28.326446050008137,1.2139892673492432,10.031709526379904,107.14065230051676,0.0
2021-10-28 16:00:00,13.8,19.1,21.1,24.4,14.8,4.561,13.91322,11.9064,55.1965,15.0,4.0,266.3333333333333,0.0,58.666666666666664,10.0,1019.0,0.0,7.0,5.666666666666666,3.666666666666667,460.7557463582357,679.3242000395676,3.8893026649951934,114.12184825897216,28.517601010004675,28.413764006296795,1.1225917912522951,10.030118021965027,108.20400290171305,0.0
2021-10-28 16:10:00,13.9,19.1,21.1,24.4,14.8,4.547,13.369795,11.6824,55.34159999999999,14.666666666666666,4.166666666666667,255.8888888888889,0.0,60.111111111111114,10.0,1019.0,0.0,7.0,6.111111111111111,3.4444444444444446,461.5323294909247,676.6233876686534,3.567038896434051,106.47260052998861,28.47605198542277,28.500983158747356,1.0639553215106328,10.019410785039266,109.70112360636392,0.0
2021-10-28 16:20:00,14.1,19.3,21.2,24.5,15.1,4.532,13.140155000000002,11.0878,55.483000000000004,14.333333333333332,4.333333333333334,245.44444444444446,0.0,61.55555555555556,10.0,1019.0,0.0,7.0,6.555555555555555,3.2222222222222223,457.6296276855469,670.0740358479818,3.6067920072873436,105.29221934000653,28.446086912155153,28.596084578831988,1.1026193725069364,10.012462147076924,108.3741093190511,0.0
2021-10-28 16:30:00,13.7,19.2,21.2,24.5,14.9,4.535,13.492405,10.759,55.607299999999995,14.0,4.5,235.0,0.0,63.0,10.0,1019.0,0.0,7.0,7.0,3.0,455.5292125412514,641.204882840562,3.510091927448909,109.40614527384442,28.421087379455564,28.540617771148682,1.0759407601753872,10.009094675381979,106.59911408742269,0.0
2021-10-28 16:40:00,13.8,19.1,21.1,24.4,14.8,4.555,13.689595,10.626999999999999,55.7565,13.666666666666666,4.666666666666667,224.55555555555554,0.0,64.44444444444444,10.0,1019.0,0.0,7.0,7.444444444444445,2.7777777777777777,451.8668873508497,616.3201126835263,3.393011563356313,116.3814033344506,28.405850480397543,28.410172802607217,1.0607399854063988,10.008989879290263,102.80541178385417,0.0
2021-10-28 16:50:00,14.2,19.2,21.2,24.4,15.1,4.531,13.605160000000001,10.306999999999999,56.107600000000005,13.333333333333332,4.833333333333334,214.11111111111111,0.0,65.88888888888889,10.0,1019.0,0.0,7.0,7.888888888888888,2.555555555555556,454.9688731086118,596.7528643798828,3.546949081420898,103.62951610565185,28.387289651234944,28.289704888661703,1.104901672701041,10.008866561253864,106.07758697509766,0.0
2021-10-28 17:00:00,14.1,19.2,21.1,24.3,15.1,4.538,13.35563,10.161200000000001,56.5591,13.0,5.0,203.66666666666669,0.0,67.33333333333333,10.0,1019.0,0.0,7.0,8.333333333333332,2.3333333333333335,460.8803847249349,579.1909332415701,4.032654033481738,107.1952412483517,28.367599798838295,28.195165077845257,1.0159030322233835,10.009850385983786,106.3957874806722,0.0
2021-10-28 17:10:00,14.0,19.1,21.0,24.3,14.9,4.53,13.873735,10.4098,56.827200000000005,12.666666666666666,5.166666666666667,193.22222222222223,0.0,68.77777777777777,10.0,1019.0,0.0,7.0,8.777777777777779,2.111111111111111,466.07343791391656,571.2288821586521,3.83755228638649,111.73453433990478,28.34706843058268,28.122518358230593,1.0321801718076071,10.008556504249572,109.70798305511475,0.0
2021-10-28 17:20:00,13.5,18.9,20.8,24.3,14.6,4.537,12.538015,9.916799999999999,56.935199999999995,12.333333333333332,5.333333333333334,182.7777777777778,0.0,70.22222222222223,10.0,1019.0,0.0,7.0,9.222222222222221,1.8888888888888888,459.6802634684245,556.4275246175131,3.7690397189094518,108.98088889644643,28.341305700237466,28.049162521793345,1.0402462377588626,10.008514202220292,107.25909000784664,0.0
2021-10-28 17:30:00,13.4,18.7,20.6,24.3,14.3,4.552,12.81878,9.6792,57.01129999999999,12.0,5.5,172.33333333333334,0.0,71.66666666666667,10.0,1019.0,0.0,7.0,9.666666666666666,1.666666666666667,456.2582129713037,550.7135215110341,3.76335107922554,107.81528642018637,28.313068497975667,27.97940113067627,1.1343139255046846,10.007267471949259,109.1195905303955,0.0
2021-10-28 17:40:00,13.2,18.6,20.5,24.1,14.2,4.574,12.89321,9.522499999999999,57.117399999999996,11.666666666666666,5.666666666666667,161.8888888888889,0.0,73.11111111111111,10.0,1019.0,0.0,7.0,10.11111111111111,1.4444444444444446,456.81757273356124,545.5874886067708,3.6056450967600115,105.90979354233392,28.252471214930218,27.930606886545814,1.0272585374116898,10.0045867506663,109.01976248423259,0.0
2021-10-28 17:50:00,12.9,18.4,21.0,24.0,13.9,4.573,13.356469999999998,9.6156,57.22619999999999,11.333333333333332,5.833333333333334,151.44444444444446,0.0,74.55555555555556,10.0,1019.0,0.0,7.0,10.555555555555555,1.2222222222222223,458.9819139853291,537.8659078874259,3.5144077630837756,105.16942136128743,28.185116996765135,27.9131035900116,1.0564407161871592,10.000299946467083,108.63255727132162,0.0
