,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-28 18:00:00,12.3,18.2,21.0,23.9,13.7,4.554,12.46233,9.2896,57.2614,11.0,6.0,141.0,0.0,76.0,10.0,1019.0,0.0,7.0,11.0,1.0,452.8342087809245,533.318813680013,3.8314819784757104,101.97613359591381,28.114440209070843,27.90446181297302,1.0951539984345435,10.000762357711793,107.01086870829265,0.0
2021-10-28 18:10:00,12.1,17.9,20.7,23.8,13.3,4.568,12.636109999999999,9.2456,57.315999999999995,10.777777777777779,6.055555555555555,141.61111111111111,0.0,75.77777777777777,10.0,1019.0555555555555,0.0,6.722222222222222,11.166666666666666,1.0,456.589766182735,522.164737141927,3.7489569278558093,107.35904961903888,28.03737198193868,27.89823424657186,1.1747244676947592,10.000184621810913,108.061196047465,0.0
2021-10-28 18:20:00,11.6,17.6,20.6,23.7,12.8,4.573,12.931549999999998,8.9824,57.3552,10.555555555555555,6.111111111111111,142.22222222222223,0.0,75.55555555555556,10.0,1019.1111111111111,0.0,6.444444444444445,11.333333333333334,1.0,451.77006317138677,517.1930633404611,3.4726543850817926,109.852313772083,27.975444984436034,27.909548199971518,1.1480390364925068,10.00403920809428,107.10063412984213,0.0
2021-10-28 18:30:00,11.2,17.2,21.1,23.6,12.3,4.543,13.167805000000001,9.091800000000001,57.412800000000004,10.333333333333334,6.166666666666667,142.83333333333334,0.0,75.33333333333333,10.0,1019.1666666666666,0.0,6.166666666666667,11.5,1.0,453.7598687744141,512.1456693522135,3.492587877666883,108.12198198523224,27.92646928151449,27.928821967442833,1.3277593210339547,10.000582825342814,108.91581906636557,0.0
2021-10-28 18:40:00,11.0,17.1,21.2,23.6,12.1,4.554,13.95342,9.0831,57.447500000000005,10.11111111111111,6.222222222222222,143.44444444444446,0.0,75.11111111111111,10.0,1019.2222222222222,0.0,5.888888888888889,11.666666666666666,1.0,450.72073595068923,509.5037686192304,3.8615884077548985,109.22182907104494,27.896114104588825,27.94458111445109,1.341526443362236,9.998438191413879,108.72491786956786,0.0
2021-10-28 18:50:00,10.7,16.9,21.2,23.5,11.8,4.536,15.108105,9.4032,57.3249,9.88888888888889,6.277777777777778,144.05555555555554,0.0,74.88888888888889,10.0,1019.2777777777778,0.0,5.611111111111111,11.833333333333334,1.0,453.03588765462234,499.77063210673714,4.196080918568002,111.89672954451567,27.85751170476278,27.945646998087568,1.42992121219635,9.998514169057211,107.9502522913615,0.0
2021-10-28 19:00:00,10.5,16.8,21.3,23.6,11.7,4.534,17.12254,9.3809,57.458400000000005,9.666666666666666,6.333333333333333,144.66666666666666,0.0,74.66666666666667,10.0,1019.3333333333334,0.0,5.333333333333334,12.0,1.0,452.8627924004916,496.07870707194013,4.392578447134481,110.8782640881727,27.80973872820536,27.952744808197018,1.5251468141873676,10.000284422238668,107.88997528076172,0.0
2021-10-28 19:10:00,10.8,16.9,20.9,23.5,11.8,4.528,17.485815,9.1309,57.4936,9.444444444444445,6.388888888888889,145.27777777777777,0.0,74.44444444444444,10.0,1019.3888888888889,0.0,5.055555555555555,12.166666666666666,1.0,456.4427899169922,497.1295567900559,4.711566708619985,111.29831781376554,27.762779219837512,27.958700940784087,1.5480231036035355,10.00443352050027,107.63340421967587,0.0
2021-10-28 19:20:00,10.4,16.9,20.5,23.4,11.7,4.518,16.638905,8.5943,57.5168,9.222222222222221,6.444444444444445,145.88888888888889,0.0,74.22222222222223,10.0,1019.4444444444445,0.0,4.777777777777779,12.333333333333334,1.0,455.25698732222634,493.38751601295905,4.624046467940013,113.54066645304363,27.71859652201335,27.967538630167645,1.6265157246589659,10.000751417477925,111.54987585703532,0.0
2021-10-28 19:30:00,10.1,16.7,21.2,23.4,11.4,4.526,17.21884,8.530199999999999,57.563,9.0,6.5,146.5,0.0,74.0,10.0,1019.5,0.0,4.5,12.5,1.0,458.58703765869143,485.7102037556966,4.724482301588113,108.4754058105124,27.68311333656311,27.969769865671793,1.6175805747509002,10.003070268630982,107.89340199788413,0.0
2021-10-28 19:40:00,9.9,16.5,21.1,23.4,11.1,4.516,16.6357,8.545399999999999,57.6217,8.777777777777779,6.555555555555555,147.11111111111111,0.0,73.77777777777777,10.0,1019.5555555555555,0.0,4.222222222222222,12.666666666666666,1.0,456.6687708256162,482.134335334164,4.4829395560423535,110.19369575500488,27.648163057963053,27.973182357152304,1.6630565466483436,10.013621168136597,107.31747889200847,0.0
2021-10-28 19:50:00,9.9,16.4,21.0,23.3,10.9,4.529,16.639365,8.2534,57.6803,8.555555555555555,6.611111111111111,147.72222222222223,0.0,73.55555555555556,10.0,1019.6111111111111,0.0,3.9444444444444446,12.833333333333334,1.0,454.78064422607423,481.2760357666016,4.377892236884704,106.93258954926401,27.61697583516439,27.977932875951133,1.5633871672550836,10.014755253791808,110.12847999572755,0.0
2021-10-28 20:00:00,10.2,16.6,21.2,23.3,11.3,4.519,16.69403,8.317400000000001,57.747299999999996,8.333333333333334,6.666666666666667,148.33333333333334,0.0,73.33333333333333,10.0,1019.6666666666666,0.0,3.666666666666667,13.0,1.0,457.37830804934447,478.1312544864348,4.44180752158165,109.92075978597006,27.590038733778698,27.976753871292715,1.634357023185256,10.01230007551484,108.71867522309728,0.0
2021-10-28 20:10:00,9.3,16.2,20.9,23.2,10.7,4.532,16.768549999999998,8.0071,57.7664,8.11111111111111,6.722222222222222,148.94444444444446,0.0,73.11111111111111,10.0,1019.7222222222222,0.0,3.3888888888888893,13.166666666666668,1.0,457.74372374786725,480.0270964348453,4.471608804821295,108.77973870789265,27.558320452372232,27.970157146453857,1.6968451106548308,10.01060690244039,109.65171606699626,0.0
2021-10-28 20:20:00,9.4,16.1,20.9,23.2,10.5,4.536,17.324445,8.2813,57.8092,7.888888888888889,6.777777777777778,149.55555555555554,0.0,72.88888888888889,10.0,1019.7777777777778,0.0,3.1111111111111116,13.333333333333334,1.0,457.8017408980446,476.5594763183593,4.537695750947726,108.55155489582125,27.530347471237185,27.96200357437134,1.7038838857412337,10.012838802337647,109.2042383702596,0.0
2021-10-28 20:30:00,9.3,16.0,20.1,23.1,10.5,4.526,19.35521,8.1935,57.86319999999999,7.666666666666667,6.833333333333333,150.16666666666666,0.0,72.66666666666667,10.0,1019.8333333333334,0.0,2.833333333333334,13.5,1.0,461.13761230468754,471.6050436611833,5.0211818424860635,112.96254749298096,27.498014780680336,27.955516691207883,1.761715204914411,10.007957270940144,110.25480239868163,0.0
2021-10-28 20:40:00,9.1,15.9,20.6,23.1,10.3,4.519,20.626820000000002,8.3409,57.927099999999996,7.444444444444445,6.888888888888889,150.77777777777777,0.0,72.44444444444444,10.0,1019.8888888888889,0.0,2.5555555555555562,13.666666666666668,1.0,458.9566374118849,467.39355845133457,5.131525310567543,111.89044568293511,27.472218879063924,27.951528673172,1.7603377087910972,10.008541027704874,108.45228834788004,0.0
2021-10-28 20:50:00,8.9,15.9,21.0,23.0,10.3,4.51,20.41321,8.1232,57.62050000000001,7.222222222222222,6.944444444444445,151.38888888888889,0.0,72.22222222222223,10.0,1019.9444444444445,0.0,2.2777777777777786,13.833333333333334,1.0,459.8893948364258,467.6049067074129,5.432277932086233,109.0448794236695,27.450925019582115,27.948403819402056,1.8453587738672894,10.009057807922364,109.19962398529053,0.0
2021-10-28 21:00:00,9.0,15.8,20.9,23.0,10.2,4.537,19.145095,8.0125,57.2577,7.0,7.0,152.0,0.0,72.0,10.0,1020.0,0.0,2.0,14.0,1.0,459.7465821926074,468.43687920932115,4.951728084639641,109.93492185905154,27.42609322230021,27.947552385330198,1.938363460501035,10.006712137858072,109.14941000620524,0.0
2021-10-28 21:10:00,9.4,15.9,20.9,23.0,10.3,4.535,25.21591,8.0564,57.1126,6.944444444444445,6.888888888888889,151.72222222222223,0.0,71.83333333333333,10.0,1019.8888888888889,0.05555555555555555,1.8888888888888888,13.777777777777779,1.0,470.80581253928705,472.550146077474,5.054621263870412,110.70003462645968,27.415876356760663,27.940097061793004,1.8479228377342225,10.009759737650553,107.4457597096761,0.0
2021-10-28 21:20:00,9.0,15.7,20.9,22.9,10.1,4.511,17.394434999999998,7.8649000000000004,57.0669,6.888888888888889,6.777777777777778,151.44444444444446,0.0,71.66666666666667,10.0,1019.7777777777778,0.1111111111111111,1.7777777777777777,13.555555555555555,1.0,472.36900668440194,470.5287044200678,5.2237134655316675,112.9424900563558,27.403419494628906,27.926192045211792,1.8681660548845926,10.006315967241923,109.5563386408488,0.0
2021-10-28 21:30:00,8.7,15.7,20.8,22.9,10.0,4.518,17.08522,7.8036,57.063599999999994,6.833333333333333,6.666666666666667,151.16666666666666,0.0,71.5,10.0,1019.6666666666666,0.16666666666666666,1.6666666666666667,13.333333333333334,1.0,474.7180773925781,460.6220735677083,4.861883941720434,110.20588404078941,27.38913203875224,27.911851444244384,1.8649874063332876,10.00483230272929,108.46012315114339,0.0
2021-10-28 21:40:00,8.5,15.5,20.8,22.9,9.8,4.528,15.97029,7.574299999999999,57.0706,6.777777777777778,6.555555555555555,150.88888888888889,0.0,71.33333333333333,10.0,1019.5555555555555,0.2222222222222222,1.5555555555555556,13.11111111111111,1.0,475.1214136513897,462.15175750732425,4.803877154622374,107.43037615824554,27.372965507507324,27.898385308583578,1.8418577726682028,10.002276288668316,109.02359340667724,0.0
2021-10-28 21:50:00,8.3,15.6,21.3,22.9,9.7,4.504,14.63545,7.510599999999999,57.097,6.722222222222222,6.444444444444445,150.61111111111111,0.0,71.16666666666667,10.0,1019.4444444444445,0.2777777777777778,1.4444444444444444,12.88888888888889,1.0,472.3409770711263,459.4206725618209,4.4814608250028,109.57718555170263,27.36918098449707,27.87198987325032,1.8751924928029378,10.00522418498993,105.7390756225586,0.0
2021-10-28 22:00:00,8.1,15.4,21.1,22.9,9.5,4.519,13.882140000000001,7.3523,57.11409999999999,6.666666666666667,6.333333333333333,150.33333333333334,0.0,71.0,10.0,1019.3333333333334,0.3333333333333333,1.3333333333333335,12.666666666666666,1.0,472.1433653627593,458.5184521484375,4.408601172091597,111.28923428099036,27.366412331263223,27.825937220255536,2.0147379736105604,10.007036693890889,108.5794160079956,0.0
2021-10-28 22:10:00,8.3,15.5,21.3,22.9,9.5,4.518,13.800344999999998,7.3387,57.135799999999996,6.611111111111111,6.222222222222222,150.05555555555554,0.0,70.83333333333333,10.0,1019.2222222222222,0.3888888888888889,1.2222222222222223,12.444444444444445,1.0,473.6071220906576,460.2631418513156,4.108890768188542,109.24607462500448,27.357266721725466,27.785254265467323,1.8323915366331736,10.004326194127401,107.7268398920695,0.0
2021-10-28 22:20:00,8.2,15.4,21.0,22.9,9.5,4.529,13.847745,7.306399999999999,57.1635,6.555555555555555,6.111111111111111,149.77777777777777,0.0,70.66666666666667,10.0,1019.1111111111111,0.4444444444444444,1.1111111111111112,12.222222222222221,1.0,469.4078420318954,458.1889946422358,4.09888624027624,112.70509051996437,27.349216314951583,27.749600982666017,1.9581948898235957,10.004206150372823,108.63292719523113,0.0
2021-10-28 22:30:00,8.2,15.4,21.0,22.9,9.4,4.538,14.26782,7.3016000000000005,57.18730000000001,6.5,6.0,149.5,0.0,70.5,10.0,1019.0,0.5,1.0,12.0,1.0,468.89762705485026,460.05162998243316,4.085988978477522,109.60996463797187,27.33967410468013,27.715844607587723,1.9128055003627402,10.001805424612076,109.37997235636894,0.0
2021-10-28 22:40:00,8.3,15.4,21.2,22.8,9.4,4.535,15.505529999999998,7.0702,57.2038,6.444444444444445,5.888888888888889,149.22222222222223,0.0,70.33333333333333,10.0,1018.8888888888889,0.5555555555555556,0.8888888888888888,11.777777777777779,1.0,470.6307262166341,459.05844359650007,4.060384043482064,110.15371282760707,27.3341972480386,27.677585804341202,1.927626550652213,9.999034645948033,108.80709914557679,0.0
2021-10-28 22:50:00,8.0,15.3,21.3,22.8,9.2,4.529,15.4393,7.1751000000000005,57.256499999999996,6.388888888888889,5.777777777777778,148.94444444444446,0.0,70.16666666666667,10.0,1018.7777777777778,0.611111111111111,0.7777777777777779,11.555555555555555,1.0,470.3976393846534,455.42070739746094,4.011712724765141,108.09608498223083,27.330430599848427,27.63108582178752,1.9128080761432649,9.999923003514608,108.00605855305989,0.0
2021-10-28 23:00:00,7.9,15.2,21.2,22.8,9.2,4.534,15.829435,7.0854,57.2814,6.333333333333333,5.666666666666667,148.66666666666666,0.0,70.0,10.0,1018.6666666666666,0.6666666666666666,0.6666666666666667,11.333333333333334,1.0,469.7580614217122,457.3164478380927,4.263846592505773,109.72202020009358,27.327079242070518,27.597612460454307,1.8793745839595792,9.999452376365662,109.36556303660075,0.0
2021-10-28 23:10:00,7.9,15.1,21.0,22.8,9.1,4.573,15.45475,7.1128,57.306799999999996,6.277777777777778,5.555555555555555,148.38888888888889,0.0,69.83333333333333,10.0,1018.5555555555555,0.7222222222222222,0.5555555555555556,11.11111111111111,1.0,474.05691032321977,462.3324476114909,4.23105110726114,110.95309177032297,27.31775813738505,27.563969459533688,1.863405187726021,10.000695606867472,107.2844407526652,0.0
2021-10-28 23:20:00,8.0,15.2,20.4,22.8,9.2,4.568,15.73664,7.0131,57.3051,6.222222222222222,5.444444444444445,148.11111111111111,0.0,69.66666666666667,10.0,1018.4444444444445,0.7777777777777778,0.4444444444444444,10.88888888888889,1.0,477.5880185953776,461.8307906017084,4.254627489477901,110.7022839062362,27.303149242401123,27.529215873082478,1.828588774005572,10.003116113344827,110.00470180511475,0.0
2021-10-28 23:30:00,8.0,15.1,20.7,22.7,9.1,4.568,14.40443,6.945099999999999,57.3143,6.166666666666667,5.333333333333334,147.83333333333334,0.0,69.5,10.0,1018.3333333333334,0.8333333333333333,0.3333333333333335,10.666666666666668,1.0,479.28192263548397,464.52735572201084,4.092842291687842,108.5418430250782,27.2936715443929,27.492252124150593,1.9478993384043375,9.999674332936605,110.18467646280924,0.0
2021-10-28 23:40:00,7.7,15.1,21.5,22.7,9.0,4.56,14.131775,6.6628,57.31,6.111111111111111,5.222222222222222,147.55555555555554,0.0,69.33333333333333,10.0,1018.2222222222222,0.8888888888888888,0.22222222222222232,10.444444444444445,1.0,485.3255277506511,462.32924537746385,4.1043010402399265,108.9783599198336,27.283268756866455,27.446237929662068,1.9699891269207002,9.994025797843934,110.10215052286783,0.0
2021-10-28 23:50:00,7.7,15.0,20.7,22.7,8.9,4.553,14.76635,6.7846,57.367200000000004,6.055555555555555,5.111111111111111,147.27777777777777,0.0,69.16666666666667,10.0,1018.1111111111111,0.9444444444444444,0.11111111111111116,10.222222222222221,1.0,478.49716510641167,458.6433053588868,4.0557081531804835,111.03254414876304,27.273984069824216,27.40854573249817,1.9296049638589223,9.993729060490926,109.03396350860596,0.0
2021-10-29 00:00:00,7.6,15.0,20.8,22.7,8.9,4.56,14.53374,6.5526,57.414,6.0,5.0,147.0,0.0,69.0,10.0,1018.0,1.0,0.0,10.0,1.0,476.57663543701176,459.89023478540884,3.991066093781574,107.37477024099921,27.260106137593585,27.373572390874227,1.9715617034832635,9.996822260220846,110.8615672047933,0.0
2021-10-29 00:10:00,7.4,14.8,20.6,22.7,8.7,4.56,13.824090000000002,6.2944,57.4211,5.944444444444445,4.944444444444445,147.5,0.0,68.83333333333333,10.0,1017.9444444444445,4.5,-0.05555555555555555,9.88888888888889,1.0,482.77047890498716,457.9427630615234,3.9537319989999133,106.59903891245524,27.250511064529416,27.34340319633484,1.9649536776542664,9.999024415016175,107.9872110493978,0.0
2021-10-29 00:20:00,7.2,14.7,21.4,22.6,8.5,4.529,13.733654999999999,6.3073,57.4421,5.888888888888889,4.888888888888889,148.0,0.0,68.66666666666667,10.0,1017.8888888888889,8.0,-0.1111111111111111,9.777777777777779,1.0,480.52122406005856,455.452327947507,3.902366400620358,111.33275022646801,27.242808920542398,27.30626461982727,1.867326476573944,9.999727632204692,109.22052792867025,0.0
2021-10-29 00:30:00,6.9,14.7,20.8,22.7,8.5,4.558,13.351345,6.2036999999999995,57.4557,5.833333333333333,4.833333333333333,148.5,0.0,68.5,10.0,1017.8333333333334,11.5,-0.16666666666666666,9.666666666666666,1.0,478.66587126983995,457.2194883219401,3.6954945784302082,109.83493304839915,27.23755016644796,27.26152451515198,1.8642983027299245,9.999460059801738,109.08939287821451,0.0
2021-10-29 00:40:00,7.1,14.8,20.8,22.6,8.5,4.568,12.494345,6.2594,57.492000000000004,5.777777777777778,4.777777777777778,149.0,0.0,68.33333333333333,10.0,1017.7777777777778,15.0,-0.2222222222222222,9.555555555555555,1.0,479.79416249593095,460.27765887731795,3.6912515625037714,108.81403378222622,27.22791677792867,27.218471682866415,1.899544043739637,9.996789801915487,109.62106272379557,0.0
2021-10-29 00:50:00,7.1,14.7,21.6,22.6,8.5,4.521,12.305415,6.3514,57.5412,5.722222222222222,4.722222222222222,149.5,0.0,68.16666666666667,10.0,1017.7222222222222,18.5,-0.2777777777777778,9.444444444444445,1.0,478.28251043911644,454.3361232783876,3.4916158745787245,111.22508322225454,27.228150466283164,27.171725676854454,1.851876436074575,9.998573301633199,107.7878503036499,0.0
2021-10-29 01:00:00,7.0,14.6,20.8,22.7,8.2,4.549,12.39325,6.188000000000001,57.5295,5.666666666666667,4.666666666666667,150.0,0.0,68.0,10.0,1017.6666666666666,22.0,-0.3333333333333333,9.333333333333334,1.0,479.16000122070307,463.0794192504883,3.6364101383174208,111.44219824774791,27.223608016967773,27.126240765253705,1.8647812920808793,9.999449070294698,111.06055255889892,0.0
2021-10-29 01:10:00,6.9,14.5,20.8,22.6,8.1,4.554,12.060795,6.2097999999999995,57.5227,5.611111111111111,4.611111111111111,150.5,0.0,67.83333333333333,10.0,1017.6111111111111,25.5,-0.3888888888888889,9.222222222222221,1.0,478.28822343848213,456.39002317582055,3.5730848092547918,110.13461507808017,27.21263798077901,27.078133449554446,1.875454041560491,9.998951315879822,106.87518375396728,0.0
2021-10-29 01:20:00,6.5,14.4,20.6,22.6,7.9,4.559,12.07,6.580299999999999,57.510299999999994,5.555555555555555,4.555555555555555,151.0,0.0,67.66666666666667,10.0,1017.5555555555555,29.0,-0.4444444444444444,9.11111111111111,1.0,475.1871396891276,459.8934629313151,3.4849634325234904,112.54081817174362,27.18755027135213,27.036167395909626,1.9115742131074271,10.000124756495158,110.06918635050457,0.0
2021-10-29 01:30:00,7.0,14.4,21.2,22.6,8.0,4.539,11.959335,7.0067,57.3909,5.5,4.5,151.5,0.0,67.5,10.0,1017.5,32.5,-0.5,9.0,1.0,474.96243445736235,459.8299097381241,3.3906083709978114,109.20809941049349,27.173861974080403,27.008412043253582,1.7279062912861505,10.00032575448354,107.96945000966389,0.0
2021-10-29 01:40:00,6.5,14.3,21.3,22.6,7.9,4.527,11.804665,7.267,57.233900000000006,5.444444444444445,4.444444444444445,152.0,0.0,67.33333333333333,10.0,1017.4444444444445,36.0,-0.5555555555555556,8.88888888888889,1.0,472.270710144043,457.6116943745229,3.3892756819927086,112.25057472121243,27.176879256566366,26.98041767756144,1.8473177234331764,10.000674012502035,108.8222955195109,0.0
2021-10-29 01:50:00,6.7,14.5,20.7,22.6,8.1,4.541,11.418595,7.3892,57.0579,5.388888888888889,4.388888888888889,152.5,0.0,67.16666666666667,10.0,1017.3888888888889,39.5,-0.611111111111111,8.777777777777779,1.0,472.32952311197914,460.7347616577148,3.5404953343046586,108.9816458295833,27.16560751597087,26.951107473373412,1.8043857481082282,10.000644370714824,111.98482368469237,0.0
2021-10-29 02:00:00,6.4,14.4,20.8,22.5,7.9,4.542,11.26291,7.4659,56.936800000000005,5.333333333333333,4.333333333333333,153.0,0.0,67.0,10.0,1017.3333333333334,43.0,-0.6666666666666666,8.666666666666666,1.0,469.70676021882855,460.525278600934,3.580276916080949,110.3475749051369,27.161601012547813,26.936676390965783,1.7900308789809543,10.003379440307617,108.92426575978598,0.0
2021-10-29 02:10:00,6.3,14.2,20.9,22.6,7.7,4.551,12.26384,7.798399999999999,56.883,5.277777777777778,4.277777777777778,153.5,0.0,66.83333333333333,10.0,1017.2777777777778,46.5,-0.7222222222222222,8.555555555555555,1.0,478.5259530639649,462.5228230759193,3.48473140869437,110.13227782017766,27.156166943641704,26.921966645030654,1.8281509290340932,10.005393105846341,111.7744540291048,0.0
2021-10-29 02:20:00,6.4,14.2,21.3,22.5,7.6,4.552,13.396199999999999,7.572,56.8052,5.222222222222222,4.222222222222222,154.0,0.0,66.66666666666667,10.0,1017.2222222222222,50.0,-0.7777777777777778,8.444444444444445,1.0,480.9066909649729,463.7938800048828,3.6509586338202156,109.98919845581054,27.13978334744771,26.92051130612691,1.7206530561049778,10.00190256436666,111.30883958180746,0.0
2021-10-29 02:30:00,6.4,14.1,20.7,22.5,7.5,4.544,15.342744999999999,7.5224,56.768299999999996,5.166666666666667,4.166666666666667,154.5,0.0,66.5,10.0,1017.1666666666666,53.5,-0.8333333333333333,8.333333333333334,1.0,486.27937774658204,464.2770667486081,4.1604032243847175,112.60890385040457,27.133913803100587,26.91941095352173,1.7386510487397513,10.00080184618632,108.61334529876709,0.0
2021-10-29 02:40:00,6.2,14.1,21.1,22.5,7.4,4.528,15.479070000000002,7.4733,56.765100000000004,5.111111111111111,4.111111111111111,155.0,0.0,66.33333333333333,10.0,1017.1111111111111,57.0,-0.8888888888888888,8.222222222222221,1.0,489.19921697857734,464.1341385904948,4.0444812680368365,113.26632253485211,27.133273089726764,26.909043874740597,1.792366727789243,10.00219225247701,110.632066116333,0.0
2021-10-29 02:50:00,6.0,14.0,21.3,22.5,7.3,4.549,15.250015,7.8396,56.775099999999995,5.055555555555555,4.055555555555555,155.5,0.0,66.16666666666667,10.0,1017.0555555555555,60.5,-0.9444444444444444,8.11111111111111,1.0,491.4896501668294,461.89772505836925,3.983778899355797,110.51268638869462,27.136677118937172,26.902019160588583,1.8742233395576477,9.998855435053509,110.79663468678794,0.0
2021-10-29 03:00:00,6.1,14.1,20.9,22.5,7.5,4.56,15.493150000000002,7.817090909090909,56.76236363636363,5.0,4.0,156.0,0.0,66.0,10.0,1017.0,64.0,-1.0,8.0,1.0,488.80410866222167,459.02536544624417,4.115390455325445,108.44216408724165,27.140818904240927,26.892134993871053,1.736502616008123,10.000725905100506,110.48031284332276,0.0
2021-10-29 03:10:00,6.1,14.0,20.6,22.5,7.3,4.554,15.52564,7.8116,56.7568,4.944444444444445,4.0,154.72222222222223,0.0,66.05555555555556,10.0,1016.9444444444445,61.333333333333336,-1.0,8.0,1.0555555555555556,484.7338182576497,460.31092305501306,3.953583407004674,107.97836689900544,27.164579458236695,26.875565465291338,1.6110372455914816,10.001032846768698,108.58131697336833,0.0
2021-10-29 03:20:00,6.6,14.2,21.4,22.5,7.7,4.564,14.62285,7.568299999999999,56.763099999999994,4.888888888888889,4.0,153.44444444444446,0.0,66.11111111111111,10.0,1016.8888888888889,58.666666666666664,-1.0,8.0,1.1111111111111112,482.26524212015084,462.40914762299633,3.988909961544188,108.68097161697128,27.17764019012451,26.84804188410441,1.7106080824136733,9.99992748896281,111.69388842264812,0.0
2021-10-29 03:30:00,6.6,14.3,21.3,22.5,7.8,4.546,14.575380000000001,7.302,56.7648,4.833333333333333,4.0,152.16666666666666,0.0,66.16666666666667,10.0,1016.8333333333334,56.0,-1.0,8.0,1.1666666666666667,478.70898824055996,459.9932950495578,3.9836463781197864,109.75612135569254,27.192338914871215,26.822219136555994,1.5687570945421854,9.99968400478363,109.33442203521729,0.0
2021-10-29 03:40:00,6.6,14.3,20.6,22.5,7.9,4.542,15.04895,7.0702,56.7913,4.777777777777778,4.0,150.88888888888889,0.0,66.22222222222223,10.0,1016.7777777777778,53.33333333333333,-1.0,8.0,1.2222222222222223,479.6977816807539,460.2452421061198,4.016302910127209,111.28403685144113,27.21627520243327,26.787733535766602,1.4591360308726629,10.001597359975179,107.05684308369955,0.0
2021-10-29 03:50:00,6.7,14.3,21.2,22.4,7.9,4.553,15.836969999999999,7.0217,56.86130000000001,4.722222222222222,4.0,149.61111111111111,0.0,66.27777777777777,10.0,1016.7222222222222,50.666666666666664,-1.0,8.0,1.2777777777777777,477.043879699707,456.7700429701531,4.238173659265378,111.43317385851326,27.234081478118895,26.744843702316285,1.3719101693232854,10.002921991348268,109.89375774383545,0.0
2021-10-29 04:00:00,6.9,14.4,21.2,22.4,8.1,4.548,17.030685,7.183400000000001,56.9612,4.666666666666667,4.0,148.33333333333334,0.0,66.33333333333333,10.0,1016.6666666666666,48.0,-1.0,8.0,1.3333333333333333,478.2297653864718,464.1906312052409,4.329048255345242,109.5923645170395,27.22863290813683,26.70588572749984,1.4662027193597482,10.004142328224614,111.48901220569503,0.0
2021-10-29 04:10:00,7.1,14.6,20.8,22.5,8.3,4.559,18.24598,7.315,56.9938,4.611111111111111,4.0,147.05555555555554,0.0,66.38888888888889,10.0,1016.6111111111111,45.33333333333333,-1.0,8.0,1.3888888888888888,482.3448563639323,463.30887858423694,4.717893734375636,112.2404674021403,27.220300210186252,26.681890370560716,1.395675778381911,10.006324634329857,110.61861199021682,0.0
2021-10-29 04:20:00,6.9,14.5,20.6,22.4,8.3,4.556,20.248865000000002,7.3025,57.00070000000001,4.555555555555555,4.0,145.77777777777777,0.0,66.44444444444444,10.0,1016.5555555555555,42.666666666666664,-1.0,8.0,1.4444444444444444,481.5459422179474,464.8815329856434,4.846375725121147,112.96641336214743,27.21686042467753,26.66975861231486,1.3056180614233017,10.00359774430593,111.62053983052571,0.0
2021-10-29 04:30:00,6.6,14.4,21.1,22.4,8.0,4.567,19.873695,7.3319,57.0114,4.5,4.0,144.5,0.0,66.5,10.0,1016.5,40.0,-1.0,8.0,1.5,477.49194712320957,461.124500020345,4.836466181224349,108.87673094905703,27.243542512257893,26.656165571212767,1.3923695578177768,10.001414448420208,109.98866344451903,0.0
2021-10-29 04:40:00,6.7,14.5,21.3,22.5,8.1,4.552,20.990460000000002,7.255,57.014599999999994,4.444444444444445,4.0,143.22222222222223,0.0,66.55555555555556,10.0,1016.4444444444445,37.33333333333333,-1.0,8.0,1.5555555555555556,475.7630613515569,460.5109075226181,4.862783221498047,108.38187429568188,27.25481141726176,26.635351800918578,1.450699085990588,10.003452574412028,111.86137185414631,0.0
2021-10-29 04:50:00,6.7,14.4,21.4,22.5,8.0,4.538,20.612585000000003,7.35,57.005399999999995,4.388888888888889,4.0,141.94444444444446,0.0,66.61111111111111,10.0,1016.3888888888889,34.666666666666664,-1.0,8.0,1.6111111111111112,474.9678847249349,464.1726836902637,4.909914482582761,112.33630046219476,27.232635234196984,26.641910018920896,1.3593153778711955,9.99944774309794,176.33477062225342,0.0
2021-10-29 05:00:00,7.0,14.5,20.8,22.4,8.2,4.547,21.480895,7.383799999999999,57.019600000000004,4.333333333333333,4.0,140.66666666666666,0.0,66.66666666666667,10.0,1016.3333333333334,32.0,-1.0,8.0,1.6666666666666665,476.2497319925243,461.7215664672852,4.624202402035396,125.41042638142903,27.22944682665464,26.69709130906789,1.415692502149081,9.999680704181477,123.36914812766899,0.0
2021-10-29 05:10:00,6.7,14.5,20.8,22.4,8.2,4.55,37.74109,7.387099999999999,57.00410000000001,4.277777777777778,4.0,139.38888888888889,0.0,66.72222222222223,10.0,1016.2777777777778,29.33333333333333,-1.0,8.0,1.7222222222222223,470.1565826416016,458.34062206399847,5.580357188222099,181.22585315251754,27.25197064399719,26.745210440953578,1.3980057269334794,10.005667006174724,114.31945067087808,0.0
2021-10-29 05:20:00,7.2,14.5,20.9,22.4,8.3,4.538,23.37576,7.3852,57.0222,4.222222222222222,4.0,138.11111111111111,0.0,66.77777777777777,10.0,1016.2222222222222,26.666666666666664,-1.0,8.0,1.7777777777777777,473.1271059093257,460.71532002766924,7.69582268650249,535.1538687758796,27.299101676940914,26.759886210759483,1.3803192787369092,10.003709212938944,127.75265524546305,0.0
2021-10-29 05:30:00,7.1,14.5,20.9,22.4,8.3,4.556,21.091034999999998,7.3757,57.038199999999996,4.166666666666667,4.0,136.83333333333334,0.0,66.83333333333333,10.0,1016.1666666666666,24.0,-1.0,8.0,1.8333333333333333,476.3421173095703,470.0540319017432,5.703878217309208,564.5482121225131,27.315365635553995,26.80107789357503,1.6471501054366429,9.994900016784667,177.39332242329914,0.0
2021-10-29 05:40:00,6.5,14.2,20.9,22.4,7.8,4.535,19.96285,7.4194,57.041999999999994,4.111111111111111,4.0,135.55555555555554,0.0,66.88888888888889,10.0,1016.1111111111111,21.33333333333333,-1.0,8.0,1.8888888888888888,486.1883160786245,472.6683883737148,6.133259756255285,581.6255229643914,27.341322657267256,26.90616681098938,1.6267573849360146,9.984159394900004,231.09939379374185,0.0
2021-10-29 05:50:00,6.7,14.3,21.7,22.4,7.9,4.532,20.717525000000002,7.4899000000000004,57.0318,4.055555555555555,4.0,134.27777777777777,0.0,66.94444444444444,10.0,1016.0555555555555,18.666666666666664,-1.0,8.0,1.9444444444444444,494.7803281656901,478.569482421875,5.649184707005818,450.34086730957034,27.36881528218587,26.996816304524735,1.5836650969584782,9.923130531311035,322.80473388671874,0.0
2021-10-29 06:00:00,6.8,14.3,20.9,22.5,7.9,4.543,21.54148,7.4233,57.022000000000006,4.0,4.0,133.0,0.0,67.0,10.0,1016.0,16.0,-1.0,8.0,2.0,503.3083810074028,510.1317315323051,5.301373495570684,385.6460589022017,27.383004016014144,27.16361494732442,1.6078697940521995,9.748080580571276,593.6031863748152,0.0
2021-10-29 06:10:00,6.7,14.2,21.0,22.4,7.8,4.546,21.318855000000003,7.4231,57.0018,4.222222222222222,3.7777777777777777,137.5,0.0,66.66666666666667,10.0,1015.9444444444445,20.61111111111111,-0.8888888888888888,7.611111111111111,2.0,523.2847981770833,516.3433377075196,5.099904222340234,539.2957877500718,27.421996847788495,27.266739120483397,1.4891378964980444,9.566373720169068,580.3838314819336,0.0
2021-10-29 06:20:00,6.8,14.4,21.1,22.4,8.1,4.552,21.96176,7.3161000000000005,57.0141,4.444444444444445,3.5555555555555554,142.0,0.0,66.33333333333333,10.0,1015.8888888888889,25.22222222222222,-0.7777777777777778,7.222222222222222,2.0,545.3907823584545,540.2576579056663,4.890389979680379,429.07416951497396,27.490941260655724,27.358098589579264,1.5006192096074422,9.43309291680654,613.2900467936198,0.0
2021-10-29 06:30:00,6.2,14.2,21.1,22.4,7.7,4.554,21.152365,7.4503,57.0474,4.666666666666667,3.3333333333333335,146.5,0.0,66.0,10.0,1015.8333333333334,29.833333333333332,-0.6666666666666667,6.833333333333333,2.0,560.0101383463541,543.6072210482893,4.836066542661796,313.461194734735,27.574797852834063,27.44598180452983,1.466900272667408,9.4057795381546,551.128671875,0.0
2021-10-29 06:40:00,6.3,14.2,21.2,22.4,7.7,4.514,21.01417222222222,7.240555555555556,57.03344444444445,4.888888888888889,3.111111111111111,151.0,0.0,65.66666666666667,10.0,1015.7777777777778,34.44444444444444,-0.5555555555555556,6.444444444444445,2.0,571.3607344213026,568.6198200094288,4.668694077245259,1246.9713639978095,27.67782467206319,27.4711678091685,1.4307886598507564,9.507635369300841,504.0893499755859,0.0
2021-10-29 06:50:00,6.4,14.2,21.3,22.4,7.8,4.54,19.875030000000002,7.2232,57.112199999999994,5.111111111111111,2.888888888888889,155.5,0.0,65.33333333333333,10.0,1015.7222222222222,39.05555555555556,-0.4444444444444444,6.055555555555555,2.0,585.2188059488933,583.7615896150435,4.686411083512388,797.5791208609887,27.73760633786519,27.51963176091512,1.3031437616546948,9.711468634605406,625.5356202189128,0.0
2021-10-29 07:00:00,6.5,14.2,21.3,22.4,7.8,4.561,18.891495,7.0584999999999996,57.588499999999996,5.333333333333333,2.666666666666667,160.0,0.0,65.0,10.0,1015.6666666666666,43.666666666666664,-0.33333333333333337,5.666666666666666,2.0,585.7249801740975,594.9769673665364,4.5755623803435075,533.0361979658052,27.787832870483395,27.578518733978274,1.291561118364334,9.837127092679342,569.7094333902994,0.0
2021-10-29 07:10:00,6.9,14.5,21.0,22.5,8.1,4.537,18.952154999999998,6.925400000000001,57.8515,5.555555555555555,2.4444444444444446,164.5,0.0,64.66666666666667,10.0,1015.6111111111111,48.27777777777778,-0.2222222222222222,5.277777777777778,2.0,575.5619883219401,621.6841279549434,4.707306248346964,520.0442537943522,27.81505244255066,27.62348413785299,1.3068258761366207,9.907909882863363,481.8142634073894,0.0
2021-10-29 07:20:00,6.6,14.5,21.0,22.6,8.1,4.513,19.27389,7.1659999999999995,58.022400000000005,5.777777777777778,2.2222222222222223,169.0,0.0,64.33333333333333,10.0,1015.5555555555555,52.888888888888886,-0.11111111111111116,4.888888888888889,2.0,569.7071783306955,628.8029487837869,4.063136992030224,424.5581461416126,27.83677173614502,27.65385956764221,1.2939467651645342,9.950445812543233,395.6545440673828,0.0
2021-10-29 07:30:00,6.8,14.5,21.1,22.6,8.0,4.512,17.44634,7.713299999999999,58.144600000000004,6.0,2.0,173.5,0.0,64.0,10.0,1015.5,57.5,0.0,4.5,2.0,570.9176509602864,635.6124387613933,3.8372816608450506,270.0792363907119,27.86445050239563,27.673842945098876,1.2161055733760198,9.978811573982238,358.6823216756185,0.0
2021-10-29 07:40:00,7.1,14.7,21.3,22.7,8.3,4.521,16.96056,8.484399999999999,58.0149,6.222222222222222,1.7777777777777777,178.0,0.0,63.666666666666664,10.0,1015.4444444444445,62.11111111111111,0.11111111111111116,4.111111111111111,2.0,579.9227571544427,666.3087790793934,3.856527768535129,206.06437718536895,27.898188285827636,27.745175218582155,1.2423097968101502,9.99255272070567,310.6471751403809,0.0
2021-10-29 07:50:00,6.3,14.5,21.2,22.8,8.1,4.537,17.3642,9.2325,57.365100000000005,6.444444444444445,1.5555555555555558,182.5,0.0,63.333333333333336,10.0,1015.3888888888889,66.72222222222223,0.2222222222222221,3.7222222222222223,2.0,589.1163730875651,672.7218310546875,4.237586392958958,164.56352849238337,27.9660461584727,27.808811655044554,1.1416152078906694,10.000737045605977,263.7638616689046,0.0
2021-10-29 08:00:00,6.9,14.6,21.2,22.9,8.1,4.549,18.086885000000002,9.2638,56.6198,6.666666666666666,1.3333333333333335,187.0,0.0,63.0,10.0,1015.3333333333334,71.33333333333333,0.33333333333333326,3.333333333333333,2.0,584.0876863747083,673.1532001574286,4.240304176187784,117.67089656592763,28.063184283574422,27.80107848485311,1.0691386658946673,10.010879187583923,208.10297843933103,0.0
2021-10-29 08:10:00,6.8,14.7,21.3,22.9,8.2,4.547,17.61256,9.296899999999999,56.032399999999996,6.888888888888889,1.1111111111111112,191.5,0.0,62.666666666666664,10.0,1015.2777777777778,75.94444444444444,0.4444444444444444,2.9444444444444446,2.0,580.2491556803386,682.4436798376324,4.170682904848271,109.31487903551866,28.15656476020813,27.6977467695872,0.9130411899089813,10.017147472699483,186.1004167429606,0.0
2021-10-29 08:20:00,6.5,14.6,21.2,22.9,8.0,4.519,17.915615,9.3958,56.198299999999996,7.111111111111111,0.8888888888888888,196.0,0.0,62.333333333333336,10.0,1015.2222222222222,80.55555555555556,0.5555555555555556,2.5555555555555554,2.0,577.3152839327406,688.719526570638,4.2759147421451615,97.60896020188844,28.24373170852661,27.604169441858925,0.9901645960410436,10.014005983670552,145.5500106302897,0.0
2021-10-29 08:30:00,6.6,14.6,21.2,23.0,8.0,4.557,17.873955000000002,9.5706,56.432100000000005,7.333333333333333,0.666666666666667,200.5,0.0,62.0,10.0,1015.1666666666666,85.16666666666666,0.6666666666666665,2.166666666666667,2.0,584.3514088948568,693.3050983648191,4.319393965106899,152.982032991183,28.289637196858724,27.535920696258547,0.9573373946050804,10.016316361427306,129.1575086212158,0.0
2021-10-29 08:40:00,6.1,14.5,20.8,23.1,7.9,4.516,17.380295,9.4608,56.5708,7.555555555555555,0.44444444444444464,205.0,0.0,61.666666666666664,10.0,1015.1111111111111,89.77777777777777,0.7777777777777777,1.7777777777777777,2.0,585.968927184357,718.4205246988932,4.29801200086114,125.56477275654422,28.201432072321573,27.563418836593627,0.998671511610349,10.010445214907328,114.58585680643719,0.0
2021-10-29 08:50:00,6.8,14.6,20.7,23.2,8.0,4.516,17.18342,9.379900000000001,56.6351,7.777777777777778,0.22222222222222232,209.5,0.0,61.333333333333336,10.0,1015.0555555555555,94.38888888888889,0.8888888888888888,1.3888888888888884,2.0,588.8234985351562,722.5375650761046,5.096907425546377,104.78187399072162,28.1660103225708,27.673971614837647,1.043690774341424,10.009208968480428,111.1485787709554,0.0
2021-10-29 09:00:00,6.4,14.6,21.3,23.2,7.9,4.555,17.262575000000002,9.5207,56.845600000000005,8.0,0.0,214.0,0.0,61.0,10.0,1015.0,99.0,1.0,1.0,2.0,575.1817187219378,734.7428984683684,5.166488171229928,142.8570734401207,28.21804844856262,27.860761585235593,1.1076642514268558,10.008970022201538,103.14419186909993,0.0
2021-10-29 09:10:00,5.9,14.5,21.2,23.2,7.8,4.56,17.265774999999998,9.4456,57.038599999999995,8.222222222222221,0.2222222222222222,218.33333333333334,0.0,60.388888888888886,10.0,1014.8888888888889,99.05555555555556,1.0555555555555556,1.2222222222222223,2.0555555555555554,561.4991831461589,755.3727754720052,5.221329641975252,168.4616985467598,28.210298677272043,27.996601024940183,1.164340078298655,10.0142113980331,103.83825077078436,0.0
2021-10-29 09:20:00,5.5,14.3,21.1,23.3,7.5,4.547,17.876245,9.531699999999999,57.163599999999995,8.444444444444445,0.4444444444444444,222.66666666666666,0.0,59.77777777777778,10.0,1014.7777777777778,99.11111111111111,1.1111111111111112,1.4444444444444444,2.111111111111111,545.6014611044698,750.0233032717649,5.126980996212717,165.71402519355385,28.206854556401574,28.09593493461609,1.1350527869661649,10.018747849464416,100.21813654581706,0.0
2021-10-29 09:30:00,5.8,14.3,20.9,23.4,7.4,4.532,19.906995000000002,9.736799999999999,57.2615,8.666666666666666,0.6666666666666666,227.0,0.0,59.166666666666664,10.0,1014.6666666666666,99.16666666666667,1.1666666666666667,1.6666666666666665,2.1666666666666665,543.7752827962239,856.4087976495151,5.407804051913784,219.7244451675846,28.282023661931355,28.213483619689942,1.005724248488744,10.019141640663147,103.22215479532879,0.0
2021-10-29 09:40:00,6.4,14.5,21.1,23.4,7.6,4.55,18.099325,9.9046,57.315200000000004,8.88888888888889,0.8888888888888888,231.33333333333334,0.0,58.55555555555556,10.0,1014.5555555555555,99.22222222222223,1.2222222222222223,1.8888888888888888,2.2222222222222223,601.1229876077587,747.9258947753906,5.626282193014178,357.7500680231644,28.320975627899166,28.15030009587606,0.9606158250570298,10.02684799830119,98.02139785766602,0.0
2021-10-29 09:50:00,6.6,14.6,21.3,23.5,7.8,4.516,18.065725,9.8365,57.3214,9.11111111111111,1.1111111111111112,235.66666666666666,0.0,57.94444444444444,10.0,1014.4444444444445,99.27777777777777,1.2777777777777777,2.111111111111111,2.2777777777777777,624.2402961888807,790.5518876419944,5.757857243651051,456.3874540348376,28.311579643885295,28.119300034840904,1.024037622610728,10.023175606727602,113.09653485616047,0.0
2021-10-29 10:00:00,6.7,14.8,21.1,23.5,8.1,4.541,20.159280000000003,9.72,57.28959999999999,9.333333333333334,1.3333333333333333,240.0,0.0,57.333333333333336,10.0,1014.3333333333334,99.33333333333333,1.3333333333333333,2.333333333333333,2.3333333333333335,658.0139247850441,757.9272693923424,5.123349450146411,849.5225123139289,28.338120495478314,28.039778372446698,1.0915933421254158,10.01065293153127,138.04176806131997,0.0
2021-10-29 10:10:00,7.0,15.0,20.6,23.6,8.3,4.527,22.64674,9.3096,57.245900000000006,9.555555555555555,1.5555555555555556,244.33333333333334,0.0,56.72222222222222,10.0,1014.2222222222222,99.38888888888889,1.3888888888888888,2.5555555555555554,2.388888888888889,735.9298673502605,752.224878133138,5.498444532512945,988.2294862926074,28.339442749023437,27.979765027364095,1.0964863447348276,10.002027750015259,140.43796676635742,0.0
2021-10-29 10:20:00,6.8,15.0,21.3,23.6,8.4,4.549,25.637124999999997,9.113,57.3236,9.777777777777779,1.7777777777777777,248.66666666666666,0.0,56.111111111111114,10.0,1014.1111111111111,99.44444444444444,1.4444444444444444,2.7777777777777777,2.4444444444444446,761.0195775244702,732.1543867580369,6.176222422985034,857.7731008652511,28.323086264928186,27.91767422358195,1.1348813657959302,9.99997879187266,124.91923460642496,0.0
2021-10-29 10:30:00,7.0,15.2,20.4,23.7,8.7,4.641,23.490270000000002,9.306999999999999,57.4427,10.0,2.0,253.0,0.0,55.5,10.0,1014.0,99.5,1.5,3.0,2.5,771.2069407145183,719.8033961995443,6.758803165214883,600.9952963980982,28.340535509195707,27.878973529891105,1.1817527288164797,10.00021309418867,116.98752144398664,0.0
2021-10-29 10:40:00,7.4,15.5,21.6,23.8,8.9,4.613,28.069139999999997,9.6324,57.490700000000004,10.222222222222221,2.2222222222222223,257.3333333333333,0.0,54.888888888888886,10.0,1013.8888888888889,99.55555555555556,1.5555555555555556,3.2222222222222223,2.5555555555555554,770.5768391856928,717.3214001254378,7.5733848198659,408.45226825951187,28.320510511398318,27.863091872533165,1.079129545390606,9.999459063212075,106.9827776082357,0.0
2021-10-29 10:50:00,7.6,15.8,20.9,23.9,9.2,4.622,24.175215,9.6271,57.3787,10.444444444444445,2.444444444444444,261.6666666666667,0.0,54.27777777777778,10.0,1013.7777777777778,99.61111111111111,1.6111111111111112,3.444444444444444,2.611111111111111,732.5686730957032,708.1456334887976,8.752028176730636,399.1614516410181,28.28709840138753,27.847055768966676,1.1892207205295562,9.996525681813557,108.69403155008952,0.0
2021-10-29 11:00:00,7.6,15.8,20.8,23.9,9.4,4.617,22.534235000000002,9.4602,57.340599999999995,10.666666666666666,2.6666666666666665,266.0,0.0,53.666666666666664,10.0,1013.6666666666666,99.66666666666667,1.6666666666666665,3.6666666666666665,2.6666666666666665,687.0807931343167,696.2435154215494,7.3567557133119665,285.0317252742099,28.267105458577475,27.845043932596845,1.3978916898369789,9.987165826161704,167.98495585123698,0.0
2021-10-29 11:10:00,7.6,15.7,20.7,23.9,9.2,4.609,22.41037,9.3793,57.3754,10.88888888888889,2.888888888888889,270.3333333333333,0.0,53.05555555555556,10.0,1013.5555555555555,99.72222222222223,1.7222222222222223,3.888888888888889,2.7222222222222223,634.7888126627604,692.3307179207637,7.9760408809764245,210.96968622800318,28.307277641296388,27.908828182220457,1.452046830157439,9.94982503414154,180.84584480285645,0.0
2021-10-29 11:20:00,7.9,16.0,20.7,23.9,9.6,4.62,21.877155,9.2351,57.3953,11.11111111111111,3.111111111111111,274.6666666666667,0.0,52.44444444444444,10.0,1013.4444444444445,99.77777777777777,1.7777777777777777,4.111111111111111,2.7777777777777777,594.4491075748136,790.7226499430338,8.772484059481972,129.37205858241367,28.37731085518659,28.19679249709609,1.4738517965502658,9.953974227689754,158.04132304046112,0.0
2021-10-29 11:30:00,8.1,16.0,20.7,23.9,9.7,4.608,20.95586,9.2949,57.426700000000004,11.333333333333332,3.333333333333333,279.0,0.0,51.83333333333333,10.0,1013.3333333333334,99.83333333333333,1.8333333333333333,4.333333333333333,2.833333333333333,574.8983763525952,710.1333680602326,8.577948555353672,105.57536594240005,28.421254733403522,28.172166198094686,1.4946569522221884,9.987935829162598,125.09915356953938,0.0
2021-10-29 11:40:00,7.9,16.1,21.7,24.0,9.9,4.634,20.807665,9.5211,57.447199999999995,11.555555555555555,3.5555555555555554,283.3333333333333,0.0,51.22222222222222,10.0,1013.2222222222222,99.88888888888889,1.8888888888888888,4.555555555555555,2.888888888888889,565.5596537973689,715.5628299055428,8.532315441807786,100.88191998864298,28.421471169789633,28.11626244544983,1.4678579084078471,9.999473846753437,107.66447401682535,0.0
2021-10-29 11:50:00,8.1,16.3,21.0,24.2,10.1,4.658,20.82017,9.5516,57.4627,11.777777777777779,3.7777777777777777,287.6666666666667,0.0,50.611111111111114,10.0,1013.1111111111111,99.94444444444444,1.9444444444444444,4.777777777777778,2.9444444444444446,558.3405165608724,728.481273803711,8.656657183682178,71.56300961715354,28.423196250947854,28.116692226162066,1.3901788804322313,10.003403402991214,102.31937150836663,0.0
2021-10-29 12:00:00,8.1,16.3,20.8,24.2,10.1,4.651,21.242465,9.7449,57.4606,12.0,4.0,292.0,0.0,50.0,10.0,1013.0,100.0,2.0,5.0,3.0,550.2117238783562,792.9328524464574,9.184281227548244,44.54535980019865,28.414940961201985,28.399271399180094,1.3573380171259244,10.002819536526998,106.64229471842448,118.0
2021-10-29 12:10:00,8.0,16.3,20.7,24.2,10.0,4.707,21.433905000000003,9.8142,57.4269,12.055555555555555,3.9444444444444446,292.05555555555554,0.0,50.333333333333336,10.0,1012.8888888888889,96.22222222222223,2.111111111111111,4.944444444444445,3.0555555555555554,538.6705151367188,868.9920058818246,9.384285531044005,38.35991395314535,28.43442718187968,28.56543177286784,1.2814643132686616,10.004884060223898,109.65692230224609,0.0
2021-10-29 12:20:00,7.8,16.4,21.4,24.4,10.2,4.589,21.312805,9.8179,57.39639999999999,12.11111111111111,3.888888888888889,292.1111111111111,0.0,50.666666666666664,10.0,1012.7777777777778,92.44444444444444,2.2222222222222223,4.888888888888889,3.111111111111111,543.9907744379153,860.7286742462509,7.83977230942182,34.332418799265625,28.461081686019895,28.68022709528605,1.3395204129815101,10.006297957102458,126.76098678588866,0.0
2021-10-29 12:30:00,8.0,16.4,21.3,24.3,10.2,4.728,21.309895,10.0858,57.3552,12.166666666666666,3.8333333333333335,292.1666666666667,0.0,51.0,10.0,1012.6666666666666,88.66666666666667,2.3333333333333335,4.833333333333333,3.1666666666666665,547.3472998046875,836.9631141048737,7.199390787364399,47.00591452000505,28.52678279558818,28.73591633796692,1.148838456273079,10.00053493976593,122.93870016733806,0.0
2021-10-29 12:40:00,8.0,16.6,20.5,24.3,10.3,4.673,21.29666,10.437999999999999,57.3087,12.222222222222221,3.7777777777777777,292.22222222222223,0.0,51.333333333333336,10.0,1012.5555555555555,84.88888888888889,2.4444444444444446,4.777777777777778,3.2222222222222223,547.0095795519599,867.5719901529949,6.595257228579224,39.06703928176966,28.623404785792037,28.77324546178182,1.1495010682940483,9.994876993497213,110.91174776713054,0.0
2021-10-29 12:50:00,8.4,16.7,21.2,24.3,10.5,4.702,21.630665,10.8208,57.109,12.277777777777779,3.7222222222222223,292.27777777777777,0.0,51.666666666666664,10.0,1012.4444444444445,81.11111111111111,2.5555555555555554,4.722222222222222,3.2777777777777777,542.330317993164,830.437162096747,6.252323191260214,30.625080364087204,28.73846619606018,28.702659374872844,1.2216094826658566,10.001470454533894,114.74999387105306,0.0
2021-10-29 13:00:00,8.4,16.8,21.4,24.4,10.6,4.705,19.90671,11.2637,56.680099999999996,12.333333333333334,3.6666666666666665,292.3333333333333,0.0,52.0,10.0,1012.3333333333334,77.33333333333334,2.6666666666666665,4.666666666666667,3.3333333333333335,539.5995926990729,820.2534659830729,5.9113963894386075,26.851451104859176,28.803397159576416,28.537938655217488,1.3169980031251907,10.002183259328206,132.84254954020182,0.0
2021-10-29 13:10:00,8.3,16.8,20.7,24.4,10.5,4.706,20.538975,11.3093,56.6854,12.38888888888889,3.611111111111111,292.3888888888889,0.0,52.333333333333336,10.0,1012.2222222222222,73.55555555555556,2.7777777777777777,4.611111111111111,3.388888888888889,544.1420371500651,783.6332778194032,5.732352400903648,29.455002604824,28.8430906867981,28.40605589230855,1.598877472182115,10.013442007700602,111.34883224487305,0.0
2021-10-29 13:20:00,8.4,16.7,20.5,24.4,10.6,4.719,19.5138,11.5042,56.651300000000006,12.444444444444445,3.5555555555555554,292.44444444444446,0.0,52.666666666666664,10.0,1012.1111111111111,69.77777777777777,2.888888888888889,4.555555555555555,3.4444444444444446,546.419611683111,778.9333120973082,5.824964577356974,41.70252404530843,28.877909698486327,28.274056663513182,1.4861622858047485,10.07397422472636,89.95304639180502,0.0
2021-10-29 13:30:00,8.5,16.6,21.3,24.3,10.4,4.724,19.232815,11.2325,56.5942,12.5,3.5,292.5,0.0,53.0,10.0,1012.0,66.0,3.0,4.5,3.5,545.5477620442708,762.2346942138672,5.161214015382831,75.9878870444648,28.88951416926195,28.153022118907863,1.5233384015903635,10.128044636532412,84.2561044042124,0.0
2021-10-29 13:40:00,8.7,16.6,20.8,24.3,10.3,4.691,19.29167,11.088899999999999,56.6001,12.555555555555555,3.4444444444444446,292.55555555555554,0.0,53.333333333333336,10.0,1011.8888888888889,62.22222222222222,3.111111111111111,4.444444444444445,3.5555555555555554,540.0323280843098,762.778426148864,5.070439427888999,170.71844038645426,28.871976919174195,28.155766445795695,1.607892830570539,10.117733462651572,81.32243869781493,0.0
2021-10-29 13:50:00,8.6,16.8,20.7,24.3,10.7,4.679,18.990185,11.4748,56.691599999999994,12.61111111111111,3.388888888888889,292.6111111111111,0.0,53.666666666666664,10.0,1011.7777777777778,58.44444444444444,3.2222222222222223,4.388888888888889,3.611111111111111,530.7167848714192,777.3345423205145,5.9633307215857645,140.29652810242217,28.873257665634156,28.19087912241618,1.5095178739229838,10.075917609532674,91.88692493438721,0.0
2021-10-29 14:00:00,8.5,16.6,21.4,24.2,10.4,4.727,18.54821,11.3643,56.7256,12.666666666666666,3.3333333333333335,292.6666666666667,0.0,54.0,10.0,1011.6666666666666,54.66666666666667,3.333333333333333,4.333333333333333,3.6666666666666665,535.6622521972656,759.7220137532552,5.839227685429956,108.6493905559906,28.867190936406452,28.187518275578817,1.5772762886683147,10.04709375222524,117.11862534840903,0.0
