,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-29 14:10:00,9.2,16.8,21.0,24.2,10.7,4.725,18.589845,11.3177,56.73780000000001,12.722222222222221,3.2777777777777777,292.72222222222223,0.0,54.333333333333336,10.0,1011.5555555555555,50.88888888888889,3.4444444444444446,4.277777777777778,3.7222222222222223,535.0073455810547,794.9466127943718,5.6586192949612935,89.48837511698405,28.881836004257202,28.194681129455567,1.873525143067042,10.02892872651418,120.83284109751382,0.0
2021-10-29 14:20:00,9.1,16.7,20.8,24.1,10.6,4.71,18.848745,11.613299999999999,56.751400000000004,12.777777777777779,3.2222222222222223,292.77777777777777,0.0,54.666666666666664,10.0,1011.4444444444445,47.111111111111114,3.5555555555555554,4.222222222222222,3.7777777777777777,530.0424616811467,795.2056848144532,5.641702406770092,114.48688218369996,28.86773054688664,28.219329491793097,1.652477796811842,10.024488163667884,102.56357203316554,0.0
2021-10-29 14:30:00,9.3,16.5,20.5,24.0,10.3,4.705,18.423705,11.8498,56.759699999999995,12.833333333333334,3.166666666666667,292.8333333333333,0.0,55.0,10.0,1011.3333333333334,43.333333333333336,3.6666666666666665,4.166666666666667,3.833333333333333,552.0329498291015,798.2251948494747,5.8439918690751504,200.76490135149768,28.89252781232198,28.346441609064737,1.9539484560489655,10.056100200017294,96.56519694010417,0.0
2021-10-29 14:40:00,8.9,16.4,21.2,24.0,10.1,4.706,18.094025,11.884699999999999,56.72240000000001,12.88888888888889,3.111111111111111,292.8888888888889,0.0,55.333333333333336,10.0,1011.2222222222222,39.55555555555556,3.7777777777777777,4.111111111111111,3.888888888888889,606.0896518470502,810.190468251897,5.528254089355469,1211.723866068522,28.90641520500183,28.402089729309086,1.8566396896044413,10.095723406473796,99.9087470626831,0.0
2021-10-29 14:50:00,9.6,16.4,21.0,23.9,10.2,4.715,17.5608,11.814400000000001,56.724000000000004,12.944444444444445,3.0555555555555554,292.94444444444446,0.0,55.666666666666664,10.0,1011.1111111111111,35.777777777777786,3.888888888888889,4.055555555555555,3.9444444444444446,612.9162473551432,763.5789394124349,5.560757772666586,1406.0888646926448,28.881732098261516,28.3973494942983,1.7919053000211715,10.088015513420105,91.52708093007405,0.0
2021-10-29 15:00:00,10.3,16.6,21.1,24.0,10.5,4.742,17.391624999999998,11.7707,56.5385,13.0,3.0,293.0,0.0,56.0,10.0,1011.0,32.0,4.0,4.0,4.0,637.0647844196188,731.0841803539759,5.514344364371004,2115.21214230295,28.816987447738647,28.281704273223873,1.6817147233088812,10.104650672276815,86.66754620869953,0.0
2021-10-29 15:10:00,10.7,16.9,21.3,24.0,10.8,4.743,15.782024999999999,11.6601,56.1768,12.777777777777779,3.1666666666666665,286.1111111111111,0.0,56.666666666666664,10.0,1011.1111111111111,35.72222222222222,3.9444444444444446,4.444444444444445,3.8333333333333335,643.6119091796875,707.5562852320178,5.279855265576961,1985.1261367746126,28.726339565912884,28.18101796785991,1.7907673839728038,10.078246035575868,130.6337171681722,0.0
2021-10-29 15:20:00,10.5,17.1,20.8,24.0,11.0,4.71,16.084525,11.7356,56.06660000000001,12.555555555555555,3.3333333333333335,279.22222222222223,0.0,57.333333333333336,10.0,1011.2222222222222,39.44444444444444,3.888888888888889,4.888888888888889,3.6666666666666665,629.2421783447265,690.0810312906901,5.225847110115202,1581.599692686264,28.643743206659952,28.105604588190715,1.6678435719013216,10.042153442700704,111.42354737599692,0.0
2021-10-29 15:30:00,11.7,17.3,20.7,24.1,11.4,4.75,15.678685000000002,11.612,56.0673,12.333333333333334,3.5,272.3333333333333,0.0,58.0,10.0,1011.3333333333334,43.166666666666664,3.8333333333333335,5.333333333333333,3.5,583.6219401111822,659.7827753948343,5.097006154060364,927.3960955810547,28.597139558792115,28.01075738271077,1.6468939480185507,10.042842415173848,91.17146064758302,0.0
2021-10-29 15:40:00,10.5,17.2,21.4,24.1,11.0,4.723,15.31918,11.6914,56.1077,12.11111111111111,3.666666666666667,265.44444444444446,0.0,58.666666666666664,10.0,1011.4444444444445,46.888888888888886,3.7777777777777777,5.777777777777778,3.333333333333333,536.8620595296223,638.8362758873249,4.78475297055002,474.6231056722005,28.58120365439162,27.851250386103402,1.7074838144327962,10.070531638786617,102.55144059154273,0.0
2021-10-29 15:50:00,10.8,17.2,20.6,24.2,11.1,4.741,17.413024999999998,11.4908,56.1503,11.88888888888889,3.8333333333333335,258.55555555555554,0.0,59.333333333333336,10.0,1011.5555555555555,50.611111111111114,3.7222222222222223,6.222222222222222,3.1666666666666665,501.7835465915724,633.5932611083985,4.411585482372403,289.5077307538394,28.54338446935018,27.809368273417157,1.5289519600073498,10.064667692184447,97.09203610738118,0.0
2021-10-29 16:00:00,11.5,17.5,20.8,24.2,11.5,4.745,18.745404999999998,11.208400000000001,56.184000000000005,11.666666666666666,4.0,251.66666666666666,0.0,60.0,10.0,1011.6666666666666,54.33333333333333,3.6666666666666665,6.666666666666666,3.0,490.44341990153,625.3550980701666,4.765839441341195,165.8506525317693,28.49155031522115,27.83418139139811,1.4756650453805924,10.042089624404907,95.92268800099691,0.0
2021-10-29 16:10:00,10.4,17.3,21.3,24.1,11.1,4.696,16.58091,10.6819,56.2659,11.444444444444445,4.166666666666667,244.77777777777777,0.0,60.666666666666664,10.0,1011.7777777777778,58.05555555555556,3.611111111111111,7.111111111111111,2.833333333333333,486.64526367889056,607.6397149658203,4.825769400886223,105.66321668872725,28.44636727521648,27.805779455206487,1.4470566424373854,10.042738507858104,100.09195244223385,0.0
2021-10-29 16:20:00,10.7,17.2,20.6,24.1,11.0,4.711,17.097815,10.2156,56.4003,11.222222222222221,4.333333333333334,237.88888888888889,0.0,61.333333333333336,10.0,1011.8888888888889,61.77777777777778,3.5555555555555554,7.555555555555555,2.6666666666666665,481.30415822347004,601.8205327036188,4.925314226500732,72.37541483431886,28.406145626703896,27.818120772043862,1.3231756807367008,10.022848105430603,107.73902992248536,0.0
2021-10-29 16:30:00,11.2,17.4,20.8,24.1,11.3,4.728,16.75965,10.0822,56.56660000000001,11.0,4.5,231.0,0.0,62.0,10.0,1012.0,65.5,3.5,8.0,2.5,474.15931463131966,598.6568593132633,5.017214347305944,48.13139378078913,28.365511099497475,27.892185440063475,1.4094965800642967,10.012785954475403,111.83304120381672,0.0
2021-10-29 16:40:00,11.5,17.7,21.7,24.1,11.7,4.66,17.44392,9.8776,56.674699999999994,10.777777777777779,4.666666666666667,224.11111111111111,0.0,62.666666666666664,10.0,1012.1111111111111,69.22222222222223,3.4444444444444446,8.444444444444445,2.333333333333333,471.8791567993164,597.5612270100912,4.964660929609827,34.63837066424095,28.31452314376831,27.970937932332355,1.737078560590744,10.00750300725301,111.4411693318685,0.0
2021-10-29 16:50:00,11.9,18.0,21.0,24.2,11.9,4.686,32.095365,9.617799999999999,56.7676,10.555555555555555,4.833333333333334,217.22222222222223,0.0,63.333333333333336,10.0,1012.2222222222222,72.94444444444444,3.388888888888889,8.88888888888889,2.1666666666666665,473.9829137166341,597.168641294282,5.121533854007721,28.6095325756073,28.263844622326435,28.04221130446526,1.796649588814563,10.00105368422923,108.54549951025322,0.0
2021-10-29 17:00:00,11.6,17.9,20.8,24.2,11.9,4.668,20.352635,9.4881,56.862199999999994,10.333333333333334,5.0,210.33333333333331,0.0,64.0,10.0,1012.3333333333334,76.66666666666666,3.3333333333333335,9.333333333333332,2.0,476.3468326822916,566.3004811604817,5.593060072828822,27.90774545998223,28.161890204747515,28.061889235178626,1.5555808913707732,10.00346186319987,99.80599801381429,0.0
2021-10-29 17:10:00,11.4,17.8,20.8,24.1,11.9,4.683,21.07354,9.4931,56.9913,10.11111111111111,5.166666666666667,203.44444444444446,0.0,64.66666666666667,10.0,1012.4444444444445,80.38888888888889,3.2777777777777777,9.777777777777779,1.833333333333333,472.58494163425496,556.9899631544091,5.614078725973765,24.508440584624555,28.094666350682576,28.062084716161092,1.536653280456861,10.004537636439006,110.51728876749674,0.0
2021-10-29 17:20:00,11.4,17.8,20.8,24.1,12.2,4.72,22.095465,9.4378,57.071799999999996,9.88888888888889,5.333333333333334,196.55555555555554,0.0,65.33333333333333,10.0,1012.5555555555555,84.11111111111111,3.2222222222222223,10.222222222222221,1.6666666666666665,469.88663991292316,553.383221449578,5.779697825113932,22.22212224642436,28.023010107676185,28.085541550318403,1.717647133668264,10.000826468467713,109.84061003367106,0.0
2021-10-29 17:30:00,11.5,17.8,21.6,24.0,12.6,4.681,22.159129999999998,9.318999999999999,57.118399999999994,9.666666666666668,5.5,189.66666666666666,0.0,66.0,10.0,1012.6666666666666,87.83333333333334,3.166666666666667,10.666666666666666,1.5,465.8672178141276,547.4552650960287,5.849115833252837,21.24398005356223,27.945449487341325,28.137688765498876,1.5097498286241866,10.00887113606189,104.95536010009421,0.0
2021-10-29 17:40:00,11.7,17.9,21.0,24.0,12.8,4.706,21.663204999999998,9.162600000000001,57.165200000000006,9.444444444444445,5.666666666666667,182.77777777777777,0.0,66.66666666666667,10.0,1012.7777777777778,91.55555555555556,3.111111111111111,11.11111111111111,1.333333333333333,464.74234771728516,539.6368943839237,5.8818424665321745,22.994628648704055,27.8815486907959,28.21103985786438,1.595558367172877,10.007368901570638,104.40283857981362,0.0
2021-10-29 17:50:00,11.0,17.7,20.9,23.9,12.4,4.716,23.101115,9.2507,57.1774,9.222222222222221,5.833333333333334,175.88888888888889,0.0,67.33333333333333,10.0,1012.8888888888889,95.27777777777777,3.0555555555555554,11.555555555555555,1.1666666666666665,468.9133799094716,529.6307562326015,6.128975890841188,24.854397096472272,27.8012313302358,28.271226367950437,1.6070026703675588,10.014218883514406,104.03774625142417,0.0
2021-10-29 18:00:00,11.5,17.6,20.6,23.7,12.4,4.762,22.55689,9.345699999999999,57.177,9.0,6.0,169.0,0.0,68.0,10.0,1013.0,99.0,3.0,12.0,1.0,470.82715759277346,520.3342456054687,6.239747635819818,25.865999155906632,27.73217817394493,28.311117945953992,1.6027914491849795,10.015855939531146,104.23284672951847,0.0
2021-10-29 18:10:00,10.6,17.5,20.9,23.6,12.2,4.733,22.80455,9.0291,57.20219999999999,8.944444444444445,6.055555555555555,169.16666666666666,0.0,67.83333333333333,10.0,1013.0555555555555,94.94444444444444,2.9444444444444446,12.11111111111111,1.0,468.0232857259115,513.3336833208457,6.8535589594086685,26.905585158773732,27.647481881534986,28.33520042090766,1.842087470966544,10.013015594994283,107.598593909269,0.0
2021-10-29 18:20:00,11.2,17.4,21.3,23.5,12.1,4.74,24.365965,9.345400000000001,57.2561,8.88888888888889,6.111111111111111,169.33333333333334,0.0,67.66666666666667,10.0,1013.1111111111111,90.88888888888889,2.888888888888889,12.222222222222221,1.0,475.4416290879523,511.99539438883465,6.775802648350345,28.77663565614129,27.557939704259233,28.380553512573243,1.8715035937229794,10.00962539990743,106.90711958567302,0.0
2021-10-29 18:30:00,10.2,17.1,21.2,23.5,11.7,4.747,23.185075,9.234100000000002,57.2375,8.833333333333334,6.166666666666667,169.5,0.0,67.5,10.0,1013.1666666666666,86.83333333333333,2.8333333333333335,12.333333333333334,1.0,476.66749308268226,508.0951578214799,6.624085308239285,30.71952272021838,27.497821992238364,28.424846439361573,1.8360138008991878,9.998837960561117,108.12183619181314,0.0
2021-10-29 18:40:00,9.8,16.9,20.9,23.5,11.3,4.72,24.39756,9.2815,57.26559999999999,8.777777777777779,6.222222222222222,169.66666666666666,0.0,67.33333333333333,10.0,1013.2222222222222,82.77777777777777,2.7777777777777777,12.444444444444445,1.0,476.02504601489534,502.4566680908203,6.519359302520752,32.07313277837247,27.453794953028364,28.46259689013163,1.8651268531878789,9.997364797592164,109.3751942316691,0.0
2021-10-29 18:50:00,10.0,16.8,21.0,23.4,11.3,4.743,23.84426,8.990300000000001,57.3535,8.722222222222221,6.277777777777778,169.83333333333334,0.0,67.16666666666667,10.0,1013.2777777777778,78.72222222222223,2.7222222222222223,12.555555555555555,1.0,470.7326944986979,504.9603413548963,6.553031976451981,33.56380191253403,27.42151429456506,28.486791594607684,1.8997657663303578,9.9960578599488,107.74095728146827,0.0
2021-10-29 19:00:00,9.7,16.5,20.8,23.3,10.9,4.729,25.322409999999998,8.599599999999999,57.807500000000005,8.666666666666666,6.333333333333333,170.0,0.0,67.0,10.0,1013.3333333333334,74.66666666666666,2.6666666666666665,12.666666666666666,1.0,469.94209185720865,501.38728529305297,6.795261387030284,37.51041084655934,27.391605428059894,28.503110733032223,2.0088498735427853,10.000293513933817,107.7809298578898,0.0
2021-10-29 19:10:00,9.8,16.6,20.9,23.2,11.0,4.737,23.75327,8.3921,58.0942,8.61111111111111,6.388888888888889,170.16666666666666,0.0,66.83333333333333,10.0,1013.3888888888889,70.61111111111111,2.611111111111111,12.777777777777779,1.0,472.15246124267577,500.9864882405599,7.021908914760007,45.80678075262382,27.375672375361127,28.50811146100362,2.1756468953688937,9.997358926137288,108.33862805684407,0.0
2021-10-29 19:20:00,10.1,16.7,21.2,23.2,11.3,4.708,22.733505,8.2385,58.2635,8.555555555555555,6.444444444444445,170.33333333333334,0.0,66.66666666666667,10.0,1013.4444444444445,66.55555555555556,2.5555555555555554,12.88888888888889,1.0,473.8810581461588,496.28830529223916,6.616399556485947,50.5361920719901,27.355628229777018,28.502199541727702,2.066080030997594,9.996767563819885,106.9405219523112,0.0
2021-10-29 19:30:00,9.7,16.6,20.9,23.3,11.0,4.73,21.45609,7.906000000000001,58.3855,8.5,6.5,170.5,0.0,66.5,10.0,1013.5,62.5,2.5,13.0,1.0,477.52882120768226,484.0369588216146,6.39824542185681,53.83002483217056,27.341767909648052,28.495227234835006,2.3109571353830183,9.99393564868108,107.94687549461753,0.0
2021-10-29 19:40:00,9.5,16.6,20.9,23.2,11.0,4.712,22.43152,7.7771,58.4713,8.444444444444445,6.555555555555555,170.66666666666666,0.0,66.33333333333333,10.0,1013.5555555555555,58.44444444444444,2.4444444444444446,13.11111111111111,1.0,477.5476426258307,467.19569227898256,6.366051721195717,59.69080363613064,27.32659959475199,28.481439574559527,2.3213378914197285,10.00311291217804,104.16310441335042,0.0
2021-10-29 19:50:00,9.9,16.5,20.9,23.2,11.0,4.731,21.619210000000002,7.7284999999999995,58.57469999999999,8.38888888888889,6.611111111111111,170.83333333333334,0.0,66.16666666666667,10.0,1013.6111111111111,54.388888888888886,2.388888888888889,13.222222222222221,1.0,477.9943958536784,466.6352444037076,6.338981189620023,69.47813502661926,27.323867797851562,28.459667377471924,2.1785221991936363,10.001248809496563,108.87828155517577,0.0
2021-10-29 20:00:00,9.2,16.4,20.9,23.1,10.8,4.692,19.3037,7.7059,58.653800000000004,8.333333333333334,6.666666666666667,171.0,0.0,66.0,10.0,1013.6666666666666,50.33333333333333,2.3333333333333335,13.333333333333334,1.0,480.48840258017356,470.20615203857426,6.159548393615895,75.69299105584959,27.311308329900108,28.42912236849467,2.3345854423443475,10.0000461880366,106.1923041534424,0.0
2021-10-29 20:10:00,9.6,16.3,20.9,23.1,10.6,4.692,19.235310000000002,7.6122,58.71,8.277777777777779,6.722222222222222,171.16666666666666,0.0,65.83333333333333,10.0,1013.7222222222222,46.27777777777778,2.2777777777777777,13.444444444444445,1.0,478.21783742268883,467.42867752250584,5.466298623219722,79.81634222450903,27.294303134282433,28.39004561106364,2.3626952626307807,10.00401951154073,104.58883969624837,0.0
2021-10-29 20:20:00,9.0,16.1,20.5,23.1,10.3,4.666,19.307634999999998,7.5764,58.738699999999994,8.222222222222221,6.777777777777778,171.33333333333334,0.0,65.66666666666667,10.0,1013.7777777777778,42.22222222222222,2.2222222222222223,13.555555555555555,1.0,484.77547593390807,462.3290985107422,5.525172633518607,87.13449343945346,27.279859568277992,28.348018576304117,2.3358411500851313,10.00704670270284,107.27549934387207,0.0
2021-10-29 20:30:00,8.5,15.8,20.6,23.0,9.9,4.641,19.2696,7.394,58.7331,8.166666666666666,6.833333333333333,171.5,0.0,65.5,10.0,1013.8333333333334,38.166666666666664,2.166666666666667,13.666666666666666,1.0,483.4932150268554,464.5363291878536,5.518154196240808,96.98954653400486,27.250920165325965,28.303891768428564,2.3779179935805543,9.993195045681322,110.27448783098642,0.0
2021-10-29 20:40:00,8.4,15.7,21.0,22.9,9.7,4.647,19.168225,7.2919,58.7174,8.11111111111111,6.888888888888889,171.66666666666666,0.0,65.33333333333333,10.0,1013.8888888888889,34.111111111111114,2.111111111111111,13.777777777777779,1.0,478.7618757190924,460.25101374483654,5.473255573261929,104.30195902786686,27.231048402786257,28.263830296198527,2.4705707591772077,9.99129191716512,106.85695307413737,0.0
2021-10-29 20:50:00,8.2,15.7,21.3,22.9,9.7,4.65,18.1881,7.344499999999999,58.632000000000005,8.055555555555555,6.944444444444445,171.83333333333334,0.0,65.16666666666667,10.0,1013.9444444444445,30.055555555555557,2.0555555555555554,13.88888888888889,1.0,475.9108376057943,461.9050208536784,5.34352550903956,107.95612260182698,27.22159198443095,28.226443764368696,2.5123197346925736,9.993971470197042,108.46452265421549,0.0
2021-10-29 21:00:00,8.1,15.5,21.0,22.9,9.4,4.662,18.867195000000002,7.5489999999999995,58.63100000000001,8.0,7.0,172.0,0.0,65.0,10.0,1014.0,26.0,2.0,14.0,1.0,477.4390076560536,460.79092100647676,5.221132929055704,108.30737745683746,27.217655388514203,28.18629134178162,2.4536537700891494,9.992857476870219,108.45820143381755,0.0
2021-10-29 21:10:00,8.0,15.5,21.1,22.9,9.4,4.605,20.7302,7.7435,58.6491,7.888888888888889,7.0,171.05555555555554,0.0,65.22222222222223,10.0,1014.1111111111111,25.055555555555557,1.9444444444444444,14.055555555555555,1.0,481.4838158162435,459.63049176095546,5.270961088258668,110.5589685752567,27.206240361531577,28.15314202626546,2.3969507783651354,9.992504906654357,108.2745581817627,0.0
2021-10-29 21:20:00,7.7,15.4,20.4,22.9,9.2,4.615,21.151855,7.7849,58.6407,7.777777777777778,7.0,170.11111111111111,0.0,65.44444444444444,10.0,1014.2222222222222,24.11111111111111,1.8888888888888888,14.11111111111111,1.0,480.82124550304195,457.59927266438797,5.598874268208521,110.5028074732204,27.207365079707348,28.12142604633913,2.3904683919107845,9.999056484874359,106.41606568374202,0.0
2021-10-29 21:30:00,7.5,15.1,21.0,22.8,8.9,4.584,25.529400000000003,7.540900000000001,58.6739,7.666666666666667,7.0,169.16666666666666,0.0,65.66666666666667,10.0,1014.3333333333334,23.166666666666668,1.8333333333333333,14.166666666666666,1.0,482.0228803507487,460.9924896661167,6.433589864019621,112.99914956734006,27.20016802151998,28.090710105895994,2.574116470813751,10.000758487383525,109.33220708211263,0.0
2021-10-29 21:40:00,7.6,15.0,21.6,22.8,8.8,4.595,22.85685,7.137090909090909,58.70881818181818,7.555555555555555,7.0,168.22222222222223,0.0,65.88888888888889,10.0,1014.4444444444445,22.22222222222222,1.7777777777777777,14.222222222222221,1.0,482.8303780812231,460.1538462320964,6.551552333010119,113.16422592486364,27.19281555886996,28.055608003907288,2.5252541225239384,9.998793969019658,108.37644607824123,0.0
2021-10-29 21:50:00,7.5,15.0,21.0,22.7,8.8,4.608,22.815144999999998,7.1883,58.821000000000005,7.444444444444445,7.0,167.27777777777777,0.0,66.11111111111111,10.0,1014.5555555555555,21.27777777777778,1.7222222222222223,14.277777777777779,1.0,484.6722471110026,455.1804705705314,6.441213075319927,108.68989729067701,27.180173568725586,28.01859450340271,2.596127105355263,10.007322438557942,106.63226052602133,0.0
2021-10-29 22:00:00,7.3,14.9,20.8,22.7,8.7,4.605,20.847125,6.882099999999999,58.857600000000005,7.333333333333333,7.0,166.33333333333334,0.0,66.33333333333333,10.0,1014.6666666666666,20.333333333333336,1.6666666666666667,14.333333333333334,1.0,480.9572327782642,452.1875779952126,6.657059921046435,108.20392537909038,27.155978641510007,27.99225126584371,2.5392846912145615,10.002319649060567,109.34648957570394,0.0
2021-10-29 22:10:00,6.8,14.7,20.4,22.8,8.3,4.602,19.963704999999997,6.995099999999999,58.94070000000001,7.222222222222222,7.0,165.38888888888889,0.0,66.55555555555556,10.0,1014.7777777777778,19.38888888888889,1.6111111111111112,14.38888888888889,1.0,482.8038896687825,451.76391487209276,6.275647213122266,111.03662631234207,27.134802204767862,27.965138206481935,2.6416076131661734,10.002628343900046,108.02034619649251,0.0
2021-10-29 22:20:00,6.6,14.6,21.3,22.7,8.1,4.607,19.07549,6.9751,59.028,7.111111111111111,7.0,164.44444444444446,0.0,66.77777777777777,10.0,1014.8888888888889,18.444444444444443,1.5555555555555556,14.444444444444445,1.0,484.1078308105469,451.3879903859106,5.671219260948526,110.20668336124743,27.118638648986813,27.939584086736044,2.504645723303159,10.000711539586385,107.23750990549722,0.0
2021-10-29 22:30:00,7.0,14.5,20.8,22.7,8.0,4.601,19.31222,6.8576,59.055899999999994,7.0,7.0,163.5,0.0,67.0,10.0,1015.0,17.5,1.5,14.5,1.0,484.61572998046876,447.55590972900393,5.66327236809973,107.85018017569504,27.106205329895023,27.918686230977375,2.480375993847847,9.999675593376159,109.02720625559489,0.0
2021-10-29 22:40:00,6.4,14.5,21.0,22.6,8.0,4.593,19.934095,6.8421,59.086400000000005,6.888888888888889,7.0,162.55555555555554,0.0,67.22222222222223,10.0,1015.1111111111111,16.555555555555557,1.4444444444444444,14.555555555555555,1.0,482.65006762975935,446.0087171497565,5.439469976384761,109.65092485373975,27.08854357126743,27.888537981496693,2.669561328544455,10.00207412547311,108.16198771417478,0.0
2021-10-29 22:50:00,6.5,14.4,21.1,22.6,7.9,4.597,20.646160000000002,6.637300000000001,58.9772,6.777777777777778,7.0,161.61111111111111,0.0,67.44444444444444,10.0,1015.2222222222222,15.61111111111111,1.3888888888888888,14.61111111111111,1.0,482.59840855740947,444.63688181559246,5.529380000634382,111.05536476932676,27.086549657185873,27.860836779276532,2.592806947231293,10.001421877543132,109.77430899302165,0.0
2021-10-29 23:00:00,6.8,14.6,21.2,22.7,8.2,4.59,20.1314,6.558400000000001,59.018899999999995,6.666666666666667,7.0,160.66666666666666,0.0,67.66666666666667,10.0,1015.3333333333334,14.666666666666668,1.3333333333333335,14.666666666666666,1.0,485.92587004562904,447.8788539211229,5.4740044387181594,108.77808113098145,27.072113463299424,27.816035182004594,2.7444174569003326,10.000523368436738,107.12145324599271,0.0
2021-10-29 23:10:00,7.0,14.7,21.0,22.7,8.3,4.606,21.16633,6.3189,59.083600000000004,6.555555555555555,7.0,159.72222222222223,0.0,67.88888888888889,10.0,1015.4444444444445,13.722222222222223,1.2777777777777777,14.722222222222221,1.0,488.08663391113276,444.7241360017623,6.070389515289479,110.39995799091575,27.061464160283407,27.77094985644023,2.63850257118543,9.999878953297934,108.61125748952232,0.0
2021-10-29 23:20:00,7.0,14.7,20.8,22.6,8.3,4.606,21.973935,6.3602,59.1601,6.444444444444445,7.0,158.77777777777777,0.0,68.11111111111111,10.0,1015.5555555555555,12.777777777777779,1.2222222222222223,14.777777777777779,1.0,478.96718215416223,440.9689825439453,6.081599042631138,111.02780976915089,27.0562401676178,27.726361026763914,2.586131123304367,9.999219298362732,108.68780394236246,0.0
2021-10-29 23:30:00,7.5,14.8,21.0,22.6,8.5,4.62,20.721935,6.3341,59.1914,6.333333333333334,7.0,157.83333333333334,0.0,68.33333333333333,10.0,1015.6666666666666,11.833333333333334,1.1666666666666667,14.833333333333334,1.0,477.9284402290432,443.9369863681136,6.102268998878824,106.86616683162538,27.04112159093221,27.67935323079427,2.5626371864477795,10.002412770589192,106.17974053700766,0.0
2021-10-29 23:40:00,6.8,14.5,20.7,22.6,8.2,4.576,18.875525,6.2562,59.168899999999994,6.222222222222222,7.0,156.88888888888889,0.0,68.55555555555556,10.0,1015.7777777777778,10.88888888888889,1.1111111111111112,14.88888888888889,1.0,479.56804533509,444.75662129720047,5.956529805404318,109.17823395163327,27.021308081944785,27.64551712671916,2.6699944790204366,10.004843980471293,109.51864638010662,0.0
2021-10-29 23:50:00,7.2,14.5,21.5,22.5,8.2,4.563,17.633585,6.2817,59.161,6.111111111111111,7.0,155.94444444444446,0.0,68.77777777777777,10.0,1015.8888888888889,9.944444444444446,1.0555555555555556,14.944444444444445,1.0,476.4939826456706,446.2925489859746,5.414766106834519,107.96985919090314,27.000169880592217,27.609803470891745,2.7697303947957894,10.00204745680599,111.98462239583334,0.0
2021-10-30 00:00:00,6.6,14.4,21.0,22.6,8.1,4.557,15.004140000000001,6.2262,59.1776,6.0,7.0,155.0,0.0,69.0,10.0,1016.0,9.0,1.0,15.0,1.0,477.82721761067705,451.43729920836705,4.88325540304184,107.19236930847168,26.982030150095625,27.579686126708985,2.6816672982772194,9.998514523506165,107.76350429534912,0.0
2021-10-30 00:10:00,6.5,14.2,20.7,22.5,7.8,4.581,13.32603,6.0469,59.19690000000001,5.944444444444445,6.944444444444445,153.16666666666666,0.0,69.11111111111111,10.0,1015.9444444444445,8.88888888888889,1.0,14.88888888888889,1.0,479.3570724838081,450.3951824951172,4.480995091711734,107.94493991442319,26.97400400479635,27.538935524622598,2.561241724093755,9.997781023979188,110.29508158365886,0.0
2021-10-30 00:20:00,6.2,14.1,20.7,22.5,7.6,4.579,10.818394999999999,6.1362000000000005,59.21130000000001,5.888888888888889,6.888888888888889,151.33333333333334,0.0,69.22222222222223,10.0,1015.8888888888889,8.777777777777779,1.0,14.777777777777779,1.0,482.6744719126033,448.8754134745982,3.739120903271066,107.85032784693658,26.96894988132426,27.48760585852483,2.5211066524401367,9.99738308669042,109.15039332817426,0.0
2021-10-30 00:30:00,6.2,14.0,20.8,22.5,7.5,4.57,11.32237,6.0216,59.2162,5.833333333333333,6.833333333333333,149.5,0.0,69.33333333333333,10.0,1015.8333333333334,8.666666666666666,1.0,14.666666666666666,1.0,480.42158081054686,451.31021792356995,3.4356331520296086,109.61984876729676,26.971543801625568,27.4339303334554,2.3865115984280907,10.000770537058512,109.89754375457764,0.0
2021-10-30 00:40:00,6.0,14.0,20.8,22.4,7.4,4.559,13.87707,5.9284,59.275099999999995,5.777777777777778,6.777777777777778,147.66666666666666,0.0,69.44444444444444,10.0,1015.7777777777778,8.555555555555555,1.0,14.555555555555555,1.0,476.11174763997394,457.3508574141579,3.613527792139915,110.76388892739506,26.95487934748332,27.383302249908446,2.4484266777833303,10.003670190175374,109.79266885121663,0.0
2021-10-30 00:50:00,6.2,13.9,21.5,22.4,7.3,4.566,16.508789999999998,6.3124,59.198,5.722222222222222,6.722222222222222,145.83333333333334,0.0,69.55555555555556,10.0,1015.7222222222222,8.444444444444445,1.0,14.444444444444445,1.0,476.4417751654263,454.37573581388625,4.258566839459252,111.11093801595396,26.95345485051473,27.347075214385985,2.5628578631083174,10.002524542808533,110.22521565755207,0.0
2021-10-30 01:00:00,6.4,14.0,20.8,22.5,7.5,4.57,17.591985,6.6377,58.6639,5.666666666666667,6.666666666666667,144.0,0.0,69.66666666666667,10.0,1015.6666666666666,8.333333333333334,1.0,14.333333333333334,1.0,476.46284342447916,452.26607503255207,4.748754298639836,108.41221583220917,26.950017232894897,27.309909766515098,2.3093856453895567,10.002384732564291,106.86519493103026,0.0
2021-10-30 01:10:00,5.9,13.9,20.4,22.4,7.3,4.567,13.4599,6.550199999999999,58.31570000000001,5.611111111111111,6.611111111111111,142.16666666666666,0.0,69.77777777777777,10.0,1015.6111111111111,8.222222222222221,1.0,14.222222222222221,1.0,475.80788450394556,449.6391071398505,4.27235367157365,109.65564637264963,26.95695726076762,27.27034630139669,2.568983450730642,10.003563172022501,109.39715306599935,0.0
2021-10-30 01:20:00,6.3,14.1,21.7,22.5,7.6,4.553,10.18853,6.2438,58.102599999999995,5.555555555555555,6.555555555555555,140.33333333333334,0.0,69.88888888888889,10.0,1015.5555555555555,8.11111111111111,1.0,14.11111111111111,1.0,474.02535804836236,447.11444574465696,3.515757174734342,111.29853514612057,26.960884291330974,27.22705377896627,2.4322929135958353,10.003635579744975,109.14352018992106,0.0
2021-10-30 01:30:00,5.9,13.9,20.8,22.4,7.3,4.582,10.994685,6.2904,58.047900000000006,5.5,6.5,138.5,0.0,70.0,10.0,1015.5,8.0,1.0,14.0,1.0,474.7498003133138,445.8490179443359,3.396393962014193,111.0322734727159,26.963688354492188,27.177541402180992,2.2257505671183266,9.99315087000529,111.46286904652914,0.0
2021-10-30 01:40:00,6.0,13.9,20.8,22.4,7.3,4.563,12.11976,6.3965000000000005,58.05159999999999,5.444444444444445,6.444444444444445,136.66666666666666,0.0,70.11111111111111,10.0,1015.4444444444445,7.888888888888889,1.0,13.88888888888889,1.0,471.28024302164715,448.53137706537353,3.525198873638433,109.20122561869648,26.957154585520424,27.120797112782792,2.2472156566381454,9.998092675209046,105.98254174550375,0.0
2021-10-30 01:50:00,5.8,13.7,20.6,22.4,7.0,4.576,13.023675,6.523999999999999,58.052800000000005,5.388888888888889,6.388888888888889,134.83333333333334,0.0,70.22222222222223,10.0,1015.3888888888889,7.777777777777778,1.0,13.777777777777779,1.0,469.5151066396428,449.3703600056966,3.6689013441403704,109.18533706665039,26.95590377171834,27.077745955785115,2.2011024973789852,10.003207494417827,112.10140735626221,0.0
2021-10-30 02:00:00,5.5,13.7,21.1,22.4,6.9,4.55,14.254705000000001,6.6407,58.022000000000006,5.333333333333333,6.333333333333333,133.0,0.0,70.33333333333333,10.0,1015.3333333333334,7.666666666666667,1.0,13.666666666666666,1.0,469.9863274129231,447.1023054451778,3.8391354982058203,112.3073834012996,26.959314101537068,27.050138902664184,2.163509617845217,9.999620634714763,110.01420645395915,0.0
2021-10-30 02:10:00,5.4,13.6,21.2,22.4,6.8,4.572,16.40668,6.7398,58.0231,5.277777777777778,6.277777777777778,131.16666666666666,0.0,70.44444444444444,10.0,1015.2777777777778,7.555555555555555,1.0,13.555555555555555,1.0,469.60951913417074,448.736613727438,4.00287536753773,109.91524916244767,26.954548581679727,27.027749926722624,2.104679704857632,10.000437494921687,109.74640519932066,0.0
2021-10-30 02:20:00,5.2,13.4,21.1,22.4,6.6,4.561,14.42502,6.679399999999999,57.9894,5.222222222222222,6.222222222222222,129.33333333333334,0.0,70.55555555555556,10.0,1015.2222222222222,7.444444444444445,1.0,13.444444444444445,1.0,467.43806396484376,446.3340407307943,3.9369869272250915,108.29517784053996,26.937208563486735,27.023968203862506,2.114897161324819,10.007539318402609,107.22803588867187,0.0
2021-10-30 02:30:00,5.3,13.4,20.5,22.3,6.5,4.566,10.05069,6.1559,57.924,5.166666666666667,6.166666666666667,127.5,0.0,70.66666666666667,10.0,1015.1666666666666,7.333333333333334,1.0,13.333333333333334,1.0,466.50798257411213,445.2107895563937,3.445937651402533,110.21094633587336,26.934730730056764,27.010250447591147,2.233371105392774,10.009800618489583,110.22940606435141,0.0
2021-10-30 02:40:00,5.0,13.3,21.5,22.3,6.4,4.551,10.730410000000001,6.0167,57.9393,5.111111111111111,6.111111111111111,125.66666666666666,0.0,70.77777777777777,10.0,1015.1111111111111,7.222222222222222,1.0,13.222222222222221,1.0,459.70690175374347,448.010628774358,3.188160779570455,110.56644429352323,26.942311633427938,26.97576614697774,2.179571352005005,10.009266939163208,107.18218180338542,0.0
2021-10-30 02:50:00,5.4,13.5,20.9,22.4,6.7,4.526,10.84327,6.0205,58.022400000000005,5.055555555555555,6.055555555555555,123.83333333333333,0.0,70.88888888888889,10.0,1015.0555555555555,7.111111111111111,1.0,13.11111111111111,1.0,459.2221305338541,444.68550343831384,2.9997689650557136,107.28834107609119,26.949114281336467,26.927051395480913,2.057024781444652,10.003094188183715,112.5675211711388,0.0
2021-10-30 03:00:00,5.6,13.7,20.9,22.4,7.0,4.559,10.30341,6.130000000000001,58.088800000000006,5.0,6.0,122.0,0.0,71.0,10.0,1015.0,7.0,1.0,13.0,1.0,458.91063232421874,445.6243672443258,3.0419544002430587,109.57358650703216,26.93017182350159,26.883496278127033,1.9295449934403102,10.001204028129578,107.7147494506836,0.0
2021-10-30 03:10:00,5.8,13.7,20.6,22.3,7.1,4.557,10.039010000000001,6.314,58.1274,5.0,6.0,121.88888888888889,0.0,71.22222222222223,10.0,1014.9444444444445,6.888888888888889,1.0,13.0,1.0555555555555556,460.7985232228246,445.5974923706055,2.9741765559191085,108.45154033854858,26.918980884552003,26.845353139241535,2.0208529784282048,9.998894832928976,109.50240670522052,0.0
2021-10-30 03:20:00,5.5,13.5,21.4,22.3,6.8,4.544,11.658190000000001,6.4077,58.1231,5.0,6.0,121.77777777777777,0.0,71.44444444444444,10.0,1014.8888888888889,6.777777777777778,1.0,13.0,1.1111111111111112,456.6435289510091,441.2473349419955,3.4733586207015366,109.17869195841126,26.9140402954941,26.81202077506372,1.8961743388890206,9.998701245355708,111.47410833498853,0.0
2021-10-30 03:30:00,5.4,13.4,20.5,22.3,6.6,4.544,13.657185000000002,6.5211,58.0947,5.0,6.0,121.66666666666667,0.0,71.66666666666667,10.0,1014.8333333333334,6.666666666666667,1.0,13.0,1.1666666666666667,453.9516282495959,437.17209196945714,3.567042470759591,110.6552819660424,26.91096198900945,26.787934863742457,1.9350890931099822,9.999818743905106,110.10793663822326,0.0
2021-10-30 03:40:00,5.5,13.5,21.4,22.3,6.8,4.544,12.552290000000001,6.2585,58.0457,5.0,6.0,121.55555555555556,0.0,71.88888888888889,10.0,1014.7777777777778,6.555555555555555,1.0,13.0,1.2222222222222223,463.33559773763017,438.7646836344401,3.555578934425688,109.55104204102425,26.90498215039571,26.76466810862223,1.8949246742328008,10.007507712046307,106.25745265960693,0.0
2021-10-30 03:50:00,5.5,13.6,20.6,22.4,6.9,4.572,10.9526,6.208,58.034299999999995,5.0,6.0,121.44444444444444,0.0,72.11111111111111,10.0,1014.7222222222222,6.444444444444445,1.0,13.0,1.2777777777777777,460.47780057709787,440.2689064359117,3.251266238069804,110.19486613537633,26.902155733108522,26.739542373021443,1.8911069655418395,10.011719454129537,109.63584826151529,0.0
2021-10-30 04:00:00,5.5,13.6,21.2,22.3,6.9,4.543,11.807405,6.2493,58.0699,5.0,6.0,121.33333333333333,0.0,72.33333333333333,10.0,1014.6666666666666,6.333333333333333,1.0,13.0,1.3333333333333333,462.8617227172852,434.19067535400393,3.1931643419077167,111.97304043484273,26.90018006960551,26.715170017878215,1.8815906512737275,10.007083950042723,110.8992580540975,0.0
2021-10-30 04:10:00,5.9,13.8,21.3,22.3,7.2,4.558,12.852590000000001,6.7687,58.1062,5.0,6.0,121.22222222222223,0.0,72.55555555555556,10.0,1014.6111111111111,6.222222222222222,1.0,13.0,1.3888888888888888,461.2326537103762,437.02348136814163,3.4859971233680427,110.33352863613496,26.88937920601112,26.698188781799228,1.8696585419689868,10.003438761170466,108.76654914393472,0.0
2021-10-30 04:20:00,6.0,13.9,21.3,22.3,7.3,4.573,15.977844999999999,7.1562,58.084500000000006,5.0,6.0,121.11111111111111,0.0,72.77777777777777,10.0,1014.5555555555555,6.111111111111111,1.0,13.0,1.4444444444444444,464.76777865705816,435.72872579991133,4.033193130668273,113.34157362102789,26.885327793757124,26.696751203536984,1.7682113383213678,9.998562599817912,112.77876953125,0.0
2021-10-30 04:30:00,5.6,13.6,20.4,22.3,6.9,4.539,16.240125,7.333,58.022000000000006,5.0,6.0,121.0,0.0,73.0,10.0,1014.5,6.0,1.0,13.0,1.5,461.8258305692125,432.3965322875977,3.9031368130950606,112.91239556307173,26.882430000305174,26.702856432596842,1.9655881152550378,9.999755946795146,109.44735903422038,0.0
2021-10-30 04:40:00,5.1,13.4,21.0,22.3,6.5,4.541,14.388255000000001,7.251399999999999,57.954899999999995,5.0,6.0,120.88888888888889,0.0,73.22222222222223,10.0,1014.4444444444445,5.888888888888889,1.0,13.0,1.5555555555555556,463.389958190918,434.48515118829135,3.907435976098486,111.41336108019125,26.870593646367393,26.715740238825482,1.9231095232566198,10.002164285977681,107.49763225555421,0.0
2021-10-30 04:50:00,5.2,13.4,21.2,22.3,6.5,4.561,10.132915,6.4425,57.8153,5.0,6.0,120.77777777777777,0.0,73.44444444444444,10.0,1014.3888888888889,5.777777777777778,1.0,13.0,1.6111111111111112,465.9592233592066,433.39428775831203,3.3603984169636747,107.42025301076596,26.86894357363383,26.722939844131467,1.8227686115105945,10.004251356124879,107.84928330739339,0.0
2021-10-30 05:00:00,5.1,13.4,21.1,22.3,6.5,4.551,9.249145,6.1229,57.836400000000005,5.0,6.0,120.66666666666667,0.0,73.66666666666667,10.0,1014.3333333333334,5.666666666666667,1.0,13.0,1.6666666666666665,466.1310898844401,432.5582829793294,2.9812657491366066,107.84972274780273,26.87152375668456,26.70968747704716,1.7445029570456954,10.004939367569099,111.00109958368508,0.0
2021-10-30 05:10:00,5.2,13.4,20.8,22.3,6.5,4.57,9.261775,6.0671,57.937599999999996,5.0,6.0,120.55555555555556,0.0,73.88888888888889,10.0,1014.2777777777778,5.555555555555555,1.0,13.0,1.7222222222222223,465.56804245872064,433.7984334941294,3.0057988685739914,107.60532539044395,26.867748015721638,26.678093338012694,1.8231359042723974,10.004235874811808,108.12316084543863,0.0
2021-10-30 05:20:00,5.5,13.5,21.0,22.2,6.8,4.568,10.003895,6.069100000000001,58.0318,5.0,6.0,120.44444444444444,0.0,74.11111111111111,10.0,1014.2222222222222,5.444444444444445,1.0,13.0,1.7777777777777777,465.4390579223633,436.3720644124349,3.001996334050335,109.9352499943534,26.865219418207808,26.64608701388041,1.7177267305056254,10.005670824050904,108.93829147338867,0.0
2021-10-30 05:30:00,5.6,13.6,21.3,22.2,6.9,4.556,10.152705000000001,6.0309,58.0961,5.0,6.0,120.33333333333333,0.0,74.33333333333333,10.0,1014.1666666666666,5.333333333333334,1.0,13.0,1.8333333333333333,469.9155148806517,435.842041815396,3.0044559362581222,109.65288739436092,26.87083551724752,26.609829632441205,1.7174599784612656,10.010130093892416,110.86698744455973,0.0
2021-10-30 05:40:00,5.6,13.7,21.2,22.3,7.0,4.546,10.04603,5.9953,58.1434,5.0,6.0,120.22222222222223,0.0,74.55555555555556,10.0,1014.1111111111111,5.222222222222222,1.0,13.0,1.8888888888888888,468.62825734456385,431.4861809811647,2.8259381593486013,108.7563742893025,26.86421940803528,26.56938702265422,1.729838272134463,10.013034952481586,106.59844404856365,0.0
2021-10-30 05:50:00,5.4,13.5,20.5,22.2,6.8,4.575,10.09962,6.0052,58.169799999999995,5.0,6.0,120.11111111111111,0.0,74.77777777777777,10.0,1014.0555555555555,5.111111111111111,1.0,13.0,1.9444444444444444,465.79966207570044,427.386626586914,2.685475350955112,109.74366961269057,26.85124218304952,26.538243420918782,1.6036555778980255,10.009006673494975,110.05510827382406,0.0
2021-10-30 06:00:00,5.2,13.4,21.2,22.2,6.6,4.568,10.480515,6.1813,58.174800000000005,5.0,6.0,120.0,0.0,75.0,10.0,1014.0,5.0,1.0,13.0,2.0,460.4464839126125,427.7902601711229,2.870944385245695,109.72294116305765,26.854667653013756,26.50365460810688,1.7113856756182038,10.0055416405403,107.87329654628948,0.0
2021-10-30 06:10:00,5.3,13.4,21.2,22.2,6.7,4.54,11.22962,6.1671,58.17100000000001,5.166666666666667,5.777777777777778,119.0,0.0,74.61111111111111,10.0,1014.0,5.166666666666667,1.0555555555555556,12.444444444444445,2.0555555555555554,460.9167425221411,428.52726995358523,2.9211054870772495,110.98608608094987,26.856489925384523,26.46795173327128,1.5721476209163665,10.004041379292804,112.76463328043619,0.0
2021-10-30 06:20:00,5.7,13.7,21.4,22.2,7.0,4.545,11.432125,6.2783999999999995,58.1639,5.333333333333333,5.555555555555555,118.0,0.0,74.22222222222223,10.0,1014.0,5.333333333333333,1.1111111111111112,11.88888888888889,2.111111111111111,458.6327501424154,428.3175455729167,3.068876929404372,111.4027772448696,26.855736182530723,26.431174592971804,1.694445096850395,10.00217644850413,106.15306527455648,0.0
2021-10-30 06:30:00,6.1,13.9,20.7,22.3,7.4,4.567,11.71560909090909,6.288454545454545,58.11954545454545,5.5,5.333333333333333,117.0,0.0,73.83333333333333,10.0,1014.0,5.5,1.1666666666666667,11.333333333333334,2.1666666666666665,460.52271919688957,428.69719760938625,3.2698236259026716,109.22763999486374,26.856512241363525,26.400335451761883,1.6427527423699697,10.000529254277547,111.47836217244466,0.0
2021-10-30 06:40:00,6.2,14.0,20.6,22.3,7.5,4.53,13.657935,6.725499999999999,58.1207,5.666666666666667,5.111111111111111,116.0,0.0,73.44444444444444,10.0,1014.0,5.666666666666667,1.2222222222222223,10.777777777777779,2.2222222222222223,465.52860748291016,427.67927368164067,3.4479628985817152,108.42218556959077,26.852553492616124,26.380121325099537,1.5779379897198436,9.99265840293324,110.65948796137577,0.0
2021-10-30 06:50:00,5.6,13.7,21.1,22.3,7.1,4.515,14.711427777777779,7.07,58.01577777777777,5.833333333333333,4.888888888888889,115.0,0.0,73.05555555555556,10.0,1014.0,5.833333333333333,1.2777777777777777,10.222222222222221,2.2777777777777777,469.232110960511,422.4245820179205,4.198329962276469,114.12236192714025,26.852194563547773,26.365449870427447,1.6463861346244812,9.991317006746929,108.34078407287598,0.0
2021-10-30 07:00:00,5.2,13.4,20.9,22.3,6.6,4.514,14.838579999999999,7.3414,57.9423,6.0,4.666666666666667,114.0,0.0,72.66666666666667,10.0,1014.0,6.0,1.3333333333333333,9.666666666666668,2.3333333333333335,463.3064543660482,420.8588885042037,4.044178787072499,113.21557319641116,26.85658662160238,26.356694657007854,1.6277002080281577,9.998081102371216,108.90434430440268,0.0
2021-10-30 07:10:00,5.1,13.4,20.9,22.2,6.5,4.49,14.72087,7.5131,57.870799999999996,6.166666666666667,4.444444444444445,113.0,0.0,72.27777777777777,10.0,1014.0,6.166666666666667,1.3888888888888888,9.11111111111111,2.388888888888889,463.8572951779421,423.7202710171403,4.022394659842475,110.24545379574015,26.857323213458734,26.347752944978616,1.7347381951007468,10.00326836303129,109.75585312449998,0.0
2021-10-30 07:20:00,5.3,13.4,20.9,22.3,6.5,4.53,15.487414999999999,7.6745,57.7746,6.333333333333334,4.222222222222222,112.0,0.0,71.88888888888889,10.0,1014.0,6.333333333333334,1.4444444444444444,8.555555555555557,2.4444444444444446,459.93515625,425.0669038268341,4.02744396644797,111.7423874194474,26.859855225880942,26.348404795328776,1.7400129121541976,10.0012233988444,113.7841398111979,0.0
2021-10-30 07:30:00,5.0,13.4,21.1,22.3,6.5,4.519,14.445879999999999,7.6531,57.6691,6.5,4.0,111.0,0.0,71.5,10.0,1014.0,6.5,1.5,8.0,2.5,457.73889939932985,426.1853883449511,4.292674746910731,110.12202304603015,26.866823167800902,26.34903275489807,1.65372406522433,10.000134021441141,111.78399557749431,0.0
2021-10-30 07:40:00,5.0,13.4,21.2,22.2,6.4,4.514,14.948815,7.641,57.6302,6.666666666666667,3.7777777777777777,110.0,0.0,71.11111111111111,10.0,1014.0,6.666666666666667,1.5555555555555556,7.444444444444445,2.5555555555555554,459.3126612345378,425.7424859619141,4.224475311020673,111.2689360699411,26.879690402348835,26.34186849912008,1.6484781521558762,10.002599118550618,109.28722021738687,0.0
2021-10-30 07:50:00,4.9,13.3,21.2,22.2,6.3,4.502,14.803120000000002,7.7685,57.6394,6.833333333333334,3.555555555555556,109.0,0.0,70.72222222222223,10.0,1014.0,6.833333333333334,1.6111111111111112,6.888888888888889,2.611111111111111,457.37282826390754,428.4633077476765,4.376233265325848,113.00096631044721,26.880272857428945,26.331072658711236,1.8411365191680562,10.004510418978114,111.59717648694743,0.0
2021-10-30 08:00:00,5.1,13.3,21.1,22.2,6.4,4.544,13.559864999999999,7.6048,57.6063,7.0,3.3333333333333335,108.0,0.0,70.33333333333333,10.0,1014.0,7.0,1.6666666666666665,6.333333333333334,2.6666666666666665,459.17015350341796,432.09295735677085,4.004347872141391,109.20824392458815,26.873183247248335,26.32954109509786,1.7636493740479149,10.003828361829122,109.76967080434163,0.0
2021-10-30 08:10:00,5.1,13.4,21.3,22.3,6.5,4.514,8.03438,6.9006,57.5646,7.166666666666667,3.111111111111111,107.0,0.0,69.94444444444444,10.0,1014.0,7.166666666666667,1.7222222222222223,5.777777777777779,2.7222222222222223,460.53994528934874,429.7426172506398,3.2855588191579295,109.34613531015687,26.87191168785095,26.330095640818275,1.701465537349383,10.007519205411274,109.49867539723714,0.0
2021-10-30 08:20:00,5.2,13.4,21.3,22.2,6.6,4.529,8.114455,7.5976,57.686800000000005,7.333333333333334,2.888888888888889,106.0,0.0,69.55555555555556,10.0,1014.0,7.333333333333334,1.7777777777777777,5.222222222222223,2.7777777777777777,455.9015292358398,424.0605567423503,3.0847959344333176,107.13361541640288,26.883936484654747,26.315838352839155,1.73708405315876,10.005294373830159,109.5917095820109,0.0
2021-10-30 08:30:00,5.1,13.4,21.1,22.3,6.6,4.526,7.761965000000001,7.667400000000001,57.222500000000004,7.5,2.666666666666667,105.0,0.0,69.16666666666667,10.0,1014.0,7.5,1.8333333333333333,4.666666666666668,2.833333333333333,456.90726457617745,424.4960545857747,2.7202431313196818,111.2649310684204,26.88646782239278,26.271507755915326,1.6530555427074431,10.00382034778595,107.64337833404541,0.0
2021-10-30 08:40:00,5.2,13.4,21.0,22.2,6.6,4.543,9.614805,7.9834000000000005,57.2245,7.666666666666667,2.4444444444444446,104.0,0.0,68.77777777777777,10.0,1014.0,7.666666666666667,1.8888888888888888,4.1111111111111125,2.888888888888889,463.4405599975586,424.5875424650346,3.11795708654964,110.04620989654025,26.88038191294266,26.242215856670658,1.715962828690723,10.008691531170559,109.93363342349812,0.0
2021-10-30 08:50:00,5.6,13.6,20.7,22.2,6.9,4.543,10.900875000000001,8.2484,57.295,7.833333333333334,2.2222222222222223,103.0,0.0,68.38888888888889,10.0,1014.0,7.833333333333334,1.9444444444444444,3.555555555555557,2.9444444444444446,462.7294800260697,427.7636531575521,3.5156760948391286,112.3514782091992,26.882987559636433,26.219952398935952,1.7695898761351905,10.00829485575358,113.4474032974243,0.0
2021-10-30 09:00:00,5.8,13.7,20.4,22.2,7.1,4.539,10.20053,8.008700000000001,57.34439999999999,8.0,2.0,102.0,0.0,68.0,10.0,1014.0,8.0,2.0,3.0,3.0,461.9569031778971,426.0458529557853,3.281150445729326,112.44569202121367,26.88451546669007,26.206140222549436,1.6472894877195359,10.00318056901296,110.38495117187499,0.0
2021-10-30 09:10:00,6.0,13.8,21.5,22.2,7.2,4.535,9.410145,8.0565,57.412800000000004,8.333333333333334,2.0555555555555554,99.0,0.0,67.33333333333333,10.0,1013.7777777777778,7.944444444444445,2.1666666666666665,3.0,3.0555555555555554,463.62441675997326,424.4168904622396,3.095235558842535,109.59715389898267,26.88457566579183,26.19189257939657,1.6859412600596744,10.004347888628642,110.61438201904298,0.0
2021-10-30 09:20:00,6.1,13.9,20.7,22.3,7.3,4.509,8.70873,7.5941,57.442899999999995,8.666666666666666,2.111111111111111,96.0,0.0,66.66666666666667,10.0,1013.5555555555555,7.888888888888889,2.3333333333333335,3.0,3.111111111111111,462.1297431437175,423.85850016276044,3.097197459505103,110.8801380633769,26.882789824803673,26.171149495442705,1.6797290027141571,10.004490882555643,109.00259279886882,0.0
2021-10-30 09:30:00,6.1,13.9,21.4,22.3,7.3,4.52,10.630880000000001,7.411499999999999,57.504,9.0,2.1666666666666665,93.0,0.0,66.0,10.0,1013.3333333333334,7.833333333333333,2.5,3.0,3.1666666666666665,460.2480017966785,424.4021646644329,3.0187810619672137,109.0684195823454,26.88465092341105,26.152936210632323,1.6648467995723089,9.998097327550251,109.94002184549967,0.0
2021-10-30 09:40:00,6.2,13.9,21.2,22.3,7.4,4.523,11.424150000000001,7.535299999999999,57.5563,9.333333333333334,2.2222222222222223,90.0,0.0,65.33333333333333,10.0,1013.1111111111111,7.777777777777778,2.666666666666667,3.0,3.2222222222222223,459.6298294067383,425.17009723531794,3.1922559508765485,107.49583935344285,26.88765781925223,26.138072676523933,1.623604813056477,9.994448067535789,112.90469208388679,0.0
2021-10-30 09:50:00,6.1,13.9,20.6,22.3,7.4,4.539,10.814595,7.6892,57.650800000000004,9.666666666666666,2.2777777777777777,87.0,0.0,64.66666666666667,10.0,1012.8888888888889,7.722222222222222,2.8333333333333335,3.0,3.2777777777777777,458.3897233599082,423.67970408121744,3.214099604383027,108.3083852897256,26.897657213211062,26.13264523188273,1.6296860045194628,9.991579626401265,109.72662841796875,0.0
2021-10-30 10:00:00,6.0,13.8,21.2,22.3,7.3,4.512,11.25959,7.8163,57.6311,10.0,2.3333333333333335,84.0,0.0,64.0,10.0,1012.6666666666666,7.666666666666667,3.0,3.0,3.3333333333333335,457.76057840983077,426.71250753117704,3.1106386205436145,115.58885113538322,26.896591399510704,26.130261958440144,1.4695792710781097,9.994743132591248,114.00555075327554,0.0
2021-10-30 10:10:00,5.8,13.8,21.3,22.3,7.2,4.518,12.14461,7.902800000000001,57.56699999999999,10.333333333333334,2.388888888888889,81.0,0.0,63.333333333333336,10.0,1012.4444444444445,7.611111111111111,3.166666666666667,3.0,3.388888888888889,457.7584068736811,428.62615722656255,3.3543837346262846,108.76390464782715,26.89067800839742,26.133823277155557,1.5416804109017055,9.996214586893718,108.62298215230305,0.0
2021-10-30 10:20:00,5.3,13.5,20.7,22.3,6.8,4.516,13.194255000000002,8.075199999999999,57.54260000000001,10.666666666666668,2.4444444444444446,78.0,0.0,62.666666666666664,10.0,1012.2222222222222,7.555555555555555,3.3333333333333335,3.0,3.4444444444444446,454.5585689290365,428.7850036480783,3.449523388780443,110.57515993452341,26.894123818079628,26.140713230768842,1.5219994272788366,9.993334608078003,111.41177385965982,0.0
