,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-30 10:30:00,5.9,13.8,21.1,22.3,7.1,4.516,12.982104999999999,8.4271,57.51180000000001,11.0,2.5,75.0,0.0,62.0,10.0,1012.0,7.5,3.5,3.0,3.5,457.66230590820317,434.7035721877526,3.323548145920543,114.44337520125222,26.88794322013855,26.152544282277425,1.4790094594160716,9.992930637995402,107.82006924947102,0.0
2021-10-30 10:40:00,5.9,13.8,21.4,22.3,7.1,4.536,13.639605,8.7165,57.463300000000004,11.333333333333334,2.5555555555555554,72.0,0.0,61.333333333333336,10.0,1011.7777777777778,7.444444444444445,3.666666666666667,3.0,3.5555555555555554,458.16360783017916,435.46302276611334,3.9019666380127944,114.87070880674374,26.893171138763428,26.16254959742228,1.4718092008431753,9.999536096254984,108.54459536234538,0.0
2021-10-30 10:50:00,6.4,14.0,20.7,22.3,7.6,4.518,14.908869999999999,8.7806,57.3848,11.666666666666668,2.611111111111111,69.0,0.0,60.666666666666664,10.0,1011.5555555555555,7.388888888888889,3.8333333333333335,3.0,3.611111111111111,466.2867389933268,437.9248815497037,4.02675736486575,113.26903382877845,26.904661534304,26.165377673833387,1.525133683154475,10.001911217506322,109.68559454470706,0.0
2021-10-30 11:00:00,6.5,14.1,20.8,22.3,7.7,4.547,14.577594999999999,8.7182,57.325199999999995,12.0,2.6666666666666665,66.0,0.0,60.0,10.0,1011.3333333333334,7.333333333333333,4.0,3.0,3.6666666666666665,467.3017155719625,433.027135925293,4.202335676439738,115.65726710928361,26.914356727600097,26.167608181635536,1.4233299571275713,10.002990905443827,112.42028350830078,0.0
2021-10-30 11:10:00,6.4,14.1,21.0,22.2,7.7,4.527,14.188310000000001,8.7307,57.329499999999996,12.333333333333334,2.7222222222222223,63.0,0.0,59.33333333333333,10.0,1011.1111111111111,7.277777777777778,4.166666666666667,3.0,3.7222222222222223,471.84748504638674,430.64997071715607,4.057394454735148,110.22496380326439,26.91957447052002,26.17599569320679,1.5069159342845282,9.999507482846578,111.22479326883952,0.0
2021-10-30 11:20:00,6.6,14.2,21.5,22.3,7.8,4.518,15.060125,8.485299999999999,57.302499999999995,12.666666666666668,2.7777777777777777,60.0,0.0,58.666666666666664,10.0,1010.8888888888889,7.222222222222222,4.333333333333334,3.0,3.7777777777777777,463.36719204957456,433.9230900205415,4.363230151463363,113.32464506979042,26.906651204427085,26.19081077257792,1.5752540755271913,9.999457205136618,110.97972138722737,0.0
2021-10-30 11:30:00,6.1,13.9,20.5,22.3,7.5,4.527,16.150595,8.622800000000002,57.306799999999996,13.0,2.833333333333333,57.0,0.0,58.0,10.0,1010.6666666666666,7.166666666666667,4.5,3.0,3.833333333333333,459.9898971557617,432.9077746582031,4.507174826671848,107.34990354915124,26.89103815396627,26.2111447429657,1.585701369047165,10.003561035792032,109.12654340108236,0.0
2021-10-30 11:40:00,6.2,13.9,21.2,22.3,7.4,4.511,17.12062,8.494800000000001,57.334199999999996,13.333333333333334,2.888888888888889,54.0,0.0,57.33333333333333,10.0,1010.4444444444445,7.111111111111111,4.666666666666667,3.0,3.888888888888889,466.2626145812287,430.88018175147045,4.648436786966809,110.19838923093289,26.879470993677774,26.236271677017214,1.6423110802968341,10.003580272992451,112.86508023579916,0.0
2021-10-30 11:50:00,6.1,13.9,21.1,22.2,7.4,4.525,17.28521,8.7914,57.3735,13.666666666666668,2.9444444444444446,51.0,0.0,56.666666666666664,10.0,1010.2222222222222,7.055555555555555,4.833333333333334,3.0,3.9444444444444446,459.7506271362305,434.3860839036964,4.835717176259574,111.34520070372328,26.888978441798752,26.256701699003663,1.5916215973014887,10.003545939558645,113.26191012474104,0.0
2021-10-30 12:00:00,6.7,14.1,21.5,22.2,7.8,4.511,16.060005,9.1131,57.4,14.0,3.0,48.0,0.0,56.0,10.0,1010.0,7.0,5.0,3.0,4.0,458.7797292599733,434.6926411946614,4.814388536187889,109.1629055219316,26.89316897392273,26.272765925725302,1.5037925227483115,9.998533093134563,112.30400939941406,0.0
2021-10-30 12:10:00,6.9,14.4,20.8,22.2,8.2,4.523,15.664570000000001,9.3323,57.347,13.833333333333334,3.0555555555555554,61.22222222222222,0.0,57.0,10.0,1010.0,9.5,5.055555555555555,3.1666666666666665,4.0,452.62008266405127,438.4129582582671,4.947788155085623,109.85644618643205,26.893029028574624,26.288488801320398,1.5102468558152515,9.999028236071268,109.51724777221679,0.0
2021-10-30 12:20:00,6.9,14.3,20.6,22.2,8.1,4.536,15.0141,9.5966,57.2975,13.666666666666666,3.111111111111111,74.44444444444444,0.0,58.0,10.0,1010.0,12.0,5.111111111111111,3.3333333333333335,4.0,458.7178895340843,436.53156667073574,4.784257126231652,112.06344538995775,26.894861523310347,26.30457778930664,1.4968015066782634,9.999261781374614,111.71370193481445,0.0
2021-10-30 12:30:00,6.7,14.3,21.2,22.2,8.0,4.542,14.840029999999999,9.6503,57.2084,13.5,3.1666666666666665,87.66666666666666,0.0,59.0,10.0,1010.0,14.5,5.166666666666667,3.5,4.0,461.08319183349613,438.23468832432536,4.443146665271392,113.53825466349974,26.904603553276274,26.323504057253825,1.5499194546759465,9.999847366015116,110.25098387788243,0.0
2021-10-30 12:40:00,7.5,14.5,21.5,22.2,8.4,4.519,15.411775,9.660599999999999,57.171400000000006,13.333333333333334,3.2222222222222223,100.88888888888889,0.0,60.0,10.0,1010.0,17.0,5.222222222222222,3.666666666666667,4.0,465.4874830925602,435.63004574479726,4.553399859491715,114.30975024401133,26.907697499593098,26.338147366841632,1.4760682692130407,10.001561489105224,111.05006106058757,0.0
2021-10-30 12:50:00,7.3,14.6,20.6,22.2,8.6,4.537,15.541480000000002,9.966899999999999,57.1847,13.166666666666666,3.2777777777777777,114.1111111111111,0.0,61.0,10.0,1010.0,19.5,5.277777777777778,3.8333333333333335,4.0,466.88058583577475,437.12317413330084,4.958985733602007,116.32616568700068,26.895483671824138,26.37001283009847,1.5455367481708526,10.001067299842834,113.44799060821533,0.0
2021-10-30 13:00:00,7.5,14.7,20.6,22.2,8.7,4.55,15.73118,9.8136,57.1124,13.0,3.3333333333333335,127.33333333333333,0.0,62.0,10.0,1010.0,22.0,5.333333333333333,4.0,4.0,468.01163181348784,440.03524748001973,4.817787120934933,110.65956806506139,26.89009744008382,26.41050268491109,1.6277888772885007,10.002209701538087,110.31494497934978,0.0
2021-10-30 13:10:00,7.8,14.7,21.4,22.3,8.8,4.529,15.987775,10.0176,57.0877,12.833333333333334,3.388888888888889,140.55555555555554,0.0,63.0,10.0,1010.0,24.5,5.388888888888889,4.166666666666667,4.0,464.7490317789713,440.5648648071289,4.941173603736749,107.37696071193716,26.886826429367062,26.448205957412718,1.6552275866270065,10.005190021197,109.67134616851806,0.0
2021-10-30 13:20:00,7.7,14.8,20.7,22.3,9.0,4.531,16.091805,10.075,57.0216,12.666666666666666,3.4444444444444446,153.77777777777777,0.0,64.0,10.0,1010.0,27.0,5.444444444444445,4.333333333333334,4.0,468.5954909261068,436.5766468828574,5.1315278686439925,109.89626760191837,26.88135851590647,26.49297244869383,1.5850783190703663,10.005977105636381,109.54642272044036,0.0
2021-10-30 13:30:00,8.2,15.0,20.7,22.3,9.2,4.546,15.759450000000001,10.4542,56.930600000000005,12.5,3.5,167.0,0.0,65.0,10.0,1010.0,29.5,5.5,4.5,4.0,471.7746416429542,440.20837189071483,5.029621964497755,114.14218608144986,26.88615531285604,26.529173291524252,1.6062980983654658,10.006335109074909,108.17400494893391,0.0
2021-10-30 13:40:00,7.8,14.9,21.2,22.2,9.1,4.539,16.207079999999998,11.1379,56.847500000000004,12.333333333333334,3.5555555555555554,180.2222222222222,0.0,66.0,10.0,1010.0,32.0,5.555555555555555,4.666666666666667,4.0,467.7326187133789,444.67212931315106,5.195401735130677,112.08641226623017,26.897846755981448,26.56701087315877,1.6612812948226927,10.006946770350137,108.80395008087157,0.0
2021-10-30 13:50:00,7.6,14.8,21.4,22.2,8.9,4.526,17.08306,11.6813,56.5994,12.166666666666666,3.611111111111111,193.44444444444443,0.0,67.0,10.0,1010.0,34.5,5.611111111111111,4.833333333333334,4.0,465.95096393102887,447.5444107200986,5.903498351439245,109.71154128080033,26.933250919977826,26.59316624641418,1.6397423932949704,10.003773794174194,111.81924963633219,0.0
2021-10-30 14:00:00,7.7,14.8,20.6,22.2,8.9,4.522,16.380335,11.8631,56.2456,12.0,3.6666666666666665,206.66666666666666,0.0,68.0,10.0,1010.0,37.0,5.666666666666667,5.0,4.0,469.6189255777995,444.69765574137375,5.950165604709905,113.9496183399696,26.949762099691704,26.625719352549755,1.6449702892263058,10.007443278118716,109.5537979953572,0.0
2021-10-30 14:10:00,7.8,14.9,21.3,22.3,9.1,4.514,16.810805,11.7909,56.138200000000005,11.833333333333332,3.7222222222222223,219.88888888888889,0.0,69.0,10.0,1010.0,39.5,5.722222222222222,5.166666666666667,4.0,467.9236327914534,438.50500779425965,5.835778964185446,113.61208508895615,26.959792582194012,26.660940249760948,1.749079444607099,10.005256187121073,113.34487302144369,0.0
2021-10-30 14:20:00,8.1,15.0,21.3,22.3,9.3,4.524,16.33212,11.6558,56.1822,11.666666666666666,3.7777777777777777,233.1111111111111,0.0,70.0,10.0,1010.0,42.0,5.777777777777778,5.333333333333334,4.0,468.6499857584636,435.4913747432314,5.762397145443717,110.54942301346084,26.969410467147828,26.695567989349364,1.694273941318194,10.007324379285176,109.18978466033937,0.0
2021-10-30 14:30:00,8.2,15.1,20.8,22.3,9.4,4.546,14.955494999999999,11.4685,56.23819999999999,11.5,3.833333333333333,246.33333333333331,0.0,71.0,10.0,1010.0,44.5,5.833333333333333,5.5,4.0,467.0125376979784,441.1541884358724,5.153798069913509,103.88797550589352,26.970479364094825,26.725393822106366,1.7755952205863985,10.008040881820705,109.74682372882585,0.0
2021-10-30 14:40:00,8.4,15.1,20.7,22.2,9.4,4.555,16.29797,11.7625,56.3375,11.333333333333332,3.888888888888889,259.55555555555554,0.0,72.0,10.0,1010.0,47.0,5.888888888888889,5.666666666666667,4.0,469.39445027669274,440.6015463888234,5.761408944614863,115.20528114146433,26.96576465288798,26.755759153366093,1.7899649663766226,10.01009296099345,113.31825635274251,0.0
2021-10-30 14:50:00,8.3,15.2,21.4,22.2,9.6,4.544,16.144485,11.842,56.3898,11.166666666666666,3.9444444444444446,272.77777777777777,0.0,73.0,10.0,1010.0,49.5,5.944444444444445,5.833333333333334,4.0,469.92783789623746,437.4934587605794,5.704354006503261,114.71033666815461,26.977519213358562,26.784451986948646,1.7612340291341144,10.006319157282512,112.76346666971843,0.0
2021-10-30 15:00:00,8.7,15.3,21.3,22.3,9.8,4.529,15.98743,11.6859,56.401300000000006,11.0,4.0,286.0,0.0,74.0,10.0,1010.0,52.0,6.0,6.0,4.0,470.00482761076125,437.57136730325635,5.91224223647414,110.74893049832792,26.972539609273277,26.816108112335208,1.946527768969536,10.009928139050801,111.28987789154053,0.0
2021-10-30 15:10:00,9.2,15.5,21.0,22.3,10.2,4.536,15.40077,11.6601,56.47619999999999,10.88888888888889,4.055555555555555,280.6666666666667,0.0,74.0,10.0,1010.1111111111111,53.833333333333336,5.944444444444445,6.222222222222222,3.8333333333333335,470.27763989678743,445.70785467388987,5.7649534058166765,107.06837762584794,26.9682299041748,26.860804917017617,1.7967038549979528,10.012421735127766,107.65871369679769,0.0
2021-10-30 15:20:00,9.3,15.6,20.9,22.3,10.3,4.546,15.013055,11.4038,56.561099999999996,10.777777777777779,4.111111111111111,275.3333333333333,0.0,74.0,10.0,1010.2222222222222,55.666666666666664,5.888888888888889,6.444444444444445,3.6666666666666665,464.1754708862305,444.89510213216147,5.283200489760793,108.94750133708371,26.97647194491654,26.900432137236436,1.9102520052087388,10.015650302592478,112.86270555339522,0.0
2021-10-30 15:30:00,9.5,15.7,21.1,22.3,10.5,4.536,15.348415,11.432300000000001,56.651700000000005,10.666666666666666,4.166666666666667,270.0,0.0,74.0,10.0,1010.3333333333334,57.5,5.833333333333333,6.666666666666667,3.5,465.52274485620967,441.11149890417335,5.232160421064345,113.96551974970069,26.97673453330994,26.934182074864708,1.7913565552234652,10.012633174260458,110.59697387695311,0.0
2021-10-30 15:40:00,9.6,15.9,21.0,22.3,10.7,4.553,15.98627,11.4495,56.711,10.555555555555555,4.222222222222222,264.6666666666667,0.0,74.0,10.0,1010.4444444444445,59.333333333333336,5.777777777777778,6.888888888888889,3.333333333333333,464.4719353230794,435.9598212406553,5.331601481289513,108.61805241256111,26.978924446105957,26.971493848164876,1.861250704129537,10.006881693204244,110.01429818471271,0.0
2021-10-30 15:50:00,10.5,16.3,20.3,22.4,11.4,4.551,16.932769999999998,11.3482,56.7642,10.444444444444445,4.277777777777778,259.3333333333333,0.0,74.0,10.0,1010.5555555555555,61.166666666666664,5.722222222222222,7.111111111111111,3.1666666666666665,464.66618921740303,433.3964588735295,5.650377361424225,111.83521813279492,26.983538961410524,27.002636655171717,1.9637619292736055,10.0017826573054,112.38424555460612,0.0
2021-10-30 16:00:00,10.9,16.7,22.4,22.5,12.0,4.54,17.095135,11.274899999999999,56.8338,10.333333333333334,4.333333333333333,254.0,0.0,74.0,10.0,1010.6666666666666,63.0,5.666666666666667,7.333333333333333,3.0,464.4524810791016,433.28016457744025,5.860595058990738,112.17221330847444,26.983316516876222,27.042440474828084,1.901993372042974,10.00291030406952,106.43860172271727,0.0
2021-10-30 16:10:00,10.6,16.5,18.2,22.5,11.8,4.544,17.45859,11.1361,56.889700000000005,10.222222222222221,4.388888888888889,248.66666666666666,0.0,74.0,10.0,1010.7777777777778,64.83333333333333,5.611111111111111,7.555555555555555,2.833333333333333,467.4700135750606,433.6770307413737,6.051754319519647,114.21286764349642,26.97915752092997,27.084325920740763,1.9197999900579454,10.00235158443451,111.07371334075928,0.0
2021-10-30 16:20:00,10.5,16.3,22.3,22.3,11.5,4.539,16.90427,11.008700000000001,57.228899999999996,10.11111111111111,4.444444444444445,243.33333333333331,0.0,74.0,10.0,1010.8888888888889,66.66666666666667,5.555555555555555,7.777777777777778,2.6666666666666665,469.5401353086274,432.7394180894172,6.098561836972748,114.49190729820123,26.96991625467936,27.13243002573649,2.113172537287076,10.002274975776672,111.7253863652547,0.0
2021-10-30 16:30:00,10.6,16.5,24.6,22.4,11.7,4.53,15.429749999999999,10.9877,57.6758,10.0,4.5,238.0,0.0,74.0,10.0,1011.0,68.5,5.5,8.0,2.5,470.2703624856883,438.6269934082031,6.0516883393061365,110.7085642914853,26.96309279759725,27.181257177988687,2.0969624944527943,9.999690516789753,109.9946430714925,0.0
2021-10-30 16:40:00,10.4,16.4,20.0,22.4,11.6,4.556,15.798995,11.068299999999999,57.9154,9.88888888888889,4.555555555555555,232.66666666666666,0.0,74.0,10.0,1011.1111111111111,70.33333333333333,5.444444444444445,8.222222222222221,2.333333333333333,468.4048255411784,438.6119167810199,5.907087273597718,109.24102201192393,26.980588591893515,27.21943217277527,1.9605552490552267,10.000124894777933,112.71836929321289,0.0
2021-10-30 16:50:00,10.9,16.6,20.9,22.4,12.0,4.558,14.863679999999999,11.0922,57.996500000000005,9.777777777777779,4.611111111111111,227.33333333333331,0.0,74.0,10.0,1011.2222222222222,72.16666666666667,5.388888888888889,8.444444444444445,2.1666666666666665,466.5478229671785,440.9844089902681,5.4107035653874025,106.12212579263806,26.981439085006713,27.241532694498698,1.9791763055324556,9.998828419049582,112.75794493357341,0.0
2021-10-30 17:00:00,10.8,16.6,20.9,22.4,11.9,4.55,16.88611,10.9322,58.0379,9.666666666666666,4.666666666666667,222.0,0.0,74.0,10.0,1011.3333333333334,74.0,5.333333333333333,8.666666666666666,2.0,462.30056050618487,435.30734588623045,5.815848163871442,114.73736645822471,26.968286288579304,27.266526648203534,2.0961095110575356,10.000863739649455,108.49163749694824,0.0
2021-10-30 17:10:00,10.7,16.5,21.5,22.4,11.8,4.53,14.886355,10.743500000000001,58.026300000000006,9.555555555555555,4.722222222222222,216.66666666666666,0.0,74.0,10.0,1011.4444444444445,75.83333333333334,5.277777777777778,8.88888888888889,1.833333333333333,461.09390250370416,436.5337183108275,5.80434482509807,105.6835158303902,26.95731281217187,27.28940043075599,2.0186383802943553,10.004370639186176,109.631977342551,0.0
2021-10-30 17:20:00,10.4,16.4,21.4,22.4,11.5,4.55,14.245140000000001,10.827200000000001,58.0951,9.444444444444445,4.777777777777778,211.33333333333331,0.0,74.0,10.0,1011.5555555555555,77.66666666666667,5.222222222222222,9.11111111111111,1.6666666666666665,460.6702871704101,435.4643365022506,5.601541339785365,104.45141465655827,26.940604588190716,27.31544626235962,2.2219465959072116,10.006695019404095,110.95764724731445,0.0
2021-10-30 17:30:00,10.4,16.3,20.8,22.4,11.4,4.543,13.810014999999998,10.7851,58.1579,9.333333333333334,4.833333333333333,206.0,0.0,74.0,10.0,1011.6666666666666,79.5,5.166666666666667,9.333333333333332,1.5,461.91023579213817,436.5942619832357,5.39728743954567,110.7389523132238,26.93960815429687,27.343503551483156,2.124282987713814,9.997299443880717,110.88679131825765,0.0
2021-10-30 17:40:00,10.9,16.4,21.1,22.3,11.6,4.545,13.95214,10.7867,58.213499999999996,9.222222222222221,4.888888888888889,200.66666666666666,0.0,74.0,10.0,1011.7777777777778,81.33333333333334,5.111111111111111,9.555555555555555,1.333333333333333,460.9691054280599,431.4161183184043,5.171668266691057,113.34065733656371,26.933518924713137,27.35965646743774,2.176937240362167,9.996530815760293,110.63980627695719,0.0
2021-10-30 17:50:00,10.3,16.3,21.2,22.4,11.5,4.513,13.492245,11.0291,58.252599999999994,9.11111111111111,4.944444444444445,195.33333333333331,0.0,74.0,10.0,1011.8888888888889,83.16666666666667,5.055555555555555,9.777777777777779,1.1666666666666665,457.24291579323256,435.5054388427734,5.38979220291989,109.96725318520755,26.92144616762797,27.377737859090168,2.159586627483368,10.001718734105427,107.99065302530923,0.0
2021-10-30 18:00:00,10.7,16.4,19.6,22.3,11.6,4.567,13.911655,11.0582,58.229,9.0,5.0,190.0,0.0,74.0,10.0,1012.0,85.0,5.0,10.0,1.0,461.6285431925456,438.10500455659013,5.6039094619293,117.11581779458429,26.907736981709796,27.402217114766437,2.213856845895449,10.008609053293863,110.8091485595703,0.0
2021-10-30 18:10:00,10.4,16.3,21.7,22.3,11.5,4.544,14.963310000000002,11.0592,58.23389999999999,8.944444444444445,5.111111111111111,187.27777777777777,0.0,74.11111111111111,10.0,1012.0555555555555,81.22222222222223,4.944444444444445,10.222222222222221,1.0,467.73581925666196,438.1286491832514,5.902257662654597,117.71707791301489,26.894414348602293,27.438932507832845,2.125963517824809,10.011749064127605,110.04182715098064,0.0
2021-10-30 18:20:00,10.4,16.3,20.1,22.3,11.4,4.561,15.713045,11.136199999999999,57.886300000000006,8.88888888888889,5.222222222222222,184.55555555555554,0.0,74.22222222222223,10.0,1012.1111111111111,77.44444444444444,4.888888888888889,10.444444444444445,1.0,468.4858344523112,435.38442677815755,5.991900333563487,114.64817941029867,26.890094979604083,27.47542364756266,2.3636060839891435,10.012908965746561,110.0440815226237,0.0
2021-10-30 18:30:00,10.5,16.4,21.4,22.3,11.6,4.548,15.484860000000001,11.062100000000001,57.5381,8.833333333333334,5.333333333333333,181.83333333333334,0.0,74.33333333333333,10.0,1012.1666666666666,73.66666666666667,4.833333333333333,10.666666666666666,1.0,467.77104557431977,436.5717725346006,5.91056403876698,113.33972175145554,26.88966130256653,27.511037263870243,2.296842640439669,10.014172118504842,107.98970911661783,0.0
2021-10-30 18:40:00,10.4,16.3,21.6,22.2,11.4,4.548,15.387229999999999,10.8098,57.385000000000005,8.777777777777779,5.444444444444445,179.11111111111111,0.0,74.44444444444444,10.0,1012.2222222222222,69.88888888888889,4.777777777777778,10.88888888888889,1.0,473.54478675929977,438.2739116414388,5.625044608951288,110.7637372037381,26.88993780110052,27.54178893177887,2.426639238019459,10.011327891714586,110.10974975877772,0.0
2021-10-30 18:50:00,10.2,16.2,20.9,22.3,11.3,4.544,14.670665,10.6663,57.3018,8.722222222222221,5.555555555555555,176.38888888888889,0.0,74.55555555555556,10.0,1012.2777777777778,66.11111111111111,4.722222222222222,11.11111111111111,1.0,471.06071919759114,435.81625991295124,6.869213189755456,110.2714553537746,26.89026320139567,27.57179762204488,2.2408156236012777,10.006651113828024,110.37226401011148,0.0
2021-10-30 19:00:00,10.8,16.3,20.9,22.2,11.5,4.557,19.280945,10.4338,57.319100000000006,8.666666666666666,5.666666666666667,173.66666666666666,0.0,74.66666666666667,10.0,1012.3333333333334,62.333333333333336,4.666666666666667,11.333333333333334,1.0,468.68753066139664,436.1718455663221,6.7146986705974,105.16772285267457,26.889518918991087,27.600286677678422,2.47263542453448,10.00531877676646,110.43655832926432,0.0
2021-10-30 19:10:00,10.2,16.2,21.2,22.2,11.4,4.541,15.124035000000001,10.3741,57.7972,8.61111111111111,5.777777777777778,170.94444444444446,0.0,74.77777777777777,10.0,1012.3888888888889,58.55555555555556,4.611111111111111,11.555555555555555,1.0,462.61652486165366,437.07696767171217,6.388855112393697,102.48264181772868,26.882922881444294,27.627768287658693,2.611266609032949,10.003322375615438,109.59993818918863,0.0
2021-10-30 19:20:00,10.0,16.1,21.1,22.2,11.1,4.561,13.761914999999998,10.3639,58.1442,8.555555555555555,5.888888888888889,168.22222222222223,0.0,74.88888888888889,10.0,1012.4444444444445,54.77777777777778,4.555555555555555,11.777777777777779,1.0,458.71893445595924,437.0138558714417,5.590610284050979,99.04695796535513,26.87662505149841,27.64824682235718,2.485637210806211,10.001892463366191,111.35846434275308,0.0
2021-10-30 19:30:00,9.9,16.0,20.5,22.2,11.1,4.545,12.68904,10.2013,58.3138,8.5,6.0,165.5,0.0,75.0,10.0,1012.5,51.0,4.5,12.0,1.0,458.27390563964843,431.62896972656256,5.251109121088254,103.48739567190914,26.865555305480957,27.666665512720744,2.5693073654174805,9.998035348256428,112.08352341969808,0.0
2021-10-30 19:40:00,9.9,16.0,21.0,22.2,11.1,4.539,12.763615,10.2318,58.409400000000005,8.444444444444445,6.111111111111111,162.77777777777777,0.0,75.11111111111111,10.0,1012.5555555555555,47.22222222222222,4.444444444444445,12.222222222222221,1.0,461.49337121722346,428.7922951288333,5.010236831613853,102.73017979810467,26.854804625641453,27.687548046372626,2.3491210123196327,9.994044880397983,109.06286179506063,0.0
2021-10-30 19:50:00,10.2,16.2,21.2,22.2,11.3,4.546,13.02524,10.2336,58.4597,8.38888888888889,6.222222222222222,160.05555555555554,0.0,75.22222222222223,10.0,1012.6111111111111,43.44444444444444,4.388888888888889,12.444444444444445,1.0,463.1634415690104,428.9122082800153,4.934137114441327,107.66490447049762,26.853586184183758,27.69907214164734,2.5239803661902744,9.994151434898376,109.12596211751301,0.0
2021-10-30 20:00:00,10.2,16.2,21.1,22.2,11.3,4.518,12.566065,10.2148,58.5018,8.333333333333334,6.333333333333333,157.33333333333334,0.0,75.33333333333333,10.0,1012.6666666666666,39.66666666666667,4.333333333333333,12.666666666666666,1.0,458.37390785655754,430.63560434977217,5.031906025342349,113.15233598267291,26.849064483642575,27.700572700500487,2.2926231944561004,10.000789855321248,110.4754290898641,0.0
2021-10-30 20:10:00,10.3,16.2,20.7,22.2,11.3,4.55,12.885155000000001,10.2503,58.547900000000006,8.277777777777779,6.444444444444445,154.61111111111111,0.0,75.44444444444444,10.0,1012.7222222222222,35.88888888888889,4.277777777777778,12.88888888888889,1.0,456.4883775838216,430.91591206868486,5.148334093888601,111.10146563449148,26.841171420415243,27.71098730723063,2.490111407438914,9.998528842926024,110.24315806070963,0.0
2021-10-30 20:20:00,10.3,16.2,21.7,22.2,11.3,4.547,13.242915,10.3316,58.568200000000004,8.222222222222221,6.555555555555555,151.88888888888889,0.0,75.55555555555556,10.0,1012.7777777777778,32.111111111111114,4.222222222222222,13.11111111111111,1.0,452.9794391500539,432.49550934188665,4.964621890897805,109.71720729720121,26.84529867808024,27.708319088617962,2.432488773465157,9.997278213500977,107.605427831014,0.0
2021-10-30 20:30:00,10.2,16.2,21.0,22.2,11.3,4.55,12.24469,10.3711,58.5566,8.166666666666666,6.666666666666666,149.16666666666666,0.0,75.66666666666667,10.0,1012.8333333333334,28.333333333333336,4.166666666666667,13.333333333333332,1.0,450.084005340927,425.44365030924484,4.97350665836011,110.99174865248513,26.841538645426436,27.702585598627728,2.2901357384522756,10.000347278912862,110.13018361409506,0.0
2021-10-30 20:40:00,10.1,16.1,20.8,22.2,11.2,4.543,10.76154,10.3432,58.4991,8.11111111111111,6.777777777777778,146.44444444444446,0.0,75.77777777777777,10.0,1012.8888888888889,24.555555555555557,4.111111111111111,13.555555555555555,1.0,452.430883343576,423.77889332738414,4.738764527241389,108.2188413365682,26.82638794898987,27.710712884267174,2.5014959375063577,9.998097279866537,109.94913300832113,0.0
2021-10-30 20:50:00,10.1,16.0,20.8,22.2,11.1,4.565,10.421305,10.491200000000001,58.49640000000001,8.055555555555555,6.888888888888889,143.72222222222223,0.0,75.88888888888889,10.0,1012.9444444444445,20.777777777777786,4.055555555555555,13.777777777777779,1.0,453.27542917887365,424.932111714681,4.405178756666722,111.32653485034146,26.825688498814902,27.71890693982442,2.425342175165812,9.996088457107543,110.79578584035237,0.0
2021-10-30 21:00:00,10.6,16.3,21.0,22.2,11.5,4.553,10.77363,10.4261,58.4276,8.0,7.0,141.0,0.0,76.0,10.0,1013.0,17.0,4.0,14.0,1.0,457.158069440469,427.9926371361744,4.387746655678345,109.52317405442061,26.819350827534993,27.722817312876384,2.3296634850899376,9.992856022516886,111.58232737223307,0.0
2021-10-30 21:10:00,10.4,16.2,21.0,22.2,11.4,4.56,10.48241,10.5229,58.3885,8.0,6.833333333333333,144.22222222222223,0.0,76.05555555555556,10.0,1013.1111111111111,18.5,4.055555555555555,13.666666666666666,1.0,451.98201151529946,421.14585611979163,4.191420373586611,110.20115886257193,26.823207556406658,27.72644604365031,2.284820027947426,9.985555289586385,108.67383544921874,0.0
2021-10-30 21:20:00,10.0,16.0,21.1,22.1,11.0,4.537,10.535635,10.616,58.4114,8.0,6.666666666666667,147.44444444444446,0.0,76.11111111111111,10.0,1013.2222222222222,20.0,4.111111111111111,13.333333333333334,1.0,454.8984436035156,421.69147458131283,4.2420006937630435,113.32223175824697,26.82302493731181,27.727075366973878,2.267528788646062,9.981544545491536,112.41217529296875,0.0
2021-10-30 21:30:00,9.8,16.0,21.8,22.2,11.1,4.559,8.956265,10.323699999999999,58.3806,8.0,6.5,150.66666666666666,0.0,76.16666666666667,10.0,1013.3333333333334,21.5,4.166666666666667,13.0,1.0,459.19528870681233,422.5451579933605,4.085660635879484,109.37976440041753,26.82097991625468,27.73075223286947,2.3708310057719553,9.978057978947957,108.20222003936767,0.0
2021-10-30 21:40:00,9.7,15.9,20.8,22.2,10.9,4.535,9.024445,10.4439,58.4337,8.0,6.333333333333333,153.88888888888889,0.0,76.22222222222223,10.0,1013.4444444444445,23.0,4.222222222222222,12.666666666666666,1.0,457.3460486857096,423.6420580037435,4.052052267392477,108.88716154734293,26.815366019242514,27.734446328677127,2.241771671561452,9.980008994196812,109.7003353605335,0.0
2021-10-30 21:50:00,9.9,15.9,20.7,22.2,10.9,4.544,10.505395,10.4905,58.4807,8.0,6.166666666666667,157.11111111111111,0.0,76.27777777777777,10.0,1013.5555555555555,24.5,4.277777777777778,12.333333333333334,1.0,460.5378988121296,420.8470888791139,4.13000067681916,110.58823447577697,26.79891070240392,27.74790261610179,2.2182484765386565,9.981780115319058,107.75244444598111,0.0
2021-10-30 22:00:00,9.9,16.1,20.9,22.1,11.1,4.522,9.86757,10.3492,58.472699999999996,8.0,6.0,160.33333333333334,0.0,76.33333333333333,10.0,1013.6666666666666,26.0,4.333333333333333,12.0,1.0,459.08985107421876,421.26182755042765,4.235689258494619,113.71251128891768,26.80425786654154,27.761458698908484,2.2438753153880437,9.98372711022695,115.07792334238688,0.0
2021-10-30 22:10:00,9.9,15.9,20.8,22.1,10.9,4.55,10.067505,10.5336,58.477,8.0,5.833333333333333,163.55555555555554,0.0,76.38888888888889,10.0,1013.7777777777778,27.5,4.388888888888889,11.666666666666666,1.0,456.09457994833764,428.6571033732096,4.389153756239994,109.45490332156251,26.837855230967204,27.736836875279742,2.2067878480752308,9.981523118019105,111.74039006551106,0.0
2021-10-30 22:20:00,9.7,15.7,20.7,22.1,10.8,4.492,10.004875,10.631699999999999,58.474900000000005,8.0,5.666666666666666,166.77777777777777,0.0,76.44444444444444,10.0,1013.8888888888889,29.0,4.444444444444445,11.333333333333332,1.0,459.5920810953776,429.13553805296453,4.313926169872284,109.28900811513265,26.866620604304945,27.693174934548846,2.0578115643451445,9.981921334778523,107.48075018198476,0.0
2021-10-30 22:30:00,9.8,15.8,21.1,22.1,10.8,4.5,10.680485000000001,10.6989,58.4722,8.0,5.5,170.0,0.0,76.5,10.0,1014.0,30.5,4.5,11.0,1.0,460.7585997061894,422.2028135172526,4.436559059963388,112.27468952243612,26.885995127360026,27.64852469762166,1.9485923143227897,9.985848015149434,107.26504217783611,0.0
2021-10-30 22:40:00,10.2,16.0,21.4,22.1,11.0,4.486,9.53843,10.6525,58.4418,8.0,5.333333333333333,173.22222222222223,0.0,76.55555555555556,10.0,1014.1111111111111,32.0,4.555555555555555,10.666666666666666,1.0,461.7239018758138,417.6441866118333,4.517101013869215,112.26111882894051,26.89909174356304,27.613188645461868,1.9585946419753664,9.988916620244094,111.3752436167816,0.0
2021-10-30 22:50:00,9.8,15.9,20.9,22.1,10.9,4.484,9.750575000000001,10.934299999999999,58.429899999999996,8.0,5.166666666666666,176.44444444444446,0.0,76.61111111111111,10.0,1014.2222222222222,33.5,4.611111111111111,10.333333333333332,1.0,460.22344430156136,415.0484461852326,4.390457018640755,109.1995378442538,26.91541182200114,27.58874532699585,1.9225771641731264,9.98865297794342,108.43495862325032,0.0
2021-10-30 23:00:00,10.2,15.9,20.8,22.1,11.0,4.48,9.11594,10.9869,58.3466,8.0,5.0,179.66666666666669,0.0,76.66666666666667,10.0,1014.3333333333334,35.0,4.666666666666667,10.0,1.0,461.3006431070964,414.3008834838867,4.180818973187,112.02251803877664,26.939204206466673,27.5632998752594,1.7618438263734184,9.991112367312112,107.86965382893882,0.0
2021-10-30 23:10:00,10.3,16.2,21.2,22.1,11.4,4.498,9.451474999999999,10.9551,58.2803,8.0,4.833333333333333,182.88888888888889,0.0,76.72222222222223,10.0,1014.4444444444445,36.5,4.722222222222222,9.666666666666666,1.0,459.3203530322547,418.5238050403815,4.418147155443828,115.16800662347825,26.951518424352013,27.540185194015503,1.755741482377052,9.991350633303323,108.42982032775879,0.0
2021-10-30 23:20:00,10.4,16.1,20.1,22.1,11.4,4.511,12.369724999999999,11.0342,58.382600000000004,8.0,4.666666666666666,186.11111111111111,0.0,76.77777777777777,10.0,1014.5555555555555,38.0,4.777777777777778,9.333333333333332,1.0,460.91415537516275,418.03695810953775,4.950540129114679,118.07708395381432,26.95303067843119,27.533118867874144,1.593452735543251,9.995285964012146,108.9490183766683,0.0
2021-10-30 23:30:00,10.2,16.1,21.0,22.1,11.3,4.486,12.21585,11.0667,58.4114,8.0,4.5,189.33333333333334,0.0,76.83333333333333,10.0,1014.6666666666666,39.5,4.833333333333333,9.0,1.0,464.7963692465596,419.55222903196847,4.9108026337758295,115.20505676441947,26.943293755849204,27.549917364120482,1.7056981315215427,9.996642665863039,109.9072924931844,0.0
2021-10-30 23:40:00,10.2,16.1,19.9,22.0,11.4,4.491,10.93394,11.245099999999999,58.411699999999996,8.0,4.333333333333333,192.55555555555554,0.0,76.88888888888889,10.0,1014.7777777777778,41.0,4.888888888888889,8.666666666666666,1.0,463.0691879272461,423.8357219441732,4.82884979715455,108.72290758984236,26.948169689178467,27.585378913879396,1.6205796698729198,10.001392561594646,109.81228018442792,0.0
2021-10-30 23:50:00,9.9,15.9,22.3,22.0,11.1,4.481,11.094365,11.2898,58.3728,8.0,4.166666666666666,195.77777777777777,0.0,76.94444444444444,10.0,1014.8888888888889,42.5,4.944444444444445,8.333333333333332,1.0,463.6013767952754,425.2065974934896,4.842773173542346,111.54403290937175,26.948371283213298,27.611149593989058,1.6175688364108403,10.005003085136414,110.37840847015381,0.0
2021-10-31 00:00:00,10.1,16.0,21.3,22.1,11.1,4.487,11.248455,11.309099999999999,58.371500000000005,8.0,4.0,199.0,0.0,77.0,10.0,1015.0,44.0,5.0,8.0,1.0,467.41703715006514,424.0168925598846,4.63980450059061,111.49475285481599,26.929086612065635,27.65935992876689,1.6380918461084366,10.006167143185934,112.08861323038737,0.0
2021-10-31 00:10:00,10.4,16.2,20.8,22.1,11.4,4.484,10.056740000000001,11.196299999999999,58.3779,7.888888888888889,4.055555555555555,196.61111111111111,0.0,77.5,10.0,1015.0555555555555,43.111111111111114,4.944444444444445,8.166666666666666,1.0,472.4412985755657,421.2241248575847,4.701399543790494,105.88704403354623,26.93791631380717,27.705325911839804,1.607870099345843,10.006001447041829,108.89959053039551,0.0
2021-10-31 00:20:00,10.3,16.0,20.6,22.1,11.2,4.505,8.561969999999999,11.0961,58.396,7.777777777777778,4.111111111111111,194.22222222222223,0.0,78.0,10.0,1015.1111111111111,42.22222222222222,4.888888888888889,8.333333333333334,1.0,463.42051930745447,419.08597720091376,4.218711103759917,105.37527059458071,26.955977582931517,27.724250777562457,1.5724778652191163,10.00577914873759,108.70599632263183,0.0
2021-10-31 00:30:00,10.2,16.1,21.1,22.1,11.3,4.483,7.547425,10.982299999999999,58.42229999999999,7.666666666666667,4.166666666666667,191.83333333333334,0.0,78.5,10.0,1015.1666666666666,41.333333333333336,4.833333333333333,8.5,1.0,461.39074267507965,423.89490814208983,3.896572259051651,109.19681401118046,26.937804568608602,27.739392522176104,1.4517714895804723,10.001966784795126,108.51334880828855,0.0
2021-10-31 00:40:00,10.4,16.0,19.7,22.0,11.2,4.506,6.603230000000001,11.0007,58.436400000000006,7.555555555555555,4.222222222222222,189.44444444444446,0.0,79.0,10.0,1015.2222222222222,40.44444444444444,4.777777777777778,8.666666666666666,1.0,458.04519093831385,422.118772519868,3.3337893529733025,107.09276727040609,26.918611675898234,27.76956161816915,1.5716167014837263,9.999069204330445,108.31666706085204,0.0
2021-10-31 00:50:00,10.4,16.2,21.5,22.0,11.5,4.49,6.355645,11.0547,58.4688,7.444444444444445,4.277777777777778,187.05555555555554,0.0,79.5,10.0,1015.2777777777778,39.55555555555556,4.722222222222222,8.833333333333334,1.0,453.7343613688151,421.39634854371513,3.174760988459075,107.3201401043477,26.912319800059002,27.792839571634925,1.4329309342304866,9.994677077929179,111.02572362263997,0.0
2021-10-31 01:00:00,10.1,16.0,20.9,22.0,11.2,4.495,7.155185,10.9071,58.4231,7.333333333333333,4.333333333333333,184.66666666666666,0.0,80.0,10.0,1015.3333333333334,38.666666666666664,4.666666666666667,9.0,1.0,452.2329960264008,422.66557434082034,3.1651340697108017,112.9560521092388,26.904463885625198,27.80841485023499,1.4405200916528702,9.983079781532288,111.19382406870525,0.0
2021-10-31 01:10:00,10.2,16.1,21.2,22.0,11.2,4.489,6.3469999999999995,10.8102,58.022299999999994,7.222222222222222,4.388888888888889,182.27777777777777,0.0,80.5,10.0,1015.3888888888889,37.77777777777778,4.611111111111111,9.166666666666666,1.0,456.12295817057293,420.3111929601911,3.078173076938101,112.24487361886406,26.887933610280356,27.83222272555033,1.3775858203570048,9.97659323533376,106.99148145039877,0.0
2021-10-31 01:20:00,10.3,16.1,21.1,22.1,11.3,4.52,6.43361,10.7843,57.7933,7.111111111111111,4.444444444444445,179.88888888888889,0.0,81.0,10.0,1015.4444444444445,36.888888888888886,4.555555555555555,9.333333333333334,1.0,453.6310291579674,418.27074279785154,3.0486965959085586,107.4922189753473,26.86583978335063,27.870859950383505,1.3923889943957328,9.978251180648803,108.51837758382162,0.0
2021-10-31 01:30:00,10.3,16.1,21.2,22.1,11.4,4.502,6.58349,10.8643,57.7244,7.0,4.5,177.5,0.0,81.5,10.0,1015.5,36.0,4.5,9.5,1.0,455.53794565836586,419.37093061775994,3.158192352103648,108.65976870865472,26.850915784835813,27.919880565007524,1.3458314522107442,9.983196082115175,109.49604591369629,0.0
2021-10-31 01:40:00,10.5,16.2,21.4,22.1,11.5,4.501,8.148275,11.0761,57.6827,6.888888888888889,4.555555555555555,175.11111111111111,0.0,82.0,10.0,1015.5555555555555,35.111111111111114,4.444444444444445,9.666666666666666,1.0,458.99390154608363,423.44380725729053,3.5597436637460844,113.12531443170235,26.836839170078775,27.965354693784555,1.2283330020695755,9.97650251326588,111.97059227765617,0.0
2021-10-31 01:50:00,10.5,16.3,21.3,22.1,11.6,4.5,8.110380000000001,10.9656,57.6355,6.777777777777778,4.611111111111111,172.72222222222223,0.0,82.5,10.0,1015.6111111111111,34.22222222222222,4.388888888888889,9.833333333333334,1.0,461.17629374186197,421.25111083984376,3.8247355501059084,115.35642847826253,26.827313874562584,28.006758842468265,1.1918886064489682,9.97910535176595,107.53607365926106,0.0
2021-10-31 02:00:00,10.8,16.3,18.65,21.9,11.8,4.5055,8.39588,10.8706,57.62480000000001,6.666666666666667,4.666666666666667,170.33333333333334,0.0,83.0,10.0,1015.6666666666666,33.333333333333336,4.333333333333333,10.0,1.0,460.80801897772426,420.77506162446116,3.7171019379297894,107.02392286936443,26.820052668253584,28.04545728047689,1.244452063937982,9.984774689674378,109.46075959523519,0.0
2021-10-31 02:10:00,10.5,16.1,19.049999999999997,21.8,11.55,4.492,8.339645,10.5146,57.616,6.555555555555555,4.722222222222222,167.94444444444446,0.0,83.5,10.0,1015.7222222222222,32.44444444444444,4.277777777777778,10.166666666666668,1.0,461.86289316813156,420.4064734903971,3.7115176991150207,107.55997613766772,26.802323048909507,28.082522379557293,1.2488028677304586,9.989108789761861,109.45111015319824,0.0
2021-10-31 02:20:00,10.65,16.200000000000003,23.549999999999997,21.85,11.7,4.462,8.529485,10.337399999999999,57.723400000000005,6.444444444444445,4.777777777777778,165.55555555555554,0.0,84.0,10.0,1015.7777777777778,31.555555555555557,4.222222222222222,10.333333333333334,1.0,462.85028552175936,422.6829875200644,3.7654396674457913,112.5265886474868,26.79217445368147,28.126013980100385,1.2274621788610172,9.988786341807263,111.76888627262437,0.0
2021-10-31 02:30:00,10.65,16.25,19.4,21.85,11.6,4.508,8.936255,10.262,57.8716,6.333333333333334,4.833333333333333,163.16666666666669,0.0,84.5,10.0,1015.8333333333334,30.666666666666668,4.166666666666667,10.5,1.0,458.76654286702467,420.7803056528376,3.887695721017439,113.46373417137707,26.807389974594116,28.150018084843953,1.2122013933459919,9.991292196909587,110.07523432413737,0.0
2021-10-31 02:40:00,10.7,16.299999999999997,19.2,21.8,11.85,4.5055,9.798835,10.045,57.982299999999995,6.222222222222222,4.888888888888889,160.77777777777777,0.0,85.0,10.0,1015.8888888888889,29.77777777777778,4.111111111111111,10.666666666666668,1.0,462.71471596904183,422.4523906453451,3.9744032639231386,110.60963806475623,26.80578690846761,28.171419455210366,1.241309415300687,9.992812353769938,110.15292966206869,0.0
2021-10-31 02:50:00,11.15,16.35,17.45,21.75,11.95,4.506,9.78138,10.301400000000001,58.097500000000004,6.111111111111111,4.944444444444445,158.38888888888889,0.0,85.5,10.0,1015.9444444444445,28.88888888888889,4.055555555555555,10.833333333333334,1.0,467.87506052653,423.50640280888,3.8661225490852935,112.40893735422253,26.81650023142497,28.189319871266683,1.2353412465254465,9.993288435935975,110.62338240305583,0.0
2021-10-31 03:00:00,10.5,16.2,24.6,21.7,11.7,4.483,8.80688,10.1598,58.1388,6.0,5.0,156.0,0.0,86.0,10.0,1016.0,28.0,4.0,11.0,1.0,467.90919085973985,424.58205444335937,3.83657684530242,109.58017497218934,26.825750430425007,28.205585130055745,1.243499420285225,9.997254408200583,109.79069932301839,0.0
2021-10-31 03:10:00,10.3,16.0,23.8,21.8,11.3,4.462,7.5688699999999995,10.1906,58.1259,6.055555555555555,5.111111111111111,154.66666666666666,0.0,85.83333333333333,10.0,1016.0,28.0,4.0,11.222222222222221,1.1111111111111112,465.29585912244073,425.1617896597726,3.2582272406419124,106.09442740122476,26.845804659525555,28.214305013020834,1.2719726325074832,9.999224627812703,109.95269463857014,0.0
2021-10-31 03:20:00,10.0,15.9,21.7,21.9,11.1,4.472,6.939010000000001,9.9194,58.110699999999994,6.111111111111111,5.222222222222222,153.33333333333334,0.0,85.66666666666667,10.0,1016.0,28.0,4.0,11.444444444444445,1.2222222222222223,458.0361354573568,424.73099208086387,3.336333172698479,108.14640652737376,26.853530384699503,28.21759846687317,1.2278287296493846,9.99755850315094,110.36363142649334,0.0
2021-10-31 03:30:00,10.2,16.0,22.6,21.9,11.2,4.482,6.6695850000000005,9.9653,58.148199999999996,6.166666666666667,5.333333333333333,152.0,0.0,85.5,10.0,1016.0,28.0,4.0,11.666666666666666,1.3333333333333333,461.1420879109701,425.6009383138021,3.143114730537275,108.66396752481407,26.861828762690227,28.216304276784264,1.1388711259762447,9.995485835075378,108.74212927500407,0.0
2021-10-31 03:40:00,10.1,16.0,22.2,21.9,11.2,4.468,5.7439599999999995,10.0039,58.1529,6.222222222222222,5.444444444444445,150.66666666666666,0.0,85.33333333333333,10.0,1016.0,28.0,4.0,11.88888888888889,1.4444444444444444,458.89681327030576,424.3402774118007,2.853187378725763,107.68849782221734,26.86193272272746,28.218466300964355,1.2421783408522606,9.994898681640624,109.8224801381429,0.0
2021-10-31 03:50:00,9.9,15.9,21.5,21.9,11.1,4.493,5.367884999999999,9.9271,58.162200000000006,6.277777777777778,5.555555555555555,149.33333333333334,0.0,85.16666666666667,10.0,1016.0,28.0,4.0,12.11111111111111,1.5555555555555556,457.77415415445967,420.4875266520183,2.7154468970042838,104.9698617969664,26.868388350804643,28.214536832173668,1.1129699659347534,9.992019019126891,108.51622005462647,0.0
2021-10-31 04:00:00,9.9,15.9,21.3,21.9,11.0,4.487,5.04039,9.5289,58.156600000000005,6.333333333333333,5.666666666666667,148.0,0.0,85.0,10.0,1016.0,28.0,4.0,12.333333333333334,1.6666666666666665,457.2059105848992,417.12429530702786,2.5258035144428748,109.93957655093091,26.86176478068034,28.211793289184573,1.1059800956646602,9.993480146725972,110.43887031555175,0.0
2021-10-31 04:10:00,10.1,15.9,20.4,21.9,11.0,4.513,5.27121,9.4141,58.2432,6.388888888888889,5.777777777777778,146.66666666666666,0.0,84.83333333333333,10.0,1016.0,28.0,4.0,12.555555555555555,1.7777777777777777,453.5478885904948,423.8611881545495,2.500303748755132,107.80861484613794,26.85012977982645,28.22235924208905,1.109837216090011,9.992304578042972,108.4445316036677,0.0
2021-10-31 04:20:00,9.8,15.8,21.4,21.9,11.0,4.503,4.679305,9.4845,58.3338,6.444444444444445,5.888888888888889,145.33333333333334,0.0,84.66666666666667,10.0,1016.0,28.0,4.0,12.777777777777779,1.8888888888888888,455.39283712102076,427.23102376302086,2.247579081098912,114.33962640126546,26.84133703549703,28.232865966161093,1.1445747700333595,9.992045493125914,111.21518272399904,0.0
2021-10-31 04:30:00,10.3,16.0,20.8,21.9,11.3,4.504,6.400955000000001,9.2317,58.3658,6.5,6.0,144.0,0.0,84.5,10.0,1016.0,28.0,4.0,13.0,2.0,459.89629241943356,428.45226997112405,2.4920826759715538,114.31279398406294,26.83255141576131,28.240514386494954,1.134759324491024,9.993194163640341,110.5587225341797,0.0
2021-10-31 04:40:00,10.2,15.9,21.3,21.9,11.1,4.476,6.98259,9.192699999999999,58.415099999999995,6.555555555555555,6.111111111111111,142.66666666666666,0.0,84.33333333333333,10.0,1016.0,28.0,4.0,13.222222222222221,2.111111111111111,460.87485493627094,423.81250467936195,2.862882013718287,109.9982119878133,26.82107933362325,28.254654308954876,0.9861578508218131,9.996911441485086,108.71642743428546,0.0
2021-10-31 04:50:00,10.0,16.0,21.3,21.9,11.3,4.505,7.067539999999999,8.982000000000001,58.44449999999999,6.611111111111111,6.222222222222222,141.33333333333334,0.0,84.16666666666667,10.0,1016.0,28.0,4.0,13.444444444444445,2.2222222222222223,458.8194905283259,419.97736619269716,2.8029686449543907,115.8460067565832,26.81232697804769,28.269754892985027,1.0038630040486654,9.997526604334514,108.6337273279826,0.0
2021-10-31 05:00:00,9.6,15.7,20.9,21.9,10.7,4.506,5.530704999999999,8.757,58.48440000000001,6.666666666666667,6.333333333333333,140.0,0.0,84.0,10.0,1016.0,28.0,4.0,13.666666666666666,2.333333333333333,460.8016490366267,419.90436869303386,2.841577059926286,106.53926453455695,26.815018571217855,28.278818728129067,0.9807456104457378,10.001226177215576,108.67058519999186,0.0
2021-10-31 05:10:00,9.9,15.9,21.2,21.9,11.0,4.485,5.71643,8.6196,58.5043,6.722222222222222,6.444444444444445,138.66666666666666,0.0,83.83333333333333,10.0,1016.0,28.0,4.0,13.88888888888889,2.4444444444444446,462.7894176123608,420.534721672672,2.827113692268813,110.18425775797354,26.817843535741172,28.275435479482013,0.9405640653272471,10.000524145762125,111.72663612365723,0.0
2021-10-31 05:20:00,9.4,15.7,21.1,21.9,10.7,4.474,6.61797,8.8562,58.5837,6.777777777777778,6.555555555555555,137.33333333333334,0.0,83.66666666666667,10.0,1016.0,28.0,4.0,14.11111111111111,2.5555555555555554,463.2989560953776,420.57098960438,3.1658566681341935,113.38414075495832,26.823435735702514,28.26489022890727,0.9993074568112691,9.99936286131541,109.52309485117594,0.0
2021-10-31 05:30:00,9.5,15.6,20.9,21.9,10.6,4.5,7.82281,8.9017,58.626099999999994,6.833333333333333,6.666666666666666,136.0,0.0,83.5,10.0,1016.0,28.0,4.0,14.333333333333332,2.6666666666666665,467.8754645512022,424.13540893554693,3.3169176940257943,115.80134177084024,26.82462081273397,28.260663582483925,1.0370514766375223,9.99797771771749,110.44544326782227,0.0
2021-10-31 05:40:00,9.6,15.7,21.2,21.9,10.7,4.476,8.511914999999998,8.8859,58.666399999999996,6.888888888888889,6.777777777777778,134.66666666666666,0.0,83.33333333333333,10.0,1016.0,28.0,4.0,14.555555555555555,2.7777777777777777,469.7824044799805,423.1688633815722,3.172008555204855,113.90858356842213,26.811818262736004,28.267248754501345,0.9875513382752736,9.999186595280964,109.98265761057537,0.0
2021-10-31 05:50:00,8.9,15.3,20.9,21.9,10.1,4.495,7.822100000000001,8.7731,58.663199999999996,6.944444444444445,6.888888888888889,133.33333333333334,0.0,83.16666666666667,10.0,1016.0,28.0,4.0,14.777777777777779,2.888888888888889,469.84523861589105,418.8140835466056,3.1955256149997817,108.06819079512256,26.806813421249387,28.28785046895345,1.0088405844569206,10.007493092219034,109.25231716156006,0.0
2021-10-31 06:00:00,9.1,15.4,21.1,21.9,10.3,4.48,7.127305,8.5,58.6221,7.0,7.0,132.0,0.0,83.0,10.0,1016.0,28.0,4.0,15.0,3.0,476.065580851237,414.9275245157877,2.8632036972988795,110.47587042878577,26.785305364468677,28.310304974216525,1.0439617836542723,10.016800243814114,107.46458521869897,0.0
2021-10-31 06:10:00,9.3,15.6,21.3,21.9,10.5,4.497,7.210615,8.7197,58.64450000000001,7.166666666666667,6.888888888888889,131.27777777777777,0.0,82.55555555555556,10.0,1015.8888888888889,27.0,4.111111111111111,14.61111111111111,3.0,476.4178488545034,415.3014063903107,3.0636669295655805,111.77072030687063,26.760432888666788,28.342813161214195,1.0656920412182809,10.023091055552165,108.9222179667155,0.0
2021-10-31 06:20:00,9.1,15.4,21.1,21.9,10.2,4.485,7.71472,9.0764,58.6733,7.333333333333333,6.777777777777778,130.55555555555554,0.0,82.11111111111111,10.0,1015.7777777777778,26.0,4.222222222222222,14.222222222222221,3.0,478.4350099690755,418.5509827677409,3.1609423332160476,114.6775335141629,26.752870988845824,28.37995373725891,1.0558508116006853,10.026802862485251,110.61116263071696,0.0
2021-10-31 06:30:00,9.3,15.4,21.2,21.9,10.3,4.477,6.248375,9.2989,58.641200000000005,7.5,6.666666666666667,129.83333333333334,0.0,81.66666666666667,10.0,1015.6666666666666,25.0,4.333333333333333,13.833333333333334,3.0,477.12694285074866,417.6576189940003,3.077739055446312,111.30707592527747,26.77159541765849,28.396407464345295,0.9651115382711092,10.023516906102497,111.66778096516927,0.0
2021-10-31 06:40:00,9.1,15.4,20.8,21.9,10.2,4.485,5.5005049999999995,9.5404,58.533500000000004,7.666666666666667,6.555555555555555,129.11111111111111,0.0,81.22222222222223,10.0,1015.5555555555555,24.0,4.444444444444445,13.444444444444445,3.0,472.2738384869455,418.86553955078125,2.714810865322749,103.28735825856526,26.772534135182703,28.407371575037637,1.0139943394064903,10.019330194791157,109.13477296193442,0.0
2021-10-31 06:50:00,9.0,15.4,20.5,21.9,10.2,4.486,5.660495454545455,9.746727272727272,58.30054545454546,7.833333333333333,6.444444444444445,128.38888888888889,0.0,80.77777777777777,10.0,1015.4444444444445,23.0,4.555555555555555,13.055555555555555,3.0,471.78282399495447,424.87999639050713,2.9891869036962757,107.0179707944191,26.793281466166178,28.409754479726153,1.04451829880476,10.018175292015076,110.39641267140708,0.0
2021-10-31 07:00:00,8.8,15.3,21.2,21.9,10.1,4.484,6.38393,10.3772,58.145500000000006,8.0,6.333333333333333,127.66666666666667,0.0,80.33333333333333,10.0,1015.3333333333334,22.0,4.666666666666667,12.666666666666666,3.0,470.2753337044552,425.31946613531,3.104182929999411,112.71546057620291,26.826028731664024,28.389603494008384,1.0791483479738235,10.02553913752238,107.14593045552571,0.0
