,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-10-31 07:10:00,8.9,15.3,21.1,21.9,10.0,4.467,7.13249,10.772,57.9874,8.166666666666666,6.222222222222222,126.94444444444444,0.0,79.88888888888889,10.0,1015.2222222222222,21.0,4.777777777777778,12.277777777777779,3.0,473.6132013956706,422.15622650146486,3.1626261250986216,112.300903644454,26.85874302864075,28.367313067118324,0.9580293118953704,10.043042664527892,111.19205299377441,0.0
2021-10-31 07:20:00,9.0,15.3,21.2,21.9,10.1,4.479,8.246185,11.3484,57.7522,8.333333333333334,6.111111111111111,126.22222222222223,0.0,79.44444444444444,10.0,1015.1111111111111,20.0,4.888888888888889,11.88888888888889,3.0,478.6994003927297,428.1211183569897,3.470504140793267,115.44386568317307,26.91136873881022,28.335074523289997,1.0422273057699205,10.033560803731282,111.24309446970622,0.0
2021-10-31 07:30:00,9.2,15.4,21.3,21.9,10.2,4.477,9.52318,11.9509,57.539,8.5,6.0,125.5,0.0,79.0,10.0,1015.0,19.0,5.0,11.5,3.0,479.3963200887044,421.87719889322915,3.90929067535589,118.20329895989369,26.960258372624715,28.31129358927409,1.0135476568341255,10.022916113535562,108.71380980173747,0.0
2021-10-31 07:40:00,9.2,15.4,20.8,21.9,10.2,4.474,9.354215,12.8536,57.3837,8.666666666666666,5.888888888888889,124.77777777777777,0.0,78.55555555555556,10.0,1014.8888888888889,18.0,5.111111111111111,11.11111111111111,3.0,486.7911387581661,422.3468366074836,4.091169132088537,115.6678461809751,27.06545232454936,28.303543685277305,1.0311585221687953,10.025396149953206,106.47318917592368,0.0
2021-10-31 07:50:00,9.4,15.5,20.8,22.0,10.4,4.491,8.836409999999999,13.5262,56.4447,8.833333333333334,5.777777777777778,124.05555555555556,0.0,78.11111111111111,10.0,1014.7777777777778,17.0,5.222222222222222,10.722222222222221,3.0,478.9147126261393,429.5256861333737,3.9131601818402606,108.46420914967855,27.23118073145548,28.228001861572267,1.0609951842824619,10.025003542900086,110.2606391398112,0.0
2021-10-31 08:00:00,9.6,15.7,20.9,22.0,10.6,4.47,8.53026,14.0987,55.1442,9.0,5.666666666666667,123.33333333333333,0.0,77.66666666666667,10.0,1014.6666666666666,16.0,5.333333333333333,10.333333333333332,3.0,478.4680193004389,426.47445688883465,3.999382287896959,110.60182750443282,27.35222666104635,28.09546003341675,1.0440219141046208,10.016681167284649,111.12840717315673,0.0
2021-10-31 08:10:00,9.9,15.8,21.0,22.0,10.8,4.499,8.522315,14.622899999999998,54.379,9.166666666666668,5.555555555555555,122.61111111111111,0.0,77.22222222222223,10.0,1014.5555555555555,15.0,5.444444444444445,9.944444444444445,3.0,482.1343544514974,422.87950286865237,3.956828919884848,113.73475014961373,27.44763896306356,27.96315295855204,1.0709644264976184,10.014082187016806,110.17080399831136,0.0
2021-10-31 08:20:00,10.3,16.0,21.2,22.0,11.2,4.484,8.14971,14.508199999999999,53.71849999999999,9.333333333333334,5.444444444444445,121.88888888888889,0.0,76.77777777777777,10.0,1014.4444444444445,14.0,5.555555555555555,9.555555555555555,3.0,481.27455379091464,424.6420747042251,3.6991941813627873,107.98979567209881,27.46230876604716,27.885469350814823,1.124625385304292,10.016249127388,110.15256114959718,0.0
2021-10-31 08:30:00,10.5,16.2,20.8,22.1,11.5,4.478,7.956360000000001,15.2941,53.2799,9.5,5.333333333333334,121.16666666666667,0.0,76.33333333333333,10.0,1014.3333333333334,13.000000000000002,5.666666666666666,9.166666666666668,3.0,475.2046579996745,430.19113983154296,3.9651039674457182,110.48644125706733,27.433444255193074,27.872750895818076,1.1451025928060212,10.016090035438538,110.64752611796061,0.0
2021-10-31 08:40:00,10.8,16.3,20.7,22.1,11.7,4.478,8.274055,16.3735,52.611900000000006,9.666666666666668,5.222222222222222,120.44444444444444,0.0,75.88888888888889,10.0,1014.2222222222222,12.000000000000002,5.777777777777778,8.777777777777779,3.0,472.6026935024919,427.4146167448197,3.9781336833662904,110.81266885444943,27.394237807591757,27.934777421951292,1.1288588207960129,10.01412242412567,109.2606129582723,0.0
2021-10-31 08:50:00,10.8,16.4,21.0,22.2,11.7,4.504,7.689220000000001,17.3591,52.223299999999995,9.833333333333334,5.111111111111111,119.72222222222223,0.0,75.44444444444444,10.0,1014.1111111111111,11.0,5.888888888888889,8.38888888888889,3.0,476.1458679199219,429.2177279978785,3.847909873367029,111.13193671425856,27.369740940729777,28.024088290532433,1.2020026711622873,10.01279680887858,111.63854419708252,0.0
2021-10-31 09:00:00,11.0,16.4,18.3,22.2,11.9,4.539,7.47725,18.052699999999998,51.383799999999994,10.0,5.0,119.0,0.0,75.0,10.0,1014.0,10.0,6.0,8.0,3.0,475.73423985272996,432.67695058186854,3.482007871354367,116.66026231841178,27.360760386784868,28.10847344080607,1.1759362164139746,10.008319226900737,111.15075291951499,0.0
2021-10-31 09:10:00,11.1,16.4,17.9,22.1,12.0,4.569,7.372809999999999,18.2378,50.4863,10.333333333333334,4.944444444444445,116.0,0.0,74.0,10.0,1013.8333333333334,9.88888888888889,6.111111111111111,7.777777777777778,3.111111111111111,473.4920098035089,432.0843766058059,3.3522781515660256,113.46333121606858,27.37262661933899,28.176341508229577,1.1335853459437688,10.009822510083515,106.68063446044923,0.0
2021-10-31 09:20:00,11.2,16.4,16.8,22.0,12.1,4.541,8.106525000000001,18.5462,50.1101,10.666666666666666,4.888888888888889,113.0,0.0,73.0,10.0,1013.6666666666666,9.777777777777779,6.222222222222222,7.555555555555555,3.2222222222222223,474.96039604099315,431.10549814860025,3.1993149116416437,115.10198848595053,27.39623774528503,28.22749214808146,1.2630871496597926,10.008922998110453,110.35060998280844,0.0
2021-10-31 09:30:00,11.5,16.6,16.8,21.9,12.4,4.561,5.35579,18.4874,49.9005,11.0,4.833333333333333,110.0,0.0,72.0,10.0,1013.5,9.666666666666666,6.333333333333333,7.333333333333333,3.3333333333333335,472.00134114583335,431.4125403533585,2.82113206201354,107.55750814233122,27.40025897026062,28.274997857411698,1.2037400211890539,10.007624184290568,109.79168649037679,0.0
2021-10-31 09:40:00,12.2,16.9,16.9,21.9,13.0,4.564,5.030635,19.391399999999997,49.7201,11.333333333333334,4.777777777777778,107.0,0.0,71.0,10.0,1013.3333333333334,9.555555555555555,6.444444444444445,7.111111111111111,3.4444444444444446,462.87164724766524,431.7591616786211,2.3499493378400804,105.45177333831786,27.41205995241801,28.29793956756592,1.1077904706199964,10.002144023577372,109.45669231414794,0.0
2021-10-31 09:50:00,12.3,17.0,17.0,21.9,13.2,4.541,4.87807,20.2309,49.6108,11.666666666666666,4.722222222222222,104.0,0.0,70.0,10.0,1013.1666666666666,9.444444444444445,6.555555555555555,6.888888888888889,3.5555555555555554,455.59290812174476,429.97450959304285,2.0603949353856557,108.55878827994827,27.402438186009725,28.317075503667194,1.062399854560693,9.999599515597025,108.78099311828615,0.0
2021-10-31 10:00:00,12.0,16.9,16.8,21.8,12.9,4.545,4.919065,20.3467,49.298,12.0,4.666666666666667,101.0,0.0,69.0,10.0,1013.0,9.333333333333334,6.666666666666667,6.666666666666667,3.6666666666666665,459.3345275738596,425.3306928086555,2.110654551464285,111.59295772811114,27.39674248377482,28.347274204889935,1.1582288473844529,9.998059838612875,113.51605920155843,0.0
2021-10-31 10:10:00,11.9,16.9,16.8,21.8,12.9,4.572,4.49662,20.5764,50.1395,12.333333333333334,4.611111111111111,98.0,0.0,68.0,10.0,1012.8333333333334,9.222222222222221,6.777777777777778,6.444444444444445,3.7777777777777777,459.96008738199873,425.9637337169428,2.0034850045179917,106.13883688975189,27.38620322545369,28.376935510635377,0.9937849731246631,9.992373070716857,109.87622018178304,0.0
2021-10-31 10:20:00,12.1,16.9,16.8,21.9,13.0,4.57,4.731295,19.8393,51.85549999999999,12.666666666666668,4.555555555555555,95.0,0.0,67.0,10.0,1012.6666666666666,9.11111111111111,6.888888888888889,6.222222222222222,3.888888888888889,456.85135446833465,420.94181304931647,2.0428750843550527,108.50646832503841,27.3761603418986,28.403553517659503,1.1065999208887418,9.989312659899394,111.03420475006104,0.0
2021-10-31 10:30:00,12.3,17.0,16.8,21.8,13.1,4.567,4.44794,19.5192,53.1352,13.0,4.5,92.0,0.0,66.0,10.0,1012.5,9.0,7.0,6.0,4.0,459.9085697428385,422.4696906324365,1.9964752400695942,109.62557168303235,27.359040613174436,28.426305764516194,1.0016417530179023,9.99062597433726,111.21776529947917,0.0
2021-10-31 10:40:00,13.0,17.3,17.1,21.9,13.7,4.559,4.54679,19.2947,53.989700000000006,13.333333333333334,4.444444444444445,89.0,0.0,65.0,10.0,1012.3333333333334,8.88888888888889,7.111111111111111,5.777777777777778,4.111111111111111,455.6187604566552,420.6804709879558,1.8347493134076989,110.22104593654137,27.349685497283936,28.446096884409588,1.0358192521333696,9.988452002207438,110.92839438120525,0.0
2021-10-31 10:50:00,13.4,17.6,17.3,21.9,14.2,4.571,4.3139400000000006,18.794,54.4587,13.666666666666668,4.388888888888889,86.0,0.0,64.0,10.0,1012.1666666666666,8.777777777777779,7.222222222222222,5.555555555555555,4.222222222222222,454.30538421630865,417.112786598644,1.7998222992514488,107.41789075711354,27.341472266515098,28.459293785095213,0.9498567975560824,9.987876102129619,110.09374203999838,0.0
2021-10-31 11:00:00,13.5,17.8,17.5,21.9,14.4,4.592,4.31333,19.0603,54.732299999999995,14.0,4.333333333333333,83.0,0.0,63.0,10.0,1012.0,8.666666666666666,7.333333333333333,5.333333333333334,4.333333333333333,449.70208140055337,422.32878959918844,1.704603582566741,110.02225084444896,27.346168133417763,28.46270657857259,0.9534144950906436,9.99067655245463,103.31733165740965,0.0
2021-10-31 11:10:00,13.8,17.9,17.6,22.0,14.5,4.577,4.74483,19.3265,54.832100000000004,14.333333333333334,4.277777777777778,80.0,0.0,62.0,10.0,1011.8333333333334,8.555555555555555,7.444444444444445,5.111111111111111,4.444444444444445,449.32762736002604,424.3107394409179,1.612939246694247,113.29614833831786,27.35002955118815,28.470143772761027,0.9503719030817349,9.98946185429891,113.47511831919353,0.0
2021-10-31 11:20:00,14.0,18.0,17.8,22.0,14.8,4.568,4.6890149999999995,19.0627,54.805899999999994,14.666666666666668,4.222222222222222,77.0,0.0,61.0,10.0,1011.6666666666666,8.444444444444445,7.555555555555555,4.888888888888889,4.555555555555555,451.47374792690937,421.64679612433775,1.8002848682834602,114.1471376018201,27.346008202234902,28.49691372871399,0.9309793938199679,9.985480359395345,111.49976236979167,0.0
2021-10-31 11:30:00,14.3,18.1,17.9,22.0,14.9,4.556,4.634545,18.4645,54.7093,15.0,4.166666666666667,74.0,0.0,60.0,10.0,1011.5,8.333333333333334,7.666666666666666,4.666666666666667,4.666666666666666,452.00877614339197,421.2940763135888,1.7886571636779158,109.28293943459032,27.340808509837437,28.52438505927048,0.8995238325572285,9.986465010750766,109.3477004181598,0.0
2021-10-31 11:40:00,14.3,18.2,18.0,22.0,15.1,4.548,4.61989,18.1357,54.7538,15.333333333333334,4.111111111111111,71.0,0.0,59.0,10.0,1011.3333333333334,8.222222222222221,7.777777777777778,4.444444444444445,4.777777777777778,450.69443359725784,421.68900973966754,1.8169251530251258,110.03480787417308,27.336724188881384,28.544603033123206,0.8636092856850152,9.984527064774161,109.81285499366773,0.0
2021-10-31 11:50:00,14.6,18.4,18.0,22.0,15.3,4.571,4.158615,18.071800000000003,54.85170000000001,15.666666666666668,4.055555555555555,68.0,0.0,58.0,10.0,1011.1666666666666,8.11111111111111,7.888888888888889,4.222222222222222,4.888888888888889,448.039758605957,419.2828560769969,1.7252155252331396,109.19993789263364,27.32921048471483,28.56820611964511,0.8387899460866626,9.982953368741914,112.23100449104095,0.0
2021-10-31 12:00:00,14.6,18.4,18.0,22.1,15.4,4.551,3.837975,18.0457,54.87670000000001,16.0,4.0,65.0,0.0,57.0,10.0,1011.0,8.0,8.0,4.0,5.0,445.29103452410016,423.86909358583654,1.6748515462875364,110.52122645060221,27.315661433537805,28.59174114227295,0.7807376088202,9.979290126164752,107.26759138743083,0.0
2021-10-31 12:10:00,14.9,18.6,18.1,22.1,15.6,4.579,3.794695,18.0805,54.8888,16.11111111111111,4.0,66.44444444444444,0.0,57.22222222222222,10.0,1010.7777777777778,7.833333333333333,8.11111111111111,4.0,5.0,446.9788244628906,422.33487711588543,1.5677932034474984,109.74915584671969,27.312403335571293,28.615377213160194,0.756788372049729,9.982737860679626,113.1324085108439,0.0
2021-10-31 12:20:00,15.1,18.7,18.3,22.1,15.8,4.569,3.21027,18.2145,54.878,16.22222222222222,4.0,67.88888888888889,0.0,57.44444444444444,10.0,1010.5555555555555,7.666666666666667,8.222222222222221,4.0,5.0,443.02147677366764,424.15013353369704,1.407477469444275,105.1248033396403,27.322018210093184,28.626477429072064,0.7830130622287592,9.980508344968161,111.33897801717123,0.0
2021-10-31 12:30:00,14.9,18.7,18.3,22.1,15.8,4.596,3.4270650000000002,18.0408,54.840599999999995,16.333333333333332,4.0,69.33333333333333,0.0,57.666666666666664,10.0,1010.3333333333334,7.5,8.333333333333334,4.0,5.0,442.76713134765623,424.3230642700195,1.3737419970796607,109.64774262530655,27.319434982935586,28.623656031290693,0.7790640748043856,9.97923703988393,108.99463191986084,0.0
2021-10-31 12:40:00,15.1,18.7,18.4,22.2,15.9,4.573,3.52057,18.18,54.8245,16.444444444444443,4.0,70.77777777777777,0.0,57.888888888888886,10.0,1010.1111111111111,7.333333333333333,8.444444444444445,4.0,5.0,442.3655749511719,425.91263782018905,1.4210846716030843,110.1788205684511,27.309980495223584,28.625945322891404,0.7220128217942076,9.97319889370861,113.58083389970122,0.0
2021-10-31 12:50:00,15.3,18.9,18.5,22.2,16.1,4.564,4.814735000000001,18.221600000000002,54.812400000000004,16.555555555555557,4.0,72.22222222222223,0.0,58.111111111111114,10.0,1009.8888888888889,7.166666666666667,8.555555555555555,4.0,5.0,438.9243063424648,424.92191817009586,1.6768355644624786,117.08575763551531,27.298587471644083,28.635706618626916,0.7339193928738436,9.957181927363077,108.626420211792,0.0
2021-10-31 13:00:00,15.6,19.0,18.6,22.2,16.3,4.552,5.90852,18.1601,54.8064,16.666666666666668,4.0,73.66666666666667,0.0,58.333333333333336,10.0,1009.6666666666666,7.0,8.666666666666666,4.0,5.0,445.9316577148437,422.4532292683919,1.8349982967888567,118.6254706571331,27.269408938090002,28.661726576487222,0.7040090342859427,9.958768248558044,110.39299065907797,0.0
2021-10-31 13:10:00,15.9,19.2,18.8,22.2,16.6,4.566,5.7109499999999995,18.0488,54.8149,16.77777777777778,4.0,75.11111111111111,0.0,58.55555555555556,10.0,1009.4444444444445,6.833333333333333,8.777777777777779,4.0,5.0,450.59963632167074,421.5568620317832,2.0549544221162797,116.01740923563639,27.224904540379846,28.74759592692057,0.7698330294589202,9.977059338887532,109.49699798583984,0.0
2021-10-31 13:20:00,15.8,19.2,18.8,22.2,16.5,4.554,5.49301,17.8976,54.8331,16.88888888888889,4.0,76.55555555555556,0.0,58.77777777777778,10.0,1009.2222222222222,6.666666666666666,8.88888888888889,4.0,5.0,452.2559698486328,422.3801258341472,1.8802048035361671,109.7487329668379,27.188922039667766,28.85374877611796,0.8334911440312862,9.988737648328145,108.67990384419758,0.0
2021-10-31 13:30:00,16.0,19.3,18.9,22.3,16.7,4.578,6.113225,17.727600000000002,54.845299999999995,17.0,4.0,78.0,0.0,59.0,10.0,1009.0,6.5,9.0,4.0,5.0,456.63795345262554,429.40650854001103,1.9033589387849226,110.59168185670497,27.241868988672895,29.04142034212748,0.8075257482131322,9.992829661369324,111.6680415980021,0.0
2021-10-31 13:40:00,16.2,19.5,19.0,22.3,17.0,4.565,5.66806,17.889599999999998,54.8802,17.11111111111111,4.0,79.44444444444444,0.0,59.22222222222222,10.0,1008.7777777777778,6.333333333333333,9.11111111111111,4.0,5.0,458.0776422119141,441.81121262122844,2.0414305679306475,110.7751411435833,27.263727413813275,29.17369615872701,0.8995868495106697,9.9914555088679,112.9632080078125,0.0
2021-10-31 13:50:00,16.3,19.5,19.1,22.3,17.0,4.558,5.952335,17.8535,54.89,17.22222222222222,4.0,80.88888888888889,0.0,59.44444444444444,10.0,1008.5555555555555,6.166666666666666,9.222222222222221,4.0,5.0,458.46272144862587,449.6562708536784,2.054930867626842,111.71690396131096,27.259859933853146,29.29485660552978,0.9447048907478651,9.992820987701416,111.16999833424886,0.0
2021-10-31 14:00:00,16.2,19.5,19.1,22.3,17.0,4.547,6.036275,17.8491,54.907000000000004,17.333333333333332,4.0,82.33333333333333,0.0,59.666666666666664,10.0,1008.3333333333334,6.0,9.333333333333334,4.0,5.0,454.84800740559893,460.90031649885503,2.2124243269195665,111.32498626687432,27.24036011695862,29.43461820602417,0.8979162315527598,9.995654829343161,114.86395777384442,0.0
2021-10-31 14:10:00,16.5,19.5,19.2,22.4,17.1,4.59,6.2544699999999995,17.8235,54.931,17.444444444444443,4.0,83.77777777777777,0.0,59.888888888888886,10.0,1008.1111111111111,5.833333333333333,9.444444444444445,4.0,5.0,456.8902631702643,456.22971237358007,3.1920330909887946,97.4549021657308,27.27355814933777,29.552783794403076,0.9134827362497647,10.000643366177878,109.14577641805013,0.0
2021-10-31 14:20:00,16.4,19.6,19.2,22.4,17.1,4.579,6.26378,17.6749,54.9162,17.555555555555557,4.0,85.22222222222223,0.0,60.111111111111114,10.0,1007.8888888888889,5.666666666666666,9.555555555555555,4.0,5.0,452.15560475667314,469.25608317057294,2.537012721892804,112.89892509848384,27.271631361643472,29.62011143048604,1.0160742963353795,10.003662735621134,110.88212137858072,0.0
2021-10-31 14:30:00,16.6,19.7,19.3,22.5,17.2,4.568,5.897589999999999,17.72,54.8759,17.666666666666668,4.0,86.66666666666667,0.0,60.333333333333336,10.0,1007.6666666666666,5.5,9.666666666666666,4.0,5.0,451.2334575468918,470.42374014668087,2.1545465985765566,117.70636522821114,27.19633398691813,29.729700034459434,1.1064639242490133,10.004794511795044,108.35136657714843,0.0
2021-10-31 14:40:00,16.7,19.7,19.4,22.5,17.3,4.56,5.72405,17.656399999999998,54.893499999999996,17.77777777777778,4.0,88.11111111111111,0.0,60.55555555555556,10.0,1007.4444444444445,5.333333333333333,9.777777777777779,4.0,5.0,446.7269731648763,465.78685201359895,2.059730722705523,110.87531284332276,27.199941137378676,29.76651439748009,1.0874527897696877,10.007662726895859,109.78748505260498,0.0
2021-10-31 14:50:00,16.6,19.7,19.4,22.5,17.3,4.574,5.856285,17.5782,54.965999999999994,17.88888888888889,4.0,89.55555555555556,0.0,60.77777777777778,10.0,1007.2222222222222,5.166666666666666,9.88888888888889,4.0,5.0,451.04875514589514,464.7151099685143,2.2294262069497406,111.69490694638698,27.191304417708476,29.75306707520965,1.0590197554087157,10.0058048941562,109.11027837206548,0.0
2021-10-31 15:00:00,16.8,19.8,19.5,22.5,17.5,4.582,5.8916249999999994,17.340600000000002,55.0404,18.0,4.0,91.0,0.0,61.0,10.0,1007.0,5.0,10.0,4.0,5.0,452.62975891113285,466.1541111702754,2.799891337600805,105.07206138222905,27.17923604329427,29.77189170519511,1.040300688048204,10.003939565022787,109.94172803243,0.0
2021-10-31 15:10:00,16.5,19.7,19.4,22.5,17.3,4.564,6.509784999999999,17.159299999999998,55.1463,17.555555555555557,4.277777777777778,94.66666666666667,0.0,62.333333333333336,10.0,1007.0555555555555,6.5,9.833333333333334,4.777777777777778,4.777777777777778,458.75237901007995,460.3479197184245,3.3869255272547405,110.18350326538086,27.204305477142334,29.759756361643475,1.0256571008761726,10.002334167162577,111.20619515736898,0.0
2021-10-31 15:20:00,16.6,19.7,19.4,22.5,17.3,4.561,7.477684999999999,17.0884,55.2546,17.11111111111111,4.555555555555555,98.33333333333333,0.0,63.666666666666664,10.0,1007.1111111111111,8.0,9.666666666666666,5.555555555555555,4.555555555555555,457.1216275024414,452.87451156791604,3.5953107616928337,111.62250054052319,27.168784993489584,29.746197821299234,1.1288379037380218,10.000748804410298,111.005814743042,0.0
2021-10-31 15:30:00,16.9,19.8,19.5,22.4,17.5,4.58,8.651990000000001,16.716,55.366200000000006,16.666666666666668,4.833333333333333,102.0,0.0,65.0,10.0,1007.1666666666666,9.5,9.5,6.333333333333334,4.333333333333333,458.6339161734745,449.4382184855143,3.7727344281794664,114.45138082924537,27.125956303332487,29.779096179789747,1.1299819097360648,10.000211430538846,108.92608129684534,0.0
2021-10-31 15:40:00,17.0,19.9,19.6,22.5,17.7,4.573,9.09335,16.229300000000002,55.4936,16.22222222222222,5.111111111111111,105.66666666666667,0.0,66.33333333333333,10.0,1007.2222222222222,11.0,9.333333333333334,7.111111111111111,4.111111111111111,448.37948699951176,447.94121356832574,4.18310320561215,118.85401613246249,27.087792139053345,29.844209009806313,1.1791447592775026,9.996754994392393,110.18901068369549,0.0
2021-10-31 15:50:00,17.1,20.1,19.7,22.6,17.9,4.576,9.724945454545455,15.850363636363635,55.646,15.777777777777779,5.388888888888889,109.33333333333333,0.0,67.66666666666667,10.0,1007.2777777777778,12.5,9.166666666666666,7.888888888888889,3.888888888888889,449.72817653612157,451.0451113891601,4.232777001076499,119.66868465294272,27.0454298210144,29.92542656898498,1.3159104963143666,9.998234833081563,108.57561340332032,0.0
2021-10-31 16:00:00,17.1,20.0,19.7,22.6,17.7,4.55,9.47053,15.430000000000001,55.795500000000004,15.333333333333334,5.666666666666666,113.0,0.0,69.0,10.0,1007.3333333333334,14.0,9.0,8.666666666666668,3.666666666666667,456.6999483235677,444.5868243583592,4.273283967641787,110.54626637625829,26.99984978040059,30.029465198516846,1.2690444766481719,10.002315530776977,110.05238932291665,0.0
2021-10-31 16:10:00,16.9,20.0,19.7,22.6,17.6,4.57,9.244015000000001,14.882,55.94969999999999,14.88888888888889,5.944444444444445,116.66666666666667,0.0,70.33333333333333,10.0,1007.3888888888889,15.5,8.833333333333334,9.444444444444445,3.4444444444444446,447.2748971908394,437.99036606711906,4.260752936588169,110.26471364102122,26.97955201148987,30.130318088531492,1.2688667564590772,10.001506675084432,109.39218839009602,0.0
2021-10-31 16:20:00,16.5,19.8,19.6,22.6,17.3,4.562,8.542775,14.4643,56.106399999999994,14.444444444444445,6.222222222222221,120.33333333333334,0.0,71.66666666666667,10.0,1007.4444444444445,17.0,8.666666666666666,10.222222222222221,3.2222222222222223,449.02443064371744,437.34094868977866,4.789314090491688,119.90869657591911,26.967368008295693,30.22397132237752,1.228466570576032,10.001772863070169,110.07182294209797,0.0
2021-10-31 16:30:00,16.3,19.6,19.4,22.6,17.1,4.569,8.901875,13.978200000000001,56.2822,14.0,6.5,124.0,0.0,73.0,10.0,1007.5,18.5,8.5,11.0,3.0,447.25969900898554,438.85128461465064,4.460683627970474,113.5969986442523,26.954050764579556,30.3012668792272,1.2991944376156155,10.0043825109665,109.02800820345257,0.0
2021-10-31 16:40:00,16.0,19.4,19.2,22.5,16.8,4.571,9.316755,13.790799999999999,56.46810000000001,13.555555555555555,6.777777777777778,127.66666666666666,0.0,74.33333333333333,10.0,1007.5555555555555,20.0,8.333333333333334,11.777777777777779,2.7777777777777777,453.37780659993496,435.35830647786463,4.25414926375373,108.50375877164852,26.925520712534585,30.371011578241983,1.3308455897370974,10.008054162661235,111.31787232716879,0.0
2021-10-31 16:50:00,15.7,19.3,19.1,22.4,16.5,4.571,14.270869999999999,13.478399999999999,56.6135,13.11111111111111,7.055555555555555,131.33333333333334,0.0,75.66666666666667,10.0,1007.6111111111111,21.5,8.166666666666666,12.555555555555555,2.555555555555556,458.68394611227103,434.65346071089823,5.2397367715633525,117.93037665415618,26.901169023513795,30.443974383672078,1.436059363981088,10.01320351600647,109.53892721811931,0.0
2021-10-31 17:00:00,15.4,19.1,18.9,22.3,16.3,4.587,10.220315,13.274899999999999,56.7355,12.666666666666668,7.333333333333333,135.0,0.0,77.0,10.0,1007.6666666666666,23.0,8.0,13.333333333333334,2.3333333333333335,458.5278775024414,431.24966632711477,6.094815296587972,109.72518278520658,26.88409255981445,30.50853499094645,1.5069086688756943,10.01454050064087,109.46272373199463,0.0
2021-10-31 17:10:00,14.9,18.8,18.7,22.3,15.9,4.578,8.43046,12.9636,56.8303,12.222222222222221,7.611111111111111,138.66666666666669,0.0,78.33333333333334,10.0,1007.7222222222222,24.5,7.833333333333333,14.11111111111111,2.111111111111111,457.33604000047706,430.3699394734701,5.181169092183732,108.38311763483253,26.849182952245076,30.578643321990967,1.6136876227458317,10.010558671951294,110.21831759134929,0.0
2021-10-31 17:20:00,15.0,18.6,18.4,22.2,15.6,4.573,7.915909999999999,12.639,56.919799999999995,11.777777777777779,7.888888888888888,142.33333333333334,0.0,79.66666666666667,10.0,1007.7777777777778,26.0,7.666666666666666,14.88888888888889,1.8888888888888888,459.8031946818034,435.14069529215493,4.684046842135952,109.56391220416053,26.824842522939047,30.650373741785682,1.4315234160423278,10.008506085077922,108.99277243296305,0.0
2021-10-31 17:30:00,14.9,18.7,18.4,22.1,15.7,4.582,10.63295,12.845099999999999,57.034400000000005,11.333333333333334,8.166666666666666,146.0,0.0,81.0,10.0,1007.8333333333334,27.5,7.5,15.666666666666666,1.666666666666667,464.7440418848499,434.7461689425063,4.8697745085031965,111.37556385686841,26.80807454109192,30.71306337038676,1.5298177937666575,10.013479175567628,107.25721894582114,0.0
2021-10-31 17:40:00,14.0,18.4,18.2,22.1,15.3,4.562,12.037035,12.736,57.1265,10.88888888888889,8.444444444444443,149.66666666666669,0.0,82.33333333333334,10.0,1007.8888888888889,29.0,7.333333333333333,16.444444444444443,1.4444444444444446,463.9810308837891,436.4999496459961,4.9988855490711455,116.25806928171275,26.790286399442596,30.76770169096478,1.5288256610854198,10.01599964540557,109.34626180810444,0.0
2021-10-31 17:50:00,13.6,18.0,17.9,22.0,14.7,4.561,12.888974999999999,12.717099999999999,57.180899999999994,10.444444444444445,8.722222222222221,153.33333333333334,0.0,83.66666666666667,10.0,1007.9444444444445,30.5,7.166666666666666,17.22222222222222,1.2222222222222223,461.61723793393094,424.9569404549435,5.609555649757385,114.3779786046346,26.792353607813517,30.811668666203815,1.5240347842375437,10.00897835413615,111.08132616678873,0.0
2021-10-31 18:00:00,13.7,17.8,17.6,21.9,14.5,4.561,12.877289999999999,12.4488,57.3107,10.0,9.0,157.0,0.0,85.0,10.0,1008.0,32.0,7.0,18.0,1.0,457.94556203206383,424.28643839518224,6.350259685960866,121.66598340891176,26.761295280456544,30.86373059272766,1.6894720389445623,10.009551334381104,108.46581089019776,0.0
2021-10-31 18:10:00,13.5,17.8,17.5,21.9,14.4,4.575,11.98845,12.4077,57.779399999999995,9.88888888888889,9.0,156.83333333333334,0.0,84.88888888888889,10.0,1008.0,30.38888888888889,6.888888888888889,18.11111111111111,1.0,461.07187186054796,418.1736773716719,6.240262418614942,107.96809702124298,26.735278472900394,30.918220392862956,1.7015239097674688,10.005747021039326,109.73990177154542,0.0
2021-10-31 18:20:00,13.3,17.8,17.5,21.8,14.4,4.551,12.0428,12.3169,58.055600000000005,9.777777777777779,9.0,156.66666666666666,0.0,84.77777777777777,10.0,1008.0,28.77777777777778,6.777777777777778,18.22222222222222,1.0,460.0622354125977,419.66502113079207,5.710131658484033,100.60011391117074,26.71532416343689,30.966962146759034,1.8288990056514742,10.001959778467814,109.27696877797443,0.0
2021-10-31 18:30:00,13.0,17.5,17.2,21.8,13.9,4.561,12.090340000000001,12.1267,58.1828,9.666666666666666,9.0,156.5,0.0,84.66666666666667,10.0,1008.0,27.166666666666664,6.666666666666667,18.333333333333332,1.0,458.5484285446693,422.65251251220707,5.3220741207990265,102.46664369399939,26.691025358835855,31.008680839538574,1.7413211448987327,9.998544991811116,109.00487682342529,0.0
2021-10-31 18:40:00,13.5,17.6,17.2,21.7,14.2,4.583,12.280745,12.1274,58.283100000000005,9.555555555555555,9.0,156.33333333333334,0.0,84.55555555555556,10.0,1008.0,25.555555555555557,6.555555555555555,18.444444444444443,1.0,459.1994282023112,426.1082444324713,5.206911366551609,109.91179020466777,26.66423954963684,31.04152033805847,1.7285300423701604,9.99357455412547,110.28849720001222,0.0
2021-10-31 18:50:00,13.2,17.4,17.1,21.7,14.0,4.589,11.8344,11.976444444444445,58.26955555555556,9.444444444444445,9.0,156.16666666666666,0.0,84.44444444444444,10.0,1008.0,23.944444444444443,6.444444444444445,18.555555555555557,1.0,463.6835337320964,421.2969910123978,5.192038789751839,111.39594305092332,26.646025184157203,31.072060628503056,1.683722800888584,9.995163820476856,108.87724516723115,0.0
2021-10-31 19:00:00,13.0,17.3,17.0,21.7,13.8,4.566,11.063979999999999,11.7593,58.3187,9.333333333333334,9.0,156.0,0.0,84.33333333333333,10.0,1008.0,22.333333333333332,6.333333333333333,18.666666666666668,1.0,464.03605753580734,414.2775658162435,4.8342572915352,106.68057438284663,26.624531160990397,31.101807082494098,1.762558876077334,9.999681800206503,108.44808155059816,0.0
2021-10-31 19:10:00,12.7,17.3,16.9,21.6,13.7,4.567,11.586974999999999,11.8735,58.4327,9.222222222222221,9.0,155.83333333333334,0.0,84.22222222222223,10.0,1008.0,20.72222222222222,6.222222222222222,18.77777777777778,1.0,469.1607355823736,411.72807690850624,4.752716639903979,110.26636842501367,26.609989128112794,31.129043439229328,1.8997191766897839,10.001271286010743,109.55600358327231,0.0
2021-10-31 19:20:00,12.9,17.2,16.8,21.6,13.7,4.571,12.476135,11.9297,58.5268,9.11111111111111,9.0,155.66666666666666,0.0,84.11111111111111,10.0,1008.0,19.11111111111111,6.111111111111111,18.88888888888889,1.0,468.53837921142576,414.5285898844401,5.056344425206804,113.07233294233765,26.594397220611576,31.147794386545815,1.821903036236763,10.001856109301249,109.66198982238768,0.0
2021-10-31 19:30:00,13.0,17.3,16.9,21.6,13.8,4.572,13.0053,11.9851,58.5581,9.0,9.0,155.5,0.0,84.0,10.0,1008.0,17.5,6.0,19.0,1.0,467.7237152099609,417.13093977303345,5.410503277145537,112.44740068640412,26.56870062828064,31.17165392875671,1.82455335299174,10.005544271469116,108.83921237945556,0.0
2021-10-31 19:40:00,12.4,17.0,16.7,21.5,13.4,4.571,12.568815,11.671,58.5578,8.88888888888889,9.0,155.33333333333334,0.0,83.88888888888889,10.0,1008.0,15.88888888888889,5.888888888888889,19.11111111111111,1.0,471.45381999399467,416.48334809752714,5.274534003761529,109.92105058228228,26.549896376927695,31.196524893442792,1.7608011005322137,10.005590607325235,111.57948172251383,0.0
2021-10-31 19:50:00,12.4,17.1,16.7,21.5,13.5,4.598,12.971045,11.6903,58.5865,8.777777777777779,9.0,155.16666666666666,0.0,83.77777777777777,10.0,1008.0,14.277777777777775,5.777777777777778,19.22222222222222,1.0,471.19392496744797,416.8129832967123,5.288477268623093,106.0934170142136,26.51963798205058,31.21744861920675,1.7682828879356383,10.0061731783549,109.69095308939616,0.0
2021-10-31 20:00:00,12.0,16.7,16.5,21.5,13.0,4.567,12.55438,11.5003,58.4893,8.666666666666666,9.0,155.0,0.0,83.66666666666667,10.0,1008.0,12.666666666666664,5.666666666666667,19.333333333333332,1.0,468.0348813392376,420.48614963575346,5.352692405005633,105.52044790946832,26.500052086512248,31.2454385471344,1.897614966233571,10.003658634821575,111.52006965637206,0.0
2021-10-31 20:10:00,12.7,17.0,16.6,21.4,13.4,4.589,12.989365000000001,11.5972,58.0976,8.555555555555555,9.0,154.83333333333334,0.0,83.55555555555556,10.0,1008.0,11.055555555555554,5.555555555555555,19.444444444444443,1.0,464.3616881306966,420.56421681722003,5.224391267528642,112.09850334964904,26.48467439015706,31.260127881368003,1.915263045430183,9.999823522567748,109.4478689956665,0.0
2021-10-31 20:20:00,12.2,16.9,16.5,21.4,13.3,4.589,12.32542,11.2351,57.9,8.444444444444445,9.0,154.66666666666666,0.0,83.44444444444444,10.0,1008.0,9.444444444444443,5.444444444444445,19.555555555555557,1.0,463.4419683031104,415.7643445666084,5.294277952121476,106.82285067865405,26.479328918457032,31.27445404370626,1.9736737231413524,10.00142069498698,109.49657377878825,0.0
2021-10-31 20:30:00,12.1,16.8,16.4,21.4,13.1,4.569,12.180585,11.6774,57.8871,8.333333333333334,9.0,154.5,0.0,83.33333333333333,10.0,1008.0,7.833333333333332,5.333333333333334,19.666666666666668,1.0,464.7214003499349,415.0460295613607,4.718287269025199,108.32704680103366,26.46820486068726,31.273246037165325,1.8834019396702448,10.003072237968444,110.18387994130453,0.0
2021-10-31 20:40:00,12.1,16.8,16.5,21.3,13.2,4.566,11.82782,11.670300000000001,57.856899999999996,8.222222222222221,9.0,154.33333333333334,0.0,83.22222222222223,10.0,1008.0,6.222222222222221,5.222222222222222,19.77777777777778,1.0,460.3139417135305,417.9380696614583,4.735086729001191,110.25288365983695,26.45724629720052,31.277447671890258,1.8717794555425644,10.000881055196126,111.42156351725262,0.0
2021-10-31 20:50:00,12.4,16.8,16.4,21.3,13.2,4.572,9.06472,11.755500000000001,57.78439999999999,8.11111111111111,9.0,154.16666666666666,0.0,83.11111111111111,10.0,1008.0,4.611111111111111,5.111111111111111,19.88888888888889,1.0,459.22276824951166,419.13353277447584,3.9140098799958745,104.33145885747703,26.4454376288053,31.277609468287665,1.7465933693364515,9.995306979114726,109.4904167604177,0.0
2021-10-31 21:00:00,12.0,16.8,16.3,21.3,13.1,4.588,4.90067,11.8116,57.709500000000006,8.0,9.0,154.0,0.0,83.0,10.0,1008.0,3.0,5.0,20.0,1.0,455.36478275693696,417.496029571884,2.996744544566688,98.51773712459931,26.436177867253623,31.28410628636678,1.7482751180728275,9.99204387664795,109.9784782409668,0.0
2021-10-31 21:10:00,11.5,16.5,16.2,21.3,12.6,4.572,4.0236350000000005,11.256400000000001,57.65840000000001,8.0,9.0,153.72222222222223,0.0,82.94444444444444,10.0,1007.9444444444445,3.5,5.0,20.0,1.0,455.04795328776044,414.0612850952149,2.9207377127536946,109.00249937413102,26.42809083620707,31.264200960795087,1.770248895486196,9.990972887674967,107.59800477345784,0.0
2021-10-31 21:20:00,11.6,16.5,16.1,21.3,12.6,4.603,4.5655850000000004,10.9384,57.6549,8.0,9.0,153.44444444444446,0.0,82.88888888888889,10.0,1007.8888888888889,4.0,5.0,20.0,1.0,452.49673033615636,413.93141763270586,2.5599792851364542,111.15590165563897,26.42634611447652,31.230874315897626,1.7681441819667818,9.98403929233551,109.59700349171958,0.0
2021-10-31 21:30:00,11.1,16.2,15.9,21.2,12.2,4.554,3.87903,10.635,57.7087,8.0,9.0,153.16666666666666,0.0,82.83333333333333,10.0,1007.8333333333334,4.5,5.0,20.0,1.0,449.60012440999344,419.58363677978514,2.416215535510058,111.79804359004997,26.42799532254537,31.183585583368938,1.6802690933148068,9.980107164382934,108.10158551534016,0.0
2021-10-31 21:40:00,11.4,16.3,15.9,21.2,12.4,4.578,3.8441699999999996,10.456199999999999,57.7641,8.0,9.0,152.88888888888889,0.0,82.77777777777777,10.0,1007.7777777777778,5.0,5.0,20.0,1.0,448.58682661736145,416.69436161435885,2.1435385455452116,110.01549343841899,26.414210449854533,31.129258991877236,1.6812569773197175,9.98165441830953,108.52666847229004,0.0
2021-10-31 21:50:00,12.2,16.4,15.9,21.2,12.6,4.586,3.72637,10.573599999999999,57.8578,8.0,9.0,152.61111111111111,0.0,82.72222222222223,10.0,1007.7222222222222,5.5,5.0,20.0,1.0,445.3836900838216,412.52203477530645,2.1878307710327,107.5982842521883,26.405164432525634,31.08148640314738,1.524735518693924,9.983681252797444,110.76858430226643,0.0
2021-10-31 22:00:00,11.8,16.4,15.9,21.2,12.6,4.58,3.2082949999999997,10.465,57.8625,8.0,9.0,152.33333333333334,0.0,82.66666666666667,10.0,1007.6666666666666,6.0,5.0,20.0,1.0,450.48752681337555,416.0396400960287,2.0654227408783585,111.67093184088583,26.39321228981018,31.03493645985921,1.5600863434871037,9.984274824460346,109.06748285929362,0.0
2021-10-31 22:10:00,12.2,16.6,16.1,21.2,12.9,4.574,3.257385,10.5684,57.9021,8.0,9.0,152.05555555555554,0.0,82.61111111111111,10.0,1007.6111111111111,6.5,5.0,20.0,1.0,452.883874613444,416.9934523483803,2.091455674996484,109.48842507313876,26.38115436553955,30.99506070137024,1.4820561190446218,9.984744262695312,109.11346558888754,0.0
2021-10-31 22:20:00,12.3,16.6,16.1,21.1,13.0,4.576,3.060315,10.7118,57.9267,8.0,9.0,151.77777777777777,0.0,82.55555555555556,10.0,1007.5555555555555,7.0,5.0,20.0,1.0,446.17586000990593,416.05513783772784,1.9973396533491923,107.27312212302861,26.373825623194374,30.95810079256694,1.4566347813606262,9.987075419425965,111.43573935190837,0.0
2021-10-31 22:30:00,11.1,16.3,16.0,21.1,12.4,4.571,2.844475,11.0738,57.9206,8.0,9.0,151.5,0.0,82.5,10.0,1007.5,7.5,5.0,20.0,1.0,443.0641633097331,417.1374171044361,1.7548106765679718,106.69963118041304,26.362833302815755,30.923325732549028,1.4928093973795573,9.989936420122783,108.01468228658041,0.0
2021-10-31 22:40:00,11.5,16.2,15.8,21.1,12.3,4.562,2.84103,11.3078,57.84930000000001,8.0,9.0,151.22222222222223,0.0,82.44444444444444,10.0,1007.4444444444445,8.0,5.0,20.0,1.0,449.74739540187795,415.62298187255857,1.8070003437019337,112.3397793023061,26.351166598002116,30.891942847569783,1.426624979277452,9.99302567323049,109.56541360219319,0.0
2021-10-31 22:50:00,11.0,16.0,15.6,21.1,12.0,4.566,2.78135,11.2478,57.7294,8.0,9.0,150.94444444444446,0.0,82.38888888888889,10.0,1007.3888888888889,8.5,5.0,20.0,1.0,452.3526066080729,412.2113068644206,1.6705114428033938,109.44209641645185,26.340962778727214,30.859914083480835,1.4006276296575864,9.994184182484945,109.3613087717692,0.0
2021-10-31 23:00:00,11.3,16.1,15.7,21.1,12.1,4.573,2.75831,11.197,57.643100000000004,8.0,9.0,150.66666666666666,0.0,82.33333333333333,10.0,1007.3333333333334,9.0,5.0,20.0,1.0,451.0539196812421,410.0050954954651,1.6502524513982784,112.95823069707149,26.327179047266647,30.83158321062724,1.3128292938073476,9.994330143928527,107.64560352325438,0.0
2021-10-31 23:10:00,11.3,16.0,15.6,21.0,12.1,4.582,2.72239,11.3489,57.585,8.0,9.0,150.38888888888889,0.0,82.27777777777777,10.0,1007.2777777777778,9.5,5.0,20.0,1.0,453.79226104736324,413.2022923015726,1.6763431930474642,108.42039861732958,26.31652839978536,30.810415697097778,1.3556914486487706,9.996720337867737,108.20996498107908,0.0
2021-10-31 23:20:00,11.1,16.0,15.6,21.0,12.1,4.557,3.10908,11.4579,57.5733,8.0,9.0,150.11111111111111,0.0,82.22222222222223,10.0,1007.2222222222222,10.0,5.0,20.0,1.0,449.5078070278825,411.99275048266884,1.608230760009949,108.68477929713363,26.308052140229098,30.784999524236024,1.285821394753658,9.998596272432353,110.08111637734832,0.0
2021-10-31 23:30:00,11.0,15.9,15.5,20.9,11.9,4.592,2.466925,11.6664,57.5826,8.0,9.0,149.83333333333334,0.0,82.16666666666667,10.0,1007.1666666666666,10.5,5.0,20.0,1.0,443.3766020711263,413.83669262063916,1.4464679717024167,105.97282921527065,26.305157283147174,30.75648001035055,1.2532603239019713,9.996060237884521,110.3442910639445,0.0
2021-10-31 23:40:00,11.2,16.1,15.7,20.9,12.3,4.596,2.12369,11.6622,57.524699999999996,8.0,9.0,149.55555555555554,0.0,82.11111111111111,10.0,1007.1111111111111,11.0,5.0,20.0,1.0,443.9214944703552,415.120044148763,1.3801013213429747,108.42610089727714,26.30054911613464,30.723750225702922,1.1734471958875656,9.993667445182801,110.27255184173585,0.0
2021-10-31 23:50:00,11.2,16.1,15.6,21.0,12.2,4.585,2.06082,11.6189,57.4563,8.0,9.0,149.27777777777777,0.0,82.05555555555556,10.0,1007.0555555555555,11.5,5.0,20.0,1.0,449.51888478597004,408.65607931102636,1.3759250615814984,107.265396831534,26.292784434065304,30.690879132330082,1.143117485889944,9.991201425918751,110.92417256220585,0.0
2021-11-01 00:00:00,11.5,16.2,15.6,20.9,12.3,4.589,2.1113399999999998,11.8831,57.3818,8.0,9.0,149.0,0.0,82.0,10.0,1007.0,12.0,5.0,20.0,1.0,443.5732654790769,411.6009751523774,1.4176967571482146,113.25918752465543,26.275806214526988,30.66035336095028,1.1429170479388429,9.991512861967285,108.48883405283179,0.0
2021-11-01 00:10:00,11.2,16.1,15.6,20.9,12.2,4.572,2.3992,11.8338,57.314800000000005,8.0,8.944444444444445,150.05555555555554,0.0,82.05555555555556,10.0,1007.0,12.666666666666666,5.0,19.833333333333332,1.0,450.27075042724607,412.40190551757814,1.3985734641147871,116.3351975655421,26.26576876004537,30.634660800298054,1.1203233389059704,9.993978444735209,109.65880568186442,0.0
2021-11-01 00:20:00,11.7,16.2,15.8,20.9,12.5,4.572,3.8564700000000003,11.679300000000001,57.2903,8.0,8.88888888888889,151.11111111111111,0.0,82.11111111111111,10.0,1007.0,13.333333333333334,5.0,19.666666666666668,1.0,455.8914487676511,404.8798111593312,2.0038578389458737,120.20866194320938,26.25771625200907,30.613886909484865,1.1135299132267633,9.994800910949706,109.32014139811197,0.0
2021-11-01 00:30:00,11.6,16.3,15.8,20.9,12.7,4.581,3.3852249999999997,11.6346,57.2934,8.0,8.833333333333334,152.16666666666666,0.0,82.16666666666667,10.0,1007.0,14.0,5.0,19.5,1.0,450.50402297798246,402.58818969726565,1.8433302076893336,108.81774473589019,26.246749595006303,30.60685786247253,1.1063072966535885,9.998125715255737,107.72379707336427,0.0
2021-11-01 00:40:00,11.8,16.3,15.8,20.9,12.5,4.566,2.85932,11.836500000000001,57.2592,8.0,8.777777777777779,153.22222222222223,0.0,82.22222222222223,10.0,1007.0,14.666666666666668,5.0,19.333333333333332,1.0,446.92574449561107,403.44158665097996,1.5723673654814898,105.7585846874,26.234734496154353,30.601332359260084,1.1303693902745084,10.0021750838339,107.73340883438195,0.0
2021-11-01 00:50:00,12.0,16.4,15.9,20.9,12.8,4.564,2.4373899999999997,11.7468,57.2278,8.0,8.722222222222221,154.27777777777777,0.0,82.27777777777777,10.0,1007.0,15.333333333333334,5.0,19.166666666666668,1.0,443.77210845947263,405.7136659609038,1.6187992504356945,111.36280912927313,26.223800811767582,30.597953898111978,1.0832073565324147,10.001398231188457,110.15923502604167,0.0
2021-11-01 01:00:00,11.8,16.4,15.9,20.9,12.7,4.592,2.682765,11.7797,57.2402,8.0,8.666666666666666,155.33333333333334,0.0,82.33333333333333,10.0,1007.0,16.0,5.0,19.0,1.0,446.50062950046583,409.25803141276043,1.6681041714801625,115.42941076332565,26.227042493820193,30.581233501434326,1.093259487748146,9.99907563686371,107.88399172465006,0.0
2021-11-01 01:10:00,11.2,16.1,15.7,20.9,12.2,4.582,3.7225650000000003,11.8199,57.2445,8.0,8.61111111111111,156.38888888888889,0.0,82.38888888888889,10.0,1007.0,16.666666666666668,5.0,18.833333333333332,1.0,452.6297635904948,408.34349103905686,2.0205940282041746,114.99051849257474,26.222207965850828,30.56241380691528,0.9687784911195436,9.998293816248575,111.28401011149087,0.0
2021-11-01 01:20:00,11.0,15.9,15.6,20.8,12.0,4.567,4.148835,11.8414,57.2522,8.0,8.555555555555555,157.44444444444446,0.0,82.44444444444444,10.0,1007.0,17.333333333333336,5.0,18.666666666666668,1.0,458.2793204156284,406.4405869547526,2.3131399942084223,113.77754383647509,26.207922277450564,30.559724547068278,1.0727325921257336,10.000288489659628,109.33410134633382,0.0
2021-11-01 01:30:00,11.1,15.9,15.5,20.8,12.0,4.565,3.252555,11.8054,57.2718,8.0,8.5,158.5,0.0,82.5,10.0,1007.0,18.0,5.0,18.5,1.0,458.6352280680338,410.47286112467447,1.989151527504463,106.23153593634481,26.205932648976642,30.573699448903405,1.0131193238496778,10.005012135505677,109.94802675882974,0.0
2021-11-01 01:40:00,11.9,16.1,15.5,20.8,12.3,4.572,2.789275,11.8789,57.30409999999999,8.0,8.444444444444445,159.55555555555554,0.0,82.55555555555556,10.0,1007.0,18.666666666666668,5.0,18.333333333333332,1.0,451.95190014017044,416.2906641642253,1.9239257612235128,106.00085121025472,26.19234773000081,30.580967572530113,1.0410463441411655,10.00481943766276,110.42899861653646,0.0
2021-11-01 01:50:00,11.4,16.2,15.7,20.8,12.5,4.584,2.3823149999999997,11.8752,57.2851,8.0,8.38888888888889,160.61111111111111,0.0,82.61111111111111,10.0,1007.0,19.333333333333336,5.0,18.166666666666668,1.0,452.53297739664714,411.21645063378344,1.6814309121289495,108.41502064764163,26.19378348350525,30.579943726857504,0.9959694198767345,10.002615714073182,109.51589480082194,0.0
2021-11-01 02:00:00,11.2,16.1,15.7,20.8,12.3,4.579,1.92109,11.9899,57.259699999999995,8.0,8.333333333333334,161.66666666666666,0.0,82.66666666666667,10.0,1007.0,20.0,5.0,18.0,1.0,449.63753102971225,404.8062858072917,1.4447506301214466,105.88770411432127,26.200198752085367,30.564735616048175,1.0506298315525053,10.00008840560913,110.36929646809895,0.0
2021-11-01 02:10:00,11.0,15.9,15.5,20.8,11.9,4.579,2.12167,12.2577,57.243399999999994,8.0,8.277777777777779,162.72222222222223,0.0,82.72222222222223,10.0,1007.0,20.666666666666668,5.0,17.833333333333332,1.0,445.5827331542969,411.4583513071345,1.3881709612123037,106.39079049234336,26.239578136131588,30.519121560888777,0.9669752897364272,9.997056269618751,110.49558203508624,0.0
2021-11-01 02:20:00,10.9,15.8,15.4,20.8,11.8,4.588,2.429905,12.2827,57.1777,8.0,8.222222222222221,163.77777777777777,0.0,82.77777777777777,10.0,1007.0,21.333333333333336,5.0,17.666666666666668,1.0,447.10326436360685,413.0367869059245,1.496044508531942,107.12543587032685,26.274854548772176,30.448035764694215,0.9178520340720813,9.993903605143228,109.96272229512533,0.0
2021-11-01 02:30:00,11.0,15.8,15.3,20.8,11.8,4.583,2.283925,12.2651,57.125099999999996,8.0,8.166666666666666,164.83333333333334,0.0,82.83333333333333,10.0,1007.0,22.0,5.0,17.5,1.0,442.66324099135124,412.93344699903463,1.4113991451768553,108.90405202423786,26.29794390042623,30.36995163281759,0.8903970017035802,9.991264061927795,108.6080541229248,0.0
2021-11-01 02:40:00,11.7,16.1,15.5,20.7,12.4,4.581,2.07927,12.4032,57.0932,8.0,8.11111111111111,165.88888888888889,0.0,82.88888888888889,10.0,1007.0,22.666666666666668,5.0,17.333333333333332,1.0,442.35570409314386,408.13081161674415,1.3550234481961714,107.58525600045414,26.30594459963053,30.30521709710743,0.8615538964246593,9.991899238197167,109.58353034001539,0.0
2021-11-01 02:50:00,11.8,16.2,15.7,20.8,12.6,4.582,2.35338,12.4736,57.07000000000001,8.0,8.055555555555555,166.94444444444446,0.0,82.94444444444444,10.0,1007.0,23.333333333333336,5.0,17.166666666666668,1.0,439.6745280719626,406.02362630208336,1.3382459952838004,109.90144056093895,26.315870161755193,30.2476997269866,0.8122316313107758,9.993806582765577,106.30401534518698,0.0
2021-11-01 03:00:00,11.6,16.1,15.7,20.7,12.4,4.554,2.40071,12.4932,57.068,8.0,8.0,168.0,0.0,83.0,10.0,1007.0,24.0,5.0,17.0,1.0,441.64066090901696,408.9432903000404,1.4004107400320343,113.27210418765829,26.330861326853437,30.194517234166465,0.8096081338822841,9.9977512550354,110.23479944864907,0.0
2021-11-01 03:10:00,11.9,16.2,15.7,20.8,12.5,4.582,2.37969,12.2285,57.064,8.0,7.888888888888889,168.16666666666666,0.0,82.94444444444444,10.0,1007.0,25.72222222222222,5.0,16.77777777777778,1.1111111111111112,444.8790067370184,408.3486225838497,1.3097895778235742,113.55992735393977,26.330147778193158,30.151118885676066,0.6525611539681753,9.994810870488484,111.47058437347411,0.0
2021-11-01 03:20:00,12.3,16.5,15.9,20.8,13.0,4.575,2.3123449999999997,11.9299,57.0784,8.0,7.777777777777778,168.33333333333334,0.0,82.88888888888889,10.0,1007.0,27.444444444444443,5.0,16.555555555555557,1.2222222222222223,445.46375274658203,409.3446980794271,1.293199699079923,114.27101670733953,26.337785936991374,30.121236038208007,0.6936694911122322,9.991909276644389,109.56192738850912,0.0
2021-11-01 03:30:00,12.4,16.6,16.1,20.7,13.2,4.582,2.37764,12.0032,57.12760000000001,8.0,7.666666666666667,168.5,0.0,82.83333333333333,10.0,1007.0,29.166666666666668,5.0,16.333333333333332,1.3333333333333333,449.05427808739677,411.9154332584074,1.319700582177289,113.39027463923739,26.339816732406614,30.100265474319457,0.7125009733438492,9.99492137114207,108.5157901763916,0.0
2021-11-01 03:40:00,12.8,16.8,16.2,20.8,13.6,4.577,2.3532900000000003,12.018600000000001,57.110699999999994,8.0,7.555555555555555,168.66666666666666,0.0,82.77777777777777,10.0,1007.0,30.88888888888889,5.0,16.11111111111111,1.4444444444444444,451.3713000488281,412.81236063639324,1.3088319073760577,109.91148167992715,26.34427788734436,30.085111811955766,0.6605755483607452,9.997769996325175,108.7454001490275,0.0
2021-11-01 03:50:00,12.9,16.9,16.4,20.8,13.7,4.58,2.31522,11.9846,57.067600000000006,8.0,7.444444444444445,168.83333333333334,0.0,82.72222222222223,10.0,1007.0,32.611111111111114,5.0,15.88888888888889,1.5555555555555556,449.96105007478565,410.02261016845705,1.3897661436698532,109.60747191671598,26.338450285593666,30.07520698229472,0.6612171840171019,9.997352730433146,109.33980066935221,0.0
2021-11-01 04:00:00,12.6,16.7,16.3,20.8,13.5,4.571,1.95172,11.7179,57.0154,8.0,7.333333333333333,169.0,0.0,82.66666666666667,10.0,1007.0,34.333333333333336,5.0,15.666666666666666,1.6666666666666665,455.87797902425126,409.3562924194336,1.188950404950791,112.76482549872102,26.34661630765988,30.06618441972576,0.5687782204810713,10.000777445282441,107.58209503152982,0.0
2021-11-01 04:10:00,12.5,16.7,16.3,20.8,13.3,4.607,2.050005,12.1073,57.0053,8.0,7.222222222222222,169.16666666666666,0.0,82.61111111111111,10.0,1007.0,36.05555555555556,5.0,15.444444444444445,1.7777777777777777,459.4249096890154,411.06300490456067,1.1611187328894932,107.83513384501138,26.339370794296265,30.054013799031576,0.5642246621350447,10.005026248296101,110.54107607523602,0.0
