,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-01 04:20:00,12.1,16.4,16.1,20.8,12.9,4.586,4.49131,12.666500000000001,57.0369,8.0,7.111111111111111,169.33333333333334,0.0,82.55555555555556,10.0,1007.0,37.77777777777778,5.0,15.222222222222221,1.8888888888888888,451.5506217302594,412.18173623271366,1.72939498450123,112.83040006131102,26.334942623774214,30.053100039164224,0.5953434191395839,10.00338495095571,110.83084495544433,0.0
2021-11-01 04:30:00,12.6,16.7,16.3,20.8,13.4,4.601,4.706655,12.4001,56.982000000000006,8.0,7.0,169.5,0.0,82.5,10.0,1007.0,39.5,5.0,15.0,2.0,460.77351562499996,411.59546000162766,2.0153055948625176,109.99982946083371,26.337399955684855,30.07015155345033,0.5548480975568968,10.000432935488426,109.80596872189624,0.0
2021-11-01 04:40:00,11.7,16.4,16.1,20.8,13.0,4.584,2.15667,12.190299999999999,56.9526,8.0,6.888888888888889,169.66666666666666,0.0,82.44444444444444,10.0,1007.0,41.22222222222222,5.0,14.777777777777779,2.111111111111111,447.1487760907754,409.3780987794372,1.3809865144838047,102.95026911676266,26.34732878049215,30.10350479125977,0.5379635409514109,9.997978316942852,110.02960114796956,0.0
2021-11-01 04:50:00,12.5,16.6,16.1,20.8,13.2,4.569,1.004405,12.0809,57.0126,8.0,6.777777777777778,169.83333333333334,0.0,82.38888888888889,10.0,1007.0,42.94444444444444,5.0,14.555555555555555,2.2222222222222223,436.9986514282226,409.8694958496094,0.9258362846775243,99.5169878133138,26.342660592501282,30.1472001061674,0.5371251285597275,9.995781218002403,110.09899078556748,0.0
2021-11-01 05:00:00,12.0,16.4,16.0,20.8,12.9,4.567,0.5107700000000001,11.8711,57.072900000000004,8.0,6.666666666666667,170.0,0.0,82.33333333333333,10.0,1007.0,44.66666666666667,5.0,14.333333333333334,2.333333333333333,433.4293487548828,400.024894812573,0.6209817505640498,103.55303768782964,26.321390879948932,30.202155987421673,0.5469350411991278,9.995162339210511,108.03390636444092,0.0
2021-11-01 05:10:00,11.9,16.2,15.8,20.8,12.6,4.583,0.374855,11.7882,57.157500000000006,8.0,6.555555555555555,170.16666666666666,0.0,82.27777777777777,10.0,1007.0,46.388888888888886,5.0,14.11111111111111,2.4444444444444446,428.1987111619971,400.5612875962532,0.4328515591274547,99.88797926369361,26.326019210815428,30.256831709543867,0.5054773038625717,9.99626558939616,108.59855683644612,0.0
2021-11-01 05:20:00,12.5,16.5,16.0,20.7,13.1,4.595,0.3801,11.8136,57.237300000000005,8.0,6.444444444444445,170.33333333333334,0.0,82.22222222222223,10.0,1007.0,48.111111111111114,5.0,13.88888888888889,2.5555555555555554,431.59476717192547,398.0532545979818,0.3783945387071472,96.06637660721601,26.32823329289754,30.29030788421631,0.4413402218619982,9.993627430597941,110.44697914123535,0.0
2021-11-01 05:30:00,12.4,16.8,16.2,20.8,13.4,4.569,0.38715,11.7182,57.2639,8.0,6.333333333333334,170.5,0.0,82.16666666666667,10.0,1007.0,49.833333333333336,5.0,13.666666666666668,2.6666666666666665,429.3829494642938,401.54612974671113,0.3207496955683507,98.64888282905191,26.331830870310466,30.317919025421144,0.39974335623284174,9.993446119626363,108.65025934855143,0.0
2021-11-01 05:40:00,12.0,16.4,16.1,20.8,12.9,4.582,0.42636,11.5791,57.2842,8.0,6.222222222222222,170.66666666666666,0.0,82.11111111111111,10.0,1007.0,51.55555555555556,5.0,13.444444444444445,2.7777777777777777,427.5146391805013,400.8568760172526,0.24789897204524083,105.71454667517021,26.35410083134969,30.324148079554238,0.39603599416712915,9.99456797281901,110.27652921040854,0.0
2021-11-01 05:50:00,11.7,16.3,15.9,20.8,12.7,4.572,0.41985,11.532300000000001,57.3211,8.0,6.111111111111111,170.83333333333334,0.0,82.05555555555556,10.0,1007.0,53.27777777777778,5.0,13.222222222222221,2.888888888888889,427.7973291261169,400.8204204305013,0.23740725197845083,105.49562357907914,26.37613629659017,30.300815674463905,0.38503383398056024,9.993159567515056,115.28827161153158,0.0
2021-11-01 06:00:00,11.5,16.2,15.8,20.8,12.5,4.53,0.576755,11.4366,57.3578,8.0,6.0,171.0,0.0,82.0,10.0,1007.0,55.0,5.0,13.0,3.0,428.79285919189454,395.89023510461567,0.21819112039723634,377.34586342676886,26.403717791239423,30.297116158803306,0.3508662537237008,9.991618083318075,131.2247386042277,0.0
2021-11-01 06:10:00,11.3,16.1,23.7,20.8,12.3,4.528,3.06251,11.4924,57.3832,8.0,5.888888888888889,175.11111111111111,0.011111111111111112,82.44444444444444,9.555555555555555,1007.1111111111111,57.5,5.111111111111111,12.61111111111111,2.9444444444444446,437.1164372902355,399.3664378830482,0.22978253881852165,512.3286031716557,26.455880133310956,30.285823421478273,0.30476449011514584,9.988942486445108,148.02184521993001,0.0
2021-11-01 06:20:00,11.0,16.1,22.9,21.0,12.1,4.526,4.656805,11.4817,57.407500000000006,8.0,5.777777777777778,179.22222222222223,0.022222222222222223,82.88888888888889,9.11111111111111,1007.2222222222222,60.0,5.222222222222222,12.222222222222221,2.888888888888889,444.80385111490887,403.00473032633465,0.24534372857545553,425.6960164750094,26.493207632700603,30.29114617029826,0.4658254566540321,9.987112515767416,160.149311319987,0.0
2021-11-01 06:30:00,11.0,16.1,23.0,21.2,12.0,4.517,2.04189,11.2848,57.4207,8.0,5.666666666666667,183.33333333333334,0.03333333333333334,83.33333333333333,8.666666666666666,1007.3333333333334,62.5,5.333333333333333,11.833333333333334,2.8333333333333335,452.61017485169157,405.908814072883,0.3908341127933966,347.72614145914713,26.527541961669918,30.427028290430705,0.7958848783373833,9.95817907969157,285.93779698689775,0.0
2021-11-01 06:40:00,11.1,16.2,22.5,21.3,12.0,4.529,1.3548300000000002,11.0867,57.4388,8.0,5.555555555555555,187.44444444444446,0.044444444444444446,83.77777777777777,8.222222222222221,1007.4444444444445,65.0,5.444444444444445,11.444444444444445,2.7777777777777777,456.99259195963543,442.2341421508789,0.7049334038659341,668.600585289217,26.58585029284159,30.632736981709797,0.6843474864214658,9.915405886967978,343.4395495605469,0.0
2021-11-01 06:50:00,10.8,16.1,23.1,21.4,11.8,4.536,0.7719954545454545,10.853818181818182,57.930181818181815,8.0,5.444444444444445,191.55555555555554,0.05555555555555556,84.22222222222223,7.777777777777778,1007.5555555555555,67.5,5.555555555555555,11.055555555555555,2.7222222222222223,458.9675988594143,464.56198334091016,0.5177788891045555,923.8649623892401,26.670559342128985,30.73567190477757,0.5013240070926035,9.909280749539858,295.13732593473844,0.0
2021-11-01 07:00:00,10.7,16.1,22.2,21.4,11.8,4.532,0.727085,10.7501,58.2549,8.0,5.333333333333333,195.66666666666666,0.06666666666666668,84.66666666666667,7.333333333333334,1007.6666666666666,70.0,5.666666666666667,10.666666666666666,2.6666666666666665,457.69430898030606,448.7871639769105,0.4378714571093435,623.9053376270015,26.7625989818573,30.74572532335917,0.5392332176864147,9.941918201446533,458.515845336914,0.0
2021-11-01 07:10:00,10.5,16.0,21.1,21.4,11.6,4.472,1.061925,10.5923,58.437,8.0,5.222222222222222,199.77777777777777,0.07777777777777779,85.11111111111111,6.888888888888889,1007.7777777777778,72.5,5.777777777777778,10.277777777777779,2.611111111111111,459.3011021721501,455.0812216186523,0.7053610218514157,481.42932974432824,26.85045271237691,30.72954418182373,0.44461870712538554,9.95727688630422,443.7566294352214,0.0
2021-11-01 07:20:00,10.4,16.0,21.1,21.5,11.5,4.491,1.578885,10.496599999999999,58.5553,8.0,5.111111111111111,203.88888888888889,0.08888888888888889,85.55555555555556,6.444444444444445,1007.8888888888889,75.0,5.888888888888889,9.88888888888889,2.5555555555555554,470.9647095743815,467.7825691872082,1.213166913992941,420.3299373381016,26.915209509531657,30.7002840868632,0.38748232142378886,9.973501118024192,649.7004219563803,0.0
2021-11-01 07:30:00,10.1,15.9,21.1,21.6,11.2,4.471,1.276045,10.5818,58.643600000000006,8.0,5.0,208.0,0.1,86.0,6.0,1008.0,77.5,6.0,9.5,2.5,516.3417489659101,476.7117438971859,1.4721299245280062,432.8988591649977,26.958929710388183,30.666760880152385,0.3995678320030371,9.955129551887513,643.8674559529622,0.0
2021-11-01 07:40:00,10.0,15.8,21.2,21.7,11.0,4.495,1.0257999999999998,10.4768,58.674400000000006,8.0,4.888888888888889,212.11111111111111,0.11111111111111112,86.44444444444444,5.555555555555555,1008.1111111111111,80.0,6.111111111111111,9.11111111111111,2.4444444444444446,582.3913975016276,486.43594473652456,0.936173263084417,427.27497974891446,26.984149608612064,30.67431458155314,0.3752852798004945,9.96214073340098,699.7101946004232,0.0
2021-11-01 07:50:00,9.8,15.7,20.9,21.8,10.9,4.491,7.97592,10.293800000000001,58.7109,8.0,4.777777777777778,216.22222222222223,0.12222222222222223,86.88888888888889,5.111111111111112,1008.2222222222222,82.5,6.222222222222222,8.722222222222221,2.388888888888889,604.6203210168597,518.0055227941755,0.703029522583478,379.0504077760513,26.96496245066325,30.810584459304813,0.3240438822781046,9.969651007652283,711.0813193766277,0.0
2021-11-01 08:00:00,9.6,15.6,20.9,21.8,10.7,4.503,0.6422749999999999,10.2759,58.7617,8.0,4.666666666666667,220.33333333333334,0.13333333333333336,87.33333333333333,4.666666666666667,1008.3333333333334,85.0,6.333333333333333,8.333333333333332,2.3333333333333335,615.7349798583984,541.3227310987451,0.6368741214502667,363.684821988553,26.98995132196145,31.024558269469463,0.5103948678642185,9.973654642209329,703.8193596394856,0.0
2021-11-01 08:10:00,9.5,15.6,20.9,21.8,10.6,4.472,1.129845,10.273900000000001,58.8187,8.0,4.555555555555555,224.44444444444446,0.14444444444444446,87.77777777777777,4.222222222222222,1008.4444444444445,87.5,6.444444444444445,7.944444444444445,2.2777777777777777,627.3255829699286,573.3484345324285,0.5905484662815339,542.6797849786618,26.995610863367716,31.27483110745748,0.3961724189172188,9.976677304903665,712.7266617838542,0.0
2021-11-01 08:20:00,9.4,15.6,20.9,21.9,10.6,4.495,1.33188,10.5388,58.834799999999994,8.0,4.444444444444445,228.55555555555554,0.15555555555555559,88.22222222222223,3.7777777777777777,1008.5555555555555,90.0,6.555555555555555,7.555555555555555,2.2222222222222223,618.6431899007162,588.4009466342269,0.5475188167199576,457.07052225490077,26.992206509908037,31.56171337445577,0.4872040652732054,9.981165431340536,625.1357170613608,0.0
2021-11-01 08:30:00,9.3,15.6,21.0,22.1,10.4,4.516,1.050305,10.4344,58.80929999999999,8.0,4.333333333333334,232.66666666666666,0.16666666666666669,88.66666666666667,3.333333333333334,1008.6666666666666,92.5,6.666666666666666,7.166666666666667,2.166666666666667,632.985005072232,580.1166766497732,0.5275351628560131,337.61287678950254,27.031747878392537,31.683807322184247,0.46550600325067837,9.990843556722005,531.350651957194,0.0
2021-11-01 08:40:00,9.2,15.6,21.1,22.2,10.3,4.427,1.014075,10.3582,58.739200000000004,8.0,4.222222222222222,236.77777777777777,0.17777777777777778,89.11111111111111,2.8888888888888893,1008.7777777777778,95.0,6.777777777777778,6.777777777777778,2.111111111111111,610.7239925130209,594.9701306924053,0.476668859647408,246.7117430713891,27.02285912513733,31.76375693957011,0.4622427436461051,9.998872734705607,441.9977371724446,0.0
2021-11-01 08:50:00,9.2,15.6,21.1,22.3,10.3,4.424,0.793685,10.3476,58.771100000000004,8.0,4.111111111111111,240.88888888888889,0.1888888888888889,89.55555555555556,2.4444444444444446,1008.8888888888889,97.5,6.888888888888889,6.388888888888888,2.0555555555555554,541.1296294394307,600.0173244222005,0.5556756847196043,177.1886811177744,27.067893209353173,31.805683539604228,0.38341750531330127,10.005934223868156,370.0192509668903,0.0
2021-11-01 09:00:00,9.0,15.7,21.3,22.4,10.3,4.404,0.8704000000000001,10.175999999999998,58.809900000000006,8.0,4.0,245.0,0.2,90.0,2.0,1009.0,100.0,7.0,6.0,2.0,520.9783243815104,634.2391027060322,0.5053679640776356,179.94232631101448,27.120168819427494,31.845998264948527,0.329892124372224,10.010958007176717,308.02825200398763,0.0
2021-11-01 09:10:00,9.5,15.8,21.4,22.4,10.4,4.402,0.7914749999999999,10.2078,58.8378,8.0,4.0,238.83333333333334,0.21666666666666667,90.27777777777777,2.0,1009.0,100.0,7.0,6.0,2.0,507.97732045842315,650.4443665953888,0.7651765220801708,243.3784294710321,27.16627957344055,32.0182700252533,0.5490192771454653,10.016473509470622,256.97486315409344,0.0
2021-11-01 09:20:00,9.8,16.0,21.1,22.5,10.8,4.394,0.86678,10.4069,58.4997,8.0,4.0,232.66666666666666,0.23333333333333334,90.55555555555556,2.0,1009.0,100.0,7.0,6.0,2.0,528.4852781940328,649.1697192242502,0.6681635096164074,362.65195077497407,27.207029469807942,32.12390703201294,0.4013222013413905,10.01985291481018,222.9324356842041,0.0
2021-11-01 09:30:00,9.2,15.9,20.9,22.6,10.6,4.416,0.84555,10.3176,58.075599999999994,8.0,4.0,226.5,0.25,90.83333333333333,2.0,1009.0,100.0,7.0,6.0,2.0,537.9415157204113,738.3874714467718,0.6994442752222557,364.28190698138735,27.253556496302288,32.2394356473287,0.4294428438693285,10.020638818740846,195.53972206115722,0.0
2021-11-01 09:40:00,9.7,16.0,21.0,22.6,10.7,4.415,1.06213,10.1438,57.90560000000001,8.0,4.0,220.33333333333334,0.26666666666666666,91.11111111111111,2.0,1009.0,100.0,7.0,6.0,2.0,534.3529930588295,654.9257028864719,1.5803755977093163,304.0315866933704,27.299368445078535,32.1973871866862,0.3595056028477847,10.02351374467214,171.2408224741618,0.0
2021-11-01 09:50:00,9.7,16.1,21.0,22.6,10.9,4.477,0.865465,10.2164,57.957899999999995,8.0,4.0,214.16666666666666,0.2833333333333333,91.38888888888889,2.0,1009.0,100.0,7.0,6.0,2.0,521.8283314110766,661.0826025390625,2.7602036021153133,252.3852730560303,27.33905691146851,32.06599217732747,0.4271675538644194,10.018397402763366,177.02771583557129,0.0
2021-11-01 10:00:00,9.3,15.9,20.9,22.6,10.6,4.508,1.24411,10.2107,57.9969,8.0,4.0,208.0,0.30000000000000004,91.66666666666667,2.0,1009.0,100.0,7.0,6.0,2.0,506.935930480957,656.0517870602663,2.901832411043388,259.1581789342158,27.376680447260537,31.997876199086505,0.3794820575416088,10.010966526667278,172.36833419799805,0.0
2021-11-01 10:10:00,9.8,16.0,20.9,22.6,10.8,4.487,2.034665,10.1774,58.0191,8.0,4.0,201.83333333333334,0.31666666666666665,91.94444444444444,2.0,1009.0,100.0,7.0,6.0,2.0,495.77131725793595,661.116054280599,1.8920856146522833,251.03286443376274,27.41560813846484,31.98595275545381,0.5406663382763827,10.008227424856091,141.30603603696562,0.0
2021-11-01 10:20:00,9.9,16.2,21.0,22.6,11.0,4.522,0.9446749999999999,10.1689,58.0265,8.0,4.0,195.66666666666669,0.33333333333333337,92.22222222222223,2.0,1009.0,100.0,7.0,6.0,2.0,490.3839393107097,676.4175856737158,1.5360266128502322,211.6714946406305,27.46181689898173,32.0837064743042,0.5254869823157787,10.00755617459615,115.54140814463297,0.0
2021-11-01 10:30:00,9.9,16.3,21.2,22.8,11.1,4.512,1.0681150000000001,10.2795,58.0561,8.0,4.0,189.5,0.35,92.5,2.0,1009.0,100.0,7.0,6.0,2.0,501.61955547464305,666.9694392903646,1.1818139041732934,244.80586952037055,27.531540327072143,32.063158486684166,0.5176826387147109,10.009300972620647,107.80913021087648,0.0
2021-11-01 10:40:00,9.7,16.1,21.0,22.7,10.9,4.528,0.934765,10.281099999999999,58.079600000000006,8.0,4.0,183.33333333333334,0.3666666666666667,92.77777777777777,2.0,1009.0,100.0,7.0,6.0,2.0,556.813452351888,666.2928208414713,1.0977954484210848,576.0711389117052,27.537095024020203,31.97400274979204,0.41335660407096597,10.006393018909613,116.0975567690549,0.0
2021-11-01 10:50:00,9.8,16.3,21.2,22.9,11.1,4.531,1.17931,10.216899999999999,58.0637,8.0,4.0,177.16666666666669,0.3833333333333333,93.05555555555556,2.0,1009.0,100.0,7.0,6.0,2.0,655.2781770973644,657.2248806026064,0.9943734712755614,1313.2928955940204,27.505417687098184,31.90084736188253,0.4040718298777938,9.99984453201294,121.74152820587157,0.0
2021-11-01 11:00:00,9.9,16.3,21.1,22.9,11.1,4.527,0.8686550000000001,10.282900000000001,58.0698,8.0,4.0,171.0,0.4,93.33333333333333,2.0,1009.0,100.0,7.0,6.0,2.0,748.6524348958334,663.703062814296,0.8359436059713701,1733.2245338983053,27.464311011632283,31.89547064781189,0.46377982844909027,9.99601418654124,110.89630456288656,0.0
2021-11-01 11:10:00,9.4,16.2,21.1,23.0,10.9,4.52,0.79657,10.2506,58.062,8.0,4.0,164.83333333333334,0.4166666666666667,93.61111111111111,2.0,1009.0,100.0,7.0,6.0,2.0,811.9663624590293,652.3155059814453,0.7042551287629847,1487.339972823838,27.42800576210022,31.91023457209269,0.4365270919228593,9.996730771064758,106.55945178985596,0.0
2021-11-01 11:20:00,9.9,16.3,20.4,22.9,11.0,4.565,0.925305,10.4132,58.0603,8.0,4.0,158.66666666666669,0.43333333333333335,93.88888888888889,2.0,1009.0,100.0,7.0,6.0,2.0,860.1634226481119,645.6888093514278,0.8143282208158136,1386.2501406429312,27.383867737452185,31.95994757970174,0.3529958552867174,9.99754517396291,114.66171271006267,0.0
2021-11-01 11:30:00,9.8,16.3,21.2,22.9,11.0,4.56,0.890415,10.3679,58.073800000000006,8.0,4.0,152.5,0.45,94.16666666666667,2.0,1009.0,100.0,7.0,6.0,2.0,882.9574532344425,647.6262786865234,1.39331877393406,1267.9326815675208,27.363314099181547,32.043762289995705,0.41252605740245574,9.990492649286823,129.4363194706401,0.0
2021-11-01 11:40:00,9.8,16.3,21.3,23.1,11.1,4.545,1.002555,10.3209,58.0847,8.0,4.0,146.33333333333334,0.4666666666666667,94.44444444444444,2.0,1009.0,100.0,7.0,6.0,2.0,884.976943359375,649.536017119309,2.2026812617253446,913.4710807239942,27.32873578389486,32.1430735206604,0.35741879240920144,9.98519926071167,114.32669673919676,0.0
2021-11-01 11:50:00,9.8,16.4,21.3,23.2,11.1,4.546,0.6491450000000001,10.1344,58.0462,8.0,4.0,140.16666666666669,0.48333333333333334,94.72222222222223,2.0,1009.0,100.0,7.0,6.0,2.0,834.6094924400593,662.7698410420033,3.158059819128554,576.4188673254325,27.293036924997967,32.31161285400391,0.3817271836971243,9.98584889570872,105.58753868103027,0.0
2021-11-01 12:00:00,9.6,16.5,21.4,23.3,11.2,4.556,0.66194,10.0673,58.07770000000001,8.0,4.0,134.0,0.5,95.0,2.0,1009.0,100.0,7.0,6.0,2.0,749.0061140950521,659.2353926595052,4.619586718715517,376.2618847345901,27.32520647231347,32.51413855953946,0.34725921799128495,9.98908929723208,114.33476494335737,164.0
2021-11-01 12:10:00,9.8,16.7,20.8,23.4,11.5,4.528,0.46037999999999996,10.030100000000001,58.15650000000001,8.0,4.0,133.0,0.4722222222222222,95.0,2.0,1008.8888888888889,100.0,7.055555555555555,6.0,2.0,657.0172933012864,670.0743629052173,3.9724544430317854,198.53468868190959,27.368616813023884,32.65196784337361,0.46546997917195154,9.99126377105713,103.06713069915773,0.0
2021-11-01 12:20:00,9.6,16.7,20.8,23.5,11.4,4.564,0.496075,10.031099999999999,58.208600000000004,8.0,4.0,132.0,0.4444444444444444,95.0,2.0,1008.7777777777778,100.0,7.111111111111111,6.0,2.0,608.7916872151693,666.1747493489584,5.641212397780122,233.95679655215162,27.410105559031173,32.71031518936157,0.41129696809997157,9.994421946207684,105.98355440775553,0.0
2021-11-01 12:30:00,9.8,16.9,20.9,23.6,11.6,4.591,0.50762,9.9661,58.2297,8.0,4.0,131.0,0.4166666666666667,95.0,2.0,1008.6666666666666,100.0,7.166666666666667,6.0,2.0,571.5769314610272,712.1812202260686,6.473468370895601,242.60697915675277,27.50058634440104,32.72363349278768,0.3540027174726128,9.99581579844157,106.89657251993815,0.0
2021-11-01 12:40:00,9.8,17.1,21.1,23.6,11.8,4.607,0.56913,9.977,58.2438,8.0,4.0,130.0,0.3888888888888889,95.0,2.0,1008.5555555555555,100.0,7.222222222222222,6.0,2.0,551.2473962402344,688.5623418908832,6.03543412270519,244.34428308519264,27.56907425244649,32.749282086690265,0.42259224715332183,9.998617510795594,108.89556109110515,0.0
2021-11-01 12:50:00,9.8,17.2,21.1,23.6,11.9,4.714,0.716585,10.0661,58.2456,8.0,4.0,129.0,0.3611111111111111,95.0,2.0,1008.4444444444445,100.0,7.277777777777778,6.0,2.0,543.0190357217022,751.6330584716796,5.489958125359594,172.97062304092665,27.61643262560902,32.739804951297785,0.36977811400152616,9.999250706245338,112.47771382545514,0.0
2021-11-01 13:00:00,9.7,17.2,21.1,23.6,11.8,4.753,0.589935,10.2302,58.2435,8.0,4.0,128.0,0.33333333333333337,95.0,2.0,1008.3333333333334,100.0,7.333333333333333,6.0,2.0,529.9344783528646,794.0997869171493,6.69176565781825,110.27331929955778,27.67434728304545,32.82786741256714,0.43667238610486186,10.000476263364156,106.72637036641439,0.0
2021-11-01 13:10:00,9.4,17.0,20.9,23.6,11.6,4.775,0.616545,10.225100000000001,58.186400000000006,8.0,4.0,127.0,0.3055555555555556,95.0,2.0,1008.2222222222222,100.0,7.388888888888889,6.0,2.0,527.8883566670034,696.0085994466147,7.224532882884398,112.82618434862903,27.763522545496624,32.59197287877401,0.34374021165693797,10.006050702730814,98.61423053741456,0.0
2021-11-01 13:20:00,9.5,17.1,20.9,23.5,11.6,4.798,0.82284,10.268,58.123900000000006,8.0,4.0,126.0,0.2777777777777778,95.0,2.0,1008.1111111111111,100.0,7.444444444444445,6.0,2.0,537.5770330810547,724.8444372418282,6.813095579133869,93.72912953931734,27.814101777936592,32.392064153848445,0.33872261046650787,10.006807306112487,102.80842904721453,0.0
2021-11-01 13:30:00,9.6,16.9,20.9,23.4,11.5,4.809,1.85992,10.343399999999999,58.1149,8.0,4.0,125.0,0.25,95.0,2.0,1008.0,100.0,7.5,6.0,2.0,547.5390366547683,674.8820447338587,5.168985291402892,91.92330940515981,27.822089761098226,32.160194880167644,0.3657842964058121,10.006367478370667,96.2119548034668,0.0
2021-11-01 13:40:00,9.7,17.0,21.0,23.4,11.6,4.799,0.88781,10.4694,58.098800000000004,8.0,4.0,124.0,0.2222222222222222,95.0,2.0,1007.8888888888889,100.0,7.555555555555555,6.0,2.0,560.6368863932291,716.5488073730469,3.6055799153632364,98.46757866379906,27.823378582000732,32.05717581113179,0.40957231018692253,10.004625999132793,102.88104068756104,0.0
2021-11-01 13:50:00,9.8,17.1,21.5,23.4,11.8,4.845,0.730505,10.354099999999999,58.06269999999999,8.0,4.0,123.0,0.19444444444444448,95.0,2.0,1007.7777777777778,100.0,7.611111111111111,6.0,2.0,567.5934848759092,692.0281259681439,2.856385551293691,76.55199786579541,27.854929339090983,32.082496077219645,0.3522698612014452,10.00090806166331,114.91055709838868,0.0
2021-11-01 14:00:00,9.7,17.0,21.6,23.4,11.5,4.805,0.83209,10.4621,58.189800000000005,8.0,4.0,122.0,0.16666666666666669,95.0,2.0,1007.6666666666666,100.0,7.666666666666667,6.0,2.0,559.1798876953125,691.5947888183593,2.354521064970453,58.972152347672456,27.86277541796366,32.0148334312439,0.35046151194721453,9.998085001309713,111.49082914988199,0.0
2021-11-01 14:10:00,9.9,16.9,20.6,23.3,11.5,4.811,0.69444,10.3728,58.6084,8.0,4.0,121.0,0.1388888888888889,95.0,2.0,1007.5555555555555,100.0,7.722222222222222,6.0,2.0,550.2345570040297,704.9790800528691,2.1563630606697104,40.93165766064057,27.877039464314777,32.02414057413737,0.5906094581012924,9.997927907307943,106.02605800628662,0.0
2021-11-01 14:20:00,9.9,16.9,20.6,23.2,11.4,4.819,0.67034,10.4011,58.8063,8.0,4.0,120.0,0.1111111111111111,95.0,2.0,1007.4444444444445,100.0,7.777777777777778,6.0,2.0,552.222475382487,706.7846221222275,1.8400368168394443,36.089877803770165,27.878573840563416,32.078740335370675,0.535584142994278,9.99796299051066,108.37665532200715,0.0
2021-11-01 14:30:00,9.9,16.9,21.4,23.2,11.4,4.815,0.810435,10.4518,58.8948,8.0,4.0,119.0,0.08333333333333337,95.0,2.0,1007.3333333333334,100.0,7.833333333333333,6.0,2.0,555.1188171737496,707.6995278474654,1.3086685568683565,24.579872811150416,27.850691245396934,32.10151618321736,0.39433757921059925,10.000731817881267,109.37069533030191,0.0
2021-11-01 14:40:00,10.0,16.8,20.7,23.2,11.2,4.833,0.60599,10.195,58.93769999999999,8.0,4.0,118.0,0.05555555555555558,95.0,2.0,1007.2222222222222,100.0,7.888888888888889,6.0,2.0,557.782055867513,713.5057777211857,1.2693826051115316,19.506671186705766,27.850068279902143,32.087989247639975,0.36436167263736324,10.001558860143025,112.51394939422607,0.0
2021-11-01 14:50:00,10.1,16.7,20.5,23.1,11.0,4.822,0.6799999999999999,10.3233,58.9646,8.0,4.0,117.0,0.02777777777777779,95.0,2.0,1007.1111111111111,100.0,7.944444444444445,6.0,2.0,571.8794767252605,722.2017240397136,0.8873687197966763,23.27466092282096,27.87876919923584,32.05122400898751,0.3024298353248932,10.002173739365542,106.50822817776373,0.0
2021-11-01 15:00:00,9.9,16.7,21.2,23.0,11.0,4.796,0.500035,10.2762,59.012699999999995,8.0,4.0,116.0,0.0,95.0,2.0,1007.0,100.0,8.0,6.0,2.0,558.8217725731861,738.4709463746519,1.053451156515186,20.32489897275375,27.89559322675069,32.004402240117386,0.3548747336864471,10.00273588180542,111.59153125762938,0.0
2021-11-01 15:10:00,9.7,16.6,21.2,23.0,10.9,4.846,0.611825,10.4652,59.040499999999994,8.0,4.222222222222222,124.83333333333333,0.07222222222222222,95.16666666666667,2.388888888888889,1007.0,100.0,7.944444444444445,6.277777777777778,1.9444444444444444,548.6036165364583,744.5719694010417,0.8399235641316505,17.60938245056713,27.8982641884538,31.985156498580682,0.6074403576231231,10.00224496690302,111.68731702293856,0.0
2021-11-01 15:20:00,10.2,16.7,21.2,23.0,11.0,4.817,0.780865,10.4387,59.0114,8.0,4.444444444444445,133.66666666666666,0.14444444444444443,95.33333333333333,2.7777777777777777,1007.0,100.0,7.888888888888889,6.555555555555555,1.8888888888888888,530.5176514373428,765.9185047158428,1.1506808944425342,19.496127076768605,27.91660660743713,32.083397165934244,0.6058351868887742,10.00046660900116,111.91704357147216,0.0
2021-11-01 15:30:00,10.2,16.7,21.3,22.9,11.0,4.779,0.73902,10.539100000000001,58.93730000000001,8.0,4.666666666666667,142.5,0.21666666666666665,95.5,3.166666666666667,1007.0,100.0,7.833333333333333,6.833333333333333,1.8333333333333333,519.7880495198567,749.1705947560278,1.6568420614007504,24.193839393874345,27.977180032730104,32.035879920323694,0.42332881068189937,10.003702600797016,107.263364016215,0.0
2021-11-01 15:40:00,9.9,16.6,21.2,22.9,10.8,4.785,0.5154449999999999,10.4835,58.873799999999996,8.0,4.888888888888889,151.33333333333334,0.28888888888888886,95.66666666666667,3.5555555555555554,1007.0,100.0,7.777777777777778,7.111111111111111,1.7777777777777777,509.02069236667677,729.1979248046875,1.082919996480147,25.780646832460736,27.99645650545756,31.836841882069905,0.590542878905932,10.005590642293296,121.54734040578208,0.0
2021-11-01 15:50:00,9.6,16.4,20.9,22.8,10.5,4.732,0.601855,10.3171,58.8938,8.0,5.111111111111111,160.16666666666666,0.3611111111111111,95.83333333333333,3.9444444444444446,1007.0,100.0,7.722222222222222,7.388888888888889,1.7222222222222223,494.2547880045573,720.0816852508194,0.7928166299974178,22.14530961691323,27.95469059980632,31.753464239412317,0.49601663411966435,10.002298765130382,124.77759654915398,0.0
2021-11-01 16:00:00,9.9,16.5,20.4,22.9,10.7,4.771,0.6432450000000001,10.2164,58.8334,8.0,5.333333333333333,169.0,0.4333333333333333,96.0,4.333333333333334,1007.0,100.0,7.666666666666667,7.666666666666666,1.6666666666666667,484.3031486528769,719.0235262184581,0.5831588939775181,14.924917437451034,27.917160406112668,31.691530221303303,0.32399490696688493,10.000843710899353,109.71797180175781,0.0
2021-11-01 16:10:00,10.2,16.6,21.2,22.9,10.8,4.767,0.694845,10.1737,58.9073,8.0,5.555555555555555,177.83333333333334,0.5055555555555555,96.16666666666667,4.722222222222222,1007.0,100.0,7.611111111111111,7.944444444444445,1.6111111111111112,473.26839223225915,712.5234227463295,0.5513338045380209,22.83515044427861,27.87982838443068,31.606360484941412,0.31435835220998587,10.003164151170868,129.80673473087165,0.0
2021-11-01 16:20:00,10.3,16.6,21.4,22.8,10.9,4.786,0.81242,10.0602,58.9764,8.0,5.777777777777778,186.66666666666669,0.5777777777777777,96.33333333333333,5.111111111111111,1007.0,100.0,7.555555555555555,8.222222222222221,1.5555555555555556,469.4941715038782,710.5923857520092,0.49175205535723665,28.462210528917904,27.833999792734783,31.5826075108846,0.3712135326613982,10.000908093452454,140.75121218363444,0.0
2021-11-01 16:30:00,9.7,16.4,20.6,22.8,10.6,4.742,0.6312454545454546,9.809,59.03681818181818,8.0,6.0,195.5,0.65,96.5,5.5,1007.0,100.0,7.5,8.5,1.5,461.1360652669271,703.2602353922526,0.44568874343892945,29.827741500294145,27.736770076751707,31.582583049138385,0.317691872306168,10.00103195508321,117.1013709894816,0.0
2021-11-01 16:40:00,10.1,16.5,20.8,22.7,10.8,4.757,0.788355,9.7556,59.1091,8.0,6.222222222222222,204.33333333333331,0.7222222222222222,96.66666666666667,5.888888888888889,1007.0,100.0,7.444444444444445,8.777777777777779,1.4444444444444444,445.7647684452451,698.9243930720187,0.34213560297916834,36.378320041753476,27.66540465224636,31.56593043176203,0.4290006120983369,10.003809582288147,138.30545431731178,0.0
2021-11-01 16:50:00,9.8,16.4,21.2,22.7,10.7,4.725,0.9337799999999999,9.5892,59.1691,8.0,6.444444444444445,213.16666666666669,0.7944444444444444,96.83333333333333,6.277777777777778,1007.0,100.0,7.388888888888889,9.055555555555555,1.3888888888888888,440.837598063151,687.9692763264974,0.4058285121287161,79.12551010799947,27.630115442276,31.577520602544148,0.2664706057682633,10.003685894012452,129.4313745244344,0.0
2021-11-01 17:00:00,9.9,16.4,21.2,22.7,10.7,4.75,0.6799999999999999,9.620000000000001,59.2144,8.0,6.666666666666666,222.0,0.8666666666666666,97.0,6.666666666666667,1007.0,100.0,7.333333333333333,9.333333333333332,1.3333333333333335,435.76147930978357,668.8543668128705,0.4362679205902215,78.64801456645384,27.590505383809408,31.568589328130088,0.37548040845741826,9.987981163660686,219.2939451853434,0.0
2021-11-01 17:10:00,9.4,16.1,21.0,22.6,10.3,4.753,0.7406699999999999,9.6586,59.2298,8.0,6.888888888888889,230.83333333333331,0.9388888888888889,97.16666666666667,7.055555555555555,1007.0,100.0,7.277777777777778,9.61111111111111,1.2777777777777777,436.02881639853297,646.2612281957166,0.38957542030319653,87.17375622830149,27.526287207368945,31.498998728736503,0.39010223285564793,9.925945402364261,281.1642178719943,0.0
2021-11-01 17:20:00,9.6,16.2,21.0,22.5,10.4,4.705,0.87869,9.514100000000001,59.246399999999994,8.0,7.111111111111111,239.66666666666669,1.011111111111111,97.33333333333333,7.444444444444445,1007.0,100.0,7.222222222222222,9.88888888888889,1.2222222222222223,434.57651157423,626.2848463948568,0.41076136319398204,102.60872187404308,27.488759883244832,31.420118808746338,0.33117668488373353,9.884094098409017,282.21025355021163,0.0
2021-11-01 17:30:00,9.5,16.1,21.0,22.5,10.4,4.698,0.86033,9.5554,59.2804,8.0,7.333333333333333,248.5,1.0833333333333333,97.5,7.833333333333333,1007.0,100.0,7.166666666666667,10.166666666666666,1.1666666666666667,432.72477844238284,613.6939142406947,0.4376806112559838,95.75489374882758,27.457099440892534,31.34348594983419,0.27390672936414673,9.900408336321513,255.43377095540365,0.0
2021-11-01 17:40:00,9.1,15.9,20.2,22.4,10.2,4.719,1.729345,9.270199999999999,59.318200000000004,8.0,7.555555555555555,257.33333333333337,1.1555555555555554,97.66666666666667,8.222222222222221,1007.0,100.0,7.111111111111111,10.444444444444443,1.1111111111111112,436.9771582732804,598.7156553141276,0.5578452419460157,88.13293470134843,27.40746355880154,31.306683227351453,0.3668348841145227,9.939860380203998,226.90764131764894,0.0
2021-11-01 17:50:00,9.3,16.0,21.4,22.3,10.4,4.638,1.86748,9.2594,59.3522,8.0,7.777777777777778,266.16666666666663,1.2277777777777776,97.83333333333333,8.61111111111111,1007.0,100.0,7.055555555555555,10.722222222222221,1.0555555555555556,434.4021374511719,585.6046718553565,1.0477607649337437,82.27489954565877,27.354421380360918,31.323743324279786,0.3649597387388348,9.966914742787678,195.62361213684082,0.0
2021-11-01 18:00:00,9.4,15.9,21.3,22.3,10.5,4.685,2.042755,9.4175,59.1669,8.0,8.0,275.0,1.3,98.0,9.0,1007.0,100.0,7.0,11.0,1.0,428.340046940946,576.0772274885506,1.162665222972463,87.97942514818267,27.278671096165976,31.299947023391724,0.33302243699630096,9.98701985836029,161.1096227010091,0.0
2021-11-01 18:10:00,9.0,15.8,20.5,22.3,10.4,4.644,2.598565,9.49,59.1862,7.888888888888889,8.11111111111111,272.1666666666667,1.2277777777777779,97.88888888888889,8.61111111111111,1007.1666666666666,100.0,6.888888888888889,11.222222222222221,1.0,427.36774790445963,562.7730314127605,1.1140045923314525,86.12224896317821,27.18717164993286,31.259270470937093,0.33189354620873923,9.997634944915772,132.02145186106364,0.0
2021-11-01 18:20:00,9.3,15.8,21.2,22.3,10.5,4.638,2.611615,9.5257,59.2826,7.777777777777778,8.222222222222221,269.3333333333333,1.1555555555555557,97.77777777777777,8.222222222222221,1007.3333333333334,100.0,6.777777777777778,11.444444444444445,1.0,427.5929760216022,550.8932713230176,1.2700814637575446,94.81831373160841,27.139059463146605,31.21955368359884,0.4268464698133572,10.002394091027682,110.94898363957641,0.0
2021-11-01 18:30:00,9.4,15.9,21.3,22.2,10.5,4.659,1.506625,9.516,59.2934,7.666666666666667,8.333333333333334,266.5,1.0833333333333335,97.66666666666667,7.833333333333333,1007.5,100.0,6.666666666666667,11.666666666666666,1.0,426.21656682507745,537.0692336299501,1.0475456210903529,88.05864958466783,27.099149293899536,31.1818981552124,0.5788936694463094,10.002726729710897,103.84894916534424,0.0
2021-11-01 18:40:00,8.7,15.7,21.2,22.2,10.2,4.623,1.135695,9.5673,59.2798,7.555555555555555,8.444444444444445,263.6666666666667,1.011111111111111,97.55555555555556,7.444444444444445,1007.6666666666666,100.0,6.555555555555555,11.88888888888889,1.0,424.12005190794497,526.9985799153645,0.887957667361545,92.53222125791561,27.052593212127686,31.136752592722576,0.5147569361825785,10.004184506734212,101.88852818806967,0.0
2021-11-01 18:50:00,9.3,15.9,21.3,22.2,10.5,4.614,1.0970777777777778,9.785888888888888,59.20455555555556,7.444444444444445,8.555555555555555,260.8333333333333,0.9388888888888889,97.44444444444444,7.055555555555555,1007.8333333333334,100.0,6.444444444444445,12.11111111111111,1.0,419.91053619384763,520.9597084413725,0.6892040811689559,98.74788265163616,27.00940388679505,31.100136591593422,0.509783806030949,10.004440852801004,102.8067961247762,0.0
2021-11-01 19:00:00,9.3,15.8,20.7,22.2,10.4,4.622,1.4504350000000001,9.677200000000001,59.1487,7.333333333333333,8.666666666666666,258.0,0.8666666666666667,97.33333333333333,6.666666666666666,1008.0,100.0,6.333333333333333,12.333333333333334,1.0,420.4872182841685,506.5227478027344,0.9377408564275941,106.39799075369108,26.985524905522663,31.06102531115214,0.5511761224766573,10.006848877271016,102.20159511566162,0.0
2021-11-01 19:10:00,8.7,15.5,20.4,22.1,10.0,4.626,2.8345949999999998,9.6341,59.178200000000004,7.222222222222222,8.777777777777779,255.16666666666666,0.7944444444444445,97.22222222222223,6.277777777777778,1008.1666666666666,100.0,6.222222222222222,12.555555555555555,1.0,425.9634690348307,498.5654849278241,1.0624315670132636,112.99832230045297,26.95093348185221,31.015513067245486,0.5402091208100319,10.005634129842122,102.62463846842448,0.0
2021-11-01 19:20:00,9.2,15.7,21.7,22.1,10.5,4.599,2.320815,9.654300000000001,59.2048,7.111111111111111,8.88888888888889,252.33333333333334,0.7222222222222223,97.11111111111111,5.888888888888889,1008.3333333333334,100.0,6.111111111111111,12.777777777777779,1.0,420.94511866777793,488.529052327474,0.9208693173763441,109.73746860245527,26.917809101740524,30.96423176129659,0.592806469698747,10.007167037328085,100.54497283935547,0.0
2021-11-01 19:30:00,9.4,15.8,21.0,22.1,10.5,4.596,2.724595,9.57,59.1837,7.0,9.0,249.5,0.65,97.0,5.5,1008.5,100.0,6.0,13.0,1.0,421.96797526041667,482.52408203125,1.1294205103907209,111.53483165051304,26.89046882660663,30.918165914035235,0.6453731440382252,10.010390377930605,99.59302516040906,0.0
2021-11-01 19:40:00,9.1,15.5,20.9,22.1,10.1,4.594,3.2226399999999997,9.347,59.154700000000005,6.888888888888889,9.11111111111111,246.66666666666666,0.5777777777777778,96.88888888888889,5.111111111111111,1008.6666666666666,100.0,5.888888888888889,13.222222222222221,1.0,423.75955160557544,476.69599156171427,1.4666773827618125,107.62252646128336,26.870905790328983,30.869900163014727,0.6644399926563104,10.009088781674702,101.1788845316569,0.0
2021-11-01 19:50:00,9.4,15.7,20.7,22.1,10.4,4.561,1.034735,9.3178,59.2178,6.777777777777778,9.222222222222221,243.83333333333334,0.5055555555555556,96.77777777777777,4.722222222222222,1008.8333333333334,100.0,5.777777777777778,13.444444444444445,1.0,422.5573882039388,461.3445034088486,0.7954201982443952,108.55009671011888,26.849118321736654,30.81886215845744,0.5992748828728993,10.008261446952819,102.593617922465,0.0
2021-11-01 20:00:00,9.5,15.9,21.0,22.1,10.8,4.578,0.8991300000000001,9.3703,59.242200000000004,6.666666666666667,9.333333333333334,241.0,0.43333333333333346,96.66666666666667,4.333333333333333,1009.0,100.0,5.666666666666667,13.666666666666666,1.0,419.8135403442383,460.75400929768887,0.7097199066168508,104.00343220770023,26.82561108907064,30.772106132507325,0.5037043385207653,10.008283015886942,104.27670420328778,0.0
2021-11-01 20:10:00,9.5,15.8,21.0,22.1,10.5,4.599,0.942835,9.224599999999999,58.875,6.555555555555555,9.444444444444445,238.16666666666666,0.36111111111111116,96.55555555555556,3.9444444444444446,1009.1666666666666,100.0,5.555555555555555,13.88888888888889,1.0,420.6410961247587,456.13018618528866,0.6854427126841356,110.91571345657951,26.787351795832315,30.731101055145263,0.5697244993845622,10.006732900937397,104.36298718770345,0.0
2021-11-01 20:20:00,9.4,15.7,21.0,22.1,10.5,4.57,1.1109149999999999,9.0314,58.641999999999996,6.444444444444445,9.555555555555555,235.33333333333331,0.288888888888889,96.44444444444444,3.5555555555555554,1009.3333333333334,100.0,5.444444444444445,14.11111111111111,1.0,421.0829994605054,450.0197415161133,0.6526224416435438,111.0953476728019,26.760774094263713,30.700651289621987,0.5370226343721152,10.004692015647887,105.67678020477294,0.0
2021-11-01 20:30:00,8.8,15.5,20.5,22.0,10.1,4.57,1.770695,8.9065,58.5705,6.333333333333334,9.666666666666666,232.5,0.21666666666666679,96.33333333333333,3.166666666666667,1009.5,100.0,5.333333333333334,14.333333333333332,1.0,423.7395500691732,450.97044635991944,0.8428317382182442,108.19329916118902,26.740728136698408,30.660222959518432,0.6118844728668531,10.005174749692282,104.08782301584878,0.0
2021-11-01 20:40:00,9.2,15.5,21.1,21.9,10.4,4.588,2.5374045454545455,8.787363636363636,58.55372727272727,6.222222222222222,9.777777777777779,229.66666666666666,0.1444444444444446,96.22222222222223,2.7777777777777777,1009.6666666666666,100.0,5.222222222222222,14.555555555555555,1.0,425.10801034861595,443.50045669731054,1.116728613698213,106.50067122917392,26.721748078559916,30.612675841493036,0.6404802616046427,10.00618186538988,106.01806819728162,0.0
2021-11-01 20:50:00,9.0,15.4,20.9,21.9,10.1,4.564,1.1683350000000001,8.5753,58.562,6.111111111111111,9.88888888888889,226.83333333333331,0.07222222222222241,96.11111111111111,2.3888888888888884,1009.8333333333334,100.0,5.111111111111111,14.777777777777779,1.0,432.3606480144632,439.27529276529947,0.730174658681545,107.78974461593198,26.70840648651123,30.563268801371258,0.5325312129159768,10.00484764734904,104.20352551778157,0.0
2021-11-01 21:00:00,9.1,15.3,20.9,22.0,10.1,4.581,1.42327,8.7511,58.6915,6.0,10.0,224.0,0.0,96.0,2.0,1010.0,100.0,5.0,15.0,1.0,431.9355437215169,438.01143733934424,0.7520852270899183,109.63066370236672,26.703174355824792,30.494254852930702,0.589384104013443,10.005025192896525,104.1246304321289,0.0
2021-11-01 21:10:00,9.2,15.4,20.9,22.0,10.2,4.559,1.880365,8.522499999999999,58.724000000000004,6.0,10.0,224.11111111111111,0.044444444444444446,95.77777777777777,2.4444444444444446,1009.9444444444445,100.0,4.944444444444445,15.055555555555555,1.0,432.36072283865394,438.0211326932359,0.7336008903097972,109.65129530545683,26.69310460408529,30.42247680981954,0.5865971320867539,10.004664065043132,106.0781244023641,0.0
2021-11-01 21:20:00,8.3,15.1,20.3,21.9,9.7,4.534,1.352995,8.3567,58.721900000000005,6.0,10.0,224.22222222222223,0.08888888888888889,95.55555555555556,2.888888888888889,1009.8888888888889,100.0,4.888888888888889,15.11111111111111,1.0,433.6083062744141,435.7936096191406,0.7350544732766974,106.34463286060398,26.68315851430424,30.358996447474578,0.5309379942308032,10.0044533972662,106.18428013410724,0.0
2021-11-01 21:30:00,8.8,15.2,21.1,21.9,9.8,4.555,1.278945,8.438500000000001,58.736900000000006,6.0,10.0,224.33333333333334,0.13333333333333336,95.33333333333333,3.333333333333333,1009.8333333333334,100.0,4.833333333333333,15.166666666666666,1.0,428.14304542629196,426.625970978134,0.7255052407220595,107.5193856145568,26.678730154037474,30.297691068649293,0.5310574958721797,10.005993816057842,104.6311424255371,0.0
2021-11-01 21:40:00,8.2,15.1,21.3,21.9,9.6,4.563,1.3306,8.492,58.7491,6.0,10.0,224.44444444444446,0.17777777777777778,95.11111111111111,3.7777777777777777,1009.7777777777778,100.0,4.777777777777778,15.222222222222221,1.0,425.99345143636066,420.3118854777018,0.5926635437892318,112.60898082409874,26.67376228014628,30.232777932484947,0.5117002448439598,10.006305940945943,105.93196341196696,0.0
2021-11-01 21:50:00,7.8,14.8,21.0,21.9,9.1,4.555,1.41395,8.6867,58.7582,6.0,10.0,224.55555555555554,0.22222222222222224,94.88888888888889,4.222222222222222,1009.7222222222222,100.0,4.722222222222222,15.277777777777779,1.0,430.9694266273235,431.3293920126728,0.6620891474204211,108.84771346463995,26.666555913966864,30.16726007279151,0.5895594363712549,10.004379978701065,107.5007574312804,0.0
2021-11-01 22:00:00,8.2,14.9,21.0,21.9,9.4,4.559,1.4916550000000002,8.9411,58.702200000000005,6.0,10.0,224.66666666666666,0.2666666666666667,94.66666666666667,4.666666666666666,1009.6666666666666,100.0,4.666666666666667,15.333333333333334,1.0,432.9401569620768,425.83191821218907,0.704496203867224,108.01422198538053,26.652156651814778,30.108346983591712,0.5933622149626414,10.00150386651357,104.96861929575603,0.0
2021-11-01 22:10:00,8.3,14.9,21.0,21.8,9.4,4.553,1.647725,8.793800000000001,58.6072,6.0,10.0,224.77777777777777,0.31111111111111117,94.44444444444444,5.111111111111111,1009.6111111111111,100.0,4.611111111111111,15.38888888888889,1.0,435.3378836129726,424.98188639322916,0.7403145507567346,110.52284499971206,26.655688657760617,30.057301069895423,0.515386041055123,10.002761858304343,105.64165681203205,0.0
2021-11-01 22:20:00,8.5,15.0,21.2,21.8,9.6,4.555,1.687245,8.4638,58.5234,6.0,10.0,224.88888888888889,0.35555555555555557,94.22222222222223,5.555555555555555,1009.5555555555555,100.0,4.555555555555555,15.444444444444445,1.0,437.3697036743164,422.79968571103853,0.7981421116255434,108.01793316102972,26.65064283688863,30.00614763895671,0.5029472617059947,10.003746315638224,106.90201718648275,0.0
2021-11-01 22:30:00,8.0,14.7,20.9,21.8,9.1,4.558,1.732685,8.595,58.561099999999996,6.0,10.0,225.0,0.4,94.0,6.0,1009.5,100.0,4.5,15.5,1.0,437.7214928532743,422.4619402935861,0.7188979562813953,115.31605027861515,26.626139405568438,29.966500755945837,0.5006925415744383,10.005035087267558,106.65294746398926,0.0
2021-11-01 22:40:00,8.3,14.9,21.1,21.8,9.5,4.559,1.76512,8.5257,58.599900000000005,6.0,10.0,225.11111111111111,0.4444444444444445,93.77777777777777,6.444444444444445,1009.4444444444445,100.0,4.444444444444445,15.555555555555555,1.0,432.3994226074219,421.81061665852866,0.7085641146194464,109.19918006509037,26.62293769836426,29.93760872205099,0.4442980691045523,10.006987427075703,106.27119609832764,0.0
2021-11-01 22:50:00,8.0,14.8,20.5,21.8,9.2,4.566,2.136205,8.3864,58.613,6.0,10.0,225.22222222222223,0.48888888888888893,93.55555555555556,6.888888888888888,1009.3888888888889,100.0,4.388888888888889,15.61111111111111,1.0,433.604580470995,416.3931059878996,0.8484332001983782,109.35394968862587,26.607315476735437,29.905855719248457,0.5363650275270144,10.006042596499125,106.26388046264648,0.0
2021-11-01 23:00:00,8.6,14.9,21.1,21.7,9.4,4.555,2.233415,8.2309,58.6614,6.0,10.0,225.33333333333334,0.5333333333333334,93.33333333333333,7.333333333333333,1009.3333333333334,100.0,4.333333333333333,15.666666666666666,1.0,430.8094990030924,413.38407689237044,0.7963573666009526,114.1352816936256,26.597204189300538,29.877300628026326,0.49418914382656415,10.005060793558757,107.2105281194051,0.0
2021-11-01 23:10:00,8.3,15.0,21.4,21.7,9.6,4.564,2.457465,8.289,58.7361,6.0,10.0,225.44444444444446,0.5777777777777778,93.11111111111111,7.777777777777778,1009.2777777777778,100.0,4.277777777777778,15.722222222222221,1.0,435.9478986332334,416.8263857014974,0.8449132697461014,106.2884052000746,26.59376856681207,29.84317707041364,0.49689354240158023,10.004127940744276,107.48953307551831,0.0
2021-11-01 23:20:00,8.4,14.9,20.6,21.8,9.4,4.55,2.508655,8.3586,58.7863,6.0,10.0,225.55555555555554,0.6222222222222223,92.88888888888889,8.222222222222221,1009.2222222222222,100.0,4.222222222222222,15.777777777777779,1.0,435.62710805257166,419.57005596993986,0.9388047471962407,109.56760988073833,26.594226649602252,29.8099125512441,0.5453124513228734,10.003927098910014,105.94025362650552,0.0
2021-11-01 23:30:00,8.1,14.9,21.1,21.8,9.4,4.548,2.498465,8.3776,58.7621,6.0,10.0,225.66666666666666,0.6666666666666667,92.66666666666667,8.666666666666666,1009.1666666666666,100.0,4.166666666666667,15.833333333333334,1.0,432.5075642868568,416.6923990885417,0.9804364883832338,109.5162434652296,26.58887169202169,29.77024443626404,0.5628209783136844,10.004671967824299,106.86441743214925,0.0
2021-11-01 23:40:00,8.0,14.8,21.1,21.7,9.2,4.53,2.665365,8.520900000000001,58.7399,6.0,10.0,225.77777777777777,0.7111111111111111,92.44444444444444,9.11111111111111,1009.1111111111111,100.0,4.111111111111111,15.88888888888889,1.0,429.62674468994146,411.1729566341707,0.9883649478002458,111.2863633702165,26.58667123476664,29.730530869166056,0.5186827554553747,10.004946018854778,107.48103137969971,0.0
2021-11-01 23:50:00,8.3,14.8,21.2,21.7,9.3,4.534,2.61831,8.403,58.697199999999995,6.0,10.0,225.88888888888889,0.7555555555555556,92.22222222222223,9.555555555555555,1009.0555555555555,100.0,4.055555555555555,15.944444444444445,1.0,432.2295352313163,406.60182515813017,1.0109984375309136,105.40659639757232,26.582866179148358,29.692281630833946,0.48317459198335805,10.005116337140402,107.33994331359864,0.0
2021-11-02 00:00:00,7.9,14.6,21.1,21.7,9.0,4.549,2.49895,8.261199999999999,58.6468,6.0,10.0,226.0,0.8,92.0,10.0,1009.0,100.0,4.0,16.0,1.0,435.5721651204427,401.2613860066732,1.0121444051498074,110.56079440165374,26.568472560246782,29.65374022801717,0.4858217672506968,10.004844477971394,106.83955020904541,0.0
2021-11-02 00:10:00,8.1,14.8,21.4,21.8,9.2,4.532,2.621875,8.2166,58.6625,5.888888888888889,9.833333333333334,223.55555555555554,0.7555555555555556,92.05555555555556,10.0,1008.9444444444445,96.94444444444444,3.9444444444444446,15.88888888888889,1.0,437.78643296515804,400.47098844681665,0.9769428821522638,113.67506204055528,26.56882875760396,29.627418654759726,0.5429897470275561,10.004406232833862,107.5755671564738,0.0
2021-11-02 00:20:00,7.6,14.6,21.1,21.8,8.9,4.521,2.78713,8.1277,58.7454,5.777777777777778,9.666666666666666,221.11111111111111,0.7111111111111111,92.11111111111111,10.0,1008.8888888888889,93.88888888888889,3.888888888888889,15.777777777777779,1.0,437.82583755668554,403.3375964215158,1.0146422098113992,112.19424618004405,26.581707897186277,29.590226729710896,0.5169217378894488,10.004455595016479,107.22240603129069,0.0
2021-11-02 00:30:00,8.0,14.8,20.6,21.8,9.2,4.516,2.8968049999999996,8.2869,58.803999999999995,5.666666666666667,9.5,218.66666666666666,0.6666666666666667,92.16666666666667,10.0,1008.8333333333334,90.83333333333333,3.8333333333333335,15.666666666666666,1.0,436.24118939629915,401.39748494466147,1.0530766982631494,110.81380135466149,26.577431465784706,29.555051689147952,0.5810969260086616,10.004233226776122,107.2247058614095,0.0
2021-11-02 00:40:00,7.7,14.7,20.7,21.8,9.0,4.509,2.99782,8.5348,58.8023,5.555555555555555,9.333333333333334,216.22222222222223,0.6222222222222222,92.22222222222223,10.0,1008.7777777777778,87.77777777777777,3.7777777777777777,15.555555555555555,1.0,435.03135386149086,402.7465720937444,1.0595950014510396,109.04517841231352,26.582303498586022,29.52909295399984,0.5198393625020981,10.002730720837912,107.54284417470296,0.0
2021-11-02 00:50:00,8.1,14.8,21.7,21.7,9.2,4.506,2.929505,8.6863,58.7505,5.444444444444445,9.166666666666666,213.77777777777777,0.5777777777777778,92.27777777777777,10.0,1008.7222222222222,84.72222222222223,3.7222222222222223,15.444444444444445,1.0,434.68287467518076,407.01484375,1.121384680535497,106.66738562395344,26.592969309488932,29.502001253763837,0.5225078724573056,10.002515107790629,106.58017833709717,0.0
