,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-02 01:00:00,7.8,14.9,20.9,21.8,9.3,4.527,3.08974,8.7548,58.6816,5.333333333333333,9.0,211.33333333333334,0.5333333333333333,92.33333333333333,10.0,1008.6666666666666,81.66666666666666,3.6666666666666665,15.333333333333334,1.0,438.51041453043615,410.06988675172295,1.1275272233287494,113.4156756210327,26.587592983245848,29.47383995374044,0.46341352822879944,10.002971529960632,106.56708844502766,0.0
2021-11-02 01:10:00,8.0,14.8,20.7,21.8,9.2,4.53,2.996295,8.6433,58.621,5.222222222222222,8.833333333333334,208.88888888888889,0.4888888888888889,92.38888888888889,10.0,1008.6111111111111,78.61111111111111,3.611111111111111,15.222222222222221,1.0,441.7343862950117,405.5377450456291,1.211709003296949,111.12374223482811,26.58345449447632,29.456112912495932,0.47063254659374554,10.00274636586507,107.80129386901856,0.0
2021-11-02 01:20:00,7.8,14.8,20.9,21.7,9.3,4.509,2.94334,8.628,58.602700000000006,5.111111111111111,8.666666666666666,206.44444444444446,0.4444444444444445,92.44444444444444,10.0,1008.5555555555555,75.55555555555556,3.5555555555555554,15.11111111111111,1.0,444.7601021321615,404.34961720784503,1.0251518271417268,113.18260515590173,26.58184319178263,29.444100138346357,0.5119258985916774,10.004927798906962,109.3567061106364,0.0
2021-11-02 01:30:00,8.1,14.6,20.7,21.7,9.0,4.534,2.552435,8.463899999999999,58.586,5.0,8.5,204.0,0.4,92.5,10.0,1008.5,72.5,3.5,15.0,1.0,439.20685797329605,400.57419211201284,1.0173648395730277,108.71258671108612,26.581587670644126,29.43022911389669,0.4812112587690353,10.002801686922709,110.12110445658365,0.0
2021-11-02 01:40:00,8.2,14.8,21.7,21.7,9.3,4.506,3.359255,8.4205,58.6309,4.888888888888889,8.333333333333334,201.55555555555554,0.35555555555555557,92.55555555555556,10.0,1008.4444444444445,69.44444444444444,3.4444444444444446,14.88888888888889,1.0,433.5817229207357,401.2580919392904,1.1254909427657638,109.18105182022698,26.57527692860604,29.4202043674941,0.4393021838581939,10.000863141235381,107.1928968408508,0.0
2021-11-02 01:50:00,7.7,14.7,20.6,21.8,9.0,4.535,4.875135,8.4164,58.681,4.777777777777778,8.166666666666666,199.11111111111111,0.3111111111111111,92.61111111111111,10.0,1008.3888888888889,66.38888888888889,3.388888888888889,14.777777777777779,1.0,433.2134985772494,401.34950064823545,1.4126036470926413,112.0837302612046,26.56940959291369,29.408998187201064,0.4951455740066019,10.002073250248817,106.6584239888136,0.0
2021-11-02 02:00:00,8.0,14.8,20.6,21.7,9.3,4.513,4.219894999999999,8.406400000000001,58.73780000000001,4.666666666666667,8.0,196.66666666666666,0.2666666666666666,92.66666666666667,10.0,1008.3333333333334,63.33333333333333,3.3333333333333335,14.666666666666666,1.0,437.3012693277995,400.6447980928969,1.377006782604813,110.54586701409292,26.570287844340008,29.397538563410443,0.517939381202062,10.002228905359903,107.85757706960044,0.0
2021-11-02 02:10:00,7.9,14.7,21.0,21.7,9.1,4.529,3.699815,8.4907,58.7749,4.555555555555555,7.833333333333333,194.22222222222223,0.2222222222222222,92.72222222222223,10.0,1008.2777777777778,60.27777777777778,3.2777777777777777,14.555555555555555,1.0,435.17268899150275,394.20735697428387,1.2505867707712501,110.02189270407466,26.556706482569375,29.383154214223225,0.5316072326898575,10.002061127026876,106.96449288686117,0.0
2021-11-02 02:20:00,8.1,14.8,21.1,21.7,9.3,4.518,3.604235,8.467699999999999,58.76559999999999,4.444444444444445,7.666666666666666,191.77777777777777,0.1777777777777777,92.77777777777777,10.0,1008.2222222222222,57.22222222222222,3.2222222222222223,14.444444444444445,1.0,431.92712056477865,398.849470165735,1.192996911566473,108.06888944054727,26.563621571858725,29.36735414505005,0.4361895098288854,10.00369836807251,106.91728841145834,0.0
2021-11-02 02:30:00,8.2,14.7,20.9,21.7,9.1,4.529,3.29948,8.3416,58.71660000000001,4.333333333333334,7.5,189.33333333333331,0.1333333333333333,92.83333333333333,10.0,1008.1666666666666,54.166666666666664,3.166666666666667,14.333333333333334,1.0,430.50578240054784,398.9770983886719,1.143819053977896,108.33539888414286,26.56877511024475,29.343041598002117,0.5123194275548061,10.004174868265789,108.98269702911378,0.0
2021-11-02 02:40:00,8.6,14.9,21.2,21.8,9.5,4.526,2.8782,8.363,58.703700000000005,4.222222222222222,7.333333333333333,186.88888888888889,0.0888888888888889,92.88888888888889,10.0,1008.1111111111111,51.11111111111111,3.111111111111111,14.222222222222221,1.0,431.5945284016927,400.69802292045506,1.1086992495006087,109.95305871543238,26.569111398061114,29.315853897730513,0.498313857242465,10.002963687578838,108.80747392018637,0.0
2021-11-02 02:50:00,8.0,14.7,21.0,21.7,9.1,4.498,2.573915,8.5457,58.726099999999995,4.111111111111111,7.166666666666666,184.44444444444446,0.0444444444444444,92.94444444444444,10.0,1008.0555555555555,48.05555555555555,3.0555555555555554,14.11111111111111,1.0,429.98491227073225,400.5093365583749,1.0520167602943835,111.13638611917443,26.55643365224202,29.286856695810958,0.4489528378347556,10.002896758715313,106.02059207916258,0.0
2021-11-02 03:00:00,8.4,14.9,21.1,21.7,9.5,4.527,2.8134699999999997,8.4207,58.723,4.0,7.0,182.0,0.0,93.0,10.0,1008.0,45.0,3.0,14.0,1.0,432.07793304443356,401.7367540486654,0.9292618420433862,107.62639094444316,26.536111755371092,29.261754051844274,0.4533476058642069,10.000864222844442,109.99589767456055,0.0
2021-11-02 03:10:00,7.9,14.7,20.9,21.7,9.1,4.502,3.99406,8.2822,58.7275,4.0,7.0,180.16666666666666,0.0,92.94444444444444,10.0,1007.9444444444445,44.0,3.0,14.0,1.0555555555555556,428.5819276761461,396.861501310502,1.216386444183056,110.55351104348392,26.526735882839915,29.24285004976779,0.41346052857442084,9.998283417157534,108.022598716391,0.0
2021-11-02 03:20:00,8.3,14.8,21.0,21.7,9.4,4.522,4.752065,8.3473,58.7596,4.0,7.0,178.33333333333334,0.0,92.88888888888889,10.0,1007.8888888888889,43.0,3.0,14.0,1.1111111111111112,422.5598315429687,399.49455006917316,1.3772613881469447,109.3835541131402,26.51152330716451,29.23091287930806,0.50134641798834,9.99994092941284,107.72798624674479,0.0
2021-11-02 03:30:00,7.7,14.6,21.0,21.7,9.1,4.538,5.328765,8.1916,58.8187,4.0,7.0,176.5,0.0,92.83333333333333,10.0,1007.8333333333334,42.0,3.0,14.0,1.1666666666666667,427.6173074270665,398.15275009681443,1.4385280060498729,115.97275469634492,26.499966484705606,29.229893496831256,0.5218496842185656,10.000700079600016,108.59630603790283,0.0
2021-11-02 03:40:00,8.0,14.7,21.0,21.7,9.1,4.504,5.568720000000001,8.152800000000001,58.8344,4.0,7.0,174.66666666666666,0.0,92.77777777777777,10.0,1007.7777777777778,41.0,3.0,14.0,1.2222222222222223,430.02494374593095,399.11868994000315,1.5506062908091787,112.43704807518566,26.496227369308475,29.22501068751017,0.5336504652599493,10.000624346733094,107.6801700592041,0.0
2021-11-02 03:50:00,7.7,14.6,20.9,21.7,9.0,4.497,5.33932,8.1654,58.8529,4.0,7.0,172.83333333333334,0.0,92.72222222222223,10.0,1007.7222222222222,40.0,3.0,14.0,1.2777777777777777,429.28511198898843,397.7492329564588,1.5104851446414398,108.25090197309935,26.488471050783584,29.213773754255367,0.5286385692704896,10.003511555416337,108.08653045174853,0.0
2021-11-02 04:00:00,8.2,14.8,21.1,21.7,9.4,4.532,4.71652,8.1646,58.8516,4.0,7.0,171.0,0.0,92.66666666666667,10.0,1007.6666666666666,39.0,3.0,14.0,1.3333333333333333,424.0230614988832,395.8883778889974,1.5054744165900065,111.00376897003692,26.492015803654986,29.200398162206017,0.4916947861512502,10.001573832829793,113.44660966237386,0.0
2021-11-02 04:10:00,7.8,14.8,21.1,21.6,9.3,4.521,4.059815,8.0763,58.8824,4.0,7.0,169.16666666666666,0.0,92.61111111111111,10.0,1007.6111111111111,38.0,3.0,14.0,1.3888888888888888,428.47757352982444,396.8724245654578,1.4302515758632939,104.19832611127087,26.520048027038577,29.181869881947836,0.44802626212437946,9.998845000267028,107.74463151295978,0.0
2021-11-02 04:20:00,8.1,14.8,21.0,21.7,9.2,4.518,4.178445,7.9129000000000005,58.9533,4.0,7.0,167.33333333333334,0.0,92.55555555555556,10.0,1007.5555555555555,37.0,3.0,14.0,1.4444444444444444,429.62249430338545,395.13394358317055,1.385887693570832,108.90042822067346,26.546679875055947,29.13927083333333,0.40720068283379074,10.000814922650655,106.13062470753987,0.0
2021-11-02 04:30:00,7.7,14.7,20.9,21.7,9.1,4.527,4.599615,7.8852,59.003,4.0,7.0,165.5,0.0,92.5,10.0,1007.5,36.0,3.0,14.0,1.5,434.15686401367185,388.12071243110745,1.2867547616480433,116.77078406878111,26.569924211502077,29.086316760381067,0.392007167438666,10.002158082326254,107.72253373463948,0.0
2021-11-02 04:40:00,7.9,14.6,20.8,21.6,9.0,4.53,4.483255,7.8332,59.0311,4.0,7.0,163.66666666666666,0.0,92.44444444444444,10.0,1007.4444444444445,35.0,3.0,14.0,1.5555555555555556,433.34023474682334,389.9898840086488,1.3276375638209494,112.05478903862043,26.577969490687053,29.034132397969564,0.40741161242127416,10.003707129160563,108.58822919209797,0.0
2021-11-02 04:50:00,7.7,14.6,20.9,21.6,9.0,4.528,4.531675,7.7462,59.0783,4.0,7.0,161.83333333333334,0.0,92.38888888888889,10.0,1007.3888888888889,34.0,3.0,14.0,1.6111111111111112,434.1297249384036,393.8109849986811,1.2650965347886085,108.24366971333822,26.592907463084153,28.9843329974211,0.3134875486396212,10.00493658738058,107.93689497150358,0.0
2021-11-02 05:00:00,7.8,14.5,21.4,21.6,8.9,4.488,4.250014999999999,7.7313,59.124199999999995,4.0,7.0,160.0,0.0,92.33333333333333,10.0,1007.3333333333334,33.0,3.0,14.0,1.6666666666666665,433.32881001790366,392.605913682258,1.2706947101458992,105.83663613637289,26.60837697347005,28.92913277308146,0.38118018927673497,10.004285502433778,108.44215891520182,0.0
2021-11-02 05:10:00,7.8,14.6,21.2,21.6,9.0,4.499,3.9549849999999998,7.6223,59.134100000000004,4.0,7.0,158.16666666666666,0.0,92.27777777777777,10.0,1007.2777777777778,32.0,3.0,14.0,1.7222222222222223,434.8962968251897,392.02629913330077,1.313938397856082,104.97187437757934,26.609862127304076,28.87256931622823,0.3338243674486875,10.004750831921895,108.09335592905681,0.0
2021-11-02 05:20:00,7.7,14.5,20.8,21.7,8.8,4.511,4.008255,7.6021,59.1696,4.0,7.0,156.33333333333334,0.0,92.22222222222223,10.0,1007.2222222222222,31.0,3.0,14.0,1.7777777777777777,434.9219286092122,390.6873914837015,1.2324508577618896,112.71437632889396,26.605744320551555,28.82029347419739,0.3231563999690115,10.004509991010028,108.71203408559163,0.0
2021-11-02 05:30:00,7.5,14.6,20.8,21.6,8.9,4.498,3.77434,7.7102,59.1879,4.0,7.0,154.5,0.0,92.16666666666667,10.0,1007.1666666666666,30.0,3.0,14.0,1.8333333333333333,440.0472691853841,387.55512471516926,1.2139907901654134,114.46109438535184,26.603901812235513,28.775434052149457,0.2946385487914085,10.005095233917235,108.92590405782065,0.0
2021-11-02 05:40:00,7.6,14.4,20.7,21.6,8.6,4.493,3.986085,7.882600000000001,59.1543,4.0,7.0,152.66666666666666,0.0,92.11111111111111,10.0,1007.1111111111111,29.0,3.0,14.0,1.8888888888888888,436.7960484401659,390.1151294050546,1.1841001089464473,112.0906514013689,26.605698709487918,28.738610560099282,0.2676849102725585,10.008160144488016,109.72074432373047,0.0
2021-11-02 05:50:00,7.5,14.5,21.6,21.6,8.8,4.486,4.378995,7.8438,59.095600000000005,4.0,7.0,150.83333333333334,0.0,92.05555555555556,10.0,1007.0555555555555,28.0,3.0,14.0,1.9444444444444444,437.6453637695313,391.5499337768555,1.2026369932815855,108.76955090237202,26.605608498255414,28.705948095321656,0.32904395205279185,10.009788219134013,110.19034245808919,0.0
2021-11-02 06:00:00,7.4,14.3,20.6,21.6,8.4,4.517,4.800275,7.892,59.026199999999996,4.0,7.0,149.0,0.0,92.0,10.0,1007.0,27.0,3.0,14.0,2.0,439.51768493652344,393.00068191002157,1.2177373203921453,114.26321588225282,26.611198975245156,28.68305912017822,0.31707722303768,10.010196140607198,116.51946044921874,0.0
2021-11-02 06:10:00,7.3,14.4,21.4,21.6,8.7,4.49,4.827535,7.8571,58.9331,4.111111111111111,6.833333333333333,148.27777777777777,0.0,91.66666666666667,10.0,1006.9444444444445,28.38888888888889,3.0555555555555554,13.555555555555555,2.0555555555555554,446.7259432983398,391.6510499099205,1.397418792628299,123.2053441223317,26.607941481272384,28.672521947224936,0.23609652666995914,10.01013864358266,113.16771427154542,0.0
2021-11-02 06:20:00,7.1,14.2,20.7,21.6,8.3,4.513,4.67509,8.0009,58.854600000000005,4.222222222222222,6.666666666666667,147.55555555555554,0.0,91.33333333333333,10.0,1006.8888888888889,29.77777777777778,3.111111111111111,13.11111111111111,2.111111111111111,451.6676910610857,397.1300354003906,1.4190231315985238,122.05291199527892,26.62458372116089,28.670982230504354,0.3098537839079897,10.008979943593342,128.75217316945393,0.0
2021-11-02 06:30:00,7.6,14.4,21.4,21.6,8.7,4.501,4.749755,8.0838,58.8667,4.333333333333333,6.5,146.83333333333334,0.0,91.0,10.0,1006.8333333333334,31.166666666666664,3.1666666666666665,12.666666666666666,2.1666666666666665,461.78997314453125,411.15260012221063,1.0347315094178007,168.53011370599606,26.651621882068657,28.693827310207762,0.3053986487112165,9.999541747035876,193.39260003845547,0.0
2021-11-02 06:40:00,7.2,14.2,20.6,21.6,8.3,4.499,4.647804545454545,8.269727272727273,58.84199999999999,4.444444444444445,6.333333333333333,146.11111111111111,0.0,90.66666666666667,10.0,1006.7777777777778,32.55555555555556,3.2222222222222223,12.222222222222221,2.2222222222222223,468.13026240557093,419.6636137898763,1.1970441559647438,194.67923764762233,26.684143959681194,28.751155316034954,0.43091374958554896,9.994767139752707,200.44090438842775,0.0
2021-11-02 06:50:00,7.4,14.4,21.3,21.6,8.6,4.513,4.5592500000000005,8.234,58.775444444444446,4.555555555555555,6.166666666666667,145.38888888888889,0.0,90.33333333333333,10.0,1006.7222222222222,33.94444444444444,3.2777777777777777,11.777777777777779,2.2777777777777777,469.88525390625,434.13740895939975,1.4563000776993351,233.39641472078316,26.712256778081258,28.90748675664266,0.5746298670768738,9.997281799316408,208.54859380086265,0.0
2021-11-02 07:00:00,7.1,14.2,20.9,21.6,8.4,4.48,4.219939999999999,8.302,58.69969999999999,4.666666666666667,6.0,144.66666666666666,0.0,90.0,10.0,1006.6666666666666,35.33333333333333,3.3333333333333335,11.333333333333334,2.3333333333333335,471.3486571423761,440.1035250047706,2.4613555215038145,302.7458883554922,26.74058703104655,29.04822217941284,0.4615038208415111,9.984125987688701,441.2041788228353,0.0
2021-11-02 07:10:00,7.5,14.4,19.6,21.6,8.6,4.514,3.845805,8.2438,58.7005,4.777777777777778,5.833333333333333,143.94444444444446,0.0,89.66666666666667,10.0,1006.6111111111111,36.72222222222222,3.388888888888889,10.88888888888889,2.388888888888889,468.3481925315418,451.1696553548178,2.10977600963439,588.7416504268323,26.806902739206954,29.24034280459086,0.608893451243639,9.91138887723287,495.71457204182946,0.0
2021-11-02 07:20:00,7.1,14.3,21.8,21.7,8.5,4.49,3.81811,8.2474,58.7318,4.888888888888889,5.666666666666666,143.22222222222223,0.0,89.33333333333333,10.0,1006.5555555555555,38.111111111111114,3.4444444444444446,10.444444444444445,2.4444444444444446,470.1792168593132,465.76338689694455,1.8183674271733075,687.1984353810111,26.849207871754963,29.369594125747682,0.48026738231380783,9.849582249323527,585.2539018249512,0.0
2021-11-02 07:30:00,7.5,14.4,21.6,21.7,8.7,4.486,3.789595,8.3812,58.7564,5.0,5.5,142.5,0.0,89.0,10.0,1006.5,39.5,3.5,10.0,2.5,483.83862223307295,481.2707430714574,1.8158668473447108,625.6202326163599,26.910175329844158,29.418722483317055,0.49945924346645676,9.755731739997865,813.535678914388,0.0
2021-11-02 07:40:00,7.4,14.5,21.5,21.8,8.7,4.471,3.55989,8.3791,58.7682,5.111111111111111,5.333333333333333,141.77777777777777,0.0,88.66666666666667,10.0,1006.4444444444445,40.888888888888886,3.5555555555555554,9.555555555555555,2.5555555555555554,529.1431853792037,500.94067840576173,1.4680482062141773,564.356212035788,26.926134999593096,29.481824191411334,0.47996853341658907,9.676798696517945,733.9321668497721,0.0
2021-11-02 07:50:00,7.8,14.6,20.9,21.9,8.9,4.494,3.479755,8.4906,58.7846,5.222222222222222,5.166666666666666,141.05555555555554,0.0,88.33333333333333,10.0,1006.3888888888889,42.27777777777778,3.611111111111111,9.11111111111111,2.611111111111111,569.7277414957682,545.3309446523382,1.6315521669219444,496.2868621895138,27.06482394218445,29.744507694244383,0.563655722985665,9.731220712661742,693.1852719116212,0.0
2021-11-02 08:00:00,7.4,14.5,20.8,22.0,8.7,4.514,4.00086,8.4825,58.7697,5.333333333333333,5.0,140.33333333333334,0.0,88.0,10.0,1006.3333333333334,43.666666666666664,3.6666666666666665,8.666666666666668,2.6666666666666665,612.9417104155442,538.9487074577945,1.669081413944562,409.9156250508627,27.205503374735514,29.695442886352538,0.48638363972306253,9.853422441482545,611.1229897054037,0.0
2021-11-02 08:10:00,7.8,14.6,20.9,22.1,8.9,4.512,4.5253,8.6864,58.7448,5.444444444444445,4.833333333333333,139.61111111111111,0.0,87.66666666666667,10.0,1006.2777777777778,45.05555555555556,3.7222222222222223,8.222222222222221,2.7222222222222223,604.0052233886719,571.7718510068696,1.7511316660770588,312.5817732006009,27.25272190729777,29.626022570927937,0.4083399508148432,9.936388012568155,489.9098351033529,0.0
2021-11-02 08:20:00,7.4,14.6,21.0,22.1,8.8,4.489,7.453754999999999,8.5969,58.7359,5.555555555555555,4.666666666666666,138.88888888888889,0.0,87.33333333333333,10.0,1006.2222222222222,46.44444444444444,3.7777777777777777,7.777777777777778,2.7777777777777777,583.3218256176477,577.9895450565733,1.7577293240182144,250.58823895125744,27.309797412893158,29.510573391836196,0.4579948297301765,10.055696328819776,369.08781740282404,0.0
2021-11-02 08:30:00,8.1,14.8,21.5,22.2,9.0,4.496,4.02942,8.6084,58.6827,5.666666666666666,4.5,138.16666666666666,0.0,87.0,10.0,1006.1666666666666,47.83333333333333,3.833333333333333,7.333333333333334,2.833333333333333,553.6560192871094,573.9736535644531,1.548593260682909,385.4182761999443,27.347708435058593,29.342065722147623,0.6066042971611023,10.204377470016478,313.6318497721354,0.0
2021-11-02 08:40:00,7.5,14.7,21.1,22.3,8.7,4.498,4.150595,8.734,58.687400000000004,5.777777777777778,4.333333333333333,137.44444444444446,0.0,86.66666666666667,10.0,1006.1111111111111,49.22222222222222,3.888888888888889,6.888888888888889,2.888888888888889,524.0855926583828,545.0072919613192,1.7369584273517469,350.67028580401575,27.359736665558945,29.211154321138974,0.5187338942635418,10.296286960403776,257.1167676494161,0.0
2021-11-02 08:50:00,7.9,14.8,20.9,22.3,9.0,4.489,4.90003,8.9635,58.683299999999996,5.888888888888889,4.166666666666666,136.72222222222223,0.0,86.33333333333333,10.0,1006.0555555555555,50.611111111111114,3.9444444444444446,6.444444444444445,2.9444444444444446,517.63087929912,539.0034153238933,1.7888592291619143,270.01357833732993,27.348846966425576,29.11076596260071,0.3895999692504605,10.395471148490905,219.1786975097656,0.0
2021-11-02 09:00:00,8.0,14.9,21.0,22.4,9.1,4.502,4.48883,9.1586,58.6546,6.0,4.0,136.0,0.0,86.0,10.0,1006.0,52.0,4.0,6.0,3.0,510.09384531656906,543.4223551432292,1.5662988821934847,211.9121603867698,27.339029928843182,29.070924498240153,0.4526094840715329,10.460198686917623,172.71601826985676,0.0
2021-11-02 09:10:00,7.4,14.8,21.0,22.4,8.9,4.508,3.600675,10.5964,59.1364,6.222222222222222,3.9444444444444446,148.11111111111111,0.0,84.77777777777777,10.0,1005.8333333333334,51.666666666666664,3.9444444444444446,5.833333333333333,3.0,509.29599395751956,565.7737134069683,1.4800712041026454,158.59898732244633,27.34085277557373,29.080524670283,0.5437737943480412,10.506560929616292,126.4325168355306,0.0
2021-11-02 09:20:00,7.9,15.0,21.0,22.3,9.1,4.477,2.610865,12.2894,57.9861,6.444444444444445,3.888888888888889,160.22222222222223,0.0,83.55555555555556,10.0,1005.6666666666666,51.333333333333336,3.888888888888889,5.666666666666667,3.0,515.1923408385529,570.2000866699219,1.2623484912009562,367.1176719682769,27.372712701161703,29.184701617558794,0.43974792162577303,10.569263954162597,104.9385494740804,0.0
2021-11-02 09:30:00,7.6,14.8,20.9,22.4,8.8,4.507,1.803645,11.8345,54.861599999999996,6.666666666666667,3.8333333333333335,172.33333333333334,0.0,82.33333333333333,10.0,1005.5,51.0,3.8333333333333335,5.5,3.0,516.7864847819011,589.1515781235969,1.079262949546515,330.54477425095723,27.443115571339927,29.29801072438558,0.38019738795856634,10.645713764826457,111.14138996124268,0.0
2021-11-02 09:40:00,7.8,14.9,20.9,22.5,8.8,4.477,2.24178,10.698,54.234899999999996,6.888888888888889,3.7777777777777777,184.44444444444446,0.0,81.11111111111111,10.0,1005.3333333333334,50.666666666666664,3.7777777777777777,5.333333333333333,3.0,517.2049982811939,594.2051756830325,2.139489713823054,305.1980926660225,27.612936159769696,29.2837335395813,0.369184805303812,10.665503821372985,105.51594102223714,0.0
2021-11-02 09:50:00,8.0,15.1,21.2,22.5,9.3,4.469,2.2326799999999998,9.9565,55.5049,7.111111111111111,3.7222222222222223,196.55555555555554,0.0,79.88888888888889,10.0,1005.1666666666666,50.333333333333336,3.7222222222222223,5.166666666666667,3.0,518.7893310546875,582.1033892822265,2.5858169986299204,273.35794720708986,27.723358915829266,29.19029014660361,0.42221566704290153,10.635772534719582,99.66725619998786,0.0
2021-11-02 10:00:00,7.8,15.0,21.1,22.6,9.1,4.49,3.360195,9.8376,56.62570000000001,7.333333333333333,3.6666666666666665,208.66666666666669,0.0,78.66666666666667,10.0,1005.0,50.0,3.6666666666666665,5.0,3.0,515.0811792869129,599.370739121711,2.2879916230433404,249.1911490781967,27.828357435862223,29.075911588668824,0.44402814891189335,10.587492402394613,110.13011562347413,0.0
2021-11-02 10:10:00,8.0,15.2,21.1,22.7,9.3,4.505,3.0384,11.1777,57.5422,7.555555555555555,3.611111111111111,220.77777777777777,0.0,77.44444444444444,10.0,1004.8333333333334,49.666666666666664,3.611111111111111,4.833333333333333,3.0,518.7436397298177,650.520595296224,1.997626854231802,231.3277761388229,27.952733583450318,28.98165071487427,0.45379303942124044,10.560326086680096,109.49100968678792,0.0
2021-11-02 10:20:00,8.3,15.5,21.4,22.8,9.8,4.503,2.2343450000000002,12.327,57.9178,7.777777777777778,3.5555555555555554,232.88888888888889,0.0,76.22222222222223,10.0,1004.6666666666666,49.333333333333336,3.5555555555555554,4.666666666666666,3.0,516.4883948104683,583.4702600097656,1.8753594320035927,186.71186321150785,28.06257912635803,28.951214338938392,0.5455873362471659,10.548815530141194,95.34080371856689,0.0
2021-11-02 10:30:00,9.1,15.8,21.6,23.0,10.0,4.52,2.03341,11.5935,57.598400000000005,8.0,3.5,245.0,0.0,75.0,10.0,1004.5,49.0,3.5,4.5,3.0,530.164901936849,611.4922571502335,1.8080170646360365,257.3168073621847,28.145716377894082,28.727792495091755,0.3988858128835757,10.552171629269917,101.23507846832275,0.0
2021-11-02 10:40:00,9.1,16.0,21.0,23.1,10.4,4.516,2.00276,11.4278,57.388,8.222222222222221,3.4444444444444446,257.1111111111111,0.0,73.77777777777777,10.0,1004.3333333333334,48.666666666666664,3.4444444444444446,4.333333333333333,3.0,617.7376903104234,555.4880441529724,1.5873011634107363,461.04190269254696,28.21194143931071,28.51163888613383,0.3638875771810611,10.432586161295573,122.4018523788452,0.0
2021-11-02 10:50:00,8.7,15.8,20.8,23.2,10.1,4.53,2.02702,11.3462,57.3917,8.444444444444445,3.388888888888889,269.22222222222223,0.0,72.55555555555556,10.0,1004.1666666666666,48.333333333333336,3.388888888888889,4.166666666666666,3.0,689.5275252278645,571.0843137263156,1.5120694972667317,821.52151902021,28.281291847333232,28.363566440884533,0.3613275969113971,10.217504970649552,121.02281100934972,0.0
2021-11-02 11:00:00,8.9,15.9,20.8,23.2,10.1,4.525,1.9846700000000002,12.0452,57.395,8.666666666666666,3.3333333333333335,281.33333333333337,0.0,71.33333333333333,10.0,1004.0,48.0,3.3333333333333335,4.0,3.0,696.089423933358,553.4490397135417,1.570670673843831,691.0140884951145,28.289331515630085,28.260001484553023,0.31559065351883564,10.110909234682719,103.08493881225586,0.0
2021-11-02 11:10:00,9.2,15.9,20.9,23.1,10.2,4.537,3.26188,12.5196,57.188900000000004,8.88888888888889,3.2777777777777777,293.44444444444446,0.0,70.11111111111111,10.0,1003.8333333333334,47.666666666666664,3.2777777777777777,3.833333333333333,3.0,690.5561594645183,545.281584037693,1.3311909554048447,951.2026889658782,28.196135915120443,28.205555191040037,0.21913345299661152,10.054859768549601,105.55056371053061,0.0
2021-11-02 11:20:00,9.6,15.9,20.9,23.1,10.4,4.538,1.78527,11.9633,57.065999999999995,9.11111111111111,3.2222222222222223,305.55555555555554,0.0,68.88888888888889,10.0,1003.6666666666666,47.333333333333336,3.2222222222222223,3.6666666666666665,3.0,699.3115190527905,541.6069362456223,1.002959966846442,929.5192775644421,28.09259394009908,28.257818349202473,0.3109308920800685,10.03282087802887,127.47812131245931,0.0
2021-11-02 11:30:00,9.7,16.4,21.3,23.3,10.9,4.56,1.629815,11.6385,57.0326,9.333333333333332,3.166666666666667,317.66666666666663,0.0,67.66666666666666,10.0,1003.5,47.0,3.166666666666667,3.5,3.0,713.439292195638,528.9502508544922,1.4029799456380856,631.5242166585975,28.029288355509443,28.36142033894857,0.3563609124223391,9.988282140096029,185.8968099721273,0.0
2021-11-02 11:40:00,9.9,16.6,21.3,23.5,11.2,4.573,1.32572,11.8519,57.0878,9.555555555555555,3.111111111111111,329.77777777777777,0.0,66.44444444444444,10.0,1003.3333333333334,46.666666666666664,3.111111111111111,3.333333333333333,3.0,727.7556814469962,513.9322930346959,2.80129780292511,467.55337982177736,27.965649808247882,28.418583660125734,0.26799517381315424,9.914515403111775,171.98431495666506,0.0
2021-11-02 11:50:00,9.9,16.7,21.0,23.6,11.3,4.583,1.283375,11.6101,57.052499999999995,9.777777777777779,3.0555555555555554,341.8888888888889,0.0,65.22222222222223,10.0,1003.1666666666666,46.333333333333336,3.0555555555555554,3.1666666666666665,3.0,757.8545688883463,509.29550750732426,3.779511394049488,347.3859895186775,27.932298030853268,28.457826636632284,0.3644699671740333,9.803396059672037,192.79462839762368,0.0
2021-11-02 12:00:00,9.9,16.8,20.7,23.8,11.4,4.561,1.2373850000000002,11.557599999999999,57.1505,10.0,3.0,354.0,0.0,64.0,10.0,1003.0,46.0,3.0,3.0,3.0,703.1832715966236,537.051745766826,4.707920391451841,228.046696549755,27.923426046371457,28.54125832239787,0.3498905450602372,9.60330840587616,233.9264483642578,175.0
2021-11-02 12:10:00,10.3,17.1,21.6,23.9,11.7,4.63,1.23278,11.6301,57.2255,9.944444444444445,2.9444444444444446,351.72222222222223,0.005555555555555556,64.38888888888889,10.0,1003.0,47.5,3.0555555555555554,3.0,2.9444444444444446,632.818862101237,569.588333066743,4.982828926763966,138.37337487107615,27.970957428614298,28.648957471847535,0.3897275650004545,9.374086451530456,178.48585924784342,0.0
2021-11-02 12:20:00,10.7,17.2,21.1,24.0,11.8,4.618,1.124255,11.3342,57.215999999999994,9.88888888888889,2.888888888888889,349.44444444444446,0.011111111111111112,64.77777777777777,10.0,1003.0,49.0,3.111111111111111,3.0,2.888888888888889,595.9646201789242,596.7562510172527,5.27551309205718,89.14679195296293,27.987318372726442,28.782495463689166,0.3055554095469415,9.301139359474181,138.52983192443847,0.0
2021-11-02 12:30:00,10.7,17.5,21.0,24.1,12.0,4.701,1.315235,11.2655,57.277,9.833333333333334,2.8333333333333335,347.1666666666667,0.01666666666666667,65.16666666666667,10.0,1003.0,50.5,3.1666666666666665,3.0,2.8333333333333335,568.1279443359375,729.7626051488417,5.788230477968852,65.53414169947307,28.10277011235555,29.05115949948629,0.4165932405491669,9.387281514803568,111.50601230621336,0.0
2021-11-02 12:40:00,10.9,17.6,21.0,24.1,12.1,4.748,2.077085,11.3271,57.432100000000005,9.777777777777779,2.7777777777777777,344.8888888888889,0.022222222222222223,65.55555555555556,10.0,1003.0,52.0,3.2222222222222223,3.0,2.7777777777777777,565.2353330485026,711.4152390613775,5.373480339238872,51.47698718248788,28.179981133090998,29.270386041057566,0.421165086118087,9.644255842172383,94.61832794856504,0.0
2021-11-02 12:50:00,10.1,17.5,20.9,24.2,11.9,4.792,1.6127749999999998,11.1848,57.589999999999996,9.722222222222221,2.7222222222222223,342.6111111111111,0.02777777777777778,65.94444444444444,10.0,1003.0,53.5,3.2777777777777777,3.0,2.7222222222222223,562.3741990012684,582.7529807535808,5.143216316834682,41.027514498759125,28.222754789988198,29.14210463523865,0.37515044080714377,9.809236110051472,179.28522219340007,0.0
2021-11-02 13:00:00,10.6,17.7,21.1,24.3,12.1,4.825,0.65233,10.845,57.7467,9.666666666666666,2.6666666666666665,340.3333333333333,0.03333333333333334,66.33333333333333,10.0,1003.0,55.0,3.3333333333333335,3.0,2.6666666666666665,560.2873799641927,612.6536049538097,4.924572508833503,32.215162241984224,28.083568194707233,28.898788906733195,0.3075952421004573,9.835020149548848,117.16644481658936,0.0
2021-11-02 13:10:00,10.7,17.6,20.9,24.1,12.0,4.843,0.35825,10.5059,57.831399999999995,9.61111111111111,2.611111111111111,338.05555555555554,0.038888888888888896,66.72222222222223,10.0,1003.0,56.5,3.388888888888889,3.0,2.611111111111111,578.970972668878,592.9374387613932,5.345583795544791,41.97422819471629,27.97801016807556,28.932201321919756,0.40270700454091035,9.883179217974345,156.9236875406901,0.0
2021-11-02 13:20:00,10.3,17.5,20.9,24.0,11.9,4.851,0.68896,10.4035,58.0047,9.555555555555555,2.5555555555555554,335.77777777777777,0.044444444444444446,67.11111111111111,10.0,1003.0,58.0,3.4444444444444446,3.0,2.5555555555555554,604.0270168050131,565.5576635321256,5.220704887708028,65.15244480133057,27.95048489299628,28.794773946251375,0.3136352403079225,9.856001250861121,124.41117147226802,0.0
2021-11-02 13:30:00,10.4,17.5,21.0,23.9,11.8,4.795,2.196395,10.9615,58.219100000000005,9.5,2.5,333.5,0.05,67.5,10.0,1003.0,59.5,3.5,3.0,2.5,613.559520277703,558.4749235727595,4.006171743479152,69.10373007305597,27.926259663899735,28.640423816045125,0.3082048895085851,9.828283168474833,96.37478218078613,0.0
2021-11-02 13:40:00,10.5,17.3,20.7,23.9,11.7,4.804,0.77968,11.0762,58.154999999999994,9.444444444444445,2.4444444444444446,331.22222222222223,0.05555555555555556,67.88888888888889,10.0,1003.0,61.0,3.5555555555555554,3.0,2.4444444444444446,624.400195719401,564.8592211914063,3.028126508940411,193.40153228113206,27.902327677408856,28.600009307861324,0.2411194790961841,9.894548341433207,97.80256070454917,0.0
2021-11-02 13:50:00,9.5,17.1,20.6,23.9,11.4,4.745,0.712305,11.1866,57.954499999999996,9.38888888888889,2.388888888888889,328.94444444444446,0.061111111111111116,68.27777777777777,10.0,1003.0,62.5,3.611111111111111,3.0,2.388888888888889,631.6347707393252,566.482107277355,2.3422684978361183,111.46799763695667,27.884168771107994,28.561233205795286,0.18698916069852803,9.936318182945252,119.5925670750936,0.0
2021-11-02 14:00:00,9.1,16.8,20.9,23.8,10.9,4.788,0.662245,11.4446,57.888999999999996,9.333333333333334,2.3333333333333335,326.6666666666667,0.06666666666666668,68.66666666666667,10.0,1003.0,64.0,3.6666666666666665,3.0,2.3333333333333335,610.5426407877604,604.8800012207032,1.894710944264622,74.7928983442662,27.875581187472317,28.657242038080604,0.4548586947696863,9.951472153637578,107.77430962088329,0.0
2021-11-02 14:10:00,8.7,16.5,20.9,23.7,10.5,4.795,0.610905,11.347,57.7918,9.277777777777779,2.2777777777777777,324.3888888888889,0.07222222222222223,69.05555555555556,10.0,1003.0,65.5,3.7222222222222223,3.0,2.2777777777777777,604.2717337141365,672.4588748449567,1.6553151539961497,59.21437250137329,27.88467691421509,28.77910322189331,0.3082954455415407,9.970856854120889,99.39953037261962,0.0
2021-11-02 14:20:00,8.4,16.3,20.8,23.6,10.2,4.756,0.43942,11.438500000000001,57.726800000000004,9.222222222222221,2.2222222222222223,322.1111111111111,0.07777777777777779,69.44444444444444,10.0,1003.0,67.0,3.7777777777777777,3.0,2.2222222222222223,587.2347910773617,649.3463710039512,1.8960561053530647,632.6633604171451,27.92024979846725,28.939466109614557,0.3550252626802711,9.987651421984689,82.37944847899057,0.0
2021-11-02 14:30:00,8.8,16.3,20.8,23.5,10.3,4.716,1.60959,11.2222,57.731399999999994,9.166666666666666,2.166666666666667,319.8333333333333,0.08333333333333334,69.83333333333333,10.0,1003.0,68.5,3.833333333333333,3.0,2.166666666666667,564.8729325077452,602.3209033203125,1.149582042519824,810.9862290687345,27.940725701649985,28.62751172701518,0.3629231921335061,10.00305483341217,58.588209845225016,0.0
2021-11-02 14:40:00,9.6,16.7,21.3,23.7,10.6,4.726,0.80679,11.2134,57.801,9.11111111111111,2.111111111111111,317.55555555555554,0.08888888888888889,70.22222222222223,10.0,1003.0,70.0,3.888888888888889,3.0,2.111111111111111,548.7801549451104,575.0462253053162,0.8137855248910896,502.82811528006516,27.92832530339559,28.24700742403666,0.6280518207078178,10.009389988581338,62.454143327077226,0.0
2021-11-02 14:50:00,9.8,16.7,21.3,23.8,10.6,4.773,1.202305,11.2527,57.88250000000001,9.055555555555555,2.0555555555555554,315.27777777777777,0.09444444444444446,70.61111111111111,10.0,1003.0,71.5,3.9444444444444446,3.0,2.0555555555555554,526.3860278600935,597.5180190022786,0.9384762018556986,314.69671384477346,27.933779061635335,28.15856324195862,0.5412938900788624,10.01191291332245,90.47965599060059,0.0
2021-11-02 15:00:00,10.2,16.9,21.5,23.9,10.8,4.741,0.737115,11.305299999999999,57.940599999999996,9.0,2.0,313.0,0.1,71.0,10.0,1003.0,73.0,4.0,3.0,2.0,514.1009118652344,606.4548400878906,0.6267283601065478,170.17056069691978,27.929496084849042,28.118045899073287,0.43312536555031933,10.014983948071798,97.59289827982585,0.0
2021-11-02 15:10:00,9.9,17.0,20.9,23.9,10.8,4.71,1.352675,11.2243,58.3481,8.88888888888889,2.111111111111111,309.72222222222223,0.11111111111111112,72.27777777777777,9.555555555555555,1003.1666666666666,74.5,4.111111111111111,3.111111111111111,1.9444444444444444,517.8053660355491,617.2591074064409,0.5477813279611916,103.64409368719757,27.91340032577515,27.98881429036458,0.5015737967317303,10.018641662597656,92.52653788248698,0.0
2021-11-02 15:20:00,10.5,17.1,20.8,24.0,11.0,4.724,5.7157,11.0967,58.612,8.777777777777779,2.2222222222222223,306.44444444444446,0.12222222222222223,73.55555555555556,9.11111111111111,1003.3333333333334,76.0,4.222222222222222,3.2222222222222223,1.8888888888888888,516.1185889689128,618.8529589563129,0.45927906539733127,61.17630880452818,27.910931930541995,27.964236141840615,0.5441420981039603,10.014012826283771,107.01001682281495,0.0
2021-11-02 15:30:00,10.4,17.1,20.8,23.9,11.0,4.673,0.9461999999999999,10.7584,58.761799999999994,8.666666666666666,2.3333333333333335,303.1666666666667,0.13333333333333333,74.83333333333333,8.666666666666666,1003.5,77.5,4.333333333333333,3.3333333333333335,1.8333333333333333,515.9259317893543,633.5517684371383,0.36660325718717385,42.60491310917052,27.879741280167188,28.0179056874028,0.6498000850004179,10.01070812366627,108.15035801640265,0.0
2021-11-02 15:40:00,10.3,16.9,20.6,23.7,10.9,4.674,0.639285,10.118,58.8494,8.555555555555555,2.4444444444444446,299.8888888888889,0.14444444444444443,76.11111111111111,8.222222222222221,1003.6666666666666,79.0,4.444444444444445,3.4444444444444446,1.7777777777777777,506.02559346516927,,0.3412983537730524,45.5530011375341,,,,,,0.0
2021-11-02 15:50:00,10.4,17.0,21.4,23.6,11.2,4.623,0.95916,10.1243,58.9473,8.444444444444445,2.5555555555555554,296.6111111111111,0.15555555555555556,77.38888888888889,7.777777777777778,1003.8333333333334,80.5,4.555555555555555,3.5555555555555554,1.7222222222222223,497.6525390800389,,0.35877239448707654,25.040444571662086,,,,,,0.0
2021-11-02 16:00:00,10.4,17.0,21.4,23.7,11.5,4.631,0.9392099999999999,9.775,59.0673,8.333333333333334,2.6666666666666665,293.3333333333333,0.16666666666666669,78.66666666666667,7.333333333333334,1004.0,82.0,4.666666666666667,3.6666666666666665,1.6666666666666667,486.23870229085287,,0.43089081777649074,17.883905987712623,,,,,,0.0
2021-11-02 16:10:00,10.3,17.0,20.6,23.7,11.5,4.595,0.825255,9.5205,59.1819,8.222222222222221,2.7777777777777777,290.05555555555554,0.17777777777777778,79.94444444444444,6.888888888888889,1004.1666666666666,83.5,4.777777777777778,3.7777777777777777,1.6111111111111112,474.1248086021686,,0.4701562395153072,14.75599906789381,,,,,,0.0
2021-11-02 16:20:00,10.5,17.0,20.5,23.6,11.5,4.63,0.715735,9.4242,59.312400000000004,8.11111111111111,2.888888888888889,286.77777777777777,0.18888888888888888,81.22222222222223,6.444444444444445,1004.3333333333334,85.0,4.888888888888889,3.888888888888889,1.5555555555555556,465.6193705240886,,0.3909670451544435,11.351857909132532,,,,,,0.0
2021-11-02 16:30:00,10.5,17.0,21.3,23.5,11.6,4.612,0.750595,9.3818,59.4261,8.0,3.0,283.5,0.2,82.5,6.0,1004.5,86.5,5.0,4.0,1.5,454.400331592779,,0.35731808570524054,10.190028684139252,,,,,,0.0
2021-11-02 16:40:00,9.7,16.7,21.2,23.4,11.2,4.538,2.78036,9.1693,59.4785,7.888888888888889,3.111111111111111,280.22222222222223,0.2111111111111111,83.77777777777777,5.555555555555555,1004.6666666666666,88.0,5.111111111111111,4.111111111111111,1.4444444444444444,448.1567666625977,,0.564633835693453,6.1095132901304865,,,,,,0.0
2021-11-02 16:50:00,9.7,16.5,21.0,23.4,11.0,4.524,3.1914000000000002,8.975399999999999,59.546400000000006,7.777777777777778,3.2222222222222223,276.94444444444446,0.2222222222222222,85.05555555555556,5.111111111111112,1004.8333333333334,89.5,5.222222222222222,4.222222222222222,1.3888888888888888,448.8739859043867,,0.9523278160982549,10.113185866094579,,,,,,0.0
2021-11-02 17:00:00,9.8,16.5,21.0,23.2,11.0,4.558,1.5623749999999998,8.7115,59.4809,7.666666666666667,3.333333333333333,273.6666666666667,0.23333333333333334,86.33333333333333,4.666666666666667,1005.0,91.0,5.333333333333333,4.333333333333333,1.3333333333333335,448.2579887898763,,0.7503530949640409,19.2214522244836,,,,,,0.0
2021-11-02 17:10:00,8.9,16.1,20.8,23.1,10.4,4.527,2.804385,8.612300000000001,59.157500000000006,7.555555555555555,3.4444444444444446,270.3888888888889,0.24444444444444444,87.61111111111111,4.222222222222222,1005.1666666666666,92.5,5.444444444444445,4.444444444444445,1.2777777777777777,452.02816560942546,,0.9028341658910115,17.976244436899822,,,,,,0.0
2021-11-02 17:20:00,9.5,16.2,20.7,23.0,10.6,4.543,2.927795,8.4585,59.0329,7.444444444444445,3.5555555555555554,267.1111111111111,0.25555555555555554,88.88888888888889,3.7777777777777777,1005.3333333333334,94.0,5.555555555555555,4.555555555555555,1.2222222222222223,444.1845971679688,,1.13616761662529,18.51736929780346,,,,,,0.0
2021-11-02 17:30:00,9.2,16.1,21.0,22.9,10.5,4.507,1.65867,8.179300000000001,58.9687,7.333333333333334,3.6666666666666665,263.8333333333333,0.26666666666666666,90.16666666666667,3.333333333333334,1005.5,95.5,5.666666666666666,4.666666666666666,1.1666666666666667,445.2534068386034,,1.096777721941471,14.898213658332825,,,,,,0.0
2021-11-02 17:40:00,8.5,15.8,21.2,22.9,9.9,4.562,1.08169,8.2302,58.9756,7.222222222222222,3.7777777777777777,260.55555555555554,0.2777777777777778,91.44444444444444,2.8888888888888893,1005.6666666666666,97.0,5.777777777777778,4.777777777777778,1.1111111111111112,436.6952872721354,,0.8610577554453565,15.082797526505033,,,,,,0.0
2021-11-02 17:50:00,8.8,15.8,21.2,22.9,9.9,4.545,1.267125,8.1541,58.999300000000005,7.111111111111111,3.888888888888889,257.27777777777777,0.28888888888888886,92.72222222222223,2.4444444444444446,1005.8333333333334,98.5,5.888888888888889,4.888888888888889,1.0555555555555556,432.214224169501,,0.8929350439707437,20.127921760876976,,,,,,0.0
2021-11-02 18:00:00,8.3,15.7,21.3,22.8,9.8,4.508,1.425455,8.0362,59.0256,7.0,4.0,254.0,0.3,94.0,2.0,1006.0,100.0,6.0,5.0,1.0,433.6845879109701,,0.6891916940618033,22.155688191591683,,,,,,0.0
2021-11-02 18:10:00,8.3,15.3,20.2,22.7,9.3,4.558,1.7536049999999999,7.9441999999999995,59.0376,6.944444444444445,4.333333333333333,250.16666666666666,0.3611111111111111,94.0,2.388888888888889,1006.0555555555555,100.0,5.944444444444445,5.555555555555555,1.0,433.38754880357067,,0.7588208463788033,22.23085577329,,,,,,0.0
2021-11-02 18:20:00,8.3,15.3,21.0,22.7,9.4,4.58,1.59469,7.728400000000001,59.0465,6.888888888888889,4.666666666666667,246.33333333333334,0.4222222222222222,94.0,2.7777777777777777,1006.1111111111111,100.0,5.888888888888889,6.111111111111111,1.0,433.9480616251628,,0.7977089568585326,21.395641655032918,,,,,,0.0
2021-11-02 18:30:00,8.4,15.3,21.1,22.7,9.4,4.562,1.31248,7.599500000000001,59.072500000000005,6.833333333333333,5.0,242.5,0.4833333333333333,94.0,3.166666666666667,1006.1666666666666,100.0,5.833333333333333,6.666666666666666,1.0,433.1313535352685,,0.6730453312893709,35.12169558207194,,,,,,0.0
2021-11-02 18:40:00,8.1,15.1,21.0,22.7,9.1,4.598,1.40706,7.5969,59.1144,6.777777777777778,5.333333333333334,238.66666666666666,0.5444444444444444,94.0,3.5555555555555554,1006.2222222222222,100.0,5.777777777777778,7.222222222222221,1.0,431.04852376302085,,0.7607379687177597,33.606573399797,,,,,,0.0
2021-11-02 18:50:00,7.8,15.1,21.1,22.6,9.2,4.581,1.527875,7.5684,59.1232,6.722222222222222,5.666666666666667,234.83333333333334,0.6055555555555555,94.0,3.9444444444444446,1006.2777777777778,100.0,5.722222222222222,7.777777777777778,1.0,434.7779949810862,,0.7721226542245196,39.74830447105365,,,,,,0.0
2021-11-02 19:00:00,7.4,14.9,21.0,22.6,8.8,4.555,1.2791299999999999,7.535500000000001,59.063,6.666666666666667,6.0,231.0,0.6666666666666666,94.0,4.333333333333334,1006.3333333333334,100.0,5.666666666666667,8.333333333333332,1.0,434.92790690104164,,0.9623310592770575,43.91814515431722,,,,,,0.0
2021-11-02 19:10:00,7.7,14.9,20.9,22.5,8.9,4.617,1.37096,7.613899999999999,59.131600000000006,6.611111111111111,6.333333333333334,227.16666666666666,0.7277777777777777,94.0,4.722222222222222,1006.3888888888889,100.0,5.611111111111111,8.88888888888889,1.0,436.80556834955325,,1.2456193680362513,50.74847143334857,,,,,,0.0
2021-11-02 19:20:00,7.3,14.8,20.8,22.5,8.7,4.578,2.655645,7.3316,59.1434,6.555555555555555,6.666666666666667,223.33333333333334,0.7888888888888889,94.0,5.111111111111111,1006.4444444444445,100.0,5.555555555555555,9.444444444444443,1.0,431.50961120605473,,1.2899837135275205,57.59895659128824,,,,,,0.0
2021-11-02 19:30:00,7.2,14.6,20.7,22.4,8.3,4.55,2.7529,7.131600000000001,59.1358,6.5,7.0,219.5,0.8499999999999999,94.0,5.5,1006.5,100.0,5.5,10.0,1.0,430.4577676952845,,1.1172742910135938,70.47409714046844,,,,,,0.0
2021-11-02 19:40:00,7.6,14.8,20.9,22.4,8.6,4.561,4.137955,7.097700000000001,59.158,6.444444444444445,7.333333333333334,215.66666666666666,0.911111111111111,94.0,5.888888888888889,1006.5555555555555,100.0,5.444444444444445,10.555555555555555,1.0,432.94165476481123,,1.384403530359268,78.84503541310627,,,,,,0.0
2021-11-02 19:50:00,6.9,14.6,20.9,22.4,8.3,4.532,3.17257,7.0187,59.212300000000006,6.388888888888889,7.666666666666667,211.83333333333331,0.9722222222222221,94.0,6.277777777777778,1006.6111111111111,100.0,5.388888888888889,11.11111111111111,1.0,431.9253464692215,,1.5448540275076688,95.00863500648973,,,,,,0.0
2021-11-02 20:00:00,7.2,14.7,21.1,22.3,8.5,4.538,2.5285,6.8232,59.244299999999996,6.333333333333333,8.0,208.0,1.0333333333333332,94.0,6.666666666666667,1006.6666666666666,100.0,5.333333333333333,11.666666666666666,1.0,429.9994067944055,,1.5373815697431563,103.72503412882489,,,,,,0.0
2021-11-02 20:10:00,7.3,14.6,21.1,22.3,8.6,4.518,2.62377,6.996899999999999,59.3051,6.277777777777778,8.333333333333334,204.16666666666666,1.0944444444444443,94.0,7.055555555555555,1006.7222222222222,100.0,5.277777777777778,12.222222222222221,1.0,432.30670905453036,,1.39626710680245,105.44208026217875,,,,,,0.0
2021-11-02 20:20:00,7.1,14.4,20.9,22.2,8.3,4.523,2.579765,6.999899999999999,59.343,6.222222222222222,8.666666666666668,200.33333333333331,1.1555555555555554,94.0,7.444444444444445,1006.7777777777778,100.0,5.222222222222222,12.777777777777777,1.0,435.49336130777994,,1.1145086960991224,108.13589572906494,,,,,,0.0
2021-11-02 20:30:00,7.1,14.4,20.8,22.2,8.3,4.524,2.119575,6.8553,59.3327,6.166666666666667,9.0,196.5,1.2166666666666666,94.0,7.833333333333333,1006.8333333333334,100.0,5.166666666666667,13.333333333333332,1.0,441.4225737893992,,1.6731205521027248,126.45866286520231,,,,,,0.0
2021-11-02 20:40:00,6.7,14.1,20.8,22.2,7.9,4.508,2.548645,6.835800000000001,59.3409,6.111111111111111,9.333333333333334,192.66666666666666,1.2777777777777777,94.0,8.222222222222221,1006.8888888888889,100.0,5.111111111111111,13.888888888888888,1.0,443.8062315877279,,1.8588377372423808,119.7933225886027,,,,,,0.0
2021-11-02 20:50:00,7.2,14.3,21.3,22.2,8.2,4.503,1.61112,6.6267,59.3341,6.055555555555555,9.666666666666668,188.83333333333331,1.3388888888888888,94.0,8.61111111111111,1006.9444444444445,100.0,5.055555555555555,14.444444444444443,1.0,442.37989817301434,,2.03647147286073,108.41628868383202,,,,,,0.0
2021-11-02 21:00:00,6.5,14.1,20.7,22.1,7.9,4.515,1.59295,6.752800000000001,59.34159999999999,6.0,10.0,185.0,1.4,94.0,9.0,1007.0,100.0,5.0,15.0,1.0,439.07964763772895,,1.3872090726097424,101.55214331309,,,,,,0.0
2021-11-02 21:10:00,7.0,14.4,20.6,22.2,8.2,4.545,1.7905349999999998,6.6667000000000005,59.337599999999995,5.944444444444445,9.722222222222221,180.61111111111111,1.3499999999999999,94.16666666666667,8.61111111111111,1006.8888888888889,99.72222222222223,5.0,14.555555555555555,1.0,434.9496419270833,,1.1411240996024703,101.89132428185414,,,,,,0.0
2021-11-02 21:20:00,6.4,14.3,21.5,22.1,8.0,4.539,1.8777599999999999,6.621599999999999,59.339099999999995,5.888888888888889,9.444444444444445,176.22222222222223,1.2999999999999998,94.33333333333333,8.222222222222221,1006.7777777777778,99.44444444444444,5.0,14.11111111111111,1.0,437.3681432684537,,1.1328509593868659,107.67747732884466,,,,,,0.0
2021-11-02 21:30:00,6.8,14.2,20.5,22.1,8.0,4.602,2.229759090909091,6.633636363636364,59.34909090909091,5.833333333333333,9.166666666666666,171.83333333333334,1.25,94.5,7.833333333333333,1006.6666666666666,99.16666666666667,5.0,13.666666666666666,1.0,434.163232828776,,1.0403397428989412,109.12588678995769,,,,,,0.0
2021-11-02 21:40:00,6.6,14.3,21.5,22.1,8.0,4.56,2.39572,6.5983,59.36409999999999,5.777777777777778,8.88888888888889,167.44444444444446,1.2,94.66666666666667,7.444444444444445,1006.5555555555555,98.88888888888889,5.0,13.222222222222221,1.0,434.69142395370307,,1.0064841604232788,110.44930783589682,,,,,,0.0
2021-11-02 21:50:00,6.6,14.3,20.9,22.2,7.9,4.562,2.508495,6.6031,59.3698,5.722222222222222,8.61111111111111,163.05555555555554,1.15,94.83333333333333,7.055555555555555,1006.4444444444445,98.61111111111111,5.0,12.777777777777779,1.0,436.25163899739584,,1.0295028262505423,111.1122702091023,,,,,,0.0
2021-11-02 22:00:00,6.8,14.4,20.8,22.2,8.0,4.563,2.4415299999999998,6.4426000000000005,59.33240000000001,5.666666666666667,8.333333333333334,158.66666666666666,1.0999999999999999,95.0,6.666666666666666,1006.3333333333334,98.33333333333333,5.0,12.333333333333334,1.0,439.55001651456985,,1.0146025263859053,108.67795717314812,,,,,,0.0
2021-11-02 22:10:00,6.7,14.1,20.6,22.1,7.7,4.55,2.406575,6.3231,59.360699999999994,5.611111111111111,8.055555555555555,154.27777777777777,1.0499999999999998,95.16666666666667,6.277777777777778,1006.2222222222222,98.05555555555556,5.0,11.88888888888889,1.0,441.3063427734375,,0.9507772241036097,107.92939411163329,,,,,,0.0
2021-11-02 22:20:00,6.7,14.1,21.3,22.1,7.9,4.537,2.9226,6.0441,59.373900000000006,5.555555555555555,7.777777777777779,149.88888888888889,1.0,95.33333333333333,5.888888888888889,1006.1111111111111,97.77777777777777,5.0,11.444444444444445,1.0,437.60484929928833,,1.1159771466659287,109.99709481729626,,,,,,0.0
2021-11-02 22:30:00,6.5,14.0,21.2,22.1,7.7,4.564,1.86906,6.0235,59.37669999999999,5.5,7.5,145.5,0.95,95.5,5.5,1006.0,97.5,5.0,11.0,1.0,433.12606577555346,,0.9669576427340507,107.34516175587973,,,,,,0.0
2021-11-02 22:40:00,6.5,14.1,21.3,22.1,7.8,4.54,1.68273,6.3121,59.4129,5.444444444444445,7.222222222222222,141.11111111111111,0.8999999999999999,95.66666666666667,5.111111111111111,1005.8888888888889,97.22222222222223,5.0,10.555555555555555,1.0,432.1701656332783,,0.9074959467191481,105.59145207141077,,,,,,0.0
2021-11-02 22:50:00,6.2,13.8,21.1,22.0,7.4,4.551,1.61447,6.3896,59.4273,5.388888888888889,6.944444444444445,136.72222222222223,0.85,95.83333333333333,4.722222222222222,1005.7777777777778,96.94444444444444,5.0,10.11111111111111,1.0,429.0617255655925,,0.7858202659174547,104.1769382931553,,,,,,0.0
2021-11-02 23:00:00,6.3,13.9,20.9,22.0,7.6,4.556,1.64721,6.6166,59.39880000000001,5.333333333333333,6.666666666666667,132.33333333333331,0.7999999999999999,96.0,4.333333333333333,1005.6666666666666,96.66666666666667,5.0,9.666666666666668,1.0,426.02689359467604,,0.7443322565654913,107.87605411529542,,,,,,0.0
