,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-02 23:10:00,5.8,13.6,20.4,22.0,7.1,4.529,1.6474799999999998,6.574599999999999,59.372400000000006,5.277777777777778,6.388888888888889,127.94444444444444,0.75,96.16666666666667,3.9444444444444446,1005.5555555555555,96.38888888888889,5.0,9.222222222222221,1.0,428.98533396403,,0.6837165051479798,113.73611985093457,,,,,,0.0
2021-11-02 23:20:00,5.8,13.7,21.3,21.9,7.1,4.504,1.455435,6.611400000000001,59.349000000000004,5.222222222222222,6.111111111111112,123.55555555555554,0.7,96.33333333333333,3.5555555555555554,1005.4444444444445,96.11111111111111,5.0,8.777777777777779,1.0,427.330815934806,,0.6567889580130577,106.3400260925293,,,,,,0.0
2021-11-02 23:30:00,5.7,13.6,21.2,21.9,7.0,4.517,1.487485,6.5003,59.3267,5.166666666666667,5.833333333333334,119.16666666666666,0.65,96.5,3.166666666666667,1005.3333333333334,95.83333333333333,5.0,8.333333333333334,1.0,423.4311023089529,,0.6579568505548151,107.8151183377282,,,,,,0.0
2021-11-02 23:40:00,6.1,13.7,21.4,21.9,7.2,4.498,1.474355,6.4917,59.303200000000004,5.111111111111111,5.555555555555556,114.77777777777777,0.6,96.66666666666667,2.7777777777777777,1005.2222222222222,95.55555555555556,5.0,7.888888888888889,1.0,424.96599028839466,,0.5551254356900851,111.49734742482504,,,,,,0.0
2021-11-02 23:50:00,6.0,13.7,20.5,21.9,7.2,4.5,1.6537600000000001,6.497,59.29880000000001,5.055555555555555,5.277777777777779,110.38888888888889,0.55,96.83333333333333,2.3888888888888884,1005.1111111111111,95.27777777777777,5.0,7.444444444444445,1.0,425.2039520263672,,0.594909069108761,108.92029845738814,,,,,,0.0
2021-11-03 00:00:00,6.2,13.9,21.6,21.9,7.5,4.507,2.4068,6.615,59.2811,5.0,5.0,106.0,0.5,97.0,2.0,1005.0,95.0,5.0,7.0,1.0,426.65494619786057,,0.7036567766720292,110.91548597519007,,,,,,0.0
2021-11-03 00:10:00,6.3,13.9,20.7,21.9,7.6,4.527,1.4956900000000002,6.7483,59.303700000000006,5.0,4.944444444444445,112.11111111111111,0.5166666666666667,96.77777777777777,2.388888888888889,1005.0,95.27777777777777,4.944444444444445,7.0,1.0,423.258227742513,,0.6448729902278568,109.93202976463878,,,,,,0.0
2021-11-03 00:20:00,6.3,13.8,20.6,21.8,7.6,4.489,1.434815,6.4512,59.2928,5.0,4.888888888888889,118.22222222222223,0.5333333333333333,96.55555555555556,2.7777777777777777,1005.0,95.55555555555556,4.888888888888889,7.0,1.0,424.62873016357423,,0.6571425873041152,108.70312210083007,,,,,,0.0
2021-11-03 00:30:00,6.3,13.7,21.4,21.8,7.5,4.501,1.308985,6.2431,59.2774,5.0,4.833333333333333,124.33333333333334,0.55,96.33333333333333,3.166666666666667,1005.0,95.83333333333333,4.833333333333333,7.0,1.0,426.81706979685816,,0.5499890833790019,108.65773616876979,,,,,,0.0
2021-11-03 00:40:00,6.2,13.8,20.9,21.8,7.6,4.522,1.220515,6.2126,59.3221,5.0,4.777777777777778,130.44444444444446,0.5666666666666667,96.11111111111111,3.5555555555555554,1005.0,96.11111111111111,4.777777777777778,7.0,1.0,422.897387491862,,0.5162354567798517,109.52209149872517,,,,,,0.0
2021-11-03 00:50:00,6.4,13.7,20.6,21.8,7.5,4.51,1.221425,6.2487,59.357600000000005,5.0,4.722222222222222,136.55555555555554,0.5833333333333334,95.88888888888889,3.9444444444444446,1005.0,96.38888888888889,4.722222222222222,7.0,1.0,428.8400685382711,,0.5446816826296055,106.58348139552746,,,,,,0.0
2021-11-03 01:00:00,6.1,13.7,21.5,21.8,7.5,4.504,1.217675,5.9689,59.31609999999999,5.0,4.666666666666667,142.66666666666669,0.6,95.66666666666667,4.333333333333334,1005.0,96.66666666666667,4.666666666666667,7.0,1.0,424.32935536702473,,0.5476341644426187,109.72642407735188,,,,,,0.0
2021-11-03 01:10:00,6.7,13.9,20.8,21.8,7.8,4.508,1.229085,5.9741,59.33540000000001,5.0,4.611111111111111,148.77777777777777,0.6166666666666667,95.44444444444444,4.722222222222222,1005.0,96.94444444444444,4.611111111111111,7.0,1.0,426.46111668378455,,0.48843990339397714,111.35176827597752,,,,,,0.0
2021-11-03 01:20:00,6.2,13.8,20.7,21.8,7.6,4.508,1.25602,6.1249,59.36,5.0,4.555555555555555,154.88888888888889,0.6333333333333333,95.22222222222223,5.111111111111111,1005.0,97.22222222222223,4.555555555555555,7.0,1.0,429.8140642293294,,0.4844963266700506,110.17071473439535,,,,,,0.0
2021-11-03 01:30:00,7.0,14.0,21.5,21.7,8.0,4.508,1.213635,6.093999999999999,59.2817,5.0,4.5,161.0,0.65,95.0,5.5,1005.0,97.5,4.5,7.0,1.0,429.6643377720625,,0.5109844984417244,112.23038587688727,,,,,,0.0
2021-11-03 01:40:00,6.3,13.8,20.8,21.7,7.7,4.528,1.166145,6.3244,59.2331,5.0,4.444444444444445,167.11111111111111,0.6666666666666667,94.77777777777777,5.888888888888889,1005.0,97.77777777777777,4.444444444444445,7.0,1.0,427.76105621337894,,0.5010130649257851,108.37685755153161,,,,,,0.0
2021-11-03 01:50:00,6.9,14.0,20.8,21.7,8.0,4.5,1.193975,6.4971000000000005,59.2097,5.0,4.388888888888889,173.22222222222223,0.6833333333333333,94.55555555555556,6.277777777777778,1005.0,98.05555555555556,4.388888888888889,7.0,1.0,429.1994971615145,,0.5122300399343173,109.32472820281983,,,,,,0.0
2021-11-03 02:00:00,6.5,13.7,20.6,21.8,7.5,4.519,1.306945,6.504099999999999,59.127700000000004,5.0,4.333333333333333,179.33333333333334,0.7,94.33333333333333,6.666666666666667,1005.0,98.33333333333333,4.333333333333333,7.0,1.0,427.67258443196613,,0.5123886282944073,109.57983462403722,,,,,,0.0
2021-11-03 02:10:00,5.9,13.5,21.2,21.7,7.3,4.513,2.81712,6.067,59.063300000000005,5.0,4.277777777777778,185.44444444444446,0.7166666666666667,94.11111111111111,7.055555555555555,1005.0,98.61111111111111,4.277777777777778,7.0,1.0,433.25488750238526,,0.7689312364430414,116.16728517887955,,,,,,0.0
2021-11-03 02:20:00,5.7,13.4,21.2,21.7,7.1,4.486,3.830785,5.6957,59.0561,5.0,4.222222222222222,191.55555555555554,0.7333333333333334,93.88888888888889,7.444444444444445,1005.0,98.88888888888889,4.222222222222222,7.0,1.0,429.6887284342448,,1.0733255487141637,117.29353087064237,,,,,,0.0
2021-11-03 02:30:00,5.9,13.5,21.2,21.7,7.2,4.526,3.481765,5.686100000000001,59.1561,5.0,4.166666666666667,197.66666666666669,0.75,93.66666666666667,7.833333333333333,1005.0,99.16666666666667,4.166666666666667,7.0,1.0,430.40947039373987,,0.9862406238913536,111.08952613830566,,,,,,0.0
2021-11-03 02:40:00,5.6,13.3,21.1,21.7,6.9,4.496,3.4296599999999997,5.8026,59.2813,5.0,4.111111111111111,203.77777777777777,0.7666666666666667,93.44444444444444,8.222222222222221,1005.0,99.44444444444444,4.111111111111111,7.0,1.0,433.55665344238275,,1.0974842748096434,107.33771462133375,,,,,,0.0
2021-11-03 02:50:00,5.8,13.4,20.4,21.7,7.0,4.509,3.4394,5.8763,59.3418,5.0,4.055555555555555,209.8888888888889,0.7833333333333334,93.22222222222223,8.61111111111111,1005.0,99.72222222222223,4.055555555555555,7.0,1.0,430.5278986612956,,1.2084000365393983,105.49434730853065,,,,,,0.0
2021-11-03 03:00:00,6.0,13.5,21.5,21.7,7.2,4.491,3.53031,5.8446,59.341899999999995,5.0,4.0,216.0,0.8,93.0,9.0,1005.0,100.0,4.0,7.0,1.0,432.31472025904156,,1.1611597297588985,108.38682992299398,,,,,,0.0
2021-11-03 03:10:00,5.7,13.5,20.6,21.7,7.2,4.489,3.722175,5.8058,59.3442,5.0,3.9444444444444446,211.16666666666666,0.7777777777777778,93.0,8.61111111111111,1005.0,100.0,4.0,6.833333333333333,1.0555555555555556,437.21974802652994,,1.2312450131858137,111.74817356971698,,,,,,0.0
2021-11-03 03:20:00,5.3,13.2,21.1,21.7,6.7,4.509,4.185615,5.8056,59.35510000000001,5.0,3.888888888888889,206.33333333333334,0.7555555555555556,93.0,8.222222222222221,1005.0,100.0,4.0,6.666666666666667,1.1111111111111112,436.9595144092077,,1.2139748968091388,112.6343484285861,,,,,,0.0
2021-11-03 03:30:00,4.9,13.0,21.0,21.6,6.3,4.504,4.670335,5.9022,59.3691,5.0,3.8333333333333335,201.5,0.7333333333333334,93.0,7.833333333333333,1005.0,100.0,4.0,6.5,1.1666666666666667,429.90886901855464,,1.2778025519847869,109.40229557037352,,,,,,0.0
2021-11-03 03:40:00,5.1,13.0,21.0,21.6,6.3,4.487,6.192275,5.7933,59.369299999999996,5.0,3.7777777777777777,196.66666666666666,0.7111111111111111,93.0,7.444444444444445,1005.0,100.0,4.0,6.333333333333333,1.2222222222222223,433.72075039216844,,1.683498140277162,110.92389204725707,,,,,,0.0
2021-11-03 03:50:00,5.4,13.2,21.2,21.6,6.6,4.485,7.27538,5.5698,59.3451,5.0,3.7222222222222223,191.83333333333334,0.6888888888888889,93.0,7.055555555555555,1005.0,100.0,4.0,6.166666666666667,1.2777777777777777,438.17906626383467,,1.8009401088818318,106.88517073205635,,,,,,0.0
2021-11-03 04:00:00,5.3,13.1,21.2,21.6,6.6,4.505,7.267239999999999,5.3855,59.35080000000001,5.0,3.6666666666666665,187.0,0.6666666666666667,93.0,6.666666666666666,1005.0,100.0,4.0,6.0,1.3333333333333333,437.2829113629221,,1.9173626536130903,112.7743510945638,,,,,,0.0
2021-11-03 04:10:00,5.2,13.1,21.2,21.6,6.5,4.504,6.381135,5.2268,59.414300000000004,5.0,3.611111111111111,182.16666666666666,0.6444444444444445,93.0,6.277777777777778,1005.0,100.0,4.0,5.833333333333333,1.3888888888888888,436.97022745768226,,1.822246988483068,109.99698930966652,,,,,,0.0
2021-11-03 04:20:00,5.2,13.1,21.1,21.6,6.5,4.496,6.850334999999999,5.1349,59.469899999999996,5.0,3.5555555555555554,177.33333333333334,0.6222222222222222,93.0,5.888888888888889,1005.0,100.0,4.0,5.666666666666666,1.4444444444444444,440.71002967571394,,1.9271142773641707,113.27284531437071,,,,,,0.0
2021-11-03 04:30:00,5.3,13.0,20.4,21.6,6.5,4.476,7.01558,5.2536000000000005,59.4188,5.0,3.5,172.5,0.6000000000000001,93.0,5.5,1005.0,100.0,4.0,5.5,1.5,444.54345865885415,,1.8748207205466632,109.91473660291251,,,,,,0.0
2021-11-03 04:40:00,5.3,13.1,21.5,21.6,6.6,4.506,7.28167,5.1185,59.4012,5.0,3.4444444444444446,167.66666666666666,0.5777777777777778,93.0,5.111111111111111,1005.0,100.0,4.0,5.333333333333333,1.5555555555555556,444.1791042389267,,1.9642118229468664,112.9997145207723,,,,,,0.0
2021-11-03 04:50:00,5.0,13.0,20.5,21.6,6.4,4.488,6.030385,5.431,59.44,5.0,3.388888888888889,162.83333333333331,0.5555555555555556,93.0,4.722222222222222,1005.0,100.0,4.0,5.166666666666666,1.6111111111111112,442.4553451538086,,1.9506042897196139,106.64420539360262,,,,,,0.0
2021-11-03 05:00:00,4.7,12.8,21.2,21.6,6.2,4.52,4.8984749999999995,5.3637,59.4126,5.0,3.3333333333333335,158.0,0.5333333333333333,93.0,4.333333333333333,1005.0,100.0,4.0,5.0,1.6666666666666665,443.7613571517769,,1.6293027881646558,110.387009060531,,,,,,0.0
2021-11-03 05:10:00,4.4,12.7,21.1,21.6,5.9,4.487,3.93835,5.373,59.3971,5.0,3.2777777777777777,153.16666666666666,0.5111111111111111,93.0,3.9444444444444446,1005.0,100.0,4.0,4.833333333333333,1.7222222222222223,440.19691518147783,,1.467071853876114,110.72038655598958,,,,,,0.0
2021-11-03 05:20:00,4.7,12.7,21.0,21.6,5.8,4.501,7.225055,5.3271,59.4009,5.0,3.2222222222222223,148.33333333333331,0.4888888888888889,93.0,3.5555555555555554,1005.0,100.0,4.0,4.666666666666666,1.7777777777777777,438.6291180244533,,1.3472588308483868,111.60169244130452,,,,,,0.0
2021-11-03 05:30:00,5.0,12.9,20.7,21.6,6.2,4.491,7.171835,5.4396,59.471799999999995,5.0,3.166666666666667,143.5,0.4666666666666667,93.0,3.166666666666667,1005.0,100.0,4.0,4.5,1.8333333333333333,434.66994394938155,,1.6058122349627275,112.23816617631641,,,,,,0.0
2021-11-03 05:40:00,4.6,12.7,20.5,21.5,5.9,4.509,4.331085,5.515,59.5422,5.0,3.111111111111111,138.66666666666669,0.4444444444444445,93.0,2.7777777777777777,1005.0,100.0,4.0,4.333333333333333,1.8888888888888888,428.6343076859397,,2.1611659772652017,119.276222493662,,,,,,0.0
2021-11-03 05:50:00,4.5,12.7,21.4,21.6,5.9,4.48,2.182325,5.3446,59.5587,5.0,3.0555555555555554,133.83333333333331,0.4222222222222222,93.0,2.3888888888888884,1005.0,100.0,4.0,4.166666666666666,1.9444444444444444,431.0704773966471,,1.3521895131468773,107.3636060587565,,,,,,0.0
2021-11-03 06:00:00,4.9,12.9,20.7,21.6,6.1,4.467,2.060425,5.432,59.575199999999995,5.0,3.0,129.0,0.4,93.0,2.0,1005.0,100.0,4.0,4.0,2.0,434.9261703105356,,1.10733773363007,119.49998859383966,,,,,,0.0
2021-11-03 06:10:00,4.6,12.8,20.7,21.6,6.1,4.496,2.244085,5.1818,59.571799999999996,5.0,3.0555555555555554,128.0,0.4,93.11111111111111,2.0,1005.0555555555555,100.0,4.0,4.111111111111111,1.9444444444444444,439.18505401611327,,0.8862715249664366,126.45641081061066,,,,,,0.0
2021-11-03 06:20:00,5.1,12.9,20.7,21.5,6.3,4.508,2.6049499999999997,5.332,59.593399999999995,5.0,3.111111111111111,127.0,0.4,93.22222222222223,2.0,1005.1111111111111,100.0,4.0,4.222222222222222,1.8888888888888888,447.2590580977517,,0.9743263611197472,835.311765721639,,,,,,0.0
2021-11-03 06:30:00,4.9,12.9,21.6,21.5,6.2,4.502,2.450775,5.4030000000000005,59.60510000000001,5.0,3.1666666666666665,126.0,0.4,93.33333333333333,2.0,1005.1666666666666,100.0,4.0,4.333333333333333,1.8333333333333333,441.72335601806645,,0.9064537395578993,1098.5144986979167,,,,,,0.0
2021-11-03 06:40:00,5.1,13.0,20.8,21.5,6.4,4.499,4.459025,5.1063,59.5672,5.0,3.2222222222222223,125.0,0.4,93.44444444444444,2.0,1005.2222222222222,100.0,4.0,4.444444444444445,1.7777777777777777,441.8719355545921,,1.0499982949097952,846.8194464111327,,,,,,0.0
2021-11-03 06:50:00,5.2,13.1,20.9,21.6,6.5,4.506,6.3430550000000006,4.973,59.530100000000004,5.0,3.2777777777777777,124.0,0.4,93.55555555555556,2.0,1005.2777777777778,100.0,4.0,4.555555555555555,1.7222222222222223,445.6725106811524,,1.4389834388602252,1093.316363101248,,,,,,0.0
2021-11-03 07:00:00,5.0,12.9,20.6,21.6,6.3,4.471,7.2804,5.0232,59.4354,5.0,3.3333333333333335,123.0,0.4,93.66666666666667,2.0,1005.3333333333334,100.0,4.0,4.666666666666667,1.6666666666666667,454.03988818990774,,1.5599162959749417,889.0292689919337,,,,,,0.0
2021-11-03 07:10:00,4.8,12.9,21.5,21.6,6.2,4.451,7.289879999999999,5.4338,59.407399999999996,5.0,3.388888888888889,122.0,0.4,93.77777777777777,2.0,1005.3888888888889,100.0,4.0,4.777777777777778,1.6111111111111112,462.49772654215496,,1.59040310104688,853.3536940511069,,,,,,0.0
2021-11-03 07:20:00,4.6,12.9,21.1,21.7,6.2,4.469,6.924339999999999,5.6932,59.5173,5.0,3.4444444444444446,121.0,0.4,93.88888888888889,2.0,1005.4444444444445,100.0,4.0,4.888888888888889,1.5555555555555556,478.72633419343794,,1.769980604396028,1396.4551755674545,,,,,,0.0
2021-11-03 07:30:00,4.6,12.9,20.8,21.8,6.0,4.482,6.3203499999999995,6.2035,59.794000000000004,5.0,3.5,120.0,0.4,94.0,2.0,1005.5,100.0,4.0,5.0,1.5,490.32172241210935,,1.6259970915317534,1183.8752334594726,,,,,,0.0
2021-11-03 07:40:00,4.6,12.8,21.0,21.9,5.9,4.442,6.505515,6.3576999999999995,59.8318,5.0,3.5555555555555554,119.0,0.4,94.11111111111111,2.0,1005.5555555555555,100.0,4.0,5.111111111111111,1.4444444444444444,500.7986948052768,,1.9763613019757351,819.648836638887,,,,,,0.0
2021-11-03 07:50:00,4.3,12.7,21.3,22.0,5.7,4.439,7.479145,6.6834999999999996,59.828700000000005,5.0,3.611111111111111,118.0,0.4,94.22222222222223,2.0,1005.6111111111111,100.0,4.0,5.222222222222222,1.3888888888888888,507.0171483357747,,2.481008420387904,640.5564177449544,,,,,,0.0
2021-11-03 08:00:00,3.7,12.5,21.2,21.9,5.4,4.475,9.90933,7.379600000000001,59.8386,5.0,3.6666666666666665,117.0,0.4,94.33333333333333,2.0,1005.6666666666666,100.0,4.0,5.333333333333333,1.3333333333333335,524.5581661671606,,2.4600795030593874,528.4971706136068,,,,,,0.0
2021-11-03 08:10:00,3.9,12.6,21.2,22.0,5.4,4.47,11.707125,8.2895,59.8389,5.0,3.7222222222222223,116.0,0.4,94.44444444444444,2.0,1005.7222222222222,100.0,4.0,5.444444444444445,1.2777777777777777,534.2022859700521,,2.6898879591960694,535.0066083177469,,,,,,0.0
2021-11-03 08:20:00,4.5,12.7,21.3,22.0,5.6,4.48,10.53797,10.2452,60.1957,5.0,3.7777777777777777,115.0,0.4,94.55555555555556,2.0,1005.7777777777778,100.0,4.0,5.555555555555555,1.2222222222222223,549.8864768543463,,2.719839292704049,483.87007346805206,,,,,,0.0
2021-11-03 08:30:00,5.2,13.0,20.8,22.0,6.2,4.481,9.679155,11.2023,58.03099999999999,5.0,3.833333333333333,114.0,0.4,94.66666666666667,2.0,1005.8333333333334,100.0,4.0,5.666666666666666,1.1666666666666667,571.6066599527995,,2.6786156745751697,397.82870656331386,,,,,,0.0
2021-11-03 08:40:00,5.3,13.3,21.0,22.1,6.5,4.505,9.478075,11.1052,55.125099999999996,5.0,3.888888888888889,113.0,0.4,94.77777777777777,2.0,1005.8888888888889,100.0,4.0,5.777777777777778,1.1111111111111112,569.7426133570177,,2.3421391631991177,279.6785563556219,,,,,,0.0
2021-11-03 08:50:00,5.3,13.3,21.7,22.2,6.5,4.48,7.42034,10.981100000000001,53.5748,5.0,3.9444444444444446,112.0,0.4,94.88888888888889,2.0,1005.9444444444445,100.0,4.0,5.888888888888889,1.0555555555555556,563.1513073730468,,2.2703571327527365,203.35781776428223,,,,,,0.0
2021-11-03 09:00:00,6.1,13.7,20.9,22.2,7.1,4.505,8.24729,10.965,53.3768,5.0,4.0,111.0,0.4,95.0,2.0,1006.0,100.0,4.0,6.0,1.0,558.7587108042048,,2.1791555793541297,151.2886103777697,,,,,,0.0
2021-11-03 09:10:00,6.1,13.8,21.0,22.3,7.3,4.498,7.011620000000001,12.110800000000001,53.574400000000004,5.0,3.9444444444444446,106.16666666666667,0.40555555555555556,94.94444444444444,2.0,1006.0,100.0,4.0,5.888888888888889,1.0555555555555556,539.6500978597005,,2.3746198056141536,138.60873659769692,,,,,,0.0
2021-11-03 09:20:00,6.4,13.9,21.0,22.3,7.5,4.5,7.104895000000001,11.475200000000001,53.2744,5.0,3.888888888888889,101.33333333333333,0.41111111111111115,94.88888888888889,2.0,1006.0,100.0,4.0,5.777777777777778,1.1111111111111112,528.1858467470367,,2.2033746128701894,145.40756821368376,,,,,,0.0
2021-11-03 09:30:00,6.7,14.3,21.3,22.4,7.9,4.505,6.3852649999999995,11.3711,54.2088,5.0,3.8333333333333335,96.5,0.4166666666666667,94.83333333333333,2.0,1006.0,100.0,4.0,5.666666666666667,1.1666666666666667,517.8901395670573,,2.1354971464474994,150.96184964497883,,,,,,0.0
2021-11-03 09:40:00,6.6,14.4,21.4,22.6,7.9,4.492,5.91005,11.2268,55.088,5.0,3.7777777777777777,91.66666666666667,0.4222222222222222,94.77777777777777,2.0,1006.0,100.0,4.0,5.555555555555555,1.2222222222222223,512.4381447662705,,2.8581389807711886,140.27532908638992,,,,,,0.0
2021-11-03 09:50:00,6.5,14.4,21.3,22.7,7.9,4.532,5.999465,12.083499999999999,55.8014,5.0,3.7222222222222223,86.83333333333333,0.4277777777777778,94.72222222222223,2.0,1006.0,100.0,4.0,5.444444444444445,1.2777777777777777,507.9878949991862,,2.476341045771615,131.40241263050143,,,,,,0.0
2021-11-03 10:00:00,6.5,14.4,20.5,22.8,7.9,4.556,6.034575,12.3032,55.7698,5.0,3.6666666666666665,82.0,0.43333333333333335,94.66666666666667,2.0,1006.0,100.0,4.0,5.333333333333333,1.3333333333333333,494.2312923703248,,2.2595234431823092,115.93885058085125,,,,,,0.0
2021-11-03 10:10:00,6.6,14.5,21.4,22.9,8.0,4.524,6.03219,11.3352,55.4077,5.0,3.611111111111111,77.16666666666666,0.4388888888888889,94.61111111111111,2.0,1006.0,100.0,4.0,5.222222222222222,1.3888888888888888,508.201745300293,,2.109330809399233,147.2280504845226,,,,,,0.0
2021-11-03 10:20:00,6.8,14.7,21.5,23.0,8.2,4.528,5.729065,11.2778,56.2274,5.0,3.5555555555555554,72.33333333333334,0.4444444444444445,94.55555555555556,2.0,1006.0,100.0,4.0,5.111111111111111,1.4444444444444444,524.817126310502,,2.138087880412738,153.51352277119955,,,,,,0.0
2021-11-03 10:30:00,6.9,14.7,20.6,23.1,8.1,4.568,5.134915,11.205200000000001,57.023900000000005,5.0,3.5,67.5,0.45,94.5,2.0,1006.0,100.0,4.0,5.0,1.5,550.2485021972657,,2.0437186570962274,152.81505612691245,,,,,,0.0
2021-11-03 10:40:00,7.4,14.8,21.2,23.0,8.4,4.59,6.013855,11.2622,57.6149,5.0,3.4444444444444446,62.666666666666664,0.45555555555555555,94.44444444444444,2.0,1006.0,100.0,4.0,4.888888888888889,1.5555555555555556,670.7761581385821,,2.058790497593088,262.3947567320952,,,,,,0.0
2021-11-03 10:50:00,7.6,15.0,21.7,23.0,8.8,4.554,5.7641599999999995,11.087100000000001,57.9996,5.0,3.388888888888889,57.83333333333333,0.46111111111111114,94.38888888888889,2.0,1006.0,100.0,4.0,4.777777777777778,1.6111111111111112,754.5432578531901,,2.012301089366277,381.19074040730794,,,,,,0.0
2021-11-03 11:00:00,7.8,15.1,21.0,23.0,8.9,4.578,6.089205,10.980599999999999,58.185300000000005,5.0,3.3333333333333335,53.0,0.4666666666666667,94.33333333333333,2.0,1006.0,100.0,4.0,4.666666666666667,1.6666666666666665,797.537486067147,,2.1254239650567373,694.6971153767903,,,,,,0.0
2021-11-03 11:10:00,8.2,15.4,21.1,23.1,9.4,4.601,6.91666,10.8517,58.3193,5.0,3.2777777777777777,48.166666666666664,0.4722222222222222,94.27777777777777,2.0,1006.0,100.0,4.0,4.555555555555555,1.7222222222222223,803.3885685221354,,2.628626592054879,738.1436849406614,,,,,,0.0
2021-11-03 11:20:00,8.3,15.4,21.1,23.1,9.4,4.571,6.434810000000001,10.4941,58.2957,5.0,3.2222222222222223,43.33333333333333,0.4777777777777778,94.22222222222223,2.0,1006.0,100.0,4.0,4.444444444444445,1.7777777777777777,844.0516298421223,,2.6414034660926644,729.131664121811,,,,,,0.0
2021-11-03 11:30:00,8.3,15.4,21.1,23.2,9.4,4.534,7.345175,10.8513,58.519000000000005,5.0,3.166666666666667,38.5,0.48333333333333334,94.16666666666667,2.0,1006.0,100.0,4.0,4.333333333333334,1.8333333333333333,823.3183947473284,,2.984607017834981,480.46080586751305,,,,,,0.0
2021-11-03 11:40:00,8.4,15.6,21.3,23.3,9.6,4.568,7.61559,10.4154,58.59009999999999,5.0,3.111111111111111,33.66666666666667,0.4888888888888889,94.11111111111111,2.0,1006.0,100.0,4.0,4.222222222222222,1.8888888888888888,788.9907832845053,,3.860643576942595,466.5027550407452,,,,,,0.0
2021-11-03 11:50:00,8.4,15.7,20.8,23.4,9.6,4.549,6.485110000000001,9.902199999999999,58.6254,5.0,3.0555555555555554,28.83333333333333,0.49444444444444446,94.05555555555556,2.0,1006.0,100.0,4.0,4.111111111111111,1.9444444444444444,760.5806349480289,,4.306479407548904,303.7262683359782,,,,,,0.0
2021-11-03 12:00:00,8.5,15.7,20.5,23.5,9.7,4.574,6.7992099999999995,9.7737,58.7341,5.0,3.0,24.0,0.5,94.0,2.0,1006.0,100.0,4.0,4.0,2.0,711.553955891927,,5.361224456062425,254.6891431358036,,,,,,159.0
2021-11-03 12:10:00,8.6,15.8,21.3,23.6,9.8,4.535,5.93611,9.7569,58.855399999999996,5.055555555555555,3.111111111111111,27.5,0.4722222222222222,93.83333333333333,2.4444444444444446,1005.8888888888889,100.0,4.055555555555555,4.166666666666667,2.0,671.4533587576328,,5.454716686407725,259.0611907958984,,,,,,0.0
2021-11-03 12:20:00,8.4,15.9,21.4,23.7,9.7,4.544,5.058525,9.6754,58.96939999999999,5.111111111111111,3.2222222222222223,31.0,0.4444444444444444,93.66666666666667,2.888888888888889,1005.7777777777778,100.0,4.111111111111111,4.333333333333333,2.0,635.8486114501953,,5.180875388067321,218.19442833205403,,,,,,0.0
2021-11-03 12:30:00,8.6,15.9,20.7,23.7,9.9,4.569,4.720505,9.6937,59.0406,5.166666666666667,3.3333333333333335,34.5,0.4166666666666667,93.5,3.333333333333333,1005.6666666666666,100.0,4.166666666666667,4.5,2.0,603.5451424785044,,4.909209974606831,134.91298517862955,,,,,,0.0
2021-11-03 12:40:00,8.7,16.0,20.7,23.6,10.0,4.631,5.3327100000000005,9.5541,59.086,5.222222222222222,3.4444444444444446,38.0,0.3888888888888889,93.33333333333333,3.7777777777777777,1005.5555555555555,100.0,4.222222222222222,4.666666666666667,2.0,596.1980444335937,,4.692005184444331,94.03645765401549,,,,,,0.0
2021-11-03 12:50:00,8.4,16.1,20.8,23.7,10.1,4.642,5.265035,9.5173,59.111799999999995,5.277777777777778,3.5555555555555554,41.5,0.3611111111111111,93.16666666666667,4.222222222222222,1005.4444444444445,100.0,4.277777777777778,4.833333333333333,2.0,578.2383208456806,,4.295124117533366,72.21152302424113,,,,,,0.0
2021-11-03 13:00:00,8.4,16.2,20.7,23.6,10.1,4.68,4.1652450000000005,9.4774,59.1452,5.333333333333333,3.6666666666666665,45.0,0.33333333333333337,93.0,4.666666666666666,1005.3333333333334,100.0,4.333333333333333,5.0,2.0,548.5915692138672,,4.0101348720432,48.31621613421682,,,,,,0.0
2021-11-03 13:10:00,8.2,16.1,21.3,23.7,9.9,4.738,6.806965,9.4901,59.1991,5.388888888888889,3.7777777777777777,48.5,0.3055555555555556,92.83333333333333,5.111111111111111,1005.2222222222222,100.0,4.388888888888889,5.166666666666667,2.0,582.2396735110227,,4.622431637048722,54.49828406016032,,,,,,0.0
2021-11-03 13:20:00,8.1,16.2,21.4,23.7,9.9,4.767,3.97877,9.2873,58.978300000000004,5.444444444444445,3.888888888888889,52.0,0.2777777777777778,92.66666666666667,5.555555555555555,1005.1111111111111,100.0,4.444444444444445,5.333333333333334,2.0,569.4555350748698,,5.621609143995295,41.94990002174162,,,,,,0.0
2021-11-03 13:30:00,7.8,16.1,20.9,23.6,9.6,4.755,4.748705,9.4077,58.5958,5.5,4.0,55.5,0.25,92.5,6.0,1005.0,100.0,4.5,5.5,2.0,559.1941651934043,,6.100472215811411,37.679535442988076,,,,,,0.0
2021-11-03 13:40:00,7.9,16.1,20.6,23.6,9.8,4.784,2.963075,9.253499999999999,58.450599999999994,5.555555555555555,4.111111111111111,59.0,0.2222222222222222,92.33333333333333,6.444444444444445,1004.8888888888889,100.0,4.555555555555555,5.666666666666667,2.0,575.1207084147136,,4.694973866138081,34.67427451726407,,,,,,0.0
2021-11-03 13:50:00,8.0,16.1,21.4,23.5,9.8,4.789,4.486325,9.1372,58.4072,5.611111111111111,4.222222222222222,62.5,0.19444444444444448,92.16666666666667,6.888888888888888,1004.7777777777778,100.0,4.611111111111111,5.833333333333334,2.0,580.8000752977393,,3.791414567232132,39.49796207427978,,,,,,0.0
2021-11-03 14:00:00,7.8,15.9,21.2,23.4,9.6,4.792,7.1433599999999995,8.750499999999999,58.3814,5.666666666666667,4.333333333333333,66.0,0.16666666666666669,92.0,7.333333333333333,1004.6666666666666,100.0,4.666666666666667,6.0,2.0,589.6380592854817,,3.224040215884225,44.34108523104824,,,,,,0.0
2021-11-03 14:10:00,7.7,15.9,20.4,23.4,9.5,4.832,4.31771,8.415000000000001,58.40990000000001,5.722222222222222,4.444444444444445,69.5,0.1388888888888889,91.83333333333333,7.777777777777778,1004.5555555555555,100.0,4.722222222222222,6.166666666666667,2.0,581.526254468896,,2.9036942410469058,62.47362608591716,,,,,,0.0
2021-11-03 14:20:00,7.6,15.8,21.2,23.3,9.5,4.804,5.071915,8.5651,58.4874,5.777777777777778,4.555555555555555,73.0,0.1111111111111111,91.66666666666667,8.222222222222221,1004.4444444444445,100.0,4.777777777777778,6.333333333333334,2.0,583.3053749593098,,2.7209979351967744,96.08117586405265,,,,,,0.0
2021-11-03 14:30:00,7.6,15.8,21.1,23.3,9.4,4.774,7.1066199999999995,8.3697,58.5357,5.833333333333333,4.666666666666666,76.5,0.08333333333333337,91.5,8.666666666666666,1004.3333333333334,100.0,4.833333333333333,6.5,2.0,576.8882974208086,,2.97268059194088,91.83842652638754,,,,,,0.0
2021-11-03 14:40:00,7.7,15.8,21.2,23.3,9.5,4.786,6.541885000000001,8.3431,58.587599999999995,5.888888888888889,4.777777777777778,80.0,0.05555555555555558,91.33333333333333,9.11111111111111,1004.2222222222222,100.0,4.888888888888889,6.666666666666667,2.0,589.5910343424479,,2.866059677129411,86.04671991294387,,,,,,0.0
2021-11-03 14:50:00,8.2,15.9,21.3,23.2,9.5,4.79,7.831874999999999,8.3497,58.636,5.944444444444445,4.888888888888889,83.5,0.02777777777777779,91.16666666666667,9.555555555555555,1004.1111111111111,100.0,4.944444444444445,6.833333333333334,2.0,580.4049218609689,,2.9408339321613313,82.2052148183187,,,,,,0.0
2021-11-03 15:00:00,8.0,15.8,21.2,23.2,9.3,4.799,10.146645,8.2727,58.6726,6.0,5.0,87.0,0.0,91.0,10.0,1004.0,100.0,5.0,7.0,2.0,567.7121968587239,,3.4008714326357437,77.13794556289069,,,,,,0.0
2021-11-03 15:10:00,7.7,15.7,21.0,23.1,9.1,4.79,7.155585,8.3896,58.740899999999996,5.944444444444445,4.888888888888889,85.22222222222223,0.005555555555555556,91.27777777777777,9.555555555555555,1004.0,100.0,4.944444444444445,6.888888888888889,1.9444444444444444,548.8435670979818,,2.713731437005566,71.06767092289898,,,,,,0.0
2021-11-03 15:20:00,8.0,15.8,20.6,23.2,9.2,4.779,6.097315,8.4631,58.7402,5.888888888888889,4.777777777777778,83.44444444444444,0.011111111111111112,91.55555555555556,9.11111111111111,1004.0,100.0,4.888888888888889,6.777777777777778,1.8888888888888888,528.6730696614584,,2.0804021315049317,53.542961225671284,,,,,,0.0
2021-11-03 15:30:00,7.9,15.8,20.7,23.0,9.3,4.769,5.309895,8.267199999999999,58.700199999999995,5.833333333333333,4.666666666666667,81.66666666666667,0.01666666666666667,91.83333333333333,8.666666666666666,1004.0,100.0,4.833333333333333,6.666666666666667,1.8333333333333333,517.1405648979099,,1.9682409028212227,44.044038149515785,,,,,,0.0
2021-11-03 15:40:00,7.6,15.4,21.0,23.0,9.0,4.771,3.9035200000000003,8.2868,58.7159,5.777777777777778,4.555555555555555,79.88888888888889,0.022222222222222223,92.11111111111111,8.222222222222221,1004.0,100.0,4.777777777777778,6.555555555555555,1.7777777777777777,513.4173956298828,,1.8239549258233463,63.45456845450536,,,,,,0.0
2021-11-03 15:50:00,7.9,15.5,21.2,23.0,9.1,4.747,13.08684,8.2875,58.71130000000001,5.722222222222222,4.444444444444445,78.11111111111111,0.02777777777777778,92.38888888888889,7.777777777777778,1004.0,100.0,4.722222222222222,6.444444444444445,1.7222222222222223,491.0094525567417,,1.931555944125531,200.96670456449866,,,,,,0.0
2021-11-03 16:00:00,7.8,15.5,21.1,23.0,9.1,4.785,6.10464,8.260200000000001,59.023,5.666666666666667,4.333333333333333,76.33333333333333,0.03333333333333334,92.66666666666667,7.333333333333334,1004.0,100.0,4.666666666666667,6.333333333333333,1.6666666666666667,482.507756245931,,2.945704304252641,309.7163040980107,,,,,,0.0
2021-11-03 16:10:00,7.7,15.4,21.0,23.0,8.9,4.749,3.684695,8.2563,59.3951,5.611111111111111,4.222222222222222,74.55555555555556,0.038888888888888896,92.94444444444444,6.888888888888889,1004.0,100.0,4.611111111111111,6.222222222222222,1.6111111111111112,478.7934214659943,,1.7473202097887373,180.13262518370894,,,,,,0.0
2021-11-03 16:20:00,7.7,15.4,20.5,22.9,9.0,4.736,4.079555,8.212100000000001,59.577200000000005,5.555555555555555,4.111111111111111,72.77777777777777,0.044444444444444446,93.22222222222223,6.444444444444445,1004.0,100.0,4.555555555555555,6.111111111111111,1.5555555555555556,477.8933621215821,,1.6088621117671331,100.77146827697753,,,,,,0.0
2021-11-03 16:30:00,7.9,15.5,21.1,22.8,9.1,4.728,3.76349,8.1473,59.652300000000004,5.5,4.0,71.0,0.05,93.5,6.0,1004.0,100.0,4.5,6.0,1.5,470.13718979408003,,1.4551329124243246,79.37491656222586,,,,,,0.0
2021-11-03 16:40:00,7.6,15.3,21.1,22.8,8.7,4.683,3.23388,8.2356,59.679100000000005,5.444444444444445,3.888888888888889,69.22222222222223,0.05555555555555556,93.77777777777777,5.555555555555555,1004.0,100.0,4.444444444444445,5.888888888888889,1.4444444444444444,469.44842926025393,,1.2433995156486828,66.77108035222285,,,,,,0.0
2021-11-03 16:50:00,7.8,15.4,21.3,22.7,8.9,4.692,2.9348549999999998,8.2374,59.7096,5.388888888888889,3.7777777777777777,67.44444444444444,0.061111111111111116,94.05555555555556,5.111111111111112,1004.0,100.0,4.388888888888889,5.777777777777778,1.3888888888888888,463.9493331768869,,1.124871119360129,52.08276823043823,,,,,,0.0
2021-11-03 17:00:00,7.7,15.4,21.3,22.7,8.9,4.717,2.08125,8.206399999999999,59.725,5.333333333333333,3.666666666666667,65.66666666666667,0.06666666666666668,94.33333333333333,4.666666666666667,1004.0,100.0,4.333333333333333,5.666666666666667,1.3333333333333335,460.25571390787763,,1.2180470968185173,56.172047029915504,,,,,,0.0
2021-11-03 17:10:00,7.7,15.3,21.2,22.7,8.8,4.729,1.76777,8.3688,59.7342,5.277777777777778,3.5555555555555554,63.888888888888886,0.07222222222222223,94.61111111111111,4.222222222222222,1004.0,100.0,4.277777777777778,5.555555555555555,1.2777777777777777,450.43153505522633,,1.0618234380119937,38.2335598317378,,,,,,0.0
2021-11-03 17:20:00,7.6,15.3,21.2,22.6,8.7,4.692,1.92488,8.2166,59.74210000000001,5.222222222222222,3.4444444444444446,62.111111111111114,0.07777777777777779,94.88888888888889,3.7777777777777777,1004.0,100.0,4.222222222222222,5.444444444444445,1.2222222222222223,443.97128702799483,,1.0841644206643104,37.53328712463379,,,,,,0.0
2021-11-03 17:30:00,7.9,15.4,20.6,22.6,9.0,4.683,2.37873,8.309099999999999,59.734500000000004,5.166666666666667,3.3333333333333335,60.333333333333336,0.08333333333333334,95.16666666666667,3.333333333333334,1004.0,100.0,4.166666666666667,5.333333333333334,1.1666666666666667,443.5560393866177,,1.0408945036641621,37.018832307481496,,,,,,0.0
2021-11-03 17:40:00,7.9,15.3,21.0,22.5,8.9,4.688,2.01765,8.470400000000001,59.738699999999994,5.111111111111111,3.2222222222222223,58.55555555555556,0.08888888888888889,95.44444444444444,2.8888888888888893,1004.0,100.0,4.111111111111111,5.222222222222222,1.1111111111111112,437.68397521972656,,1.0425462187481465,43.450215988051426,,,,,,0.0
2021-11-03 17:50:00,7.8,15.3,21.5,22.5,9.0,4.674,2.2849150000000003,8.228,59.6952,5.055555555555555,3.111111111111111,56.77777777777778,0.09444444444444446,95.72222222222223,2.4444444444444446,1004.0,100.0,4.055555555555555,5.111111111111111,1.0555555555555556,441.45437411604263,,1.0670994909048754,49.522156033812266,,,,,,0.0
2021-11-03 18:00:00,7.7,15.5,21.0,22.5,9.4,4.677,2.492245,8.269,59.58540000000001,5.0,3.0,55.0,0.1,96.0,2.0,1004.0,100.0,4.0,5.0,1.0,436.1566975911458,,1.1801951134204864,45.22974510828654,,,,,,0.0
2021-11-03 18:10:00,7.8,15.2,20.6,22.5,9.0,4.687,1.90816,8.293000000000001,59.651300000000006,5.0,3.0,53.388888888888886,0.09444444444444446,96.11111111111111,1.8888888888888888,1004.0,100.0,4.055555555555555,4.944444444444445,1.0,436.6762182932886,,1.0376389294576511,38.24885573306326,,,,,,0.0
2021-11-03 18:20:00,7.9,15.3,21.0,22.4,9.3,4.683,1.6623750000000002,8.1493,59.646699999999996,5.0,3.0,51.77777777777778,0.08888888888888889,96.22222222222223,1.7777777777777777,1004.0,100.0,4.111111111111111,4.888888888888889,1.0,436.18228583675693,,0.8713793324615995,45.10252239755318,,,,,,0.0
2021-11-03 18:30:00,7.5,15.2,21.4,22.4,9.1,4.698,1.8569900000000001,7.9605999999999995,59.6887,5.0,3.0,50.166666666666664,0.08333333333333334,96.33333333333333,1.6666666666666667,1004.0,100.0,4.166666666666667,4.833333333333333,1.0,433.43476481119797,,0.8631665538748106,51.847388318379714,,,,,,0.0
2021-11-03 18:40:00,8.0,15.3,20.8,22.4,9.3,4.687,1.864505,8.0175,59.7309,5.0,3.0,48.55555555555556,0.07777777777777778,96.44444444444444,1.5555555555555556,1004.0,100.0,4.222222222222222,4.777777777777778,1.0,433.1389129533439,,0.9799490938264098,59.60945303458952,,,,,,0.0
2021-11-03 18:50:00,8.1,15.3,20.8,22.3,9.3,4.689,2.1554349999999998,8.0465,59.754,5.0,3.0,46.94444444444444,0.07222222222222223,96.55555555555556,1.4444444444444444,1004.0,100.0,4.277777777777778,4.722222222222222,1.0,433.8528741455078,,1.1319168149431547,66.81959678229639,,,,,,0.0
2021-11-03 19:00:00,8.1,15.1,20.6,22.3,9.1,4.678,1.954845,8.048,59.6803,5.0,3.0,45.33333333333333,0.06666666666666667,96.66666666666667,1.3333333333333335,1004.0,100.0,4.333333333333333,4.666666666666667,1.0,430.16716782142373,,1.144854891662207,68.94297636279953,,,,,,0.0
2021-11-03 19:10:00,8.1,15.2,21.4,22.2,9.3,4.705,2.08635,7.9811,59.7497,5.0,3.0,43.72222222222222,0.06111111111111111,96.77777777777777,1.2222222222222223,1004.0,100.0,4.388888888888889,4.611111111111111,1.0,428.09383005778,,1.0832877989610037,82.11613613128662,,,,,,0.0
2021-11-03 19:20:00,7.5,15.0,20.9,22.3,9.0,4.694,1.93601,7.9069,59.7726,5.0,3.0,42.111111111111114,0.05555555555555556,96.88888888888889,1.1111111111111112,1004.0,100.0,4.444444444444445,4.555555555555555,1.0,432.2805394139783,,1.0173752118790218,87.87454178050413,,,,,,0.0
2021-11-03 19:30:00,8.1,15.3,20.7,22.2,9.5,4.722,2.27718,7.8971,59.8165,5.0,3.0,40.5,0.05,97.0,1.0,1004.0,100.0,4.5,4.5,1.0,428.5153731282552,,1.1638814122882266,99.50105803301105,,,,,,0.0
2021-11-03 19:40:00,7.6,15.1,21.4,22.2,9.1,4.726,2.288385,7.7236,59.815,5.0,3.0,38.888888888888886,0.044444444444444446,97.11111111111111,0.8888888888888888,1004.0,100.0,4.555555555555555,4.444444444444445,1.0,430.8039561830718,,1.1633845123648645,105.60765258789063,,,,,,0.0
2021-11-03 19:50:00,7.7,15.0,21.4,22.1,9.0,4.731,2.493985,7.760299999999999,59.824299999999994,5.0,3.0,37.27777777777777,0.03888888888888889,97.22222222222223,0.7777777777777779,1004.0,100.0,4.611111111111111,4.388888888888889,1.0,427.1770114135742,,1.1719132231066456,112.37310741532319,,,,,,0.0
2021-11-03 20:00:00,7.9,15.2,20.7,22.2,9.2,4.692,2.31955,7.7745999999999995,59.7205,5.0,3.0,35.666666666666664,0.033333333333333326,97.33333333333333,0.6666666666666667,1004.0,100.0,4.666666666666667,4.333333333333333,1.0,423.5884393661324,,1.1063035744428635,109.27831076304119,,,,,,0.0
2021-11-03 20:10:00,8.0,15.2,20.6,22.1,9.1,4.721,2.3121199999999997,7.7709,59.7952,5.0,3.0,34.05555555555556,0.027777777777777776,97.44444444444444,0.5555555555555556,1004.0,100.0,4.722222222222222,4.277777777777778,1.0,426.3444826253255,,1.0654755727450052,112.16525644313144,,,,,,0.0
2021-11-03 20:20:00,7.7,15.2,21.6,22.1,9.2,4.712,2.184115,7.7223,59.82899999999999,5.0,3.0,32.44444444444444,0.022222222222222213,97.55555555555556,0.4444444444444444,1004.0,100.0,4.777777777777778,4.222222222222222,1.0,423.52084697854934,,1.0565729029838649,104.29930274963378,,,,,,0.0
2021-11-03 20:30:00,7.5,15.0,20.4,22.2,8.7,4.731,2.01226,7.6664,59.8399,5.0,3.0,30.833333333333332,0.016666666666666663,97.66666666666667,0.3333333333333335,1004.0,100.0,4.833333333333333,4.166666666666667,1.0,426.26497924804687,,0.9131364005804062,106.35207340240478,,,,,,0.0
2021-11-03 20:40:00,7.4,15.1,21.1,22.1,9.0,4.719,2.0355350000000003,7.7366,59.8591,5.0,3.0,29.22222222222222,0.011111111111111113,97.77777777777777,0.22222222222222232,1004.0,100.0,4.888888888888889,4.111111111111111,1.0,427.5088077203159,,0.9252953822632968,107.78990292134259,,,,,,0.0
2021-11-03 20:50:00,7.1,14.9,20.7,22.1,8.6,4.706,1.8275400000000002,7.748900000000001,59.8741,5.0,3.0,27.61111111111111,0.00555555555555555,97.88888888888889,0.11111111111111116,1004.0,100.0,4.944444444444445,4.055555555555555,1.0,429.0342426554362,,0.9079271983881455,108.77152799983483,,,,,,0.0
2021-11-03 21:00:00,7.5,15.0,20.8,22.1,8.9,4.735,1.852935,7.6902,59.87179999999999,5.0,3.0,26.0,0.0,98.0,0.0,1004.0,100.0,5.0,4.0,1.0,427.58808296992856,,0.7310390145083269,111.46641029357909,,,,,,0.0
2021-11-03 21:10:00,7.0,14.8,20.6,22.0,8.6,4.762,1.485495,7.6121,59.87050000000001,4.888888888888889,3.1666666666666665,36.55555555555556,0.08333333333333334,98.0,0.49999999999999994,1004.0555555555555,100.0,4.888888888888889,4.222222222222222,1.0,430.20010813395186,,0.7429679878544336,107.87549971154854,,,,,,0.0
2021-11-03 21:20:00,7.4,14.9,21.5,22.0,8.8,4.754,1.8596650000000001,7.5896,59.8716,4.777777777777778,3.3333333333333335,47.111111111111114,0.16666666666666669,98.0,0.9999999999999999,1004.1111111111111,100.0,4.777777777777778,4.444444444444445,1.0,427.8222306771114,,0.8221793278294095,109.66113666728393,,,,,,0.0
2021-11-03 21:30:00,7.0,14.8,20.8,22.0,8.6,4.781,1.8034,7.3347,59.87089999999999,4.666666666666667,3.5,57.66666666666667,0.25,98.0,1.5,1004.1666666666666,100.0,4.666666666666667,4.666666666666667,1.0,428.5992203776042,,0.7742413347328114,108.24049787402825,,,,,,0.0
2021-11-03 21:40:00,7.5,14.9,20.8,22.0,8.8,4.762,1.67901,7.292999999999999,59.9163,4.555555555555555,3.666666666666667,68.22222222222223,0.33333333333333337,98.0,1.9999999999999998,1004.2222222222222,100.0,4.555555555555555,4.888888888888889,1.0,430.6630810932729,,0.6904727563312498,113.2339162945074,,,,,,0.0
2021-11-03 21:50:00,7.3,15.0,21.6,22.1,8.9,4.751,1.4333500000000001,7.2395,59.9575,4.444444444444445,3.8333333333333335,78.77777777777777,0.4166666666666667,98.0,2.5,1004.2777777777778,100.0,4.444444444444445,5.111111111111111,1.0,426.7568339029948,,0.6724319083988666,107.01697054545085,,,,,,0.0
2021-11-03 22:00:00,7.4,14.8,20.8,22.0,8.6,4.751,0.87381,7.1684,59.686,4.333333333333333,4.0,89.33333333333334,0.5,98.0,3.0,1004.3333333333334,100.0,4.333333333333333,5.333333333333333,1.0,425.21009026538366,,0.5524975382044154,109.18212548444501,,,,,,0.0
2021-11-03 22:10:00,7.2,14.8,20.8,22.0,8.6,4.747,0.71984,7.029000000000001,59.34780000000001,4.222222222222222,4.166666666666667,99.88888888888889,0.5833333333333334,98.0,3.5,1004.3888888888889,100.0,4.222222222222222,5.555555555555555,1.0,424.12595774332686,,0.47128093273457833,106.6842855100039,,,,,,0.0
2021-11-03 22:20:00,7.1,14.7,20.6,22.0,8.4,4.764,0.5617300000000001,6.9581,59.2232,4.111111111111111,4.333333333333334,110.44444444444444,0.6666666666666667,98.0,3.9999999999999996,1004.4444444444445,100.0,4.111111111111111,5.777777777777778,1.0,422.9715743281924,,0.3779884022970994,104.88320103963216,,,,,,0.0
2021-11-03 22:30:00,6.9,14.7,21.6,22.0,8.4,4.754,0.49229500000000004,6.816,59.157500000000006,4.0,4.5,121.0,0.75,98.0,4.5,1004.5,100.0,4.0,6.0,1.0,424.7414530436198,,0.3504894908721753,110.98610425959873,,,,,,0.0
2021-11-03 22:40:00,6.7,14.5,20.5,22.0,8.1,4.766,0.5408850000000001,6.7488,59.1426,3.888888888888889,4.666666666666667,131.55555555555554,0.8333333333333334,98.0,5.0,1004.5555555555555,100.0,3.888888888888889,6.222222222222222,1.0,421.64622299720503,,0.28991117844642217,109.73503212858728,,,,,,0.0
2021-11-03 22:50:00,6.8,14.6,21.4,22.0,8.3,4.763,0.50191,6.8384,59.178,3.7777777777777777,4.833333333333334,142.11111111111111,0.9166666666666667,98.0,5.5,1004.6111111111111,100.0,3.7777777777777777,6.444444444444445,1.0,424.8179772949219,,0.28095739380809037,109.4539214288313,,,,,,0.0
2021-11-03 23:00:00,6.4,14.4,21.3,22.0,8.0,4.725,0.521225,6.8667,59.186800000000005,3.666666666666667,5.0,152.66666666666669,1.0,98.0,6.0,1004.6666666666666,100.0,3.666666666666667,6.666666666666666,1.0,423.8902395489572,,0.2598370656312185,107.6074127091661,,,,,,0.0
2021-11-03 23:10:00,6.6,14.4,20.5,21.9,8.0,4.757,0.475815,6.828799999999999,59.186400000000006,3.5555555555555554,5.166666666666667,163.22222222222223,1.0833333333333335,98.0,6.5,1004.7222222222222,100.0,3.5555555555555554,6.888888888888889,1.0,423.9044441731771,,0.2958670035631811,109.61573564734162,,,,,,0.0
2021-11-03 23:20:00,6.2,14.4,21.2,21.9,7.9,4.745,0.52679,6.646800000000001,59.182100000000005,3.4444444444444446,5.333333333333334,173.77777777777777,1.1666666666666667,98.0,7.0,1004.7777777777778,100.0,3.4444444444444446,7.111111111111111,1.0,423.8587739545449,,0.2785071929531582,110.8086632244735,,,,,,0.0
2021-11-03 23:30:00,6.6,14.4,21.3,21.9,8.0,4.75,0.52062,6.748900000000001,59.174699999999994,3.3333333333333335,5.5,184.33333333333334,1.25,98.0,7.499999999999999,1004.8333333333334,100.0,3.3333333333333335,7.333333333333333,1.0,419.67934478759764,,0.2547282038008173,112.31461105346679,,,,,,0.0
2021-11-03 23:40:00,6.0,14.3,21.2,21.9,7.7,4.731,0.533675,6.7518,59.1887,3.2222222222222223,5.666666666666667,194.88888888888889,1.3333333333333335,98.0,7.999999999999999,1004.8888888888889,100.0,3.2222222222222223,7.555555555555555,1.0,422.55009033203123,,0.22376510140670214,110.1768422515783,,,,,,0.0
2021-11-03 23:50:00,6.4,14.2,21.2,21.9,7.8,4.712,0.5029049999999999,6.765299999999999,59.192499999999995,3.111111111111111,5.833333333333334,205.44444444444446,1.4166666666666667,98.0,8.5,1004.9444444444445,100.0,3.111111111111111,7.777777777777778,1.0,425.8069921875,,0.2238913685354893,108.52467822231142,,,,,,0.0
2021-11-04 00:00:00,5.9,14.0,20.5,21.9,7.5,4.716,0.605745,6.706100000000001,59.186699999999995,3.0,6.0,216.0,1.5,98.0,9.0,1005.0,100.0,3.0,8.0,1.0,430.16034344201796,,0.26995876214156544,109.96194118499757,,,,,,0.0
2021-11-04 00:10:00,6.4,14.2,21.4,21.9,7.8,4.683,0.58353,6.642799999999999,59.174800000000005,3.0,5.944444444444445,216.88888888888889,1.4166666666666667,98.0,8.5,1005.0,100.0,3.0,8.0,1.0,428.65068186442056,,0.21661573230746684,110.70560743795276,,,,,,0.0
2021-11-04 00:20:00,6.0,14.1,20.8,21.8,7.6,4.692,0.633335,6.7981,59.2063,3.0,5.888888888888889,217.77777777777777,1.3333333333333333,98.0,8.0,1005.0,100.0,3.0,8.0,1.0,430.3198660979873,,0.24862481790747343,109.05326897249384,,,,,,0.0
2021-11-04 00:30:00,6.3,14.1,20.7,21.8,7.7,4.693,1.171565,6.9946,59.1927,3.0,5.833333333333333,218.66666666666666,1.25,98.0,7.5,1005.0,100.0,3.0,8.0,1.0,424.7957420857747,,0.3523033328354358,113.51628275553385,,,,,,0.0
2021-11-04 00:40:00,5.9,14.0,21.4,21.8,7.5,4.66,2.076275,6.8546000000000005,59.159400000000005,3.0,5.777777777777778,219.55555555555554,1.1666666666666665,98.0,7.0,1005.0,100.0,3.0,8.0,1.0,426.4781043287256,,0.5156621339521502,109.27409707042457,,,,,,0.0
2021-11-04 00:50:00,6.3,14.0,20.7,21.8,7.6,4.643,1.72918,6.6648,59.15,3.0,5.722222222222222,220.44444444444446,1.0833333333333333,98.0,6.5,1005.0,100.0,3.0,8.0,1.0,426.09653476057383,,0.47943374099283564,104.87489937755348,,,,,,0.0
2021-11-04 01:00:00,5.9,13.9,20.7,21.8,7.5,4.662,1.649035,6.669,59.1451,3.0,5.666666666666667,221.33333333333334,1.0,98.0,6.0,1005.0,100.0,3.0,8.0,1.0,425.8907357928397,,0.5347188823421796,105.29236816406251,,,,,,0.0
2021-11-04 01:10:00,6.1,14.0,21.5,21.8,7.6,4.606,1.6284949999999998,6.9655000000000005,59.189,3.0,5.611111111111111,222.22222222222223,0.9166666666666666,98.0,5.5,1005.0,100.0,3.0,8.0,1.0,425.8648738606771,,0.5057086858473255,108.4288399548719,,,,,,0.0
2021-11-04 01:20:00,5.9,13.9,20.7,21.8,7.4,4.615,1.592695,6.981699999999999,59.1742,3.0,5.555555555555555,223.11111111111111,0.8333333333333333,98.0,5.0,1005.0,100.0,3.0,8.0,1.0,426.5749638875326,,0.5666458687851321,103.1669669518767,,,,,,0.0
2021-11-04 01:30:00,5.9,13.9,21.1,21.8,7.3,4.64,1.7925045454545454,7.0634545454545465,59.142818181818186,3.0,5.5,224.0,0.75,98.0,4.5,1005.0,100.0,3.0,8.0,1.0,422.79257890372446,,0.5412666717154831,108.8305360406132,,,,,,0.0
2021-11-04 01:40:00,6.0,13.7,21.2,21.7,7.2,4.615,1.96367,7.1256,59.112300000000005,3.0,5.444444444444445,224.88888888888889,0.6666666666666666,98.0,4.0,1005.0,100.0,3.0,8.0,1.0,418.1955504353841,,0.6958267576032776,105.81654823691159,,,,,,0.0
2021-11-04 01:50:00,5.8,13.7,21.2,21.8,7.1,4.622,2.136075,7.1039,59.090700000000005,3.0,5.388888888888889,225.77777777777777,0.5833333333333333,98.0,3.5,1005.0,100.0,3.0,8.0,1.0,421.173209403904,,0.644975748679227,113.51087281351036,,,,,,0.0
2021-11-04 02:00:00,5.7,13.6,21.2,21.7,7.1,4.585,2.15548,7.199800000000001,59.070299999999996,3.0,5.333333333333333,226.66666666666666,0.5,98.0,3.0,1005.0,100.0,3.0,8.0,1.0,415.8748892211914,,0.6746111256961769,106.72387572854252,,,,,,0.0
2021-11-04 02:10:00,5.9,13.7,20.7,21.7,7.2,4.604,2.2086200000000002,7.2044,59.032000000000004,3.0,5.277777777777778,227.55555555555554,0.4166666666666665,98.0,2.5,1005.0,100.0,3.0,8.0,1.0,416.30209581747823,,0.6731798062789238,109.65525188726221,,,,,,0.0
2021-11-04 02:20:00,5.9,13.7,20.7,21.7,7.3,4.556,2.1844200000000003,7.222799999999999,59.0038,3.0,5.222222222222222,228.44444444444446,0.33333333333333326,98.0,2.0,1005.0,100.0,3.0,8.0,1.0,414.859400024414,,0.6679305649519304,109.49597448984782,,,,,,0.0
2021-11-04 02:30:00,5.9,13.7,21.4,21.7,7.3,4.57,2.1529,7.2563,58.9981,3.0,5.166666666666667,229.33333333333334,0.25,98.0,1.5000000000000009,1005.0,100.0,3.0,8.0,1.0,415.10895241572933,,0.6587885293364525,105.04087070465089,,,,,,0.0
2021-11-04 02:40:00,5.9,13.7,20.7,21.7,7.2,4.577,2.1712499999999997,7.1953000000000005,58.9711,3.0,5.111111111111111,230.22222222222223,0.16666666666666652,98.0,1.0000000000000009,1005.0,100.0,3.0,8.0,1.0,416.1356118774414,,0.7361365650728934,111.30204782733809,,,,,,0.0
2021-11-04 02:50:00,5.8,13.7,20.6,21.6,7.2,4.576,2.4986450000000002,7.2538,58.957899999999995,3.0,5.055555555555555,231.11111111111111,0.08333333333333326,98.0,0.5,1005.0,100.0,3.0,8.0,1.0,414.31561200372107,,0.8769514124777358,109.43170894342627,,,,,,0.0
2021-11-04 03:00:00,5.9,13.7,21.6,21.6,7.2,4.575,2.87057,7.2883,58.9701,3.0,5.0,232.0,0.0,98.0,0.0,1005.0,100.0,3.0,8.0,1.0,416.2936205353134,,0.9127751197383901,109.90332665200961,,,,,,0.0
2021-11-04 03:10:00,5.9,13.7,20.8,21.6,7.3,4.567,3.1453599999999997,7.2874,58.96130000000001,2.9444444444444446,5.0,231.5,0.08333333333333334,98.05555555555556,0.1111111111111111,1005.1111111111111,100.0,2.9444444444444446,7.944444444444445,1.0,415.6546599324544,,1.085515946217176,107.68082045905335,,,,,,0.0
2021-11-04 03:20:00,5.9,13.6,20.7,21.6,7.2,4.583,3.19497,7.293699999999999,58.9251,2.888888888888889,5.0,231.0,0.16666666666666669,98.11111111111111,0.2222222222222222,1005.2222222222222,100.0,2.888888888888889,7.888888888888889,1.0,411.53842793782553,,1.0655609871202942,106.64779182541842,,,,,,0.0
2021-11-04 03:30:00,5.9,13.5,20.6,21.6,7.2,4.563,3.29417,7.2528999999999995,58.9097,2.8333333333333335,5.0,230.5,0.25,98.16666666666667,0.3333333333333333,1005.3333333333334,100.0,2.8333333333333335,7.833333333333333,1.0,409.0260188240841,,1.0873024192502942,109.01561416604424,,,,,,0.0
2021-11-04 03:40:00,5.9,13.6,21.5,21.6,7.2,4.552,3.25845,7.3078,58.8996,2.7777777777777777,5.0,230.0,0.33333333333333337,98.22222222222223,0.4444444444444444,1005.4444444444445,100.0,2.7777777777777777,7.777777777777778,1.0,414.545805053711,,1.0750832241116943,111.20195772397317,,,,,,0.0
