,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-04 03:50:00,6.0,13.6,20.8,21.6,7.3,4.515,3.33936,7.3325000000000005,58.866499999999995,2.7222222222222223,5.0,229.5,0.4166666666666667,98.27777777777777,0.5555555555555556,1005.5555555555555,100.0,2.7222222222222223,7.722222222222222,1.0,420.284785594721,,1.0935872732212313,109.32911907109838,,,,,,0.0
2021-11-04 04:00:00,6.1,13.7,20.8,21.6,7.3,4.526,2.94179,7.4699,58.811699999999995,2.6666666666666665,5.0,229.0,0.5,98.33333333333333,0.6666666666666666,1005.6666666666666,100.0,2.6666666666666665,7.666666666666667,1.0,421.2560685221354,,0.9593679696540374,112.172654723259,,,,,,0.0
2021-11-04 04:10:00,6.1,13.7,20.9,21.6,7.4,4.527,2.827395,7.496300000000001,58.7897,2.611111111111111,5.0,228.5,0.5833333333333334,98.38888888888889,0.7777777777777778,1005.7777777777778,100.0,2.611111111111111,7.611111111111111,1.0,416.30273275791916,,0.9465611239863654,108.90747781505692,,,,,,0.0
2021-11-04 04:20:00,6.2,13.7,21.1,21.6,7.5,4.494,2.682435,7.5015,58.7592,2.5555555555555554,5.0,228.0,0.6666666666666667,98.44444444444444,0.8888888888888888,1005.8888888888889,100.0,2.5555555555555554,7.555555555555555,1.0,420.36938354492185,,0.9161521751648289,111.67057854840985,,,,,,0.0
2021-11-04 04:30:00,6.2,13.8,21.2,21.6,7.5,4.516,2.65841,7.5515,58.738099999999996,2.5,5.0,227.5,0.75,98.5,1.0,1006.0,100.0,2.5,7.5,1.0,415.75763230948616,,0.9336784690096553,107.6979085129129,,,,,,0.0
2021-11-04 04:40:00,6.3,13.8,20.8,21.6,7.6,4.504,2.8170200000000003,7.4851,58.713300000000004,2.4444444444444446,5.0,227.0,0.8333333333333334,98.55555555555556,1.1111111111111112,1006.1111111111111,100.0,2.4444444444444446,7.444444444444445,1.0,415.2560645548503,,0.9274736268035436,110.16384442755059,,,,,,0.0
2021-11-04 04:50:00,6.4,13.9,20.7,21.6,7.7,4.531,2.995425,7.4681,58.6869,2.388888888888889,5.0,226.5,0.9166666666666667,98.61111111111111,1.222222222222222,1006.2222222222222,100.0,2.388888888888889,7.388888888888889,1.0,423.58916421473714,,0.9802291149961746,112.65023238079695,,,,,,0.0
2021-11-04 05:00:00,6.4,13.7,20.7,21.5,7.6,4.507,3.0855699999999997,7.345400000000001,58.6582,2.3333333333333335,5.0,226.0,1.0,98.66666666666667,1.3333333333333333,1006.3333333333334,100.0,2.3333333333333335,7.333333333333333,1.0,420.92553812662766,,1.0849281737208367,110.52291417439778,,,,,,0.0
2021-11-04 05:10:00,6.4,13.7,21.3,21.5,7.6,4.526,3.2722050000000005,7.3909,58.67960000000001,2.2777777777777777,5.0,225.5,1.0833333333333335,98.72222222222223,1.4444444444444444,1006.4444444444445,100.0,2.2777777777777777,7.277777777777778,1.0,418.638368989791,,1.193635641583952,109.44003841055314,,,,,,0.0
2021-11-04 05:20:00,6.4,13.7,21.3,21.5,7.6,4.509,3.27359,7.4423,58.6949,2.2222222222222223,5.0,225.0,1.1666666666666667,98.77777777777777,1.5555555555555556,1006.5555555555555,100.0,2.2222222222222223,7.222222222222222,1.0,420.24472076416015,,1.1092706639332286,110.30642166719599,,,,,,0.0
2021-11-04 05:30:00,6.5,13.8,21.3,21.5,7.7,4.502,3.2125500000000002,7.4687,58.6838,2.166666666666667,5.0,224.5,1.25,98.83333333333333,1.6666666666666665,1006.6666666666666,100.0,2.166666666666667,7.166666666666667,1.0,417.88793200613435,,1.144736540586935,112.36046362623657,,,,,,0.0
2021-11-04 05:40:00,6.5,13.8,21.3,21.6,7.7,4.518,3.38514,7.5367999999999995,58.6717,2.111111111111111,5.0,224.0,1.3333333333333335,98.88888888888889,1.7777777777777777,1006.7777777777778,100.0,2.111111111111111,7.111111111111111,1.0,415.1144190470378,,1.1512451563531396,111.74827858316023,,,,,,0.0
2021-11-04 05:50:00,6.5,13.8,20.7,21.5,7.7,4.521,3.404105,7.5668999999999995,58.6425,2.0555555555555554,5.0,223.5,1.4166666666666667,98.94444444444444,1.8888888888888888,1006.8888888888889,100.0,2.0555555555555554,7.055555555555555,1.0,418.1476495641949,,1.1254773288746338,124.76309497122038,,,,,,0.0
2021-11-04 06:00:00,6.4,13.7,20.6,21.5,7.6,4.516,3.689,7.608499999999999,58.616499999999995,2.0,5.0,223.0,1.5,99.0,2.0,1007.0,100.0,2.0,7.0,1.0,423.28688425699875,,1.0445940468347432,135.57324910019383,,,,,,0.0
2021-11-04 06:10:00,6.3,13.7,21.3,21.5,7.6,4.527,3.112985,7.7417,58.59060000000001,1.9444444444444444,5.0,224.16666666666666,1.488888888888889,99.05555555555556,2.0,1007.1111111111111,100.0,1.9444444444444444,7.0,1.0,428.12093268383506,,1.623271356622378,132.4922731507296,,,,,,0.0
2021-11-04 06:20:00,6.4,13.7,21.0,21.6,7.6,4.478,2.7070350000000003,7.7345,58.536199999999994,1.8888888888888888,5.0,225.33333333333334,1.4777777777777779,99.11111111111111,2.0,1007.2222222222222,100.0,1.8888888888888888,7.0,1.0,425.20052337646484,,1.3030399890740711,129.49433565775553,,,,,,0.0
2021-11-04 06:30:00,6.4,13.7,21.2,21.5,7.6,4.505,2.5583,7.759100000000001,58.4554,1.8333333333333333,5.0,226.5,1.4666666666666668,99.16666666666667,2.0,1007.3333333333334,100.0,1.8333333333333333,7.0,1.0,434.54579273443113,,2.030711112406294,263.0210428093517,,,,,,0.0
2021-11-04 06:40:00,6.5,13.8,20.5,21.5,7.7,4.494,2.837885,7.8491,58.4442,1.7777777777777777,5.0,227.66666666666666,1.4555555555555555,99.22222222222223,2.0,1007.4444444444445,100.0,1.7777777777777777,7.0,1.0,435.0237527465821,,1.8869535964660051,398.0230640148443,,,,,,0.0
2021-11-04 06:50:00,6.6,13.8,21.5,21.5,7.8,4.46,3.74168,7.8626000000000005,58.403600000000004,1.7222222222222223,5.0,228.83333333333334,1.4444444444444444,99.27777777777777,2.0,1007.5555555555555,100.0,1.7222222222222223,7.0,1.0,440.6226241048177,,1.700181004462269,314.3809975118691,,,,,,0.0
2021-11-04 07:00:00,6.6,13.9,21.0,21.6,7.8,4.465,2.901875,7.946599999999999,58.334199999999996,1.6666666666666667,5.0,230.0,1.4333333333333333,99.33333333333333,2.0,1007.6666666666666,100.0,1.6666666666666667,7.0,1.0,445.20606877820245,,1.3147790937622388,368.5448442077637,,,,,,0.0
2021-11-04 07:10:00,6.7,14.0,21.1,21.6,7.9,4.467,2.9808250000000003,8.0076,58.345299999999995,1.6111111111111112,5.0,231.16666666666666,1.4222222222222223,99.38888888888889,2.0,1007.7777777777778,100.0,1.6111111111111112,7.0,1.0,447.40954030354817,,1.3527561482164145,267.1168999782929,,,,,,0.0
2021-11-04 07:20:00,6.7,14.1,21.3,21.7,8.0,4.485,3.398455,8.0365,58.33,1.5555555555555556,5.0,232.33333333333334,1.4111111111111112,99.44444444444444,2.0,1007.8888888888889,100.0,1.5555555555555556,7.0,1.0,462.9675897637729,453.7835377086293,1.499632417138687,222.38204018802966,20.027662092844647,36.74969138463338,0.85780763844649,5.666667044957479,82.80943064371745,0.0
2021-11-04 07:30:00,6.7,14.1,21.3,21.8,8.0,4.485,4.012275000000001,7.9444,58.3018,1.5,5.0,233.5,1.4,99.5,2.0,1008.0,100.0,1.5,7.0,1.0,462.81662546092065,495.41464869707477,1.9526046204196532,194.93145605270473,22.250244620641073,32.29886393229167,0.5656014697502056,10.039344546000162,122.52732054392497,0.0
2021-11-04 07:40:00,6.8,14.1,21.3,21.9,8.0,4.476,4.52158,7.8421,58.2873,1.4444444444444444,5.0,234.66666666666666,1.3888888888888888,99.55555555555556,2.0,1008.1111111111111,100.0,1.4444444444444444,7.0,1.0,475.6904546101888,508.40705802479005,1.719021062473793,178.7861425867458,23.389525117874147,30.424864568710326,0.4578470763315757,10.371950685183206,104.609645652771,0.0
2021-11-04 07:50:00,6.9,14.2,20.5,22.0,8.1,4.484,4.989025,7.818299999999999,58.2861,1.3888888888888888,5.0,235.83333333333334,1.3777777777777778,99.61111111111111,2.0,1008.2222222222222,100.0,1.3888888888888888,7.0,1.0,481.3542362467448,507.4098318481445,1.643604479341184,168.89088591020658,24.241241346995036,28.96305620511373,0.43127174220979214,10.744429302215575,122.22575266520182,0.0
2021-11-04 08:00:00,6.9,14.2,20.9,21.9,8.1,4.456,5.45992,7.6955,58.2924,1.3333333333333335,5.0,237.0,1.3666666666666667,99.66666666666667,2.0,1008.3333333333334,100.0,1.3333333333333335,7.0,1.0,492.2945292435569,514.7592651858274,1.6264678929855596,214.12674879084875,24.876440083185834,27.660888096491494,0.4617153802017371,10.871531400680542,135.89048577626548,0.0
2021-11-04 08:10:00,7.0,14.3,21.5,21.9,8.2,4.463,5.46473,7.766800000000001,58.31699999999999,1.2777777777777777,5.0,238.16666666666666,1.3555555555555556,99.72222222222223,2.0,1008.4444444444445,100.0,1.2777777777777777,7.0,1.0,494.10044820149744,536.6236905222926,1.7735174647259846,197.79425665214237,25.388661607106528,26.68523853619893,0.45353576647738614,10.82733208020528,98.39380680084228,0.0
2021-11-04 08:20:00,7.0,14.3,20.6,22.0,8.2,4.476,6.0966499999999995,7.8792,58.3232,1.2222222222222223,5.0,239.33333333333334,1.3444444444444446,99.77777777777777,2.0,1008.5555555555555,100.0,1.2222222222222223,7.0,1.0,505.8109440770642,545.3095202636719,1.8878814172744751,145.4786238861084,25.79902590115865,26.036752389272056,0.5158783165862163,10.70351215203603,102.11256933848064,0.0
2021-11-04 08:30:00,6.8,14.2,20.9,22.1,8.1,4.49,6.08014,7.777200000000001,58.285799999999995,1.1666666666666667,5.0,240.5,1.3333333333333335,99.83333333333333,2.0,1008.6666666666666,100.0,1.1666666666666667,7.0,1.0,511.7967552693684,549.9285900949061,1.8368257337101437,123.64213344961911,26.1298890654246,25.42123774846395,0.4010908165077368,10.49435111840566,96.91750573476155,0.0
2021-11-04 08:40:00,6.7,14.2,21.4,22.2,8.0,4.451,5.953045,7.8351,58.287099999999995,1.1111111111111112,5.0,241.66666666666666,1.3222222222222222,99.88888888888889,2.0,1008.7777777777778,100.0,1.1111111111111112,7.0,1.0,532.7486209211678,555.9745968663008,2.250661336442845,127.93302998494293,26.373925762176516,25.043151505788167,0.47461492973069347,10.286705032984415,94.89119576772053,0.0
2021-11-04 08:50:00,6.6,14.2,20.5,22.2,7.9,4.474,6.052855,7.752,58.274800000000006,1.0555555555555556,5.0,242.83333333333334,1.3111111111111111,99.94444444444444,2.0,1008.8888888888889,100.0,1.0555555555555556,7.0,1.0,543.0298311360677,565.3837420794607,2.6762776453548907,119.59962121629447,26.595777969360352,24.766033267974855,0.6418360541760921,10.163542857170105,76.8782100168864,0.0
2021-11-04 09:00:00,6.6,14.2,21.3,22.2,7.9,4.435,5.440665,7.3503,58.266200000000005,1.0,5.0,244.0,1.3,100.0,2.0,1009.0,100.0,1.0,7.0,1.0,534.2116954724542,598.5330189180922,2.327808443338184,168.33385682876502,26.754325008392335,24.692320063908895,0.6349316430588563,10.09638689994812,69.34657361348471,0.0
2021-11-04 09:10:00,6.6,14.2,21.5,22.2,7.8,4.43,5.59227,7.2341,58.3057,1.0555555555555556,5.0,243.0,1.3277777777777777,100.0,2.0,1009.1111111111111,100.0,1.0,7.055555555555555,1.0,517.9899273681641,625.1889019494769,2.3702378539244338,120.91815809885661,26.89274744987488,24.6754638894399,0.49055745052794614,10.05963633219401,62.91123781840007,0.0
2021-11-04 09:20:00,6.5,14.2,20.5,22.3,7.8,4.465,5.656174999999999,7.4107,58.3762,1.1111111111111112,5.0,242.0,1.3555555555555556,100.0,2.0,1009.2222222222222,100.0,1.0,7.111111111111111,1.0,515.6129808938915,616.553920694987,2.0790364041671916,106.11116718486205,27.034450244903564,24.53127981185913,0.6734677315751711,10.040611640612285,73.71514513015748,0.0
2021-11-04 09:30:00,6.5,14.1,21.2,22.3,7.8,4.449,5.8505,7.5479,58.4431,1.1666666666666667,5.0,241.0,1.3833333333333333,100.0,2.0,1009.3333333333334,100.0,1.0,7.166666666666667,1.0,494.2199726359049,603.3170358872687,1.993611165480425,139.57045139377402,27.15483848571777,24.340292123158772,0.6507841225961843,10.02219204902649,103.42856806437176,0.0
2021-11-04 09:40:00,6.4,14.1,21.4,22.3,7.7,4.449,5.9982,7.777200000000001,58.447900000000004,1.2222222222222223,5.0,240.0,1.4111111111111112,100.0,2.0,1009.4444444444445,100.0,1.0,7.222222222222222,1.0,493.65808560776986,612.1412140874753,1.9117419557180781,211.74887901090634,27.23359172821045,24.121770757039386,0.7421399244169394,10.017871877352396,86.1339269510905,0.0
2021-11-04 09:50:00,6.5,14.1,20.9,22.4,7.7,4.509,8.462900000000001,7.9975,58.4153,1.2777777777777777,5.0,239.0,1.4388888888888889,100.0,2.0,1009.5555555555555,100.0,1.0,7.277777777777778,1.0,484.6928110758464,616.5626420084635,2.0473970283828886,176.8257446909759,27.30672765096029,23.967486680348713,0.7534038023650647,10.016838474273682,80.35618155161539,0.0
2021-11-04 10:00:00,6.4,14.2,20.8,22.5,7.7,4.515,6.098415,8.1022,58.361599999999996,1.3333333333333333,5.0,238.0,1.4666666666666668,100.0,2.0,1009.6666666666666,100.0,1.0,7.333333333333333,1.0,489.28769554050484,619.6697956865684,3.026872533260092,165.43212879590396,27.36815511703491,23.872138140996295,0.6421107597152391,10.014038755098978,103.65733336130779,0.0
2021-11-04 10:10:00,5.8,13.9,21.0,22.6,7.2,4.5,5.918850000000001,8.461400000000001,58.28189999999999,1.3888888888888888,5.0,237.0,1.4944444444444445,100.0,2.0,1009.7777777777778,100.0,1.0,7.388888888888889,1.0,488.0275263468425,592.6770381743332,3.014710305929184,188.95088386535645,27.437042528788247,23.8210323492686,0.599480466991663,10.0097736342748,107.11485129038495,0.0
2021-11-04 10:20:00,6.0,14.0,21.0,22.6,7.3,4.564,5.664415,8.6955,58.1293,1.4444444444444444,5.0,236.0,1.5222222222222221,100.0,2.0,1009.8888888888889,100.0,1.0,7.444444444444445,1.0,497.9332801415454,552.9129484049479,3.162724268436432,207.6754245400294,27.48093503316243,23.552328691482543,0.5409368207057317,10.014708007176717,88.58375076293945,0.0
2021-11-04 10:30:00,6.3,14.3,21.3,22.5,7.7,4.578,5.253165,8.8276,58.1272,1.5,5.0,235.0,1.55,100.0,2.0,1010.0,100.0,1.0,7.5,1.0,517.5051791381836,555.2008965152434,2.748633384751735,337.669810069887,27.510463225046795,23.333048356374103,0.4968751661976178,10.01695319811503,82.05241035461425,0.0
2021-11-04 10:40:00,6.5,14.4,20.7,22.7,7.8,4.551,4.69037,8.9993,58.4293,1.5555555555555556,5.0,234.0,1.577777777777778,100.0,2.0,1010.1111111111111,100.0,1.0,7.555555555555555,1.0,613.239223534595,624.4274209840271,2.090149426029227,639.0858902029264,27.504675140380858,23.553574444452924,0.4531725715597471,10.011824599901836,96.092455368042,0.0
2021-11-04 10:50:00,6.4,14.4,20.7,22.7,7.8,4.584,4.225885,9.0455,58.5369,1.6111111111111112,5.0,233.0,1.6055555555555556,100.0,2.0,1010.2222222222222,100.0,1.0,7.611111111111111,1.0,681.1021643066406,583.2326983642578,1.7820750639835992,1242.8046517944335,27.474498329162593,23.623038279215496,0.5465671428044637,10.013259717623393,94.61570936838787,0.0
2021-11-04 11:00:00,6.5,14.5,21.1,22.7,7.8,4.561,4.2964649999999995,9.2035,58.5545,1.6666666666666665,5.0,232.0,1.6333333333333333,100.0,2.0,1010.3333333333334,100.0,1.0,7.666666666666667,1.0,726.4208556988596,579.7785636814161,1.609660591629602,2145.0596117543364,27.43809138615926,23.539011494318643,0.5506405822684368,10.01269854704539,102.37219823201498,0.0
2021-11-04 11:10:00,6.6,14.6,21.5,22.9,7.9,4.582,4.62765,9.1394,58.4978,1.7222222222222223,5.0,231.0,1.6611111111111112,100.0,2.0,1010.4444444444445,100.0,1.0,7.722222222222222,1.0,781.9500421142578,511.4162479654948,1.7581845777755405,2724.5840810277905,27.42284671465556,23.145948820114135,0.49764421676596005,10.018337594668072,100.8096775563558,0.0
2021-11-04 11:20:00,6.9,14.8,20.9,22.9,8.2,4.561,4.08317,9.3485,58.486599999999996,1.7777777777777777,5.0,230.0,1.6888888888888889,100.0,2.0,1010.5555555555555,100.0,1.0,7.777777777777778,1.0,772.5563319414512,512.4886418730637,1.6774431276085686,2339.4847678801975,27.418124545415242,22.85184303601583,0.39909958067039647,10.005119355519614,156.56595650990803,0.0
2021-11-04 11:30:00,7.3,15.0,21.0,23.0,8.5,4.587,3.4354050000000003,9.447199999999999,58.46849999999999,1.8333333333333333,5.0,229.0,1.7166666666666668,100.0,2.0,1010.6666666666666,100.0,1.0,7.833333333333333,1.0,803.0193375651041,508.47154441395026,1.7998201074202858,1714.0396551513672,27.407575600941975,22.673236716588338,0.3472638568282127,9.99342563788096,122.68947982788086,0.0
2021-11-04 11:40:00,7.3,15.1,21.1,23.1,8.6,4.561,3.18071,9.5936,58.447900000000004,1.8888888888888888,5.0,228.0,1.7444444444444445,100.0,2.0,1010.7777777777778,100.0,1.0,7.888888888888889,1.0,823.1969193943066,496.78287862141923,2.5239851402259816,1184.8659770056083,27.39194920539856,22.502442194620766,0.36262018032371995,10.00029215335846,105.96799269358318,0.0
2021-11-04 11:50:00,7.3,15.0,21.0,23.1,8.6,4.543,3.83598,9.5197,58.4301,1.9444444444444444,5.0,227.0,1.7722222222222221,100.0,2.0,1010.8888888888889,100.0,1.0,7.944444444444445,1.0,800.8990472201643,498.54399887260354,3.075808484951655,744.3757531738281,27.382207810084026,22.410680411656696,0.3887324356287718,10.011153801282248,141.63435826619465,0.0
2021-11-04 12:00:00,7.6,15.2,21.0,23.3,8.8,4.58,2.7800599999999998,8.878,58.3346,2.0,5.0,226.0,1.8,100.0,2.0,1011.0,100.0,1.0,8.0,1.0,802.5741049930967,506.5721302462172,3.6064275223050415,553.4249837455103,27.365392141342163,22.36355448404948,0.33828326781590773,9.99842684427897,261.47325963338216,174.0
2021-11-04 12:10:00,7.7,15.3,21.1,23.4,9.0,4.579,2.833955,8.699,58.4693,2.0,4.944444444444445,227.05555555555554,1.7277777777777779,100.0,2.0,1011.1111111111111,100.0,1.0555555555555556,7.888888888888889,1.0,801.0191589355469,515.5716989135742,2.852399798692283,361.23495278741007,27.367967783610027,22.50739098230998,0.6493698402742545,9.995124327341715,187.08406374613443,0.0
2021-11-04 12:20:00,7.8,15.4,21.2,23.5,9.1,4.608,2.419985,9.244,58.6231,2.0,4.888888888888889,228.11111111111111,1.6555555555555557,100.0,2.0,1011.2222222222222,100.0,1.1111111111111112,7.777777777777778,1.0,767.5719254066205,512.5088055770699,1.9610472233719745,198.58476310040317,27.369388122558593,22.662411028544106,0.39710412097473935,10.006251834233602,135.96356030782064,0.0
2021-11-04 12:30:00,7.9,15.6,21.3,23.6,9.2,4.572,2.8690249999999997,9.4376,58.499900000000004,2.0,4.833333333333333,229.16666666666666,1.5833333333333335,100.0,2.0,1011.3333333333334,100.0,1.1666666666666667,7.666666666666667,1.0,639.9505157470703,553.9322775163322,2.39945185463644,117.27419474822655,27.376558882395425,22.800597003300986,0.4476174678405126,10.00520232518514,114.7798870976766,0.0
2021-11-04 12:40:00,8.0,15.6,21.3,23.5,9.3,4.64,2.3119199999999998,9.321299999999999,58.5312,2.0,4.777777777777778,230.22222222222223,1.511111111111111,100.0,2.0,1011.4444444444445,100.0,1.2222222222222223,7.555555555555555,1.0,589.3439297520429,611.7600327555339,3.174371728102366,77.8914626312256,27.424313427607217,23.082321580251058,0.3745425392190615,10.002923905054729,105.06279326121015,0.0
2021-11-04 12:50:00,8.1,15.8,20.6,23.6,9.4,4.675,3.930925,8.101099999999999,58.466300000000004,2.0,4.722222222222222,231.27777777777777,1.4388888888888889,100.0,2.0,1011.5555555555555,100.0,1.2777777777777777,7.444444444444445,1.0,567.2869368489584,624.9843363794787,2.9646968163642504,67.25236364709455,27.47006462415059,23.253472703297934,0.37378052261968453,10.000454535484314,101.13891375223795,0.0
2021-11-04 13:00:00,7.9,15.9,20.7,23.6,9.4,4.682,2.509655,8.0023,58.6392,2.0,4.666666666666667,232.33333333333334,1.3666666666666667,100.0,2.0,1011.6666666666666,100.0,1.3333333333333333,7.333333333333333,1.0,541.7452219855647,630.0887560614225,2.727939110142363,59.67728605863065,27.505942583084106,23.439863204956055,0.3665645984560251,9.999987657864889,107.01474177042644,0.0
2021-11-04 13:10:00,6.8,15.6,21.1,23.7,8.6,4.736,2.5397849999999997,7.398300000000001,58.8494,2.0,4.611111111111111,233.38888888888889,1.2944444444444445,100.0,2.0,1011.7777777777778,100.0,1.3888888888888888,7.222222222222222,1.0,517.7047785441081,618.4430670166015,3.7767202277978265,41.59218723932902,27.556216395696005,23.499822219212852,0.3935956085473299,10.001556900342305,102.91736382802328,0.0
2021-11-04 13:20:00,7.4,15.8,21.2,23.6,8.8,4.756,2.136585,7.3621,59.06420000000001,2.0,4.555555555555555,234.44444444444446,1.2222222222222223,100.0,2.0,1011.8888888888889,100.0,1.4444444444444444,7.111111111111111,1.0,501.04432942708337,601.0912164306641,5.249894245694586,42.34254199755394,27.607012910842894,23.5081809425354,0.3355274810517827,10.000681769053141,142.92572474161784,0.0
2021-11-04 13:30:00,7.8,16.0,21.5,23.5,9.3,4.8,3.3841349999999997,7.340999999999999,59.2654,2.0,4.5,235.5,1.15,100.0,2.0,1012.0,100.0,1.5,7.0,1.0,505.85380521226205,580.2197766674524,5.340581186477747,38.86060774409838,27.632903407414755,23.45451911608378,0.4159772897263368,10.0000581296285,108.24523164113364,0.0
2021-11-04 13:40:00,8.0,16.0,20.8,23.4,9.4,4.837,2.706225,7.486400000000001,59.3454,2.0,4.444444444444445,236.55555555555554,1.077777777777778,100.0,2.0,1012.1111111111111,100.0,1.5555555555555556,6.888888888888889,1.0,511.9643358357747,636.3813649495443,6.042308146226204,58.69382611172348,27.626861788431803,23.569360144933064,0.3641262942055861,9.998568255106608,114.10314200083414,0.0
2021-11-04 13:50:00,7.5,15.9,20.7,23.4,9.3,4.862,2.37134,7.933400000000001,59.4169,2.0,4.388888888888889,237.61111111111111,1.0055555555555555,100.0,2.0,1012.2222222222222,100.0,1.6111111111111112,6.777777777777778,1.0,517.2334732511674,606.7650881221377,5.858994647661845,54.0209074529012,27.630031572977703,23.65656069119771,0.3216905463983615,10.001217238108316,104.59966154734293,0.0
2021-11-04 14:00:00,6.0,15.2,20.2,23.4,8.2,4.864,2.858115,8.207699999999999,59.3856,2.0,4.333333333333333,238.66666666666666,0.9333333333333335,100.0,2.0,1012.3333333333334,100.0,1.6666666666666665,6.666666666666667,1.0,515.7382686360677,590.2234867630882,5.371266163190206,48.45568833334971,27.636217460632327,23.616972888310748,0.4043082950885097,10.008097680409751,91.80084265391032,0.0
2021-11-04 14:10:00,5.6,15.0,21.0,23.2,7.7,4.854,4.529225,8.1737,59.268299999999996,2.0,4.277777777777778,239.72222222222223,0.8611111111111112,100.0,2.0,1012.4444444444445,100.0,1.7222222222222223,6.555555555555555,1.0,519.5316886744006,626.6843615722656,4.723667452456588,51.947199798088285,27.659133729934695,23.76821098327637,0.3953355165570974,10.008646569252013,110.27234678904215,0.0
2021-11-04 14:20:00,5.8,14.9,21.0,23.1,7.8,4.858,2.279225,8.0974,59.2217,2.0,4.222222222222222,240.77777777777777,0.788888888888889,100.0,2.0,1012.5555555555555,100.0,1.7777777777777777,6.444444444444445,1.0,523.0523083496093,681.9742970994971,3.670774208367881,57.46508798157428,27.697058455149335,24.037010354995726,0.5067351139585177,10.006241259574889,103.96110341389974,0.0
2021-11-04 14:30:00,6.0,14.9,21.3,23.1,7.9,4.797,2.69881,8.1033,59.0668,2.0,4.166666666666667,241.83333333333334,0.7166666666666668,100.0,2.0,1012.6666666666666,100.0,1.8333333333333333,6.333333333333334,1.0,519.3319611612956,683.3246555582682,2.284635770320892,47.79826051076253,27.73331853548686,24.193163426717124,0.41752952421704925,10.00788362344106,103.75192723592122,0.0
2021-11-04 14:40:00,5.8,14.8,21.2,23.1,7.8,4.829,2.862895,8.1191,59.1144,2.0,4.111111111111111,242.88888888888889,0.6444444444444446,100.0,2.0,1012.7777777777778,100.0,1.8888888888888888,6.222222222222222,1.0,501.0153471883138,694.7544513570851,1.7975227665295033,39.862673741033525,27.772735761006675,24.26449431737264,0.5238221866140763,10.008717753092448,123.109912109375,0.0
2021-11-04 14:50:00,6.2,14.9,21.3,23.0,7.9,4.796,2.12799,7.833,59.153999999999996,2.0,4.055555555555555,243.94444444444446,0.5722222222222224,100.0,2.0,1012.8888888888889,100.0,1.9444444444444444,6.111111111111111,1.0,489.1480833382442,654.7697445713789,1.9739608585834503,41.68693946838379,27.802362184524537,24.19741415341695,0.5581527325759331,10.00682004292806,124.09498982747395,0.0
2021-11-04 15:00:00,6.5,15.0,20.9,23.1,8.1,4.776,1.52658,7.807599999999999,59.1885,2.0,4.0,245.0,0.5,100.0,2.0,1013.0,100.0,2.0,6.0,1.0,480.41684623630573,697.0696616617839,1.4973487339181415,57.12565845036911,27.83151028951009,24.101684370040893,0.6025128838916619,10.010194392204285,120.75525747934978,0.0
2021-11-04 15:10:00,6.7,15.0,20.7,23.1,8.2,4.76,1.9502,7.8813,59.2043,2.0,4.0,243.72222222222223,0.5333333333333333,100.0,2.0,1013.1666666666666,100.0,2.0,6.0,1.0,483.1560517023898,659.2543052866267,1.7673837002488857,75.83250718423876,27.85264591217041,24.05645071665446,0.5893807985633612,10.011377323468526,105.58836189270019,0.0
2021-11-04 15:20:00,6.7,15.0,20.6,23.0,8.0,4.762,1.828295,7.7074,59.244899999999994,2.0,4.0,242.44444444444446,0.5666666666666667,100.0,2.0,1013.3333333333334,100.0,2.0,6.0,1.0,478.4869787597656,631.3240651588878,1.5020875417933626,82.13440170201878,27.87009169260661,23.91419466018677,0.43068482988203566,10.008856517473856,101.22522130330404,0.0
2021-11-04 15:30:00,6.7,15.0,21.3,22.9,7.9,4.731,1.900945,7.2316,59.2451,2.0,4.0,241.16666666666666,0.6,100.0,2.0,1013.5,100.0,2.0,6.0,1.0,471.1609719006768,645.6599888102213,0.9937948497052247,86.24997307728913,27.891393356323242,23.80185425758362,0.6506158242623011,10.005809105237326,115.04723565419515,0.0
2021-11-04 15:40:00,6.7,14.9,21.5,22.9,7.9,4.745,1.9543,7.236,59.291700000000006,2.0,4.0,239.88888888888889,0.6333333333333333,100.0,2.0,1013.6666666666666,100.0,2.0,6.0,1.0,462.90512440999345,592.092878880994,0.8934856387366683,92.19645212529069,27.89885853131612,23.756552635828655,0.4711264136930307,10.01340125878652,104.11404000600177,0.0
2021-11-04 15:50:00,6.7,14.8,20.6,22.8,7.9,4.701,2.219655,7.5448,59.4005,2.0,4.0,238.61111111111111,0.6666666666666667,100.0,2.0,1013.8333333333334,100.0,2.0,6.0,1.0,455.7307965824522,546.5842372148886,0.8263545699914296,78.1410382715861,27.883568035761517,23.522157255808516,0.35930291232963396,10.02836957772573,100.08102221171062,0.0
2021-11-04 16:00:00,6.5,14.8,20.6,22.8,7.9,4.742,3.1045000000000003,7.6168000000000005,59.4107,2.0,4.0,237.33333333333334,0.7,100.0,2.0,1014.0,100.0,2.0,6.0,1.0,450.01095672607426,541.0805981445312,0.7889824902346242,83.76341943449893,27.83745864868164,23.35684042930603,0.41842051925758517,10.052987132072449,102.59158162434896,0.0
2021-11-04 16:10:00,6.3,14.7,21.3,22.7,7.8,4.715,2.055275,7.5668999999999995,59.4183,2.0,4.0,236.05555555555554,0.7333333333333334,100.0,2.0,1014.1666666666666,100.0,2.0,6.0,1.0,448.66917663574225,529.7227404504536,0.6354838069439944,87.21179492928887,27.76156108856201,23.251178703308106,0.325888691432774,10.066637001037597,121.57944304148357,0.0
2021-11-04 16:20:00,6.0,14.6,21.3,22.7,7.7,4.718,2.117355,7.1609,59.4346,2.0,4.0,234.77777777777777,0.7666666666666667,100.0,2.0,1014.3333333333334,100.0,2.0,6.0,1.0,446.0977149454752,516.7839703369141,0.6135293466846148,90.92260478973388,27.69726680437724,23.167835795084635,0.32614709760993715,10.040491692225139,122.59537333170574,0.0
2021-11-04 16:30:00,5.9,14.4,21.2,22.7,7.5,4.74,2.320275,6.5172,59.244899999999994,2.0,4.0,233.5,0.8,100.0,2.0,1014.5,100.0,2.0,6.0,1.0,444.37168803247914,508.34938474808615,0.658992486272828,104.88048921358786,27.624782282511394,23.108675966262815,0.2827728520457943,10.063045954704284,104.0175304031372,0.0
2021-11-04 16:40:00,6.0,14.3,21.1,22.6,7.4,4.672,2.830115,6.6397,58.973800000000004,2.0,4.0,232.22222222222223,0.8333333333333334,100.0,2.0,1014.6666666666666,100.0,2.0,6.0,1.0,442.5893537394206,498.94408860831425,0.7189535980246499,159.13306524567685,27.557021967569987,23.072475516001383,0.29458376359194516,10.073797974586487,102.04445368448893,0.0
2021-11-04 16:50:00,6.1,14.4,20.9,22.6,7.6,4.653,5.0305100000000005,6.532500000000001,58.8738,2.0,4.0,230.94444444444446,0.8666666666666667,100.0,2.0,1014.8333333333334,100.0,2.0,6.0,1.0,445.1952133845187,485.64564565022783,1.0158779436232006,213.7252530833961,27.493557020823165,23.041223831176758,0.35766862331579125,10.13999485651652,100.60963698069256,0.0
2021-11-04 17:00:00,6.3,14.5,20.7,22.5,7.7,4.674,4.4824,6.574,58.853899999999996,2.0,4.0,229.66666666666666,0.9,100.0,2.0,1015.0,100.0,2.0,6.0,1.0,447.2158432006836,480.6909079189958,1.1858365797996522,185.06086420694987,27.45567190170288,23.033712832132974,0.326859850573043,10.193447866439818,105.26034675598143,0.0
2021-11-04 17:10:00,6.2,14.3,21.3,22.4,7.7,4.687,4.376125,6.6591,58.837,2.0,4.0,228.38888888888889,0.9333333333333333,100.0,2.0,1015.1666666666666,100.0,2.0,6.0,1.0,442.03682815727143,464.8203236371622,1.0507081854646487,144.97366967928613,27.4382476011912,23.02278855641683,0.3507565657794475,10.220594250361124,99.8175337600708,0.0
2021-11-04 17:20:00,6.3,14.3,20.9,22.4,7.7,4.646,3.72795,6.4037999999999995,58.8069,2.0,4.0,227.11111111111111,0.9666666666666668,100.0,2.0,1015.3333333333334,100.0,2.0,6.0,1.0,440.75465749104814,455.06592183430985,1.0473620013749532,111.59137718437755,27.411609926223754,22.987210439046223,0.3903469779839118,10.190604152679445,100.08034535725912,0.0
2021-11-04 17:30:00,5.9,14.2,20.6,22.3,7.5,4.626,3.974685,6.4063,58.803700000000006,2.0,4.0,225.83333333333334,1.0,100.0,2.0,1015.5,100.0,2.0,6.0,1.0,439.8259753312735,453.4600907634866,1.1598670679936975,101.18442585357839,27.393646186192832,22.95524248758952,0.38620888310174145,10.123028974533081,104.65438783009847,0.0
2021-11-04 17:40:00,5.7,14.1,20.9,22.3,7.4,4.637,3.54235,6.3506,58.759299999999996,2.0,4.0,224.55555555555554,1.0333333333333334,100.0,2.0,1015.6666666666666,100.0,2.0,6.0,1.0,442.52920501708985,443.31297299790657,1.2029102822902513,102.68368665382687,27.38188537597656,22.946785926818848,0.4849444125592709,10.069649354616802,103.6727150853475,0.0
2021-11-04 17:50:00,5.7,14.0,21.3,22.2,7.2,4.609,2.8157050000000003,6.3443,58.8088,2.0,4.0,223.27777777777777,1.0666666666666669,100.0,2.0,1015.8333333333334,100.0,2.0,6.0,1.0,442.60778460272434,438.5900059000651,1.1606038647890091,109.73848415374755,27.36919308980306,23.09400588353475,0.5841714683671791,10.03333757241567,105.43549716949462,0.0
2021-11-04 18:00:00,5.6,13.9,21.2,22.2,7.0,4.625,2.9702,6.1240000000000006,58.833299999999994,2.0,4.0,222.0,1.1,100.0,2.0,1016.0,100.0,2.0,6.0,1.0,439.7139998372396,431.58176551906547,1.0672967746668616,106.52561172506903,27.355094359715782,23.057386868794758,0.457487511759003,10.012408787409464,101.4181431833903,0.0
2021-11-04 18:10:00,5.9,13.9,21.2,22.1,7.3,4.664,3.406705,6.2853,58.9119,2.0,4.0,222.5,1.0555555555555556,100.0,2.0,1016.1111111111111,100.0,2.0,5.944444444444445,1.0,443.9254044876976,424.851626513251,1.2181422633707186,106.54622740125926,27.32993009249369,22.95809613863627,0.436589330136776,10.012521390914916,104.59683461507161,0.0
2021-11-04 18:20:00,6.2,14.0,21.3,22.1,7.4,4.646,3.8886200000000004,6.4483999999999995,58.950900000000004,2.0,4.0,223.0,1.0111111111111113,100.0,2.0,1016.2222222222222,100.0,2.0,5.888888888888889,1.0,443.304328104655,418.02355000813805,1.162961347801874,100.64657020547295,27.29880509376526,22.876014219919842,0.46809034054478005,10.035493871370951,106.48342760721842,0.0
2021-11-04 18:30:00,6.2,14.1,20.6,22.1,7.6,4.683,5.79262,6.165100000000001,58.96079999999999,2.0,4.0,223.5,0.9666666666666668,100.0,2.0,1016.3333333333334,100.0,2.0,5.833333333333333,1.0,444.9351708949297,417.90230230221806,1.2384383683403333,96.12331334431966,27.26907148996989,22.807031571070354,0.45825291417539116,10.063925987879434,106.1607331720988,0.0
2021-11-04 18:40:00,6.0,14.0,21.1,22.1,7.4,4.645,4.010835,6.257099999999999,58.9954,2.0,4.0,224.0,0.9222222222222223,100.0,2.0,1016.4444444444445,100.0,2.0,5.777777777777778,1.0,444.0121144612631,420.66561324547075,1.340084885387434,102.87821461779922,27.210488189061483,22.74988840421041,0.43565762999157104,10.082713479995729,108.15681852976482,0.0
2021-11-04 18:50:00,5.8,13.9,21.4,22.0,7.2,4.627,5.642855,6.195,58.9871,2.0,4.0,224.5,0.8777777777777779,100.0,2.0,1016.5555555555555,100.0,2.0,5.722222222222222,1.0,443.31040840587394,417.9365918986003,1.567029820162024,107.58048979312014,27.192365112304685,22.69959003766378,0.47711874107519786,10.046269572575886,108.12071379343669,0.0
2021-11-04 19:00:00,5.7,13.8,20.5,22.0,7.2,4.667,6.115115,6.449,58.867,2.0,4.0,225.0,0.8333333333333334,100.0,2.0,1016.6666666666666,100.0,2.0,5.666666666666667,1.0,445.8564760335286,409.7624665744826,1.9196124649014177,109.33439655454819,27.16924313227336,22.673481108347577,0.555215469871958,10.02139645576477,109.5697162882487,0.0
2021-11-04 19:10:00,5.8,13.8,21.5,22.0,7.1,4.648,5.093805,6.083,58.8658,2.0,4.0,225.5,0.788888888888889,100.0,2.0,1016.7777777777778,100.0,2.0,5.611111111111111,1.0,442.0694508589821,405.729928606406,1.8670726863543194,104.95210865020752,27.146780881881718,22.66520209948222,0.5607795091966787,10.007123562494915,107.45994392395019,0.0
2021-11-04 19:20:00,5.9,13.9,20.8,22.0,7.3,4.658,5.40388,6.037,58.929899999999996,2.0,4.0,226.0,0.7444444444444445,100.0,2.0,1016.8888888888889,100.0,2.0,5.555555555555555,1.0,433.3963735961914,404.9198334757487,1.930958999509865,105.16144971815206,27.105948486328124,22.665660769144694,0.5181020411849022,10.0033780113856,107.98932964324952,0.0
2021-11-04 19:30:00,5.9,13.9,20.9,22.0,7.3,4.645,5.97584,5.9735,59.0317,2.0,4.0,226.5,0.7000000000000001,100.0,2.0,1017.0,100.0,2.0,5.5,1.0,433.435877969676,403.60779579951844,2.1437245520629453,109.49122028760317,27.04181829134623,22.682838602066038,0.5719226850072543,10.002383454640706,108.37295787811279,0.0
2021-11-04 19:40:00,6.0,13.8,20.8,21.9,7.3,4.65,6.99803,5.8571,59.097500000000004,2.0,4.0,227.0,0.6555555555555557,100.0,2.0,1017.1111111111111,100.0,2.0,5.444444444444445,1.0,437.08955261230466,399.05282624343346,2.4453171948591867,112.28124176025392,26.9734362188975,22.70879743893941,0.6544697368641694,10.001676961580912,108.53256116231282,0.0
2021-11-04 19:50:00,6.4,13.9,21.0,21.9,7.4,4.657,10.299150000000001,5.9391,59.1451,2.0,4.0,227.5,0.6111111111111112,100.0,2.0,1017.2222222222222,100.0,2.0,5.388888888888889,1.0,435.10121734619145,399.2455918375651,3.104847854685649,106.52614419215142,26.91643241564433,22.731717230478925,0.9422390318910281,10.001093718210857,108.51722332000732,0.0
2021-11-04 20:00:00,6.0,13.9,21.0,21.9,7.4,4.658,6.204905,6.1747,59.249199999999995,2.0,4.0,228.0,0.5666666666666667,100.0,2.0,1017.3333333333334,100.0,2.0,5.333333333333333,1.0,440.1860514217684,399.02282542612363,2.6613094862504196,109.40230119672871,26.87255805333455,22.78059103012085,0.7717363114655018,9.99691929181417,108.81193906148276,0.0
2021-11-04 20:10:00,5.8,13.8,20.9,21.9,7.1,4.619,6.995839999999999,6.3271,59.6534,2.0,4.0,228.5,0.5222222222222223,100.0,2.0,1017.4444444444445,100.0,2.0,5.277777777777778,1.0,436.7974257405599,396.56269688397987,2.6282644871870677,109.15051881154378,26.833992691040038,22.86876467704773,0.6998662261168163,9.998228861490885,111.24083901723225,0.0
2021-11-04 20:20:00,6.2,14.0,21.1,21.8,7.5,4.616,7.66116,6.3408,59.4302,2.0,4.0,229.0,0.47777777777777775,100.0,2.0,1017.5555555555555,100.0,2.0,5.222222222222222,1.0,437.0062726005466,395.5459036254883,2.5334905221401636,109.3975970202516,26.801445531845093,22.96260059038798,0.7471904762585957,9.998031419118245,111.4226153055827,0.0
2021-11-04 20:30:00,6.0,13.8,20.8,21.8,7.2,4.617,7.43194,6.2897,59.136199999999995,2.0,4.0,229.5,0.43333333333333335,100.0,2.0,1017.6666666666666,100.0,2.0,5.166666666666667,1.0,433.30117746988935,394.5937761363764,2.743273957886938,110.79160170344983,26.773117583592732,23.041901098887127,0.7184760643541812,9.996895168622334,110.17801059722902,0.0
2021-11-04 20:40:00,5.7,13.8,20.7,21.8,7.2,4.638,6.769159999999999,6.2457,59.01180000000001,2.0,4.0,230.0,0.38888888888888895,100.0,2.0,1017.7777777777778,100.0,2.0,5.111111111111111,1.0,431.83479154740263,389.10712550371545,2.5824932877222695,105.55406051635741,26.746477174758912,23.09953753153483,0.8371483937402566,9.995595340728759,109.2682234954834,0.0
2021-11-04 20:50:00,6.0,13.8,21.4,21.8,7.2,4.61,8.73857,6.2804,58.9514,2.0,4.0,230.5,0.34444444444444444,100.0,2.0,1017.8888888888889,100.0,2.0,5.055555555555555,1.0,433.57570200602214,390.10964284611845,2.7369326233325033,111.22728770002807,26.728817739486697,23.134079631169637,0.8420851897199949,9.995596621831258,108.70897624969481,0.0
2021-11-04 21:00:00,5.5,13.7,20.9,21.8,7.1,4.617,6.901645,6.2819,59.0105,2.0,4.0,231.0,0.3,100.0,2.0,1018.0,100.0,2.0,5.0,1.0,434.9831944643218,391.1793288342706,2.6638994248708086,110.10036237080892,26.690799690882365,23.164392703374226,0.8667844705780346,9.993543332417806,109.62835516611736,0.0
2021-11-04 21:10:00,6.0,13.7,20.7,21.8,7.2,4.599,6.590085,6.254099999999999,59.434000000000005,1.9444444444444444,4.111111111111111,227.55555555555554,0.2833333333333333,99.5,2.4444444444444446,1018.0555555555555,97.33333333333333,1.8888888888888888,5.388888888888889,1.0,433.0782639567057,384.49313578287763,2.588299748409266,107.92256151231668,26.66529918352763,23.223127075831094,0.7885393574337164,9.988549726804099,113.43927263895671,0.0
2021-11-04 21:20:00,5.6,13.7,21.5,21.8,7.2,4.601,7.188084999999999,6.3514,59.6545,1.8888888888888888,4.222222222222222,224.11111111111111,0.26666666666666666,99.0,2.888888888888889,1018.1111111111111,94.66666666666667,1.7777777777777777,5.777777777777778,1.0,434.9463270902085,380.89576909558525,2.4352407677261168,105.5407591286352,26.644095446268715,23.27957010904948,0.8804485683639844,9.98645490805308,110.06321933746338,0.0
2021-11-04 21:30:00,5.9,13.9,20.9,21.8,7.4,4.623,6.3637500000000005,6.3978,59.753600000000006,1.8333333333333333,4.333333333333333,220.66666666666666,0.25,98.5,3.333333333333333,1018.1666666666666,92.0,1.6666666666666667,6.166666666666667,1.0,433.8206301879883,381.6982352807056,2.2595307932196365,109.30609983519646,26.634636386235552,23.319871689478553,0.8262407826383908,9.986719725926717,110.12335470835369,0.0
2021-11-04 21:40:00,5.7,13.7,20.6,21.8,7.1,4.637,6.620035,6.4532,59.781600000000005,1.7777777777777777,4.444444444444445,217.22222222222223,0.23333333333333334,98.0,3.7777777777777777,1018.2222222222222,89.33333333333333,1.5555555555555556,6.555555555555555,1.0,431.1051678747419,385.0274141438802,2.0933005580929036,107.55594509361826,26.626566836039228,23.345575437545776,0.8003743217388788,9.987523504892986,109.96587633768718,0.0
2021-11-04 21:50:00,6.0,13.7,21.1,21.7,7.3,4.58,6.242085,6.3707,59.764700000000005,1.7222222222222223,4.555555555555555,213.77777777777777,0.21666666666666667,97.5,4.222222222222222,1018.2777777777778,86.66666666666667,1.4444444444444444,6.944444444444445,1.0,436.5661836751302,387.3896324034943,2.164892914692561,109.164812596639,26.629301659266154,23.357505598068236,0.7984511316816012,9.990051608085633,109.31249056498208,0.0
2021-11-04 22:00:00,5.9,13.7,21.0,21.7,7.2,4.581,5.151955,6.374499999999999,59.7697,1.6666666666666667,4.666666666666667,210.33333333333334,0.19999999999999998,97.0,4.666666666666666,1018.3333333333334,84.0,1.3333333333333335,7.333333333333334,1.0,433.5841558627425,391.5504322960263,1.987248833664393,105.12040148374051,26.607100305557253,23.359708995819094,0.7708458875616391,9.991939660708109,109.86308475494384,0.0
2021-11-04 22:10:00,5.8,13.7,20.7,21.7,7.3,4.563,5.11948,6.459999999999999,59.790800000000004,1.6111111111111112,4.777777777777778,206.88888888888889,0.18333333333333332,96.5,5.111111111111111,1018.3888888888889,81.33333333333333,1.2222222222222223,7.722222222222222,1.0,432.04798278808596,394.3888979436063,1.9343761077944168,105.13983117356811,26.594065453211464,23.366761000951133,0.7907161708672842,9.993916659355163,110.06531176249186,0.0
2021-11-04 22:20:00,6.1,13.7,21.4,21.7,7.4,4.573,5.324705,6.4435,59.6752,1.5555555555555556,4.888888888888889,203.44444444444446,0.16666666666666666,96.0,5.555555555555555,1018.4444444444445,78.66666666666666,1.1111111111111112,8.11111111111111,1.0,431.6379458933863,392.8058762613932,1.8260031399720134,109.306132175424,26.584496482213336,23.373117920557657,0.7772181323170662,9.993235745429992,110.54376965840659,0.0
2021-11-04 22:30:00,5.7,13.5,21.0,21.7,7.1,4.544,5.42754,6.4658,59.24679999999999,1.5,5.0,200.0,0.15,95.5,6.0,1018.5,76.0,1.0,8.5,1.0,435.4875866699219,395.00500934118514,1.8913813391075294,113.56485089684611,26.581710659662882,23.386011943817138,0.7911883708337942,9.993190387090047,110.3310683186849,0.0
2021-11-04 22:40:00,6.2,13.8,21.0,21.6,7.5,4.585,5.610025,6.419499999999999,59.0447,1.4444444444444444,5.111111111111111,196.55555555555554,0.13333333333333333,95.0,6.444444444444445,1018.5555555555555,73.33333333333333,0.8888888888888888,8.88888888888889,1.0,435.2005091524672,386.5444336323354,1.9154594718871145,109.7391734238533,26.576286306381224,23.392632961273193,0.7513670078913371,9.993117389678954,109.90291346232095,0.0
2021-11-04 22:50:00,6.2,13.7,21.3,21.6,7.3,4.576,5.495425,6.44,58.9154,1.3888888888888888,5.222222222222222,193.11111111111111,0.11666666666666667,94.5,6.888888888888888,1018.6111111111111,70.66666666666666,0.7777777777777779,9.277777777777779,1.0,439.84395294189454,388.6553165690104,1.927115880648295,110.73247894287108,26.546713008880612,23.39879338582357,0.7767636424303055,9.99437599658966,108.81846731821697,0.0
2021-11-04 23:00:00,5.8,13.7,20.9,21.6,7.3,4.565,5.589840000000001,6.393,58.8552,1.3333333333333335,5.333333333333333,189.66666666666666,0.09999999999999998,94.0,7.333333333333333,1018.6666666666666,68.0,0.6666666666666667,9.666666666666668,1.0,431.0096423269689,388.25531614807835,1.9577561994865114,109.01830335735602,26.513902171452838,23.41652660369873,0.7757547515630722,9.996794015566508,108.42408412933351,0.0
2021-11-04 23:10:00,6.1,13.7,21.1,21.6,7.4,4.561,5.628645000000001,6.456799999999999,58.8717,1.2777777777777777,5.444444444444445,186.22222222222223,0.08333333333333331,93.5,7.777777777777778,1018.7222222222222,65.33333333333333,0.5555555555555556,10.055555555555555,1.0,437.6548873901367,381.39133921305336,1.8583578126039881,109.64267417972371,26.510109049479166,23.444260800679526,0.7519545411070189,9.994676788647968,110.33529293060303,0.0
2021-11-04 23:20:00,5.7,13.6,21.3,21.6,7.2,4.567,5.72261,6.3363,58.8842,1.2222222222222223,5.555555555555555,182.77777777777777,0.06666666666666665,93.0,8.222222222222221,1018.7777777777778,62.666666666666664,0.4444444444444444,10.444444444444445,1.0,445.19336214262864,382.1848576933762,1.8626614373147823,110.12240664918545,26.5139935652415,23.46613202412923,0.7553689446051916,9.995591220855712,109.48548224131267,0.0
2021-11-04 23:30:00,6.2,13.9,21.5,21.6,7.6,4.553,5.77179,6.2968,58.8879,1.1666666666666667,5.666666666666666,179.33333333333331,0.04999999999999999,92.5,8.666666666666666,1018.8333333333334,60.0,0.3333333333333335,10.833333333333332,1.0,441.0030579630534,386.4027893241795,1.8125238455688883,112.2904127256749,26.51133844693502,23.471531759897868,0.7214711052179337,9.996688634554545,108.90542865753173,0.0
2021-11-04 23:40:00,6.3,13.7,20.6,21.6,7.4,4.535,7.796609999999999,6.3321,58.9173,1.1111111111111112,5.777777777777778,175.88888888888889,0.033333333333333326,92.0,9.11111111111111,1018.8888888888889,57.33333333333333,0.22222222222222232,11.222222222222221,1.0,442.86285330936823,390.43621124267577,2.31491374929746,107.8985837173462,26.513096507390337,23.473312931060793,0.7657895961403847,9.996408562660218,109.69539863586427,0.0
2021-11-04 23:50:00,6.2,13.8,21.4,21.6,7.5,4.571,7.66872,6.4399,58.9234,1.0555555555555556,5.888888888888889,172.44444444444446,0.016666666666666663,91.5,9.555555555555555,1018.9444444444445,54.666666666666664,0.11111111111111116,11.61111111111111,1.0,436.57784240722657,388.9449476325375,2.216403018980377,111.1737384130187,26.4993767674764,23.46516688028971,0.7884776040911674,9.996137749354045,108.8433973312378,0.0
2021-11-05 00:00:00,6.0,13.7,20.8,21.6,7.3,4.55,8.21286,6.4428,58.9175,1.0,6.0,169.0,0.0,91.0,10.0,1019.0,52.0,0.0,12.0,1.0,436.4091468653186,383.41540038711724,2.246330880327413,114.66415039019395,26.494338836669918,23.459575958251953,0.7819126664102077,9.995198273658753,109.96898073832195,0.0
2021-11-05 00:10:00,5.8,13.5,20.5,21.6,7.2,4.525,6.660615,6.358,58.9544,1.0,6.0,169.0,0.0,90.88888888888889,10.0,1019.0555555555555,54.611111111111114,-0.05555555555555555,11.88888888888889,1.0,437.8244172159831,382.4414923095703,2.2356498058636984,109.6741960398356,26.494157279332477,23.446140613555908,0.8026889383792877,9.99521938165029,109.52047786712646,0.0
2021-11-05 00:20:00,6.1,13.6,21.3,21.6,7.3,4.543,5.82498,6.3671999999999995,59.0009,1.0,6.0,169.0,0.0,90.77777777777777,10.0,1019.1111111111111,57.22222222222222,-0.1111111111111111,11.777777777777779,1.0,435.85401622903765,383.92017706158515,2.00603487300334,107.39252096811929,26.476336730321247,23.43686237970988,0.8015333346525828,9.995724166234334,109.43806681315104,0.0
2021-11-05 00:30:00,6.0,13.4,20.5,21.6,7.1,4.533,5.973345,6.3155,58.964999999999996,1.0,6.0,169.0,0.0,90.66666666666667,10.0,1019.1666666666666,59.833333333333336,-0.16666666666666666,11.666666666666666,1.0,436.8837195841472,386.69402058919275,1.8178213168604898,105.0272482224373,26.457775522867838,23.44394275983175,0.6944685220221678,9.99712724049886,109.26193984985352,0.0
2021-11-05 00:40:00,6.2,13.6,21.2,21.5,7.4,4.524,5.55828,6.343500000000001,58.924,1.0,6.0,169.0,0.0,90.55555555555556,10.0,1019.2222222222222,62.44444444444444,-0.2222222222222222,11.555555555555555,1.0,440.423819145115,386.7254037931596,1.8173165106503977,111.72034988511079,26.45246074994405,23.455522683461506,0.7377900813023249,9.99799813111623,108.65813793182375,0.0
2021-11-05 00:50:00,6.2,13.6,21.4,21.5,7.3,4.502,5.15812,6.3326,58.92100000000001,1.0,6.0,169.0,0.0,90.44444444444444,10.0,1019.2777777777778,65.05555555555556,-0.2777777777777778,11.444444444444445,1.0,440.49279296875,384.6072945535594,1.8464880243937174,108.96486605326334,26.458523003260296,23.462712888717654,0.7353956270217895,9.997765041987101,109.57348612467447,0.0
2021-11-05 01:00:00,5.7,13.5,20.6,21.5,7.2,4.555,4.7035800000000005,6.3939,58.9113,1.0,6.0,169.0,0.0,90.33333333333333,10.0,1019.3333333333334,67.66666666666667,-0.3333333333333333,11.333333333333334,1.0,438.0589730519262,390.1360687255859,1.6257561482211291,109.65242755652821,26.448783950805666,23.460307925542196,0.7524806198477745,9.998235832850138,108.42080301920574,0.0
2021-11-05 01:10:00,6.1,13.6,21.4,21.5,7.3,4.526,4.466600000000001,6.3474,58.90689999999999,1.0,6.0,169.0,0.0,90.22222222222223,10.0,1019.3888888888889,70.27777777777777,-0.3888888888888889,11.222222222222221,1.0,439.8581424195739,383.73349250881154,1.5965285629741215,104.5385733902926,26.42747089068095,23.466158663431806,0.6801923999687036,9.997550498644511,110.45835330963135,0.0
2021-11-05 01:20:00,5.9,13.4,20.7,21.5,7.1,4.539,4.110055,6.2941,58.819100000000006,1.0,6.0,169.0,0.0,90.11111111111111,10.0,1019.4444444444445,72.88888888888889,-0.4444444444444444,11.11111111111111,1.0,442.36751230875655,380.0025775321873,1.4696904603640237,108.77582594553628,26.429830694198607,23.47112830797831,0.6374963447451591,9.996517157554626,110.35236056009929,0.0
2021-11-05 01:30:00,6.3,13.6,21.0,21.5,7.4,4.503,3.8588549999999997,6.1786,58.794500000000006,1.0,6.0,169.0,0.0,90.0,10.0,1019.5,75.5,-0.5,11.0,1.0,436.95025696502336,379.167599995931,1.366261845039109,110.45575740167651,26.43361796061198,23.459305810928345,0.6986587709685167,9.996818537712098,108.09582621256511,0.0
2021-11-05 01:40:00,6.2,13.7,21.2,21.5,7.4,4.478,3.8902099999999997,6.137,58.8593,1.0,6.0,169.0,0.0,89.88888888888889,10.0,1019.5555555555555,78.11111111111111,-0.5555555555555556,10.88888888888889,1.0,437.55485758463544,375.32345344631153,1.3667423150919924,113.2945973332723,26.43185921351115,23.42967609723409,0.5865067226688068,9.997940119107565,108.21413144429525,0.0
2021-11-05 01:50:00,5.7,13.5,20.7,21.5,7.1,4.51,3.496365,5.9453000000000005,58.895900000000005,1.0,6.0,169.0,0.0,89.77777777777777,10.0,1019.6111111111111,80.72222222222223,-0.611111111111111,10.777777777777779,1.0,442.93231812575766,373.07424285888675,1.285422653934713,108.25044122814458,26.420142386754357,23.40151366551717,0.6267764490842819,9.997384624481201,109.72834265391032,0.0
2021-11-05 02:00:00,6.4,13.7,21.4,21.5,7.5,4.511,3.4167549999999998,5.943,58.934400000000004,1.0,6.0,169.0,0.0,89.66666666666667,10.0,1019.6666666666666,83.33333333333333,-0.6666666666666666,10.666666666666666,1.0,442.3561536661784,376.53514751916646,1.2813775608936946,105.51168949127198,26.419597107569377,23.3792245388031,0.5406583576401075,9.998181732495626,108.48923655192057,0.0
2021-11-05 02:10:00,6.0,13.5,20.6,21.5,7.2,4.491,3.58082,6.0057,58.9748,1.0,6.0,169.0,0.0,89.55555555555556,10.0,1019.7222222222222,85.94444444444444,-0.7222222222222222,10.555555555555555,1.0,443.4280450720074,380.72823793257794,1.1800670785115936,111.9201177653081,26.412914514541626,23.35282444636027,0.5227098190287749,10.000302704175315,108.88509302775064,0.0
