,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-05 02:20:00,5.8,13.6,21.2,21.5,7.3,4.497,3.90268,5.9752,58.9908,1.0,6.0,169.0,0.0,89.44444444444444,10.0,1019.7777777777778,88.55555555555554,-0.7777777777777778,10.444444444444445,1.0,438.3545750935872,376.2308697509766,1.2638306149048995,112.67786350896804,26.40573972066243,23.334620809555055,0.5716413684934378,9.9997039381663,108.77703364054362,0.0
2021-11-05 02:30:00,6.1,13.5,21.4,21.5,7.2,4.502,3.9778100000000003,5.92,58.9923,1.0,6.0,169.0,0.0,89.33333333333333,10.0,1019.8333333333334,91.16666666666666,-0.8333333333333333,10.333333333333334,1.0,442.66851260481207,378.28656966636925,1.376663351631434,108.99544362666242,26.404983412424723,23.31757688522339,0.5937284787992636,10.000087469418844,109.97531174977621,0.0
2021-11-05 02:40:00,5.4,13.3,20.5,21.5,6.8,4.492,3.8341900000000004,6.0793,58.99249999999999,1.0,6.0,169.0,0.0,89.22222222222223,10.0,1019.8888888888889,93.77777777777777,-0.8888888888888888,10.222222222222221,1.0,438.56795084635417,376.1020579686658,1.2201075349402966,108.27098929669224,26.40520517031352,23.304815111160277,0.567034296169877,10.001219860712688,108.90722550710043,0.0
2021-11-05 02:50:00,5.8,13.5,21.3,21.4,7.2,4.479,3.939795,6.1288,58.9654,1.0,6.0,169.0,0.0,89.11111111111111,10.0,1019.9444444444445,96.38888888888889,-0.9444444444444444,10.11111111111111,1.0,438.75264711928094,379.9111518351237,1.2554553152124086,108.92788160959881,26.398810281753537,23.297881876627606,0.6054442811757326,10.001882173220316,109.80222469329836,0.0
2021-11-05 03:00:00,5.8,13.4,21.3,21.5,7.0,4.491,3.962135,6.1627,58.960300000000004,1.0,6.0,169.0,0.0,89.0,10.0,1020.0,99.0,-1.0,10.0,1.0,438.9941395060221,378.3634292918238,1.310143563447699,107.32570726664053,26.394018170038862,23.287920831044516,0.5255586726963519,10.00066955725352,110.27094725290934,0.0
2021-11-05 03:10:00,5.3,13.3,21.2,21.5,6.7,4.494,4.1134949999999995,6.106,58.9341,1.0,6.0,169.44444444444446,0.0,88.88888888888889,10.0,1020.1111111111111,96.94444444444444,-1.0,10.0,1.0555555555555556,435.88628296249215,380.4766126645844,1.3510785310147173,110.46385389403433,26.386525036493936,23.284112189610802,0.5985774531463782,10.001861198743184,108.69104670206707,0.0
2021-11-05 03:20:00,5.8,13.4,21.3,21.4,7.0,4.5,4.235175,6.004099999999999,58.886199999999995,1.0,6.0,169.88888888888889,0.0,88.77777777777777,10.0,1020.2222222222222,94.88888888888889,-1.0,10.0,1.1111111111111112,435.51872853597007,392.4629628499349,1.3587232493882797,111.25285478753558,26.38673234621684,23.280483986536662,0.5531425725917021,10.002371180852254,108.74535271962483,0.0
2021-11-05 03:30:00,5.5,13.2,20.3,21.4,6.7,4.497,4.162915,6.17,58.8661,1.0,6.0,170.33333333333334,0.0,88.66666666666667,10.0,1020.3333333333334,92.83333333333333,-1.0,10.0,1.1666666666666667,436.80195237784545,388.33099198264637,1.2923989378479914,108.1268930842513,26.381666282018028,23.273794231414794,0.5450913292417924,10.003001300493874,108.94289713541666,0.0
2021-11-05 03:40:00,5.5,13.4,21.6,21.4,7.0,4.484,4.2177750000000005,6.0754,58.8438,1.0,6.0,170.77777777777777,0.0,88.55555555555556,10.0,1020.4444444444445,90.77777777777777,-1.0,10.0,1.2222222222222223,433.6068173217774,390.1273346824208,1.3272243317591268,109.5957138705927,26.37913031578064,23.26351864814758,0.609368308832248,10.000409542719524,111.53812582651774,0.0
2021-11-05 03:50:00,5.9,13.4,20.7,21.4,7.1,4.499,4.06989,6.1347000000000005,58.825300000000006,1.0,6.0,171.22222222222223,0.0,88.44444444444444,10.0,1020.5555555555555,88.72222222222223,-1.0,10.0,1.2777777777777777,429.32189684286885,385.90593251546227,1.3472733651598294,111.76803771972656,26.374253540039064,23.252849499384563,0.5363515628874301,10.000008142789204,109.33413340250652,0.0
2021-11-05 04:00:00,5.6,13.2,21.4,21.4,6.8,4.451,3.64323,6.089,58.774800000000006,1.0,6.0,171.66666666666666,0.0,88.33333333333333,10.0,1020.6666666666666,86.66666666666667,-1.0,10.0,1.3333333333333333,432.11929026285804,388.725439453125,1.244502782870484,109.24829537666452,26.368094600041708,23.259026203155518,0.5088026934117079,10.000634652773538,110.71632550557453,0.0
2021-11-05 04:10:00,6.1,13.5,20.8,21.4,7.3,4.487,3.5130899999999996,6.1911000000000005,58.7842,1.0,6.0,172.11111111111111,0.0,88.22222222222223,10.0,1020.7777777777778,84.61111111111111,-1.0,10.0,1.3888888888888888,437.36219258626295,381.6926917836858,1.2712432602317318,113.34904435044628,26.359328044255573,23.262539351781207,0.5057478328794242,10.002553752263386,105.0702933883667,0.0
2021-11-05 04:20:00,6.0,13.4,20.6,21.4,7.1,4.468,3.146855,6.1014,58.7987,1.0,6.0,172.55555555555554,0.0,88.11111111111111,10.0,1020.8888888888889,82.55555555555556,-1.0,10.0,1.4444444444444444,431.58944875782936,385.4818950398763,1.0878323142609354,108.70016976394223,26.354095252354938,23.251734081904093,0.4880768573532501,10.003678539594016,109.70550624847412,0.0
2021-11-05 04:30:00,5.6,13.1,21.3,21.4,6.8,4.484,3.011145,6.1312,58.8112,1.0,6.0,173.0,0.0,88.0,10.0,1021.0,80.5,-1.0,10.0,1.5,437.8221744335657,384.80512461344404,0.9782351333896319,113.11622796376545,26.351278425852456,23.25351794242859,0.4225451517105102,10.00323759396871,110.03911008199057,0.0
2021-11-05 04:40:00,6.2,13.4,20.6,21.4,7.2,4.467,2.836340909090909,6.178636363636364,58.825272727272726,1.0,6.0,173.44444444444446,0.0,87.88888888888889,10.0,1021.1111111111111,78.44444444444444,-1.0,10.0,1.5555555555555556,438.3130540974935,386.92456516660496,1.0039857378164254,109.34706611525542,26.35121459007263,23.262063455581664,0.4146122151613235,10.00352217356364,110.21493704477946,0.0
2021-11-05 04:50:00,5.9,13.3,21.4,21.3,7.1,4.467,2.77609,6.1216,58.8192,1.0,6.0,173.88888888888889,0.0,87.77777777777777,10.0,1021.2222222222222,76.38888888888889,-1.0,10.0,1.6111111111111112,438.9398384602865,381.2672179158529,1.0248299717229639,109.71087779115149,26.35111847241719,23.267920360565185,0.3880658432096243,10.003303329149881,108.64771785736085,0.0
2021-11-05 05:00:00,5.5,13.2,20.8,21.4,6.9,4.452,2.74926,6.1369,58.783500000000004,1.0,6.0,174.33333333333334,0.0,87.66666666666667,10.0,1021.3333333333334,74.33333333333333,-1.0,10.0,1.6666666666666665,440.04963565519483,383.97230486990395,0.98924211050831,108.800362547535,26.350291271209716,23.243574136098225,0.35163918452958265,10.005278630256653,105.6859519704183,0.0
2021-11-05 05:10:00,6.1,13.4,20.8,21.4,7.2,4.475,2.54915,6.1683,58.7962,1.0,6.0,174.77777777777777,0.0,87.55555555555556,10.0,1021.4444444444445,72.27777777777777,-1.0,10.0,1.7222222222222223,439.7683588663737,381.0476835930484,0.9126842804800319,109.8757677604115,26.348502712249758,23.16742712656657,0.3564825860162576,10.014079202016195,104.9151931254069,0.0
2021-11-05 05:20:00,5.7,13.3,21.4,21.4,7.0,4.476,2.32758,6.2036,58.7968,1.0,6.0,175.22222222222223,0.0,87.44444444444444,10.0,1021.5555555555555,70.22222222222223,-1.0,10.0,1.7777777777777777,443.4277454069291,382.61328653971356,0.9295571465495616,113.3411184517812,26.349622179667154,23.09160357793172,0.35628249103824294,10.015151708920797,109.86070194244385,0.0
2021-11-05 05:30:00,5.3,13.1,20.6,21.4,6.8,4.469,2.39706,6.0166,58.7668,1.0,6.0,175.66666666666666,0.0,87.33333333333333,10.0,1021.6666666666666,68.16666666666667,-1.0,10.0,1.8333333333333333,441.81479817708333,375.8613826322008,0.967607728337164,107.09687944854048,26.342235447565713,23.02514919916789,0.4049539224555095,10.014219454129536,108.29450056711832,0.0
2021-11-05 05:40:00,5.8,13.3,21.4,21.4,7.0,4.471,2.35252,5.9707,58.766,1.0,6.0,176.11111111111111,0.0,87.22222222222223,10.0,1021.7777777777778,66.11111111111111,-1.0,10.0,1.8888888888888888,438.19319213867186,380.9643345975328,0.8767233260472616,113.71215195973714,26.330950902303062,22.970915740331016,0.3511605411519606,10.01682374159495,107.93294401804606,0.0
2021-11-05 05:50:00,5.8,13.3,20.7,21.4,7.0,4.483,2.25582,6.0458,58.7931,1.0,6.0,176.55555555555554,0.0,87.11111111111111,10.0,1021.8888888888889,64.05555555555556,-1.0,10.0,1.9444444444444444,436.80566243489585,387.20126190185545,0.9495121551048283,108.91800555794926,26.33351065635681,22.931997826894126,0.28825584176927804,10.023739248911541,109.44668371836345,0.0
2021-11-05 06:00:00,5.3,13.2,20.5,21.4,6.8,4.487,2.370685,6.1084,58.7813,1.0,6.0,177.0,0.0,87.0,10.0,1022.0,62.0,-1.0,10.0,2.0,444.0964816319257,385.1682619046617,0.814667445965911,118.34659464604438,26.353932247161868,22.89037403424581,0.3335373475402593,10.022882982889811,110.45970938364664,0.0
2021-11-05 06:10:00,5.9,13.3,21.2,21.4,7.0,4.481,2.491985,6.1826,58.7842,1.1111111111111112,5.833333333333333,178.22222222222223,0.0,86.55555555555556,10.0,1022.0555555555555,62.94444444444444,-1.0,9.666666666666666,1.9444444444444444,446.5435293859723,392.4519108704315,1.0251478768287405,124.52933713859083,26.388960259755454,22.855937051773072,0.32013026648511483,10.018031509717305,125.96646858215331,0.0
2021-11-05 06:20:00,5.7,13.2,20.8,21.4,6.8,4.479,2.49264,6.1706,58.7774,1.2222222222222223,5.666666666666667,179.44444444444446,0.0,86.11111111111111,10.0,1022.1111111111111,63.888888888888886,-1.0,9.333333333333334,1.8888888888888888,443.1354765758295,394.6332471720378,1.2587449608431698,126.61756938352423,26.450364611943563,22.807249946594236,0.33741304658353327,10.006748922665915,240.6904935455322,0.0
2021-11-05 06:30:00,5.4,13.2,21.2,21.4,6.9,4.461,3.43133,6.1129,58.7505,1.3333333333333333,5.5,180.66666666666666,0.0,85.66666666666667,10.0,1022.1666666666666,64.83333333333333,-1.0,9.0,1.8333333333333333,445.11484700520833,398.9758593118602,1.196065113246441,185.76550300598143,26.52104203859965,22.813790623346968,0.4912801676740249,9.961602940559388,428.73505457560225,0.0
2021-11-05 06:40:00,5.7,13.2,21.2,21.4,6.9,4.464,2.607865,6.2408,58.7313,1.4444444444444444,5.333333333333333,181.88888888888889,0.0,85.22222222222223,10.0,1022.2222222222222,65.77777777777777,-1.0,8.666666666666666,1.7777777777777777,460.5225059561893,407.91627390543624,1.1849360915075589,490.4552310077214,26.594548419316613,22.79286458651225,0.33543061919510364,9.912172317504883,424.87248982747394,0.0
2021-11-05 06:50:00,5.5,13.1,21.1,21.4,6.6,4.459,2.593215,6.309,58.7043,1.5555555555555556,5.166666666666667,183.11111111111111,0.0,84.77777777777777,10.0,1022.2777777777778,66.72222222222223,-1.0,8.333333333333334,1.7222222222222223,476.77511952718106,420.5772733245499,1.4875166982698576,427.1834515992935,26.65449383099874,22.75688870429993,0.33329871118068694,9.938657765388488,656.5898489888509,0.0
2021-11-05 07:00:00,5.6,13.3,20.8,21.4,7.0,4.476,2.541455555555556,6.276111111111111,58.64677777777778,1.6666666666666665,5.0,184.33333333333334,0.0,84.33333333333333,10.0,1022.3333333333334,67.66666666666667,-1.0,8.0,1.6666666666666667,482.342042071463,501.7585619766411,1.3803895877798398,468.576897277832,26.70241194725037,23.075989141464234,0.38715818511943023,9.912118743260702,956.3928633626301,0.0
2021-11-05 07:10:00,6.0,13.3,21.4,21.4,7.0,4.435,2.561045,6.4295,58.9221,1.7777777777777777,4.833333333333333,185.55555555555554,0.0,83.88888888888889,10.0,1022.3888888888889,68.61111111111111,-1.0,7.666666666666666,1.6111111111111112,475.0855061848958,460.40597646077475,1.6616378505266993,363.1854786121778,26.76654698371887,23.055652008056644,0.40789083108305924,9.929616786638896,702.0289075724284,0.0
2021-11-05 07:20:00,5.5,13.2,20.9,21.5,6.7,4.469,2.33761,6.4338999999999995,58.696799999999996,1.8888888888888888,4.666666666666666,186.77777777777777,0.0,83.44444444444444,10.0,1022.4444444444445,69.55555555555556,-1.0,7.333333333333333,1.5555555555555556,475.8817678271765,538.2982346352763,1.230571819826708,313.23327090505825,26.81269012451172,23.351898387273152,0.38046541539331274,9.960627233187358,836.9495633951823,0.0
2021-11-05 07:30:00,5.8,13.5,20.9,21.6,7.1,4.464,2.7341349999999998,6.8001000000000005,58.6194,2.0,4.5,188.0,0.0,83.0,10.0,1022.5,70.5,-1.0,7.0,1.5,479.52842936197914,527.654593330471,1.0955868418641008,269.51182054595085,26.86609356880188,23.60041250228882,0.5003823980689048,9.979071408907572,894.7213893636068,0.0
2021-11-05 07:40:00,5.9,13.4,20.7,21.6,7.1,4.483,2.33676,6.6818,58.505700000000004,2.111111111111111,4.333333333333333,189.22222222222223,0.0,82.55555555555556,10.0,1022.5555555555555,71.44444444444444,-1.0,6.666666666666666,1.4444444444444444,499.990244231827,550.9386321004232,1.3211838569748873,287.1359377431061,26.93994930903117,23.55945243835449,0.42087213635444637,10.011549089749654,698.3108367919922,0.0
2021-11-05 07:50:00,5.7,13.3,21.0,21.7,6.9,4.425,2.155285,6.8451,58.3895,2.2222222222222223,4.166666666666666,190.44444444444446,0.0,82.11111111111111,10.0,1022.6111111111111,72.38888888888889,-1.0,6.333333333333333,1.3888888888888888,522.3839189656576,540.0742256462711,1.6092735053152687,257.92940457963675,27.022435102462772,23.473141988118492,0.3678264504919449,10.054366590181987,536.4863167317708,0.0
2021-11-05 08:00:00,5.7,13.5,20.7,21.8,7.1,4.5,2.13261,6.6604,58.3019,2.333333333333333,4.0,191.66666666666666,0.0,81.66666666666667,10.0,1022.6666666666666,73.33333333333333,-1.0,6.0,1.3333333333333335,542.3337815278152,554.1704337565104,2.358053606654291,226.2738704246047,27.10494410832723,23.180904032389325,0.4975771644711494,10.211675659815471,454.13370554606115,0.0
2021-11-05 08:10:00,5.7,13.4,21.1,21.8,7.0,4.546,2.12785,6.8671999999999995,58.3086,2.4444444444444446,3.833333333333333,192.88888888888889,0.0,81.22222222222223,10.0,1022.7222222222222,74.27777777777777,-1.0,5.666666666666666,1.2777777777777777,567.8356083170572,581.2868159502402,1.7802345333496732,199.10447156270345,27.166305239995317,23.161868775685626,0.41790646505852536,10.299534257253011,378.1154925028483,0.0
2021-11-05 08:20:00,5.9,13.4,21.1,21.8,7.0,4.491,2.1438800000000002,7.1225,58.3045,2.5555555555555554,3.6666666666666665,194.11111111111111,0.0,80.77777777777777,10.0,1022.7777777777778,75.22222222222223,-1.0,5.333333333333333,1.2222222222222223,584.752941445537,596.0312544688959,1.608671598168416,210.52450357857396,27.227848997116087,23.216007534662882,0.3917359224210183,10.299246670405068,369.31586837768555,0.0
2021-11-05 08:30:00,5.9,13.6,20.8,21.9,7.2,4.442,2.4789950000000003,7.370699999999999,58.2423,2.6666666666666665,3.5,195.33333333333334,0.0,80.33333333333333,10.0,1022.8333333333334,76.16666666666667,-1.0,5.0,1.1666666666666667,591.970652500898,607.1097178141275,1.7937914914835644,227.1053977862859,27.276749471028644,23.262803316116333,0.3679390313973029,10.183664933840435,308.50310155232745,0.0
2021-11-05 08:40:00,6.2,13.7,21.1,22.0,7.3,4.454,2.497875,7.6277,58.1495,2.7777777777777777,3.333333333333333,196.55555555555554,0.0,79.88888888888889,10.0,1022.8888888888889,77.11111111111111,-1.0,4.666666666666666,1.1111111111111112,570.9368860143902,672.9021560353247,1.6970505271860437,179.54373615157132,27.32264722188314,23.327748247782388,0.5503977925578754,10.09958147684733,277.97985761006674,0.0
2021-11-05 08:50:00,5.9,13.6,21.4,22.0,7.2,4.433,2.138485,7.5321,57.9784,2.888888888888889,3.1666666666666665,197.77777777777777,0.0,79.44444444444444,10.0,1022.9444444444445,78.05555555555556,-1.0,4.333333333333333,1.0555555555555556,536.7602119954428,659.992882851787,2.1209429099162422,126.43885032653809,27.42613085110982,23.4026763121287,0.5783061077197393,10.052229234377544,232.0211725107829,0.0
2021-11-05 09:00:00,6.3,13.9,20.8,22.1,7.5,4.471,2.131605,7.8346,58.0164,3.0,3.0,199.0,0.0,79.0,10.0,1023.0,79.0,-1.0,4.0,1.0,524.0968870386585,636.5718729654948,1.6228356932044705,96.18301842921198,27.60860353151957,23.257971115112305,0.4450437137236197,10.021378051439921,248.56630111694335,0.0
2021-11-05 09:10:00,6.2,13.9,20.8,22.3,7.4,4.469,1.81999,8.1624,58.339,3.1666666666666665,3.111111111111111,204.16666666666666,0.0,78.27777777777777,10.0,1023.0555555555555,79.38888888888889,-0.9444444444444444,4.111111111111111,1.0555555555555556,522.1413376871744,636.8880729938376,1.6290320670604708,91.871177927653,27.747995408376056,23.054685255686444,0.5303677720328172,10.001693046887716,232.79936063130694,0.0
2021-11-05 09:20:00,6.1,13.9,20.9,22.3,7.4,4.461,1.7801649999999998,8.484,58.4362,3.3333333333333335,3.2222222222222223,209.33333333333334,0.0,77.55555555555556,10.0,1023.1111111111111,79.77777777777777,-0.8888888888888888,4.222222222222222,1.1111111111111112,531.7995853117143,606.59489238169,1.5309526755749168,130.11809515311893,27.825525992711384,22.817346760431924,0.5657320817311604,9.994258767763773,208.0895327504476,0.0
2021-11-05 09:30:00,6.5,14.1,20.9,22.3,7.7,4.471,1.79225,8.5611,58.4523,3.5,3.3333333333333335,214.5,0.0,76.83333333333333,10.0,1023.1666666666666,80.16666666666667,-0.8333333333333334,4.333333333333333,1.1666666666666667,543.975771891276,602.0966310628255,1.4630450896640954,204.91835376243807,27.85037481307983,22.65093237876892,0.5770907396823167,9.961005582809449,183.53990478515624,0.0
2021-11-05 09:40:00,6.5,14.1,21.6,22.4,7.6,4.478,1.53952,8.5414,58.4351,3.666666666666667,3.4444444444444446,219.66666666666666,0.0,76.11111111111111,10.0,1023.2222222222222,80.55555555555556,-0.7777777777777778,4.444444444444445,1.2222222222222223,553.5293679634182,589.7387588606209,1.6780288171768187,199.85700576782227,27.839479770660397,22.43450651804606,0.7866835438708464,9.986638450622559,126.51646924336751,0.0
2021-11-05 09:50:00,6.7,14.3,20.8,22.5,8.0,4.469,1.35853,8.5755,58.097500000000004,3.8333333333333335,3.5555555555555554,224.83333333333334,0.0,75.38888888888889,10.0,1023.2777777777778,80.94444444444444,-0.7222222222222222,4.555555555555555,1.2777777777777777,542.9162929280599,574.632751022865,2.1577349849508307,183.56939086957166,27.810211397806803,22.288331089019774,0.789716541916132,9.998073746363321,99.83736961364745,0.0
2021-11-05 10:00:00,7.2,14.4,20.9,22.5,8.2,4.479,1.40513,8.6364,57.596500000000006,4.0,3.6666666666666665,230.0,0.0,74.66666666666667,10.0,1023.3333333333334,81.33333333333333,-0.6666666666666667,4.666666666666667,1.3333333333333333,537.8063651820592,588.3226017182449,1.8010164401928583,241.71511848449708,27.752081632614136,22.250784333546957,0.8248752430081367,9.997195024490356,109.31167083740233,0.0
2021-11-05 10:10:00,6.8,14.4,21.0,22.5,8.2,4.489,1.3769,8.7439,57.43150000000001,4.166666666666667,3.7777777777777777,235.16666666666669,0.0,73.94444444444444,10.0,1023.3888888888889,81.72222222222223,-0.6111111111111112,4.777777777777778,1.3888888888888888,518.5324864705403,580.8136423115346,1.4616438311742523,220.29547478325622,27.702392730712894,22.294918537139893,0.8288400666415692,9.993461508750915,106.55366944630941,0.0
2021-11-05 10:20:00,7.7,14.8,21.2,22.6,8.7,4.484,1.272505,8.815000000000001,57.380700000000004,4.333333333333334,3.888888888888889,240.33333333333334,0.0,73.22222222222223,10.0,1023.4444444444445,82.11111111111111,-0.5555555555555556,4.888888888888889,1.4444444444444444,501.7358999668867,588.3900801454741,1.50265800102114,222.22020363285043,27.6565713818868,22.34566236813863,0.9130645668506622,9.998779414494832,92.95090133666992,0.0
2021-11-05 10:30:00,7.6,14.8,21.2,22.7,8.6,4.471,1.287315,9.0982,57.3403,4.5,4.0,245.5,0.0,72.5,10.0,1023.5,82.5,-0.5,5.0,1.5,518.1397536214192,580.6239538574218,1.4374179212252298,470.3110894266764,27.598286663691205,22.398910967508954,0.9423662467797597,10.001520016988119,90.96865825653076,0.0
2021-11-05 10:40:00,7.5,14.9,21.2,22.7,8.8,4.466,1.471405,9.273900000000001,57.2731,4.666666666666667,4.111111111111111,250.66666666666669,0.0,71.77777777777777,10.0,1023.5555555555555,82.88888888888889,-0.4444444444444444,5.111111111111111,1.5555555555555556,585.005715472342,573.1520638231299,1.3309652118342743,548.5226380937652,27.55530520757039,22.425635007222493,1.0702929897109668,10.007583802541097,95.83310955047607,0.0
2021-11-05 10:50:00,7.9,15.0,21.2,22.8,8.9,4.45,1.597615,9.194700000000001,57.18730000000001,4.833333333333334,4.222222222222222,255.83333333333334,0.0,71.05555555555556,10.0,1023.6111111111111,83.27777777777777,-0.38888888888888895,5.222222222222222,1.6111111111111112,646.5870951334635,596.8449301884092,1.5250914780601943,735.1984588829946,27.512406158447266,22.696306734085084,1.001252706448237,10.004302843411764,111.02132759094238,0.0
2021-11-05 11:00:00,7.5,14.9,21.3,22.9,8.8,4.497,1.700525,9.3855,57.145399999999995,5.0,4.333333333333333,261.0,0.0,70.33333333333333,10.0,1023.6666666666666,83.66666666666667,-0.33333333333333337,5.333333333333333,1.6666666666666665,748.4850450888447,585.5704622395833,1.1959178467591605,1191.9390970865886,27.527698799769087,22.816151180267333,0.9786528745293618,10.004794247945151,99.55106086730957,0.0
2021-11-05 11:10:00,8.2,15.2,21.1,22.9,9.2,4.489,1.6520499999999998,9.540099999999999,57.0938,5.166666666666667,4.444444444444445,266.1666666666667,0.0,69.61111111111111,10.0,1023.7222222222222,84.05555555555556,-0.2777777777777778,5.444444444444445,1.7222222222222223,834.429624226888,532.9156973512146,1.1946875095013845,1160.0797372850323,27.506269957224525,22.620400466918944,1.0011679702003797,10.010286938349406,99.04220633188883,0.0
2021-11-05 11:20:00,8.0,15.1,20.6,22.9,9.1,4.482,1.5795949999999999,9.7192,56.9824,5.333333333333334,4.555555555555555,271.33333333333337,0.0,68.88888888888889,10.0,1023.7777777777778,84.44444444444444,-0.2222222222222222,5.555555555555555,1.7777777777777777,824.7356074892241,538.33531132139,1.816081927263804,1144.8828342381707,27.495377744038898,22.501330194473265,0.9688063922524452,10.006409459114074,138.77588668823242,0.0
2021-11-05 11:30:00,8.2,15.3,21.0,23.1,9.3,4.472,1.558095,9.6853,56.9049,5.5,4.666666666666666,276.5,0.0,68.16666666666667,10.0,1023.8333333333334,84.83333333333333,-0.16666666666666674,5.666666666666666,1.8333333333333333,807.7546164957682,535.9001812744141,2.2783795900634454,895.628760051835,27.51191344579061,22.456760409673056,0.9218916204571725,9.97205172220866,228.44041097005206,0.0
2021-11-05 11:40:00,8.2,15.3,21.2,23.1,9.3,4.437,1.5879999999999999,9.758,56.885000000000005,5.666666666666667,4.777777777777778,281.6666666666667,0.0,67.44444444444444,10.0,1023.8888888888889,85.22222222222223,-0.11111111111111116,5.777777777777778,1.8888888888888888,793.4321889592313,531.4847633028578,4.851825428675797,889.8114165932177,27.51655885060628,22.425962686538696,0.7399724886814754,9.972546588579814,138.33385704040526,0.0
2021-11-05 11:50:00,8.1,15.4,21.0,23.1,9.4,4.483,1.55799,9.636199999999999,56.867599999999996,5.833333333333334,4.888888888888889,286.83333333333337,0.0,66.72222222222223,10.0,1023.9444444444445,85.61111111111111,-0.05555555555555558,5.888888888888889,1.9444444444444444,750.0291455078125,552.6322218831381,4.801373031637763,809.834346537617,27.499618263244628,22.43188136736552,0.6086696422596772,9.979005455970764,126.80167341868082,0.0
2021-11-05 12:00:00,8.2,15.5,21.0,23.2,9.5,4.461,1.634515,9.4479,56.8481,6.0,5.0,292.0,0.0,66.0,10.0,1024.0,86.0,0.0,6.0,2.0,708.2228792528174,590.5896130371094,3.895165743430455,487.2050384012858,27.53809011777242,22.644684429168702,0.7316489977141222,9.97850132783254,111.84331826527914,147.0
2021-11-05 12:10:00,8.2,15.5,20.9,23.3,9.4,4.449,1.6422350000000001,9.5606,56.89639999999999,6.0,4.944444444444445,293.22222222222223,0.0,65.88888888888889,10.0,1024.0,84.5,0.0,5.944444444444445,2.0555555555555554,635.3581612141927,575.5290878751908,4.467904742343277,277.3434165704587,27.574755976994833,22.6771337445577,0.7661613094309966,9.984079103469849,123.37183088938396,0.0
2021-11-05 12:20:00,8.4,15.7,21.1,23.5,9.6,4.546,1.75719,9.5905,56.95890000000001,6.0,4.888888888888889,294.44444444444446,0.0,65.77777777777777,10.0,1024.0,83.0,0.0,5.888888888888889,2.111111111111111,593.6209332556011,555.7206648763021,4.120474529407792,162.673452829695,27.581831003824867,22.65969141960144,0.7717377298573653,9.986913792292276,112.08851617177326,0.0
2021-11-05 12:30:00,8.5,15.8,21.1,23.5,9.7,4.566,1.7527750000000002,9.7446,56.9919,6.0,4.833333333333333,295.6666666666667,0.0,65.66666666666667,10.0,1024.0,81.5,0.0,5.833333333333333,2.1666666666666665,586.1722342936198,549.9390114479504,3.686446698156454,109.14452988899362,27.58726595878601,22.726835746765136,0.9413236739238103,9.987223892211913,134.46603775024414,0.0
2021-11-05 12:40:00,8.6,16.1,21.3,23.7,9.9,4.596,1.77227,9.6653,57.0227,6.0,4.777777777777778,296.8888888888889,0.0,65.55555555555556,10.0,1024.0,80.0,0.0,5.777777777777778,2.2222222222222223,572.6687101096669,581.5137253754715,3.265838057227054,347.92712390985866,27.59279078801473,22.905705728530883,0.9776557657122611,9.98667809645335,161.45642738342286,0.0
2021-11-05 12:50:00,8.7,16.2,21.3,23.7,10.0,4.671,1.91498,9.6416,57.047000000000004,6.0,4.722222222222222,298.1111111111111,0.0,65.44444444444444,10.0,1024.0,78.5,0.0,5.722222222222222,2.2777777777777777,577.6297532145182,627.2597526041666,3.0941730924447377,576.71822555542,27.623625926971435,23.218764123916625,0.7458470823864142,9.990767795244853,120.0876203028361,0.0
2021-11-05 13:00:00,8.3,16.2,21.3,23.7,9.8,4.728,1.77354,9.611,57.0751,6.0,4.666666666666667,299.3333333333333,0.0,65.33333333333333,10.0,1024.0,77.0,0.0,5.666666666666667,2.3333333333333335,555.3985232228246,594.1269830743197,2.80598458353409,486.36597554179906,27.648381185531616,23.235412759780882,0.636659933924675,9.999013199806214,114.27704746246339,0.0
2021-11-05 13:10:00,8.5,16.2,20.6,23.6,9.9,4.823,1.6830200000000002,9.753400000000001,57.08200000000001,6.0,4.611111111111111,300.55555555555554,0.0,65.22222222222223,10.0,1024.0,75.5,0.0,5.611111111111111,2.388888888888889,532.195937906901,622.940543297077,2.725353015263875,361.80967508951824,27.697617851893106,23.20687357266744,0.5635556755711635,9.99802223364512,112.75211449941,0.0
2021-11-05 13:20:00,9.0,16.4,21.1,23.7,10.1,4.796,1.518585,9.6593,57.097699999999996,6.0,4.555555555555555,301.77777777777777,0.0,65.11111111111111,10.0,1024.0,74.0,0.0,5.555555555555555,2.4444444444444446,525.840708000797,627.9398026529948,2.660013176010827,244.4754569533181,27.771561002731325,23.178466415405275,0.5090988160173098,10.000695980389914,93.04171922047934,0.0
2021-11-05 13:30:00,8.9,16.6,21.4,23.7,10.4,4.754,1.3125550000000001,9.7884,57.1279,6.0,4.5,303.0,0.0,65.0,10.0,1024.0,72.5,0.0,5.5,2.5,523.5503015136719,584.2917417609555,2.2967701678121157,145.7988584557226,27.809878285725908,22.97673854509989,0.4248455910633007,10.021647845904031,74.23082429250081,0.0
2021-11-05 13:40:00,9.1,16.7,20.9,23.7,10.6,4.821,1.056495,9.7935,57.118399999999994,6.0,4.444444444444445,304.22222222222223,0.0,64.88888888888889,10.0,1024.0,71.0,0.0,5.444444444444445,2.5555555555555554,524.0951637706537,594.6849316125629,1.6837632414967998,139.17798778296864,27.87011335690816,22.822284660339356,0.4298547781010469,10.034096519152325,79.60387694040934,0.0
2021-11-05 13:50:00,9.1,16.8,21.0,23.8,10.6,4.832,1.01114,9.7821,57.0967,6.0,4.388888888888889,305.44444444444446,0.0,64.77777777777777,10.0,1024.0,69.5,0.0,5.388888888888889,2.611111111111111,527.8715506998699,597.4689896647135,1.270849915444851,175.3120289230347,27.922271385192868,22.68725727081299,0.43071125507354735,10.013579961458841,139.7575717671712,0.0
2021-11-05 14:00:00,9.2,17.0,21.1,23.7,10.8,4.852,1.0803150000000001,9.8923,57.0918,6.0,4.333333333333333,306.6666666666667,0.0,64.66666666666667,10.0,1024.0,68.0,0.0,5.333333333333333,2.6666666666666665,529.7464614762931,591.6287460011449,1.0996043450364286,161.47335946767345,27.93655602137248,22.554104531606036,0.41875521562993523,10.005064946810403,101.51634700775148,0.0
2021-11-05 14:10:00,9.4,17.0,21.1,23.7,11.0,4.851,1.207195,9.8314,57.092,6.0,4.277777777777778,307.8888888888889,0.0,64.55555555555556,10.0,1024.0,66.5,0.0,5.277777777777778,2.7222222222222223,518.0660437011718,587.2003856018767,0.9441408432355034,123.2487995817971,27.932476882934573,22.47018900871277,0.4145322668304046,10.007777350743613,83.96890764872232,0.0
2021-11-05 14:20:00,9.2,16.9,21.0,23.6,10.8,4.831,1.34701,9.858799999999999,57.101099999999995,6.0,4.222222222222222,309.1111111111111,0.0,64.44444444444444,10.0,1024.0,65.0,0.0,5.222222222222222,2.7777777777777777,505.88438023709705,612.0089951157844,0.780634654944731,108.75982173984335,27.923294169108072,22.423293005625407,0.3943875359992186,10.006914596557618,89.27103324890138,0.0
2021-11-05 14:30:00,9.8,16.9,21.0,23.6,10.9,4.844,1.31425,9.8134,57.119899999999994,6.0,4.166666666666667,310.3333333333333,0.0,64.33333333333333,10.0,1024.0,63.5,0.0,5.166666666666667,2.833333333333333,495.0765204874674,629.3458759106164,0.8219800088306268,186.03788881937663,27.904387102127078,22.562092876434328,0.42530571565032005,10.00573746363322,105.9841519800822,0.0
2021-11-05 14:40:00,9.7,17.0,21.0,23.6,11.0,4.844,1.4005100000000001,9.9049,57.143899999999995,6.0,4.111111111111111,311.55555555555554,0.0,64.22222222222223,10.0,1024.0,62.0,0.0,5.111111111111111,2.888888888888889,491.9413096671269,586.2899747721355,0.7827974076493311,132.94378947608215,27.899190537134807,22.51358376185099,0.329304932753245,10.001557191212973,125.93002857208253,0.0
2021-11-05 14:50:00,9.4,17.0,20.9,23.6,11.0,4.833,2.76386,9.9214,57.1749,6.0,4.055555555555555,312.77777777777777,0.0,64.11111111111111,10.0,1024.0,60.5,0.0,5.055555555555555,2.9444444444444446,481.56347005208335,574.1461360957704,0.7245673070225002,84.54998247168159,27.885524838765463,22.413152402242027,0.4006283282488584,10.002005982398988,103.50136033376057,0.0
2021-11-05 15:00:00,9.7,17.0,21.0,23.6,11.1,4.844,2.4985749999999998,9.6196,57.2029,6.0,4.0,314.0,0.0,64.0,10.0,1024.0,59.0,0.0,5.0,3.0,483.9927787026592,594.6572954761023,0.9196565821766853,87.0866870880127,27.87894068717957,22.527525555292765,0.6192820489406585,10.004912877082825,106.39474751790365,0.0
2021-11-05 15:10:00,9.5,16.9,20.9,23.6,10.9,4.824,2.528315,9.5633,57.2632,5.944444444444445,4.0,297.22222222222223,0.0,64.83333333333333,10.0,1024.111111111111,58.833333333333336,0.05555555555555555,5.0,2.888888888888889,481.4366208902995,609.0660896388964,0.9639748618730717,101.63255305554233,27.865283149083456,22.82147923151652,0.8198041292031606,10.006580750147503,107.80705832163491,0.0
2021-11-05 15:20:00,9.5,16.9,20.9,23.5,11.0,4.81,2.4602049999999998,9.4163,57.3726,5.888888888888889,4.0,280.44444444444446,0.0,65.66666666666667,10.0,1024.2222222222222,58.666666666666664,0.1111111111111111,5.0,2.7777777777777777,476.23306538899743,657.6842395019531,0.9148955406863137,108.12237520853678,27.863266092936197,23.231389815012612,0.7036836822330952,10.008760573069257,111.14244084676106,0.0
2021-11-05 15:30:00,9.7,16.9,21.5,23.6,11.1,4.822,2.956375,9.1509,57.8464,5.833333333333333,4.0,263.6666666666667,0.0,66.5,10.0,1024.3333333333333,58.5,0.16666666666666666,5.0,2.6666666666666665,479.23910858154295,649.0815541725597,1.022889498292053,105.81990266638289,27.86115880648295,23.436101058324176,0.6673912336925666,10.010876390139263,105.70307818094889,0.0
2021-11-05 15:40:00,9.5,16.7,21.4,23.5,10.8,4.791,2.70726,9.0173,58.2302,5.777777777777778,4.0,246.88888888888889,0.0,67.33333333333333,10.0,1024.4444444444443,58.333333333333336,0.2222222222222222,5.0,2.5555555555555554,478.9197031656901,623.8557326253256,0.9727927667895953,87.54544668833414,27.843304437001546,23.51747085571289,0.7303697137534618,10.077690911293029,94.51364816029867,0.0
2021-11-05 15:50:00,9.7,16.8,20.6,23.6,11.0,4.769,2.869065,8.764100000000001,58.4357,5.722222222222222,4.0,230.11111111111111,0.0,68.16666666666667,10.0,1024.5555555555557,58.166666666666664,0.2777777777777778,5.0,2.4444444444444446,473.112739461263,597.4560865941542,0.9510086045561538,87.53052761573576,27.794792251586916,23.374897680282594,0.5576330481469631,10.279502158164977,99.43146348317464,0.0
2021-11-05 16:00:00,9.2,16.7,21.1,23.6,10.8,4.745,3.537655,8.4879,58.5809,5.666666666666667,4.0,213.33333333333331,0.0,69.0,10.0,1024.6666666666667,58.0,0.3333333333333333,5.0,2.3333333333333335,466.1804909261068,557.1463339899874,0.9619296276569367,57.165087922414145,27.746560328801472,23.12753025372823,0.48715209359923994,10.45957627137502,100.87274134318034,0.0
2021-11-05 16:10:00,9.0,16.5,21.1,23.6,10.5,4.77,2.61218,8.2917,58.6928,5.611111111111111,4.0,196.55555555555554,0.0,69.83333333333333,10.0,1024.7777777777778,57.833333333333336,0.3888888888888889,5.0,2.2222222222222223,465.0802917340158,549.406733601888,0.8697685853875964,33.993179082331686,27.691786813735963,22.978790019353234,0.49118046626448625,10.582669111887615,132.0031657409668,0.0
2021-11-05 16:20:00,9.1,16.5,21.0,23.5,10.4,4.734,2.2410550000000002,8.0265,58.8044,5.555555555555555,4.0,179.77777777777777,0.0,70.66666666666667,10.0,1024.888888888889,57.666666666666664,0.4444444444444444,5.0,2.111111111111111,460.7954947916667,529.1793718430092,0.739901971115736,38.9949820423665,27.61016778628031,22.869808696111043,0.40704412582019966,10.580181481043498,120.0201066716512,0.0
2021-11-05 16:30:00,8.8,16.3,21.0,23.4,10.2,4.712,1.8463349999999998,7.9334999999999996,58.9148,5.5,4.0,163.0,0.0,71.5,10.0,1025.0,57.5,0.5,5.0,2.0,463.94034407692396,509.7945037841797,0.6925140109658241,81.22522228558857,27.54067322731018,22.772788384755454,0.3188339938471714,10.501966312726339,98.14614828745525,0.0
2021-11-05 16:40:00,8.7,16.0,20.8,23.2,10.0,4.697,1.709035,7.7612,59.001999999999995,5.444444444444445,4.0,146.22222222222223,0.0,72.33333333333333,10.0,1025.111111111111,57.333333333333336,0.5555555555555556,5.0,1.8888888888888888,467.68529907226565,498.4024688720703,0.5867612259957077,1114.477928624557,27.483105878829956,22.703427432378135,0.31751501758272443,10.39412460009257,99.95232524871827,0.0
2021-11-05 16:50:00,8.4,15.8,20.7,23.1,9.7,4.661,1.505175,7.7075000000000005,59.061400000000006,5.388888888888889,4.0,129.44444444444446,0.0,73.16666666666667,10.0,1025.2222222222222,57.166666666666664,0.611111111111111,5.0,1.777777777777778,459.2047157761146,491.64443892555676,0.5718093551872141,178.20340158688822,27.43464759190877,22.701671466827392,0.3286568722873926,10.236654138565063,113.20349871317546,0.0
2021-11-05 17:00:00,8.1,15.6,20.5,23.0,9.5,4.691,1.610935,7.8867,59.1048,5.333333333333333,4.0,112.66666666666666,0.0,74.0,10.0,1025.3333333333333,57.0,0.6666666666666666,5.0,1.6666666666666667,457.98046752929685,484.70552801022586,0.6772270631790162,78.74215534210205,27.411736987431844,22.684150937398275,0.2506867720559239,10.119590083758036,112.32282961527508,0.0
2021-11-05 17:10:00,8.0,15.4,20.9,22.8,9.3,4.698,1.5386900000000001,8.0557,59.1389,5.277777777777778,4.0,95.88888888888889,0.0,74.83333333333333,10.0,1025.4444444444443,56.833333333333336,0.7222222222222222,5.0,1.5555555555555556,456.18520606029995,474.1688876342773,0.6269704681937978,70.06987382069819,27.399433205922445,22.631380891799928,0.2723787293893595,10.058527541160583,107.07173400878905,0.0
2021-11-05 17:20:00,7.7,15.3,21.0,22.8,9.2,4.707,3.8769,7.9426000000000005,59.0755,5.222222222222222,4.0,79.11111111111111,0.0,75.66666666666667,10.0,1025.5555555555557,56.666666666666664,0.7777777777777778,5.0,1.4444444444444444,459.07018469448747,464.8227192179362,0.8776273410956739,70.58070429753448,27.377631231943763,22.574044745763143,0.25688888177275654,10.034789118766785,98.56662164052327,0.0
2021-11-05 17:30:00,7.7,15.2,20.9,22.7,9.1,4.707,3.5901449999999997,7.5607,58.61469999999999,5.166666666666667,4.0,62.33333333333334,0.0,76.5,10.0,1025.6666666666667,56.5,0.8333333333333333,5.0,1.3333333333333335,452.61932568780304,451.15110292632005,1.0989965691825765,73.73788637430654,27.359475123087567,22.546262706120807,0.33616371969381964,10.039950955708822,97.74222240447997,0.0
2021-11-05 17:40:00,7.6,15.2,20.9,22.7,9.0,4.676,2.4251650000000002,7.1497,58.36280000000001,5.111111111111111,4.0,45.55555555555554,0.0,77.33333333333333,10.0,1025.7777777777778,56.333333333333336,0.8888888888888888,5.0,1.2222222222222223,449.52636047363285,441.3474152628581,1.208907764612955,49.83955226952073,27.338068612416585,22.534247353871663,0.3626894380152225,10.05991804599762,102.88456073760986,0.0
2021-11-05 17:50:00,7.5,15.2,21.6,22.7,8.9,4.644,3.2354100000000003,6.972499999999999,58.30030000000001,5.055555555555555,4.0,28.77777777777777,0.0,78.16666666666667,10.0,1025.888888888889,56.166666666666664,0.9444444444444444,5.0,1.1111111111111112,447.63817840926947,434.151855875651,1.066161531805992,36.4166390991211,27.323301960627237,22.499983758926394,0.3704509846369425,10.04193168958028,100.15673276265463,0.0
2021-11-05 18:00:00,7.6,15.1,21.0,22.7,8.9,4.63,3.3575049999999997,6.9153,58.315200000000004,5.0,4.0,12.0,0.0,79.0,10.0,1026.0,56.0,1.0,5.0,1.0,450.65218017578127,432.3754332724385,1.1959475548237057,22.140678226826555,27.288856318791705,22.467363684972128,0.4279989663511515,10.026698083877564,99.12395718892415,0.0
2021-11-05 18:10:00,7.8,15.1,21.0,22.6,9.0,4.627,2.63629,6.834300000000001,58.3568,4.944444444444445,3.9444444444444446,14.277777777777779,0.0,79.27777777777777,10.0,1026.111111111111,55.166666666666664,1.0,4.944444444444445,1.0,451.84639929409684,421.8218623860677,1.1287567345638059,14.086615970848644,27.224352343877154,22.461156514485676,0.4093975273023049,10.01952968756358,96.4410613377889,0.0
2021-11-05 18:20:00,7.3,14.9,20.9,22.5,8.7,4.606,3.723435,6.900499999999999,58.3798,4.888888888888889,3.888888888888889,16.555555555555557,0.0,79.55555555555556,10.0,1026.2222222222222,54.333333333333336,1.0,4.888888888888889,1.0,445.1442823282878,419.00430319248943,1.325064800743666,12.046473377384036,27.174960060119627,22.47146207491557,0.47506507848699886,10.020893362363179,98.71315250396728,0.0
2021-11-05 18:30:00,7.5,14.9,21.0,22.5,8.8,4.607,5.202425,6.1472,58.3922,4.833333333333333,3.8333333333333335,18.833333333333336,0.0,79.83333333333333,10.0,1026.3333333333333,53.5,1.0,4.833333333333333,1.0,448.0941966966651,419.8649946576699,1.7967084149048151,13.768655050891942,27.147337849934893,22.47921623547872,0.6345834446201721,10.032845056851706,103.58177923838298,0.0
2021-11-05 18:40:00,7.2,14.9,20.9,22.4,8.7,4.619,3.48211,5.7319,58.4511,4.777777777777778,3.7777777777777777,21.111111111111114,0.0,80.11111111111111,10.0,1026.4444444444443,52.666666666666664,1.0,4.777777777777778,1.0,447.2855207316081,410.3667900594076,1.7193474986155828,12.796089774767557,27.100994669596354,22.46105397860209,0.5673079375425975,10.055979599952698,104.14095456441244,0.0
2021-11-05 18:50:00,7.0,14.7,20.8,22.4,8.5,4.576,3.25432,5.5633,58.5533,4.722222222222222,3.7222222222222223,23.38888888888889,0.0,80.38888888888889,10.0,1026.5555555555557,51.833333333333336,1.0,4.722222222222222,1.0,445.3379007589406,412.10922623206824,1.5896740370349023,7.83703488650295,27.05204441388448,22.427485214869183,0.6258185811340808,10.052092390060425,106.50883373260498,0.0
2021-11-05 19:00:00,6.8,14.5,21.2,22.4,8.2,4.577,3.43063,5.5334,58.60940000000001,4.666666666666667,3.6666666666666665,25.666666666666668,0.0,80.66666666666667,10.0,1026.6666666666667,51.0,1.0,4.666666666666667,1.0,446.1078954060872,413.4563279215495,1.5694854670089515,6.165506003805473,27.046152350107825,22.394267651240032,0.6439129486431678,10.030540316899616,108.52886922200521,0.0
2021-11-05 19:10:00,6.7,14.4,21.1,22.4,8.0,4.585,3.2311750000000004,5.3991,59.0826,4.611111111111111,3.611111111111111,27.944444444444446,0.0,80.94444444444444,10.0,1026.7777777777778,50.166666666666664,1.0,4.611111111111111,1.0,444.351298828125,412.63183307516164,1.5009509505087373,5.769574476514159,27.03480745951335,22.37149257659912,0.5356782997151216,10.016428508758544,108.09541508992513,0.0
2021-11-05 19:20:00,6.4,14.2,21.1,22.3,7.8,4.582,3.312525,5.2437,59.46079999999999,4.555555555555555,3.5555555555555554,30.222222222222225,0.0,81.22222222222223,10.0,1026.888888888889,49.333333333333336,1.0,4.555555555555555,1.0,441.4746888119051,410.2915640890187,1.4621231143387026,8.241631967307484,27.03180590947469,22.354547538757323,0.615481399744749,10.002836775779723,111.24799341837566,0.0
2021-11-05 19:30:00,6.3,14.0,20.9,22.2,7.6,4.58,3.5570399999999998,5.3018,59.675,4.5,3.5,32.5,0.0,81.5,10.0,1027.0,48.5,1.0,4.5,1.0,442.29573618570964,419.12939819335935,1.4747411019923322,16.02408639261278,27.033382546106974,22.342216841379802,0.5789681733647982,9.996740015347799,110.05933026631673,0.0
2021-11-05 19:40:00,6.5,14.0,21.1,22.2,7.5,4.573,4.50134,5.0897,59.792899999999996,4.444444444444445,3.4444444444444446,34.77777777777778,0.0,81.77777777777777,10.0,1027.111111111111,47.666666666666664,1.0,4.444444444444445,1.0,446.8272828270923,412.1085277794147,1.5840128811840284,23.647020836199744,27.022819604873654,22.332715562184653,0.5956309439241887,9.997581590016683,108.87658930460611,0.0
2021-11-05 19:50:00,6.3,14.1,21.3,22.2,7.6,4.522,4.4468499999999995,5.1882,59.85940000000001,4.388888888888889,3.388888888888889,37.05555555555556,0.0,82.05555555555556,10.0,1027.2222222222222,46.833333333333336,1.0,4.388888888888889,1.0,445.8207055664063,412.33779911435886,1.633126113182407,23.573484744702355,27.013880554835005,22.33535387992859,0.6154062863439321,10.003985288937887,107.94161725362142,0.0
2021-11-05 20:00:00,6.1,14.0,20.7,22.1,7.5,4.538,5.66099,4.736,59.8745,4.333333333333333,3.3333333333333335,39.333333333333336,0.0,82.33333333333333,10.0,1027.3333333333333,46.0,1.0,4.333333333333333,1.0,452.4826833194426,413.08127431233726,1.856855320731799,28.334080786947474,26.985509936014815,22.338931601842244,0.6043134802083174,10.01038316408793,106.98341017405191,0.0
2021-11-05 20:10:00,5.9,13.9,20.5,22.1,7.3,4.528,5.066695,4.9481,59.9288,4.277777777777778,3.2777777777777777,41.611111111111114,0.0,82.61111111111111,10.0,1027.4444444444443,45.166666666666664,1.0,4.277777777777778,1.0,453.4939732869467,413.5752229958019,1.9097370769580206,32.33868722915649,26.95361751874288,22.336354697545367,0.6018841694295406,10.007013524373372,109.33121021270752,0.0
2021-11-05 20:20:00,5.9,13.7,21.3,22.1,7.2,4.534,4.6520600000000005,4.846,59.982299999999995,4.222222222222222,3.2222222222222223,43.88888888888889,0.0,82.88888888888889,10.0,1027.5555555555557,44.333333333333336,1.0,4.222222222222222,1.0,451.0234745279948,409.88859327995914,1.8729815736665565,38.17926065347962,26.9094358476003,22.325959402720134,0.662350121041139,10.00286421140035,106.78460772196452,0.0
2021-11-05 20:30:00,5.4,13.5,21.1,22.0,6.8,4.519,4.2153599999999996,4.7797,59.9765,4.166666666666667,3.166666666666667,46.16666666666667,0.0,83.16666666666667,10.0,1027.6666666666667,43.5,1.0,4.166666666666667,1.0,448.8101952107748,404.56009175618493,1.8389064083833477,44.415265807997706,26.86318412780762,22.32572196642558,0.7061145786941052,10.006156104405722,106.55286642710368,0.0
2021-11-05 20:40:00,5.7,13.6,21.0,22.0,7.0,4.522,4.31037,4.7535,59.990899999999996,4.111111111111111,3.111111111111111,48.44444444444445,0.0,83.44444444444444,10.0,1027.7777777777778,42.666666666666664,1.0,4.111111111111111,1.0,450.19218537078507,406.0181905145755,1.6906077454992605,48.77779460723791,26.82176251729329,22.33418804804484,0.6251441907385985,10.006911775271098,108.03616991678874,0.0
2021-11-05 20:50:00,5.6,13.5,20.9,22.0,7.0,4.512,4.352015,5.0492,60.049,4.055555555555555,3.0555555555555554,50.72222222222222,0.0,83.72222222222223,10.0,1027.888888888889,41.833333333333336,1.0,4.055555555555555,1.0,450.83138600667314,403.7316696166992,1.6995663617222996,54.32471277646425,26.779202416737878,22.33862198829651,0.7303211372097334,10.006487881342569,109.47304644266765,0.0
2021-11-05 21:00:00,5.0,13.3,20.7,22.0,6.6,4.514,4.425215,5.0150999999999994,60.0261,4.0,3.0,53.0,0.0,84.0,10.0,1028.0,41.0,1.0,4.0,1.0,451.1249384492019,400.7553586552061,1.7420541855069878,63.03895326905331,26.724906425476075,22.335200707117714,0.6797733175754547,9.999204929669698,110.24186462402342,0.0
2021-11-05 21:10:00,5.7,13.4,20.7,21.9,6.8,4.529,5.10112,4.998900000000001,59.9905,3.888888888888889,3.0555555555555554,54.22222222222222,0.0,84.22222222222223,10.0,1028.0,41.27777777777778,0.9444444444444444,4.222222222222222,1.0,454.6466392008464,401.5122292108646,1.9419907039403916,70.85747489929199,26.686974105834963,22.35714445114136,0.7596697968741258,9.991488265991212,112.27568824768066,0.0
2021-11-05 21:20:00,5.6,13.5,21.6,21.9,6.9,4.529,5.0611049999999995,4.7509999999999994,60.017399999999995,3.7777777777777777,3.111111111111111,55.44444444444444,0.0,84.44444444444444,10.0,1028.0,41.55555555555556,0.8888888888888888,4.444444444444445,1.0,455.8597431437174,406.4176350911458,2.0861450110889423,81.11305843633447,26.65809595743815,22.381426709493002,0.7145720786352953,9.991573154131572,109.09714129130046,0.0
2021-11-05 21:30:00,5.2,13.2,20.9,21.9,6.5,4.53,4.483295,4.7706,60.029999999999994,3.6666666666666665,3.1666666666666665,56.666666666666664,0.0,84.66666666666667,10.0,1028.0,41.833333333333336,0.8333333333333334,4.666666666666667,1.0,453.01774363199866,404.2250446503738,2.043547769993712,87.4237590813502,26.62338424364726,22.391819632848105,0.7043203180531661,9.988032566706341,109.09445952097576,0.0
2021-11-05 21:40:00,5.9,13.5,21.3,21.9,7.0,4.524,4.212685,4.4635,60.049,3.5555555555555554,3.2222222222222223,57.888888888888886,0.0,84.88888888888889,10.0,1028.0,42.111111111111114,0.7777777777777778,4.888888888888889,1.0,452.7831717234644,404.39706828501033,1.9735425418244916,95.52329647171969,26.60415554682414,22.391570806503296,0.7352724344531695,9.987441431681315,108.39693717956543,0.0
2021-11-05 21:50:00,5.4,13.4,21.3,22.0,6.7,4.524,3.9031149999999997,4.327,60.052800000000005,3.4444444444444446,3.2777777777777777,59.111111111111114,0.0,85.11111111111111,10.0,1028.0,42.388888888888886,0.7222222222222222,5.111111111111111,1.0,452.11932769775393,406.91755828857424,1.8566334781202218,98.92786655770857,26.58028658866882,22.36881435076396,0.7371555783351262,9.988497184117636,108.59496772766113,0.0
2021-11-05 22:00:00,5.1,13.3,20.4,22.0,6.6,4.518,4.23726,4.3848,60.096199999999996,3.3333333333333335,3.3333333333333335,60.333333333333336,0.0,85.33333333333333,10.0,1028.0,42.666666666666664,0.6666666666666667,5.333333333333333,1.0,453.8136438233825,406.8773585948725,1.7666947886532984,102.95667612927107,26.549173278808592,22.337566509246827,0.7778277093172073,9.987621348698934,108.82733753204346,0.0
2021-11-05 22:10:00,5.4,13.4,21.3,22.0,6.8,4.522,3.996225,4.3198,60.1192,3.2222222222222223,3.388888888888889,61.55555555555556,0.0,85.55555555555556,10.0,1028.0,42.94444444444444,0.6111111111111112,5.555555555555555,1.0,451.2765653483073,400.75758306393675,1.7656071283891375,110.61476430063195,26.505611397425334,22.308904918034873,0.7140865884721279,9.988140470186869,108.75044399261473,0.0
2021-11-05 22:20:00,5.1,13.3,21.2,22.0,6.6,4.533,4.172055,4.6831000000000005,60.1321,3.111111111111111,3.4444444444444446,62.77777777777778,0.0,85.77777777777777,10.0,1028.0,43.22222222222222,0.5555555555555556,5.777777777777778,1.0,447.4687267540241,402.19074483235676,1.745569569256346,110.34421131026275,26.47121494928996,22.284558897018435,0.7762085455159345,9.98842017173767,109.19893505096437,0.0
2021-11-05 22:30:00,5.0,13.2,21.0,21.9,6.4,4.527,5.47718,4.750500000000001,60.1546,3.0,3.5,64.0,0.0,86.0,10.0,1028.0,43.5,0.5,6.0,1.0,450.83604400634766,402.5437432054541,2.0187730286687104,110.42190354169425,26.44836990356445,22.257559502919513,0.7723496182759603,9.989407014846801,108.58781358083088,0.0
2021-11-05 22:40:00,4.5,12.9,20.3,21.9,5.9,4.52,4.86329,4.481199999999999,60.109500000000004,2.888888888888889,3.5555555555555554,65.22222222222223,0.0,86.22222222222223,10.0,1028.0,43.77777777777778,0.4444444444444444,6.222222222222222,1.0,453.7556672861384,407.89937911811916,2.1677192810632415,114.82826136982374,26.443253021240235,22.222090641657513,0.7853362579643726,9.994794816970826,110.54677524566651,0.0
2021-11-05 22:50:00,4.7,12.9,21.4,21.9,6.0,4.541,3.74365,4.125,60.026300000000006,2.7777777777777777,3.611111111111111,66.44444444444444,0.0,86.44444444444444,10.0,1028.0,44.05555555555556,0.38888888888888895,6.444444444444445,1.0,453.205164658119,405.10602336313536,1.7726006485311327,108.96110861740544,26.443158566157024,22.18394513765971,0.7704298416276772,9.993784953753153,108.69623120625813,0.0
