,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-05 23:00:00,4.3,12.8,20.4,22.0,5.7,4.534,3.95939,4.043,59.99249999999999,2.666666666666667,3.6666666666666665,67.66666666666667,0.0,86.66666666666667,10.0,1028.0,44.333333333333336,0.33333333333333337,6.666666666666666,1.0,453.70415121845815,406.25537321594936,1.7163956822379158,103.56449027131507,26.44224380493164,22.13887269337972,0.7069252865513166,9.991541776657105,108.86676982879638,0.0
2021-11-05 23:10:00,5.0,13.1,21.8,21.9,6.3,4.502,4.059335,4.5600000000000005,59.665499999999994,2.5555555555555554,3.7222222222222223,68.88888888888889,0.0,86.88888888888889,10.0,1028.0,44.611111111111114,0.2777777777777778,6.888888888888889,1.0,454.56075256347657,399.64362921002265,1.7118601620197296,112.26760107676189,26.43792152404785,22.09028555870056,0.7946265755593777,9.993524339993794,108.4742784500122,0.0
2021-11-05 23:20:00,5.0,13.0,20.8,21.9,6.2,4.543,3.96722,4.5502,59.4098,2.4444444444444446,3.7777777777777777,70.11111111111111,0.0,87.11111111111111,10.0,1028.0,44.888888888888886,0.2222222222222222,7.111111111111111,1.0,453.3642490676354,397.32502807617186,1.6623382109134213,110.16952177683513,26.440785153706866,22.049998998641968,0.7128866317371527,9.996957066853842,108.87191533406576,0.0
2021-11-05 23:30:00,5.1,13.0,20.6,21.8,6.2,4.542,3.9944800000000003,4.3081000000000005,59.2375,2.3333333333333335,3.833333333333333,71.33333333333334,0.0,87.33333333333333,10.0,1028.0,45.166666666666664,0.16666666666666674,7.333333333333333,1.0,449.8781967163086,403.1594846422919,1.6114901410994555,105.59048036176605,26.438565731048584,22.005390984217325,0.7075226334730784,9.997332673072815,109.04588034311931,0.0
2021-11-05 23:40:00,5.1,13.2,21.4,21.9,6.4,4.495,5.23394,4.1579999999999995,59.1631,2.2222222222222223,3.888888888888889,72.55555555555556,0.0,87.55555555555556,10.0,1028.0,45.44444444444444,0.11111111111111116,7.555555555555555,1.0,450.70935682976386,401.7411248744219,2.38601054116831,114.8675376816658,26.42636554400126,21.963310028711955,0.827367993891239,9.994058470726014,109.98749539693196,0.0
2021-11-05 23:50:00,5.0,13.1,20.9,21.9,6.3,4.51,5.953905000000001,4.1868,59.1486,2.111111111111111,3.9444444444444446,73.77777777777777,0.0,87.77777777777777,10.0,1028.0,45.72222222222222,0.05555555555555558,7.777777777777778,1.0,451.26744618733727,406.0003563435872,2.5394679494698846,114.50670327504477,26.422596623102823,21.91990642865499,0.7874830496807893,9.995481910705568,108.53912527720134,0.0
2021-11-06 00:00:00,4.7,13.0,20.8,21.9,6.2,4.518,5.419765,3.7593000000000005,59.1493,2.0,4.0,75.0,0.0,88.0,10.0,1028.0,46.0,0.0,8.0,1.0,452.62823399335485,401.12094097268994,2.5219107025289267,108.97512906607935,26.415166759490965,21.878041467666627,0.9100110948085784,9.997243463198345,108.07416403452555,0.0
2021-11-06 00:10:00,4.8,13.0,21.4,21.9,6.1,4.492,4.62453,3.6581,59.1708,1.8888888888888888,4.0,75.61111111111111,0.0,88.11111111111111,10.0,1028.0,46.22222222222222,-0.05555555555555555,8.055555555555555,1.0,457.0168100992839,407.0656099446615,2.103349480470695,102.6178457163148,26.404635814030968,21.833034963607787,0.8010886198778946,9.996806085904439,109.2538055674235,0.0
2021-11-06 00:20:00,4.7,13.0,20.8,21.9,6.1,4.492,4.38776,3.7107,59.2038,1.7777777777777777,4.0,76.22222222222223,0.0,88.22222222222223,10.0,1028.0,46.44444444444444,-0.1111111111111111,8.11111111111111,1.0,461.8327851148583,408.1972172984858,2.520526238679886,112.90887050628662,26.38910506884257,21.797773939768472,0.8924633085727691,9.993256471951803,109.39828694661458,0.0
2021-11-06 00:30:00,4.6,13.0,20.8,21.9,6.0,4.487,3.9628349999999997,3.7192,59.25359999999999,1.6666666666666667,4.0,76.83333333333333,0.0,88.33333333333333,10.0,1028.0,46.666666666666664,-0.16666666666666666,8.166666666666666,1.0,461.13215627034504,405.0573853731704,2.017555663100744,106.40954866829566,26.380894969304403,21.767106815973918,0.8600672600666682,9.991941963831582,109.08975112915039,0.0
2021-11-06 00:40:00,4.6,12.9,20.7,21.9,5.9,4.495,3.8336550000000003,3.4516,59.214,1.5555555555555556,4.0,77.44444444444444,0.0,88.44444444444444,10.0,1028.0,46.888888888888886,-0.2222222222222222,8.222222222222221,1.0,462.9791806345973,404.2518368530274,1.7878906010537499,105.38424431989422,26.37734895388285,21.723990065256753,0.7463354901969433,9.992921719551086,109.24943119049071,0.0
2021-11-06 00:50:00,4.2,12.8,20.7,21.8,5.8,4.494,3.6482900000000003,3.4558,59.226099999999995,1.4444444444444444,4.0,78.05555555555556,0.0,88.55555555555556,10.0,1028.0,47.111111111111114,-0.2777777777777778,8.277777777777779,1.0,459.81795216878254,399.96241772180315,1.903386007079297,110.32290813855532,26.366172854105635,21.67627176920573,0.8549691181381543,9.994862265586853,108.20320752461751,0.0
2021-11-06 01:00:00,4.4,12.9,21.7,21.8,6.0,4.483,3.1843049999999997,3.5955,59.2519,1.3333333333333335,4.0,78.66666666666667,0.0,88.66666666666667,10.0,1028.0,47.333333333333336,-0.3333333333333333,8.333333333333334,1.0,460.6987111619971,399.07467093982916,1.5525146330110098,108.95369823585122,26.363881845474243,21.62925755182902,0.7889230266213417,9.99745932896932,110.20761145273843,0.0
2021-11-06 01:10:00,4.2,12.8,20.7,21.9,5.8,4.474,3.292525,3.9270000000000005,59.295100000000005,1.2222222222222223,4.0,79.27777777777777,0.0,88.77777777777777,10.0,1028.0,47.55555555555556,-0.3888888888888889,8.38888888888889,1.0,457.8254073079427,403.78651509602867,1.571617511510849,107.39909996032716,26.363102553685508,21.596717542012534,0.7594201602041721,9.997719237009685,110.10105763753256,0.0
2021-11-06 01:20:00,4.6,12.9,20.5,21.9,5.9,4.489,3.5699899999999998,3.6254,59.253,1.1111111111111112,4.0,79.88888888888889,0.0,88.88888888888889,10.0,1028.0,47.77777777777778,-0.4444444444444444,8.444444444444445,1.0,454.6552727534853,402.96766236053116,1.4526053799040572,107.80840440071236,26.35287302017212,21.568695818583173,0.7109697651366392,9.996613438924154,107.94333761850994,0.0
2021-11-06 01:30:00,4.4,12.8,21.6,21.8,5.8,4.478,3.9865000000000004,3.657,59.25260000000001,1.0,4.0,80.5,0.0,89.0,10.0,1028.0,48.0,-0.5,8.5,1.0,452.7261272176107,402.83374413852033,1.5251389678521345,110.80660621212027,26.353525527318318,21.54608133951823,0.7078969785074393,9.997552936871847,109.82042830149332,0.0
2021-11-06 01:40:00,4.3,12.8,20.7,21.8,5.8,4.51,4.02959,3.4860999999999995,59.2263,0.8888888888888888,4.0,81.11111111111111,0.0,89.11111111111111,10.0,1028.0,48.22222222222222,-0.5555555555555556,8.555555555555555,1.0,452.9512370703686,402.6579719034831,1.5080986615459797,110.48146421917413,26.354062919616702,21.519931319554647,0.67539356559515,9.998648875554403,109.99081780751547,0.0
2021-11-06 01:50:00,4.2,12.8,20.7,21.8,5.7,4.47,3.9287300000000003,3.2053,59.21939999999999,0.7777777777777779,4.0,81.72222222222223,0.0,89.22222222222223,10.0,1028.0,48.44444444444444,-0.611111111111111,8.61111111111111,1.0,453.0087721761068,401.24436091982085,1.536448253740025,109.40042360898465,26.352316087086997,21.484751024246215,0.6942055708169936,10.000254128774007,107.95972354888916,0.0
2021-11-06 02:00:00,4.3,12.7,21.3,21.8,5.6,4.492,5.194725,3.3183999999999996,59.408500000000004,0.6666666666666667,4.0,82.33333333333333,0.0,89.33333333333333,10.0,1028.0,48.666666666666664,-0.6666666666666666,8.666666666666666,1.0,453.46542116713255,400.3417453002929,1.9743299519476918,110.68691927182472,26.351276111602782,21.441209157307945,0.8159500195086002,10.000348889033,109.50414811452231,0.0
2021-11-06 02:10:00,4.0,12.7,20.7,21.8,5.6,4.516,6.217385,3.3118000000000003,59.8809,0.5555555555555556,4.0,82.94444444444444,0.0,89.44444444444444,10.0,1028.0,48.888888888888886,-0.7222222222222222,8.722222222222221,1.0,452.0748064168294,398.08229712826085,2.334931696286309,112.83579411307298,26.336075286865235,21.390265022913617,0.9007829490303993,10.003301442464192,109.0593103790283,0.0
2021-11-06 02:20:00,3.6,12.4,20.7,21.8,5.1,4.489,4.70845,3.4686,60.1309,0.4444444444444444,4.0,83.55555555555556,0.0,89.55555555555556,10.0,1028.0,49.111111111111114,-0.7777777777777778,8.777777777777779,1.0,450.7425339201127,400.65062919529004,2.171755501446077,107.24074046916208,26.337713108062747,21.349985243479413,0.7785713538527489,10.001663581530254,109.28419545491538,0.0
2021-11-06 02:30:00,3.7,12.4,21.4,21.8,5.2,4.471,4.703705,3.3074,60.221199999999996,0.3333333333333335,4.0,84.16666666666667,0.0,89.66666666666667,10.0,1028.0,49.333333333333336,-0.8333333333333333,8.833333333333334,1.0,455.8747736612956,400.3432383219401,2.034359060640389,108.23925440685898,26.339253498713173,21.31134504636129,0.7794352672497432,9.99905630747477,108.94609410603842,0.0
2021-11-06 02:40:00,4.3,12.6,20.7,21.8,5.5,4.527,3.35377,2.9225000000000003,60.2355,0.22222222222222232,4.0,84.77777777777777,0.0,89.77777777777777,10.0,1028.0,49.55555555555556,-0.8888888888888888,8.88888888888889,1.0,462.1216061927533,400.24504601138767,1.8282432586022015,109.23235310225837,26.338785696029664,21.280938596725466,0.7168069834510484,9.998194057146709,108.83141510009766,0.0
2021-11-06 02:50:00,3.5,12.4,21.5,21.8,5.2,4.487,3.39775,2.8801,59.93579999999999,0.11111111111111116,4.0,85.38888888888889,0.0,89.88888888888889,10.0,1028.0,49.77777777777778,-0.9444444444444444,8.944444444444445,1.0,464.3312563069661,402.0516952093716,1.6640619656662483,108.37682496216337,26.329627084732056,21.257936875025432,0.7391523868342241,9.999611050287882,107.37066795349122,0.0
2021-11-06 03:00:00,3.9,12.6,21.0,21.8,5.5,4.487,3.7207850000000002,2.8775,59.6915,0.0,4.0,86.0,0.0,90.0,10.0,1028.0,50.0,-1.0,9.0,1.0,456.40518502070984,399.6277487182617,1.471074205239614,107.03589557647706,26.31838514328003,21.239690488179527,0.7542791073520978,10.000117211341857,110.36326258341471,0.0
2021-11-06 03:10:00,4.0,12.5,20.6,21.8,5.3,4.492,3.8216499999999995,3.1269,60.06079999999999,0.0,4.0,85.88888888888889,0.0,90.05555555555556,10.0,1028.0,50.888888888888886,-1.0,8.944444444444445,1.0,462.3030752563476,393.6655902906396,1.59044891984786,110.7594524538719,26.319478305180866,21.21403591473897,0.6842520369092624,9.998650878270468,109.7952097829183,0.0
2021-11-06 03:20:00,3.7,12.4,21.3,21.8,5.2,4.499,3.414015,3.4212000000000002,60.26989999999999,0.0,4.0,85.77777777777777,0.0,90.11111111111111,10.0,1028.0,51.77777777777778,-1.0,8.88888888888889,1.0,458.65755767822264,391.9938557872553,1.3925037683942223,109.77774054511119,26.31879667599996,21.174770720799764,0.7145721438527107,9.998363194465636,109.88132624308268,0.0
2021-11-06 03:30:00,4.2,12.8,20.8,21.8,5.8,4.491,3.582795,3.4067,60.3113,0.0,4.0,85.66666666666667,0.0,90.16666666666667,10.0,1028.0,52.666666666666664,-1.0,8.833333333333334,1.0,454.9708762543777,389.7411151123047,1.4249878062265742,108.57422959947317,26.311720784505205,21.13051705678304,0.7089028345545133,9.996858981450398,109.36068392435709,0.0
2021-11-06 03:40:00,3.2,12.2,21.2,21.8,4.8,4.485,3.02803,3.0955,60.268299999999996,0.0,4.0,85.55555555555556,0.0,90.22222222222223,10.0,1028.0,53.55555555555556,-1.0,8.777777777777779,1.0,455.5428825431035,394.66541656143363,1.3453959048568866,104.83659285938673,26.303722330729165,21.088484522501627,0.6780013578633467,9.998828431765238,108.75780048370362,0.0
2021-11-06 03:50:00,3.4,12.2,21.3,21.7,4.8,4.473,2.4981649999999997,3.0698,60.2408,0.0,4.0,85.44444444444444,0.0,90.27777777777777,10.0,1028.0,54.44444444444444,-1.0,8.722222222222221,1.0,451.45970418294274,394.1970617289927,1.0768092184821092,110.68607277907896,26.301015310287475,21.049855235417688,0.6891054192185402,10.001736545562744,107.6477895228068,0.0
2021-11-06 04:00:00,3.6,12.3,21.4,21.8,5.0,4.469,2.44974,2.8419,60.2529,0.0,4.0,85.33333333333333,0.0,90.33333333333333,10.0,1028.0,55.333333333333336,-1.0,8.666666666666666,1.0,459.3839084879557,397.1785238647461,1.0771277200721079,109.48112873573089,26.290907560984294,21.0044469165802,0.6472844175994397,10.0019535779953,108.64630071004233,0.0
2021-11-06 04:10:00,3.4,12.2,20.5,21.7,4.9,4.501,2.3394199999999996,3.1352,60.3061,0.0,4.0,85.22222222222223,0.0,90.38888888888889,10.0,1028.0,56.22222222222222,-1.0,8.61111111111111,1.0,453.2228009033203,394.61240326980067,0.9363056895254696,109.13767651703397,26.27594047228495,20.958833233515424,0.6242419229944547,10.000619190533957,110.1777676264445,0.0
2021-11-06 04:20:00,3.5,12.3,21.5,21.7,5.0,4.472,2.537675,3.3674,60.3489,0.0,4.0,85.11111111111111,0.0,90.44444444444444,10.0,1028.0,57.111111111111114,-1.0,8.555555555555555,1.0,450.2787266031901,397.25547104408,1.0903834977914384,106.24666212803899,26.27259236335754,20.912903941472372,0.5962618502477806,9.997725909550985,109.66674575805663,0.0
2021-11-06 04:30:00,3.4,12.2,20.7,21.7,4.9,4.49,2.5905899999999997,3.2525,60.2961,0.0,4.0,85.0,0.0,90.5,10.0,1028.0,58.0,-1.0,8.5,1.0,449.7173624639401,395.03566356088925,1.058721328795293,108.00483262444621,26.268425585428872,20.923974390029908,0.5584758564829826,9.996487164497376,109.60894894917806,0.0
2021-11-06 04:40:00,2.9,12.1,20.5,21.8,4.7,4.466,2.3066636363636364,3.2351818181818186,60.23354545454545,0.0,4.0,84.88888888888889,0.0,90.55555555555556,10.0,1028.0,58.888888888888886,-1.0,8.444444444444445,1.0,449.515033976237,393.0341691185962,0.90867741071235,109.02824800437455,26.26574565251668,21.111313829421995,0.590340325285991,9.997100194295246,109.1275986735026,0.0
2021-11-06 04:50:00,3.2,12.0,21.2,21.7,4.6,4.432,2.231785,3.2575000000000003,60.231500000000004,0.0,4.0,84.77777777777777,0.0,90.61111111111111,10.0,1028.0,59.77777777777778,-1.0,8.38888888888889,1.0,451.5824057357613,394.2309896850586,0.8776675217602886,112.4882344859064,26.262206741968793,21.335833441416423,0.5440581892927487,9.998913153012595,109.15918000539143,0.0
2021-11-06 05:00:00,3.1,11.9,21.3,21.7,4.5,4.478,2.382495,2.8501000000000003,59.981700000000004,0.0,4.0,84.66666666666667,0.0,90.66666666666667,10.0,1028.0,60.666666666666664,-1.0,8.333333333333334,1.0,450.8024387613932,386.9137244985296,0.9065494117443844,109.85036358633957,26.2594593779246,21.528710155487058,0.5568093240757783,9.997614113489785,109.54294857025145,0.0
2021-11-06 05:10:00,3.5,12.0,21.2,21.7,4.8,4.467,2.64493,2.8117,59.5923,0.0,4.0,84.55555555555556,0.0,90.72222222222223,10.0,1028.0,61.55555555555556,-1.0,8.277777777777779,1.0,450.6621172148606,388.86219624135686,0.9713568240404129,107.70823248739296,26.240309244791668,21.60359961827596,0.574702627758185,9.99777130762736,108.6422287495931,0.0
2021-11-06 05:20:00,3.2,11.9,20.5,21.7,4.6,4.445,3.352485,3.0742000000000003,59.4832,0.0,4.0,84.44444444444444,0.0,90.77777777777777,10.0,1028.0,62.44444444444444,-1.0,8.222222222222221,1.0,445.3918423461914,388.40635884602864,1.1071705722185852,109.30579450230141,26.226212720870972,21.511285200119016,0.5379034185409546,9.999035318692524,109.5474538930257,0.0
2021-11-06 05:30:00,3.1,11.8,21.3,21.7,4.5,4.46,3.5097549999999997,2.7187,59.3824,0.0,4.0,84.33333333333333,0.0,90.83333333333333,10.0,1028.0,63.33333333333333,-1.0,8.166666666666666,1.0,442.3449307847297,387.913790707643,1.1432366814350678,116.18399677621444,26.230718784332275,21.481495259602863,0.487427735204498,9.998493601481119,109.04421813964844,0.0
2021-11-06 05:40:00,3.1,11.9,21.4,21.7,4.5,4.457,4.012,2.4882999999999997,59.3325,0.0,4.0,84.22222222222223,0.0,90.88888888888889,10.0,1028.0,64.22222222222223,-1.0,8.11111111111111,1.0,443.57079386393235,389.7574357096354,1.3185681579880795,110.26037365476964,26.23938455899556,21.377976881663006,0.5170045375327269,9.998897638320923,108.32378135681151,0.0
2021-11-06 05:50:00,3.2,11.8,20.2,21.7,4.5,4.461,4.62246,2.5162,59.34930000000001,0.0,4.0,84.11111111111111,0.0,90.94444444444444,10.0,1028.0,65.11111111111111,-1.0,8.055555555555555,1.0,445.99866175859825,388.8109040499282,1.3393734225243499,111.02840398605261,26.23706430435181,21.27593116124471,0.5592416460315387,10.000455636978149,109.52874195098877,0.0
2021-11-06 06:00:00,2.8,11.8,21.4,21.7,4.3,4.436,5.251015000000001,2.5179,59.369600000000005,0.0,4.0,84.0,0.0,91.0,10.0,1028.0,66.0,-1.0,8.0,1.0,452.38299051920575,386.3190204418664,1.5073069192157627,111.87416951238772,26.216617002487187,21.18580738067627,0.5008397595584393,10.001565391222636,106.95226113637288,0.0
2021-11-06 06:10:00,3.6,12.1,20.6,21.7,4.9,4.476,5.43694,2.6153,59.3901,0.05555555555555555,4.0,82.88888888888889,0.0,90.55555555555556,10.0,1028.0,62.77777777777778,-1.0,7.833333333333333,1.0555555555555556,451.9266798207952,394.48762257893884,1.6582447697651588,116.38446543138579,26.213450082143147,21.11246993700663,0.5300210415323575,10.007708762486775,108.33199460347494,0.0
2021-11-06 06:20:00,3.4,12.0,21.0,21.7,4.7,4.461,7.552334999999999,2.7746,59.424400000000006,0.1111111111111111,4.0,81.77777777777777,0.0,90.11111111111111,10.0,1028.0,59.55555555555556,-1.0,7.666666666666667,1.1111111111111112,449.8001739501953,394.4486142879793,1.934670192009985,110.7885605073918,26.204273354212443,21.068788471221925,0.613303048958381,10.024396306673687,108.89035802205403,0.0
2021-11-06 06:30:00,3.7,12.2,20.7,21.6,5.0,4.475,9.559065,2.7675,59.4014,0.16666666666666666,4.0,80.66666666666667,0.0,89.66666666666667,10.0,1028.0,56.33333333333333,-1.0,7.5,1.1666666666666667,451.99053161621094,393.55114950947376,2.3798465897100796,112.230601272583,26.197453304926558,21.232406447728472,0.7104390033086141,10.024401303927103,112.5833354695638,0.0
2021-11-06 06:40:00,4.0,12.1,21.5,21.6,4.9,4.444,12.235225,2.8343,59.3976,0.2222222222222222,4.0,79.55555555555556,0.0,89.22222222222223,10.0,1028.0,53.111111111111114,-1.0,7.333333333333333,1.2222222222222223,456.7043587344816,396.9358473714193,2.8154503360575873,117.46766622187727,26.182898565928145,21.494748029708862,0.723233243127664,10.019170969327291,109.38281960805257,0.0
2021-11-06 06:50:00,2.7,11.6,20.1,21.6,4.1,4.461,14.780275,2.9843,59.3769,0.2777777777777778,4.0,78.44444444444444,0.0,88.77777777777777,10.0,1028.0,49.888888888888886,-1.0,7.166666666666667,1.2777777777777777,459.4847037760417,399.2609400747014,3.463103594537509,112.50025776103391,26.178474464416503,21.67068650563558,0.7158265200754006,10.018255055745442,108.97330958048504,0.0
2021-11-06 07:00:00,2.3,11.5,21.4,21.6,3.9,4.457,15.610094444444444,3.104111111111111,59.31077777777778,0.3333333333333333,4.0,77.33333333333333,0.0,88.33333333333333,10.0,1028.0,46.666666666666664,-1.0,7.0,1.3333333333333333,458.9954173752358,401.1107810465495,3.7119055874064815,112.42442177508511,26.17081591288249,21.683253421783448,0.8563548186421395,10.017758781115214,108.98251434326171,0.0
2021-11-06 07:10:00,2.1,11.4,20.3,21.5,3.7,4.431,16.1916,3.1774999999999998,59.362199999999994,0.3888888888888889,4.0,76.22222222222223,0.0,87.88888888888889,10.0,1028.0,43.44444444444444,-1.0,6.833333333333333,1.3888888888888888,456.93633331298827,403.746698373378,3.785389020550723,109.04804458639717,26.181429678599038,21.67120373090108,0.8664187988638877,10.014014023145041,109.4532259496053,0.0
2021-11-06 07:20:00,2.4,11.4,21.3,21.5,3.8,4.431,14.28117,3.4805,59.81230000000001,0.4444444444444444,4.0,75.11111111111111,0.0,87.44444444444444,10.0,1028.0,40.22222222222222,-1.0,6.666666666666666,1.4444444444444444,454.61432262902974,396.4785267341,3.5952105049426946,108.22037938478975,26.186767059961955,21.693567622502645,0.9191703230142594,10.010188037554423,109.42286431630453,0.0
2021-11-06 07:30:00,2.3,11.4,21.3,21.6,3.8,4.437,15.002185,3.5812,60.0245,0.5,4.0,74.0,0.0,87.0,10.0,1028.0,37.0,-1.0,6.5,1.5,454.15707773844395,394.462255859375,3.6894767578442886,108.7578330230713,26.21720945676168,21.66372125307719,0.9232628322641055,10.007507527669272,110.37544134775797,0.0
2021-11-06 07:40:00,2.1,11.3,21.3,21.6,3.6,4.438,13.873765,3.6892000000000005,60.0911,0.5555555555555556,4.0,72.88888888888889,0.0,86.55555555555556,10.0,1028.0,33.77777777777778,-1.0,6.333333333333333,1.5555555555555556,456.19494270061625,397.0838845860273,3.6277845889632987,108.15278244686665,26.281060574849448,21.656032015482587,0.7920193363726139,9.998919293085734,114.84403957366945,0.0
2021-11-06 07:50:00,2.3,11.3,20.9,21.5,3.7,4.465,11.459444999999999,4.5934,60.354,0.611111111111111,4.0,71.77777777777777,0.0,86.11111111111111,10.0,1028.0,30.55555555555555,-1.0,6.166666666666666,1.6111111111111112,453.19290995279954,397.43287427178745,3.1975746426339877,107.69594951241704,26.381853164037068,21.65358420054118,0.7430536916355293,9.988312366803488,113.35765369415283,0.0
2021-11-06 08:00:00,2.4,11.4,21.0,21.5,3.9,4.468,10.453505,6.2646,60.1665,0.6666666666666666,4.0,70.66666666666667,0.0,85.66666666666667,10.0,1028.0,27.33333333333333,-1.0,6.0,1.6666666666666665,447.892792561849,395.4550663248698,2.8287113655489042,108.29367786429023,26.553108981450396,21.6192641544342,0.6513562525808811,9.981995800336202,112.15572583516439,0.0
2021-11-06 08:10:00,2.4,11.4,21.1,21.6,3.9,4.469,8.212425,6.743899999999999,57.490300000000005,0.7222222222222222,4.0,69.55555555555556,0.0,85.22222222222223,10.0,1028.0,24.111111111111107,-1.0,5.833333333333333,1.7222222222222223,447.86502532958986,394.8515058846309,2.5439698568104347,107.77373424379167,26.715906060536703,21.528548685709634,0.6353479702274004,9.985470665295917,109.98277614593505,0.0
2021-11-06 08:20:00,2.7,11.5,21.1,21.6,3.9,4.461,7.763769999999999,6.8745,55.075199999999995,0.7777777777777778,4.0,68.44444444444444,0.0,84.77777777777777,10.0,1028.0,20.888888888888886,-1.0,5.666666666666666,1.7777777777777777,455.6250512905778,394.81584066456765,2.446987029320776,111.41811023367327,26.897948932647704,21.40080543200175,0.6296499512096246,9.986840915679931,109.49498681386312,0.0
2021-11-06 08:30:00,2.8,11.6,21.4,21.6,4.1,4.461,6.9643,7.737,53.98,0.8333333333333333,4.0,67.33333333333334,0.0,84.33333333333333,10.0,1028.0,17.666666666666664,-1.0,5.5,1.8333333333333333,452.62090159098307,395.05768493652346,2.2576266388401476,112.56089639415848,27.100848557154336,21.236095803578696,0.6831637609004975,9.985499154726664,110.28072296142577,0.0
2021-11-06 08:40:00,2.8,11.6,20.5,21.8,4.1,4.418,7.141368181818181,8.609272727272726,53.39681818181818,0.8888888888888888,4.0,66.22222222222223,0.0,83.88888888888889,10.0,1028.0,14.444444444444443,-1.0,5.333333333333333,1.8888888888888888,452.48788813097724,393.17750992347453,2.108588794271151,115.80472845713298,27.285922664006552,21.030275322596232,0.6543280655642351,9.987799134254455,109.47690733591716,0.0
2021-11-06 08:50:00,3.0,11.7,21.4,21.8,4.3,4.436,5.285705,10.0497,53.015,0.9444444444444444,4.0,65.11111111111111,0.0,83.44444444444444,10.0,1028.0,11.222222222222221,-1.0,5.166666666666666,1.9444444444444444,451.0558892822266,392.760361236923,2.047640877726388,111.28095646960587,27.48390903790792,20.834009974797567,0.5748626472552617,9.987439233462016,110.49643760681151,0.0
2021-11-06 09:00:00,3.2,11.9,20.7,21.8,4.5,4.475,3.792485,9.1288,52.5792,1.0,4.0,64.0,0.0,83.0,10.0,1028.0,8.0,-1.0,5.0,2.0,452.6136261056484,393.93414082845055,1.6510946737844392,107.93252344810355,27.651443538665774,20.650799077351888,0.5709535807867845,9.987895232836404,110.31988300323485,0.0
2021-11-06 09:10:00,3.6,12.1,20.8,21.9,4.7,4.442,3.256615,9.4549,52.3615,1.2222222222222223,4.277777777777778,62.833333333333336,0.0,82.05555555555556,10.0,1027.9444444444443,9.0,-0.9444444444444444,5.277777777777778,2.0555555555555554,447.34266375662264,393.5472037339485,1.3776161016144994,107.29933549633134,27.782091423670447,20.473279746373496,0.5113982203106084,9.987652616500855,109.53336573282877,0.0
2021-11-06 09:20:00,4.0,12.5,20.9,22.0,5.3,4.425,3.7887549999999997,10.5871,52.153,1.4444444444444444,4.555555555555555,61.666666666666664,0.0,81.11111111111111,10.0,1027.888888888889,10.0,-0.8888888888888888,5.555555555555555,2.111111111111111,450.29862497965496,394.20114307272024,1.4935828126150337,104.20637380955584,27.864659487406414,20.298876231511436,0.6974901757637659,9.990916484196982,107.87565497080485,0.0
2021-11-06 09:30:00,4.0,12.3,20.7,22.0,5.1,4.456,4.07156,10.0982,52.0706,1.6666666666666665,4.833333333333333,60.5,0.0,80.16666666666667,10.0,1027.8333333333333,11.0,-0.8333333333333334,5.833333333333333,2.1666666666666665,444.2649722290039,399.765873472718,1.496564882795016,110.08361147562661,27.91105709075928,20.146032015482586,0.5841532805065314,9.993796277046204,109.28518235524496,0.0
2021-11-06 09:40:00,3.8,12.5,21.4,22.0,5.3,4.482,4.507575,10.8704,52.022299999999994,1.8888888888888888,5.111111111111111,59.333333333333336,0.0,79.22222222222223,10.0,1027.7777777777778,12.0,-0.7777777777777778,6.111111111111111,2.2222222222222223,450.5879545891422,403.28139409207745,1.5636710099244522,115.55296070831643,27.937581806182862,20.047878945668536,0.6549278583625953,9.994383621215821,109.60866013844809,0.0
2021-11-06 09:50:00,4.1,12.6,21.4,22.1,5.4,4.468,4.377855,11.4857,51.9951,2.111111111111111,5.388888888888889,58.166666666666664,0.0,78.27777777777777,10.0,1027.7222222222222,13.0,-0.7222222222222222,6.388888888888889,2.2777777777777777,459.8059295022899,403.1688461514177,1.5093290113190474,110.6823434711176,27.95096666653951,19.978177897135417,0.5724868241449197,9.996975105603536,109.38735075632731,0.0
2021-11-06 10:00:00,4.5,12.7,20.8,22.1,5.6,4.483,4.385915,11.5722,51.999,2.333333333333333,5.666666666666666,57.0,0.0,77.33333333333333,10.0,1027.6666666666667,14.0,-0.6666666666666667,6.666666666666666,2.3333333333333335,458.2854951985677,400.9641047159831,1.5753809674782941,112.07586945894748,27.93709165255229,19.908695027033488,0.6015247850616773,9.997707436879477,108.96951802571614,0.0
2021-11-06 10:10:00,4.6,12.9,21.5,22.1,5.9,4.46,4.316935,11.4659,52.2232,2.5555555555555554,5.944444444444445,55.833333333333336,0.0,76.38888888888889,10.0,1027.611111111111,15.0,-0.6111111111111112,6.944444444444445,2.388888888888889,460.27286321179616,399.2068044131926,1.67400337804172,108.07069811891029,27.91310092608134,19.83952682495117,0.6090503412981828,9.999811094601949,108.57664558410644,0.0
2021-11-06 10:20:00,5.2,13.1,20.8,22.1,6.3,4.452,4.36772,10.9553,53.617200000000004,2.7777777777777777,6.222222222222221,54.666666666666664,0.0,75.44444444444444,10.0,1027.5555555555557,16.0,-0.5555555555555556,7.222222222222221,2.4444444444444446,457.70702362060547,400.51491680627583,1.6957764341265467,111.27281375734147,27.847332458496094,19.80357142130534,0.6190582629541556,10.00331161816915,109.88678713480631,0.0
2021-11-06 10:30:00,4.5,12.9,20.7,22.2,5.9,4.448,4.4528550000000005,10.7836,54.995900000000006,3.0,6.5,53.5,0.0,74.5,10.0,1027.5,17.0,-0.5,7.5,2.5,454.1595480346679,399.2639853922526,1.7875317880763846,111.04819259794417,27.762646929423017,19.81210144042969,0.5611022681991259,10.00583837032318,110.43794492085775,0.0
2021-11-06 10:40:00,5.4,13.3,21.5,22.2,6.6,4.446,4.547295,10.7935,55.9971,3.2222222222222223,6.777777777777778,52.333333333333336,0.0,73.55555555555556,10.0,1027.4444444444443,18.0,-0.4444444444444444,7.777777777777778,2.5555555555555554,449.9567324794024,403.10676335126504,1.8352779223050102,110.55182162678175,27.664796810150147,19.833571837743122,0.6415805821120739,10.006853941281637,110.5848938115438,0.0
2021-11-06 10:50:00,5.5,13.4,21.0,22.2,6.8,4.467,4.508195,10.2482,56.5566,3.444444444444444,7.055555555555555,51.166666666666664,0.0,72.61111111111111,10.0,1027.388888888889,19.0,-0.38888888888888895,8.055555555555555,2.611111111111111,451.3222969563802,403.7406903777725,1.71071622864338,110.37449186529818,27.57350425084432,19.8741038386027,0.6293829153974851,10.006545000076294,108.7850652440389,0.0
2021-11-06 11:00:00,5.2,13.3,20.6,22.3,6.5,4.481,5.143465,10.331199999999999,56.9255,3.6666666666666665,7.333333333333333,50.0,0.0,71.66666666666667,10.0,1027.3333333333333,20.0,-0.33333333333333337,8.333333333333332,2.6666666666666665,453.2321846692315,404.1646661376953,1.7152842961260155,111.6860950911786,27.48361066500346,19.941441157658893,0.5854609132309754,10.011936893463135,110.57724763234455,0.0
2021-11-06 11:10:00,5.4,13.4,21.6,22.3,6.7,4.442,4.8245,10.1386,57.0809,3.888888888888889,7.611111111111111,48.833333333333336,0.0,70.72222222222223,10.0,1027.2777777777778,21.0,-0.2777777777777778,8.61111111111111,2.7222222222222223,453.40894109265554,402.5798541084377,1.6601463322046786,111.71382634373035,27.41622761408488,20.01852062225342,0.5750393914182981,10.021415394147237,107.6339167658488,0.0
2021-11-06 11:20:00,5.5,13.4,21.0,22.3,6.6,4.479,4.9277,9.9045,57.1509,4.111111111111111,7.888888888888888,47.66666666666667,0.0,69.77777777777777,10.0,1027.2222222222222,22.0,-0.2222222222222222,8.88888888888889,2.7777777777777777,455.00802547410984,398.4006327311198,1.5823421943187714,111.5227627182007,27.368982629776003,20.098830515543618,0.5617665280898412,10.013962248166402,108.99042603810628,0.0
2021-11-06 11:30:00,5.5,13.4,20.9,22.3,6.8,4.466,5.08773,9.4756,57.166700000000006,4.333333333333333,8.166666666666666,46.5,0.0,68.83333333333333,10.0,1027.1666666666667,23.0,-0.16666666666666674,9.166666666666666,2.833333333333333,456.1288946533203,414.6620583229504,1.6736000996188256,111.5205255730408,27.3347821744283,20.29472871462504,0.6184860353668531,10.00580228805542,115.78139064788817,0.0
2021-11-06 11:40:00,5.7,13.6,20.9,22.3,6.9,4.46,5.24906,9.345600000000001,57.2167,4.555555555555555,8.444444444444443,45.33333333333333,0.0,67.88888888888889,10.0,1027.111111111111,24.0,-0.11111111111111116,9.444444444444443,2.888888888888889,449.34945853046986,425.56653114406544,1.6308333608592296,111.68558135102698,27.303886651992798,20.610197019577026,0.6044134599467118,9.997834003766378,111.43149545033774,0.0
2021-11-06 11:50:00,6.0,13.7,21.0,22.3,7.1,4.462,6.84821,9.4615,57.3066,4.777777777777778,8.722222222222221,44.16666666666667,0.0,66.94444444444444,10.0,1027.0555555555557,25.0,-0.05555555555555558,9.722222222222221,2.9444444444444446,452.7400513712565,416.4820091580797,1.73453186750412,110.33405111345193,27.263064397176105,20.687399867375692,0.6630803409715493,9.997321101824443,105.04665073394776,0.0
2021-11-06 12:00:00,5.8,13.7,21.0,22.4,7.1,4.461,6.567445000000001,9.1586,57.289300000000004,5.0,9.0,43.0,0.0,66.0,10.0,1027.0,26.0,0.0,10.0,3.0,451.1890300847196,411.0735793891994,1.6934537284185658,112.00610654733948,27.20724714279175,20.680009282430014,0.6721680080890655,10.01283229668935,114.79245080312094,0.0
2021-11-06 12:10:00,6.1,13.8,21.2,22.4,7.3,4.449,5.669535,9.0616,57.2698,5.055555555555555,9.0,43.888888888888886,0.0,65.83333333333333,10.0,1026.888888888889,26.27777777777778,0.0,10.11111111111111,3.0,458.7956995646159,409.7449328613281,1.7329488637049995,112.38947911580404,27.169011150995892,20.67992588996887,0.71261437078317,10.043877011934915,106.64464672088623,0.0
2021-11-06 12:20:00,5.9,13.7,21.0,22.4,7.2,4.46,5.457385,9.1953,57.260799999999996,5.111111111111111,9.0,44.77777777777778,0.0,65.66666666666667,10.0,1026.7777777777778,26.555555555555557,0.0,10.222222222222221,3.0,451.3759625068752,405.13973910276917,1.675139975365946,111.7585341553769,27.135091915130612,20.686963669459026,0.6305289673805237,10.02655788898468,106.74224379221599,0.0
2021-11-06 12:30:00,6.4,14.0,21.3,22.4,7.6,4.452,5.431835,9.2559,57.2519,5.166666666666667,9.0,45.666666666666664,0.0,65.5,10.0,1026.6666666666667,26.833333333333332,0.0,10.333333333333334,3.0,456.74515594482426,404.8906985228089,1.5924465574820836,109.60990272521974,27.10252032915751,20.70310490290324,0.6739347979426384,10.013510506947835,108.81747970581054,0.0
2021-11-06 12:40:00,6.6,14.1,21.1,22.4,7.7,4.464,4.98916,9.0435,57.2034,5.222222222222222,9.0,46.55555555555556,0.0,65.33333333333333,10.0,1026.5555555555557,27.11111111111111,0.0,10.444444444444445,3.0,452.96179526142686,402.87432088216144,1.6416725992954384,112.04605500172761,27.063010902404784,20.71668031056722,0.641254315773646,10.005160808563232,108.66647371927897,0.0
2021-11-06 12:50:00,6.9,14.3,21.1,22.4,8.0,4.469,4.82321,9.2336,57.182100000000005,5.277777777777778,9.0,47.44444444444444,0.0,65.16666666666667,10.0,1026.4444444444443,27.38888888888889,0.0,10.555555555555555,3.0,458.09872467041015,405.08615533938354,1.6212460387561278,105.36461447570284,27.033591712315875,20.730589040120442,0.6397109459837278,10.001244742075603,107.55055113474528,0.0
2021-11-06 13:00:00,7.2,14.4,20.4,22.4,8.2,4.47,5.12279,9.1302,57.1268,5.333333333333333,9.0,48.333333333333336,0.0,65.0,10.0,1026.3333333333333,27.666666666666668,0.0,10.666666666666666,3.0,458.49684508225016,397.3126646055024,1.3897359289355198,114.25023616144213,27.00626490275065,20.74027307510376,0.6199223621189593,10.000553086598714,108.76453820546467,0.0
2021-11-06 13:10:00,7.0,14.4,21.3,22.5,8.2,4.48,5.27186,9.3095,57.1028,5.388888888888889,9.0,49.22222222222222,0.0,64.83333333333333,10.0,1026.2222222222222,27.944444444444443,0.0,10.777777777777779,3.0,448.75082499186203,393.64579050699865,1.596496381422894,108.21464926186255,26.97688419342041,20.75660055478414,0.6036637325584888,9.99857758363088,108.81819531758626,0.0
2021-11-06 13:20:00,7.4,14.6,21.2,22.5,8.5,4.458,5.456625,9.3229,57.081500000000005,5.444444444444445,9.0,50.111111111111114,0.0,64.66666666666667,10.0,1026.111111111111,28.22222222222222,0.0,10.88888888888889,3.0,455.06055390456623,393.5346843886101,1.535089657202279,110.90693372801873,26.94344062169393,20.777617464065553,0.6192851529022058,9.995556101799012,109.38921216328939,0.0
2021-11-06 13:30:00,7.3,14.6,20.5,22.5,8.6,4.468,5.94355,9.3717,57.029399999999995,5.5,9.0,51.0,0.0,64.5,10.0,1026.0,28.5,0.0,11.0,3.0,452.25641113281256,394.46342049434264,1.802305366396904,112.70688392639161,26.92316514015198,20.81533380826314,0.5755622730652491,9.99217407544454,108.25486349741618,0.0
2021-11-06 13:40:00,7.4,14.6,21.1,22.5,8.5,4.446,5.94627,9.2634,57.0082,5.555555555555555,9.0,51.888888888888886,0.0,64.33333333333333,10.0,1025.888888888889,28.77777777777778,0.0,11.11111111111111,3.0,448.85367353417405,398.12036855061854,1.724584801658399,111.0404606912904,26.9240908908844,20.85686512629191,0.6049851972858111,9.99715713818868,108.12048297882079,0.0
2021-11-06 13:50:00,7.8,14.9,21.6,22.5,9.0,4.475,5.80557,9.3048,56.9932,5.611111111111111,9.0,52.77777777777778,0.0,64.16666666666667,10.0,1025.7777777777778,29.055555555555557,0.0,11.222222222222221,3.0,455.0702726236979,396.03742930795954,1.7769661124412621,107.89013224003679,26.91747329711914,20.89697225570679,0.5810779366890589,10.00117635567983,109.98385490417479,0.0
2021-11-06 14:00:00,8.1,14.9,20.7,22.6,9.1,4.485,5.953145,9.510299999999999,57.006600000000006,5.666666666666667,9.0,53.666666666666664,0.0,64.0,10.0,1025.6666666666667,29.333333333333332,0.0,11.333333333333334,3.0,453.75562304266566,394.332327207368,1.8011377721385096,113.10941343986383,26.917525037129717,20.931212911605837,0.5864368042349815,10.00229609966278,109.19242006937661,0.0
2021-11-06 14:10:00,8.2,15.0,20.6,22.6,9.1,4.497,5.892055,9.5161,57.004,5.722222222222222,9.0,54.55555555555556,0.0,63.833333333333336,10.0,1025.5555555555557,29.61111111111111,0.0,11.444444444444445,3.0,446.35021240234374,394.64652465820313,1.8803009403189699,110.07477198153568,26.920568358103434,20.95994509379069,0.6804543825984001,10.00597896893819,108.7308425394694,0.0
2021-11-06 14:20:00,7.6,14.9,21.6,22.6,8.9,4.473,6.26451,9.4587,57.0033,5.777777777777778,9.0,55.44444444444444,0.0,63.666666666666664,10.0,1025.4444444444443,29.88888888888889,0.0,11.555555555555555,3.0,447.27340611951104,401.14560323430203,1.7801685770352684,109.16522891998291,26.9093132686615,20.995609455108642,0.5990266241629919,10.040846319198609,109.81138685862223,0.0
2021-11-06 14:30:00,8.1,15.0,20.7,22.7,9.1,4.481,6.202935,9.3968,56.9824,5.833333333333333,9.0,56.33333333333333,0.0,63.5,10.0,1025.3333333333333,30.166666666666664,0.0,11.666666666666666,3.0,447.4276475016276,401.4492855624495,1.807905098708336,113.0148969150263,26.90287559191386,21.034162044525146,0.6378110786775748,10.02186002254486,109.50882029215495,0.0
2021-11-06 14:40:00,8.1,15.1,21.3,22.8,9.3,4.495,6.271355,9.3308,57.0107,5.888888888888889,9.0,57.22222222222222,0.0,63.333333333333336,10.0,1025.2222222222222,30.444444444444443,0.0,11.777777777777779,3.0,444.8902305971343,398.64692911783857,1.8849968808013842,108.9326243410272,26.89485280354818,21.063133449554442,0.6428205805520217,10.009046365420023,110.05488662719726,0.0
2021-11-06 14:50:00,8.1,15.1,21.2,22.8,9.2,4.496,6.08603,9.4376,57.0567,5.944444444444445,9.0,58.111111111111114,0.0,63.166666666666664,10.0,1025.111111111111,30.72222222222222,0.0,11.88888888888889,3.0,449.8025127156576,392.94654798485766,1.6956591732892612,110.76088073040805,26.88954694430033,21.089945430755613,0.5761986323197682,10.003959306081137,109.41910823822022,0.0
2021-11-06 15:00:00,8.3,15.3,21.0,22.8,9.5,4.48,6.094845,9.3695,57.1031,6.0,9.0,59.0,0.0,63.0,10.0,1025.0,31.0,0.0,12.0,3.0,453.1560285897091,398.1468571805406,1.6455162288745242,113.18710047403972,26.8771488348643,21.111577288309732,0.6240615263581276,10.000785344441733,109.35370867411295,0.0
2021-11-06 15:10:00,8.3,15.3,20.9,22.9,9.5,4.485,6.012230000000001,9.2905,57.151300000000006,5.777777777777778,8.833333333333334,60.72222222222222,0.0,64.44444444444444,10.0,1025.0555555555557,29.666666666666668,0.05555555555555555,11.944444444444445,2.888888888888889,454.4857874552408,397.57401601155595,1.7052826887975303,110.74592228172862,26.86321719487508,21.136929143269857,0.6759176308413346,9.999570883115132,110.24312241872151,0.0
2021-11-06 15:20:00,8.6,15.4,20.9,22.9,9.7,4.474,6.022755,9.271,57.1894,5.555555555555555,8.666666666666666,62.44444444444444,0.0,65.88888888888889,10.0,1025.111111111111,28.333333333333332,0.1111111111111111,11.88888888888889,2.7777777777777777,455.461220099789,391.4222603668564,1.8220921352152097,107.54539568647826,26.85505973180135,21.15996918042501,0.5851009298364321,9.995105872154236,111.5171752548218,0.0
2021-11-06 15:30:00,8.2,15.4,21.0,22.9,9.6,4.476,6.06503,9.1321,57.236000000000004,5.333333333333333,8.5,64.16666666666667,0.0,67.33333333333333,10.0,1025.1666666666667,27.0,0.16666666666666666,11.833333333333334,2.6666666666666665,447.48046417236327,394.52003833639213,2.01070408920447,110.08296249389647,26.840970239639283,21.184958651860555,0.6618578624725342,9.997711046536763,108.27146622975667,0.0
2021-11-06 15:40:00,8.7,15.5,21.2,22.9,9.8,4.483,5.88399,8.8395,57.2836,5.111111111111111,8.333333333333334,65.88888888888889,0.0,68.77777777777777,10.0,1025.2222222222222,25.666666666666664,0.2222222222222222,11.777777777777779,2.5555555555555554,454.58235957704744,392.8613010660807,1.8100163507831972,108.52216873018081,26.831900587081908,21.20428455988566,0.6627771618962288,10.000376801490784,109.42741634368898,0.0
2021-11-06 15:50:00,8.7,15.4,21.1,22.9,9.7,4.501,5.705415,8.354000000000001,57.3267,4.888888888888889,8.166666666666666,67.61111111111111,0.0,70.22222222222223,10.0,1025.2777777777778,24.333333333333332,0.2777777777777778,11.722222222222221,2.4444444444444446,453.2517738850911,396.97476322919476,2.059008786479632,116.49290355682372,26.813641239802042,21.231457675298053,0.6802118791639804,10.001786702473959,109.44827805836994,0.0
2021-11-06 16:00:00,8.7,15.5,21.2,22.9,9.8,4.499,5.969905,7.4742999999999995,57.356100000000005,4.666666666666667,8.0,69.33333333333333,0.0,71.66666666666667,10.0,1025.3333333333333,23.0,0.3333333333333333,11.666666666666666,2.3333333333333335,450.9848193780307,398.84486846222273,1.7567421565823635,110.71374797454662,26.799480463663734,21.266014191309612,0.611290773053964,10.007248582839967,109.12610748291016,0.0
2021-11-06 16:10:00,8.6,15.4,21.0,22.9,9.7,4.49,9.69321,6.7732,57.4292,4.444444444444445,7.833333333333333,71.05555555555556,0.0,73.11111111111111,10.0,1025.388888888889,21.666666666666664,0.3888888888888889,11.61111111111111,2.2222222222222223,449.8698424275716,398.00758728027347,1.8916909606577987,119.05324053834389,26.771214663187664,21.302576208114623,0.7462553269664447,10.017257204055786,109.24931891123454,0.0
2021-11-06 16:20:00,8.6,15.5,21.1,22.9,9.8,4.463,5.364655,6.8238,57.59589999999999,4.222222222222222,7.666666666666666,72.77777777777777,0.0,74.55555555555556,10.0,1025.4444444444443,20.333333333333332,0.4444444444444444,11.555555555555555,2.111111111111111,452.2772421229571,401.44405021579786,2.481603575722646,114.83185723213153,26.73856140136719,21.32715900103251,0.767807922164599,10.019417511622112,108.7794500986735,0.0
2021-11-06 16:30:00,8.6,15.4,21.1,22.8,9.8,4.48,5.8889249999999995,6.9542,57.747,4.0,7.5,74.5,0.0,76.0,10.0,1025.5,19.0,0.5,11.5,2.0,447.5023597208659,400.4969368910515,1.8340014345834486,112.1388507640429,26.718909543355306,21.344578994115196,0.7350685139497121,10.015084048906962,109.36536188761393,0.0
2021-11-06 16:40:00,8.5,15.3,20.8,22.7,9.6,4.483,6.365875,6.375,57.722,3.7777777777777777,7.333333333333333,76.22222222222223,0.0,77.44444444444444,10.0,1025.5555555555557,17.666666666666664,0.5555555555555556,11.444444444444445,1.8888888888888888,450.88465023698484,404.02422210693356,2.0435010414911527,109.95969037309206,26.69517966906229,21.35891885439555,0.7932910741368929,10.017689828872681,109.70268102010091,0.0
2021-11-06 16:50:00,8.2,15.2,20.9,22.6,9.5,4.493,6.363735,6.3299,57.8005,3.555555555555556,7.166666666666666,77.94444444444444,0.0,78.88888888888889,10.0,1025.611111111111,16.333333333333332,0.611111111111111,11.38888888888889,1.777777777777778,457.46790588378906,404.1195785557539,2.2374749485112853,116.91228204910365,26.676642014185585,21.37118062019348,0.7626809849838416,10.033748650550843,108.28642073313395,0.0
2021-11-06 17:00:00,8.1,15.1,20.8,22.5,9.3,4.485,6.33677,6.0327,57.9135,3.3333333333333335,7.0,79.66666666666667,0.0,80.33333333333333,10.0,1025.6666666666667,15.0,0.6666666666666666,11.333333333333334,1.6666666666666667,454.8760219074118,398.05119099934893,2.2325920712240674,110.72938564192778,26.668491411209107,21.373670403162638,0.7949056433637937,10.036873402595521,108.54697736104329,0.0
2021-11-06 17:10:00,7.2,14.6,21.2,22.4,8.6,4.471,7.384295,5.4287,57.94539999999999,3.111111111111111,6.833333333333333,81.38888888888889,0.0,81.77777777777777,10.0,1025.7222222222222,13.666666666666664,0.7222222222222222,11.277777777777779,1.5555555555555556,450.8249756631084,397.2112592710298,2.45520357393949,109.75946906008963,26.662088864644367,21.3700741926829,0.8078930896520614,10.026330310503642,110.84755114237467,0.0
2021-11-06 17:20:00,7.0,14.4,21.1,22.4,8.3,4.503,9.00601,5.0854,58.036300000000004,2.888888888888889,6.666666666666666,83.11111111111111,0.0,83.22222222222223,10.0,1025.7777777777778,12.333333333333332,0.7777777777777778,11.222222222222221,1.4444444444444444,449.0170616728684,398.0016455919989,3.2732570594852257,117.45124183870306,26.65451502482096,21.363777494430543,0.8844164929787318,10.022518768310547,109.78703389485676,0.0
2021-11-06 17:30:00,6.7,14.2,21.1,22.3,8.0,4.473,6.725825,4.8353,58.1226,2.666666666666667,6.5,84.83333333333334,0.0,84.66666666666667,10.0,1025.8333333333333,11.0,0.8333333333333333,11.166666666666666,1.3333333333333335,453.01288055419917,398.0314532470703,3.0466183912754063,108.45282293955486,26.643039318720497,21.35418795267741,0.8502817366520563,10.017287154197692,108.38245431264242,0.0
2021-11-06 17:40:00,6.5,14.1,21.2,22.3,7.8,4.469,7.695265000000001,4.9140999999999995,58.2441,2.4444444444444446,6.333333333333333,86.55555555555556,0.0,86.11111111111111,10.0,1025.888888888889,9.666666666666664,0.8888888888888888,11.11111111111111,1.2222222222222223,455.1952046817472,395.6515223150144,2.79015163887692,103.90624461351815,26.62718364079793,21.34867241223653,0.8662676204244295,10.010593768755594,108.94993085225424,0.0
2021-11-06 17:50:00,6.2,14.1,21.4,22.2,7.8,4.476,8.781285,4.953799999999999,58.3429,2.2222222222222223,6.166666666666666,88.27777777777777,0.0,87.55555555555556,10.0,1025.9444444444443,8.333333333333332,0.9444444444444444,11.055555555555555,1.1111111111111112,452.87606007893885,399.60206298828126,3.424217809600345,115.6194271027301,26.59873914400736,21.345178499221802,0.9799134009083111,10.009057943026225,108.32650119781495,0.0
2021-11-06 18:00:00,6.6,13.9,20.7,22.2,7.6,4.487,8.759789999999999,4.6478,58.3402,2.0,6.0,90.0,0.0,89.0,10.0,1026.0,7.0,1.0,11.0,1.0,447.0725088571132,401.10294728597006,3.383641398330193,116.85575998920505,26.57622800827026,21.338974444071454,1.1655215781927108,10.009474614461263,110.54711221059162,0.0
2021-11-06 18:10:00,5.9,13.6,21.4,22.2,7.2,4.447,8.432505,4.8027,58.3737,1.8333333333333333,5.944444444444445,91.16666666666667,0.0,89.16666666666667,10.0,1026.0,6.944444444444445,0.8333333333333333,10.944444444444445,1.0,447.81940022786455,403.2654210618995,3.402666056668018,109.66293922510525,26.574170214335123,21.335325549443564,0.9398984034359457,10.00766026178996,109.97814861297609,0.0
2021-11-06 18:20:00,5.6,13.6,20.7,22.2,7.1,4.479,8.07116,5.3284,58.4683,1.6666666666666665,5.888888888888889,92.33333333333333,0.0,89.33333333333333,10.0,1026.0,6.888888888888889,0.6666666666666666,10.88888888888889,1.0,446.43988168650657,405.5810654703776,3.386597882913331,110.89933367971646,26.56780623435974,21.331915187835694,1.13618171274662,10.008670711517334,109.71000986735025,0.0
2021-11-06 18:30:00,5.6,13.5,21.2,22.1,6.9,4.448,7.60522,5.3704,58.4577,1.5,5.833333333333333,93.5,0.0,89.5,10.0,1026.0,6.833333333333333,0.5,10.833333333333334,1.0,451.7927516682943,398.9167762212644,3.349513577209354,106.54759597756768,26.554111471176146,21.326849355697632,1.0619434623916946,10.010635015169779,109.00292856852214,0.0
2021-11-06 18:40:00,5.8,13.5,21.1,22.1,7.0,4.459,7.347289999999999,4.9352,58.39020000000001,1.3333333333333333,5.777777777777778,94.66666666666667,0.0,89.66666666666667,10.0,1026.0,6.777777777777778,0.33333333333333326,10.777777777777779,1.0,450.9028981807314,403.4155342189745,2.917096843854182,106.07348446280271,26.538729270299275,21.322031885782877,1.037627469499906,10.013992327054343,108.66502361297607,0.0
2021-11-06 18:50:00,5.9,13.5,20.8,22.1,7.1,4.446,7.585595,4.4674,58.324,1.1666666666666665,5.722222222222222,95.83333333333333,0.0,89.83333333333333,10.0,1026.0,6.722222222222222,0.16666666666666663,10.722222222222221,1.0,454.577043762207,402.2795267740886,2.8098021324206206,106.62574851407844,26.524065020879114,21.310282751719157,1.030715375940005,10.015697132746379,107.9519341913859,0.0
2021-11-06 19:00:00,5.9,13.4,20.7,22.1,6.9,4.492,7.427183333333334,4.333555555555555,58.33366666666667,1.0,5.666666666666667,97.0,0.0,90.0,10.0,1026.0,6.666666666666667,0.0,10.666666666666666,1.0,451.7350933837891,394.43046220099785,2.729466866813811,107.47431846747963,26.517989730834962,21.28364871342977,1.0834332978725434,10.020511285463968,108.37274916330973,0.0
2021-11-06 19:10:00,5.0,13.3,20.7,22.1,6.6,4.456,7.425700000000001,4.3484,58.599900000000005,0.8333333333333333,5.611111111111111,98.16666666666667,0.0,90.16666666666667,10.0,1026.0,6.611111111111111,-0.16666666666666674,10.61111111111111,1.0,451.2674080508879,399.76236596118446,2.730942609545875,110.57576415563032,26.49015345573425,21.244980093638105,1.0855780963102977,10.011128745079041,109.26217948913575,0.0
2021-11-06 19:20:00,5.5,13.3,21.8,22.0,6.7,4.449,7.847424999999999,4.0199,59.0582,0.6666666666666665,5.555555555555555,99.33333333333333,0.0,90.33333333333333,10.0,1026.0,6.555555555555555,-0.3333333333333335,10.555555555555555,1.0,451.00388875325524,403.9473778279622,2.6030873012408025,107.85917961228365,26.46895307858785,21.20304892539978,1.1757291678587596,10.004215496381125,108.48970555623373,0.0
2021-11-06 19:30:00,5.3,13.3,20.8,22.1,6.6,4.468,7.015040000000001,3.8308999999999997,59.2884,0.5,5.5,100.5,0.0,90.5,10.0,1026.0,6.5,-0.5,10.5,1.0,450.32110273690057,397.2506276659034,2.6725209437857913,109.70865272565077,26.441982555389405,21.173556305567423,1.0691957797606786,10.000305412610372,108.72958829243979,0.0
2021-11-06 19:40:00,5.2,13.3,20.9,22.1,6.7,4.47,7.081905000000001,3.8473999999999995,59.403499999999994,0.33333333333333326,5.444444444444445,101.66666666666667,0.0,90.66666666666667,10.0,1026.0,6.444444444444445,-0.6666666666666667,10.444444444444445,1.0,448.7139294538827,396.8036624917217,2.686000583798198,111.70809644731426,26.425767215092975,21.14781118075053,1.0916304636994998,9.999591190020244,108.03948972066243,0.0
