,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-06 19:50:00,5.3,13.3,20.6,22.0,6.6,4.472,7.53527,3.8303,59.4722,0.16666666666666652,5.388888888888889,102.83333333333333,0.0,90.83333333333333,10.0,1026.0,6.388888888888889,-0.8333333333333335,10.38888888888889,1.0,446.07867428834413,396.1213020833333,2.7428118739559153,112.07630324498409,26.40220872561137,21.127501300175986,1.1385314519206682,10.000147143999737,108.90270762125651,0.0
2021-11-06 20:00:00,4.9,13.0,21.5,22.0,6.3,4.454,7.4347449999999995,3.5987999999999998,59.495000000000005,0.0,5.333333333333333,104.0,0.0,91.0,10.0,1026.0,6.333333333333333,-1.0,10.333333333333334,1.0,446.2984072875976,395.28654001520965,2.762862210671107,109.9898529434204,26.394975589116417,21.10754217147827,1.1210622622569402,9.996703360875447,109.76994986216228,0.0
2021-11-06 20:10:00,4.5,12.8,20.5,22.0,5.9,4.474,7.982585,3.5229,59.5342,-0.16666666666666696,5.277777777777778,105.16666666666667,0.0,91.16666666666667,10.0,1026.0,6.277777777777778,-1.166666666666667,10.277777777777779,1.0,446.71271144823095,394.56100815696277,2.8715413503256224,109.31994557677017,26.384927161534627,21.071983098983765,1.127336456477642,9.99351886590322,108.76931791941324,0.0
2021-11-06 20:20:00,4.4,12.8,21.2,22.0,5.8,4.468,8.220485,3.6037,59.5859,-0.3333333333333335,5.222222222222222,106.33333333333333,0.0,91.33333333333333,10.0,1026.0,6.222222222222222,-1.3333333333333335,10.222222222222221,1.0,443.6049725341797,396.59971598307294,3.0538214631538607,108.18534779758777,26.37914894421895,21.027434832255047,1.1196436059474943,9.996275208791097,108.62634000142415,0.0
2021-11-06 20:30:00,4.3,12.7,21.4,22.0,5.7,4.443,8.398245,3.4652000000000003,59.6058,-0.5,5.166666666666667,107.5,0.0,91.5,10.0,1026.0,6.166666666666667,-1.5,10.166666666666666,1.0,448.28283900118424,394.05251819829834,3.292873592774073,110.38054301116426,26.36862242380778,20.973519096374513,1.2250717608133952,9.998990155855815,108.78600207010905,0.0
2021-11-06 20:40:00,4.4,12.7,20.6,22.0,5.7,4.467,8.37724,3.7729999999999997,59.6529,-0.666666666666667,5.111111111111111,108.66666666666667,0.0,91.66666666666667,10.0,1026.0,6.111111111111111,-1.666666666666667,10.11111111111111,1.0,449.92844736735026,395.48430786132815,3.2192780193972723,112.44672390005682,26.366639556884763,20.926680603027343,1.2170922534664472,10.00558613618215,109.19547836303711,0.0
2021-11-06 20:50:00,4.3,12.7,20.5,21.9,5.6,4.449,8.305530000000001,3.8196,59.649,-0.8333333333333335,5.055555555555555,109.83333333333333,0.0,91.83333333333333,10.0,1026.0,6.055555555555555,-1.8333333333333335,10.055555555555555,1.0,445.31577895592,398.4895976730873,3.171902173131199,110.39271051029701,26.358535804748534,20.89399622281392,1.3013715560237566,10.010193386077882,109.46792339324952,0.0
2021-11-06 21:00:00,4.2,12.7,21.6,21.9,5.7,4.453,7.671165,3.7253999999999996,59.6315,-1.0,5.0,111.0,0.0,92.0,10.0,1026.0,6.0,-2.0,10.0,1.0,446.0305750528972,400.6372405584927,2.969159589211146,108.56686417897542,26.34775615692139,20.873595682779946,1.2096718141436578,10.008577343622843,109.04658105214438,0.0
2021-11-06 21:10:00,4.2,12.7,20.8,22.0,5.8,4.455,6.770215,3.5365,59.4919,-1.0,5.0,113.38888888888889,0.0,91.61111111111111,10.0,1026.111111111111,5.666666666666667,-2.0555555555555554,10.0,1.0,449.48204881690015,401.5907787068685,2.8313729765792353,109.8918198269774,26.34017014503479,20.857789440155027,1.1500843402743341,10.008864781061808,108.22223561604817,0.0
2021-11-06 21:20:00,4.8,12.8,20.8,21.9,5.9,4.468,6.657625,3.4539,59.5563,-1.0,5.0,115.77777777777777,0.0,91.22222222222223,10.0,1026.2222222222222,5.333333333333333,-2.111111111111111,10.0,1.0,452.5959769694011,403.8339360344547,2.546776066924219,107.53443155795166,26.33210177739461,20.835675363540652,1.2835685752828916,10.007688805262248,109.7986351776123,0.0
2021-11-06 21:30:00,3.9,12.5,21.1,22.0,5.3,4.473,5.8103549999999995,3.4164000000000003,59.602700000000006,-1.0,5.0,118.16666666666667,0.0,90.83333333333333,10.0,1026.3333333333333,5.0,-2.1666666666666665,10.0,1.0,449.2092423888459,408.25224076194326,2.4248126329203785,108.11648238079697,26.32075940767924,20.813362795511882,1.1408823469281197,10.00318883260091,110.03555194854736,0.0
2021-11-06 21:40:00,4.0,12.5,20.7,21.9,5.4,4.463,5.837210000000001,3.0538,59.6099,-1.0,5.0,120.55555555555556,0.0,90.44444444444444,10.0,1026.4444444444443,4.666666666666666,-2.2222222222222223,10.0,1.0,452.1845442708333,403.8703692626953,2.36862798931235,107.82416656774316,26.324132906595867,20.785857699712118,1.1514468258619308,9.996625038782756,109.41530124664307,0.0
2021-11-06 21:50:00,4.0,12.4,21.6,21.9,5.3,4.43,5.79903,3.1332999999999998,59.661699999999996,-1.0,5.0,122.94444444444444,0.0,90.05555555555556,10.0,1026.5555555555557,4.333333333333333,-2.2777777777777777,10.0,1.0,446.53703966864225,402.6308551551556,2.3072092244685707,107.97631689642783,26.319995435078937,20.740162458419796,1.1309522199630737,9.99518908818563,108.32031537373862,0.0
2021-11-06 22:00:00,4.1,12.4,20.7,21.9,5.2,4.466,5.74447,3.0772,59.69780000000001,-1.0,5.0,125.33333333333333,0.0,89.66666666666667,10.0,1026.6666666666667,4.0,-2.3333333333333335,10.0,1.0,449.5241842651367,403.1992804165544,2.2745227345268604,114.53578798412605,26.291998081207275,20.68595420519511,1.0979054036736486,9.993517061869303,109.43764653523763,0.0
2021-11-06 22:10:00,4.6,12.6,20.9,21.9,5.7,4.472,5.80164,2.9596,59.71079999999999,-1.0,5.0,127.72222222222223,0.0,89.27777777777777,10.0,1026.7777777777778,3.6666666666666665,-2.388888888888889,10.0,1.0,449.71151440850616,406.33198893229167,2.342203082718418,109.46639172527077,26.27448071797689,20.63839383125305,1.2405762830376625,9.987343230247497,110.44807214101156,0.0
2021-11-06 22:20:00,4.2,12.5,20.8,21.9,5.5,4.456,5.4631300000000005,2.9475000000000002,59.706500000000005,-1.0,5.0,130.11111111111111,0.0,88.88888888888889,10.0,1026.888888888889,3.333333333333333,-2.4444444444444446,10.0,1.0,454.18288584391274,404.48335989765735,2.3969009002218136,104.73224404696018,26.256253725687664,20.58968733151754,1.2683083278934162,9.986477389335633,109.98279591878254,0.0
2021-11-06 22:30:00,3.8,12.3,20.7,21.9,5.2,4.473,5.3217,2.7285,59.73440000000001,-1.0,5.0,132.5,0.0,88.5,10.0,1027.0,3.0,-2.5,10.0,1.0,453.94718220302036,399.5167756284517,2.148778506685785,105.6539107175062,26.255295594533283,20.54492099761963,1.0639552462100983,9.9839150985082,109.68053112030029,0.0
2021-11-06 22:40:00,4.0,12.6,21.8,21.9,5.6,4.469,4.841875,2.7257,59.754200000000004,-1.0,5.0,134.88888888888889,0.0,88.11111111111111,10.0,1027.111111111111,2.6666666666666665,-2.5555555555555554,10.0,1.0,447.92864725748694,399.6978766114684,2.306507551740792,105.3464562962419,26.241090100606282,20.4850195089976,0.9924600146214168,9.983612639109293,109.50954427083335,0.0
2021-11-06 22:50:00,3.4,12.2,20.5,21.9,5.0,4.469,5.91192,2.7206,59.78959999999999,-1.0,5.0,137.27777777777777,0.0,87.72222222222223,10.0,1027.2222222222222,2.333333333333333,-2.611111111111111,10.0,1.0,448.89604011974114,403.6558478239213,2.756512959158353,116.04928859150341,26.23487614949544,20.434932244618732,1.0739541428287824,9.980153250694276,108.60313348134359,0.0
2021-11-06 23:00:00,3.8,12.3,21.5,21.8,5.1,4.461,5.87601,2.7763999999999998,59.8223,-1.0,5.0,139.66666666666666,0.0,87.33333333333333,10.0,1027.3333333333333,2.0,-2.6666666666666665,10.0,1.0,455.09791392008464,405.6431745577407,2.4120661918322246,111.38612514495848,26.216514816284178,20.367153914769492,1.126121192872524,9.98485162417094,106.41235645294189,0.0
2021-11-06 23:10:00,4.3,12.6,20.8,21.8,5.6,4.476,5.80261,2.5757000000000003,59.522299999999994,-1.0,5.0,142.05555555555554,0.0,86.94444444444444,10.0,1027.4444444444443,1.666666666666666,-2.7222222222222223,10.0,1.0,455.1722516465461,403.1991032918294,2.552475519796549,113.61615062907592,26.225351877212525,20.289757283528647,1.0671136416991551,9.992667770385742,106.90842867533365,0.0
2021-11-06 23:20:00,3.4,12.1,20.4,21.8,4.9,4.454,5.256,2.5091,59.1429,-1.0,5.0,144.44444444444446,0.0,86.55555555555556,10.0,1027.5555555555557,1.333333333333333,-2.7777777777777777,10.0,1.0,454.5525411987304,404.4951911943808,2.139577586448799,105.40018192054188,26.23277998606364,20.22289558092753,0.944293025135994,9.99646833896637,108.8591769917806,0.0
2021-11-06 23:30:00,3.2,12.0,21.5,21.8,4.7,4.47,5.20206,2.4851,59.00019999999999,-1.0,5.0,146.83333333333331,0.0,86.16666666666667,10.0,1027.6666666666667,1.0,-2.833333333333333,10.0,1.0,453.2351823232366,402.306891739067,2.1751953481045145,103.89572030212919,26.246425075531004,20.171263151168823,0.9101085024078687,9.996337777773538,110.11263669331868,0.0
2021-11-06 23:40:00,2.9,11.8,20.6,21.8,4.4,4.455,5.03284,2.3492,58.9422,-1.0,5.0,149.22222222222223,0.0,85.77777777777777,10.0,1027.7777777777778,0.6666666666666661,-2.888888888888889,10.0,1.0,455.5709342447917,399.8145857747396,2.0983890054286536,108.45836290628897,26.267202380498247,20.12462358792623,0.9260734833280246,9.994594728151958,109.7977032852173,0.0
2021-11-06 23:50:00,3.6,11.9,21.8,21.8,4.5,4.475,4.71896,2.2896,58.8682,-1.0,5.0,151.61111111111111,0.0,85.38888888888889,10.0,1027.888888888889,0.33333333333333304,-2.9444444444444446,10.0,1.0,458.91872838864384,400.5255654345984,1.9972926435228122,109.03120566007108,26.28113865216573,20.07472519874573,0.8889844398697218,9.99557404677073,109.00096112569175,0.0
2021-11-07 00:00:00,3.4,11.9,20.5,21.8,4.5,4.453,4.6847900000000005,2.2785,58.8822,-1.0,5.0,154.0,0.0,85.0,10.0,1028.0,0.0,-3.0,10.0,1.0,451.2927724202474,404.11069700043777,1.8772082307951599,110.78919251846055,26.28619619687398,20.030574356714887,0.8423603441814581,9.995807704925538,108.60064487457275,0.0
2021-11-07 00:10:00,2.5,11.7,21.5,21.8,4.1,4.41,4.9741,1.8815000000000002,58.857000000000006,-1.0,5.055555555555555,154.61111111111111,0.0,84.88888888888889,10.0,1028.0,0.2222222222222222,-3.0555555555555554,10.222222222222221,1.0,447.68970614378475,407.44635904947916,2.0336932082701535,111.26800949032024,26.287428363164263,19.992275581359863,0.7679374904930591,9.995646953582764,109.36819292704266,0.0
2021-11-07 00:20:00,3.0,11.8,20.6,21.8,4.4,4.469,5.836585,1.891,58.8618,-1.0,5.111111111111111,155.22222222222223,0.0,84.77777777777777,10.0,1028.0,0.4444444444444444,-3.111111111111111,10.444444444444445,1.0,451.582368774414,403.94329877831467,1.9834387169988816,111.64481611693645,26.287950763702394,19.966530084609985,0.8017527929941813,9.99557166258494,108.49428332010905,0.0
2021-11-07 00:30:00,2.6,11.7,21.5,21.7,4.1,4.481,5.479175,1.7619,58.8793,-1.0,5.166666666666667,155.83333333333334,0.0,84.66666666666667,10.0,1028.0,0.6666666666666666,-3.1666666666666665,10.666666666666666,1.0,452.3219800506241,401.4255901152512,2.1542379153717706,112.2646759151739,26.288451293309528,19.947281805674237,0.7843806811173757,9.996588110923767,109.44145928700763,0.0
2021-11-07 00:40:00,2.9,11.7,20.5,21.8,4.2,4.454,5.800675,1.9456,58.9215,-1.0,5.222222222222222,156.44444444444446,0.0,84.55555555555556,10.0,1028.0,0.8888888888888888,-3.2222222222222223,10.88888888888889,1.0,455.666748453776,402.7699010213216,2.1257538939128486,111.52157089685991,26.276860354741416,19.93067732810974,0.7831001656254133,9.996088180541992,108.84554759979248,0.0
2021-11-07 00:50:00,2.3,11.5,21.3,21.8,3.9,4.458,6.36256,2.0629,58.9631,-1.0,5.277777777777778,157.05555555555554,0.0,84.44444444444444,10.0,1028.0,1.1111111111111112,-3.2777777777777777,11.11111111111111,1.0,456.20014292749863,402.09639850484916,2.1935922115098285,109.69570991171281,26.280895353953042,19.923999303181965,0.769170942256848,9.998230260213216,108.90585160573323,0.0
2021-11-07 01:00:00,2.4,11.4,20.8,21.8,3.7,4.448,6.8136600000000005,1.7846,58.9496,-1.0,5.333333333333333,157.66666666666666,0.0,84.33333333333333,10.0,1028.0,1.3333333333333333,-3.3333333333333335,11.333333333333334,1.0,456.4832059733073,401.84195358451757,2.3644322566258706,109.26013091782393,26.28391859372457,19.920050163269043,0.8024910342196623,9.998997619946797,109.76880925496418,0.0
2021-11-07 01:10:00,2.1,11.4,21.2,21.7,3.6,4.452,6.766125,2.0535,58.952200000000005,-1.0,5.388888888888889,158.27777777777777,0.0,84.22222222222223,10.0,1028.0,1.5555555555555556,-3.388888888888889,11.555555555555555,1.0,454.3276378587745,403.91524088541667,2.3973213367172557,112.70815868808725,26.280748341878258,19.91662758509318,0.7623756136993567,9.9978071641922,109.18887322743733,0.0
2021-11-07 01:20:00,2.2,11.4,21.2,21.7,3.7,4.473,6.5553799999999995,1.9781,58.9413,-1.0,5.444444444444445,158.88888888888889,0.0,84.11111111111111,10.0,1028.0,1.7777777777777777,-3.4444444444444446,11.777777777777779,1.0,455.1087197875977,401.85868032521216,2.287582487770393,112.72066537113513,26.27521600087484,19.912718003590903,0.8636949714024862,10.001312785148622,108.44507722218832,0.0
2021-11-07 01:30:00,2.4,11.6,21.2,21.7,3.9,4.461,6.630895,1.9634,58.9249,-1.0,5.5,159.5,0.0,84.0,10.0,1028.0,2.0,-3.5,12.0,1.0,452.8732357507464,402.75405364990235,2.3878743902370756,109.23404480152885,26.28524428049723,19.908413349787395,0.8564397407571475,10.002619015375773,109.39159708658853,0.0
2021-11-07 01:40:00,1.8,11.2,20.6,21.7,3.3,4.452,6.301270000000001,2.2029,58.973,-1.0,5.555555555555555,160.11111111111111,0.0,83.88888888888889,10.0,1028.0,2.2222222222222223,-3.5555555555555554,12.222222222222221,1.0,452.4908842976888,397.94893035888674,2.453600869724306,107.56086183257023,26.26359339396159,19.890684935251873,0.7765413502355416,10.003333657582601,108.79398265838623,0.0
2021-11-07 01:50:00,2.2,11.4,20.9,21.7,3.6,4.448,6.209155,2.0423,58.9265,-1.0,5.611111111111111,160.72222222222223,0.0,83.77777777777777,10.0,1028.0,2.444444444444444,-3.611111111111111,12.444444444444445,1.0,452.9749225870768,403.31801271635914,2.2852694509022653,109.94181659590727,26.252303587595623,19.86177172025045,0.766076445778211,10.006226186752318,109.24109900156657,0.0
2021-11-07 02:00:00,2.4,11.5,21.1,21.8,3.8,4.452,5.78864,2.0227,58.9009,-1.0,5.666666666666667,161.33333333333334,0.0,83.66666666666667,10.0,1028.0,2.6666666666666665,-3.6666666666666665,12.666666666666666,1.0,453.5474290974935,402.59779663085936,2.2430276879247297,109.65684983377403,26.260736249287923,19.82368505160014,0.8057778846720854,10.007383259137473,109.20090866088867,0.0
2021-11-07 02:10:00,2.6,11.5,21.1,21.7,3.8,4.48,5.29887,2.0832,58.9183,-1.0,5.722222222222222,161.94444444444446,0.0,83.55555555555556,10.0,1028.0,2.888888888888889,-3.7222222222222223,12.88888888888889,1.0,455.0209320243748,403.0436182517567,2.139888815132238,109.22869944254558,26.240599447886147,19.791657517751055,0.774351306160291,10.008020114898681,108.18395600636799,0.0
2021-11-07 02:20:00,2.0,11.3,21.1,21.7,3.6,4.443,5.00586,2.1016,58.9191,-1.0,5.777777777777778,162.55555555555554,0.0,83.44444444444444,10.0,1028.0,3.111111111111111,-3.7777777777777777,13.11111111111111,1.0,457.59048360188797,403.79323020145813,2.001163639779818,110.61316614549712,26.234737774531045,19.775934146245323,0.7220014630754789,10.007364004453024,108.64321866353353,0.0
2021-11-07 02:30:00,2.9,11.5,21.3,21.7,3.9,4.43,4.82852,2.25,58.938900000000004,-1.0,5.833333333333333,163.16666666666666,0.0,83.33333333333333,10.0,1028.0,3.333333333333333,-3.833333333333333,13.333333333333332,1.0,456.41017637406276,405.42014373779296,1.9207196275359493,108.86051814688128,26.219578841527305,19.765184863408408,0.6698174066841602,10.006256663004557,109.28760931650797,0.0
2021-11-07 02:40:00,2.5,11.6,20.4,21.7,4.0,4.429,4.605713636363636,1.971818181818182,58.90327272727273,-1.0,5.888888888888889,163.77777777777777,0.0,83.22222222222223,10.0,1028.0,3.5555555555555554,-3.888888888888889,13.555555555555555,1.0,457.20301849365234,400.64961114642267,1.7508663662173654,110.3764685170664,26.21190798441569,19.751058082580567,0.6921297436455885,10.003803326288859,109.13724116007488,0.0
2021-11-07 02:50:00,1.7,11.1,20.7,21.7,3.3,4.462,3.68508,1.969,58.9009,-1.0,5.944444444444445,164.38888888888889,0.0,83.11111111111111,10.0,1028.0,3.7777777777777777,-3.9444444444444446,13.777777777777779,1.0,454.2160163019991,396.15339678534144,1.597187849293321,104.19940005480233,26.20427921295166,19.71931763013204,0.7550345630943776,10.000340744654338,108.01659678141277,0.0
2021-11-07 03:00:00,1.5,11.1,21.7,21.7,3.2,4.46,3.3857399999999997,1.6949999999999998,58.8918,-1.0,6.0,165.0,0.0,83.0,10.0,1028.0,4.0,-4.0,14.0,1.0,451.3847922770183,400.84124654134115,1.5135714393247992,106.12954949912378,26.20119259516398,19.674253886540733,0.6130515576899052,9.996688216527303,108.57665445963542,0.0
2021-11-07 03:10:00,1.9,11.2,20.6,21.7,3.3,4.44,3.2895049999999997,1.6870999999999998,58.8845,-1.0,5.888888888888889,165.44444444444446,0.0,82.66666666666667,10.0,1027.888888888889,4.555555555555555,-4.055555555555555,13.666666666666666,1.0555555555555556,449.1225825763571,402.0108294502346,1.4072224592792113,108.96392607758949,26.192675399780274,19.625285867055258,0.6499135165909926,9.992761356035867,109.39682395935058,0.0
2021-11-07 03:20:00,1.9,11.1,21.5,21.7,3.2,4.414,3.2570099999999997,1.5397,58.912800000000004,-1.0,5.777777777777778,165.88888888888889,0.0,82.33333333333333,10.0,1027.7777777777778,5.111111111111111,-4.111111111111111,13.333333333333334,1.1111111111111112,448.81073183607776,403.5754400248912,1.3250941570465176,107.47033661535231,26.188745816548664,19.575921541849773,0.590228853871425,9.990181814829509,109.02411693572999,0.0
2021-11-07 03:30:00,1.7,11.1,20.6,21.7,3.3,4.448,3.0595950000000003,1.4587999999999999,58.9491,-1.0,5.666666666666667,166.33333333333334,0.0,82.0,10.0,1027.6666666666667,5.666666666666666,-4.166666666666667,13.0,1.1666666666666667,450.2650746663412,400.5823693847656,1.2702446976741828,110.83228765541551,26.184329449335735,19.52282973607381,0.5551034578680992,9.989561227162678,108.77451389312743,0.0
2021-11-07 03:40:00,2.1,11.2,21.4,21.6,3.4,4.472,2.86767,1.6556000000000002,58.96900000000001,-1.0,5.555555555555555,166.77777777777777,0.0,81.66666666666667,10.0,1027.5555555555557,6.222222222222221,-4.222222222222222,12.666666666666666,1.2222222222222223,449.39890286851204,402.87237211030106,1.2145507326789495,108.23568035255046,26.179029153188072,19.47273324966431,0.5461816093325614,9.987039213180541,109.68822116851807,0.0
2021-11-07 03:50:00,2.2,11.3,20.8,21.6,3.6,4.44,2.73125,1.3298999999999999,58.9603,-1.0,5.444444444444445,167.22222222222223,0.0,81.33333333333333,10.0,1027.4444444444443,6.777777777777778,-4.277777777777778,12.333333333333334,1.2777777777777777,450.24804314273524,404.74616436486957,1.104249958236002,108.14815757406635,26.176691681543986,19.424488204320273,0.5110354639093081,9.988297470410664,108.63908774058025,0.0
2021-11-07 04:00:00,2.3,11.2,20.7,21.6,3.5,4.475,2.82884,1.5123,58.948,-1.0,5.333333333333333,167.66666666666666,0.0,81.0,10.0,1027.3333333333333,7.333333333333333,-4.333333333333333,12.0,1.3333333333333333,457.37910929361976,402.7700942993164,1.122688596145918,110.98431800174174,26.171447629928586,19.367928918202715,0.5106800862153371,9.990991249084473,107.89176314036051,0.0
2021-11-07 04:10:00,2.2,11.5,20.9,21.6,3.9,4.454,3.05955,1.4925000000000002,59.0895,-1.0,5.222222222222222,168.11111111111111,0.0,80.66666666666667,10.0,1027.2222222222222,7.888888888888888,-4.388888888888889,11.666666666666666,1.3888888888888888,458.7032733680462,398.9201473543013,1.1614217746308293,114.11534065677623,26.171949310302733,19.323989664713544,0.4870669889946778,9.996382484436035,109.33569271087647,0.0
2021-11-07 04:20:00,2.3,11.2,21.3,21.6,3.4,4.447,3.106235,1.6707,59.57619999999999,-1.0,5.111111111111111,168.55555555555554,0.0,80.33333333333333,10.0,1027.111111111111,8.444444444444443,-4.444444444444445,11.333333333333332,1.4444444444444444,456.56381266276037,397.83229470088565,1.0736986022463626,112.69014953203794,26.174850206375122,19.29291641553243,0.49204479187726974,9.998075741132102,109.62783672332765,0.0
2021-11-07 04:30:00,1.8,11.2,20.8,21.6,3.4,4.435,3.03828,1.8887999999999998,59.83630000000001,-1.0,5.0,169.0,0.0,80.0,10.0,1027.0,9.0,-4.5,11.0,1.5,453.9200579062275,400.6154065958659,1.1342581396554148,110.30766520850402,26.1700767548879,19.277909107208252,0.45377208506067584,9.99879905541738,109.65700080871582,0.0
2021-11-07 04:40:00,1.8,11.1,20.7,21.6,3.2,4.453,2.7053000000000003,1.8759000000000001,59.930499999999995,-1.0,4.888888888888889,169.44444444444446,0.0,79.66666666666667,10.0,1026.888888888889,9.555555555555555,-4.555555555555555,10.666666666666666,1.5555555555555556,453.05305826822917,399.46261496708314,1.0960527862246427,106.87629744039418,26.169874038696285,19.25435132662455,0.529838666493694,9.998798789978029,109.32433776855468,0.0
2021-11-07 04:50:00,1.6,11.1,21.8,21.6,3.2,4.451,2.49982,1.7934999999999999,59.8951,-1.0,4.777777777777778,169.88888888888889,0.0,79.33333333333333,10.0,1026.7777777777778,10.11111111111111,-4.611111111111111,10.333333333333332,1.6111111111111112,452.6495340176286,403.0174415290219,1.0582924339764535,108.34479122829975,26.175931936899822,19.20923127174377,0.43098685418566063,9.999558353424073,108.68832436879477,0.0
2021-11-07 05:00:00,1.6,10.9,20.9,21.6,2.8,4.466,2.362215,1.5129,59.86,-1.0,4.666666666666667,170.33333333333334,0.0,79.0,10.0,1026.6666666666667,10.666666666666666,-4.666666666666667,10.0,1.6666666666666665,451.96598317464196,401.5299012247721,0.9764292530723884,109.74859535734531,26.172873996098836,19.15389033635457,0.42272591575980184,10.00186637242635,110.19505968729655,0.0
2021-11-07 05:10:00,1.9,11.1,21.6,21.6,3.2,4.442,2.352805,1.1779,59.838499999999996,-1.0,4.555555555555555,170.77777777777777,0.0,78.66666666666667,10.0,1026.5555555555557,11.222222222222221,-4.722222222222222,9.666666666666666,1.7222222222222223,454.20069475897424,398.6562859195402,0.8788678991373648,111.11016851155773,26.158887643814086,19.10136836051941,0.42891471639275547,10.004870103200277,108.83739697774251,0.0
2021-11-07 05:20:00,1.5,11.1,21.0,21.7,3.2,4.442,2.24593,1.0082,59.8713,-1.0,4.444444444444445,171.22222222222223,0.0,78.33333333333333,10.0,1026.4444444444443,11.777777777777777,-4.777777777777778,9.333333333333332,1.7777777777777777,453.1064448038737,397.69501743360496,0.9329498147661404,107.28113808777373,26.15510600407918,19.056231482823687,0.37799793237199386,10.006458708445232,108.48462090810139,0.0
2021-11-07 05:30:00,2.1,11.3,21.0,21.7,3.6,4.449,2.31281,1.0623,59.96560000000001,-1.0,4.333333333333334,171.66666666666666,0.0,78.0,10.0,1026.3333333333333,12.333333333333332,-4.833333333333333,9.0,1.8333333333333333,450.3521632157249,397.67587224499937,0.8453931565254422,108.88693632071974,26.156728280385334,19.01360547701518,0.4027827222148577,10.004367907842,109.2136119333903,0.0
2021-11-07 05:40:00,2.0,11.2,20.8,21.7,3.4,4.455,2.331855,0.7140000000000001,59.955200000000005,-1.0,4.222222222222222,172.11111111111111,0.0,77.66666666666667,10.0,1026.2222222222222,12.888888888888888,-4.888888888888889,8.666666666666666,1.8888888888888888,446.4310698445638,399.92377440704695,0.8735803508202908,112.1623936152054,26.15228426297506,18.96826763788859,0.3751030619939168,10.000946868260701,108.70164213816324,0.0
2021-11-07 05:50:00,1.3,10.9,20.7,21.7,2.9,4.435,2.201995,0.7424000000000001,59.9917,-1.0,4.111111111111111,172.55555555555554,0.0,77.33333333333333,10.0,1026.111111111111,13.444444444444443,-4.944444444444445,8.333333333333332,1.9444444444444444,444.01879644985854,402.92003120860835,0.8305728542215407,112.40788934481346,26.14482919692993,18.930572617848714,0.3975811674445867,9.998609635035198,108.84922644297282,0.0
2021-11-07 06:00:00,1.2,10.8,21.6,21.7,2.7,4.459,2.2826250000000003,0.5683,60.025,-1.0,4.0,173.0,0.0,77.0,10.0,1026.0,14.0,-5.0,8.0,2.0,451.1568093872071,403.2637346394857,0.8982304499580362,109.73125038082317,26.13897966702779,18.890777988433836,0.4282203095282117,9.998454551696778,108.41932662963868,0.0
2021-11-07 06:10:00,1.2,10.9,20.7,21.6,2.8,4.44,2.321585,0.7544,59.9644,-0.8333333333333333,3.888888888888889,177.88888888888889,0.0,76.22222222222223,10.0,1026.0,18.38888888888889,-4.944444444444445,7.722222222222222,1.9444444444444444,451.7237546898853,403.51315611039087,0.8083466939308213,114.31137505353506,26.131194896698,18.852683788935344,0.372619686499238,9.999997049967448,107.82677906036376,0.0
2021-11-07 06:20:00,1.2,10.7,20.7,21.6,2.6,4.453,2.444385,1.0888,60.044200000000004,-0.6666666666666666,3.7777777777777777,182.77777777777777,0.0,75.44444444444444,10.0,1026.0,22.77777777777778,-4.888888888888889,7.444444444444445,1.8888888888888888,453.9448857625325,405.8903111951105,0.8805820680977934,110.62754318323513,26.129953749974568,18.819474941889446,0.3245947753886381,10.00159097512563,109.73238433837892,0.0
2021-11-07 06:30:00,1.0,10.7,21.2,21.6,2.5,4.451,3.10319,1.1403,60.0966,-0.5,3.6666666666666665,187.66666666666666,0.0,74.66666666666667,10.0,1026.0,27.166666666666668,-4.833333333333333,7.166666666666667,1.8333333333333333,453.1916749695526,404.6597807820638,1.0348025988690597,108.95856638073249,26.1281360689799,18.79703351656596,0.4132441354046265,9.998301951090495,110.10469813028972,0.0
2021-11-07 06:40:00,1.2,10.8,20.6,21.6,2.7,4.433,3.402825,1.2413,60.0843,-0.33333333333333326,3.5555555555555554,192.55555555555554,0.0,73.88888888888889,10.0,1026.0,31.555555555555557,-4.777777777777778,6.888888888888889,1.7777777777777777,452.5779321289063,405.71738471371003,1.0062812581793064,111.80853070598536,26.125332670211794,18.78574251492818,0.32749843868116535,9.996135422388713,109.58659684499105,0.0
2021-11-07 06:50:00,0.6,10.5,21.2,21.5,2.3,4.448,3.295345,1.5399,60.067899999999995,-0.16666666666666663,3.4444444444444446,197.44444444444446,0.0,73.11111111111111,10.0,1026.0,35.94444444444444,-4.722222222222222,6.611111111111111,1.7222222222222223,450.01511010882496,403.0575677490234,1.0833614742873752,116.8554550035121,26.1215939394633,18.779611365000406,0.4001175307358304,9.999178813298544,109.16276248931885,0.0
2021-11-07 07:00:00,1.1,10.6,21.5,21.5,2.5,4.411,3.1972,2.1396,59.9961,0.0,3.3333333333333335,202.33333333333334,0.0,72.33333333333333,10.0,1026.0,40.333333333333336,-4.666666666666667,6.333333333333334,1.6666666666666667,450.7652052815755,407.267462386208,1.0052995906004125,112.8627443559291,26.1199667485555,18.774580612182618,0.40901246555149556,10.003055690129598,109.0401727294922,0.0
2021-11-07 07:10:00,1.8,10.7,20.4,21.5,2.7,4.448,3.06428,2.4668,59.8811,0.16666666666666674,3.2222222222222223,207.22222222222223,0.0,71.55555555555556,10.0,1026.0,44.72222222222223,-4.611111111111111,6.055555555555555,1.6111111111111112,454.1183992267477,407.63485892109486,1.127393217251799,106.99612590100132,26.1396271832784,18.77920886357625,0.37957701161503793,10.006439962387084,109.23517711639404,0.0
2021-11-07 07:20:00,1.1,10.8,21.2,21.5,2.8,4.45,2.648495,2.8024,59.790499999999994,0.3333333333333335,3.111111111111111,212.11111111111111,0.0,70.77777777777777,10.0,1026.0,49.111111111111114,-4.555555555555555,5.777777777777779,1.5555555555555556,456.80685719807946,408.38413767496746,1.066167971682077,106.96909368935277,26.16305788675944,18.774850352605185,0.4073460747053225,10.008044570287069,109.6811176554362,0.0
2021-11-07 07:30:00,1.2,10.7,20.2,21.5,2.7,4.459,2.728765,3.2226999999999997,59.64639999999999,0.5,3.0,217.0,0.0,70.0,10.0,1026.0,53.5,-4.5,5.5,1.5,449.39836406137755,406.0450619506836,1.009093274959063,108.40636632671465,26.205439348220825,18.752538194656374,0.39924650450547533,10.007646888097128,110.49553952534993,0.0
2021-11-07 07:40:00,1.3,10.8,21.4,21.5,2.8,4.438,2.609415,3.4812,59.6127,0.6666666666666667,2.888888888888889,221.88888888888889,0.0,69.22222222222223,10.0,1026.0,57.88888888888889,-4.444444444444445,5.222222222222222,1.4444444444444444,444.6047662353516,406.07418872350934,0.9950947396128864,110.55338793415135,26.271723330815632,18.736032307942708,0.33378440760076045,10.005620056788127,111.13982706705728,0.0
2021-11-07 07:50:00,1.9,10.9,20.7,21.5,2.9,4.439,2.602905,4.5907,59.8061,0.8333333333333335,2.7777777777777777,226.77777777777777,0.0,68.44444444444444,10.0,1026.0,62.27777777777778,-4.388888888888889,4.944444444444445,1.3888888888888888,449.58232041983774,402.94661376953127,1.0193542078288935,113.32760058645474,26.364865891138713,18.761595894495645,0.32947995846470196,9.999911222457886,113.72797185262043,0.0
2021-11-07 08:00:00,1.9,11.2,20.8,21.5,3.5,4.462,2.64859,5.8617,57.9917,1.0,2.666666666666667,231.66666666666669,0.0,67.66666666666667,10.0,1026.0,66.66666666666667,-4.333333333333333,4.666666666666667,1.3333333333333335,454.4387289428711,401.14361423185505,0.9968753631556101,113.76052117967336,26.503389561971026,18.782461668650306,0.35931638336429994,9.996388541857403,111.10988978068035,0.0
2021-11-07 08:10:00,2.7,11.6,21.8,21.5,4.1,4.451,2.7000900000000003,5.837,55.634699999999995,1.166666666666667,2.5555555555555554,236.55555555555557,0.0,66.88888888888889,10.0,1026.0,71.05555555555556,-4.277777777777778,4.388888888888889,1.2777777777777777,452.972182852208,402.25520043033293,1.1112507807332919,116.28880007253528,26.666350240707395,18.745331420898438,0.3839917814234892,9.996148122151693,109.69974020640055,0.0
2021-11-07 08:20:00,3.0,11.7,20.8,21.6,4.3,4.451,2.5904800000000003,6.7843,54.5287,1.3333333333333335,2.4444444444444446,241.44444444444446,0.0,66.11111111111111,10.0,1026.0,75.44444444444446,-4.222222222222222,4.111111111111112,1.2222222222222223,452.8729447428385,404.72756601969405,1.1297997645553894,114.82207432590636,26.818479175567624,18.664055325190226,0.32962716164688266,9.997045745849608,109.01697886149088,0.0
2021-11-07 08:30:00,2.7,11.6,20.9,21.6,4.0,4.442,3.0273849999999998,7.2339,53.7093,1.5,2.3333333333333335,246.33333333333334,0.0,65.33333333333333,10.0,1026.0,79.83333333333334,-4.166666666666667,3.833333333333334,1.1666666666666667,448.6666570238135,410.2978897971669,1.1115008834711575,116.3404701715674,27.00380144119263,18.570135968526206,0.3533618991822004,9.99735095500946,109.61956858317058,0.0
2021-11-07 08:40:00,2.9,11.8,21.1,21.7,4.4,4.437,2.67438,7.8202,53.3351,1.666666666666667,2.2222222222222223,251.22222222222223,0.0,64.55555555555556,10.0,1026.0,84.22222222222223,-4.111111111111111,3.5555555555555562,1.1111111111111112,447.7622611490886,408.64427897135414,1.210489758037578,113.08984328383106,27.1896998500824,18.44654579480489,0.39997547152141727,9.99890234152476,109.10979345957439,0.0
2021-11-07 08:50:00,2.9,11.8,21.1,21.8,4.4,4.45,2.31176,7.748900000000001,53.131600000000006,1.8333333333333335,2.111111111111111,256.1111111111111,0.0,63.77777777777778,10.0,1026.0,88.61111111111111,-4.055555555555555,3.2777777777777786,1.0555555555555556,453.2477094417879,402.772839050293,1.08999869642453,106.82076475477488,27.32874983151754,18.305087356567384,0.41037214962144686,9.997684803009033,109.43234783172606,0.0
2021-11-07 09:00:00,2.9,11.8,20.5,21.9,4.2,4.457,2.3951900000000004,8.0495,53.315200000000004,2.0,2.0,261.0,0.0,63.0,10.0,1026.0,93.0,-4.0,3.0,1.0,448.075385131836,398.97569079168915,1.000790078035519,111.28128057576842,27.46007619222005,18.17335400899251,0.403692407682538,9.996762105623882,108.70159304300944,0.0
2021-11-07 09:10:00,2.8,11.8,21.2,21.9,4.2,4.413,2.28397,8.1111,53.4404,2.3333333333333335,2.1666666666666665,262.3333333333333,0.0,62.27777777777778,10.0,1025.888888888889,88.5,-3.888888888888889,3.111111111111111,1.1111111111111112,448.2155859199612,397.81042109697717,1.0332640942931175,109.66253259216998,27.563003129959107,18.0567662525177,0.3610123980790377,9.99887300491333,108.65161425272625,0.0
2021-11-07 09:20:00,3.0,12.0,21.0,22.0,4.4,4.476,2.447445,9.0998,53.71,2.666666666666667,2.3333333333333335,263.6666666666667,0.0,61.55555555555556,10.0,1025.7777777777778,84.0,-3.7777777777777777,3.2222222222222223,1.2222222222222223,446.0078012084961,397.2172728474935,0.9828502151993035,113.08556700517902,27.658141568501794,17.969072113037107,0.38074266781409577,9.993461880683899,111.67252202351888,0.0
2021-11-07 09:30:00,3.6,12.2,20.7,22.0,4.8,4.451,2.5379750000000003,9.4583,53.428999999999995,3.0,2.5,265.0,0.0,60.833333333333336,10.0,1025.6666666666667,79.5,-3.6666666666666665,3.3333333333333335,1.3333333333333333,450.0408317057292,399.51253230303183,1.0689767494242068,107.76685727415786,27.737735649744668,17.88674080848694,0.3511758620043596,9.990409673055014,108.90175233205159,0.0
2021-11-07 09:40:00,3.7,12.3,21.6,22.0,4.9,4.459,2.27806,8.923300000000001,53.339999999999996,3.3333333333333335,2.666666666666667,266.3333333333333,0.0,60.111111111111114,10.0,1025.5555555555557,75.0,-3.5555555555555554,3.4444444444444446,1.4444444444444444,443.92983809547866,398.4467985131275,0.9098193946766987,108.24290706979352,27.76750845273336,17.81167196273804,0.419631173312664,9.99233228524526,108.76736765543619,0.0
2021-11-07 09:50:00,3.6,12.3,20.5,22.0,5.0,4.447,2.63105,8.1282,54.0837,3.666666666666667,2.8333333333333335,267.6666666666667,0.0,59.388888888888886,10.0,1025.4444444444443,70.5,-3.4444444444444446,3.5555555555555554,1.5555555555555556,443.97197662353517,401.27315724690754,1.0017176977018853,110.89128684027722,27.73974727630615,17.762000363667806,0.38027330060799913,9.993844680786133,109.33452206929526,0.0
2021-11-07 10:00:00,3.8,12.4,21.4,22.1,5.2,4.448,2.833945,7.568600000000001,55.2429,4.0,3.0,269.0,0.0,58.666666666666664,10.0,1025.3333333333333,66.0,-3.3333333333333335,3.6666666666666665,1.6666666666666665,445.99521766048736,400.4094067663434,1.0666780236986397,110.85873926690742,27.615644518534346,17.74988319079081,0.38813291454066834,9.99583918094635,107.34836859385173,0.0
2021-11-07 10:10:00,4.3,12.6,21.0,22.1,5.5,4.457,2.84914,7.543200000000001,56.2192,4.333333333333334,3.166666666666667,270.3333333333333,0.0,57.94444444444444,10.0,1025.2222222222222,61.5,-3.2222222222222223,3.7777777777777777,1.7777777777777777,429.2384305826823,402.0352370303801,1.0303306352637582,113.83016652985482,27.484654188156128,17.800228538513185,0.40100579569737116,9.998317028681438,108.62406907399495,0.0
2021-11-07 10:20:00,4.6,12.8,21.3,22.1,5.7,4.46,2.7445700000000004,7.367900000000001,56.8178,4.666666666666667,3.3333333333333335,271.6666666666667,0.0,57.22222222222222,10.0,1025.111111111111,57.0,-3.111111111111111,3.888888888888889,1.8888888888888888,425.64956168339165,404.46865305582685,1.1625086343524145,113.20996420585502,27.392703886032102,17.894179016749064,0.3802113530288139,10.001287007331848,109.37133857727049,0.0
2021-11-07 10:30:00,4.9,13.1,20.9,22.2,6.2,4.441,2.93493,7.7134,57.2404,5.0,3.5,273.0,0.0,56.5,10.0,1025.0,52.5,-3.0,4.0,2.0,431.9706047566732,400.5597105074477,1.139119723383653,108.24872226715088,27.289616381327313,18.002876059214273,0.41186133287847043,10.002439363797505,109.38431185404458,0.0
2021-11-07 10:40:00,4.8,13.1,20.7,22.2,6.3,4.455,3.49388,8.3931,57.6035,5.333333333333334,3.666666666666667,274.3333333333333,0.0,55.77777777777778,10.0,1024.888888888889,48.0,-2.888888888888889,4.111111111111111,2.111111111111111,437.34407242698234,407.85988474527994,1.1613114413063406,112.60456780492923,27.215198272069294,18.107620337804157,0.3751870929077267,10.000975467363993,110.84073519388835,0.0
2021-11-07 10:50:00,5.1,13.2,21.2,22.1,6.4,4.471,4.006069999999999,8.6498,57.668899999999994,5.666666666666667,3.8333333333333335,275.6666666666667,0.0,55.05555555555556,10.0,1024.7777777777778,43.5,-2.7777777777777777,4.222222222222222,2.2222222222222223,430.4882235717773,406.3469362070369,1.3656084274841567,111.2075962633467,27.164183670679726,18.198600362141924,0.37358489284912744,9.99838971296946,110.48339229583739,0.0
2021-11-07 11:00:00,5.1,13.1,21.0,22.1,6.3,4.453,3.95925,8.605500000000001,57.6394,6.0,4.0,277.0,0.0,54.333333333333336,10.0,1024.6666666666667,39.0,-2.666666666666667,4.333333333333333,2.333333333333333,435.4686032770968,404.39184380542275,1.2855326220982493,111.17206105119092,27.12567639350891,18.286169061660765,0.4494482932736476,9.996644716262818,110.72653888702393,0.0
2021-11-07 11:10:00,5.0,13.2,20.9,22.2,6.4,4.489,3.48155,8.5831,57.5957,6.333333333333334,4.166666666666667,278.3333333333333,0.0,53.611111111111114,10.0,1024.5555555555557,34.5,-2.5555555555555554,4.444444444444445,2.4444444444444446,438.48306233723963,409.28766277094,1.2539320129812774,111.56576366877152,27.087963120142614,18.385759201049805,0.38084350200990835,9.996714011828105,110.28136984507243,0.0
2021-11-07 11:20:00,5.4,13.3,20.9,22.1,6.7,4.467,3.9788249999999996,8.9232,57.6263,6.666666666666667,4.333333333333334,279.6666666666667,0.0,52.888888888888886,10.0,1024.4444444444443,30.0,-2.4444444444444446,4.555555555555555,2.5555555555555554,436.18878457957305,411.0276344667632,1.3296063364478155,112.78306879593154,27.06647820154826,18.485148878097533,0.37137609213590617,9.997858489354451,109.61355201721192,0.0
2021-11-07 11:30:00,5.6,13.4,21.3,22.1,6.7,4.443,4.296385,9.1455,57.589200000000005,7.0,4.5,281.0,0.0,52.166666666666664,10.0,1024.3333333333333,25.5,-2.3333333333333335,4.666666666666666,2.6666666666666665,432.18891540527346,406.7661688372733,1.2700004426604612,108.23261395923161,27.0606764125824,18.555596714019778,0.44761103195448715,9.998537019093831,109.47586163838704,0.0
2021-11-07 11:40:00,5.8,13.4,20.9,22.1,6.8,4.454,4.111525,9.0576,57.438900000000004,7.333333333333334,4.666666666666667,282.3333333333333,0.0,51.44444444444444,10.0,1024.2222222222222,21.0,-2.2222222222222223,4.777777777777778,2.7777777777777777,434.2419740944347,406.9885481279746,1.338312565994128,111.43597100705077,27.054205493927004,18.598499908447266,0.43636617425829166,10.000035332043966,108.92441699981688,0.0
2021-11-07 11:50:00,6.0,13.7,20.6,22.2,7.3,4.474,4.48773,8.698,57.331500000000005,7.666666666666667,4.833333333333334,283.6666666666667,0.0,50.72222222222222,10.0,1024.111111111111,16.5,-2.111111111111111,4.888888888888889,2.888888888888889,433.1742003377279,408.3040200805664,1.2447885064284008,107.74398188273112,27.039651832580567,18.636856985092162,0.3660798061887423,10.000610443751018,109.94753936767579,0.0
2021-11-07 12:00:00,6.3,13.8,20.2,22.2,7.5,4.473,4.10759,8.8222,57.273300000000006,8.0,5.0,285.0,0.0,50.0,10.0,1024.0,12.0,-2.0,5.0,3.0,431.3700071312916,407.9876364907451,1.1814473265173746,106.67840196728032,27.017921778361007,18.659544661839803,0.41996666801472504,10.000836712519328,109.02406702677408,0.0
2021-11-07 12:10:00,6.5,13.9,20.9,22.2,7.6,4.474,4.510305,8.796899999999999,57.104499999999994,8.222222222222221,5.0,284.1111111111111,0.0,50.05555555555556,10.0,1023.8888888888889,11.38888888888889,-1.7777777777777777,5.0,3.0555555555555554,430.7841149902344,410.28502376161777,1.230000214312373,112.70601979142529,26.998587601979573,18.679134197235108,0.3505207778761784,10.001515520413717,108.96184295654298,0.0
2021-11-07 12:20:00,6.2,13.8,20.9,22.2,7.4,4.465,4.361815,8.9068,56.645,8.444444444444445,5.0,283.22222222222223,0.0,50.111111111111114,10.0,1023.7777777777778,10.777777777777779,-1.5555555555555556,5.0,3.111111111111111,429.72630802899937,405.92600301106773,1.253096897105376,113.92115595499675,26.989799512227375,18.696544774373372,0.3969111732393503,10.001452503204346,109.61951207478842,0.0
2021-11-07 12:30:00,6.7,14.2,20.9,22.3,8.0,4.467,4.297895,9.059000000000001,56.446000000000005,8.666666666666666,5.0,282.3333333333333,0.0,50.166666666666664,10.0,1023.6666666666666,10.166666666666666,-1.3333333333333335,5.0,3.1666666666666665,426.30847890218104,411.3937723830651,1.1397309905408466,111.91592086533369,26.97340635935466,18.706235745747883,0.41702644149462376,10.000111079216003,110.33249699910482,0.0
2021-11-07 12:40:00,7.2,14.4,21.1,22.3,8.3,4.486,3.75401,9.162,56.355399999999996,8.88888888888889,5.0,281.44444444444446,0.0,50.22222222222222,10.0,1023.5555555555555,9.555555555555555,-1.1111111111111112,5.0,3.2222222222222223,424.75734538461967,417.1899673461914,1.0381555724143983,111.98815381368001,26.961644554138182,18.70447754542033,0.3292849487562974,9.998246614138285,107.8557111867269,0.0
2021-11-07 12:50:00,7.1,14.4,21.3,22.3,8.3,4.455,4.0964849999999995,9.4008,56.271699999999996,9.11111111111111,5.0,280.55555555555554,0.0,50.27777777777778,10.0,1023.4444444444445,8.944444444444445,-0.8888888888888888,5.0,3.2777777777777777,419.8926307169597,411.7765637277186,0.9633320826106825,112.68661129730569,26.9461741065979,18.686858816146852,0.40349601091196136,9.99872285525004,108.29732138315838,0.0
2021-11-07 13:00:00,7.1,14.3,20.9,22.3,8.3,4.507,3.684295,9.6411,56.196299999999994,9.333333333333334,5.0,279.6666666666667,0.0,50.333333333333336,10.0,1023.3333333333334,8.333333333333332,-0.6666666666666667,5.0,3.3333333333333335,418.3097398499237,409.4370276369994,1.2165224855717294,104.73598906543968,26.92641178131104,18.6858797677358,0.35466928313175833,9.997941865921021,110.81373479207357,0.0
2021-11-07 13:10:00,7.4,14.6,21.1,22.3,8.7,4.453,3.47725,9.647499999999999,56.097500000000004,9.555555555555555,5.0,278.77777777777777,0.0,50.388888888888886,10.0,1023.2222222222222,7.722222222222221,-0.4444444444444444,5.0,3.388888888888889,420.37096252441404,405.6146557617188,1.0944749748706817,108.94798484802247,26.908623294830324,18.708497451146442,0.45032259124020735,9.998181338310243,111.95493654886882,0.0
2021-11-07 13:20:00,7.7,14.8,21.3,22.4,8.9,4.47,4.141285,9.892199999999999,56.017700000000005,9.777777777777779,5.0,277.8888888888889,0.0,50.44444444444444,10.0,1023.1111111111111,7.111111111111111,-0.22222222222222232,5.0,3.4444444444444446,419.35679289719155,409.784022592128,1.3942923709750175,108.91208647453179,26.892181237538654,18.74293002764384,0.3757367712507645,10.000302669207255,109.38347315470378,0.0
2021-11-07 13:30:00,8.1,14.9,21.1,22.5,9.1,4.482,4.996779999999999,9.9147,56.003499999999995,10.0,5.0,277.0,0.0,50.5,10.0,1023.0,6.499999999999999,0.0,5.0,3.5,425.81706583658854,405.049811222471,1.6138493059516628,115.77215200068588,26.888527857462567,18.797075878779093,0.46416101967295004,10.000943937301637,109.88553412119548,0.0
2021-11-07 13:40:00,8.4,15.0,20.7,22.5,9.3,4.478,5.602024999999999,9.888,55.9876,10.222222222222221,5.0,276.1111111111111,0.0,50.55555555555556,10.0,1022.8888888888889,5.888888888888888,0.22222222222222232,5.0,3.5555555555555554,425.5673396003109,407.66279754638674,1.9600657822688423,122.05092450459799,26.87989734013875,18.862131017049155,0.4575416071961323,10.001857078870136,109.60680633544924,0.0
2021-11-07 13:50:00,8.7,15.2,20.7,22.5,9.5,4.487,5.686265000000001,9.7852,56.008,10.444444444444445,5.0,275.22222222222223,0.0,50.611111111111114,10.0,1022.7777777777778,5.277777777777777,0.4444444444444442,5.0,3.611111111111111,429.22469131995894,402.0536983270755,1.8914159877354142,111.9970189929682,26.871199512481688,18.932136685053507,0.4787842323382695,10.002199144363404,110.129919535319,0.0
2021-11-07 14:00:00,8.8,15.4,21.0,22.5,9.9,4.494,5.70978,9.755799999999999,56.0467,10.666666666666666,5.0,274.3333333333333,0.0,50.666666666666664,10.0,1022.6666666666666,4.666666666666666,0.6666666666666665,5.0,3.6666666666666665,437.9258696141736,399.7279935814869,1.8281459183241686,107.84042841485663,26.861455132166544,19.002066310246786,0.49264196410775185,10.00464024066925,109.88754641215004,0.0
2021-11-07 14:10:00,9.1,15.4,21.4,22.6,9.9,4.483,5.414585,9.5808,56.097,10.88888888888889,5.0,273.44444444444446,0.0,50.72222222222222,10.0,1022.5555555555555,4.0555555555555545,0.8888888888888888,5.0,3.7222222222222223,436.13079213460287,400.39431528727215,1.7065163805087409,110.86928682963052,26.852522665659585,19.07545581817627,0.5276973917583624,10.00540817896525,109.67551246643066,0.0
2021-11-07 14:20:00,9.0,15.6,21.6,22.6,10.1,4.487,5.435004999999999,9.4747,56.1305,11.11111111111111,5.0,272.55555555555554,0.0,50.77777777777778,10.0,1022.4444444444445,3.444444444444443,1.1111111111111112,5.0,3.7777777777777777,439.42591055683704,401.26306553281586,1.7750309772141235,122.13494560457221,26.83782905260722,19.15047012646993,0.5633893675605456,10.004080754915872,109.28665696461997,0.0
2021-11-07 14:30:00,9.0,15.6,21.0,22.7,10.1,4.482,5.473690909090909,9.564636363636364,56.185272727272725,11.333333333333332,5.0,271.6666666666667,0.0,50.833333333333336,10.0,1022.3333333333334,2.833333333333332,1.333333333333333,5.0,3.833333333333333,437.2093903605143,402.10619390378054,1.778797151729212,108.30300033332264,26.83080220858256,19.219011440277097,0.5365231438477834,10.00370633761088,110.02266483306884,0.0
2021-11-07 14:40:00,9.1,15.6,21.0,22.8,10.1,4.467,5.53142,9.6035,56.203700000000005,11.555555555555555,5.0,270.77777777777777,0.0,50.888888888888886,10.0,1022.2222222222222,2.2222222222222214,1.5555555555555554,5.0,3.888888888888889,434.96514475504557,399.60043467203775,1.675810273565815,107.22978543211511,26.820375452041628,19.282592859268185,0.5685223478575547,10.003966539700826,109.24977531433106,0.0
2021-11-07 14:50:00,8.9,15.5,20.7,22.7,9.9,4.482,5.679555,9.6476,56.170899999999996,11.777777777777779,5.0,269.8888888888889,0.0,50.94444444444444,10.0,1022.1111111111111,1.6111111111111107,1.7777777777777777,5.0,3.9444444444444446,430.6577021210769,404.99064084458627,1.8370402861584378,112.3943606196689,26.81367765426636,19.329840898513794,0.5404200682540734,10.005409557024638,109.04039766947429,0.0
2021-11-07 15:00:00,8.7,15.4,21.4,22.7,9.8,4.483,5.527435,9.9407,56.169200000000004,12.0,5.0,269.0,0.0,51.0,10.0,1022.0,1.0,2.0,5.0,4.0,431.48423441569014,403.45422548491376,1.8229617852915478,107.65874755342129,26.806593367258706,19.370009435017902,0.6224736360212166,10.004990472793578,109.6250735092163,0.0
2021-11-07 15:10:00,8.7,15.5,21.1,22.6,9.9,4.497,5.541275000000001,9.9099,56.1442,11.555555555555555,5.055555555555555,263.8888888888889,0.0,52.388888888888886,10.0,1022.1111111111111,1.2777777777777777,1.8888888888888888,5.5,3.8333333333333335,435.5027965256263,403.87882253011065,1.806387272137033,111.43226733794992,26.794377619425454,19.411995153427124,0.6021583666900794,10.004687350591023,109.62009516398112,0.0
2021-11-07 15:20:00,8.8,15.4,20.9,22.6,9.9,4.484,5.62001,9.706900000000001,56.105999999999995,11.11111111111111,5.111111111111111,258.77777777777777,0.0,53.77777777777778,10.0,1022.2222222222222,1.5555555555555554,1.7777777777777777,6.0,3.6666666666666665,432.5007309451048,398.2726030476888,1.7374854205590857,114.12810575409799,26.77831043243408,19.45779651006063,0.551195439423124,10.00702140490214,109.92034051259358,0.0
2021-11-07 15:30:00,8.8,15.4,20.8,22.6,9.8,4.459,5.619255,9.629000000000001,56.1607,10.666666666666666,5.166666666666667,253.66666666666666,0.0,55.166666666666664,10.0,1022.3333333333334,1.8333333333333333,1.6666666666666667,6.5,3.5,431.83922068277997,400.234047707744,1.682114444381773,115.23519477240784,26.76627899487813,19.506352717081704,0.6279329117139181,10.010479531288146,109.83714580535889,0.0
2021-11-07 15:40:00,8.8,15.5,20.9,22.6,10.0,4.455,5.50567,9.635,56.2048,10.222222222222221,5.222222222222222,248.55555555555554,0.0,56.55555555555556,10.0,1022.4444444444445,2.1111111111111107,1.5555555555555556,7.0,3.333333333333333,427.8708564249674,398.16617360432946,1.5749108383783512,113.22755909203136,26.75330509821574,19.554169960021973,0.6041313935816288,10.014928018252053,110.92408438364664,0.0
2021-11-07 15:50:00,9.2,15.6,20.7,22.7,10.2,4.46,5.537725,9.4298,56.19199999999999,9.777777777777779,5.277777777777778,243.44444444444446,0.0,57.94444444444444,10.0,1022.5555555555555,2.388888888888889,1.4444444444444444,7.5,3.1666666666666665,429.68587832746834,395.6508992548099,1.6957882505284865,112.74007700214278,26.744714603424075,19.600246178309124,0.6406988505025705,10.019009830156964,109.38234901428223,0.0
2021-11-07 16:00:00,9.3,15.8,21.5,22.7,10.4,4.457,6.473795,9.4313,56.1813,9.333333333333334,5.333333333333333,238.33333333333334,0.0,59.33333333333333,10.0,1022.6666666666666,2.6666666666666665,1.3333333333333335,8.0,3.0,427.52241333007817,398.3306312368108,1.8878705835342409,112.72050690968831,26.727432549794514,19.656781829198202,0.66011168902119,10.021685185432435,109.41735435485839,0.0
