,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-07 16:10:00,9.4,15.8,21.1,22.8,10.4,4.473,6.11243,9.5654,56.2034,8.88888888888889,5.388888888888889,233.22222222222223,0.0,60.72222222222222,10.0,1022.7777777777778,2.944444444444444,1.2222222222222223,8.5,2.833333333333333,435.7483370480592,393.76562601725266,1.83056609331888,110.59110094749322,26.70309941927592,19.70767579714457,0.6912360642353693,10.017513756752013,109.4763942082723,0.0
2021-11-07 16:20:00,9.1,15.7,21.0,22.8,10.2,4.463,6.964695000000001,9.5394,56.16799999999999,8.444444444444445,5.444444444444445,228.11111111111111,0.0,62.111111111111114,10.0,1022.8888888888889,3.222222222222222,1.1111111111111112,9.0,2.6666666666666665,435.3607969156901,394.8825198679957,1.9842604497630716,115.79579226111287,26.664349543253582,19.759749294916787,0.6765065119167168,10.014981892903645,109.0396868387858,0.0
2021-11-07 16:30:00,9.0,15.7,20.9,22.7,10.2,4.456,6.15156,9.4894,56.136300000000006,8.0,5.5,223.0,0.0,63.5,10.0,1023.0,3.5,1.0,9.5,2.5,433.19140643941944,392.8419478352865,1.9315040315611889,110.29463210844051,26.660865987141925,19.802583360671996,0.7707312671840191,10.012043584187825,110.43585172017416,0.0
2021-11-07 16:40:00,9.0,15.6,20.8,22.6,10.1,4.459,5.114435,9.4124,56.1476,7.555555555555555,5.555555555555555,217.88888888888889,0.0,64.88888888888889,10.0,1023.1111111111111,3.7777777777777777,0.8888888888888888,10.0,2.333333333333333,425.36712036132815,399.30878863806015,1.9146097848812738,112.68769870758055,26.647953618367513,19.839287436803183,0.6833117611706256,10.013817952473959,110.09580769856771,0.0
2021-11-07 16:50:00,8.8,15.5,20.9,22.5,10.0,4.433,4.786725,9.3941,56.1568,7.111111111111112,5.611111111111111,212.77777777777777,0.0,66.27777777777777,10.0,1023.2222222222222,4.055555555555555,0.7777777777777779,10.5,2.1666666666666665,427.3250067524526,397.25561042873335,1.6184835501612915,105.54035297286039,26.63134739557902,19.860219504038493,0.6445551106333733,10.013765416145324,110.18830941518146,0.0
2021-11-07 17:00:00,8.9,15.4,20.8,22.4,10.0,4.451,4.77952,9.034699999999999,56.158500000000004,6.666666666666667,5.666666666666667,207.66666666666666,0.0,67.66666666666666,10.0,1023.3333333333334,4.333333333333333,0.6666666666666667,11.0,2.0,432.6647102864584,398.53911448160807,1.6667122466853783,111.22779532524153,26.614946269989012,19.865273195902507,0.7089793767531714,10.011539169947307,109.38335446675619,0.0
2021-11-07 17:10:00,8.7,15.3,21.6,22.4,9.8,4.483,5.010985,8.9023,56.2174,6.222222222222222,5.722222222222222,202.55555555555554,0.0,69.05555555555556,10.0,1023.4444444444445,4.611111111111111,0.5555555555555556,11.5,1.833333333333333,438.23080723905014,395.4272478932348,2.338492260750404,117.01917229905641,26.592309850056967,19.885979051589963,0.6534002879261971,10.01454622109731,109.38984011332192,0.0
2021-11-07 17:20:00,8.7,15.3,20.7,22.4,9.8,4.479,5.89311,8.8757,56.2807,5.777777777777778,5.777777777777778,197.44444444444446,0.0,70.44444444444444,10.0,1023.5555555555555,4.888888888888888,0.4444444444444444,12.0,1.6666666666666665,437.12181091308594,397.25800483791306,3.053601871311328,117.50327527795135,26.563953803380333,19.913514556884767,0.8179944426814716,10.024537309010823,108.60204733530679,0.0
2021-11-07 17:30:00,8.7,15.3,20.9,22.4,9.7,4.469,5.802239999999999,8.8814,56.3232,5.333333333333334,5.833333333333333,192.33333333333331,0.0,71.83333333333333,10.0,1023.6666666666666,5.166666666666666,0.3333333333333335,12.5,1.5,433.5740216695852,397.97964243570965,2.8407470340782637,110.02659982950675,26.53343134880066,19.94209875424703,0.8542085282007854,10.024747438430786,108.68720221201579,0.0
2021-11-07 17:40:00,8.6,15.3,20.7,22.3,9.8,4.44,5.46153,8.7301,56.32340000000001,4.888888888888889,5.888888888888889,187.22222222222223,0.0,73.22222222222223,10.0,1023.7777777777778,5.444444444444444,0.22222222222222232,13.0,1.333333333333333,434.78497517903645,392.82316179297436,2.5076999136788696,108.20563372337213,26.523175773620608,19.9786393960317,0.8819107496738434,10.021707544326782,109.45080978393555,0.0
2021-11-07 17:50:00,8.9,15.3,20.8,22.3,9.8,4.466,5.74028,8.6062,56.337199999999996,4.444444444444445,5.944444444444445,182.11111111111111,0.0,74.61111111111111,10.0,1023.8888888888889,5.722222222222221,0.11111111111111116,13.5,1.1666666666666665,433.5810519724879,390.122678120931,2.531780079205831,114.57534149169922,26.49870985580703,20.019786279107215,0.8195291300816724,10.018193227180653,109.49159395185568,0.0
2021-11-07 18:00:00,8.8,15.3,20.7,22.2,10.0,4.476,10.79714,8.7629,56.376599999999996,4.0,6.0,177.0,0.0,76.0,10.0,1024.0,6.0,0.0,14.0,1.0,434.60131998697915,396.5471947961566,3.0986908515227043,118.6064754542119,26.485332918167114,20.066963218053182,1.0026587624351184,10.017965253194173,109.3008764521281,0.0
2021-11-07 18:10:00,8.4,15.1,21.2,22.2,9.6,4.478,10.43611,8.784,56.367200000000004,3.9444444444444446,6.055555555555555,176.72222222222223,0.0,75.88888888888889,10.0,1024.0,6.833333333333333,-0.1111111111111111,14.0,1.0,428.7493876595333,396.6526049559144,4.156862298054884,136.23621984923628,26.491905965805053,20.092727403640744,1.1757878541946412,10.014224443435669,111.2778987757365,0.0
2021-11-07 18:20:00,8.4,15.2,21.5,22.3,9.6,4.471,8.01078,8.720699999999999,56.3473,3.888888888888889,6.111111111111111,176.44444444444446,0.0,75.77777777777777,10.0,1024.0,7.666666666666667,-0.2222222222222222,14.0,1.0,436.73155364990237,399.5808694142309,4.5004614177464095,129.42879336578022,26.48278580347697,20.11657704671224,1.1903553345799447,10.010723180770874,109.68740131378175,0.0
2021-11-07 18:30:00,8.8,15.3,21.1,22.2,9.8,4.467,7.98607,8.9889,56.341300000000004,3.8333333333333335,6.166666666666667,176.16666666666666,0.0,75.66666666666667,10.0,1024.0,8.5,-0.3333333333333333,14.0,1.0,430.05479319605337,400.1212755400559,4.220054608354461,114.51915460726636,26.47322911262512,20.135808356602986,1.1621864634752272,10.006916529337564,109.37173674265543,0.0
2021-11-07 18:40:00,8.2,15.0,20.8,22.2,9.4,4.451,7.206149999999999,8.7989,56.3026,3.7777777777777777,6.222222222222222,175.88888888888889,0.0,75.55555555555556,10.0,1024.0,9.333333333333334,-0.4444444444444444,14.0,1.0,431.1003435262044,402.73576156090047,4.33844648642055,107.52122057704602,26.46554634094238,20.155887673695883,1.1149996769428254,10.00687824567159,108.7810264714559,0.0
2021-11-07 18:50:00,8.1,15.0,20.9,22.2,9.4,4.458,7.68847,8.9365,56.29600000000001,3.7222222222222223,6.277777777777778,175.61111111111111,0.0,75.44444444444444,10.0,1024.0,10.166666666666668,-0.5555555555555556,14.0,1.0,428.05929027338135,404.9255401611328,3.798495765769549,109.67529169114971,26.446020177205405,20.183487068812052,1.2902138780554135,10.009742031097412,109.11049390157063,0.0
2021-11-07 19:00:00,8.9,15.3,21.1,22.2,9.9,4.469,9.1163,8.867444444444445,56.24922222222222,3.6666666666666665,6.333333333333333,175.33333333333334,0.0,75.33333333333333,10.0,1024.0,11.0,-0.6666666666666666,14.0,1.0,432.98281483968105,402.0658751283843,3.711092821756999,111.32606386820476,26.438186330795293,20.218421789805095,1.336942449013392,10.008362183570862,109.44131843566895,0.0
2021-11-07 19:10:00,8.4,15.0,20.7,22.2,9.5,4.475,10.35083,8.8116,56.367,3.611111111111111,6.388888888888889,175.05555555555554,0.0,75.22222222222223,10.0,1024.0,11.833333333333332,-0.7777777777777778,14.0,1.0,429.48915720621744,398.46442329143656,4.357979803496162,117.54894057300805,26.431650273005168,20.27228701909383,1.4078908496101696,10.007431418100992,110.41998106638589,0.0
2021-11-07 19:20:00,8.5,15.0,20.7,22.2,9.4,4.481,9.612945,8.6501,56.841100000000004,3.5555555555555554,6.444444444444445,174.77777777777777,0.0,75.11111111111111,10.0,1024.0,12.666666666666668,-0.8888888888888888,14.0,1.0,431.39287382279315,396.00156799316403,4.531583118061562,117.20338114355918,26.412774128173247,20.34907566239351,1.4410827137087796,10.009262796233095,109.70396149890671,0.0
2021-11-07 19:30:00,8.3,15.1,20.9,22.2,9.6,4.464,8.029135,8.4154,57.071299999999994,3.5,6.5,174.5,0.0,75.0,10.0,1024.0,13.5,-1.0,14.0,1.0,434.0394237299075,402.1132822321749,3.895504041115443,110.37695360819498,26.39934626579285,20.434943908055622,1.2968248284856478,10.013054588635763,109.57253557840984,0.0
2021-11-07 19:40:00,8.4,15.0,20.8,22.2,9.5,4.448,7.20895,8.3762,57.21319999999999,3.4444444444444446,6.555555555555555,174.22222222222223,0.0,74.88888888888889,10.0,1024.0,14.333333333333334,-1.1111111111111112,14.0,1.0,434.70116811116543,405.19838338216147,3.58837121648977,104.46668705158989,26.39050148010254,20.508427114486693,1.3901744954784712,10.011751397450764,109.71862931569417,0.0
2021-11-07 19:50:00,8.2,14.9,21.6,22.1,9.3,4.457,7.76494,8.4119,57.312,3.388888888888889,6.611111111111111,173.94444444444446,0.0,74.77777777777777,10.0,1024.0,15.166666666666666,-1.222222222222222,14.0,1.0,434.0493889995005,407.96534629734083,3.603910664953081,106.60735356778075,26.390283762613933,20.556889136632286,1.2728734963138897,10.006942245165508,109.62897420247396,0.0
2021-11-07 20:00:00,8.2,14.9,20.7,22.1,9.2,4.437,7.508285000000001,8.4476,57.3643,3.3333333333333335,6.666666666666667,173.66666666666666,0.0,74.66666666666667,10.0,1024.0,16.0,-1.3333333333333333,14.0,1.0,437.411620686849,399.76968161747374,3.4729484508805357,105.0348336197158,26.38910406112671,20.59155076344808,1.4239199815193813,10.003007707595824,109.19538885752361,0.0
2021-11-07 20:10:00,8.4,15.1,20.9,22.1,9.7,4.477,7.488455,8.5272,57.414300000000004,3.2777777777777777,6.722222222222222,173.38888888888889,0.0,74.55555555555556,10.0,1024.0,16.833333333333336,-1.4444444444444444,14.0,1.0,437.82438300823344,398.52367431640624,3.4388348669184126,103.07519422024657,26.385505552291868,20.617992633183796,1.502711733977,9.996731214523313,109.23559804280599,0.0
2021-11-07 20:20:00,8.1,14.8,20.7,22.1,9.2,4.464,6.846895000000001,8.5516,57.438900000000004,3.2222222222222223,6.777777777777778,173.11111111111111,0.0,74.44444444444444,10.0,1024.0,17.666666666666664,-1.5555555555555556,14.0,1.0,435.8190238444011,401.43461587840113,3.1554806329436222,100.39781766449664,26.385095465977987,20.624449583689373,1.4962827503681182,9.993763062159221,108.79958572387696,0.0
2021-11-07 20:30:00,8.2,14.9,21.5,22.1,9.3,4.449,7.286795000000001,8.699,57.457100000000004,3.166666666666667,6.833333333333333,172.83333333333334,0.0,74.33333333333333,10.0,1024.0,18.5,-1.6666666666666665,14.0,1.0,437.14824939245466,404.39079121907554,2.9912491833826915,107.9925610116646,26.385399945576985,20.616975202560425,1.43441313991944,9.990527629852295,109.45967945098877,0.0
2021-11-07 20:40:00,7.9,14.8,20.6,22.1,9.1,4.463,8.52641,8.6725,57.4068,3.111111111111111,6.888888888888889,172.55555555555554,0.0,74.22222222222223,10.0,1024.0,19.333333333333336,-1.7777777777777777,14.0,1.0,436.4952837117513,402.8732990799827,3.268451889079843,111.5875636612628,26.392711523454743,20.60458824146939,1.4668957963131242,9.989804288142144,109.52317670401881,0.0
2021-11-07 20:50:00,8.2,14.9,20.9,22.1,9.3,4.465,7.97903,8.524,57.364700000000006,3.0555555555555554,6.944444444444445,172.27777777777777,0.0,74.11111111111111,10.0,1024.0,20.166666666666664,-1.8888888888888888,14.0,1.0,433.58499483656607,403.37046516155374,3.3821402480575324,116.28764145996611,26.386079088846845,20.613138338724774,1.436301884849866,9.991481399536132,109.29454669952392,0.0
2021-11-07 21:00:00,7.9,14.7,21.2,22.1,9.0,4.467,7.595350000000001,8.3985,57.393299999999996,3.0,7.0,172.0,0.0,74.0,10.0,1024.0,21.0,-2.0,14.0,1.0,431.6995930989583,397.75523073393725,3.407602736289892,112.63280784951765,26.38287874857585,20.643723379770915,1.438626786271731,9.992234050432842,109.05928227742513,0.0
2021-11-07 21:10:00,7.9,14.7,21.5,22.1,9.0,4.442,7.930265,8.3751,57.3164,3.111111111111111,6.833333333333333,175.88888888888889,0.0,74.22222222222223,10.0,1023.8333333333334,23.944444444444443,-1.8333333333333333,13.555555555555555,1.0,434.3166421508789,400.38466496610096,3.1460068521055122,110.10053756994043,26.38496114095052,20.672795550028482,1.501868385275205,9.99394082069397,108.87847840627035,0.0
2021-11-07 21:20:00,7.8,14.7,20.7,22.1,9.0,4.473,7.89063,8.3018,57.4067,3.2222222222222223,6.666666666666667,179.77777777777777,0.0,74.44444444444444,10.0,1023.6666666666666,26.88888888888889,-1.6666666666666665,13.11111111111111,1.0,435.2411943071738,400.75846415201823,3.328839205314884,113.26321855814444,26.388392508824666,20.703300304412842,1.3353211936354636,9.993536915779114,109.46137889862061,0.0
2021-11-07 21:30:00,7.9,14.8,20.7,22.1,9.1,4.455,6.964795,8.1202,57.4225,3.3333333333333335,6.5,183.66666666666666,0.0,74.66666666666667,10.0,1023.5,29.833333333333336,-1.5,12.666666666666666,1.0,441.89899888312686,402.6497142572513,3.24866875388528,107.10472738664703,26.39255714098612,20.734394477208454,1.5382637049754462,9.993599716822306,109.2753075281779,0.0
2021-11-07 21:40:00,8.1,14.8,20.7,22.1,9.1,4.472,7.297140000000001,8.1731,57.5039,3.4444444444444446,6.333333333333333,187.55555555555554,0.0,74.88888888888889,10.0,1023.3333333333334,32.77777777777778,-1.3333333333333333,12.222222222222221,1.0,438.1656490071615,400.30608861112046,3.212217104717836,105.81537580888823,26.39909943262736,20.759677753448486,1.3975782921910287,9.991369185447692,109.20751945495606,0.0
2021-11-07 21:50:00,7.8,14.7,21.3,22.1,9.0,4.437,7.608504999999999,8.231399999999999,57.55499999999999,3.5555555555555554,6.166666666666667,191.44444444444446,0.0,75.11111111111111,10.0,1023.1666666666666,35.72222222222222,-1.1666666666666665,11.777777777777779,1.0,442.6970494167284,390.82605509440106,3.3095435936235438,109.12240724294199,26.403069445292154,20.77518380800883,1.3961834451556205,9.99298919995626,108.97344317118328,0.0
2021-11-07 22:00:00,8.2,15.0,20.8,22.1,9.5,4.465,7.684524999999999,8.2517,57.5801,3.6666666666666665,6.0,195.33333333333334,0.0,75.33333333333333,10.0,1023.0,38.66666666666667,-1.0,11.333333333333334,1.0,443.581196085612,391.71268084295866,3.260468171484726,108.56194891568632,26.391314029693604,20.793740084966025,1.4291631311178208,9.991942760149637,108.92802823384605,0.0
2021-11-07 22:10:00,8.2,14.8,20.4,22.0,9.1,4.446,8.471039999999999,8.277899999999999,57.591899999999995,3.7777777777777777,5.833333333333333,199.22222222222223,0.0,75.55555555555556,10.0,1022.8333333333334,41.611111111111114,-0.8333333333333333,10.88888888888889,1.0,437.22130172904883,394.12341156005857,3.408395560090825,110.99695224697307,26.382939388199713,20.818902401789433,1.4752046131178485,9.995280566026937,108.88658126637088,0.0
2021-11-07 22:20:00,7.9,14.7,21.5,22.0,9.0,4.438,8.590675000000001,8.1912,57.5868,3.888888888888889,5.666666666666666,203.11111111111111,0.0,75.77777777777777,10.0,1022.6666666666666,44.55555555555556,-0.6666666666666665,10.444444444444445,1.0,440.0267583211263,398.0027385387201,3.4771377583614176,112.2529287911539,26.379058424631758,20.86436469395955,1.533699943224589,9.996527369817098,110.19704900105793,0.0
2021-11-07 22:30:00,7.5,14.6,20.7,22.1,8.8,4.451,8.502295,8.1119,57.647000000000006,4.0,5.5,207.0,0.0,76.0,10.0,1022.5,47.5,-0.5,10.0,1.0,441.53164133707685,402.1231986175186,3.2639998241467665,111.89394974293683,26.37491196314494,20.951703713734943,1.4991175959507625,9.993834584554037,109.48719676971436,0.0
2021-11-07 22:40:00,7.5,14.5,20.7,22.1,8.7,4.474,8.65647,8.0867,57.702200000000005,4.111111111111111,5.333333333333333,210.88888888888889,0.0,76.22222222222223,10.0,1022.3333333333334,50.44444444444444,-0.33333333333333326,9.555555555555555,1.0,442.27694560785403,398.1688537597656,3.342560429633674,109.43743245399605,26.371782194773356,21.044341707229613,1.4450776279966036,9.994410810470582,109.03202640533448,0.0
2021-11-07 22:50:00,7.6,14.5,21.4,22.1,8.7,4.452,8.68802,8.0792,57.75170000000001,4.222222222222222,5.166666666666666,214.77777777777777,0.0,76.44444444444444,10.0,1022.1666666666666,53.388888888888886,-0.16666666666666652,9.11111111111111,1.0,437.94911804199216,401.15879971208244,3.20129258017082,110.63410903370314,26.36546650886536,21.147492332458494,1.4649423655867575,9.996853968302407,108.16121729532878,0.0
2021-11-07 23:00:00,7.5,14.5,20.8,22.1,8.7,4.45,9.487860000000001,8.0699,57.802800000000005,4.333333333333333,5.0,218.66666666666666,0.0,76.66666666666667,10.0,1022.0,56.333333333333336,0.0,8.666666666666668,1.0,442.8229283580561,401.30545705159506,3.2689375739447812,114.34180613889532,26.362525473258405,21.250407338293876,1.4672534184351202,9.991707916924431,110.97068454434346,0.0
2021-11-07 23:10:00,7.6,14.5,20.8,22.0,8.7,4.472,10.28781,7.944599999999999,57.5686,4.444444444444445,4.833333333333333,222.55555555555554,0.0,76.88888888888889,10.0,1021.8333333333334,59.27777777777778,0.16666666666666696,8.222222222222221,1.0,443.2742490641276,408.5411401226877,3.4067903470993044,113.55563227335612,26.34940848543344,21.367083607397444,1.4579668771666907,9.989398047129313,110.32555131088841,0.0
2021-11-07 23:20:00,7.6,14.6,20.7,22.0,8.8,4.464,10.512095,7.9,57.184900000000006,4.555555555555555,4.666666666666666,226.44444444444446,0.0,77.11111111111111,10.0,1021.6666666666666,62.22222222222222,0.3333333333333335,7.777777777777778,1.0,445.93889422888043,409.4362560438836,3.6079523064187695,114.26285643798482,26.351558987299605,21.476502119700115,1.4777712120612463,9.99186341603597,109.31298631032307,0.0
2021-11-07 23:30:00,7.4,14.5,20.6,22.0,8.6,4.456,6.80847,7.8519000000000005,57.0231,4.666666666666666,4.5,230.33333333333334,0.0,77.33333333333333,10.0,1021.5,65.16666666666666,0.5,7.333333333333334,1.0,440.5532996622721,411.0473518880209,2.9268550379936302,107.35166775525627,26.35806626319885,21.549852415720622,1.3537211127082507,9.993430662155152,108.63742933909097,0.0
2021-11-07 23:40:00,7.5,14.4,21.3,22.0,8.6,4.45,5.340625,7.7916,56.939099999999996,4.777777777777778,4.333333333333333,234.22222222222223,0.0,77.55555555555556,10.0,1021.3333333333334,68.11111111111111,0.666666666666667,6.888888888888889,1.0,439.36374874071146,405.7686455597274,2.6150693905622946,107.31316989812474,26.354018472035726,21.584065198898315,1.243604223628839,9.996530003547669,109.8190392812093,0.0
2021-11-07 23:50:00,7.4,14.4,21.2,22.0,8.5,4.461,5.136265,7.4515,56.889700000000005,4.888888888888889,4.166666666666666,238.11111111111111,0.0,77.77777777777777,10.0,1021.1666666666666,71.05555555555556,0.8333333333333335,6.444444444444445,1.0,439.6919460042318,407.0715708414713,2.3544180254444567,110.22664219850874,26.350789165496828,21.597738316853842,1.267803434828917,9.996503095626831,109.26265050252277,0.0
2021-11-08 00:00:00,7.2,14.4,20.5,22.1,8.5,4.454,6.02971,6.9733,56.8668,5.0,4.0,242.0,0.0,78.0,10.0,1021.0,74.0,1.0,6.0,1.0,439.7239210527793,405.46393540305655,2.4430448542206973,111.96950890665,26.35774435997009,21.636296949386598,1.208280031681061,9.997118023236592,109.09869330088297,0.0
2021-11-08 00:10:00,7.4,14.4,21.4,22.0,8.6,4.453,6.62778,6.6607,56.9563,4.944444444444445,3.8333333333333335,238.33333333333334,0.0,78.55555555555556,10.0,1021.0,75.44444444444444,1.0555555555555556,5.722222222222222,1.0,440.65163360595704,406.96718158941155,2.580102443870178,113.58424065347444,26.366382869084674,21.717214466730756,1.2637956007321676,9.996213952700298,109.72519930521648,0.0
2021-11-08 00:20:00,7.7,14.5,21.1,22.0,8.6,4.449,8.8029,6.7112,57.1428,4.888888888888889,3.6666666666666665,234.66666666666666,0.0,79.11111111111111,10.0,1021.0,76.88888888888889,1.1111111111111112,5.444444444444445,1.0,443.8160443957098,405.3665493774414,2.7637413995144735,109.57427011435989,26.369294504876866,21.834438245687107,1.182836137085648,9.99319541556687,109.49901114512298,0.0
2021-11-08 00:30:00,7.3,14.5,20.6,22.0,8.6,4.454,9.632535,6.7762,57.286699999999996,4.833333333333333,3.5,231.0,0.0,79.66666666666667,10.0,1021.0,78.33333333333333,1.1666666666666667,5.166666666666667,1.0,441.4239958699544,404.3398327741952,2.9222033372369864,108.10452851225428,26.371692889531452,21.97262178738912,1.2907175914446511,9.993889201482137,108.84089331309,0.0
2021-11-08 00:40:00,7.8,14.7,21.6,22.0,8.9,4.437,10.25224,6.7861,57.3737,4.777777777777778,3.333333333333333,227.33333333333334,0.0,80.22222222222223,10.0,1021.0,79.77777777777777,1.2222222222222223,4.888888888888889,1.0,435.5544998835421,402.27440487565667,2.8914831108562016,111.09747695965955,26.370327475865686,22.108176959355674,1.3714878137906392,9.992503679593403,109.87480450948081,0.0
2021-11-08 00:50:00,7.4,14.4,20.7,22.0,8.5,4.447,11.05315,6.763454545454545,57.441545454545455,4.722222222222222,3.1666666666666665,223.66666666666666,0.0,80.77777777777777,10.0,1021.0,81.22222222222223,1.2777777777777777,4.611111111111111,1.0,431.76262298583987,402.80698134499033,3.0864462123684966,114.12950848401604,26.369540303548177,22.233500623703,1.3031205755472182,9.991044054031374,109.91310456593831,0.0
2021-11-08 01:00:00,6.7,14.0,20.9,22.0,7.9,4.436,10.73828,6.7791,57.5946,4.666666666666667,3.0,220.0,0.0,81.33333333333333,10.0,1021.0,82.66666666666667,1.3333333333333333,4.333333333333334,1.0,428.4318663147675,403.4970061975238,2.9508255709631968,112.67738923433811,26.3639853254954,22.3645023282369,1.273213036060333,9.991369051933289,109.5992307917277,0.0
2021-11-08 01:10:00,6.3,14.1,21.3,22.0,7.9,4.431,10.672795,6.882099999999999,58.030100000000004,4.611111111111111,2.833333333333333,216.33333333333334,0.0,81.88888888888889,10.0,1021.0,84.11111111111111,1.3888888888888888,4.055555555555555,1.0,426.88557881673177,397.6812726847331,2.8090799791193275,111.16688063993293,26.362465562820432,22.488401950200398,1.3249386048316956,9.990072078704834,110.03299063364666,0.0
2021-11-08 01:20:00,6.3,13.7,21.0,22.0,7.4,4.452,10.625765,6.8035,58.2564,4.555555555555555,2.6666666666666665,212.66666666666666,0.0,82.44444444444444,10.0,1021.0,85.55555555555556,1.4444444444444444,3.777777777777778,1.0,429.8803386258531,396.3961531540443,2.948024410211434,109.80816925329005,26.363351227442422,22.607216618855794,1.2118571750322977,9.993389941851298,109.05554161071777,0.0
2021-11-08 01:30:00,5.9,13.7,21.1,22.0,7.3,4.439,9.554955,6.676900000000001,58.3423,4.5,2.5,209.0,0.0,83.0,10.0,1021.0,87.0,1.5,3.5,1.0,437.7152983601888,397.19100056966147,2.66434352808753,109.60316420280328,26.35690511703491,22.7278279876709,1.2278820405403772,9.9957182041804,108.90239810943604,0.0
2021-11-08 01:40:00,5.9,13.6,21.2,22.0,7.2,4.457,8.589145,6.6038,58.4303,4.444444444444445,2.333333333333333,205.33333333333334,0.0,83.55555555555556,10.0,1021.0,88.44444444444444,1.5555555555555556,3.2222222222222223,1.0,439.6095652122059,397.80528180001795,2.4779440041854555,109.82165730169262,26.36151866912842,22.818717905680337,1.1464018734296162,9.997281745274861,109.12536787668864,0.0
2021-11-08 01:50:00,5.9,13.6,21.1,22.0,7.1,4.437,8.96935,6.698099999999999,58.466100000000004,4.388888888888889,2.1666666666666665,201.66666666666666,0.0,84.11111111111111,10.0,1021.0,89.88888888888889,1.6111111111111112,2.9444444444444446,1.0,434.8232533772786,406.88998294523395,2.4395313229803315,107.7382260263303,26.36036103884379,22.910635312398274,1.0858479152123133,9.995813609759013,109.50222086588542,0.0
2021-11-08 02:00:00,6.0,13.6,20.3,22.0,7.2,4.439,8.601975,6.2702,58.506600000000006,4.333333333333333,2.0,198.0,0.0,84.66666666666667,10.0,1021.0,91.33333333333333,1.6666666666666665,2.666666666666667,1.0,432.8791554979346,405.44724395751956,2.4697803002696928,109.81246657398461,26.35899307568868,22.97784818013509,1.0845920287569364,9.994978122711181,110.13303555806479,0.0
2021-11-08 02:10:00,6.3,13.8,21.4,22.1,7.4,4.448,8.306005,6.3766,58.5715,4.277777777777778,1.833333333333333,194.33333333333331,0.0,85.22222222222223,10.0,1021.0,92.77777777777777,1.7222222222222223,2.3888888888888893,1.0,430.721586710612,398.9723964191305,2.290901591683512,112.09555534944695,26.360700194040938,23.04004101117452,0.982804808417956,9.993693248430889,107.76906185150146,0.0
2021-11-08 02:20:00,6.1,13.8,20.8,22.0,7.5,4.433,8.92169,6.3347999999999995,58.6294,4.222222222222222,1.6666666666666665,190.66666666666666,0.0,85.77777777777777,10.0,1021.0,94.22222222222223,1.7777777777777777,2.1111111111111116,1.0,435.2960754710231,401.06031327521663,2.340883733431498,109.79746297114313,26.357241189623142,23.127380256131698,0.8714659278151767,9.994299695556933,109.87072711715282,0.0
2021-11-08 02:30:00,6.2,13.7,20.8,22.0,7.4,4.451,8.54117,6.4293000000000005,58.6707,4.166666666666667,1.5,187.0,0.0,86.33333333333333,10.0,1021.0,95.66666666666667,1.8333333333333333,1.833333333333334,1.0,433.77971018473306,405.4895545450846,2.3567726223987373,110.55817528654624,26.356930306752524,23.18929282506307,0.9079110933343569,9.993531702359515,110.14658821105957,0.0
2021-11-08 02:40:00,6.1,13.7,21.4,22.0,7.3,4.44,7.595905,6.2985,58.67100000000001,4.111111111111111,1.333333333333333,183.33333333333331,0.0,86.88888888888889,10.0,1021.0,97.11111111111111,1.8888888888888888,1.5555555555555562,1.0,429.3270591157058,405.156137295427,2.011019582576671,108.19125749878965,26.35982972462972,23.247382761637372,0.8396942605078219,9.9931640736262,109.62420338948569,0.0
2021-11-08 02:50:00,5.9,13.7,20.5,22.0,7.3,4.43,7.2265500000000005,6.4319999999999995,58.736900000000006,4.055555555555555,1.1666666666666665,179.66666666666666,0.0,87.44444444444444,10.0,1021.0,98.55555555555556,1.9444444444444444,1.2777777777777786,1.0,425.0242653401692,403.0192216088306,1.9403952910502753,112.0671116256714,26.357078126271567,23.302227697372437,0.7429771193861961,9.992843826611836,109.08152862548827,0.0
2021-11-08 03:00:00,6.2,13.7,21.3,22.0,7.4,4.429,7.247485,6.2208,58.6023,4.0,1.0,176.0,0.0,88.0,10.0,1021.0,100.0,2.0,1.0,1.0,425.1836113765322,397.20035410563156,1.865391078800131,109.73604446755965,26.35135917345683,23.359079195658367,0.7286767609417438,9.99313065369924,109.37675333658854,0.0
2021-11-08 03:10:00,6.3,13.7,20.8,22.0,7.3,4.466,7.24224,6.2501,58.2193,4.0,1.0555555555555556,167.05555555555554,0.005555555555555556,88.38888888888889,9.555555555555555,1021.0555555555555,100.0,2.0555555555555554,1.1111111111111112,1.0,425.68220489501954,399.8297053440138,1.7899879609326184,110.42817181905112,26.34872136433919,23.407971070607505,0.6353874000906944,9.993638610839843,109.01212183634439,0.0
2021-11-08 03:20:00,5.8,13.6,20.7,22.0,7.2,4.441,7.39692,6.0697,58.0577,4.0,1.1111111111111112,158.11111111111111,0.011111111111111112,88.77777777777777,9.11111111111111,1021.1111111111111,100.0,2.111111111111111,1.2222222222222223,1.0,425.05936527296046,399.6789978027344,1.8371213156591026,110.15301883115607,26.33924261411031,23.460008668899537,0.6428775355716546,9.995318826039632,109.35659072875976,0.0
2021-11-08 03:30:00,6.1,13.7,21.6,22.0,7.4,4.428,7.461454999999999,6.229,58.0123,4.0,1.1666666666666667,149.16666666666666,0.01666666666666667,89.16666666666667,8.666666666666666,1021.1666666666666,100.0,2.1666666666666665,1.3333333333333333,1.0,427.93325205485024,398.80250071207684,1.9030083255377193,110.01906781492933,26.324343075867528,23.509382406088825,0.697208716546682,9.99404661626587,109.88363072003062,0.0
2021-11-08 03:40:00,6.1,13.7,20.8,22.0,7.3,4.443,7.467205,6.2609,58.0218,4.0,1.2222222222222223,140.22222222222223,0.022222222222222223,89.55555555555556,8.222222222222221,1021.2222222222222,100.0,2.2222222222222223,1.4444444444444444,1.0,432.15408275385005,395.78815187651537,1.9187509153185591,108.71274444192143,26.318928648109647,23.558521525690463,0.6448440622794823,9.995667836340399,108.7456078459526,0.0
2021-11-08 03:50:00,5.8,13.5,20.7,22.0,7.1,4.445,7.611154999999999,6.2483,58.0437,4.0,1.2777777777777777,131.27777777777777,0.02777777777777778,89.94444444444444,7.777777777777778,1021.2777777777778,100.0,2.2777777777777777,1.5555555555555556,1.0,431.396728515625,392.06492787679036,1.7830945789645622,109.03083448356153,26.31408916473389,23.59523732503255,0.6769070973992347,9.993431272506715,110.12537298838296,0.0
2021-11-08 04:00:00,5.7,13.5,20.8,22.0,7.1,4.428,7.27423,6.2873,58.0141,4.0,1.3333333333333333,122.33333333333333,0.03333333333333334,90.33333333333333,7.333333333333334,1021.3333333333334,100.0,2.3333333333333335,1.6666666666666665,1.0,429.8963951338845,398.1368498282597,1.8913882405475035,112.26721148517845,26.308841495513917,23.63278899828593,0.6043658974766731,9.99128499507904,110.02225321451822,0.0
2021-11-08 04:10:00,6.1,13.6,21.5,22.0,7.2,4.407,7.024170000000001,6.3732,58.0384,4.0,1.3888888888888888,113.38888888888889,0.038888888888888896,90.72222222222223,6.888888888888889,1021.3888888888889,100.0,2.388888888888889,1.7777777777777777,1.0,432.8105384318034,394.72818391295687,1.7273490876599218,111.62900871621687,26.304400825500487,23.664351644515992,0.5394015336036683,9.994080265363056,109.20648888905843,0.0
2021-11-08 04:20:00,5.8,13.5,20.8,22.0,7.0,4.45,6.96542,6.2741,58.0271,4.0,1.4444444444444444,104.44444444444444,0.044444444444444446,91.11111111111111,6.444444444444445,1021.4444444444445,100.0,2.4444444444444446,1.8888888888888888,1.0,430.5656083451195,396.2967064447513,1.8031534562508267,111.89696790059409,26.306804933547973,23.692841218312584,0.5211257602771123,10.00026481628418,107.68088143666584,0.0
2021-11-08 04:30:00,5.5,13.4,20.7,22.0,6.9,4.445,7.406820000000001,6.1335999999999995,58.02720000000001,4.0,1.5,95.5,0.05,91.5,6.0,1021.5,100.0,2.5,2.0,1.0,421.56400675455734,398.2381460395901,1.9720156135565816,110.08974927115575,26.309211406707767,23.716125049591064,0.5009827941159407,10.003061475753785,108.65269097646078,0.0
2021-11-08 04:40:00,5.8,13.5,21.6,22.0,7.0,4.436,7.49935,6.1783,58.063599999999994,4.0,1.5555555555555556,86.55555555555554,0.05555555555555556,91.88888888888889,5.555555555555555,1021.5555555555555,100.0,2.5555555555555554,2.111111111111111,1.0,429.2702343434301,400.46447591145835,1.9870584116682495,110.01660526404946,26.310577449798586,23.736490399042765,0.510358403250575,10.002153061230977,109.59410167694091,0.0
2021-11-08 04:50:00,5.9,13.4,20.5,22.0,6.9,4.454,7.63406,6.1984,58.089,4.0,1.6111111111111112,77.6111111111111,0.061111111111111116,92.27777777777777,5.111111111111112,1021.6111111111111,100.0,2.611111111111111,2.2222222222222223,1.0,431.52665934244794,397.67769022623696,2.0045883260338995,112.68384827328266,26.318311783472694,23.750388120015465,0.5460719777892032,10.001187071800231,109.41965321858724,0.0
2021-11-08 05:00:00,5.4,13.4,21.5,22.0,6.9,4.428,8.350255,6.0697,58.040200000000006,4.0,1.6666666666666665,68.66666666666666,0.06666666666666668,92.66666666666667,4.666666666666667,1021.6666666666666,100.0,2.6666666666666665,2.333333333333333,1.0,431.75785919189457,399.0419210780352,1.9383178028514831,109.59315555744925,26.31376506169637,23.769476811091103,0.565955558915933,10.002918038368225,107.23921112060548,0.0
2021-11-08 05:10:00,5.8,13.4,20.7,22.0,7.0,4.423,8.57258,6.1718,58.061,4.0,1.7222222222222223,59.722222222222214,0.07222222222222223,93.05555555555556,4.222222222222222,1021.7222222222222,100.0,2.7222222222222223,2.4444444444444446,1.0,425.6293623860677,393.47585764567054,2.022996491190404,110.43844110715186,26.30452869149505,23.80765851192787,0.584234252458876,10.00792147123097,106.17326283126582,0.0
2021-11-08 05:20:00,5.7,13.4,20.9,22.0,6.9,4.44,8.658244999999999,6.1768,58.071299999999994,4.0,1.7777777777777777,50.77777777777777,0.07777777777777779,93.44444444444444,3.7777777777777777,1021.7777777777778,100.0,2.7777777777777777,2.5555555555555554,1.0,426.62262774938824,394.8783619391781,1.96977877521919,113.27145208154022,26.306625219980873,23.838927602767946,0.5382359243432682,10.012617497444152,108.1208103052775,0.0
2021-11-08 05:30:00,5.5,13.4,21.3,22.0,6.9,4.433,13.953999999999999,6.2802999999999995,58.0989,4.0,1.8333333333333333,41.833333333333314,0.08333333333333334,93.83333333333333,3.333333333333334,1021.8333333333334,100.0,2.833333333333333,2.6666666666666665,1.0,427.81577189127603,395.43883321126305,2.7748925836342204,115.10588277008574,26.2853908949922,23.879874521837397,0.71028100706679,10.014876454374884,120.54321409818142,0.0
2021-11-08 05:40:00,5.8,13.6,20.8,22.0,7.1,4.423,9.234820000000001,6.3183,58.114,4.0,1.8888888888888888,32.888888888888886,0.08888888888888889,94.22222222222223,2.8888888888888893,1021.8888888888889,100.0,2.888888888888889,2.7777777777777777,1.0,429.95760459110653,391.78179171156614,2.7900394042332968,117.0879011408488,26.27369780222575,23.92211491584778,0.7331388236085574,10.01168664932251,115.74902992248535,0.0
2021-11-08 05:50:00,5.9,13.5,20.7,22.0,7.0,4.427,8.825485,6.2912,58.110699999999994,4.0,1.9444444444444444,23.94444444444443,0.09444444444444446,94.61111111111111,2.4444444444444446,1021.9444444444445,100.0,2.9444444444444446,2.888888888888889,1.0,432.4675462849935,395.9201170542048,2.469075276525007,113.80643226989919,26.259392093022665,23.973536748886108,0.7286476517220338,10.013334347407023,117.56771644592285,0.0
2021-11-08 06:00:00,5.3,13.4,20.6,21.9,6.8,4.438,8.011019999999998,6.2383,58.0708,4.0,2.0,15.0,0.1,95.0,2.0,1022.0,100.0,3.0,3.0,1.0,441.0922425544125,399.1076041666667,2.391746742806192,128.93055186363262,26.257891267140707,24.014138062795006,0.6453372013072173,10.018611962000529,109.54747266133627,0.0
2021-11-08 06:10:00,5.9,13.5,21.5,21.9,7.0,4.396,7.1826300000000005,6.1571,58.0801,3.9444444444444446,2.0555555555555554,16.166666666666668,0.10555555555555556,94.88888888888889,2.1666666666666665,1022.0555555555555,99.61111111111111,2.9444444444444446,3.0555555555555554,1.0,442.0822868855794,403.20899676443514,2.2897568425957093,191.705852926653,26.271750361124674,24.025019172032675,0.625177360723416,10.02360124429067,108.47851965586344,0.0
2021-11-08 06:20:00,5.6,13.4,20.7,22.0,6.9,4.443,7.536700000000001,6.0104,58.143899999999995,3.888888888888889,2.111111111111111,17.333333333333332,0.11111111111111112,94.77777777777777,2.3333333333333335,1022.1111111111111,99.22222222222223,2.888888888888889,3.111111111111111,1.0,439.6330550516062,406.8231030589137,2.2833728949835073,288.0244851275083,26.297573881149294,24.017460044225054,0.5642112649480502,10.040548079808554,151.6053899129232,0.0
2021-11-08 06:30:00,5.3,13.3,20.7,21.9,6.8,4.419,7.997075,5.994,58.212300000000006,3.8333333333333335,2.1666666666666665,18.5,0.11666666666666667,94.66666666666667,2.5,1022.1666666666666,98.83333333333333,2.8333333333333335,3.1666666666666665,1.0,447.5333727010091,411.90952992757155,2.2368889836739685,944.4890000820699,26.328324845631915,24.04771610577901,0.7494439004113277,10.028417263031006,221.0388862101237,0.0
2021-11-08 06:40:00,5.9,13.5,21.5,21.9,7.0,4.418,7.678324999999999,6.0177,58.243399999999994,3.7777777777777777,2.2222222222222223,19.666666666666668,0.12222222222222223,94.55555555555556,2.666666666666667,1022.2222222222222,98.44444444444444,2.7777777777777777,3.2222222222222223,1.0,453.7944558856131,433.11738528898394,2.1054201677929885,773.6819846563824,26.344930435816444,24.289516239166257,0.7472432121137778,10.012035559018454,548.9569937642416,0.0
2021-11-08 06:50:00,6.0,13.5,20.8,22.0,6.9,4.452,6.10003,6.0098,58.2472,3.7222222222222223,2.2777777777777777,20.833333333333332,0.1277777777777778,94.44444444444444,2.8333333333333335,1022.2777777777778,98.05555555555556,2.7222222222222223,3.2777777777777777,1.0,458.31447326660157,434.8710778808594,1.9369743893880629,555.7703782162423,26.371361179351805,24.400732711156213,0.6618260324994722,10.005693324406941,479.2606398010254,0.0
2021-11-08 07:00:00,5.4,13.4,20.8,22.0,6.8,4.443,5.659055555555556,5.853555555555555,58.16799999999999,3.6666666666666665,2.3333333333333335,22.0,0.13333333333333336,94.33333333333333,3.0,1022.3333333333334,97.66666666666667,2.6666666666666665,3.3333333333333335,1.0,461.3567412277748,508.3549797812276,2.068067274204755,477.60598364706095,26.41465326944987,24.546572771072388,0.7574148145318031,10.005631111462911,486.38363377889,0.0
2021-11-08 07:10:00,5.8,13.5,21.0,22.1,7.0,4.398,5.710985,5.916600000000001,58.083400000000005,3.611111111111111,2.388888888888889,23.166666666666664,0.1388888888888889,94.22222222222223,3.166666666666667,1022.3888888888889,97.27777777777777,2.611111111111111,3.388888888888889,1.0,470.17516632080077,496.9517163997957,2.0201458554146656,588.1445795712228,26.496110719045003,24.787965904871623,0.6651109411319097,10.009558461507162,541.1354699707032,0.0
2021-11-08 07:20:00,5.7,13.4,20.9,22.1,6.8,4.411,5.148925,5.7705,58.114999999999995,3.5555555555555554,2.4444444444444446,24.333333333333336,0.14444444444444446,94.11111111111111,3.3333333333333335,1022.4444444444445,96.88888888888889,2.5555555555555554,3.4444444444444446,1.0,499.407291435154,522.7689376831055,1.7523135941143089,747.7959145997472,26.593879243074838,24.885734612470294,0.5576785740997158,10.016386873816366,593.4738499390338,0.0
2021-11-08 07:30:00,5.2,13.4,21.1,22.1,6.8,4.424,4.49908,5.9245,58.1794,3.5,2.5,25.5,0.15000000000000002,94.0,3.5,1022.5,96.5,2.5,3.5,1.0,524.2946868896485,535.6464490237181,1.6309892557233066,661.4758490404032,26.6924169964025,24.84326871614031,0.650206200776152,10.014875722281676,655.5136125391841,0.0
2021-11-08 07:40:00,5.5,13.4,21.0,22.1,6.8,4.384,4.241565,5.9572,58.159299999999995,3.4444444444444446,2.5555555555555554,26.666666666666664,0.15555555555555556,93.88888888888889,3.666666666666667,1022.5555555555555,96.11111111111111,2.4444444444444446,3.5555555555555554,1.0,518.3955674796268,570.4127571965361,1.5516534020301314,503.70866410422457,26.776425120648803,24.793748975736825,0.6420892276092874,10.009563068364454,623.0141473387541,0.0
2021-11-08 07:50:00,5.5,13.3,21.5,22.1,6.6,4.429,4.350569999999999,6.1677,58.1168,3.388888888888889,2.611111111111111,27.833333333333336,0.16111111111111112,93.77777777777777,3.8333333333333335,1022.6111111111111,95.72222222222223,2.388888888888889,3.611111111111111,1.0,514.5874575805664,576.5392114257813,1.7498875279278405,372.2177134385621,26.88012428341016,24.669336022132082,0.6871379589741348,10.00441962989953,659.3832332957116,0.0
2021-11-08 08:00:00,5.1,13.3,20.9,22.2,6.6,4.456,4.791055,6.312600000000001,57.9856,3.3333333333333335,2.6666666666666665,29.0,0.16666666666666669,93.66666666666667,4.0,1022.6666666666666,95.33333333333333,2.3333333333333335,3.6666666666666665,1.0,526.4114606274134,575.2052372233072,1.6512902917464571,393.3480492853714,26.969360421929657,24.558301190683398,0.6268850933318422,9.989319889882191,723.1840931520624,0.0
2021-11-08 08:10:00,5.5,13.4,20.8,22.2,6.7,4.449,4.65418,6.485200000000001,57.8523,3.2777777777777777,2.7222222222222223,30.166666666666664,0.17222222222222222,93.55555555555556,4.166666666666667,1022.7222222222222,94.94444444444444,2.2777777777777777,3.7222222222222223,1.0,536.686165974935,558.4821962904656,1.6245572439324385,357.9539485539151,27.068436867396038,24.39817200342814,0.5667170452078183,9.95987095673879,592.1925538126627,0.0
2021-11-08 08:20:00,5.3,13.3,20.6,22.2,6.5,4.426,4.72475,6.704636363636364,57.777272727272724,3.2222222222222223,2.7777777777777777,31.333333333333332,0.1777777777777778,93.44444444444444,4.333333333333334,1022.7777777777778,94.55555555555556,2.2222222222222223,3.7777777777777777,1.0,546.9286587629647,561.6196008932179,1.5652807479928441,257.0309968459135,27.11928760210673,24.26293132464091,0.5714535925040642,9.983082399368286,481.2023473612468,0.0
2021-11-08 08:30:00,5.0,13.3,21.6,22.3,6.5,4.433,4.76274,6.976999999999999,57.7023,3.166666666666667,2.833333333333333,32.5,0.18333333333333335,93.33333333333333,4.5,1022.8333333333334,94.16666666666667,2.166666666666667,3.833333333333333,1.0,535.5707450358074,559.8765405764525,1.600170805888661,180.18546803059547,27.139791253355686,24.131294973144115,0.6009515386050353,9.996752267300757,445.08871212901965,0.0
2021-11-08 08:40:00,5.2,13.2,20.6,22.3,6.5,4.412,4.83132,7.3105,57.6367,3.111111111111111,2.888888888888889,33.66666666666667,0.18888888888888888,93.22222222222223,4.666666666666667,1022.8888888888889,93.77777777777777,2.111111111111111,3.888888888888889,1.0,512.5421392997654,610.4328538004557,1.7104568960740743,313.6548791292697,27.15948829015096,24.14165576616923,0.6471613948047161,9.995747337341308,397.5669291178385,0.0
2021-11-08 08:50:00,,,,,,,5.303395,7.553399999999999,57.2947,3.0555555555555554,2.9444444444444446,34.83333333333333,0.19444444444444448,93.11111111111111,4.833333333333334,1022.9444444444445,93.38888888888889,2.0555555555555554,3.9444444444444446,1.0,510.52513356526697,686.8336975167812,1.8837907249543626,353.23674533218986,27.20662755012512,24.37262420654297,0.6494536715249221,9.993813576698303,317.74692428588867,0.0
2021-11-08 09:00:00,5.2,13.3,21.6,22.3,6.5,4.429,4.63243,7.878400000000001,56.986000000000004,3.0,3.0,36.0,0.2,93.0,5.0,1023.0,93.0,2.0,4.0,1.0,525.413632707267,643.0202018229168,2.1760430946794607,454.00382524910617,27.248098777135215,24.485847301483155,0.6590259097019832,10.001699515978496,264.51864028930663,0.0
2021-11-08 09:10:00,5.5,13.5,20.7,22.4,6.8,4.388,4.705965,7.9334999999999996,56.958299999999994,3.111111111111111,3.0555555555555554,36.388888888888886,0.19444444444444445,92.11111111111111,5.277777777777778,1023.0,91.38888888888889,1.9444444444444444,4.0,1.0,523.775205485026,617.1144921383913,1.8508741456236542,293.3746784749004,27.30150590578715,24.383921620051066,0.6012801876167456,10.000039329528807,266.0770826212565,0.0
2021-11-08 09:20:00,5.8,13.6,20.7,22.4,6.9,4.435,4.368609999999999,8.3082,56.894000000000005,3.2222222222222223,3.111111111111111,36.77777777777778,0.1888888888888889,91.22222222222223,5.555555555555555,1023.0,89.77777777777777,1.8888888888888888,4.0,1.0,552.0596793619792,617.6723197077608,2.0924926342566805,281.39374656677245,27.371571957270305,24.292346302668253,0.5007867599030336,9.996942551930745,233.7580328877767,0.0
2021-11-08 09:30:00,5.5,13.5,21.5,22.4,6.8,4.467,4.091165,8.7106,56.5299,3.3333333333333335,3.1666666666666665,37.166666666666664,0.18333333333333335,90.33333333333333,5.833333333333333,1023.0,88.16666666666667,1.8333333333333333,4.0,1.0,558.9410286318023,584.9752728271485,2.1252980782958746,259.6354649939241,27.440486857096353,24.12196434656779,0.5586366969595353,9.994940330187479,217.4239145406087,0.0
2021-11-08 09:40:00,6.1,13.8,20.9,22.4,7.2,4.466,3.8534999999999995,9.245000000000001,56.405899999999995,3.4444444444444446,3.2222222222222223,37.55555555555556,0.17777777777777778,89.44444444444444,6.111111111111111,1023.0,86.55555555555556,1.7777777777777777,4.0,1.0,554.1792805358185,581.8671673513829,1.9910052377793748,197.72946900362348,27.473910643259682,23.91501951535543,0.5187436028321584,9.987959826787312,208.42361310323082,0.0
2021-11-08 09:50:00,6.4,13.8,21.0,22.4,7.3,4.429,4.0944,8.9075,55.607600000000005,3.5555555555555554,3.2777777777777777,37.94444444444444,0.17222222222222222,88.55555555555556,6.388888888888889,1023.0,84.94444444444444,1.7222222222222223,4.0,1.0,541.8882520513425,558.2338588460286,2.48121693191892,171.68554261460815,27.48913963953654,23.77672161738078,0.4897038131952286,9.986767252286274,192.88821202596029,0.0
2021-11-08 10:00:00,6.5,14.0,21.2,22.4,7.7,4.431,4.3139400000000006,8.697199999999999,55.613800000000005,3.6666666666666665,3.3333333333333335,38.333333333333336,0.16666666666666669,87.66666666666667,6.666666666666666,1023.0,83.33333333333333,1.6666666666666667,4.0,1.0,535.2620729573567,561.9731774902343,2.593367137491366,224.68272946589408,27.47803703308106,23.75142630259196,0.670641930103302,9.991370336214702,179.99426872253417,0.0
2021-11-08 10:10:00,6.7,14.2,21.4,22.6,7.9,4.42,4.0602800000000006,8.3162,56.089200000000005,3.7777777777777777,3.388888888888889,38.72222222222222,0.16111111111111112,86.77777777777777,6.944444444444445,1023.0,81.72222222222223,1.6111111111111112,4.0,1.0,513.9615748192798,600.4149933442616,2.78794769206963,225.0171718265512,27.45089712309707,23.92921694468931,0.6281354626638642,9.993406690248374,154.3444524508617,0.0
2021-11-08 10:20:00,6.4,14.2,21.3,22.7,7.7,4.434,4.31374,8.445,56.507600000000004,3.888888888888889,3.4444444444444446,39.111111111111114,0.15555555555555556,85.88888888888889,7.222222222222221,1023.0,80.11111111111111,1.5555555555555556,4.0,1.0,515.7348149617512,667.8231524658203,2.3681078547306655,174.51853485797085,27.482678909301757,24.22100396156311,0.6180569402376811,9.994990107218424,156.32154993693035,0.0
2021-11-08 10:30:00,7.2,14.4,20.7,22.9,8.0,4.454,4.3715150000000005,8.446000000000002,56.66760000000001,4.0,3.5,39.5,0.15000000000000002,85.0,7.5,1023.0,78.5,1.5,4.0,1.0,526.2845219263537,662.9742844434716,2.094793003918761,355.67783315669345,27.522398443222045,24.412398757934568,0.6507093568642934,10.001309539477031,118.89577168782553,0.0
2021-11-08 10:40:00,7.1,14.6,20.7,23.0,8.2,4.434,3.9902349999999998,8.8333,56.7587,4.111111111111111,3.5555555555555554,39.888888888888886,0.14444444444444446,84.11111111111111,7.777777777777778,1023.0,76.88888888888889,1.4444444444444444,4.0,1.0,585.1576818847656,669.7897861735025,1.7138041333492193,469.68135088732015,27.58093705495198,24.519333079655965,0.5628423084318638,10.004782713254293,115.35114250183105,0.0
2021-11-08 10:50:00,6.7,14.5,20.2,23.1,8.0,4.43,4.35569,9.0882,56.78869999999999,4.222222222222222,3.611111111111111,40.27777777777778,0.1388888888888889,83.22222222222223,8.055555555555555,1023.0,75.27777777777777,1.3888888888888888,4.0,1.0,677.3717280806618,694.4789166961319,1.891237599715001,543.3907339201675,27.653763917287186,24.591575323740642,0.5340746968736252,10.00514612197876,109.46801595052084,0.0
2021-11-08 11:00:00,6.9,14.6,21.5,23.2,8.2,4.444,4.0866549999999995,9.1046,56.6872,4.333333333333333,3.6666666666666665,40.666666666666664,0.13333333333333333,82.33333333333333,8.333333333333332,1023.0,73.66666666666666,1.3333333333333335,4.0,1.0,750.0985599772135,654.4169323730468,2.0360806086608916,659.4270590261685,27.7335555798369,24.527082179856432,0.6304823374707517,10.00474406224131,110.6311281802485,0.0
2021-11-08 11:10:00,7.0,14.7,20.7,23.3,8.2,4.471,3.56997,9.2462,56.617,4.444444444444445,3.7222222222222223,41.05555555555556,0.12777777777777777,81.44444444444444,8.61111111111111,1023.0,72.05555555555556,1.2777777777777777,4.0,1.0,815.4861347698343,591.421370646159,1.9924240278456842,759.473232399461,27.785258661905925,24.28273954709371,0.5426784499486288,10.003258280754089,98.70572875976562,0.0
2021-11-08 11:20:00,7.0,14.9,20.8,23.3,8.4,4.454,3.40912,9.1101,56.5312,4.555555555555555,3.7777777777777777,41.44444444444444,0.12222222222222222,80.55555555555556,8.88888888888889,1023.0,70.44444444444444,1.2222222222222223,4.0,1.0,882.4827832031249,555.9168622527725,1.8138356163373774,844.4918419979116,27.761049931844077,23.91740374883016,0.48211973048746587,9.999873388608297,106.92731825510661,0.0
2021-11-08 11:30:00,7.3,14.9,20.8,23.3,8.5,4.495,3.16796,9.1801,56.416599999999995,4.666666666666666,3.833333333333333,41.833333333333336,0.11666666666666667,79.66666666666667,9.166666666666666,1023.0,68.83333333333333,1.1666666666666667,4.0,1.0,872.4750878485318,537.6338396304777,2.5189191440202423,1028.9207636411852,27.712216288248698,23.71549498240153,0.4325563613077005,9.985661667188008,115.99829836527506,0.0
2021-11-08 11:40:00,7.1,14.8,20.8,23.3,8.3,4.501,3.4070949999999995,9.3869,56.46849999999999,4.777777777777778,3.888888888888889,42.22222222222222,0.11111111111111112,78.77777777777777,9.444444444444443,1023.0,67.22222222222223,1.1111111111111112,4.0,1.0,894.6234403483073,534.822411702474,2.796891749410306,880.2253723627294,27.667341705958044,23.622416222890216,0.4517229949931304,9.972177505493164,108.1866881052653,0.0
2021-11-08 11:50:00,7.4,15.1,21.0,23.4,8.7,4.496,3.49915,9.6732,56.565,4.888888888888889,3.9444444444444446,42.611111111111114,0.10555555555555556,77.88888888888889,9.722222222222221,1023.0,65.61111111111111,1.0555555555555556,4.0,1.0,889.6741687713272,529.7549692859868,2.9996288193417135,579.0187662363861,27.632787154515587,23.617651878992717,0.40871645207206403,9.971336297988891,98.75100499471029,0.0
2021-11-08 12:00:00,7.7,15.2,21.0,23.5,8.8,4.489,3.3690100000000003,9.7511,56.485400000000006,5.0,4.0,43.0,0.1,77.0,10.0,1023.0,64.0,1.0,4.0,1.0,768.0138208007813,550.9114217122395,3.6990175223350525,506.7295966593424,27.611605265935264,23.69602739969889,0.4850067443648974,9.926915562947592,228.07617228190105,157.0
