,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-08 12:10:00,7.5,15.4,21.0,23.6,8.9,4.529,3.4382800000000002,9.8176,56.44930000000001,5.0,4.055555555555555,45.0,0.09444444444444446,76.77777777777777,10.0,1022.9444444444445,63.888888888888886,1.0,4.166666666666667,1.1111111111111112,720.473388187803,590.4247671403556,4.352256016461863,522.8007289020086,27.620523465474445,23.934182173411052,0.4749292303870122,9.766238931020101,173.1373281351725,0.0
2021-11-08 12:20:00,7.9,15.5,21.0,23.7,9.0,4.565,3.4796,9.7142,56.42909999999999,5.0,4.111111111111111,47.0,0.08888888888888889,76.55555555555556,10.0,1022.8888888888889,63.77777777777778,1.0,4.333333333333333,1.2222222222222223,653.2138798014323,644.3790055338542,4.38638700485903,415.74061510161494,27.639603656133016,24.30819267908732,0.5713269692659377,9.732096608479818,117.21892523447673,0.0
2021-11-08 12:30:00,7.8,15.5,21.0,23.8,9.1,4.556,4.0786549999999995,9.5762,56.4658,5.0,4.166666666666667,49.0,0.08333333333333334,76.33333333333333,10.0,1022.8333333333334,63.666666666666664,1.0,4.5,1.3333333333333333,611.4628613632027,641.7632710283652,4.733294487423817,273.1499039765266,27.68736000061035,24.560231132507326,0.5898116296033065,9.840084584554038,162.44808616638184,0.0
2021-11-08 12:40:00,8.1,15.9,21.4,24.1,9.4,4.589,3.215,9.677000000000001,56.5133,5.0,4.222222222222222,51.0,0.07777777777777778,76.11111111111111,10.0,1022.7777777777778,63.55555555555556,1.0,4.666666666666667,1.4444444444444444,583.1146193440755,717.5488390481884,5.26692582180271,163.78129861174332,27.748503602345785,24.668149655659995,0.6039125120143096,9.740217162768046,495.4496896362305,0.0
2021-11-08 12:50:00,8.2,16.0,21.3,24.1,9.4,4.659,3.027025,9.7516,56.559900000000006,5.0,4.277777777777778,53.0,0.07222222222222223,75.88888888888889,10.0,1022.7222222222222,63.44444444444444,1.0,4.833333333333333,1.5555555555555556,573.358481950431,755.0138157145182,5.159684647705595,121.77586232287736,27.80402132034302,24.936549491882325,0.5565409452964862,9.291424794197082,399.08945042928065,0.0
2021-11-08 13:00:00,8.4,16.2,20.5,24.1,9.7,4.699,3.148,10.0054,56.5597,5.0,4.333333333333333,55.0,0.06666666666666667,75.66666666666667,10.0,1022.6666666666666,63.333333333333336,1.0,5.0,1.6666666666666665,568.3190047200521,761.3351003993242,5.555283426969065,105.8367429028527,27.847053136825565,25.062672710418703,0.5758145725727081,9.075997214317322,182.89952596028647,0.0
2021-11-08 13:10:00,8.5,16.4,20.7,24.2,9.9,4.776,3.195235,10.2092,56.577999999999996,5.0,4.388888888888889,57.0,0.06111111111111111,75.44444444444444,10.0,1022.6111111111111,63.22222222222222,1.0,5.166666666666667,1.7777777777777777,564.1080908203124,663.5321751807202,5.4701037976431985,169.7636114126949,27.882238019307454,24.91239593187968,0.5490672977765401,9.30604125658671,100.31080537160238,0.0
2021-11-08 13:20:00,8.6,16.5,21.8,24.1,10.0,4.723,3.271005,10.4558,56.5663,5.0,4.444444444444445,59.0,0.05555555555555556,75.22222222222223,10.0,1022.5555555555555,63.111111111111114,1.0,5.333333333333334,1.8888888888888888,561.4235855769015,630.1912498526738,5.436729841690279,120.8261016515958,27.894167353312174,24.56036495844523,0.49844816488524274,9.731148397127788,85.84719511667888,0.0
2021-11-08 13:30:00,8.3,16.4,20.6,24.1,10.1,4.759,3.2510649999999996,10.3092,56.519000000000005,5.0,4.5,61.0,0.05,75.0,10.0,1022.5,63.0,1.0,5.5,2.0,556.1091180419922,620.1179895019532,6.655529166291663,72.38009185683256,27.88564599990845,24.34123538970947,0.45254541322588915,9.960948969523113,80.04784123738607,0.0
2021-11-08 13:40:00,8.5,16.3,20.6,24.0,10.0,4.795,4.3401,10.2506,56.49679999999999,5.0,4.555555555555555,63.0,0.044444444444444446,74.77777777777777,10.0,1022.4444444444445,62.888888888888886,1.0,5.666666666666667,2.111111111111111,563.372623269969,620.376529309503,7.090723303024379,48.9197591757909,27.86881211280823,24.245559606552124,0.44179099713762604,10.048819712003072,72.41049503326416,0.0
2021-11-08 13:50:00,8.5,16.3,21.3,23.9,9.8,4.801,3.13475,10.1221,56.492999999999995,5.0,4.611111111111111,65.0,0.03888888888888889,74.55555555555556,10.0,1022.3888888888889,62.77777777777778,1.0,5.833333333333334,2.2222222222222223,570.5394337972004,612.4873524983724,5.236923639107559,38.73095771164544,27.85188956896464,24.200652764638267,0.43345170676708217,10.062144962946572,80.66823785146077,0.0
2021-11-08 14:00:00,8.6,16.3,20.7,23.8,9.8,4.87,3.138835,10.2052,56.510400000000004,5.0,4.666666666666667,67.0,0.033333333333333326,74.33333333333333,10.0,1022.3333333333334,62.666666666666664,1.0,6.0,2.333333333333333,582.2338748133868,689.958955365762,3.458179958129333,34.56703060662006,27.835808219909666,24.362432120641074,0.6025965972741445,10.036197686195374,99.46428370157878,0.0
2021-11-08 14:10:00,8.8,16.4,20.8,23.8,10.0,4.83,3.2641750000000003,10.1304,56.5323,5.0,4.722222222222222,69.0,0.027777777777777776,74.11111111111111,10.0,1022.2777777777778,62.55555555555556,1.0,6.166666666666667,2.4444444444444446,594.4123457845052,724.3399405994635,2.9055370314040423,32.017989489129704,27.84884080568949,24.70796877861023,0.5878621625403563,10.021052130063376,102.79130158742268,0.0
2021-11-08 14:20:00,8.8,16.5,20.8,23.8,10.1,4.862,3.08106,10.3021,56.551300000000005,5.0,4.777777777777778,71.0,0.022222222222222213,73.88888888888889,10.0,1022.2222222222222,62.44444444444444,1.0,6.333333333333334,2.5555555555555554,604.6027545937725,749.9793233235677,2.5670299994204675,31.215210095960543,27.85957367897034,24.97066346168518,0.6739592974384625,10.016725379625957,110.9271143468221,0.0
2021-11-08 14:30:00,8.8,16.5,20.8,23.7,10.2,4.793,3.06069,10.0969,56.5572,5.0,4.833333333333333,73.0,0.016666666666666663,73.66666666666667,10.0,1022.1666666666666,62.333333333333336,1.0,6.5,2.6666666666666665,592.6013199869792,753.7971671409168,2.3399835182785313,22.892574207526813,27.8787158203125,25.20643585205078,0.6579281649490197,10.011242966651917,127.04608459472657,0.0
2021-11-08 14:40:00,9.0,16.5,21.7,23.6,10.3,4.771,3.00718,9.972100000000001,56.5822,5.0,4.888888888888889,75.0,0.011111111111111113,73.44444444444444,10.0,1022.1111111111111,62.22222222222222,1.0,6.666666666666667,2.7777777777777777,581.240643626246,735.2786632809693,1.9462734798388293,12.527642245265724,27.90502347946167,25.173087838490805,0.6517577167848746,10.00554306983948,104.11540925343832,0.0
2021-11-08 14:50:00,9.1,16.5,20.5,23.6,10.4,4.711,3.078545,10.0516,56.6143,5.0,4.944444444444445,77.0,0.00555555555555555,73.22222222222223,10.0,1022.0555555555555,62.111111111111114,1.0,6.833333333333334,2.888888888888889,559.2237426757813,717.3323693847657,1.9495915146702427,30.62772386150845,27.910118290583295,25.08725682894389,0.5889092651506265,10.008559554417928,94.10307936350505,0.0
2021-11-08 15:00:00,9.3,16.5,20.7,23.6,10.5,4.681,3.25804,9.8997,56.6435,5.0,5.0,79.0,0.0,73.0,10.0,1022.0,62.0,1.0,7.0,3.0,538.8641714582773,711.4014409839148,1.7974401725247755,37.96610407818509,27.903255586624148,24.988086961110433,0.6664158090949058,10.017649539311726,88.95095183054607,0.0
2021-11-08 15:10:00,9.0,16.4,21.4,23.5,10.4,4.712,3.0878050000000004,9.8765,56.68300000000001,4.944444444444445,4.944444444444445,78.72222222222223,0.0,73.55555555555556,10.0,1022.0555555555555,63.388888888888886,1.0,6.944444444444445,2.888888888888889,526.1459116617839,729.1423024425287,1.443559443943918,20.999268475440935,27.89822311719259,25.13160358428955,0.8046838310857615,10.019339955647787,91.66120784759521,0.0
2021-11-08 15:20:00,8.9,16.2,21.0,23.4,10.2,4.649,3.153085,9.8159,56.7346,4.888888888888889,4.888888888888889,78.44444444444444,0.0,74.11111111111111,10.0,1022.1111111111111,64.77777777777777,1.0,6.888888888888889,2.7777777777777777,529.8363936290522,703.8588360244927,1.645449743617726,15.46741519658579,27.900224075317386,25.31988757769267,0.6773969450592995,10.021399453481038,98.99389602661134,0.0
2021-11-08 15:30:00,9.1,16.3,20.5,23.4,10.4,4.674,3.1716699999999998,9.7553,56.7817,4.833333333333333,4.833333333333333,78.16666666666667,0.0,74.66666666666667,10.0,1022.1666666666666,66.16666666666667,1.0,6.833333333333333,2.6666666666666665,527.9084173583984,703.4497960022675,1.6472326804318669,15.636963192029189,27.903405777613322,25.245446767807007,0.7228287768860657,10.060747758547466,99.54206775665284,0.0
2021-11-08 15:40:00,9.0,16.3,21.4,23.3,10.4,4.632,3.2043550000000005,9.606100000000001,56.811400000000006,4.777777777777778,4.777777777777778,77.88888888888889,0.0,75.22222222222223,10.0,1022.2222222222222,67.55555555555556,1.0,6.777777777777778,2.5555555555555554,516.5473409999101,708.3544304788524,1.4564711451496781,17.31118940105546,27.905995756785074,25.145827039082846,0.6921584293742974,10.144698756535849,94.34088652292887,0.0
2021-11-08 15:50:00,9.1,16.2,21.3,23.3,10.5,4.635,3.52794,9.351600000000001,56.8591,4.722222222222222,4.722222222222222,77.61111111111111,0.0,75.77777777777777,10.0,1022.2777777777778,68.94444444444444,1.0,6.722222222222222,2.4444444444444446,509.49029215494795,707.4453800455728,1.4243314160027745,17.285991588096834,27.929676253000896,25.044280621210735,0.7027214666704337,10.286226805051168,120.4007211558024,0.0
2021-11-08 16:00:00,9.6,16.5,20.7,23.3,10.7,4.618,5.11273,9.3387,56.938599999999994,4.666666666666667,4.666666666666667,77.33333333333333,0.0,76.33333333333333,10.0,1022.3333333333334,70.33333333333333,1.0,6.666666666666667,2.3333333333333335,503.5065282922504,707.0724657431416,1.4350263959169387,14.105383389332875,27.957178007761637,24.806247634887697,0.7119071332613627,10.349046665827434,112.58565952301026,0.0
2021-11-08 16:10:00,9.7,16.4,20.4,23.3,10.6,4.653,6.557,9.3502,56.9972,4.611111111111111,4.611111111111111,77.05555555555556,0.0,76.88888888888889,10.0,1022.3888888888889,71.72222222222223,1.0,6.611111111111111,2.2222222222222223,498.9860725911458,717.2400982946637,2.0655644989687167,15.08833257675171,27.936240196228027,24.647293958663944,0.7763590313494205,10.240926628112792,118.19591576894125,0.0
2021-11-08 16:20:00,9.8,16.5,21.5,23.2,10.9,4.659,25.913145000000004,9.2473,57.0354,4.555555555555555,4.555555555555555,76.77777777777777,0.0,77.44444444444444,10.0,1022.4444444444445,73.11111111111111,1.0,6.555555555555555,2.111111111111111,494.1013425524481,695.4834517415364,5.1430586785111725,19.395958667421073,27.914644931157433,24.4562767124176,1.41573382884264,10.12335218111674,108.48139110565185,0.0
2021-11-08 16:30:00,9.7,16.3,20.9,23.2,10.6,4.636,7.14452,9.0835,57.0601,4.5,4.5,76.5,0.0,78.0,10.0,1022.5,74.5,1.0,6.5,2.0,483.1172552490234,678.0807570814812,3.4890916283588624,14.360431972977807,27.882848876317343,24.323185799916587,1.2767528542876243,10.054725222587585,114.40849491119384,0.0
2021-11-08 16:40:00,9.2,16.3,20.6,23.1,10.7,4.628,6.824535,9.0521,57.092600000000004,4.444444444444445,4.444444444444445,76.22222222222223,0.0,78.55555555555556,10.0,1022.5555555555555,75.88888888888889,1.0,6.444444444444445,1.8888888888888888,476.34034328416845,664.3380780871161,2.9252031174824062,14.288503733354773,27.82182920773824,24.20907917658488,1.182163096765677,10.022673432032267,115.48679564158121,0.0
2021-11-08 16:50:00,8.9,16.1,21.0,23.1,10.3,4.589,6.51657,8.9108,57.101,4.388888888888889,4.388888888888889,75.94444444444444,0.0,79.11111111111111,10.0,1022.6111111111111,77.27777777777777,1.0,6.388888888888889,1.777777777777778,461.064977722168,659.9082790120443,2.5393854677037333,18.40748843780345,27.749867184956866,24.136333799362184,1.0119740850726764,9.969134138425192,138.85329902648925,0.0
2021-11-08 17:00:00,8.7,16.0,21.4,23.1,10.2,4.642,6.281575,8.8292,57.252599999999994,4.333333333333333,4.333333333333333,75.66666666666667,0.0,79.66666666666667,10.0,1022.6666666666666,78.66666666666666,1.0,6.333333333333333,1.6666666666666667,451.0009496473992,630.4244304648213,2.679498936941395,24.06864262914927,27.692011473973594,24.006476132074994,0.9941530022025109,9.972449266115824,98.40855562845866,0.0
2021-11-08 17:10:00,8.5,15.8,20.4,23.0,9.9,4.611,6.167485,8.8351,57.739999999999995,4.277777777777778,4.277777777777778,75.38888888888889,0.0,80.22222222222223,10.0,1022.7222222222222,80.05555555555556,1.0,6.277777777777778,1.5555555555555556,443.8004603068034,583.0325183105468,2.349740615884463,24.620248968857158,27.62934189478556,23.743652601242065,0.9583091352383295,9.991034523646038,80.61534254709879,0.0
2021-11-08 17:20:00,8.4,15.7,21.3,22.9,9.7,4.621,6.38546,8.793299999999999,57.980399999999996,4.222222222222222,4.222222222222222,75.11111111111111,0.0,80.77777777777777,10.0,1022.7777777777778,81.44444444444444,1.0,6.222222222222222,1.4444444444444444,435.70861116957394,571.650099031295,2.373816577522768,26.50990072832269,27.528685022989908,23.543965915044147,1.0116681378086407,9.99658640384674,73.7145742670695,0.0
2021-11-08 17:30:00,8.2,15.6,21.4,22.9,9.6,4.613,6.1132550000000005,8.831,58.0894,4.166666666666667,4.166666666666667,74.83333333333333,0.0,81.33333333333333,10.0,1022.8333333333334,82.83333333333333,1.0,6.166666666666667,1.3333333333333335,430.92448527018234,562.8875690960062,2.2796846982752537,26.82578113760652,27.481448272069297,23.383337354660036,0.8770624851187071,9.999271885553995,67.12013858795166,0.0
2021-11-08 17:40:00,8.2,15.5,20.4,22.9,9.5,4.604,5.69728,8.5237,58.097699999999996,4.111111111111111,4.111111111111111,74.55555555555556,0.0,81.88888888888889,10.0,1022.8888888888889,84.22222222222223,1.0,6.111111111111111,1.2222222222222223,429.1350771077474,542.3006154378255,2.133320689985981,29.040277683128743,27.445394032796223,23.264712190628053,0.9153237552444139,10.006315973599751,63.97951009114583,0.0
2021-11-08 17:50:00,8.3,15.4,21.2,22.8,9.5,4.551,5.40141,8.4175,58.1229,4.055555555555555,4.055555555555555,74.27777777777777,0.0,82.44444444444444,10.0,1022.9444444444445,85.61111111111111,1.0,6.055555555555555,1.1111111111111112,430.96740724410137,535.3580219838811,2.1316068979744185,34.261333560943605,27.397920955022176,23.19389547030131,0.8928806283573311,10.017017470995585,58.25534400304159,0.0
2021-11-08 18:00:00,8.2,15.4,21.1,22.8,9.5,4.558,5.499845,8.4376,58.1878,4.0,4.0,74.0,0.0,83.0,10.0,1023.0,87.0,1.0,6.0,1.0,431.4457555941878,520.477870942916,2.116046134358072,36.87821105094953,27.33375664075216,23.145773859024047,0.9012901684641837,10.02820288181305,56.406573410034184,0.0
2021-11-08 18:10:00,8.1,15.3,21.2,22.8,9.4,4.59,5.7036050000000005,8.4072,58.2264,3.9444444444444446,4.055555555555555,74.72222222222223,0.0,82.83333333333333,10.0,1023.0555555555555,86.11111111111111,0.9444444444444444,6.166666666666667,1.0,430.7159245808919,508.90392435709634,2.095455530060213,37.33640692177466,27.28089202880859,23.07586605389913,0.9314453864097596,10.029068287213644,55.68571182886759,0.0
2021-11-08 18:20:00,8.4,15.4,21.2,22.7,9.5,4.579,5.703645,8.413599999999999,58.2509,3.888888888888889,4.111111111111111,75.44444444444444,0.0,82.66666666666667,10.0,1023.1111111111111,85.22222222222223,0.8888888888888888,6.333333333333333,1.0,428.75588173701846,498.2859326452496,2.3020525456754504,41.24782166033815,27.244262097676597,22.995997908910116,0.992701600988706,10.019861747423809,58.831565392812095,0.0
2021-11-08 18:30:00,8.1,15.4,21.2,22.7,9.4,4.589,5.664195,8.4144,58.2426,3.8333333333333335,4.166666666666667,76.16666666666667,0.0,82.5,10.0,1023.1666666666666,84.33333333333333,0.8333333333333334,6.5,1.0,429.5202757877043,481.67072326660156,2.1681317450771225,46.39676385868741,27.177390623092652,22.9009490998586,1.0169639900326728,10.015244447390238,56.846974582672125,0.0
2021-11-08 18:40:00,8.0,15.3,21.1,22.7,9.3,4.576,5.582425,8.4711,58.2346,3.7777777777777777,4.222222222222222,76.88888888888889,0.0,82.33333333333333,10.0,1023.2222222222222,83.44444444444444,0.7777777777777778,6.666666666666667,1.0,427.66309190772046,482.7800285111351,2.2614925092930176,51.51760203183708,27.12401088396708,22.827522131601967,0.9407049377759298,10.004317779541015,62.86497210184733,0.0
2021-11-08 18:50:00,7.8,15.1,20.3,22.7,9.1,4.536,5.332145,8.4104,58.23969999999999,3.7222222222222223,4.277777777777778,77.61111111111111,0.0,82.16666666666667,10.0,1023.2777777777778,82.55555555555556,0.7222222222222222,6.833333333333333,1.0,425.04989634195965,477.5070421872194,2.0884542476019616,57.82049789892078,27.06871852874756,22.765469694137572,0.9383137106895447,10.003872416814168,65.61755392710367,0.0
2021-11-08 19:00:00,7.9,15.2,21.3,22.6,9.1,4.546,5.44341,8.3901,58.1361,3.6666666666666665,4.333333333333333,78.33333333333333,0.0,82.0,10.0,1023.3333333333334,81.66666666666667,0.6666666666666667,7.0,1.0,428.6976577092313,460.1477919514974,2.1813521922308174,65.0589352575399,27.035499331156416,22.660575504302976,0.923017379740874,10.00607662677765,66.8808425140381,0.0
2021-11-08 19:10:00,7.7,15.1,21.2,22.7,9.0,4.548,5.838265,8.347100000000001,58.1129,3.611111111111111,4.388888888888889,79.05555555555556,0.0,81.83333333333333,10.0,1023.3888888888889,80.77777777777777,0.6111111111111112,7.166666666666667,1.0,433.22876658848355,448.2358737217695,2.3111344214617193,69.94968423272257,26.98918897310893,22.550496921539306,0.8759474872549375,10.007991541226705,71.43655829111735,0.0
2021-11-08 19:20:00,7.8,15.1,21.2,22.6,9.0,4.542,5.704195,8.244499999999999,58.1826,3.5555555555555554,4.444444444444445,79.77777777777777,0.0,81.66666666666667,10.0,1023.4444444444445,79.88888888888889,0.5555555555555556,7.333333333333334,1.0,425.3701214880231,434.45697268781987,2.348033017004277,76.62860224750756,26.938840265274045,22.429561920166016,0.9338942583401998,10.005404405593872,70.64018271128336,0.0
2021-11-08 19:30:00,7.7,15.0,21.2,22.6,8.9,4.593,5.7475000000000005,8.0001,58.2162,3.5,4.5,80.5,0.0,81.5,10.0,1023.5,79.0,0.5,7.5,1.0,425.80733072916667,436.0252901204427,2.290025129739174,89.24164353386831,26.911808354059854,22.353686815897625,0.8806492433945337,10.002006015777587,78.29929541269938,0.0
2021-11-08 19:40:00,7.8,15.0,21.1,22.5,9.0,4.558,6.04207,7.9244,58.2777,3.4444444444444446,4.555555555555555,81.22222222222223,0.0,81.33333333333333,10.0,1023.5555555555555,78.11111111111111,0.4444444444444444,7.666666666666667,1.0,431.1271066845423,427.4641295930709,2.306899822212882,99.25442905102746,26.886916853586836,22.306330664952597,0.9585869742433231,10.000527548789979,86.85953240712483,0.0
2021-11-08 19:50:00,7.7,15.0,20.4,22.5,9.0,4.555,5.69103,7.882,58.313,3.388888888888889,4.611111111111111,81.94444444444444,0.0,81.16666666666667,10.0,1023.6111111111111,77.22222222222223,0.38888888888888895,7.833333333333334,1.0,422.4086097208659,425.00164964697825,2.3505985831473506,106.37853110297252,26.87703152656555,22.269145078659058,0.9035416045784951,9.998029969533285,95.56896036783854,0.0
2021-11-08 20:00:00,7.7,14.8,20.9,22.4,8.8,4.575,5.66008,7.7033000000000005,57.8756,3.3333333333333335,4.666666666666667,82.66666666666667,0.0,81.0,10.0,1023.6666666666666,76.33333333333333,0.33333333333333337,8.0,1.0,425.6797416844861,415.4852544148763,2.3450347498244484,109.1156031148447,26.859481239318846,22.227386229832966,1.007915125886599,9.998484355608621,103.8554033533732,0.0
2021-11-08 20:10:00,7.8,15.0,21.4,22.4,9.1,4.525,5.444865,7.568900000000001,57.5487,3.2777777777777777,4.722222222222222,83.38888888888889,0.0,80.83333333333333,10.0,1023.7222222222222,75.44444444444444,0.2777777777777778,8.166666666666668,1.0,433.2379102579753,412.2312336467875,2.267182660149989,108.10834993804242,26.853971837361655,22.215922803878783,0.8916506370902061,9.99623194694519,112.63900235493978,0.0
2021-11-08 20:20:00,7.7,14.9,20.2,22.4,9.0,4.525,5.872825000000001,7.2856,57.5243,3.2222222222222223,4.777777777777778,84.11111111111111,0.0,80.66666666666667,10.0,1023.7777777777778,74.55555555555556,0.2222222222222222,8.333333333333334,1.0,428.42920036579,409.92442563813313,2.314698601452644,111.0581502586839,26.846290295918784,22.205168539683022,0.9612867385645707,9.996593243281046,108.96881230672201,0.0
2021-11-08 20:30:00,7.4,14.7,20.5,22.4,8.7,4.498,5.99717,7.0411,57.595000000000006,3.166666666666667,4.833333333333333,84.83333333333333,0.0,80.5,10.0,1023.8333333333334,73.66666666666667,0.16666666666666674,8.5,1.0,430.19664540608727,407.34800957339934,2.315726271137006,110.75327300508143,26.82733269055684,22.192147426605224,0.8901098607480525,9.994652123451234,109.41063424428303,0.0
2021-11-08 20:40:00,7.3,14.6,21.3,22.3,8.6,4.494,5.92003,6.9235,57.7029,3.111111111111111,4.888888888888889,85.55555555555556,0.0,80.33333333333333,10.0,1023.8888888888889,72.77777777777777,0.11111111111111116,8.666666666666668,1.0,430.32959724163186,406.8506542021653,2.3682558815257027,109.20510607875671,26.78458992004395,22.18720424016317,1.0268870983521143,9.993788698514303,110.84295121510824,0.0
2021-11-08 20:50:00,7.3,14.6,21.3,22.3,8.5,4.495,5.635260000000001,6.7295,57.795100000000005,3.0555555555555554,4.944444444444445,86.27777777777777,0.0,80.16666666666667,10.0,1023.9444444444445,71.88888888888889,0.05555555555555558,8.833333333333334,1.0,428.1764908854167,410.47104963982235,2.29089489140753,106.96868457320048,26.741596212387087,22.186450691223147,0.9662230224410694,9.994939034779867,112.35198987325032,0.0
2021-11-08 21:00:00,7.2,14.5,21.3,22.3,8.5,4.513,5.866385,6.6634,57.864700000000006,3.0,5.0,87.0,0.0,80.0,10.0,1024.0,71.0,0.0,9.0,1.0,426.42312280413745,406.91599263509113,2.3289207052612033,110.84202997972736,26.700025691986088,22.19518307685852,1.0223305717110633,9.990951048533121,113.34011753082275,0.0
2021-11-08 21:10:00,7.1,14.5,20.5,22.3,8.4,4.486,5.9345300000000005,6.5753,57.936099999999996,2.9444444444444446,5.0,85.88888888888889,0.0,80.11111111111111,10.0,1024.0,69.61111111111111,-0.05555555555555555,9.11111111111111,1.0,431.5324130249023,408.19745132621676,2.403395271604344,109.89801163129214,26.656276779174807,22.233137413660685,1.0362977010011671,9.98705749352773,114.37353960673015,0.0
2021-11-08 21:20:00,6.9,14.4,21.1,22.3,8.3,4.487,5.821425,6.4816,57.9701,2.888888888888889,5.0,84.77777777777777,0.0,80.22222222222223,10.0,1024.0,68.22222222222223,-0.1111111111111111,9.222222222222221,1.0,429.2686241658529,405.76760844965094,2.3603964542702767,109.71952876592086,26.616905406316125,22.28119731585185,1.0051148969928423,9.986052878697715,111.49931742350262,0.0
2021-11-08 21:30:00,6.7,14.3,21.3,22.2,8.0,4.495,5.784005,6.3655,57.9843,2.8333333333333335,5.0,83.66666666666667,0.0,80.33333333333333,10.0,1024.0,66.83333333333333,-0.16666666666666666,9.333333333333334,1.0,427.385740240689,408.9266218058268,2.3422065766517726,107.59114244536492,26.56147797584534,22.327047713597615,0.9734619511167208,9.986708806355795,110.30998641967774,0.0
2021-11-08 21:40:00,6.5,14.1,20.6,22.2,7.8,4.489,5.7209449999999995,6.311400000000001,58.00789999999999,2.7777777777777777,5.0,82.55555555555556,0.0,80.44444444444444,10.0,1024.0,65.44444444444444,-0.2222222222222222,9.444444444444445,1.0,428.8167351277669,405.8116694132487,2.299232120466771,106.47890577779651,26.519848292668662,22.3726442750295,0.9768292000889778,9.985717590649923,109.4509649149577,0.0
2021-11-08 21:50:00,6.4,14.1,21.3,22.2,7.8,4.487,5.829385,6.2569,58.0406,2.7222222222222223,5.0,81.44444444444444,0.0,80.55555555555556,10.0,1024.0,64.05555555555556,-0.2777777777777778,9.555555555555555,1.0,426.88409602373497,407.1866254679362,2.166562162210039,111.79705413042488,26.48695916175842,22.39960506439209,0.9566480309764543,9.988114121754965,108.6113737487793,0.0
2021-11-08 22:00:00,6.2,14.0,21.3,22.2,7.6,4.465,5.672745,6.130599999999999,58.0529,2.6666666666666665,5.0,80.33333333333333,0.0,80.66666666666667,10.0,1024.0,62.66666666666667,-0.3333333333333333,9.666666666666666,1.0,425.06000630696616,404.79437810086654,2.24951033655533,107.9282879552464,26.457187163035076,22.41794605255127,1.0385746584335964,9.991033528645833,109.79223238627117,0.0
2021-11-08 22:10:00,6.2,13.9,20.7,22.2,7.5,4.493,5.822525000000001,6.0654,58.0662,2.611111111111111,5.0,79.22222222222223,0.0,80.77777777777777,10.0,1024.0,61.27777777777778,-0.3888888888888889,9.777777777777779,1.0,429.1865429968122,405.1483546535448,2.338503208453372,107.77206876808641,26.428381932576496,22.43249626159668,1.0293315896391868,9.993688225746155,109.43743775685627,0.0
2021-11-08 22:20:00,6.0,13.8,20.6,22.1,7.4,4.491,6.117615,6.0146999999999995,58.1028,2.5555555555555554,5.0,78.11111111111111,0.0,80.88888888888889,10.0,1024.0,59.888888888888886,-0.4444444444444444,9.88888888888889,1.0,430.38911916097004,403.16894337972,2.2878356306566356,108.16989523914575,26.410627419153847,22.448834943771363,1.0669224513570468,9.992372296651205,108.94397539774577,0.0
2021-11-08 22:30:00,5.9,13.8,21.5,22.1,7.3,4.475,6.288185,5.92,58.1195,2.5,5.0,77.0,0.0,81.0,10.0,1024.0,58.5,-0.5,10.0,1.0,427.6709502261809,402.2325199451666,2.2557052159107336,111.65471504944193,26.4021340751648,22.452812172571818,0.9927805841962497,9.992482020060221,108.41741113026937,0.0
2021-11-08 22:40:00,5.8,13.8,20.4,22.2,7.2,4.491,6.21741,5.7945,58.1373,2.4444444444444446,5.0,75.88888888888889,0.0,81.11111111111111,10.0,1024.0,57.111111111111114,-0.5555555555555556,10.11111111111111,1.0,428.89073089599617,402.29370279947915,2.1529406220023914,109.25502948416155,26.387497259775795,22.449435338974,1.0382628215352692,9.992775184313455,108.58233403523764,0.0
2021-11-08 22:50:00,5.8,13.7,21.5,22.1,7.1,4.47,6.71742,5.7299,58.15599999999999,2.388888888888889,5.0,74.77777777777777,0.0,81.22222222222223,10.0,1024.0,55.72222222222222,-0.611111111111111,10.222222222222221,1.0,430.1692599522383,397.89553607107575,2.373054103548244,108.84364180096125,26.374145930608115,22.44158817927043,1.1127259660760562,9.993043131828308,108.45729665120443,0.0
2021-11-08 23:00:00,5.6,13.6,20.8,22.1,7.0,4.494,7.07552,5.6383,58.1742,2.3333333333333335,5.0,73.66666666666667,0.0,81.33333333333333,10.0,1024.0,54.333333333333336,-0.6666666666666666,10.333333333333334,1.0,428.0958935546875,399.21606256594606,2.363764531312689,110.20642504977641,26.362615442276002,22.436933873494468,1.1363815705974898,9.995090454419454,108.3320961380005,0.0
2021-11-08 23:10:00,5.5,13.5,20.7,22.1,6.9,4.452,7.172015,5.5382,58.2028,2.2777777777777777,5.0,72.55555555555556,0.0,81.44444444444444,10.0,1024.0,52.94444444444444,-0.7222222222222222,10.444444444444445,1.0,426.928457182084,396.30802185058593,2.5489645957980454,110.271110787688,26.352788270314534,22.429805075327558,1.1128257046143215,9.997639417648315,108.80666946411134,0.0
2021-11-08 23:20:00,5.5,13.5,20.8,22.0,6.9,4.49,7.463535,5.4219,58.2223,2.2222222222222223,5.0,71.44444444444444,0.0,81.55555555555556,10.0,1024.0,51.55555555555556,-0.7777777777777778,10.555555555555555,1.0,429.88422254540455,394.53898671818877,2.502671510903849,109.36681215857382,26.3472046883901,22.416685231526692,1.1519521896044413,9.997264722188314,107.79930769602458,0.0
2021-11-08 23:30:00,5.4,13.5,20.7,22.0,6.8,4.479,7.676545,5.2904,58.2343,2.166666666666667,5.0,70.33333333333334,0.0,81.66666666666667,10.0,1024.0,50.16666666666667,-0.8333333333333333,10.666666666666666,1.0,432.29368151083764,394.8560902317091,2.6493207411846873,112.4244668057544,26.341429300308228,22.402703574498496,1.1203140159447988,9.9976757367452,109.98799797058106,0.0
2021-11-08 23:40:00,5.4,13.4,21.5,22.0,6.7,4.47,7.97902,5.1707,58.258,2.111111111111111,5.0,69.22222222222223,0.0,81.77777777777777,10.0,1024.0,48.77777777777778,-0.8888888888888888,10.777777777777779,1.0,428.56297861735027,398.02467763264974,2.6692911896463167,108.96404881967662,26.32493144671122,22.388207235336303,1.2122676714261373,9.998840877215068,108.40443550109862,0.0
2021-11-08 23:50:00,5.3,13.4,20.7,22.0,6.8,4.476,8.277315,5.3018,58.3052,2.0555555555555554,5.0,68.11111111111111,0.0,81.88888888888889,10.0,1024.0,47.388888888888886,-0.9444444444444444,10.88888888888889,1.0,424.86467736605937,401.76282623641794,2.7492212031588044,111.43422334530933,26.31879012743632,22.377201344172157,1.2864756900072098,9.998722427686056,109.08805220286051,0.0
2021-11-09 00:00:00,5.0,13.3,20.4,22.0,6.5,4.474,8.49622,5.300400000000001,58.333000000000006,2.0,5.0,67.0,0.0,82.0,10.0,1024.0,46.0,-1.0,11.0,1.0,426.92368489583333,400.7202607534124,2.772103380591182,107.70962305165953,26.320474538803104,22.36771198272705,1.253650195101897,9.997861836751301,109.12985671997072,0.0
2021-11-09 00:10:00,5.0,13.2,21.4,22.0,6.4,4.488,8.521075,5.2649,58.334500000000006,1.8888888888888888,5.0,68.33333333333333,0.0,82.5,10.0,1024.0555555555557,43.833333333333336,-1.0555555555555556,11.0,1.0,430.43701726453054,394.50184743245444,2.801719591186545,112.00810743601308,26.317430105209347,22.353765354156494,1.2892119161287945,9.998072109222413,108.17550704956054,0.0
2021-11-09 00:20:00,5.0,13.2,20.6,22.0,6.4,4.467,8.750255,5.1042000000000005,58.331500000000005,1.7777777777777777,5.0,69.66666666666667,0.0,83.0,10.0,1024.111111111111,41.666666666666664,-1.1111111111111112,11.0,1.0,432.42744893391927,399.27435369031184,2.7945144266597297,110.98108197702527,26.308106562296548,22.34029258410136,1.18030821621418,9.997572356859843,110.1113962427775,0.0
2021-11-09 00:30:00,4.9,13.1,21.2,22.0,6.2,4.493,8.854245,5.0832999999999995,58.3371,1.6666666666666667,5.0,71.0,0.0,83.5,10.0,1024.1666666666667,39.5,-1.1666666666666667,11.0,1.0,428.153640434879,400.9518284098307,2.8222375871906173,108.7236910834016,26.295392818450928,22.328186044692995,1.211093051234881,9.995673801104228,108.96690483093262,0.0
2021-11-09 00:40:00,4.6,13.0,21.3,22.0,6.1,4.457,9.083209090909092,4.995454545454546,58.34981818181818,1.5555555555555556,5.0,72.33333333333333,0.0,84.0,10.0,1024.2222222222222,37.333333333333336,-1.2222222222222223,11.0,1.0,429.1347864786784,394.26856597900394,2.9968960748890696,106.60791338990637,26.26406269391378,22.32332366625468,1.2000287838776906,9.996342676480612,109.66814112345378,0.0
2021-11-09 00:50:00,4.8,13.1,21.5,22.0,6.2,4.475,9.305245,4.9189,58.3609,1.4444444444444444,5.0,73.66666666666667,0.0,84.5,10.0,1024.2777777777778,35.166666666666664,-1.2777777777777777,11.0,1.0,429.75970454424277,391.89424221345746,2.979075257104669,111.88891873914642,26.26433271408081,22.320513188044227,1.2305334721008936,9.999667908350627,108.80414919535319,0.0
2021-11-09 01:00:00,4.8,13.1,20.8,22.0,6.2,4.481,9.57436,4.8657,58.382799999999996,1.3333333333333335,5.0,75.0,0.0,85.0,10.0,1024.3333333333333,33.0,-1.3333333333333333,11.0,1.0,434.429536743164,395.110207417806,3.0815189668485674,111.52475055996308,26.26252770423889,22.308698085149132,1.2969955260554948,10.000587123235068,109.47478936513264,0.0
2021-11-09 01:10:00,4.8,13.1,20.8,22.0,6.2,4.491,9.54713,4.8239,58.418899999999994,1.2222222222222223,5.0,76.33333333333333,0.0,85.5,10.0,1024.388888888889,30.833333333333336,-1.3888888888888888,11.0,1.0,432.4948085881376,392.2364731711903,3.0144446435957977,109.53103959358346,26.254252939224244,22.292999591827392,1.306549941400687,9.999367119471232,108.99365248362224,0.0
2021-11-09 01:20:00,4.7,13.0,20.5,21.9,6.1,4.486,9.817105,4.706799999999999,58.42960000000001,1.1111111111111112,5.0,77.66666666666667,0.0,86.0,10.0,1024.4444444444443,28.666666666666668,-1.4444444444444444,11.0,1.0,429.3125594075521,399.2259492264671,2.9176889680940556,107.56820007496636,26.22587201436361,22.276361255645753,1.2782226715485254,10.001224416097006,108.18204475402831,0.0
2021-11-09 01:30:00,4.5,13.0,21.6,21.9,6.0,4.472,10.468465,4.8523,58.4799,1.0,5.0,79.0,0.0,86.5,10.0,1024.5,26.5,-1.5,11.0,1.0,430.89158905730847,394.09391357421873,3.043163887572154,112.26789747442903,26.210093345642086,22.266448958714804,1.284487759868304,10.00444011847178,108.09320785522462,0.0
2021-11-09 01:40:00,4.6,12.9,20.6,21.9,6.0,4.483,11.470045,4.7549,58.498400000000004,0.8888888888888888,5.0,80.33333333333333,0.0,87.0,10.0,1024.5555555555557,24.333333333333332,-1.5555555555555556,11.0,1.0,427.0621150716146,398.56449488497327,3.321003342025024,112.75168698542534,26.202239662806193,22.266893513997395,1.2243024585644404,10.003755985895792,109.72456607818603,0.0
2021-11-09 01:50:00,4.4,12.9,21.5,21.9,5.9,4.461,11.63545,4.7764,58.5015,0.7777777777777779,5.0,81.66666666666667,0.0,87.5,10.0,1024.611111111111,22.166666666666668,-1.6111111111111112,11.0,1.0,423.22458626933485,400.2131658233993,3.285452322427836,108.35783588474081,26.195116628011068,22.267950843175253,1.304392624795437,10.001805822054546,108.77142991383872,0.0
2021-11-09 02:00:00,4.4,12.9,20.8,21.9,5.8,4.469,11.97527,4.6526,58.4918,0.6666666666666667,5.0,83.0,0.0,88.0,10.0,1024.6666666666667,20.0,-1.6666666666666665,11.0,1.0,419.3450314331055,398.6074954223633,3.5343478012219665,110.13386535601428,26.194411109288534,22.26091743151347,1.3254893199602762,10.001678536732992,109.3765302403768,0.0
2021-11-09 02:10:00,4.5,12.8,20.7,21.9,5.8,4.478,11.902865,4.3661,58.4775,0.5555555555555556,5.0,84.33333333333334,0.0,88.5,10.0,1024.7222222222222,17.833333333333336,-1.7222222222222223,11.0,1.0,422.10629526072535,394.3504585283652,3.573919789259043,109.84614219622424,26.18050415674845,22.251715326309203,1.3349274714787802,10.002149186134337,109.29604012807211,0.0
2021-11-09 02:20:00,4.3,12.8,21.5,21.9,5.7,4.467,12.583145,4.4652,58.51989999999999,0.4444444444444444,5.0,85.66666666666667,0.0,89.0,10.0,1024.7777777777778,15.666666666666668,-1.7777777777777777,11.0,1.0,425.20212788899744,395.6955836364045,3.6255805920409623,110.6380524586823,26.175663321812948,22.249655094146725,1.3878837683796883,10.00235404809316,109.89991073608398,0.0
2021-11-09 02:30:00,4.4,12.8,20.6,21.9,5.8,4.468,12.740965,4.4594000000000005,58.5476,0.3333333333333335,5.0,87.0,0.0,89.5,10.0,1024.8333333333333,13.5,-1.8333333333333333,11.0,1.0,428.7503607879288,395.95364369710285,3.656385989943467,109.53111617610952,26.171992429097493,22.243913421630857,1.3900409112373988,10.001776248613993,108.93916529337564,0.0
2021-11-09 02:40:00,4.2,12.8,21.6,21.9,5.7,4.472,12.551395,4.3992,58.572500000000005,0.22222222222222232,5.0,88.33333333333334,0.0,90.0,10.0,1024.888888888889,11.333333333333336,-1.8888888888888888,11.0,1.0,436.48444944184405,394.61791864855536,3.578230195833465,112.35393631455588,26.155859899520873,22.233324902852377,1.3984392384688058,10.001480382283528,109.59027928670248,0.0
2021-11-09 02:50:00,4.3,12.7,20.5,21.9,5.6,4.468,11.94198,3.9066,58.543600000000005,0.11111111111111116,5.0,89.66666666666667,0.0,90.5,10.0,1024.9444444444443,9.166666666666664,-1.9444444444444444,11.0,1.0,435.4810897511449,394.48175638834635,3.4841109611624375,111.70529107584119,26.151745284398395,22.226593290964765,1.3568781173229216,10.001556100845338,109.52033737182617,0.0
2021-11-09 03:00:00,4.2,12.7,21.2,21.8,5.6,4.48,11.876479999999999,3.7058999999999997,58.58290000000001,0.0,5.0,91.0,0.0,91.0,10.0,1025.0,7.0,-2.0,11.0,1.0,435.4986008707682,392.02051369853405,3.477364278250495,107.108115146443,26.153815975189207,22.206861340204874,1.445323129494985,10.000031754175822,109.41621706644693,0.0
2021-11-09 03:10:00,4.1,12.7,21.4,21.9,5.5,4.458,11.81019,3.6609000000000003,58.634299999999996,-0.05555555555555555,4.944444444444445,91.11111111111111,0.0,91.05555555555556,10.0,1025.0555555555557,6.944444444444445,-2.0,10.88888888888889,1.0555555555555556,439.37342559814454,393.9668594465585,3.3865343112864736,110.93145380591268,26.168168144226076,22.184085289637245,1.3438881502548854,10.00125220298767,109.434250831604,0.0
2021-11-09 03:20:00,4.1,12.5,20.4,21.9,5.4,4.493,12.10584,3.7854,58.6813,-0.1111111111111111,4.888888888888889,91.22222222222223,0.0,91.11111111111111,10.0,1025.111111111111,6.888888888888889,-2.0,10.777777777777779,1.1111111111111112,433.0866796839922,395.27858561197917,3.304976047620935,110.12652508902686,26.171234229405723,22.155862572987875,1.3926544217268626,9.998434462547303,109.47837760925293,0.0
2021-11-09 03:30:00,3.9,12.5,21.4,21.9,5.3,4.457,12.59997,4.0732,58.7522,-0.16666666666666666,4.833333333333333,91.33333333333333,0.0,91.16666666666667,10.0,1025.1666666666667,6.833333333333333,-2.0,10.666666666666666,1.1666666666666667,437.2114369710287,396.5806892798413,3.535494160497256,111.89101912288342,26.167516606648764,22.13518907546997,1.3654630920290949,9.999618500073751,109.66597666422527,0.0
2021-11-09 03:40:00,3.9,12.5,20.7,21.9,5.3,4.472,12.75918,4.1385,58.7386,-0.2222222222222222,4.777777777777778,91.44444444444444,0.0,91.22222222222223,10.0,1025.2222222222222,6.777777777777778,-2.0,10.555555555555555,1.2222222222222223,439.78189777593497,391.6292581176758,3.7039118622992673,108.08273702567581,26.163658974965415,22.12170158068339,1.3160189595818519,10.004881041844687,108.61306677500406,0.0
2021-11-09 03:50:00,3.9,12.5,20.6,21.8,5.3,4.485,12.800535,3.5658000000000003,58.667899999999996,-0.2777777777777778,4.722222222222222,91.55555555555556,0.0,91.27777777777777,10.0,1025.2777777777778,6.722222222222222,-2.0,10.444444444444445,1.2777777777777777,436.16360351562497,393.8346306741649,3.721394768360644,110.84298493530791,26.158239618937177,22.10980158805847,1.4043327157696088,10.007829966545106,108.99113249460856,0.0
2021-11-09 04:00:00,3.6,12.4,21.1,21.8,5.1,4.481,13.067400000000001,3.5850999999999997,58.674400000000006,-0.3333333333333333,4.666666666666667,91.66666666666667,0.0,91.33333333333333,10.0,1025.3333333333333,6.666666666666667,-2.0,10.333333333333334,1.3333333333333333,440.0835898598857,403.9828333396473,3.6057836918372894,110.46939567199536,26.16033855120341,22.11797314008077,1.2948300947745641,10.00422666390737,112.10589118957519,0.0
2021-11-09 04:10:00,3.7,12.4,21.3,21.8,5.1,4.473,12.467175000000001,3.4753999999999996,58.7124,-0.3888888888888889,4.611111111111111,91.77777777777777,0.0,91.38888888888889,10.0,1025.388888888889,6.611111111111111,-2.0,10.222222222222221,1.3888888888888888,435.68006439208983,398.7345863850912,3.7201324468480665,109.37372923317602,26.17870710372925,22.098429896036784,1.2461866798003514,10.001211709976197,106.06810635884604,0.0
2021-11-09 04:20:00,3.6,12.2,21.1,21.8,5.0,4.479,12.31245,3.2802999999999995,58.7177,-0.4444444444444444,4.555555555555555,91.88888888888889,0.0,91.44444444444444,10.0,1025.4444444444443,6.555555555555555,-2.0,10.11111111111111,1.4444444444444444,435.50738981400417,394.87625394273084,3.563528146878474,111.84056026932883,26.18287858645121,22.061233005523682,1.1853761362036068,10.000364611943564,109.16082326253256,0.0
2021-11-09 04:30:00,3.4,12.0,20.9,21.8,4.8,4.451,12.499445,3.2704999999999997,58.9492,-0.5,4.5,92.0,0.0,91.5,10.0,1025.5,6.5,-2.0,10.0,1.5,434.89122446695967,396.0323998216651,3.4816939676885554,112.52057039638024,26.182480986913042,22.035150833129883,1.0636561890443166,10.000994941393534,108.31491970062257,0.0
2021-11-09 04:40:00,3.5,12.0,21.1,21.8,4.8,4.481,12.157250000000001,2.9481,59.41949999999999,-0.5555555555555556,4.444444444444445,92.11111111111111,0.0,91.55555555555556,10.0,1025.5555555555557,6.444444444444445,-2.0,9.88888888888889,1.5555555555555556,434.28535771863216,401.84125378488125,3.5927709558993413,111.62935745325464,26.181297397613527,22.014143228530884,1.1727123591303825,10.00632226149241,109.01716621398926,0.0
2021-11-09 04:50:00,3.7,12.1,20.2,21.8,4.9,4.456,11.707609999999999,3.1308,59.6505,-0.611111111111111,4.388888888888889,92.22222222222223,0.0,91.61111111111111,10.0,1025.611111111111,6.388888888888889,-2.0,9.777777777777779,1.6111111111111112,441.5236723836263,408.1536360536773,3.3752632205701816,107.89206456394518,26.176571928660074,21.989196313222248,1.0109688502550125,10.02800840695699,108.21336945851644,0.0
2021-11-09 05:00:00,3.5,12.1,21.2,21.8,4.9,4.514,11.842565,3.4607,59.7851,-0.6666666666666666,4.333333333333333,92.33333333333333,0.0,91.66666666666667,10.0,1025.6666666666667,6.333333333333333,-2.0,9.666666666666666,1.6666666666666665,437.86714956700115,407.12162295988236,3.279031616045257,107.48052011737715,26.175837151209514,21.96464420636495,0.9990915820002556,10.03292243639628,108.8096751530965,0.0
2021-11-09 05:10:00,3.1,12.0,21.3,21.8,4.7,4.463,11.864754999999999,3.1208,59.821799999999996,-0.7222222222222222,4.277777777777778,92.44444444444444,0.0,91.72222222222223,10.0,1025.7222222222222,6.277777777777778,-2.0,9.555555555555555,1.7222222222222223,433.1365225219726,404.40026011149087,3.162352749291113,112.17394402886514,26.16774422645569,21.916777626673383,1.027268397907416,10.02786989212036,104.05568609873453,0.0
2021-11-09 05:20:00,3.2,11.9,21.2,21.8,4.5,4.468,12.65753,3.1606,59.8239,-0.7777777777777778,4.222222222222222,92.55555555555556,0.0,91.77777777777777,10.0,1025.7777777777778,6.222222222222222,-2.0,9.444444444444445,1.7777777777777777,437.77737003370265,405.71766058560075,3.4749103062435736,114.03818104652362,26.14417105356852,21.858419259389244,1.0291052969296772,10.027761050860088,107.65626757303873,0.0
2021-11-09 05:30:00,3.0,11.8,21.2,21.8,4.4,4.447,12.430535,3.4679,59.860400000000006,-0.8333333333333333,4.166666666666667,92.66666666666667,0.0,91.83333333333333,10.0,1025.8333333333333,6.166666666666667,-2.0,9.333333333333334,1.8333333333333333,437.03741170247395,404.4711384073893,3.4246051898783882,114.45839325166692,26.13647097905477,21.81445791244507,1.0329038074612618,10.030160193443297,108.84534446716309,0.0
2021-11-09 05:40:00,3.1,11.9,20.6,21.8,4.5,4.442,18.667650000000002,3.6637999999999997,59.829100000000004,-0.8888888888888888,4.111111111111111,92.77777777777777,0.0,91.88888888888889,10.0,1025.888888888889,6.111111111111111,-2.0,9.222222222222221,1.8888888888888888,433.2910930168766,401.95339554359174,4.243304963313927,115.21605994725633,26.124247522354125,21.79169393539429,1.3032237851619721,10.027507936159768,108.13621106465658,0.0
2021-11-09 05:50:00,3.2,11.9,21.6,21.8,4.5,4.469,13.557820000000001,3.535,59.762699999999995,-0.9444444444444444,4.055555555555555,92.88888888888889,0.0,91.94444444444444,10.0,1025.9444444444443,6.055555555555555,-2.0,9.11111111111111,1.9444444444444444,440.16960764567057,406.7790219677454,4.384837749671128,112.9771702526114,26.09891895612081,21.767665866216024,1.2713792251547178,10.071417517662047,115.10652801513672,0.0
2021-11-09 06:00:00,3.3,12.0,20.6,21.8,4.7,4.449,16.00839,3.6096000000000004,59.737300000000005,-1.0,4.0,93.0,0.0,92.0,10.0,1026.0,6.0,-2.0,9.0,2.0,446.3840014332738,406.72506744384765,5.268153545061748,133.7443108663182,26.089592450459797,21.75679793357849,1.3970374421278637,10.235868422190347,169.28366467793782,0.0
2021-11-09 06:10:00,3.4,12.0,21.7,21.8,4.7,4.452,18.48781,3.5817,59.728300000000004,-0.8333333333333333,4.055555555555555,91.88888888888889,0.0,91.11111111111111,10.0,1026.0555555555557,5.666666666666667,-2.0,8.833333333333334,2.0,449.00225260416664,403.9470539347331,5.859022522228586,132.38827311154813,26.105697027842204,21.74993048350016,1.3683111480871837,10.298681972821553,147.64465985616047,0.0
2021-11-09 06:20:00,3.2,11.9,20.5,21.8,4.6,4.478,12.067789999999999,3.4838999999999998,59.69349999999999,-0.6666666666666666,4.111111111111111,90.77777777777777,0.0,90.22222222222223,10.0,1026.111111111111,5.333333333333333,-2.0,8.666666666666666,2.0,452.38123582511105,413.2598505480536,5.203036677702672,138.71571725640592,26.125415353775026,21.74078924179077,1.226377820869287,10.298657120068867,251.81891675313312,0.0
2021-11-09 06:30:00,3.2,12.0,21.4,21.8,4.7,4.439,10.508075,3.6155999999999997,59.5955,-0.5,4.166666666666667,89.66666666666667,0.0,89.33333333333333,10.0,1026.1666666666667,5.0,-2.0,8.5,2.0,456.77794148763024,428.1183135986328,4.174834610257445,199.52565849735237,26.176882473627728,21.898531637191773,1.5665055936574936,10.095039196014405,601.1545200093587,0.0
2021-11-09 06:40:00,3.6,12.1,20.7,21.7,4.9,4.445,8.47888,3.6659999999999995,59.6598,-0.33333333333333326,4.222222222222222,88.55555555555556,0.0,88.44444444444444,10.0,1026.2222222222222,4.666666666666666,-2.0,8.333333333333334,2.0,469.2316930766489,438.27306023959454,4.078553100716596,207.46131262569105,26.250696210861207,21.985689140955607,1.13958183268706,9.922020289103191,608.6403382364908,0.0
2021-11-09 06:50:00,3.1,12.0,21.8,21.7,4.7,4.472,6.384695,3.6997,59.6759,-0.16666666666666663,4.277777777777778,87.44444444444444,0.0,87.55555555555556,10.0,1026.2777777777778,4.333333333333333,-2.0,8.166666666666666,2.0,477.1502803092168,473.57702585154567,3.480698577307038,187.46364723852125,26.30834719022115,22.061909618377687,1.0532089467843373,9.914970418612162,958.5718607584637,0.0
2021-11-09 07:00:00,3.2,11.9,21.2,21.7,4.6,4.468,4.034285,3.6697,59.5963,0.0,4.333333333333333,86.33333333333333,0.0,86.66666666666667,10.0,1026.3333333333333,4.0,-2.0,8.0,2.0,488.0624037794292,513.7576267302983,2.986427449955948,201.68478125481047,26.356952493909805,22.143841523972768,0.9399681831163073,9.844414882054403,1067.821885156379,0.0
2021-11-09 07:10:00,3.4,12.1,21.2,21.9,4.7,4.451,4.07859,3.9884999999999997,59.4664,0.16666666666666674,4.388888888888889,85.22222222222223,0.0,85.77777777777777,10.0,1026.388888888889,3.6666666666666665,-2.0,7.833333333333333,2.0,486.1595113118489,503.84070495605465,2.5619768643210836,174.9987517819162,26.447364616394044,22.117492462793983,0.7905865903198719,9.806458934148152,782.0472749837239,0.0
2021-11-09 07:20:00,3.2,12.0,19.4,21.9,4.6,4.447,8.176635000000001,4.6658,59.420500000000004,0.3333333333333335,4.444444444444445,84.11111111111111,0.0,84.88888888888889,10.0,1026.4444444444443,3.333333333333333,-2.0,7.666666666666666,2.0,490.08110516076806,522.5348560692798,2.7515966519292467,148.00786633636991,26.56032384554545,21.957066837946574,0.8671289899945259,9.899338070551554,703.2957114664714,0.0
2021-11-09 07:30:00,3.4,11.9,21.2,21.9,4.5,4.456,6.60919,5.0213,59.2764,0.5,4.5,83.0,0.0,84.0,10.0,1026.5,3.0,-2.0,7.5,2.0,502.13985402425135,576.416894545281,3.2215622022125006,195.4450527122196,26.669951375325518,21.965882714589434,0.8345903843641281,9.90666468143463,1023.373731689453,0.0
2021-11-09 07:40:00,3.5,12.2,21.0,22.0,4.9,4.456,5.360950000000001,5.2847,58.965999999999994,0.6666666666666667,4.555555555555555,81.88888888888889,0.0,83.11111111111111,10.0,1026.5555555555557,2.6666666666666665,-2.0,7.333333333333333,2.0,517.3694776723577,572.2078158323792,2.7344911567774197,258.2446039964924,26.786340284347535,21.972655604680376,0.9109714970986047,9.89307137966156,884.3995966593424,0.0
2021-11-09 07:50:00,4.0,12.5,21.1,22.1,5.3,4.466,5.13167,6.1322,59.2787,0.8333333333333335,4.611111111111111,80.77777777777777,0.0,82.22222222222223,10.0,1026.611111111111,2.333333333333333,-2.0,7.166666666666666,2.0,542.8272003173828,614.9738776266164,2.8206985848434902,246.30465532335182,26.91410256385803,21.89514382044474,0.8281486777464548,9.928038423856098,1093.0721368408201,0.0
2021-11-09 08:00:00,3.8,12.4,20.9,22.2,5.1,4.476,4.196875,8.049,57.751999999999995,1.0,4.666666666666667,79.66666666666667,0.0,81.33333333333333,10.0,1026.6666666666667,2.0,-2.0,7.0,2.0,569.4475685628255,663.2333081054687,2.3561861020461317,211.35400824940137,27.092406142552694,21.964258092244467,0.7576945648590724,9.871501501401266,1127.2218304443359,0.0
2021-11-09 08:10:00,3.4,12.4,21.0,22.2,5.1,4.45,4.234165,8.1494,55.415200000000006,1.166666666666667,4.722222222222222,78.55555555555556,0.0,80.44444444444444,10.0,1026.7222222222222,1.666666666666666,-2.0,6.833333333333333,2.0,550.1275351969401,689.8005205386809,2.14285716180074,161.89556927826445,27.258101240793867,21.98748385429382,0.7113004416724046,9.811230039596557,833.6830571492513,0.0
2021-11-09 08:20:00,4.2,12.6,21.0,22.2,5.4,4.467,5.130635,6.7921000000000005,54.164,1.3333333333333335,4.777777777777778,77.44444444444444,0.0,79.55555555555556,10.0,1026.7777777777778,1.333333333333333,-2.0,6.666666666666666,2.0,533.8638189486799,689.5028430526557,2.8133647574105507,204.2924901378222,27.41657122294108,21.91060252189636,0.7468402509888014,9.878853769302367,628.8950173950195,0.0
2021-11-09 08:30:00,4.2,12.7,21.0,22.3,5.4,4.433,4.67504,6.2463999999999995,55.0572,1.5,4.833333333333333,76.33333333333334,0.0,78.66666666666667,10.0,1026.8333333333333,1.0,-2.0,6.5,2.0,531.6475437418619,697.0890732828776,2.3948157960614243,190.77142479072182,27.546598335901898,21.742203289667763,0.6603494317332903,9.944248215357463,544.3635649617513,0.0
