,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-09 08:40:00,3.9,12.7,21.1,22.5,5.4,4.456,5.02541,6.2953,56.3131,1.666666666666667,4.888888888888889,75.22222222222223,0.0,77.77777777777777,10.0,1026.888888888889,0.6666666666666661,-2.0,6.333333333333333,2.0,528.041603372508,619.6523100122912,2.3784978694599226,176.61035206595383,27.60659045855204,21.41718091328939,0.6972743116815885,9.975901500384014,502.61543924967447,0.0
2021-11-09 08:50:00,4.5,13.1,21.3,22.6,5.9,4.458,5.874505,7.164700000000001,57.1589,1.8333333333333335,4.944444444444445,74.11111111111111,0.0,76.88888888888889,10.0,1026.9444444444443,0.33333333333333304,-2.0,6.166666666666666,2.0,530.0510345458985,656.8501440429687,2.476241853358382,185.21250750353107,27.603612639109294,21.19680463473002,0.6359097825984159,9.987309101422628,400.3504463704427,0.0
2021-11-09 09:00:00,4.6,13.0,21.2,22.7,5.7,4.456,9.840914999999999,9.0599,57.8987,2.0,5.0,73.0,0.0,76.0,10.0,1027.0,0.0,-2.0,6.0,2.0,531.4897605738146,676.8542862675108,2.478838143011944,215.34897896718172,27.600038293202722,21.195805746714274,0.6927176888783773,9.992727308273315,359.60677256266274,0.0
2021-11-09 09:10:00,4.4,13.2,21.4,22.8,5.7,4.452,8.810285,9.8152,55.705200000000005,2.3333333333333335,5.166666666666667,71.44444444444444,0.0,74.94444444444444,10.0,1026.888888888889,0.0,-1.8888888888888888,6.166666666666667,2.0555555555555554,521.8341375732422,690.8913817236889,2.7362831645092722,191.23889427141955,27.637330373128254,21.276573158899943,0.8562947101891041,9.98812889099121,324.5808819071452,0.0
2021-11-09 09:20:00,4.6,13.4,20.8,22.9,6.1,4.434,9.189605,10.3724,53.3941,2.666666666666667,5.333333333333333,69.88888888888889,0.0,73.88888888888889,10.0,1026.7777777777778,0.0,-1.7777777777777777,6.333333333333333,2.111111111111111,532.2486197986822,702.4301275634765,2.809316034559476,205.21473909022444,27.72996237119039,21.3801264667511,0.8010155423978965,9.98607431570689,294.06610127766925,0.0
2021-11-09 09:30:00,4.8,13.5,20.9,22.9,6.2,4.514,9.626925,11.455400000000001,52.3417,3.0,5.5,68.33333333333333,0.0,72.83333333333333,10.0,1026.6666666666667,0.0,-1.6666666666666667,6.5,2.1666666666666665,547.7896738688152,724.8179986431954,3.3882623296336263,572.5621944625768,27.8095246887207,21.430376653671264,0.877586989204089,9.976190439860027,252.84604731241862,0.0
2021-11-09 09:40:00,4.7,13.3,20.7,22.9,5.9,4.508,8.76636,10.8248,51.8677,3.3333333333333335,5.666666666666667,66.77777777777777,0.0,71.77777777777777,10.0,1026.5555555555557,0.0,-1.5555555555555556,6.666666666666667,2.2222222222222223,569.6663788262729,724.0674067705527,3.874430203410865,1027.4502740978521,27.889324680964155,21.45464796066284,0.9670525936285654,9.988400677045187,188.60203381856283,0.0
2021-11-09 09:50:00,4.7,13.5,21.0,22.9,6.3,4.479,8.29003,11.075700000000001,52.01989999999999,3.666666666666667,5.833333333333333,65.22222222222223,0.0,70.72222222222223,10.0,1026.4444444444443,0.0,-1.4444444444444444,6.833333333333333,2.2777777777777777,580.9292226155599,713.4025537109376,3.5537785975677147,725.720995379949,27.961979653040565,21.400362141927083,0.9189830819269021,9.997413903872172,174.81659067789715,0.0
2021-11-09 10:00:00,4.8,13.6,21.5,23.0,6.4,4.533,7.88535,11.6081,52.256899999999995,4.0,6.0,63.666666666666664,0.0,69.66666666666667,10.0,1026.3333333333333,0.0,-1.3333333333333335,7.0,2.3333333333333335,554.7367815881488,701.6360363278443,3.5118630262889434,466.6425149320613,27.977442410786942,21.401454531351725,0.902531316379706,9.94355757713318,278.6435992685954,0.0
2021-11-09 10:10:00,5.0,13.8,21.1,23.1,6.4,4.521,7.70917,11.4553,52.2605,4.333333333333334,6.166666666666667,62.111111111111114,0.0,68.61111111111111,10.0,1026.2222222222222,0.0,-1.2222222222222223,7.166666666666667,2.388888888888889,542.5200369262695,715.5261512142488,3.2671703476084155,317.7850187415861,27.978401371637982,21.628719736735025,0.9380897625287374,9.76899361928304,260.5212345377604,0.0
2021-11-09 10:20:00,5.4,14.2,21.5,23.2,6.9,4.516,7.704575,10.7774,53.4591,4.666666666666667,6.333333333333334,60.55555555555556,0.0,67.55555555555556,10.0,1026.111111111111,0.0,-1.1111111111111112,7.333333333333334,2.4444444444444446,537.5585839212351,675.0407989501953,3.466349002782908,227.41361936235157,28.045582831700642,21.520503028233843,0.7220292293032011,9.650891887346905,171.85407826741536,0.0
2021-11-09 10:30:00,5.1,14.1,21.0,23.5,6.7,4.512,7.45715,10.866299999999999,54.8685,5.0,6.5,59.0,0.0,66.5,10.0,1026.0,0.0,-1.0,7.5,2.5,542.4098974609375,671.7085011449353,3.5660843479835385,253.07905242833712,28.06225127855937,21.34468180338542,0.768399803986152,9.733586740493774,130.98104471842447,0.0
2021-11-09 10:40:00,5.5,14.1,20.1,23.5,6.7,4.58,7.904855,10.6134,55.9567,5.333333333333334,6.666666666666667,57.44444444444444,0.0,65.44444444444444,10.0,1025.888888888889,0.0,-0.8888888888888888,7.666666666666667,2.5555555555555554,587.8489682533002,718.83994140625,2.953924173224444,592.272644912806,28.093675359090167,21.408505382537843,0.8252463502685229,9.857764825820924,110.29808987935385,0.0
2021-11-09 10:50:00,5.8,14.6,21.5,23.7,7.3,4.559,8.269655,10.750499999999999,56.6734,5.666666666666667,6.833333333333334,55.888888888888886,0.0,64.38888888888889,10.0,1025.7777777777778,0.0,-0.7777777777777779,7.833333333333334,2.611111111111111,648.0976267496745,694.9383117886248,2.9329522558255383,1968.2964693403512,28.139509013493857,21.451745201746625,0.7235077074170113,9.934273284276326,102.62509227752685,0.0
2021-11-09 11:00:00,6.1,14.7,21.3,23.7,7.5,4.517,8.59126,10.8803,57.0535,6.0,7.0,54.33333333333333,0.0,63.33333333333333,10.0,1025.6666666666667,0.0,-0.6666666666666667,8.0,2.6666666666666665,675.8793036941003,717.6032771950206,2.9545615012969,1522.137733857753,28.170898265838623,21.446078907648722,0.7481880565484365,9.97855755329132,102.19006619771321,0.0
2021-11-09 11:10:00,6.2,14.6,20.5,23.8,7.5,4.54,8.946760000000001,10.4588,57.2174,6.333333333333334,7.166666666666667,52.77777777777778,0.0,62.27777777777778,10.0,1025.5555555555557,0.0,-0.5555555555555556,8.166666666666668,2.7222222222222223,687.6404901123047,627.9798122151693,2.6259796127761152,1081.2444178177138,28.124699064890546,21.28565601348877,0.6736541807651519,9.996570383707683,89.54947377522787,0.0
2021-11-09 11:20:00,6.1,14.9,21.7,23.8,7.7,4.497,8.87182,10.043800000000001,57.30030000000001,6.666666666666667,7.333333333333334,51.22222222222222,0.0,61.22222222222222,10.0,1025.4444444444443,0.0,-0.4444444444444444,8.333333333333334,2.7777777777777777,732.0954348018251,594.0625058579719,3.134626194359893,911.697983458783,28.085666602452598,21.051210912068683,0.7040538822611173,10.000374614397684,93.13051080067953,0.0
2021-11-09 11:30:00,6.3,14.8,20.8,23.9,7.7,4.533,9.566615,9.7863,57.3239,7.0,7.5,49.66666666666667,0.0,60.166666666666664,10.0,1025.3333333333333,0.0,-0.3333333333333335,8.5,2.833333333333333,716.9209001352594,574.9518129475912,4.677495415702378,715.0910435459978,28.026584068934124,20.89569460550944,0.7654248981177807,10.033745660781861,88.06584660847982,0.0
2021-11-09 11:40:00,6.4,14.8,20.8,24.0,7.7,4.571,9.52224,9.4879,57.407000000000004,7.333333333333334,7.666666666666667,48.111111111111114,0.0,59.111111111111114,10.0,1025.2222222222222,0.0,-0.22222222222222232,8.666666666666668,2.888888888888889,689.3700442750426,567.1526065519486,5.256920627119851,551.4655736485713,27.958776359558108,20.84734676361084,0.791047788063685,10.028812859853108,86.78148136138915,0.0
2021-11-09 11:50:00,6.5,15.0,21.1,24.0,8.0,4.53,9.60379,9.4728,57.4899,7.666666666666667,7.833333333333334,46.55555555555556,0.0,58.05555555555556,10.0,1025.111111111111,0.0,-0.11111111111111116,8.833333333333334,2.9444444444444446,674.6072452799478,574.9565508051028,5.939553319411089,320.2085432106492,27.903457647959392,20.907795070012412,0.8691021591424942,10.011298877398172,122.2181026204427,0.0
2021-11-09 12:00:00,6.6,15.0,21.0,24.0,8.0,4.579,9.56814,9.3019,57.5418,8.0,8.0,45.0,0.0,57.0,10.0,1025.0,0.0,0.0,9.0,3.0,668.2994811169854,586.1152797444662,6.455485666592916,344.7434252714168,27.87056308746338,20.988498102823893,0.8325939602653186,10.001686458587645,132.20110647837322,170.0
2021-11-09 12:10:00,6.7,15.1,21.0,24.0,8.1,4.565,9.831315,9.3803,57.6228,8.055555555555555,8.0,44.55555555555556,0.0,57.111111111111114,10.0,1025.0,0.0,0.1111111111111111,9.0,3.0,629.1980485026041,604.8206777778713,6.66384531708087,259.99306096179333,27.83612821261088,21.125566285451253,0.8705688535173735,9.995581027666727,124.39993600209554,0.0
2021-11-09 12:20:00,6.7,15.1,20.9,24.1,8.1,4.578,9.631295,9.1952,57.680899999999994,8.11111111111111,8.0,44.111111111111114,0.0,57.22222222222222,10.0,1025.0,0.0,0.2222222222222222,9.0,3.0,596.1680281014278,611.1826811972431,6.18729400416552,166.92222002385026,27.78577531814575,21.29466645876567,0.8121582536896069,9.996071553230285,104.86646312713624,0.0
2021-11-09 12:30:00,6.9,15.4,21.2,24.1,8.4,4.619,10.052655,9.469800000000001,57.545500000000004,8.166666666666666,8.0,43.666666666666664,0.0,57.333333333333336,10.0,1025.0,0.0,0.3333333333333333,9.0,3.0,571.2304410807292,610.1239546712239,6.466085372725449,102.96049213430976,27.725780763626098,21.508349310557048,0.9713277863462768,10.001170314153034,99.90218082427978,0.0
2021-11-09 12:40:00,7.0,15.5,21.2,24.2,8.7,4.633,9.928614999999999,9.4591,57.1183,8.222222222222221,8.0,43.22222222222222,0.0,57.44444444444444,10.0,1025.0,0.0,0.4444444444444444,9.0,3.0,571.0504132992098,609.1016389412715,6.359783538478916,92.01325219623114,27.656978429158528,21.672597821553545,0.9416988309721152,10.019002749125162,91.52692705790203,0.0
2021-11-09 12:50:00,7.1,15.5,21.1,24.2,8.7,4.621,10.37495,9.526399999999999,56.901700000000005,8.277777777777779,8.0,42.77777777777778,0.0,57.55555555555556,10.0,1025.0,0.0,0.5555555555555556,9.0,3.0,557.402474568685,623.7398218404835,6.695133235643139,112.84096018710379,27.63549964904785,21.941108973821006,0.8843070117632548,10.024769910176595,106.4966392771403,0.0
2021-11-09 13:00:00,7.2,15.6,21.2,24.2,8.8,4.683,10.479510000000001,9.7065,56.83239999999999,8.333333333333334,8.0,42.333333333333336,0.0,57.666666666666664,10.0,1025.0,0.0,0.6666666666666666,9.0,3.0,545.7632078675018,602.135859375,6.56517856787827,87.72266160005904,27.649808101654052,21.98353625933329,0.836625899473826,10.016259331703186,122.02994040171305,0.0
2021-11-09 13:10:00,7.4,15.8,21.2,24.2,8.9,4.654,10.48675,9.6906,56.7706,8.38888888888889,8.0,41.888888888888886,0.0,57.77777777777778,10.0,1025.0,0.0,0.7777777777777778,9.0,3.0,533.3506658935547,598.0457693235901,7.321274452303763,61.850391985252074,27.625214770634965,21.98167505264282,0.8039655871192615,10.013101099332173,102.86374172210694,0.0
2021-11-09 13:20:00,7.6,15.8,21.2,24.3,8.9,4.62,10.11937,9.4836,56.7162,8.444444444444445,8.0,41.44444444444444,0.0,57.888888888888886,10.0,1025.0,0.0,0.8888888888888888,9.0,3.0,539.8575244140625,597.6573824336612,6.2978893526529856,38.2822291901152,27.597612578074138,22.01031494776408,0.832169074912866,10.008921349843344,108.59875081380207,0.0
2021-11-09 13:30:00,7.6,15.9,21.3,24.3,9.2,4.652,9.721045,9.3983,56.7109,8.5,8.0,41.0,0.0,58.0,10.0,1025.0,0.0,1.0,9.0,3.0,543.1355455350329,597.0275378417969,5.308329393702038,36.555793348571,27.571907711029052,22.05961127916972,0.8599281050264835,10.00261175473531,134.2315875498454,0.0
2021-11-09 13:40:00,7.9,15.8,21.2,24.2,9.1,4.665,9.59156,9.5382,56.692600000000006,8.555555555555555,8.0,40.55555555555556,0.0,58.111111111111114,10.0,1025.0,0.0,1.1111111111111112,9.0,3.0,553.322924692439,609.6625884729144,4.433196476138918,30.788101701089893,27.562031882603964,22.15431168238322,0.7380606858432293,9.994610419273375,127.64930114746093,0.0
2021-11-09 13:50:00,7.8,15.8,20.2,24.1,9.1,4.636,9.64688,9.3661,56.6562,8.61111111111111,8.0,40.111111111111114,0.0,58.22222222222222,10.0,1025.0,0.0,1.222222222222222,9.0,3.0,550.0622607421875,617.3888850911459,3.7377600179755754,19.901220895664842,27.52188172658284,22.280106035868325,0.7158854525784651,9.995758360226949,121.36492755889893,0.0
2021-11-09 14:00:00,8.0,15.8,21.3,24.1,9.2,4.655,10.009215000000001,9.292,56.6037,8.666666666666666,8.0,39.666666666666664,0.0,58.333333333333336,10.0,1025.0,0.0,1.3333333333333333,9.0,3.0,546.3681799316406,623.8444134802105,3.389734651766254,14.608999346716931,27.502611748377483,22.40849703470866,0.7808423484861851,9.995624709129334,109.181429977417,0.0
2021-11-09 14:10:00,8.1,15.9,21.4,24.1,9.2,4.615,9.930895,9.3147,56.5923,8.722222222222221,8.0,39.22222222222222,0.0,58.44444444444444,10.0,1025.0,0.0,1.4444444444444444,9.0,3.0,547.4887083071754,627.3158964941967,3.298664011409727,74.67119450903883,27.468584378560383,22.44657773335775,0.8718643030524253,9.99758042494456,110.88694547017414,0.0
2021-11-09 14:20:00,8.2,16.0,20.6,24.0,9.3,4.631,12.796085,9.2539,56.6044,8.777777777777779,8.0,38.77777777777778,0.0,58.55555555555556,10.0,1025.0,0.0,1.5555555555555556,9.0,3.0,554.1539157350037,617.00195928464,2.9925932432365956,189.39838881088514,27.45887736956278,22.44419954617818,0.8383485400676728,10.001778279940286,100.3186028289795,0.0
2021-11-09 14:30:00,8.2,15.9,20.6,23.9,9.2,4.619,9.53862,9.3027,56.613099999999996,8.833333333333334,8.0,38.333333333333336,0.0,58.666666666666664,10.0,1025.0,0.0,1.6666666666666665,9.0,3.0,566.3004994569976,618.3831626383463,3.1520483075225423,338.8931093549998,27.475322732925417,22.442727444966636,0.766927367846171,10.003103532791137,100.52002755482991,0.0
2021-11-09 14:40:00,8.7,16.1,21.6,23.9,9.7,4.561,9.33093,9.4748,56.6702,8.88888888888889,8.0,37.888888888888886,0.0,58.77777777777778,10.0,1025.0,0.0,1.7777777777777777,9.0,3.0,562.6495348173996,612.8168489092246,2.9549921073953986,212.52976255729374,27.468028421401975,22.419246838887535,0.8912541230519613,10.00630778948466,99.030646387736,0.0
2021-11-09 14:50:00,8.3,16.0,20.6,23.9,9.6,4.566,9.412745454545455,9.426727272727273,56.73500000000001,8.944444444444445,8.0,37.44444444444444,0.0,58.888888888888886,10.0,1025.0,0.0,1.8888888888888888,9.0,3.0,548.0615677897135,612.092314453125,3.1512596584915444,108.37292670535503,27.45735132217407,22.405702158610026,0.8075076248745123,10.00659283955892,147.5565308380127,0.0
2021-11-09 15:00:00,8.3,15.9,20.5,23.9,9.6,4.546,9.24975,9.2964,56.7881,9.0,8.0,37.0,0.0,59.0,10.0,1025.0,0.0,2.0,9.0,3.0,531.649471435547,620.7032896896889,3.053416610989867,56.82742687677933,27.43165370305379,22.555459016164143,1.0595877363284427,9.974454738299052,129.83941369374594,0.0
2021-11-09 15:10:00,8.6,15.8,21.1,23.8,9.5,4.557,11.586144999999998,9.2401,56.8571,8.722222222222221,7.777777777777778,39.666666666666664,0.0,60.611111111111114,10.0,1025.111111111111,0.0,2.0555555555555554,8.833333333333334,2.888888888888889,522.2865748894352,634.7518918232533,3.3032980224304955,37.79435153336175,27.40605145772298,22.699265820185342,0.8398695054153601,9.993381883303325,102.07797892252604,0.0
2021-11-09 15:20:00,8.1,15.6,21.0,23.8,9.3,4.558,9.476915,9.124500000000001,56.8851,8.444444444444445,7.555555555555555,42.333333333333336,0.0,62.22222222222222,10.0,1025.2222222222222,0.0,2.111111111111111,8.666666666666666,2.7777777777777777,508.4486142985026,700.7953625488282,3.1701304306889657,62.13995455488647,27.417694540023803,22.878721637725832,0.8937313650051752,10.022241272926331,106.9118187713623,0.0
2021-11-09 15:30:00,8.5,15.8,21.1,23.7,9.6,4.565,9.68173,8.893600000000001,56.9092,8.166666666666666,7.333333333333333,45.0,0.0,63.833333333333336,10.0,1025.3333333333333,0.0,2.1666666666666665,8.5,2.6666666666666665,492.88228406884207,712.4800118211767,3.3378042523605003,95.87510575526179,27.467578245798745,23.07636018753052,0.9126117245356242,10.04596731821696,105.60815629323324,0.0
2021-11-09 15:40:00,8.6,15.9,21.2,23.7,9.8,4.556,9.613045,8.8717,56.910000000000004,7.888888888888889,7.111111111111111,47.66666666666667,0.0,65.44444444444444,10.0,1025.4444444444443,0.0,2.2222222222222223,8.333333333333334,2.5555555555555554,482.2976168823242,703.506894818887,3.3035703121605566,98.46288288202662,27.538400545120243,23.203643789291384,0.9303735096255938,10.073587587674458,108.00218814849855,0.0
2021-11-09 15:50:00,8.5,15.9,21.1,23.7,9.7,4.57,9.745035,8.7118,56.9095,7.611111111111111,6.888888888888889,50.333333333333336,0.0,67.05555555555556,10.0,1025.5555555555557,0.0,2.2777777777777777,8.166666666666666,2.4444444444444446,476.3965736897787,699.9423480224609,3.1702612286772434,159.95210027877891,27.612433093388876,23.2084165541331,0.8437871646881103,10.095768771171569,154.08894690195717,0.0
2021-11-09 16:00:00,8.3,15.8,21.1,23.6,9.6,4.542,10.396535,8.458400000000001,56.916399999999996,7.333333333333334,6.666666666666667,53.0,0.0,68.66666666666667,10.0,1025.6666666666667,0.0,2.3333333333333335,8.0,2.3333333333333335,470.7359628295899,680.0882970770474,3.169640692842882,133.65877318516962,27.67331758499146,23.07698991457621,0.8242397524913152,10.067637015978494,135.33692070007322,0.0
2021-11-09 16:10:00,8.3,15.8,21.1,23.6,9.6,4.563,10.520685,7.9612,56.91799999999999,7.055555555555555,6.444444444444445,55.66666666666667,0.0,70.27777777777777,10.0,1025.7777777777778,0.0,2.388888888888889,7.833333333333333,2.2222222222222223,464.1189611956717,665.7765223290455,3.113356351899562,89.62759099109024,27.69937600135803,22.899355103174848,0.9266461141904194,10.227696552276612,109.86587458292642,0.0
2021-11-09 16:20:00,8.0,15.6,21.0,23.5,9.3,4.539,10.255419999999999,7.9405,56.9841,6.777777777777779,6.222222222222222,58.333333333333336,0.0,71.88888888888889,10.0,1025.888888888889,0.0,2.4444444444444446,7.666666666666666,2.111111111111111,461.54815460205083,662.2394126383463,3.105080507508779,57.54510081199603,27.69251543680827,22.76134208043416,0.8315233416855335,10.795550413131714,100.79057729085287,0.0
2021-11-09 16:30:00,7.9,15.5,20.9,23.5,9.2,4.502,10.70662,7.9565,57.0404,6.5,6.0,61.0,0.0,73.5,10.0,1026.0,0.0,2.5,7.5,2.0,461.35109947818444,671.2915283132969,3.040213298292483,44.48724916932273,27.67048346201579,22.71333579381307,0.8225827434659004,11.627725844383239,100.57500938415528,0.0
2021-11-09 16:40:00,7.7,15.3,20.8,23.4,9.0,4.524,11.535795,7.7494,57.1183,6.222222222222222,5.777777777777778,63.66666666666667,0.0,75.11111111111111,10.0,1026.111111111111,0.0,2.5555555555555554,7.333333333333333,1.8888888888888888,454.81581888834637,663.2251496133038,2.9082019860394257,60.934059242744226,27.64678500175476,22.719154014587403,0.8432546516259511,12.51048666000366,105.10423496246338,0.0
2021-11-09 16:50:00,7.5,15.2,20.8,23.3,8.9,4.548,11.041795,7.13,57.1668,5.944444444444445,5.555555555555555,66.33333333333334,0.0,76.72222222222223,10.0,1026.2222222222222,0.0,2.611111111111111,7.166666666666666,1.777777777777778,452.66429263060115,664.492793375651,2.995775595903397,72.71255151748657,27.62112280209859,22.763242260615034,0.9038302171230317,13.332798744837442,122.81152670542399,0.0
2021-11-09 17:00:00,7.5,15.1,20.7,23.2,8.7,4.536,11.060514999999999,6.970000000000001,57.3332,5.666666666666667,5.333333333333334,69.0,0.0,78.33333333333334,10.0,1026.3333333333333,0.0,2.6666666666666665,7.0,1.6666666666666667,447.75723480224616,668.8930341628502,3.06584206135933,54.36038993210442,27.613654575347898,22.912026335398355,0.8088467740019162,13.744825409253437,119.02255364735922,0.0
2021-11-09 17:10:00,7.6,15.0,20.7,23.1,8.7,4.541,11.002405,6.5584999999999996,57.87429999999999,5.388888888888889,5.111111111111111,71.66666666666667,0.0,79.94444444444444,10.0,1026.4444444444443,0.0,2.7222222222222223,6.833333333333333,1.5555555555555556,447.2727023175119,651.8554651650614,2.9813976909346502,42.77822709918696,27.57229137738546,22.993580904006958,0.9773035966356595,13.821045281092328,98.8986689122518,0.0
2021-11-09 17:20:00,7.3,15.0,20.7,23.1,8.7,4.542,12.461870000000001,6.4749,58.1962,5.111111111111112,4.888888888888889,74.33333333333334,0.0,81.55555555555556,10.0,1026.5555555555557,0.0,2.7777777777777777,6.666666666666666,1.4444444444444444,450.2749172973633,638.774491780599,3.1158374909627233,36.476530999329135,27.542928190231322,22.914622557957966,1.0097819176316263,13.849564911524453,101.12141159057617,0.0
2021-11-09 17:30:00,7.2,14.9,20.6,23.0,8.5,4.547,13.484684999999999,6.3304,58.359500000000004,4.833333333333334,4.666666666666667,77.0,0.0,83.16666666666667,10.0,1026.6666666666667,0.0,2.833333333333333,6.5,1.3333333333333335,449.03169239964984,618.8057841965249,3.292112356026967,30.257798808415732,27.51070022265116,22.732459427515664,1.0211116084456444,13.971576002438862,96.67615205128988,0.0
2021-11-09 17:40:00,7.0,14.8,21.3,23.0,8.3,4.5,13.494855000000001,6.5181,58.4913,4.555555555555556,4.444444444444445,79.66666666666667,0.0,84.77777777777777,10.0,1026.7777777777778,0.0,2.888888888888889,6.333333333333333,1.2222222222222223,450.9776382446289,601.7671164957683,3.3184157699245516,61.74937763451182,27.476726423899333,22.62615824063619,1.1461190300186475,14.097596634229024,97.38374228159587,0.0
2021-11-09 17:50:00,6.9,14.7,21.3,22.9,8.2,4.512,12.05158,6.2374,58.5065,4.277777777777779,4.222222222222222,82.33333333333334,0.0,86.38888888888889,10.0,1026.888888888889,0.0,2.9444444444444446,6.166666666666666,1.1111111111111112,451.2144498662839,594.5261125937275,3.4258571194928917,74.12418744318903,27.445350993474324,22.553656152089438,1.1030308264493942,14.117845648129782,100.03528600056966,0.0
2021-11-09 18:00:00,6.7,14.6,21.2,22.9,8.0,4.51,11.78285,5.9747,58.522000000000006,4.0,4.0,85.0,0.0,88.0,10.0,1027.0,0.0,3.0,6.0,1.0,450.79927602132165,577.6964248972926,3.5892489568931234,65.67877517215275,27.418739865620932,22.500676307678226,1.1830139447251955,13.999353173573812,100.77324764251709,0.0
2021-11-09 18:10:00,6.6,14.5,20.3,22.9,7.9,4.52,12.02723,6.079,58.5908,3.7777777777777777,3.9444444444444446,87.72222222222223,0.0,88.0,10.0,1027.0555555555557,0.0,2.7222222222222223,6.055555555555555,1.0,445.243917916835,565.6048388671875,3.5070411961159467,57.286080068168,27.371786956787112,22.44404830932617,1.1423889816800754,13.77000511010488,120.76082143147786,0.0
2021-11-09 18:20:00,6.5,14.4,21.1,22.8,7.8,4.546,12.90085,6.0351,58.6635,3.5555555555555554,3.888888888888889,90.44444444444444,0.0,88.0,10.0,1027.111111111111,0.0,2.4444444444444446,6.111111111111111,1.0,445.58562062581376,549.9130362675107,3.7200866208170766,61.425866656761386,27.354616015752157,22.402604681650796,1.2701465068260829,13.464668590227763,116.56143995920817,0.0
2021-11-09 18:30:00,6.2,14.2,21.0,22.8,7.6,4.529,12.859275,6.1815,58.7072,3.3333333333333335,3.8333333333333335,93.16666666666667,0.0,88.0,10.0,1027.1666666666667,0.0,2.166666666666667,6.166666666666667,1.0,447.4634940767836,536.4251903244545,3.8542474937641016,58.33195537653346,27.323613850275677,22.339541362126667,1.374328019320965,13.112714546521506,103.47965080261231,0.0
2021-11-09 18:40:00,6.3,14.3,21.1,22.8,7.7,4.526,13.316939999999999,6.2367,58.712599999999995,3.111111111111111,3.7777777777777777,95.88888888888889,0.0,88.0,10.0,1027.2222222222222,0.0,1.888888888888889,6.222222222222222,1.0,448.6286956787109,522.0366950480144,4.219350384009086,60.991095984938454,27.279874254862467,22.272260354359947,1.324301663140456,12.830182116826375,98.19921747843424,0.0
2021-11-09 18:50:00,6.1,14.2,21.0,22.7,7.5,4.534,12.53213,6.166300000000001,58.71810000000001,2.888888888888889,3.7222222222222223,98.61111111111111,0.0,88.0,10.0,1027.2777777777778,0.0,1.6111111111111112,6.277777777777778,1.0,447.55228205889125,523.3662645221578,4.040815116241154,68.11509637326171,27.226134119125675,22.227171900378142,1.3049821913888788,12.601702798149304,94.3389744470958,0.0
2021-11-09 19:00:00,5.8,13.9,20.8,22.7,7.2,4.563,13.525744444444445,6.081666666666667,58.595666666666666,2.666666666666667,3.6666666666666665,101.33333333333333,0.0,88.0,10.0,1027.3333333333333,0.0,1.3333333333333335,6.333333333333333,1.0,443.9837763468425,506.8731441734577,3.975114744564908,70.90860780037056,27.166951291600213,22.189691740359113,1.3043666590921215,12.32859964532279,94.6529351366804,0.0
2021-11-09 19:10:00,5.8,13.9,20.8,22.6,7.2,4.537,14.504505,5.8664000000000005,58.1311,2.4444444444444446,3.611111111111111,104.05555555555556,0.0,88.0,10.0,1027.388888888889,0.0,1.0555555555555558,6.388888888888889,1.0,443.79842202372936,485.6590189615886,4.030389503563865,76.41810030877926,27.098648153940836,22.14638114611308,1.3085216048359871,12.0273015610377,88.09365732828776,0.0
2021-11-09 19:20:00,5.7,13.7,20.6,22.6,6.9,4.518,14.008115,5.519,57.983000000000004,2.2222222222222223,3.5555555555555554,106.77777777777777,0.0,88.0,10.0,1027.4444444444443,0.0,0.7777777777777781,6.444444444444445,1.0,443.2311323038737,481.41039259285765,4.246106241618173,81.55037276488913,27.03299100304728,22.102486779864897,1.3137902321434964,11.847692113811686,87.26196473202462,0.0
2021-11-09 19:30:00,5.7,13.8,21.4,22.6,7.0,4.531,14.43926,5.9936,57.9997,2.0,3.5,109.5,0.0,88.0,10.0,1027.5,0.0,0.5,6.5,1.0,443.67010748150705,476.7825978597005,4.531363044492269,89.5818579558464,26.951724780400593,22.085049641927082,1.4840764739116032,11.686054558753966,86.84282159169514,0.0
2021-11-09 19:40:00,6.0,14.0,21.6,22.5,7.2,4.484,15.395695,6.3487,58.0255,1.7777777777777777,3.4444444444444446,112.22222222222223,0.0,88.0,10.0,1027.5555555555557,0.0,0.22222222222222232,6.555555555555555,1.0,437.26801066080736,476.0727298815497,4.668497286139235,99.29668759836315,26.891538756688437,22.101020606358848,1.3506709566712378,11.507726896603902,90.14362044016521,0.0
2021-11-09 19:50:00,5.6,13.8,20.9,22.5,7.0,4.492,15.25351,6.5451999999999995,57.9938,1.5555555555555558,3.388888888888889,114.94444444444444,0.0,88.0,10.0,1027.611111111111,0.0,-0.05555555555555536,6.611111111111111,1.0,437.66173375973756,471.37996053059896,4.57792481903976,102.57852892105188,26.830082794825234,22.12286358833313,1.5293305337429046,11.363306353886923,91.02554569244384,0.0
2021-11-09 20:00:00,5.7,13.8,20.9,22.4,7.0,4.49,15.605844999999999,6.6671000000000005,57.89790000000001,1.3333333333333335,3.3333333333333335,117.66666666666666,0.0,88.0,10.0,1027.6666666666667,0.0,-0.33333333333333304,6.666666666666667,1.0,437.3231467692058,460.04719322467673,4.706514302377647,106.39284726891815,26.774343090057375,22.13530763308207,1.3668561487396558,11.292927420934042,92.01987504323323,0.0
2021-11-09 20:10:00,5.7,13.9,20.9,22.4,7.1,4.488,15.75556,6.3879,57.831399999999995,1.1111111111111112,3.2777777777777777,120.38888888888889,0.0,88.0,10.0,1027.7222222222222,0.0,-0.6111111111111107,6.722222222222222,1.0,436.4798692970715,456.53693969025005,4.57469588657557,110.63645869389765,26.726687969405795,22.142386454389396,1.4105942889412897,11.269146802594753,95.77924136656881,0.0
2021-11-09 20:20:00,5.5,13.6,20.6,22.4,6.9,4.497,15.87776,6.514100000000001,57.8297,0.8888888888888888,3.2222222222222223,123.11111111111111,0.0,88.0,10.0,1027.7777777777778,0.0,-0.8888888888888884,6.777777777777778,1.0,435.77737965901696,452.06602274576824,4.552474214821886,105.43640487929522,26.675367803573607,22.158110589981078,1.411326402425766,11.275039811134338,98.60672960917155,0.0
2021-11-09 20:30:00,5.6,13.5,21.2,22.4,6.8,4.478,16.08306,6.5,57.7941,0.666666666666667,3.166666666666667,125.83333333333334,0.0,88.0,10.0,1027.8333333333333,0.0,-1.166666666666666,6.833333333333333,1.0,437.1361515299479,451.78566238578713,4.711484459207557,110.72096371472892,26.619436572392782,22.17836714108785,1.4250549113750457,11.275969120661419,103.11829355875652,0.0
2021-11-09 20:40:00,5.5,13.5,20.9,22.3,6.8,4.485,15.851215,6.5269,57.776700000000005,0.44444444444444464,3.111111111111111,128.55555555555554,0.0,88.0,10.0,1027.888888888889,0.0,-1.4444444444444438,6.888888888888889,1.0,440.3019840354481,451.94632673592406,4.4788168638641555,106.78592665332857,26.561602389017743,22.197209850947065,1.43919282356898,11.164171613057453,108.31552274068197,0.0
2021-11-09 20:50:00,5.5,13.5,20.8,22.3,6.8,4.483,15.338665,6.0727,57.724900000000005,0.22222222222222232,3.0555555555555554,131.27777777777777,0.0,88.0,10.0,1027.9444444444443,0.0,-1.7222222222222214,6.944444444444445,1.0,438.9533693440755,449.4473894246419,4.486325646820715,110.1430987372102,26.51822671254476,22.216358709335328,1.4138483756780624,10.898273040453592,108.3787832514445,0.0
2021-11-09 21:00:00,5.5,13.5,20.8,22.3,6.8,4.489,15.044175000000001,5.863,57.711400000000005,0.0,3.0,134.0,0.0,88.0,10.0,1028.0,0.0,-2.0,7.0,1.0,433.88680186304555,451.6888573903051,4.400487232450712,107.5216373633261,26.481002740859985,22.23148428916931,1.4716872201363247,10.525425923665365,108.47153578440347,0.0
2021-11-09 21:10:00,5.6,13.5,20.8,22.3,6.9,4.5,14.740145000000002,5.6859,57.7659,0.0,3.111111111111111,136.22222222222223,0.0,87.88888888888889,10.0,1028.0555555555557,0.0,-2.0,7.166666666666667,1.0,434.7478281656901,447.3931818644206,4.2840165784062645,106.32069855835478,26.46810114860535,22.25099322001139,1.5640863146384558,10.242918286323548,112.19225840250651,0.0
2021-11-09 21:20:00,5.5,13.5,21.4,22.2,6.8,4.478,14.567339999999998,5.2977,57.8266,0.0,3.2222222222222223,138.44444444444446,0.0,87.77777777777777,10.0,1028.111111111111,0.0,-2.0,7.333333333333333,1.0,436.61605844081134,445.3933062463519,4.200337482677341,102.72726303833353,26.44805589993795,22.264007619222006,1.4683857442935309,10.073265341122944,107.09441562652587,0.0
2021-11-09 21:30:00,5.6,13.5,20.9,22.2,6.9,4.478,15.038165000000001,5.2126,57.881299999999996,0.0,3.3333333333333335,140.66666666666666,0.0,87.66666666666667,10.0,1028.1666666666667,0.0,-2.0,7.5,1.0,440.45384470621747,442.15382225650484,4.346494378363345,109.9366758648285,26.450441382726034,22.266765607198078,1.3749362899859747,10.026938915252686,108.15751534779868,0.0
2021-11-09 21:40:00,5.6,13.5,20.8,22.2,6.8,4.485,15.49802,5.2437,57.9471,0.0,3.4444444444444446,142.88888888888889,0.0,87.55555555555556,10.0,1028.2222222222222,0.0,-2.0,7.666666666666667,1.0,441.3865121144262,444.14217397054034,4.146368969719289,110.44550310188768,26.4746502049764,22.260938307444256,1.2827263492345808,9.98660920302073,112.25021900177003,0.0
2021-11-09 21:50:00,5.4,13.5,20.8,22.2,6.8,4.501,15.49618,5.406499999999999,57.98819999999999,0.0,3.5555555555555554,145.11111111111111,0.0,87.44444444444444,10.0,1028.2777777777778,0.0,-2.0,7.833333333333333,1.0,441.9347099812826,443.65652510719735,4.367069914206273,109.08216646851793,26.487987559636434,22.25174209276835,1.3829682832956314,9.88685981909434,109.84770618438722,0.0
2021-11-09 22:00:00,5.4,13.4,20.7,22.2,6.7,4.485,15.54854,5.2166,57.9852,0.0,3.6666666666666665,147.33333333333334,0.0,87.33333333333333,10.0,1028.3333333333333,0.0,-2.0,8.0,1.0,440.70926200779,446.735819905599,4.297981020966492,108.210622572387,26.50372129122416,22.23737357457479,1.421060370306174,9.820809903144838,110.00323237101236,0.0
2021-11-09 22:10:00,5.3,13.3,21.5,22.2,6.6,4.51,15.946605,5.1287,58.0167,0.0,3.7777777777777777,149.55555555555554,0.0,87.22222222222223,10.0,1028.388888888889,0.0,-2.0,8.166666666666666,1.0,446.719164428711,447.1031975371262,4.448849511389005,113.77206645038841,26.518996925354003,22.21823108355204,1.4014596102635066,9.769017526308696,109.00767762502035,0.0
2021-11-09 22:20:00,5.0,13.2,20.6,22.2,6.4,4.466,16.63557,5.1452,58.0511,0.0,3.888888888888889,151.77777777777777,0.0,87.11111111111111,10.0,1028.4444444444443,0.0,-2.0,8.333333333333334,1.0,445.71077500617366,447.2669960748582,4.501943343386138,107.72407286067467,26.517258834838866,22.197422669728596,1.3789861611525218,9.791758823394776,108.41822958628336,0.0
2021-11-09 22:30:00,5.1,13.2,21.1,22.2,6.4,4.469,17.465175,5.4158,58.1096,0.0,4.0,154.0,0.0,87.0,10.0,1028.5,0.0,-2.0,8.5,1.0,447.05965342203774,444.00289143880207,4.583560689674259,109.15529165257169,26.53125612894694,22.177572708129883,1.5112866135438283,9.839980578422546,109.39861789703369,0.0
2021-11-09 22:40:00,4.9,13.1,21.3,22.1,6.3,4.478,16.69328,5.4273,58.1279,0.0,4.111111111111111,156.22222222222223,0.0,86.88888888888889,10.0,1028.5555555555557,0.0,-2.0,8.666666666666666,1.0,452.4497807048929,445.31761219945446,4.561440000473443,112.07709531708626,26.529878660837813,22.166895465850832,1.456669248143832,9.89997074286143,108.8966812769572,0.0
2021-11-09 22:50:00,4.8,13.1,20.5,22.1,6.2,4.49,16.442213636363636,5.077545454545454,58.086909090909096,0.0,4.222222222222222,158.44444444444446,0.0,86.77777777777777,10.0,1028.611111111111,0.0,-2.0,8.833333333333334,1.0,456.3844135538737,443.83836517333987,4.928017252070755,113.07059787836451,26.52608555157979,22.16794537226359,1.4424092002709705,9.948181552886961,107.11301703135173,0.0
2021-11-09 23:00:00,4.9,13.1,21.6,22.1,6.3,4.475,15.84645,4.7354,58.08200000000001,0.0,4.333333333333333,160.66666666666666,0.0,86.66666666666667,10.0,1028.6666666666667,0.0,-2.0,9.0,1.0,459.78952130547884,447.06649186057604,4.723332927085585,110.62626503378658,26.52005051612854,22.177555894851686,1.4976620666186016,9.982061613400777,109.59679347991944,0.0
2021-11-09 23:10:00,4.7,13.0,20.5,22.1,6.0,4.487,16.03752,4.695,58.173500000000004,0.0,4.444444444444445,162.88888888888889,0.0,86.55555555555556,10.0,1028.7222222222222,0.0,-2.0,9.166666666666668,1.0,457.13489420572915,446.60681851792606,4.964470879129097,105.61539387740659,26.514122953414915,22.180911916097006,1.537110065817833,9.991932903925578,109.09381511688233,0.0
2021-11-09 23:20:00,5.1,13.0,21.4,22.1,6.2,4.483,15.639750000000001,4.7166,58.2512,0.0,4.555555555555555,165.11111111111111,0.0,86.44444444444444,10.0,1028.7777777777778,0.0,-2.0,9.333333333333334,1.0,456.2218626877358,444.6591404461039,4.897230517675648,108.83361980352024,26.490583152770995,22.183296375274658,1.6299807101488113,9.995857071876525,107.22394181569419,0.0
2021-11-09 23:30:00,5.3,13.3,21.2,22.1,6.6,4.453,14.977305000000001,4.8537,58.3138,0.0,4.666666666666666,167.33333333333331,0.0,86.33333333333333,10.0,1028.8333333333333,0.0,-2.0,9.5,1.0,451.54164103190107,438.5283785624888,4.592261119279485,111.33393756306104,26.469113095601397,22.194241956075032,1.6368672394752501,9.996160271962484,109.23145975748699,0.0
2021-11-09 23:40:00,5.1,13.2,20.7,22.1,6.4,4.447,15.044094999999999,4.5992,58.3125,0.0,4.777777777777778,169.55555555555554,0.0,86.22222222222223,10.0,1028.888888888889,0.0,-2.0,9.666666666666668,1.0,449.58894493015333,439.8458467189745,4.641918235768033,111.12227135243388,26.45457417488098,22.206327737172444,1.6497286647558211,9.993630917867026,108.46561857859294,0.0
2021-11-09 23:50:00,4.8,13.1,21.5,22.0,6.3,4.476,14.853625,4.4768,58.3269,0.0,4.888888888888889,171.77777777777777,0.0,86.11111111111111,10.0,1028.9444444444443,0.0,-2.0,9.833333333333334,1.0,447.2432891845703,440.70041778564456,4.742308473034767,107.70738806923904,26.446765893300373,22.207812541325886,1.5377923280000687,9.98335725625356,110.15517014821371,0.0
2021-11-10 00:00:00,5.2,13.2,20.7,22.0,6.4,4.466,14.909254999999998,4.5229,58.36710000000001,0.0,5.0,174.0,0.0,86.0,10.0,1029.0,0.0,-2.0,10.0,1.0,441.93899620319235,442.1778460097039,4.543262254639534,112.21700010784602,26.428212242126467,22.208166128794353,1.6001787622769672,9.963560131390889,109.56244093577068,0.0
2021-11-10 00:10:00,5.2,13.1,20.9,22.0,6.4,4.486,15.040960000000002,4.486,58.397800000000004,0.0,4.944444444444445,172.44444444444446,0.0,85.44444444444444,10.0,1029.0,0.0,-2.111111111111111,9.88888888888889,1.0,441.7188788859049,442.22408748582865,4.420616487102993,109.96852799819688,26.41550313313802,22.20907459894816,1.6100599563121798,9.97550052801768,108.30528228759765,0.0
2021-11-10 00:20:00,4.6,13.0,20.8,22.0,6.1,4.463,15.269479999999998,4.4897,58.3889,0.0,4.888888888888889,170.88888888888889,0.0,84.88888888888889,10.0,1029.0,0.0,-2.2222222222222223,9.777777777777779,1.0,444.03030722782535,442.9470836385091,4.517243295887769,108.94592647272316,26.402297048568727,22.2108887386322,1.6268091450134914,9.982414132754007,108.88401746114096,0.0
2021-11-10 00:30:00,4.9,13.1,21.3,22.0,6.2,4.476,15.6146,4.2316,58.48199999999999,0.0,4.833333333333333,169.33333333333334,0.0,84.33333333333333,10.0,1029.0,0.0,-2.3333333333333335,9.666666666666666,1.0,447.03770121256514,447.88233605746564,4.477566910881107,111.37872287664035,26.396052900950117,22.211327924728394,1.630955592195193,9.98681380112966,108.89459022521973,0.0
2021-11-10 00:40:00,4.4,12.9,21.3,22.0,6.0,4.471,15.64792,4.103199999999999,58.937400000000004,0.0,4.777777777777778,167.77777777777777,0.0,83.77777777777777,10.0,1029.0,0.0,-2.4444444444444446,9.555555555555555,1.0,444.2300794579517,442.6441920804429,4.655984463260672,112.83246862724002,26.399732519785562,22.203659766515095,1.5784120943148932,9.991938300132752,107.66710857391358,0.0
2021-11-10 00:50:00,4.3,12.8,21.2,22.0,5.8,4.468,16.477330000000002,4.054,59.1663,0.0,4.722222222222222,166.22222222222223,0.0,83.22222222222223,10.0,1029.0,0.0,-2.5555555555555554,9.444444444444445,1.0,447.42948130289716,438.75727347187615,4.6847290162245425,112.36939364115396,26.404716437657676,22.185042912165322,1.6043978830178578,9.991998387972513,109.39326731363933,0.0
2021-11-10 01:00:00,4.9,12.8,21.3,22.0,5.8,4.455,17.239925,4.3121,59.3169,0.0,4.666666666666667,164.66666666666666,0.0,82.66666666666667,10.0,1029.0,0.0,-2.6666666666666665,9.333333333333334,1.0,447.4274100748697,438.27199967307604,4.85374189356626,105.20346020822471,26.398383229573568,22.167617689768473,1.5955772805213928,9.98770085811615,109.5265409596761,0.0
2021-11-10 01:10:00,4.3,12.7,20.4,21.9,5.7,4.463,17.787045,4.2706,59.3586,0.0,4.611111111111111,163.11111111111111,0.0,82.11111111111111,10.0,1029.0,0.0,-2.7777777777777777,9.222222222222221,1.0,448.0241728719076,436.47838991362477,5.099628517627716,108.59433690388997,26.388310251235964,22.153858207066854,1.7520001929998397,9.987840428352357,108.80598220825195,0.0
2021-11-10 01:20:00,4.3,12.7,21.2,21.9,5.7,4.472,17.83452,4.0357,59.3236,0.0,4.555555555555555,161.55555555555554,0.0,81.55555555555556,10.0,1029.0,0.0,-2.888888888888889,9.11111111111111,1.0,442.4257428294215,440.1410818481445,4.958221966432313,108.16053085025422,26.377298583984373,22.138679564793904,1.6678278332948682,9.986220138867697,107.57156263987224,0.0
2021-11-10 01:30:00,4.0,12.6,21.1,21.9,5.5,4.457,18.686844999999998,4.3832,59.407399999999996,0.0,4.5,160.0,0.0,81.0,10.0,1029.0,0.0,-3.0,9.0,1.0,440.8437356567383,440.18443058057767,5.033150290735698,112.56053732123078,26.37102190653483,22.12854474067688,1.605318333307902,9.988112104733785,108.28574442545573,0.0
2021-11-10 01:40:00,4.4,12.7,21.2,21.9,5.7,4.465,16.87397,4.2088,59.408899999999996,0.0,4.444444444444445,158.44444444444446,0.0,80.44444444444444,10.0,1029.0,0.0,-3.111111111111111,8.88888888888889,1.0,440.29330454508465,438.1860333813196,4.795125597102494,108.33605361722957,26.360328375498455,22.114099531173707,1.6556959970792136,9.9917715994517,108.78636657714844,0.0
2021-11-10 01:50:00,4.0,12.5,21.0,21.9,5.4,4.471,16.010550000000002,4.2513,59.4226,0.0,4.388888888888889,156.88888888888889,0.0,79.88888888888889,10.0,1029.0,0.0,-3.2222222222222223,8.777777777777779,1.0,445.9276829300804,441.33669118245444,4.448476865305065,113.09803502379164,26.34281886736552,22.106523561477662,1.565780873099963,10.000245334307355,108.96789006551107,0.0
2021-11-10 02:00:00,4.1,12.5,20.4,21.9,5.4,4.481,15.7764,4.116899999999999,59.411500000000004,0.0,4.333333333333333,155.33333333333334,0.0,79.33333333333333,10.0,1029.0,0.0,-3.333333333333333,8.666666666666666,1.0,447.571254679362,437.7969344566608,4.633004055588932,109.97693638451355,26.333525247573853,22.09438454945882,1.512204403479894,10.007057806650797,108.80646756490071,0.0
2021-11-10 02:10:00,3.9,12.4,21.2,21.9,5.3,4.48,16.0524,3.8335,59.3885,0.0,4.277777777777778,153.77777777777777,0.0,78.77777777777777,10.0,1029.0,0.0,-3.4444444444444446,8.555555555555555,1.0,445.3624176446323,437.9368403713182,4.431773189319729,108.44693843669138,26.328251158396405,22.07254232406616,1.565100003083547,10.012683866818746,108.81078248341878,0.0
2021-11-10 02:20:00,3.7,12.4,21.3,21.9,5.2,4.448,15.81683,3.8905000000000003,59.4465,0.0,4.222222222222222,152.22222222222223,0.0,78.22222222222223,10.0,1029.0,0.0,-3.5555555555555554,8.444444444444445,1.0,450.74030334472656,437.7901647247665,4.482683642355062,106.89841127729684,26.320984789530435,22.048302710851033,1.4858689079682033,10.01158305009206,109.72080716451009,0.0
2021-11-10 02:30:00,4.0,12.4,20.7,21.8,5.2,4.506,15.741595,3.7893999999999997,59.22529999999999,0.0,4.166666666666667,150.66666666666666,0.0,77.66666666666667,10.0,1029.0,0.0,-3.6666666666666665,8.333333333333334,1.0,445.37408548640104,436.6064628758924,4.464464475461992,113.7095478417779,26.320722344716387,22.027639780044556,1.5626077137390773,10.004135750134788,109.87119782765706,0.0
2021-11-10 02:40:00,3.6,12.3,21.2,21.8,5.1,4.468,16.26004,3.7340000000000004,58.87329999999999,0.0,4.111111111111111,149.11111111111111,0.0,77.11111111111111,10.0,1029.0,0.0,-3.7777777777777777,8.222222222222221,1.0,447.6530169256803,437.55569447835285,4.324511796795042,112.673562547285,26.318587363560994,22.009010117848714,1.5865509968996048,10.000967694918314,109.2964954884847,0.0
2021-11-10 02:50:00,3.8,12.4,21.4,21.8,5.2,4.49,16.59519,3.9841,58.7694,0.0,4.055555555555555,147.55555555555554,0.0,76.55555555555556,10.0,1029.0,0.0,-3.888888888888889,8.11111111111111,1.0,453.1159967777647,434.9702457121049,4.573860273186097,110.53047617702161,26.31623601913452,21.99274009068807,1.6599463119109472,10.003233998616537,108.64623012542725,0.0
2021-11-10 03:00:00,3.9,12.3,20.5,21.8,5.1,4.473,17.483545,3.9852,58.7183,0.0,4.0,146.0,0.0,76.0,10.0,1029.0,0.0,-4.0,8.0,1.0,452.64061909642714,434.5081942538558,4.393698681060878,107.78273033228297,26.315462334950762,21.983772395451865,1.6483516840140022,10.004129236539205,108.50661061604816,0.0
2021-11-10 03:10:00,3.5,12.2,21.2,21.8,4.9,4.495,17.859855,3.7342,58.6645,0.0,4.055555555555555,144.61111111111111,0.0,75.77777777777777,10.0,1028.9444444444443,0.05555555555555555,-4.055555555555555,8.11111111111111,1.0555555555555556,451.8214508056641,428.59230999826013,4.653396084726194,110.81693727547167,26.30980684598287,21.97839903195699,1.6189990148941675,10.010359994570415,107.41797576904295,0.0
2021-11-10 03:20:00,3.4,12.1,21.3,21.8,4.8,4.498,17.84307,4.045,58.6727,0.0,4.111111111111111,143.22222222222223,0.0,75.55555555555556,10.0,1028.888888888889,0.1111111111111111,-4.111111111111111,8.222222222222221,1.1111111111111112,449.3161048520845,430.45688568115236,4.496931525637201,109.73965342268431,26.31021129608154,21.973372891743978,1.6028380276759466,10.00957468509674,110.22114958445232,0.0
2021-11-10 03:30:00,3.4,12.2,21.3,21.8,4.9,4.476,17.225805,4.2439,58.612300000000005,0.0,4.166666666666667,141.83333333333334,0.0,75.33333333333333,10.0,1028.8333333333333,0.16666666666666666,-4.166666666666667,8.333333333333334,1.1666666666666667,449.7054850260417,436.2263665596096,4.572824470734192,113.15021548578295,26.31319412231445,21.981620140075684,1.6375210456053417,10.002722692489623,108.76659924825033,0.0
2021-11-10 03:40:00,3.6,12.2,20.5,21.8,5.0,4.487,17.374209999999998,4.3651,58.5249,0.0,4.222222222222222,140.44444444444446,0.0,75.11111111111111,10.0,1028.7777777777778,0.2222222222222222,-4.222222222222222,8.444444444444445,1.2222222222222223,450.7285056243546,439.31856140136716,4.501157576633712,109.98687650928389,26.316750386555988,21.992232720057167,1.6258485897382102,9.999006973902386,109.13009841918945,0.0
2021-11-10 03:50:00,3.6,12.2,21.4,21.7,4.9,4.478,17.01681,4.5926,58.472500000000004,0.0,4.277777777777778,139.05555555555554,0.0,74.88888888888889,10.0,1028.7222222222222,0.2777777777777778,-4.277777777777778,8.555555555555555,1.2777777777777777,455.0941307401109,441.5844389290645,4.582999985696232,113.32121594596045,26.314676767985027,22.004049921035765,1.544350953201453,10.000269792874654,108.889813041687,0.0
2021-11-10 04:00:00,3.5,12.1,20.7,21.8,4.8,4.455,16.973945,4.5873,58.4388,0.0,4.333333333333333,137.66666666666666,0.0,74.66666666666667,10.0,1028.6666666666667,0.3333333333333333,-4.333333333333333,8.666666666666666,1.3333333333333333,458.05186258951824,441.42609617737514,4.546983507932243,109.33541620868748,26.3034468682607,22.01830503463745,1.4902829603354135,9.993523410161336,113.82363522847493,0.0
2021-11-10 04:10:00,3.5,12.2,21.3,21.8,5.0,4.476,17.07497,4.4003,58.3901,0.0,4.388888888888889,136.27777777777777,0.0,74.44444444444444,10.0,1028.611111111111,0.3888888888888889,-4.388888888888889,8.777777777777779,1.3888888888888888,457.29336713418195,437.9137190755208,4.461878664971745,110.11539356404106,26.28843606630961,22.026547775268554,1.5192038048307102,9.990025262832642,104.44765745798748,0.0
2021-11-10 04:20:00,3.5,12.2,21.3,21.8,4.9,4.461,17.086850000000002,4.3344000000000005,58.467499999999994,0.0,4.444444444444445,134.88888888888889,0.0,74.22222222222223,10.0,1028.5555555555557,0.4444444444444444,-4.444444444444445,8.88888888888889,1.4444444444444444,456.4353793334961,443.49675949973624,4.34092564683176,109.13708081692626,26.265575850804645,22.032017698287966,1.3609652370214462,10.000144793192547,111.3617765299479,0.0
2021-11-10 04:30:00,3.8,12.3,20.5,21.7,5.1,4.474,17.68861,4.3521,58.9601,0.0,4.5,133.5,0.0,74.0,10.0,1028.5,0.5,-4.5,9.0,1.5,458.99072028850685,438.49098319218075,4.35262426238949,111.72432920057221,26.25136765797933,22.05376570383708,1.355068181355794,10.00427251815796,109.50419024149576,0.0
2021-11-10 04:40:00,4.0,12.4,21.4,21.7,5.3,4.479,17.551955,4.296799999999999,59.2189,0.0,4.555555555555555,132.11111111111111,0.0,73.77777777777777,10.0,1028.4444444444443,0.5555555555555556,-4.555555555555555,9.11111111111111,1.5555555555555556,460.7310722859701,435.07785166422525,4.532251004640665,112.62454576869467,26.232369537353513,22.078443768819174,1.2645060550173124,10.010889835357666,109.00719275156658,0.0
2021-11-10 04:50:00,4.3,12.5,20.6,21.7,5.4,4.481,17.538565,4.3432,59.332100000000004,0.0,4.611111111111111,130.72222222222223,0.0,73.55555555555556,10.0,1028.388888888889,0.611111111111111,-4.611111111111111,9.222222222222221,1.6111111111111112,457.796554228684,433.8083501144935,4.417600578150507,111.19884561484817,26.229719912211102,22.10449647585551,1.3261207151412964,10.007717215220135,109.66596530914308,0.0
2021-11-10 05:00:00,3.9,12.4,21.3,21.7,5.3,4.466,18.00371,4.6579999999999995,59.3858,0.0,4.666666666666667,129.33333333333334,0.0,73.33333333333333,10.0,1028.3333333333333,0.6666666666666666,-4.666666666666667,9.333333333333334,1.6666666666666665,466.26446299235033,435.09736470540366,4.511134068406908,112.41399792320985,26.219725716908773,22.12911350250244,1.25561999330918,10.003868123690287,106.42079193115235,0.0
2021-11-10 05:10:00,3.9,12.4,21.1,21.7,5.3,4.456,18.175705,4.7927,59.3524,0.0,4.722222222222222,127.94444444444444,0.0,73.11111111111111,10.0,1028.2777777777778,0.7222222222222222,-4.722222222222222,9.444444444444445,1.7222222222222223,463.8528476338003,444.46976244696253,4.413048893967591,110.18233300570041,26.202886056900024,22.15515168507894,1.4121586392323175,10.016306036313376,107.19601576487223,0.0
2021-11-10 05:20:00,3.9,12.4,20.9,21.7,5.3,4.482,18.06797,5.014,59.312599999999996,0.0,4.777777777777778,126.55555555555556,0.0,72.88888888888889,10.0,1028.2222222222222,0.7777777777777778,-4.777777777777778,9.555555555555555,1.7777777777777777,463.3375293986002,444.3170958700947,4.255325869779802,108.79974161697646,26.19078728675842,22.19221160252889,1.3654066935181617,10.027632265090942,108.24420383453369,0.0
2021-11-10 05:30:00,3.7,12.3,21.3,21.8,5.2,4.467,18.09235,4.9612,59.277300000000004,0.0,4.833333333333333,125.16666666666667,0.0,72.66666666666667,10.0,1028.1666666666667,0.8333333333333333,-4.833333333333333,9.666666666666666,1.8333333333333333,465.55586410347075,446.2597044600563,4.411138246961906,111.16846349942482,26.18166224161784,22.23395696322123,1.2852498520414035,10.03204267501831,116.82795505523681,0.0
2021-11-10 05:40:00,3.6,12.3,20.5,21.8,5.1,4.469,18.574189999999998,4.8555,59.22580000000001,0.0,4.888888888888889,123.77777777777777,0.0,72.44444444444444,10.0,1028.111111111111,0.8888888888888888,-4.888888888888889,9.777777777777779,1.8888888888888888,467.1648481241862,450.1238551839193,4.433177014744214,114.09888667564607,26.176214698155725,22.270755268732707,1.473230112393697,10.020750630696615,140.25118258158366,0.0
