,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-10 05:50:00,3.7,12.3,21.4,21.8,5.2,4.467,17.96938,4.8087,59.21849999999999,0.0,4.944444444444445,122.38888888888889,0.0,72.22222222222223,10.0,1028.0555555555557,0.9444444444444444,-4.944444444444445,9.88888888888889,1.9444444444444444,467.2031118704259,450.00742433043735,4.072964780162283,121.29370493355444,26.193630161285398,22.318084751764935,1.4022148446242013,10.0195090564092,126.17948657989503,0.0
2021-11-10 06:00:00,4.0,12.4,20.7,21.7,5.3,4.45,19.160725,4.7543999999999995,59.2561,0.0,5.0,121.0,0.0,72.0,10.0,1028.0,1.0,-5.0,10.0,2.0,473.1154406738281,450.45560122084345,5.078711979025501,121.90846272958872,26.21226850509644,22.364820652008056,1.3607554006576539,10.017890826861063,112.68611431121826,0.0
2021-11-10 06:10:00,3.8,12.4,20.8,21.7,5.3,4.467,19.316499999999998,4.8665,59.322799999999994,0.16666666666666669,4.777777777777778,116.5,0.0,71.44444444444444,10.0,1028.0,0.9444444444444444,-4.888888888888889,9.61111111111111,2.0,475.1169094848633,457.05382517496747,4.890930411593389,117.9790718197149,26.254020789464313,22.39608677228292,1.2966477699081103,10.012462379137675,112.3676060994466,0.0
2021-11-10 06:20:00,4.6,12.7,20.9,21.8,5.9,4.479,19.169445,4.8341,59.2331,0.33333333333333337,4.555555555555555,112.0,0.0,70.88888888888889,10.0,1028.0,0.8888888888888888,-4.777777777777778,9.222222222222221,2.0,479.0092782417385,459.6204793715203,4.981477179520548,117.13878735860189,26.27976104736328,22.42299715677897,1.3421594367424645,9.999437015851338,198.89116275787353,0.0
2021-11-10 06:30:00,4.5,12.7,21.4,21.8,5.7,4.471,19.398505,5.069000000000001,59.3129,0.5,4.333333333333333,107.5,0.0,70.33333333333333,10.0,1028.0,0.8333333333333334,-4.666666666666667,8.833333333333334,2.0,489.26042287190756,463.2390277099609,4.805552196799026,460.27105630303504,26.312224772771202,22.452026526133217,1.2915548754731814,9.868770575523376,423.7860001627604,0.0
2021-11-10 06:40:00,4.0,12.6,20.7,21.8,5.6,4.467,19.388565,4.996,59.3429,0.6666666666666667,4.111111111111111,103.0,0.0,69.77777777777777,10.0,1028.0,0.7777777777777778,-4.555555555555555,8.444444444444445,2.0,492.86510025199806,474.7559854862608,5.098234495604779,892.4410595444502,26.33371365865072,22.497840553919474,1.3177267945806186,9.539425633748372,615.9680954996745,0.0
2021-11-10 06:50:00,5.2,13.0,20.9,21.8,6.3,4.466,19.287015,5.243,59.391600000000004,0.8333333333333334,3.888888888888889,98.5,0.0,69.22222222222223,10.0,1028.0,0.7222222222222222,-4.444444444444445,8.055555555555555,2.0,498.02531270345054,487.7452432250977,4.60640438384929,914.3128424641238,26.357804177602134,22.605183429718018,1.3940669370690981,9.050830500920615,1112.4209653727214,0.0
2021-11-10 07:00:00,4.2,12.7,21.3,21.9,5.6,4.435,19.48849,5.3466000000000005,59.4079,1.0,3.666666666666667,94.0,0.0,68.66666666666667,10.0,1028.0,0.6666666666666667,-4.333333333333333,7.666666666666666,2.0,504.4527861679403,517.051649092751,4.451901738536596,784.5486541907758,26.38967555568332,22.98070255915324,1.4502190146134013,8.195822781892051,1421.2201794647751,0.0
2021-11-10 07:10:00,4.1,12.7,20.7,22.0,5.6,4.454,20.232025,5.4924,59.3163,1.1666666666666667,3.4444444444444446,89.5,0.0,68.11111111111111,10.0,1028.0,0.6111111111111112,-4.222222222222222,7.277777777777778,2.0,507.2622514851888,523.8616716827744,4.826298711528886,565.94026359515,26.44570645650228,23.2713853486379,1.255159216026465,7.2181273913383475,1618.5165045166016,0.0
2021-11-10 07:20:00,4.2,12.7,20.7,22.0,5.6,4.448,20.10773,5.5724,59.303999999999995,1.3333333333333335,3.2222222222222223,85.0,0.0,67.55555555555556,10.0,1028.0,0.5555555555555556,-4.111111111111111,6.888888888888889,2.0,521.055295322462,534.509895265075,5.032562040137706,463.51093807759264,26.517503105799356,23.348518676757813,1.233219947119554,6.500754693349203,1462.8846059163411,0.0
2021-11-10 07:30:00,4.3,12.8,20.8,22.1,5.6,4.476,20.371295,5.7583,59.2586,1.5,3.0,80.5,0.0,67.0,10.0,1028.0,0.5,-4.0,6.5,2.0,546.6912426757813,566.1196364339193,5.0359918433394135,385.57834763262906,26.590781478881837,23.444999097188315,1.227550296684106,6.04685270468394,1538.5976603190104,0.0
2021-11-10 07:40:00,4.3,12.8,20.8,22.1,5.7,4.45,21.443755,5.888299999999999,59.1999,1.6666666666666667,2.7777777777777777,76.0,0.0,66.44444444444444,10.0,1028.0,0.4444444444444444,-3.888888888888889,6.111111111111111,2.0,573.1389879739696,582.9118626175804,5.106380341389758,348.16537030581026,26.654080568949382,23.584668426513673,1.206438946723938,5.658638124465942,1396.9589630126952,0.0
2021-11-10 07:50:00,4.4,12.8,21.6,22.2,5.7,4.441,20.029255,5.9787,59.1105,1.8333333333333335,2.555555555555556,71.5,0.0,65.88888888888889,10.0,1028.0,0.38888888888888895,-3.7777777777777777,5.722222222222222,2.0,575.4730094401042,598.6997743733724,5.001997564498987,269.77303616583015,26.730858736038208,23.661720326741538,1.2839771123727162,5.390706228415171,1267.8399985758465,0.0
2021-11-10 08:00:00,4.5,12.9,20.8,22.2,5.9,4.492,19.613815,6.2,59.01520000000001,2.0,2.3333333333333335,67.0,0.0,65.33333333333333,10.0,1028.0,0.33333333333333337,-3.666666666666667,5.333333333333333,2.0,580.3889443373406,624.3743129966999,4.951189091070897,232.3248342404123,26.793598963419594,23.827848981221518,1.2052123988668124,5.208519735336304,1278.3594040934245,0.0
2021-11-10 08:10:00,4.4,12.9,20.9,22.2,5.9,4.452,19.92418,6.3792,58.9335,2.166666666666667,2.111111111111111,62.5,0.0,64.77777777777777,10.0,1028.0,0.2777777777777778,-3.5555555555555554,4.944444444444445,2.0,576.5626824600395,642.6545346665656,4.955290542443594,180.35064674937792,26.858788296381636,23.92882848739624,1.222785558104515,5.0622674710333015,1087.8533110675703,0.0
2021-11-10 08:20:00,4.7,13.1,21.0,22.2,6.1,4.482,20.89367,6.5846,58.72709999999999,2.3333333333333335,1.8888888888888888,58.0,0.0,64.22222222222223,10.0,1028.0,0.2222222222222222,-3.4444444444444446,4.555555555555555,2.0,582.325108916184,697.7606549212576,5.447509667617453,158.2042747325143,26.94278434117635,24.396146580378215,1.3644503485163053,5.02073767264684,930.2081846110026,0.0
2021-11-10 08:30:00,5.2,13.2,21.0,22.3,6.2,4.481,24.613995,6.9173,58.2435,2.5,1.666666666666667,53.5,0.0,63.66666666666667,10.0,1028.0,0.16666666666666674,-3.3333333333333335,4.166666666666667,2.0,586.7200115966797,696.1780634456942,5.3828945434564925,212.11649079446738,27.049913098017374,24.54231611251831,1.4205893354614576,5.105784718195597,810.1933024088542,0.0
2021-11-10 08:40:00,4.7,13.1,21.2,22.3,6.1,4.475,27.579005000000002,6.992100000000001,57.987199999999994,2.666666666666667,1.4444444444444446,49.0,0.0,63.111111111111114,10.0,1028.0,0.11111111111111116,-3.2222222222222223,3.7777777777777777,2.0,605.0532045561692,741.6264610132678,5.582410510852512,222.29988877334162,27.129123058319088,24.6004816532135,1.2661464097102484,5.321883476575215,697.1406345621745,0.0
2021-11-10 08:50:00,5.2,13.1,21.2,22.3,6.2,4.495,23.725895,7.3142,57.8832,2.8333333333333335,1.2222222222222223,44.5,0.0,62.55555555555556,10.0,1028.0,0.05555555555555558,-3.111111111111111,3.3888888888888884,2.0,614.9873463948568,794.9968129475911,6.178440391572855,228.8730650213209,27.223444932301838,24.67059139887492,1.3485626011093457,5.643468872706096,621.913952331543,0.0
2021-11-10 09:00:00,5.1,13.4,21.5,22.3,6.6,4.46,24.902555,7.865399999999999,57.780899999999995,3.0,1.0,40.0,0.0,62.0,10.0,1028.0,0.0,-3.0,3.0,2.0,613.1634475041532,765.3573323146777,5.72619969322183,181.98681565063822,27.31414397875468,24.64749840736389,1.1770110072692235,6.0266147462526956,540.0836660257976,0.0
2021-11-10 09:10:00,5.1,13.3,21.3,22.4,6.4,4.491,22.73071,7.753100000000001,57.5853,3.388888888888889,1.1666666666666667,56.611111111111114,0.0,61.27777777777778,10.0,1027.888888888889,0.16666666666666669,-2.888888888888889,3.111111111111111,2.0555555555555554,599.4332513427735,771.2328782846736,5.668396308543318,176.4592436274297,27.407013603846234,24.550511655807494,1.2219993751247724,6.462294443448384,456.5237500508626,0.0
2021-11-10 09:20:00,5.2,13.4,20.8,22.5,6.5,4.482,24.092705000000002,7.8038,57.4086,3.7777777777777777,1.3333333333333335,73.22222222222223,0.0,60.55555555555556,10.0,1027.7777777777778,0.33333333333333337,-2.7777777777777777,3.2222222222222223,2.111111111111111,583.1181612071772,778.4414931233724,5.977273856866157,283.7796649277682,27.486783825556437,24.422493432362874,1.2878166359663008,6.915634504954021,400.869266204834,0.0
2021-11-10 09:30:00,5.3,13.5,20.8,22.5,6.6,4.479,23.120825,7.6888000000000005,57.2989,4.166666666666667,1.5,89.83333333333334,0.0,59.833333333333336,10.0,1027.6666666666667,0.5,-2.6666666666666665,3.3333333333333335,2.1666666666666665,576.4375598144532,809.7803841286144,6.231744040499973,204.28292955948135,27.55671255111694,24.382370602289836,1.3219411521156628,7.416360007921854,333.71442423502606,0.0
2021-11-10 09:40:00,5.3,13.6,21.1,22.5,6.7,4.479,23.044980000000002,7.668699999999999,57.313,4.555555555555555,1.6666666666666667,106.44444444444444,0.0,59.111111111111114,10.0,1027.5555555555557,0.6666666666666667,-2.5555555555555554,3.4444444444444446,2.2222222222222223,581.9087076963227,841.4886468435703,6.292917191968799,199.4917976900952,27.628166430791218,24.416699266433717,1.2678209165732066,8.020076540311177,285.5876369730632,0.0
2021-11-10 09:50:00,5.5,13.6,21.2,22.6,6.7,4.466,22.698435,7.718000000000001,57.3399,4.944444444444445,1.8333333333333335,123.05555555555556,0.0,58.388888888888886,10.0,1027.4444444444443,0.8333333333333334,-2.4444444444444446,3.5555555555555554,2.2777777777777777,593.6057627360026,824.4533233642578,6.555302586043622,174.22990820760782,27.698891293207804,24.481326328913372,1.539499603708585,8.548203136126201,269.2662491353353,0.0
2021-11-10 10:00:00,5.9,13.9,21.4,22.7,7.1,4.477,23.38898,7.7538,57.3572,5.333333333333334,2.0,139.66666666666669,0.0,57.666666666666664,10.0,1027.3333333333333,1.0,-2.3333333333333335,3.6666666666666665,2.3333333333333335,587.0753784249844,823.5236531575522,6.918902446024835,136.08429935390666,27.752839342753088,24.48108504931132,1.3493847702940305,8.967209065755208,240.05311426798502,0.0
2021-11-10 10:10:00,5.8,13.9,21.4,22.8,7.1,4.511,23.46324,7.9893,57.391200000000005,5.722222222222222,2.166666666666667,156.27777777777777,0.0,56.94444444444444,10.0,1027.2222222222222,1.1666666666666667,-2.2222222222222223,3.7777777777777777,2.388888888888889,574.843628133138,821.6760663753815,6.945710232042323,110.05153815102442,27.794446528752644,24.436125253041585,1.478689377307892,9.386314007441204,205.64873886108398,0.0
2021-11-10 10:20:00,5.9,14.1,20.6,22.9,7.3,4.457,23.94914,8.328199999999999,57.4582,6.111111111111111,2.3333333333333335,172.88888888888889,0.0,56.22222222222222,10.0,1027.111111111111,1.3333333333333335,-2.111111111111111,3.888888888888889,2.4444444444444446,561.6478079679642,805.9988490804037,6.83289665808112,114.42125195605607,27.80195718765259,24.365374193191528,1.527644129395485,9.688284657796224,175.86106585184731,0.0
2021-11-10 10:30:00,5.8,14.0,20.6,22.9,7.1,4.501,25.75675,8.386,57.4697,6.5,2.5,189.5,0.0,55.5,10.0,1027.0,1.5,-2.0,4.0,2.5,586.2401588948567,817.3907450217762,6.371613786139731,239.30214094970188,27.813507515589396,24.33205718676249,1.5233043354749678,9.838352505366007,175.93020985921223,0.0
2021-11-10 10:40:00,5.9,14.1,21.5,23.0,7.3,4.546,25.444319999999998,8.1502,57.4098,6.888888888888889,2.666666666666667,206.11111111111111,0.0,54.77777777777778,10.0,1026.888888888889,1.6666666666666667,-1.8888888888888888,4.111111111111111,2.5555555555555554,660.5042077847185,819.6911513194818,6.845582092010369,440.57621083749893,27.802535982131957,24.341549695332844,1.6333958750963213,9.915490918159486,156.29019350687662,0.0
2021-11-10 10:50:00,6.3,14.4,20.8,23.1,7.8,4.541,25.524765,8.369,57.4003,7.277777777777778,2.8333333333333335,222.72222222222223,0.0,54.05555555555556,10.0,1026.7777777777778,1.8333333333333335,-1.777777777777778,4.222222222222222,2.611111111111111,778.0709987386068,822.4525408935548,7.79394752154916,710.5723878935905,27.76742780685425,24.37687005678813,1.6041912170251211,9.958359669049582,158.48812370300294,0.0
2021-11-10 11:00:00,6.5,14.5,20.8,23.2,7.8,4.522,25.28776,8.4456,57.4057,7.666666666666667,3.0,239.33333333333334,0.0,53.333333333333336,10.0,1026.6666666666667,2.0,-1.6666666666666667,4.333333333333333,2.6666666666666665,825.4295573828686,817.0729715211364,7.821233750049677,721.3414762956005,27.73137099901835,24.418742011388144,1.5919411591688792,9.981596724192302,141.1703252919515,0.0
2021-11-10 11:10:00,6.6,14.5,20.8,23.3,7.8,4.529,27.28897,8.4595,57.3922,8.055555555555555,3.166666666666667,255.94444444444446,0.0,52.611111111111114,10.0,1026.5555555555557,2.166666666666667,-1.5555555555555556,4.444444444444445,2.7222222222222223,868.7753212483724,811.0365655517578,7.407406301094314,761.3528006740074,27.699882891972855,24.432605257034304,1.7079879724979399,10.000254424413045,130.89314235687254,0.0
2021-11-10 11:20:00,6.6,14.5,20.7,23.2,7.9,4.533,26.394119999999997,8.2611,57.3737,8.444444444444445,3.3333333333333335,272.55555555555554,0.0,51.888888888888886,10.0,1026.4444444444443,2.3333333333333335,-1.4444444444444444,4.555555555555555,2.7777777777777777,873.8425514519352,808.094047872609,7.233263306132818,623.7854177218508,27.654276485443113,24.462400131225586,1.6748732759555183,9.99451726436615,155.2353778076172,0.0
2021-11-10 11:30:00,6.3,14.6,21.7,23.3,7.7,4.532,25.523605,8.173399999999999,57.3827,8.833333333333332,3.5,289.16666666666663,0.0,51.166666666666664,10.0,1026.3333333333333,2.5,-1.3333333333333335,4.666666666666666,2.833333333333333,857.1086472574868,788.7810976085443,8.00547238091291,575.8839672549835,27.630509192148843,24.45682012240092,1.7425522710879644,9.991461567878723,154.585802637736,0.0
2021-11-10 11:40:00,6.6,14.6,20.9,23.4,7.8,4.582,26.774989999999995,8.4639,57.4774,9.222222222222221,3.666666666666667,305.77777777777777,0.0,50.44444444444444,10.0,1026.2222222222222,2.666666666666667,-1.2222222222222223,4.777777777777778,2.888888888888889,780.0077185269059,792.8205799742951,9.383202323751934,372.35662823089774,27.60488197008769,24.4923460038503,1.655446856220563,9.963566919962565,176.57248514811198,0.0
2021-11-10 11:50:00,6.7,14.9,21.1,23.6,8.1,4.555,25.134755000000002,8.5823,57.8112,9.61111111111111,3.8333333333333335,322.3888888888889,0.0,49.72222222222222,10.0,1026.111111111111,2.8333333333333335,-1.1111111111111112,4.888888888888889,2.9444444444444446,728.1172627766928,786.114985961914,9.856221191734917,374.51524784238995,27.56327788035075,24.583584111531575,1.5365272879600524,9.950647684733074,186.11697497049968,0.0
2021-11-10 12:00:00,6.5,14.9,21.0,23.7,8.1,4.546,25.391115,8.5512,58.1505,10.0,4.0,339.0,0.0,49.0,10.0,1026.0,3.0,-1.0,5.0,3.0,728.4841595458985,828.5037368599026,9.738756630703554,391.64124435338596,27.54944230397542,24.874090563456217,1.6219033600886665,9.968777523040771,172.21139770507813,182.0
2021-11-10 12:10:00,6.7,14.9,21.2,23.9,8.2,4.548,25.39347,8.3311,58.284299999999995,10.055555555555555,3.9444444444444446,339.44444444444446,0.0,49.333333333333336,10.0,1025.9444444444443,3.111111111111111,-0.8333333333333333,4.944444444444445,3.0555555555555554,697.5570542960331,803.3895699476922,9.547275302423596,244.24693919898428,27.56218897183736,24.991802816390994,1.4418630796670915,9.980425354639689,142.40169623057048,0.0
2021-11-10 12:20:00,6.4,15.0,21.2,23.9,8.2,4.6,26.28791,8.3751,58.3797,10.11111111111111,3.888888888888889,339.8888888888889,0.0,49.666666666666664,10.0,1025.888888888889,3.2222222222222223,-0.6666666666666666,4.888888888888889,3.111111111111111,654.0283396402995,709.1892185756138,9.220607312574225,146.91888207085387,27.322264253525507,25.002618321918305,2.1840426603953045,7.469975287573678,104.39623721894763,0.0
2021-11-10 12:30:00,6.5,15.2,21.3,23.9,8.4,4.655,25.537125,8.6774,58.44539999999999,10.166666666666666,3.8333333333333335,340.3333333333333,0.0,50.0,10.0,1025.8333333333333,3.3333333333333335,-0.5,4.833333333333333,3.1666666666666665,613.3264877494724,729.0767096368197,9.501728467052265,103.87708476136633,26.740929361979163,25.095101496378582,3.2642327272891998,9.99520825068156,120.69355814615885,0.0
2021-11-10 12:40:00,6.9,15.5,21.4,23.9,8.7,4.675,25.041055,8.7775,58.4405,10.222222222222221,3.7777777777777777,340.77777777777777,0.0,50.333333333333336,10.0,1025.7777777777778,3.4444444444444446,-0.33333333333333326,4.777777777777778,3.2222222222222223,601.6281270345052,782.351340275907,9.344401916110582,191.1481702041626,26.226591733296708,25.87016171455383,3.182425543467204,9.811320118904113,135.2301847585042,0.0
2021-11-10 12:50:00,7.1,15.7,20.7,24.0,8.8,4.738,25.192945,8.6281,58.43149999999999,10.277777777777779,3.7222222222222223,341.22222222222223,0.0,50.666666666666664,10.0,1025.7222222222222,3.5555555555555554,-0.16666666666666663,4.722222222222222,3.2777777777777777,599.915394020519,800.0288342004535,9.195440862084514,253.34587545405674,25.839636735916137,26.642580283482868,3.010640579462051,9.192272834777834,145.3031544748942,0.0
2021-11-10 13:00:00,7.2,15.8,21.3,24.0,8.9,4.767,27.149885,8.4635,58.430600000000005,10.333333333333334,3.6666666666666665,341.6666666666667,0.0,51.0,10.0,1025.6666666666667,3.6666666666666665,0.0,4.666666666666667,3.3333333333333335,599.505326944987,925.7648842366536,9.518709613401338,135.28445826126358,25.67785859425863,27.53241349856059,3.1944383454322813,8.038646967411042,435.2193981679281,0.0
2021-11-10 13:10:00,6.8,15.8,21.4,24.0,8.9,4.817,39.163925,8.6203,58.461800000000004,10.38888888888889,3.611111111111111,342.1111111111111,0.0,51.333333333333336,10.0,1025.611111111111,3.7777777777777777,0.16666666666666674,4.611111111111111,3.388888888888889,608.9192703773235,1064.9258078038006,9.85696728100211,76.77077064955975,25.61679028193156,28.628416328430177,3.0440700531005858,6.457758572101594,386.45509587605795,0.0
2021-11-10 13:20:00,7.0,16.1,20.7,24.1,9.1,4.883,25.54091,8.5515,58.464200000000005,10.444444444444445,3.5555555555555554,342.55555555555554,0.0,51.666666666666664,10.0,1025.5555555555557,3.888888888888889,0.3333333333333335,4.555555555555555,3.4444444444444446,623.4530312093099,1178.3287349446614,9.953768133416688,36.92975450197856,25.601664056777953,29.44574606259664,2.960250839392344,5.511527856985728,344.5689929199219,0.0
2021-11-10 13:30:00,7.0,16.0,21.5,24.0,9.1,4.877,25.709359999999997,8.419599999999999,58.485,10.5,3.5,343.0,0.0,52.0,10.0,1025.5,4.0,0.5,4.5,3.5,623.90630059604,1304.783103041375,10.956585766070308,25.628012484318795,25.642189029057825,30.137013956705733,3.024172923167547,4.955528961817423,313.69391764322916,0.0
2021-11-10 13:40:00,7.3,16.1,20.9,23.9,9.2,4.886,26.809755000000003,8.7554,58.53490000000001,10.555555555555555,3.4444444444444446,343.44444444444446,0.0,52.333333333333336,10.0,1025.4444444444443,4.111111111111111,0.6666666666666667,4.444444444444445,3.5555555555555554,629.4742842610677,1411.1139699931528,11.21698808045037,16.189392545910206,25.6961754989624,30.723837118148804,2.820209115743637,4.623709841569265,286.05872416178386,0.0
2021-11-10 13:50:00,7.2,16.2,20.7,24.0,9.3,4.905,25.61902,8.6999,58.176,10.61111111111111,3.388888888888889,343.8888888888889,0.0,52.666666666666664,10.0,1025.388888888889,4.222222222222222,0.8333333333333335,4.388888888888889,3.611111111111111,636.1363195730626,1537.6284155273438,10.724795945916473,6.267295336349536,25.75065413792928,31.245455373128255,2.7946782996257147,4.432761807441712,257.3389015960694,0.0
2021-11-10 14:00:00,7.2,16.1,20.6,23.9,9.2,4.918,27.260469999999998,8.602599999999999,57.918899999999994,10.666666666666666,3.3333333333333335,344.3333333333333,0.0,53.0,10.0,1025.3333333333333,4.333333333333333,1.0,4.333333333333333,3.6666666666666665,629.8539611816407,1649.1991366822695,9.263936953962185,1.6915470570628925,25.835394274393717,31.6795937760671,2.8824462922414145,4.354907744725546,229.97936805725098,0.0
2021-11-10 14:10:00,7.2,16.1,21.4,23.8,9.2,4.884,26.14953,8.3164,58.2158,10.722222222222221,3.2777777777777777,344.77777777777777,0.0,53.333333333333336,10.0,1025.2777777777778,4.444444444444445,1.166666666666667,4.277777777777778,3.7222222222222223,634.6826627884788,1728.9860156811242,8.800174034180614,3.017271003763555,25.92531625111898,31.98732866605123,2.7749617377916973,4.361319251060486,205.80286610921226,0.0
2021-11-10 14:20:00,7.3,16.0,20.7,23.7,9.1,4.899,26.387385000000002,8.1627,58.4193,10.777777777777779,3.2222222222222223,345.22222222222223,0.0,53.666666666666664,10.0,1025.2222222222222,4.555555555555555,1.3333333333333335,4.222222222222222,3.7777777777777777,648.6436252848307,1835.563645833333,8.056927398113206,7.646835946915513,26.041126483281452,32.243566869099936,2.7746155683199563,4.434176359176636,183.48394063313802,0.0
2021-11-10 14:30:00,7.3,16.0,20.5,23.6,9.1,4.887,25.734424999999998,8.1267,58.549,10.833333333333334,3.166666666666667,345.6666666666667,0.0,54.0,10.0,1025.1666666666667,4.666666666666666,1.5,4.166666666666667,3.833333333333333,638.0673580195986,898.2216646882858,7.534271388080834,4.47921115694073,25.473193066914877,28.651417878468834,14.598690505425134,7.68944199959437,27.642145445545516,0.0
2021-11-10 14:40:00,7.4,15.9,21.3,23.6,9.0,4.874,26.238049999999998,8.2167,58.6428,10.88888888888889,3.111111111111111,346.1111111111111,0.0,54.333333333333336,10.0,1025.111111111111,4.777777777777778,1.666666666666667,4.111111111111111,3.888888888888889,621.1307096354167,550.7197328063264,7.46356103707168,6.460173340315199,24.70634615580241,27.75025837580363,17.096304750442506,16.676605343818665,1.000000238418579,0.0
2021-11-10 14:50:00,7.3,16.0,21.3,23.7,9.0,4.896,26.753435000000003,8.0427,58.663,10.944444444444445,3.0555555555555554,346.55555555555554,0.0,54.666666666666664,10.0,1025.0555555555557,4.888888888888889,1.8333333333333335,4.055555555555555,3.9444444444444446,590.293603003491,553.6170770263673,7.252048956957241,2.862525135716476,24.404495398203533,28.083830693562827,17.621319486300152,20.717181870142618,1.000000238418579,0.0
2021-11-10 15:00:00,7.1,15.8,20.4,23.6,8.8,4.888,25.82063,8.0714,58.7001,11.0,3.0,347.0,0.0,55.0,10.0,1025.0,5.0,2.0,4.0,4.0,580.1232739257813,552.4898221211049,6.98746035418268,3.9666746420779466,24.10338150660197,28.42047707239787,17.283507137298585,23.24709125518799,1.000000238418579,0.0
2021-11-10 15:10:00,7.2,15.8,21.3,23.5,8.8,4.868,24.827285,7.9247,58.7529,10.722222222222221,3.111111111111111,335.22222222222223,0.0,56.388888888888886,10.0,1025.111111111111,4.777777777777778,2.0555555555555554,4.277777777777778,3.8333333333333335,582.7267776033248,553.9594635009765,7.2128714161000005,12.41336820590294,23.835042413075765,28.84975446065267,16.391501614252725,23.7474596118927,1.000000238418579,0.0
2021-11-10 15:20:00,7.5,15.8,21.3,23.5,8.7,4.869,25.250295,7.8837,58.8164,10.444444444444445,3.2222222222222223,323.44444444444446,0.0,57.77777777777778,10.0,1025.2222222222222,4.555555555555555,2.111111111111111,4.555555555555555,3.6666666666666665,575.3503271484375,543.2400594636763,7.085477596622402,20.626391649569495,23.59703729311625,29.324142214457197,16.61394562403361,23.969410565694172,1.000000238418579,0.0
2021-11-10 15:30:00,7.4,15.9,21.4,23.5,8.8,4.837,27.666994999999996,7.814,58.879200000000004,10.166666666666666,3.3333333333333335,311.6666666666667,0.0,59.166666666666664,10.0,1025.3333333333333,4.333333333333333,2.1666666666666665,4.833333333333333,3.5,563.4965454452339,591.6781004386113,6.924649845085575,26.13965062076763,23.469306456247967,29.698254782358806,13.3863893588384,24.986327018737793,1.000000238418579,0.0
2021-11-10 15:40:00,7.8,15.7,20.3,23.4,8.6,4.909,25.99563,7.8337,58.913599999999995,9.88888888888889,3.4444444444444446,299.8888888888889,0.0,60.55555555555556,10.0,1025.4444444444443,4.111111111111111,2.2222222222222223,5.111111111111111,3.333333333333333,544.4445556640625,666.3875498453776,6.86080057126654,22.508610008800098,23.72152062733968,30.20132217089335,6.3423416169484454,20.31444339434306,1.000000238418579,0.0
2021-11-10 15:50:00,7.9,15.9,21.4,23.4,9.0,4.886,25.356135000000002,7.8028,58.994600000000005,9.61111111111111,3.5555555555555554,288.1111111111111,0.0,61.94444444444444,10.0,1025.5555555555557,3.888888888888889,2.2777777777777777,5.388888888888889,3.1666666666666665,532.7875734245914,692.4013438538299,6.768429198601825,20.973398498114893,23.9596230729421,30.35675523122152,4.761937921841939,15.97390352567037,1.000000238418579,0.0
2021-11-10 16:00:00,7.4,15.8,21.2,23.3,8.8,4.905,25.86598,7.627599999999999,58.88289999999999,9.333333333333334,3.6666666666666665,276.3333333333333,0.0,63.33333333333333,10.0,1025.6666666666667,3.666666666666667,2.3333333333333335,5.666666666666666,3.0,522.777382405599,705.7894194504311,6.628009475988184,18.833649521197305,24.185078360239665,30.32120787938436,3.9111738324165346,13.54539358139038,1.1105607881148658,0.0
2021-11-10 16:10:00,7.8,15.8,20.5,23.3,8.7,4.897,27.277255000000004,7.629099999999999,58.498799999999996,9.055555555555555,3.7777777777777777,264.55555555555554,0.0,64.72222222222223,10.0,1025.7777777777778,3.4444444444444446,2.388888888888889,5.944444444444445,2.833333333333333,510.3898594577833,733.0150372314454,6.5984513967724165,23.742286410843583,24.336624031066897,30.219128176371253,3.5699650581677758,11.74079988002777,9.180052684942881,0.0
2021-11-10 16:20:00,7.2,15.6,21.3,23.2,8.6,4.871,28.67315,7.4694,58.327200000000005,8.777777777777779,3.888888888888889,252.77777777777777,0.0,66.11111111111111,10.0,1025.888888888889,3.2222222222222223,2.4444444444444446,6.222222222222221,2.6666666666666665,493.98369832356764,745.2499860741626,7.039056312701123,26.12116220932222,24.488401323954264,30.099474420547487,3.448662151098252,10.528228433926902,21.615682373046877,0.0
2021-11-10 16:30:00,7.3,15.5,21.2,23.1,8.4,4.866,27.362775,7.1518,58.281600000000005,8.5,4.0,241.0,0.0,67.5,10.0,1026.0,3.0,2.5,6.5,2.5,489.67691233317055,748.6417034210556,7.032985880294089,28.024083307934347,24.617916774749755,29.958190180460612,3.3683678269386292,9.85033467610677,31.98292421023051,0.0
2021-11-10 16:40:00,7.6,15.6,21.0,23.1,8.6,4.881,26.79065,6.957299999999999,58.2965,8.222222222222221,4.111111111111111,229.22222222222223,0.0,68.88888888888889,10.0,1026.111111111111,2.7777777777777777,2.5555555555555554,6.777777777777778,2.333333333333333,485.7149541499697,754.0258506266275,6.95007222252377,38.36732823048608,24.721353108088174,29.82016634941101,3.0603570612271627,9.391610237757366,42.93385888417562,0.0
2021-11-10 16:50:00,7.0,15.4,20.5,23.0,8.5,4.857,26.684035,6.7928,58.367999999999995,7.944444444444445,4.222222222222222,217.44444444444446,0.0,70.27777777777777,10.0,1026.2222222222222,2.555555555555556,2.611111111111111,7.055555555555555,2.1666666666666665,490.970890604655,758.9018968954854,7.105025228888302,56.570557518220895,24.801393988927206,29.683267714182534,3.1354865380128225,9.07608942826589,52.87153018951416,0.0
2021-11-10 17:00:00,7.4,15.5,21.5,22.9,8.6,4.808,27.815735,6.6205,58.4245,7.666666666666667,4.333333333333333,205.66666666666666,0.0,71.66666666666666,10.0,1026.3333333333333,2.3333333333333335,2.6666666666666665,7.333333333333333,2.0,490.8927846869107,764.4265638048895,7.313624506966542,75.47270433609096,24.876547946929932,29.555723600387573,2.9230925103028613,8.866559106508891,63.901956723531086,0.0
2021-11-10 17:10:00,7.1,15.4,20.8,22.9,8.6,4.834,27.344054999999997,6.549899999999999,58.501099999999994,7.388888888888889,4.444444444444445,193.88888888888889,0.0,73.05555555555556,10.0,1026.4444444444443,2.111111111111111,2.7222222222222223,7.611111111111111,1.833333333333333,484.7818012491862,764.3577549235026,7.357582433883754,78.78147483911891,24.954377113978065,29.44856820742289,2.746913864612579,8.726292661031087,74.46039320627848,0.0
2021-11-10 17:20:00,7.2,15.3,20.6,22.8,8.6,4.804,27.457475,6.1363,58.5348,7.111111111111112,4.555555555555555,182.11111111111111,0.0,74.44444444444444,10.0,1026.5555555555557,1.8888888888888888,2.7777777777777777,7.888888888888888,1.6666666666666665,479.6144748275581,760.2608976377289,7.235963033336704,73.88278965039441,25.02498646736145,29.356397075653074,2.7882598276933033,8.661015981038412,85.59757080078126,0.0
2021-11-10 17:30:00,7.3,15.2,21.2,22.7,8.5,4.818,27.40275909090909,5.996272727272728,58.6139090909091,6.833333333333334,4.666666666666666,170.33333333333334,0.0,75.83333333333333,10.0,1026.6666666666667,1.666666666666667,2.833333333333333,8.166666666666666,1.5,485.7987223307292,753.4219829831178,7.057511963750009,87.40119139482746,25.092500273386637,29.27167521794637,2.8088562055428823,8.663896721204122,96.31131355285643,0.0
2021-11-10 17:40:00,6.5,14.8,20.9,22.7,8.1,4.769,27.780615,5.8338,58.678200000000004,6.555555555555556,4.777777777777778,158.55555555555557,0.0,77.22222222222223,10.0,1026.7777777777778,1.4444444444444446,2.888888888888889,8.444444444444443,1.333333333333333,476.54615794916265,753.4624064127604,7.107823565585465,76.35510832511773,25.157437289555865,29.184952611923215,2.773740381002426,8.73870019753774,106.15960267384847,0.0
2021-11-10 17:50:00,6.9,15.0,21.1,22.7,8.4,4.773,26.54891,5.7369,58.7302,6.277777777777779,4.888888888888889,146.77777777777777,0.0,78.61111111111111,10.0,1026.888888888889,1.2222222222222223,2.9444444444444446,8.722222222222221,1.1666666666666665,475.2352470906575,749.3681043743265,7.235359363569378,80.19602761651163,25.209682874679565,29.107265456517535,2.6886810586849847,8.873354512850444,109.74343121846519,0.0
2021-11-10 18:00:00,6.5,14.9,21.1,22.6,8.3,4.754,27.161215,5.6198999999999995,58.801300000000005,6.0,5.0,135.0,0.0,80.0,10.0,1027.0,1.0,3.0,9.0,1.0,473.80005246217223,747.3858186848959,7.644026806812502,80.71141116320076,25.24864031791687,29.04048304875692,2.683810126781464,9.050573116938272,109.32166732788087,0.0
2021-11-10 18:10:00,6.4,14.6,20.8,22.6,8.0,4.768,26.846159999999998,5.5616,58.843399999999995,5.777777777777778,4.944444444444445,135.16666666666666,0.0,80.11111111111111,10.0,1027.0,0.9444444444444444,2.7777777777777777,8.944444444444445,1.0,470.79291066487633,748.1926655525997,7.237642719799515,86.36091704244669,25.273398313522343,28.97630850791931,2.5411863205830256,9.265041084289551,108.70902145385742,0.0
2021-11-10 18:20:00,6.3,14.6,20.7,22.5,7.9,4.739,27.069055,5.4128,58.87670000000001,5.555555555555555,4.888888888888889,135.33333333333334,0.0,80.22222222222223,10.0,1027.0,0.8888888888888888,2.5555555555555554,8.88888888888889,1.0,467.81655103310766,741.0402185830303,7.742498589006521,95.523029727397,25.236477689743044,28.942947047551474,2.704833579858144,9.536994050343832,107.87699849446615,0.0
2021-11-10 18:30:00,6.5,14.5,21.5,22.5,7.8,4.732,26.489755000000002,5.3716,58.8918,5.333333333333333,4.833333333333333,135.5,0.0,80.33333333333333,10.0,1027.0,0.8333333333333334,2.3333333333333335,8.833333333333334,1.0,464.9477947998047,735.6479048665365,7.373532702343613,103.47636618942863,25.175820706685382,28.945136419932048,2.6688893083731333,9.748119939168294,108.20512884775799,0.0
2021-11-10 18:40:00,5.9,14.4,20.7,22.5,7.5,4.722,26.78478,5.2226,58.923,5.111111111111111,4.777777777777778,135.66666666666666,0.0,80.44444444444444,10.0,1027.0,0.7777777777777778,2.111111111111111,8.777777777777779,1.0,468.0427862548828,727.3596847709568,7.272987934169123,107.93690726134737,25.138716338475543,28.966704587936402,2.661176307996114,9.861813807487488,108.36825078328452,0.0
2021-11-10 18:50:00,5.7,14.1,20.6,22.4,7.2,4.7,26.312060000000002,5.1925,58.945299999999996,4.888888888888889,4.722222222222222,135.83333333333334,0.0,80.55555555555556,10.0,1027.0,0.7222222222222222,1.8888888888888888,8.722222222222221,1.0,472.7246040747632,723.9075901285808,7.05854345479254,110.86441461142847,25.094518330891926,28.990860630671182,2.7037360817193985,9.922068672180176,109.08200843811035,0.0
2021-11-10 19:00:00,5.9,14.4,21.7,22.4,7.7,4.668,27.042095,5.3686,58.919500000000006,4.666666666666667,4.666666666666667,136.0,0.0,80.66666666666667,10.0,1027.0,0.6666666666666667,1.6666666666666667,8.666666666666666,1.0,471.6334858194987,720.9190103535268,7.255619407009943,105.20265481205311,25.04739482879639,29.023062562942506,2.5466247274478278,9.957233845392864,106.26900446573893,0.0
2021-11-10 19:10:00,5.7,14.0,20.4,22.3,7.1,4.706,28.012733333333333,5.7363333333333335,58.90244444444444,4.444444444444445,4.611111111111111,136.16666666666666,0.0,80.77777777777777,10.0,1027.0,0.6111111111111112,1.4444444444444444,8.61111111111111,1.0,460.92380504038147,710.9804526283001,7.273663732237734,114.92259789784751,25.02462201754252,29.04887909889221,2.518167761564255,9.975055732727052,110.44913188934326,0.0
2021-11-10 19:20:00,5.4,13.9,21.1,22.3,7.0,4.696,27.997030000000002,5.5603,59.2919,4.222222222222222,4.555555555555555,136.33333333333334,0.0,80.88888888888889,10.0,1027.0,0.5555555555555556,1.2222222222222223,8.555555555555555,1.0,469.2860622151693,707.1914571126301,7.446636317382425,106.09656482804294,25.00594087600708,29.0700714524587,2.5248470254739126,9.984395554860432,109.63305417378743,0.0
2021-11-10 19:30:00,5.5,13.9,21.2,22.2,6.9,4.67,28.210109999999997,5.5835,59.604600000000005,4.0,4.5,136.5,0.0,81.0,10.0,1027.0,0.5,1.0,8.5,1.0,473.11350871119004,703.0296017280666,7.1681137557757095,111.74745105700303,24.98001035372416,29.087052288055418,2.6125722845395405,9.989855399131775,108.65130457560221,0.0
2021-11-10 19:40:00,5.5,13.9,21.4,22.2,7.1,4.66,27.9758,5.5618,59.7839,3.7777777777777777,4.444444444444445,136.66666666666666,0.0,81.11111111111111,10.0,1027.0,0.4444444444444444,0.7777777777777777,8.444444444444445,1.0,475.3378502400716,699.4070979396777,7.512591529256207,107.21625185174457,24.94917997042338,29.105464283625288,2.6487817772229514,9.992419824600221,109.10436101277669,0.0
2021-11-10 19:50:00,5.2,13.8,21.3,22.2,6.8,4.667,29.105964999999998,5.3934,59.863699999999994,3.555555555555556,4.388888888888889,136.83333333333334,0.0,81.22222222222223,10.0,1027.0,0.38888888888888895,0.5555555555555558,8.38888888888889,1.0,473.61184686770383,694.8256252034505,7.343506343876575,112.04203945483191,24.932722867329915,29.116236826578778,2.500137140552203,9.994542473157248,108.61475429534912,0.0
2021-11-10 20:00:00,5.0,13.5,20.2,22.2,6.5,4.654,30.88143,5.3579,59.869499999999995,3.3333333333333335,4.333333333333333,137.0,0.0,81.33333333333333,10.0,1027.0,0.33333333333333337,0.3333333333333335,8.333333333333334,1.0,473.0882513427735,693.5106724671111,7.864075816431961,112.4440937512069,24.90974624633789,29.125025059382118,2.579456940889359,9.997564341227214,107.84702691396078,0.0
2021-11-10 20:10:00,4.9,13.4,20.9,22.1,6.4,4.666,29.664165000000004,5.3509,59.915,3.111111111111111,4.277777777777778,137.16666666666666,0.0,81.44444444444444,10.0,1027.0,0.2777777777777778,0.11111111111111116,8.277777777777779,1.0,468.94057683484306,682.5254498291016,8.217979181513275,107.65438713052178,24.912677958806356,29.128733695348103,2.5985917464892068,10.000451895395916,108.58534776051837,0.0
2021-11-10 20:20:00,5.3,13.6,21.2,22.1,6.7,4.626,28.404925,5.1046,59.9491,2.888888888888889,4.222222222222222,137.33333333333334,0.0,81.55555555555556,10.0,1027.0,0.2222222222222222,-0.11111111111111116,8.222222222222221,1.0,471.6858870442708,677.2259715253457,7.761469819626565,105.64402781491899,24.915899728139244,29.11655314763387,2.6457274409135185,10.001904815038046,108.64684234619142,0.0
2021-11-10 20:30:00,5.3,13.7,20.6,22.1,6.8,4.638,28.129475000000003,4.8646,59.9596,2.666666666666667,4.166666666666667,137.5,0.0,81.66666666666667,10.0,1027.0,0.16666666666666674,-0.33333333333333304,8.166666666666666,1.0,471.2192634284359,674.479014969749,7.488506002075928,104.05260336170087,24.897917979558308,29.10612970987956,2.613537971576055,10.000885920524599,108.24121536254884,0.0
2021-11-10 20:40:00,5.8,13.8,21.2,22.1,7.0,4.627,28.836380000000002,4.962400000000001,60.003099999999996,2.4444444444444446,4.111111111111111,137.66666666666666,0.0,81.77777777777777,10.0,1027.0,0.11111111111111116,-0.5555555555555554,8.11111111111111,1.0,467.2835509973285,664.9815694313488,7.245730346609643,110.08206412191446,24.87933214823405,29.10847450574239,2.6884515627225243,10.002493109703064,107.80110997517905,0.0
2021-11-10 20:50:00,5.2,13.6,21.0,22.1,6.7,4.649,28.84767,4.898,60.0381,2.2222222222222223,4.055555555555555,137.83333333333334,0.0,81.88888888888889,10.0,1027.0,0.05555555555555558,-0.7777777777777777,8.055555555555555,1.0,468.0967610712161,663.9811720784505,7.2508330083162775,109.60203356705142,24.878378388086954,29.102907498677574,2.6220997848113377,10.003340776761373,108.22162900288899,0.0
2021-11-10 21:00:00,5.2,13.6,21.0,22.1,6.7,4.602,27.079865,4.8622,60.04690000000001,2.0,4.0,138.0,0.0,82.0,10.0,1027.0,0.0,-1.0,8.0,1.0,461.7750056966146,652.6626148583423,7.319410087186737,110.38995418591688,24.855898803075156,29.108434521357218,2.566077856620153,10.005434826215108,108.16416286468507,0.0
2021-11-10 21:10:00,5.1,13.5,20.9,22.1,6.7,4.617,26.127850000000002,4.5342,59.98909999999999,2.111111111111111,3.9444444444444446,138.38888888888889,0.0,82.33333333333333,10.0,1026.9444444444443,0.7777777777777778,-0.8333333333333333,7.944444444444445,1.0,456.64932688395186,647.8862388102214,7.2302066743171824,105.22383569663528,24.85772894859314,29.102485211690265,2.5724528471628827,10.003890299797058,108.77541966756185,0.0
2021-11-10 21:20:00,5.0,13.5,20.8,22.0,6.5,4.622,27.171285,4.6551,59.6225,2.2222222222222223,3.888888888888889,138.77777777777777,0.0,82.66666666666667,10.0,1026.888888888889,1.5555555555555556,-0.6666666666666666,7.888888888888889,1.0,460.71208221435546,646.9039799481973,7.238047610945621,111.17529687547415,24.863890857696532,29.08007876714071,2.596412924726804,9.999571795463563,109.33854052225749,0.0
2021-11-10 21:30:00,4.6,13.3,20.8,22.1,6.3,4.606,27.500175000000002,4.6582,59.3965,2.3333333333333335,3.8333333333333335,139.16666666666666,0.0,83.0,10.0,1026.8333333333333,2.3333333333333335,-0.5,7.833333333333333,1.0,466.21273111277617,642.6202038223443,6.944345658391209,112.7732678735593,24.86017915089925,29.056674954096472,2.5517675858736037,10.001300136248272,107.66116105397543,0.0
2021-11-10 21:40:00,5.1,13.3,20.4,22.0,6.3,4.585,27.484035,4.6516,59.2912,2.4444444444444446,3.7777777777777777,139.55555555555554,0.0,83.33333333333333,10.0,1026.7777777777778,3.111111111111111,-0.33333333333333326,7.777777777777778,1.0,468.9024590047201,631.5132598876953,7.282337821769175,108.22824270366948,24.86122438748678,29.034394388198855,2.6454321054617567,10.004242865244546,107.83878604888916,0.0
2021-11-10 21:50:00,5.0,13.2,21.3,21.9,6.3,4.546,27.99287,4.7352,59.2299,2.5555555555555554,3.7222222222222223,139.94444444444446,0.0,83.66666666666667,10.0,1026.7222222222222,3.888888888888889,-0.16666666666666663,7.722222222222222,1.0,465.89959254122334,629.755761206616,7.267697885049938,112.30331113589011,24.857392660776775,29.004459288915,2.6433346947034204,10.005077500343322,108.2162031809489,0.0
2021-11-10 22:00:00,4.8,13.2,20.8,21.9,6.2,4.57,28.276204999999997,5.0214,59.227,2.6666666666666665,3.6666666666666665,140.33333333333334,0.0,84.0,10.0,1026.6666666666667,4.666666666666667,0.0,7.666666666666667,1.0,468.0957149251302,628.8221240795617,7.314371228002559,115.15123071832173,24.85515140215556,28.98292291959127,2.6217154594262437,10.003812990188598,108.84300389607748,0.0
2021-11-10 22:10:00,4.6,13.0,20.7,21.9,6.1,4.575,28.830065,5.3845,59.165,2.7777777777777777,3.611111111111111,140.72222222222223,0.0,84.33333333333333,10.0,1026.611111111111,5.444444444444445,0.16666666666666674,7.611111111111111,1.0,472.2339002903028,626.3351224772135,7.333626350319318,111.78694645466778,24.85506937980652,28.96178493499756,2.859204615354538,10.004842824935912,108.11279445648192,0.0
2021-11-10 22:20:00,4.9,13.1,20.8,21.9,6.2,4.554,28.902229999999996,5.6761,59.0696,2.888888888888889,3.5555555555555554,141.11111111111111,0.0,84.66666666666667,10.0,1026.5555555555557,6.222222222222222,0.3333333333333335,7.555555555555555,1.0,475.265356634732,623.0754754287894,7.227575110459732,113.30950396823346,24.866314744949342,28.926360499064128,2.695130671660105,10.003804650306702,108.61970712025959,0.0
2021-11-10 22:30:00,4.7,13.1,20.8,21.8,6.1,4.565,28.934255,5.7405,58.9406,3.0,3.5,141.5,0.0,85.0,10.0,1026.5,7.0,0.5,7.5,1.0,478.4016909544495,617.2599112955729,7.446993422279251,111.88277179351635,24.861512111028038,28.89851796150208,2.7064501782258352,10.00454993724823,107.61127465565998,0.0
2021-11-10 22:40:00,4.9,13.1,21.5,21.8,6.2,4.546,28.850914999999997,5.825100000000001,58.846900000000005,3.111111111111111,3.4444444444444446,141.88888888888889,0.0,85.33333333333333,10.0,1026.4444444444443,7.777777777777778,0.6666666666666667,7.444444444444445,1.0,480.1229221598307,614.3993677178745,7.706094382159454,111.07345851618018,24.866915651957193,28.87399336496989,2.71177313486735,10.005644081433614,108.38229468027751,0.0
2021-11-10 22:50:00,4.7,13.0,20.7,21.9,6.1,4.542,29.385834999999997,6.0418,58.78959999999999,3.2222222222222223,3.388888888888889,142.27777777777777,0.0,85.66666666666667,10.0,1026.388888888889,8.555555555555555,0.8333333333333335,7.388888888888889,1.0,478.35353830622535,605.484350789388,7.818212033934512,110.72737316411767,24.867558072408038,28.84194618542989,2.643391141494115,10.00474234898885,108.42623942057291,0.0
2021-11-10 23:00:00,4.9,13.1,20.7,21.8,6.2,4.535,29.310465,6.2177,58.964999999999996,3.333333333333333,3.3333333333333335,142.66666666666666,0.0,86.0,10.0,1026.3333333333333,9.333333333333334,1.0,7.333333333333333,1.0,478.12665039062506,602.135444946289,7.500197033141292,108.01508254422981,24.862844921747843,28.822186721165973,2.786208489338557,10.005002306302389,108.18119244893391,0.0
2021-11-10 23:10:00,4.9,13.2,20.8,21.8,6.3,4.568,29.37534,6.2973,59.303,3.4444444444444446,3.2777777777777777,143.05555555555554,0.0,86.33333333333333,10.0,1026.2777777777778,10.11111111111111,1.166666666666667,7.277777777777778,1.0,479.49514921341813,597.4354840789445,7.556081470298229,110.5512740515585,24.86045384089152,28.801200110117595,2.7739360630512238,10.006150674819946,108.0888575108846,0.0
2021-11-10 23:20:00,5.1,13.3,20.9,21.8,6.5,4.566,29.68204,6.558199999999999,59.4704,3.5555555555555554,3.2222222222222223,143.44444444444446,0.0,86.66666666666667,10.0,1026.2222222222222,10.88888888888889,1.3333333333333335,7.222222222222222,1.0,475.7917908732096,594.2368534342447,7.633388844896844,110.88488051118152,24.852707649866737,28.790126644770304,2.8267709541320802,10.007380194664002,107.84882536570231,0.0
2021-11-10 23:30:00,5.2,13.3,21.5,21.8,6.5,4.553,28.573665,6.3822,59.52290000000001,3.6666666666666665,3.166666666666667,143.83333333333334,0.0,87.0,10.0,1026.1666666666667,11.666666666666666,1.5,7.166666666666667,1.0,476.27898329811535,587.1592089422818,7.877764059473566,110.04673889354123,24.848415740331014,28.78359333674113,2.8421221760908764,10.00656311194102,108.33475008646647,0.0
2021-11-10 23:40:00,5.2,13.3,20.7,21.8,6.5,4.564,28.419335,6.3668,59.564800000000005,3.7777777777777777,3.111111111111111,144.22222222222223,0.0,87.33333333333333,10.0,1026.111111111111,12.444444444444445,1.666666666666667,7.111111111111111,1.0,479.4605665079753,578.733056640625,7.702027572144223,108.72925268097785,24.849224433898925,28.772430346806846,2.7905221343040467,10.005251158078512,108.27975892384848,0.0
2021-11-10 23:50:00,5.1,13.2,20.7,21.8,6.5,4.541,28.418560000000003,6.5404,59.592200000000005,3.888888888888889,3.0555555555555554,144.61111111111111,0.0,87.66666666666667,10.0,1026.0555555555557,13.222222222222223,1.8333333333333335,7.055555555555555,1.0,477.46118163711725,575.7592058484308,7.277328474144477,109.48362117982853,24.850089931488036,28.756138534545897,2.8438516088326775,10.005499450365702,108.55635078430176,0.0
2021-11-11 00:00:00,5.3,13.4,21.5,21.8,6.7,4.55,28.42207,6.5583,59.616099999999996,4.0,3.0,145.0,0.0,88.0,10.0,1026.0,14.0,2.0,7.0,1.0,478.2254313151042,576.279580681461,7.461234824212932,113.3353102788548,24.8452561155955,28.746039412816366,2.9695711231231687,10.003180926640828,108.6099527867635,0.0
2021-11-11 00:10:00,5.3,13.4,20.6,21.8,6.7,4.556,29.581885,6.7116,59.631600000000006,3.9444444444444446,3.0,143.33333333333334,0.0,88.05555555555556,10.0,1026.0,13.444444444444445,2.0,6.944444444444445,1.0,475.23769170651497,572.9367696126302,7.589370295354875,110.97260857619808,24.853189023335776,28.729460042317708,2.879953302741051,10.003576060930888,108.0719485727946,0.0
2021-11-11 00:20:00,5.6,13.5,21.5,21.8,6.9,4.555,29.246010000000002,6.5694,59.622400000000006,3.888888888888889,3.0,141.66666666666666,0.0,88.11111111111111,10.0,1026.0,12.88888888888889,2.0,6.888888888888889,1.0,476.3618728637695,569.7319461024492,7.755753970119239,109.2216751286135,24.85422789255778,28.707076648076377,2.808439607222875,10.00479550520579,108.3638312657674,0.0
2021-11-11 00:30:00,5.7,13.6,20.7,21.8,7.0,4.566,30.45994,6.7979,59.626,3.8333333333333335,3.0,140.0,0.0,88.16666666666667,10.0,1026.0,12.333333333333334,2.0,6.833333333333333,1.0,479.74454294840496,567.0448413927802,8.726149054112408,110.15809441496424,24.850450976689654,28.686099764506025,2.9359368189175923,10.004456610679625,108.393408203125,0.0
2021-11-11 00:40:00,5.7,13.6,20.6,21.8,7.0,4.573,29.839295,6.6469,59.6023,3.7777777777777777,3.0,138.33333333333334,0.0,88.22222222222223,10.0,1026.0,11.777777777777779,2.0,6.777777777777778,1.0,477.95307288509673,565.950868733724,8.205029374138784,111.50234055211988,24.848950045903525,28.672982730865478,3.034199517965317,10.006216980616253,108.17390173594158,0.0
2021-11-11 00:50:00,5.8,13.6,21.5,21.8,7.1,4.553,29.31483,6.3961,59.6203,3.7222222222222223,3.0,136.66666666666666,0.0,88.27777777777777,10.0,1026.0,11.222222222222221,2.0,6.722222222222222,1.0,480.614685160319,565.7282982837195,7.847528080105109,108.76307620765127,24.848592319488525,28.652647555669148,3.079060102303823,10.005631012916565,108.88999045054118,0.0
2021-11-11 01:00:00,5.7,13.6,20.7,21.8,7.0,4.551,30.00454,6.4307,59.35510000000001,3.6666666666666665,3.0,135.0,0.0,88.33333333333333,10.0,1026.0,10.666666666666668,2.0,6.666666666666667,1.0,480.85335408879416,562.040025024414,8.04270983127551,112.53538752237955,24.848716049194334,28.638018347422282,2.9819281768798827,10.00512465318044,109.45479914347331,0.0
2021-11-11 01:10:00,5.7,13.6,20.7,21.8,7.1,4.551,29.19871,6.1045,59.017100000000006,3.611111111111111,3.0,133.33333333333334,0.0,88.38888888888889,10.0,1026.0,10.11111111111111,2.0,6.611111111111111,1.0,484.89889882405595,560.915387320683,8.486310001510684,110.25732936018603,24.838993012110393,28.62590321540832,2.955585338672002,10.004960656166077,108.32450291951497,0.0
2021-11-11 01:20:00,5.8,13.5,21.3,21.8,7.0,4.564,30.60459,6.408199999999999,58.9471,3.5555555555555554,3.0,131.66666666666666,0.0,88.44444444444444,10.0,1026.0,9.555555555555557,2.0,6.555555555555555,1.0,482.32112727022724,560.0571250477057,8.021641105447113,111.73216802715581,24.838310565948483,28.62651541392008,3.056263679265976,10.005513946215311,108.81830511728921,0.0
2021-11-11 01:30:00,5.7,13.6,20.6,21.8,7.0,4.567,31.68125,6.4201999999999995,58.900999999999996,3.5,3.0,130.0,0.0,88.5,10.0,1026.0,9.0,2.0,6.5,1.0,489.3814275105795,555.7982334391276,8.627877791035647,112.90607097086934,24.847550141016644,28.61278711636861,3.053827555974325,10.00612500031789,108.94920725504558,0.0
2021-11-11 01:40:00,5.8,13.6,21.3,21.8,7.1,4.552,29.770095000000005,6.1043,58.84310000000001,3.4444444444444446,3.0,128.33333333333334,0.0,88.55555555555556,10.0,1026.0,8.444444444444445,2.0,6.444444444444445,1.0,488.0116971947681,556.3261005480537,8.485766354994585,109.66359646360752,24.850919742584228,28.589146687189736,3.055450480381648,10.005338371594746,108.22567052205405,0.0
2021-11-11 01:50:00,5.7,13.6,20.7,21.8,7.0,4.552,31.69744,6.2654,58.8788,3.388888888888889,3.0,126.66666666666667,0.0,88.61111111111111,10.0,1026.0,7.888888888888889,2.0,6.388888888888889,1.0,491.2647150675456,550.1558695966348,8.508766652217693,109.11619007326115,24.859955135981245,28.56419479370117,3.142591321468353,10.00718472957611,107.92246716817219,0.0
