,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-11 02:00:00,5.6,13.5,21.0,21.7,6.9,4.563,31.206345,6.2264,58.8969,3.3333333333333335,3.0,125.0,0.0,88.66666666666667,10.0,1026.0,7.333333333333334,2.0,6.333333333333333,1.0,493.9113919067383,547.6690553792317,8.330720562045858,112.69753045637056,24.86977598508199,28.535105797449752,3.1886515986919406,10.005790317853293,108.85269583384195,0.0
2021-11-11 02:10:00,5.6,13.5,21.3,21.7,7.0,4.567,27.53403,6.1761,58.923,3.2777777777777777,3.0,123.33333333333333,0.0,88.72222222222223,10.0,1026.0,6.777777777777779,2.0,6.277777777777778,1.0,493.1390218098958,547.3621931404903,7.840271760366731,106.64674079808813,24.86301875750224,28.51265919049581,3.2225771601994837,10.005796400705973,108.48790479024251,0.0
2021-11-11 02:20:00,5.6,13.5,21.3,21.7,6.9,4.566,27.631245,6.0952,58.901700000000005,3.2222222222222223,3.0,121.66666666666667,0.0,88.77777777777777,10.0,1026.0,6.222222222222223,2.0,6.222222222222222,1.0,499.1956949098083,548.345635340899,7.51920416398237,108.6062597072192,24.859651670455932,28.503757597605386,3.1927065857251486,10.006129018465678,108.30467714945476,0.0
2021-11-11 02:30:00,5.4,13.4,21.2,21.8,6.8,4.582,30.178285,6.1665,58.8491,3.166666666666667,3.0,120.0,0.0,88.83333333333333,10.0,1026.0,5.666666666666668,2.0,6.166666666666667,1.0,497.1311548868815,544.3192299397786,8.065462749974202,110.13248157242597,24.866850175857543,28.482352368036906,3.2933933973312377,10.007437224388124,107.56652022043863,0.0
2021-11-11 02:40:00,5.3,13.4,21.0,21.7,6.7,4.578,27.448805,5.911,58.87480000000001,3.111111111111111,3.0,118.33333333333333,0.0,88.88888888888889,10.0,1026.0,5.1111111111111125,2.0,6.111111111111111,1.0,494.3043340573366,538.7399635402636,7.825432035303384,110.45182933268575,24.886583369572957,28.446578175226847,3.3333629953861235,10.005604772567748,109.12722539265951,0.0
2021-11-11 02:50:00,5.1,13.3,20.9,21.7,6.5,4.562,27.220195,5.8939,58.891999999999996,3.0555555555555554,3.0,116.66666666666667,0.0,88.94444444444444,10.0,1026.0,4.555555555555557,2.0,6.055555555555555,1.0,497.9949524943034,540.5018012386629,7.971438047778134,107.96290803683004,24.869766222635906,28.425044164657596,3.486828383604686,10.008173809051513,108.16007500966391,0.0
2021-11-11 03:00:00,5.1,13.2,21.1,21.7,6.5,4.552,27.796805,5.9977,58.9337,3.0,3.0,115.0,0.0,89.0,10.0,1026.0,4.0,2.0,6.0,1.0,491.3121530642455,540.4977036539714,7.82026934723396,110.72637357808776,24.873761075337725,28.41111596107483,3.4269054913520813,10.008509845733641,108.92626289367676,0.0
2021-11-11 03:10:00,5.2,13.2,21.1,21.7,6.5,4.544,27.19876,5.9129,58.9544,3.0,3.0,115.88888888888889,0.0,88.94444444444444,10.0,1026.0,3.9444444444444446,2.0,5.944444444444445,1.0555555555555556,491.8457936604817,544.6180407293912,7.815987702143394,107.67728125534488,24.868550052642824,28.394818703333538,3.340709310770035,10.009236218134562,108.3630883661906,0.0
2021-11-11 03:20:00,6.0,13.4,21.3,21.7,6.8,4.574,28.60067,5.8781,58.942600000000006,3.0,3.0,116.77777777777777,0.0,88.88888888888889,10.0,1026.0,3.888888888888889,2.0,5.888888888888889,1.1111111111111112,493.044396870931,541.8717104085287,8.089165253113892,110.56132717563608,24.861319926579792,28.38849494934082,3.469991087913513,10.006587228775023,109.22911907196044,0.0
2021-11-11 03:30:00,5.2,13.4,20.6,21.7,6.7,4.568,30.918795,5.9124,58.9578,3.0,3.0,117.66666666666667,0.0,88.83333333333333,10.0,1026.0,3.8333333333333335,2.0,5.833333333333333,1.1666666666666667,493.9136891963564,536.2817250780128,8.436932514993483,110.79101899292509,24.871638167699178,28.376822341283162,3.3859418666362764,10.004725290934244,109.24152698516846,0.0
2021-11-11 03:40:00,5.2,13.3,21.1,21.7,6.6,4.552,32.66311,6.339,58.998400000000004,3.0,3.0,118.55555555555556,0.0,88.77777777777777,10.0,1026.0,3.7777777777777777,2.0,5.777777777777778,1.2222222222222223,490.6536608886719,538.7113936500988,8.97745711474769,112.82570449656687,24.869040883382162,28.358199326197308,3.3751403991381332,10.005079701741536,109.10257244110107,0.0
2021-11-11 03:50:00,4.9,13.1,21.1,21.7,6.3,4.565,32.812475,6.4337,58.99249999999999,3.0,3.0,119.44444444444444,0.0,88.72222222222223,10.0,1026.0,3.7222222222222223,2.0,5.722222222222222,1.2777777777777777,491.25160012782305,533.9979467773437,8.853346019222238,110.79639603523212,24.871960855161436,28.34110312470686,3.473285637661032,10.004475562808093,108.42017099701123,0.0
2021-11-11 04:00:00,5.2,13.2,21.2,21.7,6.5,4.542,32.294075,6.5456,58.9677,3.0,3.0,120.33333333333333,0.0,88.66666666666667,10.0,1026.0,3.6666666666666665,2.0,5.666666666666667,1.3333333333333333,490.537378540039,532.6610503589147,9.056180729057829,111.34367553581626,24.872635729655386,28.321828127005393,3.552170036902768,10.00440591000888,108.74826052866479,0.0
2021-11-11 04:10:00,5.4,13.3,21.3,21.7,6.5,4.56,33.29568,6.457599999999999,58.937599999999996,3.0,3.0,121.22222222222223,0.0,88.61111111111111,10.0,1026.0,3.611111111111111,2.0,5.611111111111111,1.3888888888888888,490.82781709868334,531.576582438151,8.903477509062169,113.6545619550802,24.86592758178711,28.30685038248698,3.58810801466306,10.003787953058879,108.77385904947917,0.0
2021-11-11 04:20:00,5.0,13.2,21.2,21.7,6.4,4.533,33.658515,6.2273,58.8917,3.0,3.0,122.11111111111111,0.0,88.55555555555556,10.0,1026.0,3.5555555555555554,2.0,5.555555555555555,1.4444444444444444,486.1681908162435,530.3134005491761,8.556937996640716,111.95830793219098,24.85683228091464,28.303048246589828,3.5106390658849875,10.004095211271512,108.97425157692385,0.0
2021-11-11 04:30:00,5.0,13.2,20.5,21.6,6.4,4.56,33.191615,6.0531,58.893899999999995,3.0,3.0,123.0,0.0,88.5,10.0,1026.0,3.5,2.0,5.5,1.5,484.4338529494713,527.002238110071,8.195924574318578,108.44707633907512,24.856699126073032,28.295105849277803,3.6329267397763347,10.004515832714805,108.57962039334868,0.0
2021-11-11 04:40:00,5.3,13.3,21.3,21.6,6.6,4.575,31.975815,5.9793,58.9538,3.0,3.0,123.88888888888889,0.0,88.44444444444444,10.0,1026.0,3.4444444444444446,2.0,5.444444444444445,1.5555555555555556,479.7472123209635,525.6172735595703,8.602145675912414,106.71189590346341,24.855538066488798,28.293095520884613,3.542508122223974,10.005114211410774,108.92804561635838,0.0
2021-11-11 04:50:00,5.2,13.3,21.4,21.7,6.6,4.544,31.640395,6.1297,59.0167,3.0,3.0,124.77777777777777,0.0,88.38888888888889,10.0,1026.0,3.388888888888889,2.0,5.388888888888889,1.6111111111111112,478.98023522387973,528.92774892522,8.673488092934345,108.8255353727179,24.868676153818765,28.27007743199666,3.656874727805456,10.007028568585714,108.52625970204672,0.0
2021-11-11 05:00:00,5.5,13.3,20.5,21.6,6.7,4.56,32.263535000000005,6.2507,59.0304,3.0,3.0,125.66666666666667,0.0,88.33333333333333,10.0,1026.0,3.3333333333333335,2.0,5.333333333333333,1.6666666666666665,483.10042287190754,530.0927925618489,8.713208720360772,110.5318723396258,24.86772289222243,28.250781247413766,3.535150006538057,10.007811278353977,109.18245033134849,0.0
2021-11-11 05:10:00,5.3,13.3,21.4,21.6,6.7,4.553,34.52185,5.9534,58.95890000000001,3.0,3.0,126.55555555555556,0.0,88.27777777777777,10.0,1026.0,3.2777777777777777,2.0,5.277777777777778,1.7222222222222223,481.83536908730696,532.2820244238843,9.090627942664474,111.11216363034005,24.8845033454895,28.249436604181927,3.802079219023387,10.006440979639688,108.88404262542724,0.0
2021-11-11 05:20:00,5.1,13.2,20.7,21.7,6.5,4.563,34.751735,5.945,58.9631,3.0,3.0,127.44444444444444,0.0,88.22222222222223,10.0,1026.0,3.2222222222222223,2.0,5.222222222222222,1.7777777777777777,482.06737922756156,529.9372979736329,9.232716535525133,110.82010223410222,25.001205631891885,28.207194697062175,3.722669093608856,10.004735326766967,109.28949610392252,0.0
2021-11-11 05:30:00,5.0,13.2,20.9,21.6,6.4,4.574,34.423825,6.1774000000000004,59.004200000000004,3.0,3.0,128.33333333333334,0.0,88.16666666666667,10.0,1026.0,3.166666666666667,2.0,5.166666666666667,1.8333333333333333,482.3634977213542,520.5418067248114,9.230477587934269,108.63110707126768,25.114538106918335,28.121797256469726,3.6859225340684256,10.00326370080312,109.52626855214437,0.0
2021-11-11 05:40:00,5.0,13.2,21.3,21.7,6.4,4.541,31.706804999999996,6.1727,59.0172,3.0,3.0,129.22222222222223,0.0,88.11111111111111,10.0,1026.0,3.111111111111111,2.0,5.111111111111111,1.8888888888888888,479.76876850347406,520.0105356220815,8.407471407146776,115.19343486182433,25.20923427581787,28.03253818511963,3.6776631812254585,10.00194029013316,109.12944240570069,0.0
2021-11-11 05:50:00,5.0,13.2,21.3,21.7,6.4,4.538,31.228044999999998,6.0732,59.001400000000004,3.0,3.0,130.11111111111111,0.0,88.05555555555556,10.0,1026.0,3.0555555555555554,2.0,5.055555555555555,1.9444444444444444,482.16069478352864,517.6332918294271,8.18505847485052,111.5947118647085,25.290132500434833,27.923285994295213,3.741449585162877,10.002581055307648,108.97189976009516,0.0
2021-11-11 06:00:00,5.5,13.4,21.2,21.7,6.7,4.558,30.960859090909093,6.249636363636363,59.053636363636365,3.0,3.0,131.0,0.0,88.0,10.0,1026.0,3.0,2.0,5.0,2.0,477.8314061868602,518.5638085586722,8.254194615493386,114.53484626101908,25.33941701414895,27.82725475322055,3.830839244773833,10.00383207908458,110.0126211884062,0.0
2021-11-11 06:10:00,5.5,13.4,20.8,21.7,6.8,4.561,29.891595000000002,6.293699999999999,59.0649,3.1666666666666665,2.888888888888889,124.5,0.0,87.61111111111111,10.0,1026.0555555555557,3.0,2.0555555555555554,4.888888888888889,2.0555555555555554,483.7762719130242,514.0355056762695,8.054293715563198,113.67941902785651,25.376207930246988,27.75906307220459,3.88142362276713,10.00034169514974,115.81805591583252,0.0
2021-11-11 06:20:00,5.1,13.4,20.6,21.7,6.8,4.526,29.63362,6.1646,59.028800000000004,3.3333333333333335,2.7777777777777777,118.0,0.0,87.22222222222223,10.0,1026.111111111111,3.0,2.111111111111111,4.777777777777778,2.111111111111111,485.6962809525413,516.6790628542846,8.586774069549,119.60778499452408,25.411006813049315,27.700612182617185,4.397053294976552,10.033058770497641,106.13486019134521,0.0
2021-11-11 06:30:00,5.0,13.2,21.4,21.7,6.5,4.555,29.71472,5.9676,59.0004,3.5,2.6666666666666665,111.5,0.0,86.83333333333333,10.0,1026.1666666666667,3.0,2.1666666666666665,4.666666666666667,2.1666666666666665,486.4526641845703,527.885449323983,7.874374315563569,116.04231215827208,25.464933678309123,27.665038512547813,4.246491597096125,10.159735355377197,119.16700434366862,0.0
2021-11-11 06:40:00,5.0,13.3,20.9,21.7,6.5,4.553,29.274175000000003,5.8907,59.03189999999999,3.666666666666667,2.5555555555555554,105.0,0.0,86.44444444444444,10.0,1026.2222222222222,3.0,2.2222222222222223,4.555555555555555,2.2222222222222223,495.0023087880803,567.918814086914,7.933687199509076,135.02891254058665,25.536744035085043,27.80934731165568,4.0112647334734595,10.059756914774578,126.82314370473225,0.0
2021-11-11 06:50:00,4.8,13.1,20.8,21.7,6.2,4.543,29.083255,5.7636,59.0384,3.8333333333333335,2.4444444444444446,98.5,0.0,86.05555555555556,10.0,1026.2777777777778,3.0,2.2777777777777777,4.444444444444445,2.2777777777777777,495.86400278727217,548.6052705470995,8.003267104221603,147.536171721119,25.2551256497701,27.469556414286295,11.761494631369908,12.087429699897765,41.43082590162754,0.0
2021-11-11 07:00:00,4.8,13.1,20.9,21.7,6.2,4.536,29.10265,5.9033999999999995,59.086400000000005,4.0,2.3333333333333335,92.0,0.0,85.66666666666667,10.0,1026.3333333333333,3.0,2.3333333333333335,4.333333333333333,2.3333333333333335,498.1655150946255,554.3914580807741,7.987249653985946,143.47394188789323,24.232527853701747,27.69857171969225,12.996163891048756,18.247413594089657,322.36749400435195,0.0
2021-11-11 07:10:00,5.1,13.2,21.2,21.8,6.4,4.521,28.479485,6.1585,59.0468,4.166666666666667,2.2222222222222223,85.5,0.0,85.27777777777777,10.0,1026.388888888889,3.0,2.388888888888889,4.222222222222222,2.388888888888889,512.2946818945874,620.5721173095703,7.771032674662811,157.20921495426848,24.005931517283123,28.64890065193176,11.625572322209676,17.433094129562377,301.5820426940918,0.0
2021-11-11 07:20:00,4.8,13.3,21.4,21.9,6.3,4.512,28.744049999999998,6.1866,59.0163,4.333333333333334,2.111111111111111,79.0,0.0,84.88888888888889,10.0,1026.4444444444443,3.0,2.4444444444444446,4.111111111111111,2.4444444444444446,532.8717836787782,654.7443683703193,7.768876871618174,142.83930433672026,23.896922020992992,29.230696134890543,11.717627144263963,16.443130388152127,206.88820319913876,0.0
2021-11-11 07:30:00,4.9,13.2,21.3,21.9,6.2,4.539,30.333814999999998,6.2946,58.990300000000005,4.5,2.0,72.5,0.0,84.5,10.0,1026.5,3.0,2.5,4.0,2.5,539.2279899088542,672.7127284749349,8.671198742982359,124.87184604062872,23.73165724118551,29.72149658838908,12.190976645151775,16.066389735539754,141.33431093851726,0.0
2021-11-11 07:40:00,5.2,13.3,20.6,21.9,6.3,4.538,32.07667,6.3356,58.9575,4.666666666666667,1.8888888888888888,66.0,0.0,84.11111111111111,10.0,1026.5555555555557,3.0,2.5555555555555554,3.888888888888889,2.5555555555555554,541.1424595975328,685.3716385133239,9.18273755367193,110.21540725643351,23.5433270740509,30.227281777064007,12.622626325289408,16.07768070538839,103.49229895273845,0.0
2021-11-11 07:50:00,4.7,13.2,21.5,22.0,6.3,4.548,31.932035000000003,6.3869,58.9144,4.833333333333334,1.777777777777778,59.5,0.0,83.72222222222223,10.0,1026.611111111111,3.0,2.611111111111111,3.7777777777777777,2.611111111111111,543.1010184733072,698.6846663341303,9.214535009362603,110.09775609161895,23.37698018488911,30.750311459740676,12.825737475890898,16.36863988725479,88.58692795036876,0.0
2021-11-11 08:00:00,4.8,13.2,20.6,22.0,6.2,4.538,31.930255,6.7632,58.8917,5.0,1.6666666666666667,53.0,0.0,83.33333333333333,10.0,1026.6666666666667,3.0,2.6666666666666665,3.666666666666667,2.6666666666666665,548.9049553952271,624.6854770914713,8.771553445899553,118.0488441784099,22.721117429733276,31.06258000055949,16.209994624455767,17.446180823644003,25.632784752051037,0.0
2021-11-11 08:10:00,5.0,13.3,21.3,22.0,6.3,4.543,30.9347,6.661199999999999,58.840700000000005,5.166666666666667,1.5555555555555556,46.5,0.0,82.94444444444444,10.0,1026.7222222222222,3.0,2.7222222222222223,3.5555555555555554,2.7222222222222223,567.6672587076823,547.3999019999889,8.519243326321833,128.27164934104445,21.50313227971395,31.801862684885663,18.08825813293457,20.60716347058614,1.9816578086217245,0.0
2021-11-11 08:20:00,5.0,13.4,20.8,22.1,6.5,4.554,36.469625,6.794500000000001,58.8202,5.333333333333334,1.4444444444444444,40.0,0.0,82.55555555555556,10.0,1026.7777777777778,3.0,2.7777777777777777,3.4444444444444446,2.7777777777777777,581.669852835118,498.38666097005205,8.91165244669564,168.75018872859113,20.70526013821532,32.73036140484999,22.08400515712587,24.147768510505976,1.0004271034736418,0.0
2021-11-11 08:30:00,4.9,13.4,20.8,22.1,6.5,4.539,32.457785,6.6641,58.7904,5.5,1.3333333333333335,33.5,0.0,82.16666666666667,10.0,1026.8333333333333,3.0,2.833333333333333,3.3333333333333335,2.833333333333333,599.124878540039,719.6541371102169,8.920114705400952,178.63005843598964,21.017071841557822,34.633117561340335,14.614453055063882,22.559616587956747,375.25929318825405,0.0
2021-11-11 08:40:00,5.1,13.5,21.5,22.2,6.6,4.518,32.15797,6.463500000000001,58.7313,5.666666666666667,1.2222222222222223,27.0,0.0,81.77777777777777,10.0,1026.888888888889,3.0,2.888888888888889,3.2222222222222223,2.888888888888889,591.778412384384,831.6195532366874,9.051129035047218,144.6360127424251,22.133857855608234,35.32235260063646,9.706392305409167,16.05237604335203,321.30956596590033,0.0
2021-11-11 08:50:00,5.2,13.6,20.6,22.3,6.7,4.574,29.25584,6.675199999999999,58.7444,5.833333333333334,1.1111111111111112,20.5,0.0,81.38888888888889,10.0,1026.9444444444443,3.0,2.9444444444444446,3.111111111111111,2.9444444444444446,668.139896850586,946.7786527506511,8.7239304942061,249.1432205450198,23.015411647160846,35.05764795303345,7.738409415880838,13.578683508237201,311.6155350748698,0.0
2021-11-11 09:00:00,5.3,13.5,21.3,22.3,6.6,4.532,27.913315,6.6423000000000005,58.7352,6.0,1.0,14.0,0.0,81.0,10.0,1027.0,3.0,3.0,3.0,3.0,706.9279078621701,1068.9428113494523,8.065431674994992,255.96787331532624,23.764283523559573,34.65076950073242,7.061568814118703,11.64457287311554,339.44774230957034,0.0
2021-11-11 09:10:00,5.3,13.6,20.9,22.4,6.7,4.534,27.46785,6.6652000000000005,58.7404,6.333333333333333,1.1666666666666667,32.111111111111114,0.0,80.05555555555556,10.0,1026.888888888889,3.0,3.111111111111111,3.111111111111111,3.0555555555555554,619.4236846923828,1159.61140441193,8.192676390389265,159.29373616751977,24.351628363927205,34.15188433965047,6.523547716935475,10.245513224601746,323.55448445638024,0.0
2021-11-11 09:20:00,5.4,13.6,20.7,22.4,6.7,4.518,27.356065,6.645099999999999,58.705,6.666666666666667,1.3333333333333335,50.22222222222222,0.0,79.11111111111111,10.0,1026.7777777777778,3.0,3.2222222222222223,3.2222222222222223,3.111111111111111,596.3781842882879,1249.3415209960938,7.864764953063707,224.39726664914923,24.838904581069947,33.70227518081665,6.315096263090769,9.409355282783508,304.29775253295895,0.0
2021-11-11 09:30:00,5.9,13.9,20.9,22.5,7.0,4.544,27.36184,6.9077,58.6656,7.0,1.5,68.33333333333333,0.0,78.16666666666667,10.0,1026.6666666666667,3.0,3.3333333333333335,3.3333333333333335,3.1666666666666665,574.5791894531251,1344.2128679788525,7.808499593761681,169.1579289504229,25.320106989542644,33.31838214238485,5.765848139921824,8.740232334136962,295.6789502970378,0.0
2021-11-11 09:40:00,5.4,13.9,20.9,22.6,7.1,4.578,26.76964,6.8476,58.6092,7.333333333333334,1.6666666666666667,86.44444444444444,0.0,77.22222222222223,10.0,1026.5555555555557,3.0,3.4444444444444446,3.4444444444444446,3.2222222222222223,553.8324896731322,1280.0755830891926,8.069823828646019,131.00467723501603,25.617749280929566,32.66632667541504,5.573576009273529,8.059314080874126,675.1477517700196,0.0
2021-11-11 09:50:00,6.0,14.0,21.0,22.7,7.2,4.583,26.559495,7.090999999999999,58.5966,7.666666666666667,1.8333333333333335,104.55555555555554,0.0,76.27777777777777,10.0,1026.4444444444443,3.0,3.5555555555555554,3.5555555555555554,3.2777777777777777,537.820062866211,1190.406291896776,7.7581717513779465,105.57735159814695,25.768210309346518,31.8017528629303,5.477343898614248,7.0224790763854985,696.7630858357747,0.0
2021-11-11 10:00:00,6.1,14.1,21.6,22.8,7.3,4.564,27.680500000000002,6.9667,58.560500000000005,8.0,2.0,122.66666666666666,0.0,75.33333333333333,10.0,1026.3333333333333,3.0,3.6666666666666665,3.6666666666666665,3.3333333333333335,524.738595545977,1137.4213219934222,7.96526720600613,94.73439717028774,25.882172390619917,31.187500365575154,5.255972239971161,6.327225623130799,639.57855662028,0.0
2021-11-11 10:10:00,6.1,14.4,21.1,22.9,7.5,4.585,28.07882,7.053400000000001,58.5668,8.333333333333334,2.166666666666667,140.77777777777777,0.0,74.38888888888889,10.0,1026.2222222222222,3.0,3.7777777777777777,3.7777777777777777,3.388888888888889,535.2678190104167,1152.0749080403646,7.798827891861651,92.07694710704565,25.982553749084474,30.815020405451456,5.409728630383809,5.916926121711731,574.3706901041667,0.0
2021-11-11 10:20:00,5.5,14.4,21.0,22.9,7.6,4.582,27.97463,7.2676,58.5697,8.666666666666668,2.3333333333333335,158.88888888888889,0.0,73.44444444444444,10.0,1026.111111111111,3.0,3.888888888888889,3.888888888888889,3.4444444444444446,557.5285055787535,1217.6189918254984,7.731222672529813,121.53374431437692,26.052157002183435,30.717727993625704,5.141325735984008,5.66475649700746,512.0241111477104,0.0
2021-11-11 10:30:00,6.1,14.5,21.1,23.0,7.6,4.595,29.646390000000004,7.1305000000000005,58.5434,9.0,2.5,177.0,0.0,72.5,10.0,1026.0,3.0,4.0,4.0,3.5,570.4203302282574,1269.6151574707033,7.711210570308448,192.4732355624269,26.10034583727519,30.751333367029826,4.995135265986124,5.535118775367737,459.46217717488605,0.0
2021-11-11 10:40:00,5.8,14.3,20.9,23.0,7.4,4.644,31.063175,7.1369,58.520799999999994,9.333333333333334,2.666666666666667,195.1111111111111,0.0,71.55555555555556,10.0,1025.888888888889,3.0,4.111111111111111,4.111111111111111,3.5555555555555554,644.2076906541846,1331.7597396534886,8.37827770918776,644.88029940589,26.137429488499958,30.845202522277834,4.978419684171676,5.497186296780905,415.8877643839518,0.0
2021-11-11 10:50:00,6.0,14.4,20.9,23.0,7.6,4.641,31.13282,7.325,58.485,9.666666666666668,2.8333333333333335,213.2222222222222,0.0,70.61111111111111,10.0,1025.7777777777778,3.0,4.222222222222222,4.222222222222222,3.611111111111111,723.4530190022786,1386.6933876055136,8.463972453397545,1112.6321146302303,26.212410872777305,30.967545471191407,4.792249550819397,5.526267453034719,374.8675194803874,0.0
2021-11-11 11:00:00,5.8,14.4,20.5,23.0,7.5,4.657,30.96911,7.6106,58.4252,10.0,3.0,231.33333333333331,0.0,69.66666666666667,10.0,1025.6666666666667,3.0,4.333333333333333,4.333333333333333,3.6666666666666665,804.7644477090068,1433.3994396972655,8.587254747953791,1779.0617319156627,26.256823883056644,31.089777008692426,4.680229122241338,5.606895308494567,340.36295349121093,0.0
2021-11-11 11:10:00,6.4,14.5,21.4,23.0,7.6,4.673,30.222705,7.8917,58.372,10.333333333333334,3.166666666666667,249.44444444444443,0.0,68.72222222222223,10.0,1025.5555555555557,3.0,4.444444444444445,4.444444444444445,3.7222222222222223,851.6244891357422,1319.590814770227,8.364193648254803,1854.8322155278954,26.286684147516887,30.97462679545085,5.3803483597437545,5.793691550890605,355.2636511230469,0.0
2021-11-11 11:20:00,6.0,14.6,21.1,23.1,7.7,4.652,29.748160000000002,8.1095,58.245400000000004,10.666666666666668,3.3333333333333335,267.55555555555554,0.0,67.77777777777777,10.0,1025.4444444444443,3.0,4.555555555555555,4.555555555555555,3.7777777777777777,855.1099761822579,1105.8648618570965,8.431151679909162,1442.956816540734,26.29967525164286,30.554275639851888,6.084122088750203,6.235821262995402,317.2183024088542,0.0
2021-11-11 11:30:00,6.3,14.7,21.2,23.2,7.7,4.644,29.37822,8.0806,58.099000000000004,11.0,3.5,285.66666666666663,0.0,66.83333333333333,10.0,1025.3333333333333,3.0,4.666666666666666,4.666666666666666,3.833333333333333,843.2352982584637,953.3417839874619,9.141782949078555,1047.3714360227423,26.293162466684976,30.080012582143148,6.213809717496236,6.970295211474101,307.3345575459798,0.0
2021-11-11 11:40:00,6.2,14.7,21.1,23.2,7.8,4.688,30.457010000000004,8.2229,58.0453,11.333333333333334,3.666666666666667,303.77777777777777,0.0,65.88888888888889,10.0,1025.2222222222222,3.0,4.777777777777778,4.777777777777778,3.888888888888889,840.917726889424,902.952737770519,9.945346466565535,771.493634041824,26.292693923314413,29.653634955088297,6.014887724717458,7.555505658785502,339.7278491719564,0.0
2021-11-11 11:50:00,6.0,14.7,21.2,23.3,7.9,4.691,30.70412,8.3155,58.033,11.666666666666668,3.8333333333333335,321.88888888888886,0.0,64.94444444444444,10.0,1025.111111111111,3.0,4.888888888888889,4.888888888888889,3.9444444444444446,820.718529663086,866.11185546875,10.037982319411586,515.2264432598911,26.327496418509973,29.346712076260093,5.869295668810443,7.984237289962873,274.0156642025807,0.0
2021-11-11 12:00:00,5.9,14.9,21.3,23.4,8.2,4.67,30.57833,8.0664,57.9781,12.0,4.0,340.0,0.0,64.0,10.0,1025.0,3.0,5.0,5.0,4.0,775.2114074145788,889.9491968966079,10.597227171773964,334.11900869854423,26.397383060455326,29.159404284159343,5.381018034617106,8.34065580844879,253.6509329986572,172.0
2021-11-11 12:10:00,6.2,15.0,20.8,23.5,8.3,4.672,30.923415,8.0863,58.0081,12.0,4.055555555555555,340.3333333333333,0.0,64.16666666666667,10.0,1024.9444444444443,3.0555555555555554,5.055555555555555,5.055555555555555,4.0,706.7881978352864,935.994101969401,11.439190935172602,214.2590287047995,26.480544064839684,29.156838172276814,5.392221738497416,8.516400872866313,228.8159333292643,0.0
2021-11-11 12:20:00,5.9,14.8,20.6,23.6,7.9,4.72,30.905450000000002,8.2626,58.08,12.0,4.111111111111111,340.6666666666667,0.0,64.33333333333333,10.0,1024.888888888889,3.111111111111111,5.111111111111111,5.111111111111111,4.0,657.7363998097387,957.733169134732,11.065159027967075,135.31216661270054,26.55734661102295,29.20186292966207,5.153149503072102,8.624504343668619,203.0195142618815,0.0
2021-11-11 12:30:00,6.6,15.3,21.3,23.7,8.5,4.728,31.721344999999996,8.3963,58.1352,12.0,4.166666666666667,341.0,0.0,64.5,10.0,1024.8333333333333,3.1666666666666665,5.166666666666667,5.166666666666667,4.0,610.0232236735026,1004.7899267578125,10.71332958447731,92.44533665651656,26.63313456217448,29.26744973182678,4.98571226199468,8.748862272898355,179.1983401743571,0.0
2021-11-11 12:40:00,6.1,15.5,21.3,23.8,8.8,4.764,31.427995,8.7474,58.1428,12.0,4.222222222222222,341.3333333333333,0.0,64.66666666666667,10.0,1024.7777777777778,3.2222222222222223,5.222222222222222,5.222222222222222,4.0,565.7189306640624,1040.2573988009049,12.027929012708071,73.2425987180074,26.702513720194496,29.323877973556517,5.1439776841799425,8.918699464797973,157.20615048726398,0.0
2021-11-11 12:50:00,6.0,15.7,20.9,23.9,8.7,4.855,31.994135,8.479800000000001,58.1049,12.0,4.277777777777778,341.6666666666667,0.0,64.83333333333333,10.0,1024.7222222222222,3.2777777777777777,5.277777777777778,5.277777777777778,4.0,543.6495368203349,1076.0879419927487,12.052083951982402,55.496592687402064,26.779726181030277,29.36886565844218,5.024998537699382,9.11315465927124,138.83535420735677,0.0
2021-11-11 13:00:00,6.8,15.9,21.1,23.9,9.1,4.887,31.821735,8.654399999999999,58.129200000000004,12.0,4.333333333333333,342.0,0.0,65.0,10.0,1024.6666666666667,3.3333333333333335,5.333333333333333,5.333333333333333,4.0,531.9339414469401,1086.6577209472657,11.873605964763016,57.38563104952796,26.832572638193767,29.351867911020918,5.104369299411774,9.319950555165608,134.67571654001873,0.0
2021-11-11 13:10:00,6.6,16.1,21.2,23.9,9.1,4.927,32.84677,8.506499999999999,58.1314,12.0,4.388888888888889,342.3333333333333,0.0,65.16666666666667,10.0,1024.611111111111,3.388888888888889,5.388888888888889,5.388888888888889,4.0,537.0886894980245,1197.039005912693,12.071873655534734,60.59084181047429,26.91080133756002,29.45016844749451,5.040444218317668,9.592738809585573,127.37585446675618,0.0
2021-11-11 13:20:00,6.7,16.1,21.2,23.9,9.2,4.91,32.74122,8.3607,58.1117,12.0,4.444444444444445,342.6666666666667,0.0,65.33333333333333,10.0,1024.5555555555557,3.4444444444444446,5.444444444444445,5.444444444444445,4.0,546.0256996663412,1321.3940014648438,12.226813145842256,48.85968466257645,27.01106713612874,29.797961686452233,4.9216342965761815,9.771530671119688,114.90685048421224,0.0
2021-11-11 13:30:00,6.9,16.1,21.3,23.9,9.1,4.894,32.2376,8.515899999999998,58.2351,12.0,4.5,343.0,0.0,65.5,10.0,1024.5,3.5,5.5,5.5,4.0,557.4280958294046,1400.78305605132,12.894753252665202,50.77083317438762,27.168298473358153,30.10765453974406,4.615113824208578,9.867356745402017,108.82720453898112,0.0
2021-11-11 13:40:00,7.0,16.4,21.5,24.0,9.6,4.913,31.75197,8.5875,58.365899999999996,12.0,4.555555555555555,343.3333333333333,0.0,65.66666666666667,10.0,1024.4444444444443,3.5555555555555554,5.555555555555555,5.555555555555555,4.0,556.374307454427,1502.1907709932875,12.53228478790003,49.33426307441151,27.29213618914286,30.28747323671977,4.777517362435658,9.919171158472697,107.39101525624594,0.0
2021-11-11 13:50:00,7.0,16.3,20.6,23.9,9.5,4.887,31.926845000000004,8.613,58.4308,12.0,4.611111111111111,343.6666666666667,0.0,65.83333333333333,10.0,1024.388888888889,3.611111111111111,5.611111111111111,5.611111111111111,4.0,555.8416423227595,1602.0803295898436,11.594152182535936,52.59022756339466,27.24850115776062,30.541588929494225,4.944376230239868,9.949352698326111,107.912621866862,0.0
2021-11-11 14:00:00,7.4,16.2,21.0,23.8,9.4,4.912,33.540135,9.0631,58.47090000000001,12.0,4.666666666666667,344.0,0.0,66.0,10.0,1024.3333333333333,3.6666666666666665,5.666666666666667,5.666666666666667,4.0,561.9468328857422,1706.7875491368086,10.90079778469215,74.56915123610847,27.223222602208455,30.861254123051964,4.921927506923676,9.967452702522278,108.6025687789917,0.0
2021-11-11 14:10:00,7.5,16.1,21.3,23.8,9.4,4.92,35.127545,9.0285,58.4745,12.0,4.722222222222222,344.3333333333333,0.0,66.16666666666667,10.0,1024.2777777777778,3.7222222222222223,5.722222222222222,5.722222222222222,4.0,576.2099014668081,1802.877179123451,10.784117625608284,148.5114868146821,27.206959711710613,31.17226877530416,4.580541078249613,9.976730136871337,110.1758813603719,0.0
2021-11-11 14:20:00,7.1,16.1,21.3,23.7,9.2,4.92,33.8683,9.1605,58.461800000000004,12.0,4.777777777777778,344.6666666666667,0.0,66.33333333333333,10.0,1024.2222222222222,3.7777777777777777,5.777777777777778,5.777777777777778,4.0,593.5346138509115,1720.3234983808147,10.202350572650715,116.98424498369465,27.060126759211222,31.35323538462321,5.083539804617564,9.996538008054097,103.0761354192098,0.0
2021-11-11 14:30:00,7.6,16.2,20.6,23.7,9.5,4.905,33.209469999999996,9.0808,58.4644,12.0,4.833333333333333,345.0,0.0,66.5,10.0,1024.1666666666667,3.833333333333333,5.833333333333333,5.833333333333333,4.0,605.6431407849542,1510.1909945924256,10.35119597725949,99.5437716898945,26.909074951807657,31.200885241826377,5.297487081686656,10.134190152486166,92.79834214528401,0.0
2021-11-11 14:40:00,7.7,16.3,20.9,23.8,9.5,4.906,33.708905,9.0472,58.505500000000005,12.0,4.888888888888889,345.3333333333333,0.0,66.66666666666667,10.0,1024.111111111111,3.888888888888889,5.888888888888889,5.888888888888889,4.0,605.994312133789,1412.3560205078124,9.84195615512503,84.97132392646229,26.844412829081215,31.00895268758138,5.550005151430765,10.311166122754415,90.20711210886637,0.0
2021-11-11 14:50:00,8.2,16.3,21.4,23.8,9.7,4.916,33.369725,8.894,58.5596,12.0,4.944444444444445,345.6666666666667,0.0,66.83333333333333,10.0,1024.0555555555557,3.9444444444444446,5.944444444444445,5.944444444444445,4.0,602.9330254706022,1323.605905200476,10.058795002328473,95.06819429817847,26.758619089126586,30.80892602920532,5.480917757352193,10.462420344352722,85.21237911224365,0.0
2021-11-11 15:00:00,8.1,16.2,20.5,23.9,9.5,4.932,33.80354,8.825700000000001,58.6268,12.0,5.0,346.0,0.0,67.0,10.0,1024.0,4.0,6.0,6.0,4.0,588.2201049804687,1228.1081595865885,9.708721255744244,88.78473904561187,26.688159262339276,30.63510368665059,5.498431880474091,10.577753173510235,82.17744183858235,0.0
2021-11-11 15:10:00,8.8,16.3,21.3,23.8,9.7,4.845,33.659155,8.8958,58.6949,11.777777777777779,4.888888888888889,332.55555555555554,0.0,68.27777777777777,10.0,1024.111111111111,4.0,6.0,6.0,3.8333333333333335,587.1000134277344,1267.948064217403,9.888821624012317,98.48545250305348,26.715566660563148,30.64269158681234,5.628431788285573,10.587010370890301,142.70186663309732,0.0
2021-11-11 15:20:00,8.9,16.3,21.3,23.7,9.7,4.792,36.490285,8.8547,58.748900000000006,11.555555555555555,4.777777777777778,319.1111111111111,0.0,69.55555555555556,10.0,1024.2222222222222,4.0,6.0,6.0,3.6666666666666665,584.0980278769306,1498.4651692708333,10.832880754901865,88.25219869710631,27.039808460871377,31.402750641504923,5.533014826774597,10.32215454419454,150.78977951049805,0.0
2021-11-11 15:30:00,8.8,16.2,20.4,23.7,9.6,4.76,35.7494,8.7214,58.7442,11.333333333333334,4.666666666666667,305.6666666666667,0.0,70.83333333333333,10.0,1024.3333333333333,4.0,6.0,6.0,3.5,569.428935139974,1709.3653544669316,9.937370114326479,83.27626185099284,27.378152739936535,31.98333030163916,5.268784037118401,10.146307912941188,140.08488928372742,0.0
2021-11-11 15:40:00,9.0,16.2,21.1,23.7,9.7,4.766,34.478465,8.353,58.791399999999996,11.11111111111111,4.555555555555555,292.22222222222223,0.0,72.11111111111111,10.0,1024.4444444444443,4.0,6.0,6.0,3.333333333333333,554.034250642623,1847.5131565839395,9.867424338146792,95.43879131920593,27.65044055938721,32.45620534896851,5.130688117345175,10.067998601595562,128.87812494913737,0.0
2021-11-11 15:50:00,8.8,16.2,21.1,23.7,9.7,4.718,33.38483,8.0053,58.8934,10.88888888888889,4.444444444444445,278.77777777777777,0.0,73.38888888888889,10.0,1024.5555555555557,4.0,6.0,6.0,3.1666666666666665,542.8824143473307,2038.0157409667968,9.984618044168936,96.13302863902291,27.807596352895104,32.88043054580688,4.94630766471227,10.026467692057292,119.85511726379396,0.0
2021-11-11 16:00:00,8.4,16.0,20.9,23.6,9.4,4.738,31.433434999999996,7.6485,59.0638,10.666666666666666,4.333333333333333,265.3333333333333,0.0,74.66666666666667,10.0,1024.6666666666667,4.0,6.0,6.0,3.0,525.3526675239651,2200.1988257958424,9.472170887613027,93.55067047916563,27.979193951288856,33.328000157674154,4.896169672012329,10.003524233500162,112.40516764322918,0.0
2021-11-11 16:10:00,8.5,15.9,20.8,23.5,9.4,4.721,32.88539,7.6319,59.619600000000005,10.444444444444445,4.222222222222222,251.88888888888889,0.0,75.94444444444444,10.0,1024.7777777777778,4.0,6.0,6.0,2.833333333333333,514.1519912719726,1794.983377685547,9.54857291006099,102.19324599099025,28.014933847000037,32.79032436563669,5.493366095290158,10.029298969409504,76.79775911550053,0.0
2021-11-11 16:20:00,8.7,16.0,21.0,23.4,9.7,4.643,32.16268,7.4708,59.9541,10.222222222222221,4.111111111111111,238.44444444444446,0.0,77.22222222222223,10.0,1024.888888888889,4.0,6.0,6.0,2.6666666666666665,501.8118324718256,1431.4123607977506,9.301699351186807,95.65520663848704,27.835623563130696,31.202862892150883,5.50643203496933,10.291471707026163,57.108317578633624,0.0
2021-11-11 16:30:00,8.5,15.8,20.9,23.3,9.4,4.664,30.870265,7.1206000000000005,60.0998,10.0,4.0,225.0,0.0,78.5,10.0,1025.0,4.0,6.0,6.0,2.5,498.07353678385414,1313.9107478139592,8.648261548193162,103.37622886808579,27.612643200556438,30.62538382848104,5.370066987673441,10.536566925048827,50.54309403737386,0.0
2021-11-11 16:40:00,8.0,15.6,20.8,23.2,9.2,4.684,33.233685,7.2105999999999995,60.2513,9.777777777777779,3.888888888888889,211.55555555555554,0.0,79.77777777777777,10.0,1025.111111111111,4.0,6.0,6.0,2.333333333333333,492.05541042634815,1245.8659200032553,8.60246292609953,117.4376393364513,27.468639450073244,30.33555816968282,5.3606290253003435,10.652167363166809,52.400164457956954,0.0
2021-11-11 16:50:00,8.0,15.6,20.8,23.2,9.1,4.624,31.413144999999997,6.8404,60.294500000000006,9.555555555555555,3.7777777777777777,198.11111111111111,0.0,81.05555555555556,10.0,1025.2222222222222,4.0,6.0,6.0,2.1666666666666665,489.484753112793,877.3146735601316,8.66932018438975,105.61506306966146,26.80876178741455,28.627952483495072,13.821265624364216,11.70018781820933,20.45618249376615,0.0
2021-11-11 17:00:00,7.5,15.4,20.7,23.1,8.9,4.667,31.080845,7.064400000000001,60.4036,9.333333333333334,3.666666666666667,184.66666666666666,0.0,82.33333333333333,10.0,1025.3333333333333,4.0,6.0,6.0,2.0,485.6257717579809,898.699257131993,8.660524302539178,98.49293768478653,26.301308851242066,28.508284883499147,8.387618730068207,14.925393978754679,28.232955918312076,0.0
2021-11-11 17:10:00,7.5,15.2,21.2,23.0,8.6,4.617,33.94316,6.802,60.448800000000006,9.11111111111111,3.5555555555555554,171.22222222222223,0.0,83.61111111111111,10.0,1025.4444444444443,4.0,6.0,6.0,1.833333333333333,484.8470307413737,973.97599995931,10.162909881920465,109.12658870438399,26.55955696105957,29.30656367937724,6.608296592235566,13.988004781405133,49.86959611256917,0.0
2021-11-11 17:20:00,7.6,15.1,21.2,22.9,8.6,4.629,32.55995,6.7301,60.4936,8.88888888888889,3.4444444444444446,157.77777777777777,0.0,84.88888888888889,10.0,1025.5555555555557,4.0,6.0,6.0,1.6666666666666665,485.5555429848858,1069.8889404016254,9.783730724787308,113.06301492443193,26.73382207083572,29.936411041874702,5.62252290310104,12.535278479310332,132.57706957447073,0.0
2021-11-11 17:30:00,6.9,14.8,21.1,22.8,8.2,4.611,31.887529999999998,6.7821,60.5472,8.666666666666668,3.3333333333333335,144.33333333333331,0.0,86.16666666666667,10.0,1025.6666666666667,4.0,6.0,6.0,1.5,482.1858629353841,1179.292706298828,9.556944170510027,106.20220237537967,26.871247142155966,30.60873871485392,5.885832885106405,11.018158464431762,261.03116895039875,0.0
2021-11-11 17:40:00,7.2,14.9,21.2,22.8,8.4,4.601,31.89987,6.6827,60.5336,8.444444444444445,3.2222222222222223,130.88888888888889,0.0,87.44444444444444,10.0,1025.7777777777778,4.0,6.0,6.0,1.333333333333333,479.4363671278679,1188.1736874775502,9.580605694803142,105.72491148156635,27.02785620371501,30.80099391301473,7.4379729016621905,9.966471354166666,274.4843428548177,0.0
2021-11-11 17:50:00,6.8,14.7,20.9,22.8,8.0,4.63,33.12126,7.0802,60.582100000000004,8.222222222222221,3.111111111111111,117.44444444444443,0.0,88.72222222222223,10.0,1025.888888888889,4.0,6.0,6.0,1.1666666666666665,477.84518747965495,737.4269235229492,9.419372175238227,110.39768051880228,25.35504920959473,28.658308029174805,16.05212521394094,10.903312220573426,62.65478761037191,0.0
2021-11-11 18:00:00,7.0,14.7,21.0,22.7,8.1,4.623,34.509930000000004,7.178399999999999,60.365700000000004,8.0,3.0,104.0,0.0,90.0,10.0,1026.0,4.0,6.0,6.0,1.0,483.04224520628475,1013.2028639379041,10.38343801008106,111.67962741765598,25.405404024124145,30.95739225069682,9.02872856458028,12.229638392130534,244.43071731567383,0.0
2021-11-11 18:10:00,7.2,14.8,20.8,22.6,8.3,4.635,36.172505,7.043699999999999,59.870000000000005,7.833333333333333,3.0555555555555554,104.5,0.0,90.11111111111111,10.0,1026.0,4.111111111111111,5.888888888888889,6.111111111111111,1.0,478.3251209513347,1194.3706560367277,10.688100695313707,105.23349826812743,25.94784327027576,32.1591747172413,7.356491614000393,11.12142175129854,377.82439651489256,0.0
2021-11-11 18:20:00,6.6,14.6,20.4,22.6,7.9,4.633,35.967425000000006,6.83,59.6819,7.666666666666667,3.111111111111111,105.0,0.0,90.22222222222223,10.0,1026.0,4.222222222222222,5.777777777777778,6.222222222222222,1.0,472.9159905935704,1370.1550814223015,10.864060394534956,112.6635105137367,26.275361522038775,32.78075169881185,6.629214730262755,9.848975175221762,651.5751333618164,0.0
2021-11-11 18:30:00,7.2,14.8,21.3,22.5,8.2,4.613,33.5723,6.5649,59.6422,7.5,3.1666666666666665,105.5,0.0,90.33333333333333,10.0,1026.0,4.333333333333333,5.666666666666667,6.333333333333333,1.0,477.7700594075521,1530.634522270115,10.158125726732157,107.00105086224228,26.529403368632,33.29440329233805,6.457570936679841,8.794165204366049,897.1398335774738,0.0
2021-11-11 18:40:00,7.9,15.1,21.6,22.5,8.7,4.619,25.899489999999997,6.1999,59.618700000000004,7.333333333333333,3.2222222222222223,106.0,0.0,90.44444444444444,10.0,1026.0,4.444444444444445,5.555555555555555,6.444444444444445,1.0,473.2556141153971,1720.4709309895832,8.445576518215029,101.47605923280878,26.692742538452148,33.96408399581909,6.297775835196177,7.978873151143392,1292.0763334147136,0.0
2021-11-11 18:50:00,7.4,14.6,20.5,22.4,8.1,4.631,26.738045,6.4773,59.7017,7.166666666666667,3.2777777777777777,106.5,0.0,90.55555555555556,10.0,1026.0,4.555555555555555,5.444444444444445,6.555555555555555,1.0,472.9993072509766,1922.1660208585895,8.0632275396013,108.81142679483878,26.80913663864136,34.819172312418615,5.81097824494044,7.373682451248169,1538.8834885660808,0.0
2021-11-11 19:00:00,7.4,14.8,20.7,22.4,8.4,4.625,27.903975000000003,6.1547,59.7202,7.0,3.3333333333333335,107.0,0.0,90.66666666666667,10.0,1026.0,4.666666666666667,5.333333333333333,6.666666666666667,1.0,472.63673815497043,2096.816299641927,8.031417770964952,106.97439405236541,26.954706220626832,35.765416081746416,5.804665927886963,6.966006338596344,1710.6155019124349,0.0
2021-11-11 19:10:00,7.3,14.8,21.3,22.4,8.4,4.641,28.771015,6.1291,59.7214,6.833333333333333,3.388888888888889,107.5,0.0,90.77777777777777,10.0,1026.0,4.777777777777778,5.222222222222222,6.777777777777778,1.0,471.8206140136719,2280.1305927285384,8.350797339132276,106.02340891110694,27.080151373545327,36.881027952829996,5.639346719582876,6.647032764752706,1811.4788602701824,0.0
2021-11-11 19:20:00,7.2,14.6,21.2,22.3,8.2,4.633,30.096285,5.9703,59.754200000000004,6.666666666666666,3.4444444444444446,108.0,0.0,90.88888888888889,10.0,1026.0,4.888888888888889,5.111111111111111,6.888888888888889,1.0,472.7192682972174,2027.3932514059131,8.345648333150788,106.31470036738338,27.142619333267213,35.57086250940959,9.192130484580995,6.499419461091359,1227.9373218282064,0.0
2021-11-11 19:30:00,6.2,14.3,21.0,22.3,7.8,4.623,31.11784,5.7457,59.786699999999996,6.5,3.5,108.5,0.0,91.0,10.0,1026.0,5.0,5.0,7.0,1.0,476.89466929117845,1185.7812304266567,8.298439595605021,111.63807619127176,26.930085093180338,29.849100456237796,14.322356174786886,7.42088889280955,354.9215663655599,0.0
2021-11-11 19:40:00,5.8,14.0,20.9,22.2,7.3,4.597,31.590899999999998,5.8354,59.8371,6.333333333333333,3.5555555555555554,109.0,0.0,91.11111111111111,10.0,1026.0,5.111111111111111,4.888888888888889,7.111111111111111,1.0,470.1026197130926,1126.8170552711924,8.649355358754175,105.88067090546345,26.696908874511717,29.64045093854269,12.940696935653687,8.864389282862344,524.9143207804361,0.0
2021-11-11 19:50:00,6.3,14.1,21.0,22.2,7.4,4.614,32.273815,5.809,59.859,6.166666666666666,3.611111111111111,109.5,0.0,91.22222222222223,10.0,1026.0,5.222222222222222,4.777777777777778,7.222222222222222,1.0,467.74216654459644,1524.2867725030305,8.828854377229336,108.81059550118312,26.68294499715169,32.69034504890442,9.189351360003155,9.137803613344829,965.119573059082,0.0
2021-11-11 20:00:00,6.0,14.0,21.0,22.2,7.3,4.59,32.113725,5.7044,59.875800000000005,6.0,3.6666666666666665,110.0,0.0,91.33333333333333,10.0,1026.0,5.333333333333333,4.666666666666667,7.333333333333333,1.0,465.64508880615233,1694.255418701172,9.224983583493422,108.93680070047326,26.762717507680257,33.898427117665605,7.911350886821746,8.938476516405741,1153.335036722819,0.0
2021-11-11 20:10:00,5.9,13.9,21.0,22.2,7.2,4.581,32.149765,5.8168,59.897400000000005,5.833333333333333,3.7222222222222223,110.5,0.0,91.44444444444444,10.0,1026.0,5.444444444444445,4.555555555555555,7.444444444444445,1.0,467.56522978683995,1857.5787274240076,9.126990344834192,112.13168713887532,26.841073614756265,34.76788896560669,6.905660763581594,8.736568792661032,1236.775291341146,0.0
2021-11-11 20:20:00,5.9,13.9,21.1,22.2,7.1,4.593,32.895635,5.8549999999999995,59.85850000000001,5.666666666666666,3.7777777777777777,111.0,0.0,91.55555555555556,10.0,1026.0,5.555555555555555,4.444444444444445,7.555555555555555,1.0,468.41283182779944,2026.2004060170843,9.204705956265077,110.62397365958005,26.918141746520995,35.47992150624593,6.3024726875623065,8.62876805305481,1244.0233860270182,0.0
2021-11-11 20:30:00,5.8,13.9,20.9,22.2,7.1,4.592,32.4899,5.9577,59.973699999999994,5.5,3.833333333333333,111.5,0.0,91.66666666666667,10.0,1026.0,5.666666666666666,4.333333333333334,7.666666666666666,1.0,463.64885072905446,2181.1253700835127,9.205156532169063,111.46111962787174,26.998023853302005,36.11797435760498,6.044235264460246,8.606142751375835,1264.928115641276,0.0
2021-11-11 20:40:00,5.7,13.9,20.5,22.1,7.0,4.593,31.978655000000003,6.060499999999999,60.3895,5.333333333333333,3.888888888888889,112.0,0.0,91.77777777777777,10.0,1026.0,5.777777777777778,4.222222222222222,7.777777777777778,1.0,462.14465702100733,2308.6222083501707,9.408876095626315,108.73556477433544,27.047452265421548,36.66714778900147,5.741158244609833,8.641733722686768,1290.1392321777344,0.0
2021-11-11 20:50:00,5.8,13.8,20.8,22.1,7.1,4.591,33.181515000000005,6.2235,60.6,5.166666666666666,3.9444444444444446,112.5,0.0,91.88888888888889,10.0,1026.0,5.888888888888889,4.111111111111111,7.888888888888889,1.0,469.81210272076487,2045.7468404134117,9.635458835693402,113.20151010976672,26.95802819887797,35.36069886525472,8.88998800754547,8.794787195523579,1027.292988688151,0.0
2021-11-11 21:00:00,5.6,13.8,21.3,22.1,7.0,4.607,33.224650000000004,6.132199999999999,60.68769999999999,5.0,4.0,113.0,0.0,92.0,10.0,1026.0,6.0,4.0,8.0,1.0,466.0236140950521,2024.2528510714124,9.122431750001208,111.03285825740144,26.643711865743,34.194790712992344,7.347947127819062,9.30699950695038,888.489191792806,0.0
2021-11-11 21:10:00,5.8,13.8,21.3,22.1,7.1,4.599,32.480965,5.9373,60.7202,4.944444444444445,3.9444444444444446,111.72222222222223,0.0,92.16666666666667,9.555555555555555,1025.8333333333333,7.277777777777778,4.0,7.833333333333333,1.0,466.60963443449174,1914.4220003816451,8.732861181868,107.49507401827366,26.53467053413391,34.64182519276937,6.909247331619262,9.626081949869791,684.4464919026693,0.0
2021-11-11 21:20:00,6.0,13.7,20.4,22.0,7.0,4.599,29.95266,5.5916,60.7272,4.888888888888889,3.888888888888889,110.44444444444444,0.0,92.33333333333333,9.11111111111111,1025.6666666666667,8.555555555555555,4.0,7.666666666666667,1.0,466.50254279476474,1765.1209423828125,8.368867045081942,109.40109060643083,26.478593718210856,34.48797245025635,6.812501317660013,9.804435933430991,533.3457535807291,0.0
2021-11-11 21:30:00,5.8,13.8,21.2,22.0,7.1,4.611,29.131265000000003,5.679,60.8036,4.833333333333333,3.8333333333333335,109.16666666666667,0.0,92.5,8.666666666666666,1025.5,9.833333333333334,4.0,7.5,1.0,463.6819567380006,1590.832618773011,7.628372764142893,108.43137767209846,26.43982010523478,34.07228266398112,6.035120871067047,9.89794819355011,409.6769334920247,0.0
2021-11-11 21:40:00,6.6,13.9,21.4,22.0,7.4,4.595,27.40439,5.272,60.8326,4.777777777777778,3.7777777777777777,107.88888888888889,0.0,92.66666666666667,8.222222222222221,1025.3333333333333,11.11111111111111,4.0,7.333333333333333,1.0,456.14695454915363,1463.939451343054,7.361888757425513,107.66080873844987,26.411346238454183,33.54862696965536,5.9763944363594055,9.948633759816488,301.26451588948566,0.0
2021-11-11 21:50:00,6.2,14.0,20.7,22.0,7.6,4.592,32.791305,5.5631,60.9342,4.722222222222222,3.7222222222222223,106.61111111111111,0.0,92.83333333333333,7.777777777777778,1025.1666666666667,12.38888888888889,4.0,7.166666666666667,1.0,458.64166537931595,1361.3886356608073,7.457377615473365,111.54117280388955,26.39453810373942,33.02640340805054,5.72252676486969,9.980302472114563,230.35989067077634,0.0
2021-11-11 22:00:00,5.9,13.8,20.8,22.0,7.2,4.587,35.512119999999996,6.0251,60.964,4.666666666666667,3.6666666666666665,105.33333333333333,0.0,93.0,7.333333333333334,1025.0,13.666666666666668,4.0,7.0,1.0,460.3039603678386,1248.3116891584725,7.9337815499979225,113.28131445114222,26.36834666887919,32.49411286671956,5.43221116065979,10.002859768867493,153.63596593221027,0.0
2021-11-11 22:10:00,5.5,13.6,21.8,22.0,6.9,4.583,37.066265,6.2035,60.8732,4.611111111111111,3.611111111111111,104.05555555555556,0.0,93.16666666666667,6.888888888888889,1024.8333333333333,14.944444444444445,4.0,6.833333333333333,1.0,456.4838738206885,1181.0812194824218,8.25509719196686,109.89237042098395,26.323780682881676,32.077672789891565,5.5809027647972105,10.012746799786886,117.25254666646322,0.0
2021-11-11 22:20:00,5.1,13.5,21.1,22.0,6.7,4.612,35.577695,6.245900000000001,60.7861,4.555555555555555,3.5555555555555554,102.77777777777777,0.0,93.33333333333333,6.444444444444445,1024.6666666666667,16.22222222222222,4.0,6.666666666666666,1.0,457.46856363932295,1112.4807533983253,8.030959475309835,108.39044725256451,26.274640337626135,31.806907892227173,5.461123847961426,10.013395244280497,101.43320833841959,0.0
2021-11-11 22:30:00,5.0,13.4,20.5,22.0,6.6,4.586,35.90277,6.129,60.63870000000001,4.5,3.5,101.5,0.0,93.5,6.0,1024.5,17.5,4.0,6.5,1.0,458.0842470822389,1058.7979992114538,7.999158069238824,111.12418960118698,26.218005762100223,31.59894215583801,5.326356003284454,10.013960795402529,90.99022357940675,0.0
2021-11-11 22:40:00,4.9,13.2,21.1,21.9,6.4,4.59,34.876645,6.0767,60.6718,4.444444444444445,3.4444444444444446,100.22222222222223,0.0,93.66666666666667,5.555555555555555,1024.3333333333333,18.77777777777778,4.0,6.333333333333333,1.0,462.50106068929034,1026.3074643961588,7.810639562781921,111.68749430640268,26.16622287750244,31.440156377156576,5.411603939533234,10.014718039830525,91.51753925323486,0.0
2021-11-11 22:50:00,5.3,13.4,21.6,21.9,6.7,4.592,32.624905,6.2088,60.6519,4.388888888888889,3.388888888888889,98.94444444444444,0.0,93.83333333333333,5.111111111111112,1024.1666666666667,20.055555555555557,4.0,6.166666666666666,1.0,460.6504193115235,988.6816980682022,7.770529862244923,110.28017578771558,26.127711159388223,31.336238940556846,5.372780037720998,10.011717279752094,92.66458291371663,0.0
2021-11-11 23:00:00,5.6,13.6,20.7,21.9,6.9,4.578,32.67044,6.1949,60.615700000000004,4.333333333333333,3.3333333333333335,97.66666666666667,0.0,94.0,4.666666666666667,1024.0,21.333333333333336,4.0,6.0,1.0,458.8389087194684,959.2247788492838,8.407178618880987,108.97280664627161,26.101337010065713,31.266215470631913,5.289735690752665,10.011683934529623,91.90948697408041,0.0
