,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-11 23:10:00,5.3,13.5,20.8,21.9,6.9,4.578,33.24037,6.2945,60.6245,4.277777777777778,3.2777777777777777,96.38888888888889,0.0,94.16666666666667,4.222222222222222,1023.8333333333334,22.61111111111111,4.0,5.833333333333333,1.0,460.00577301025385,932.6655023193359,8.870816045265412,108.3039358589474,26.067733192443846,31.17027433395386,5.4276549077034,10.011409192085265,90.93108095804851,0.0
2021-11-11 23:20:00,5.4,13.5,21.5,21.9,6.9,4.557,33.471109999999996,6.4278,60.6367,4.222222222222222,3.2222222222222223,95.11111111111111,0.0,94.33333333333333,3.7777777777777777,1023.6666666666666,23.88888888888889,4.0,5.666666666666666,1.0,460.2789145774403,905.5622047722476,9.044264678591388,108.14931262732898,26.0362201722463,31.074060134887695,5.5285717964172365,10.012193806966145,92.00779462178548,0.0
2021-11-11 23:30:00,5.3,13.5,20.5,21.9,6.8,4.545,33.65769,6.361,60.6206,4.166666666666667,3.166666666666667,93.83333333333333,0.0,94.5,3.333333333333334,1023.5,25.166666666666668,4.0,5.5,1.0,466.4408563232422,882.8534250895182,9.189374164268795,109.2288219712683,26.00371324857076,31.003291753133134,5.553410778045654,10.010231043497722,93.33197883605956,0.0
2021-11-11 23:40:00,5.3,13.5,21.3,21.9,6.7,4.573,30.99389,6.2897,60.571600000000004,4.111111111111111,3.111111111111111,92.55555555555556,0.0,94.66666666666667,2.8888888888888893,1023.3333333333334,26.444444444444443,4.0,5.333333333333333,1.0,471.2711946649662,865.9138753816451,8.77556657598517,109.97728850693352,25.970313520431517,30.943939231236776,5.481973189512889,10.010869267781576,97.44869426727294,0.0
2021-11-11 23:50:00,5.3,13.5,21.3,21.9,6.8,4.557,28.53635,5.915699999999999,60.569399999999995,4.055555555555555,3.0555555555555554,91.27777777777777,0.0,94.83333333333333,2.4444444444444446,1023.1666666666666,27.72222222222222,4.0,5.166666666666666,1.0,478.0481774902344,844.517812471938,8.435327280187337,110.77718693167476,25.941172113418578,30.907968622843423,5.514342760245006,10.008983079592387,102.69382166544597,0.0
2021-11-12 00:00:00,5.4,13.4,20.7,21.9,6.7,4.543,28.721114999999998,5.9463,60.5921,4.0,3.0,90.0,0.0,95.0,2.0,1023.0,29.0,4.0,5.0,1.0,479.01723215037384,836.4616280110677,8.365953118706827,111.900375152631,25.916386728286746,30.883500951131186,5.569902919133504,10.009583169619242,104.42554110209146,0.0
2021-11-12 00:10:00,5.4,13.4,20.8,21.9,6.7,4.541,28.302910000000004,6.1175,60.6571,4.0,2.9444444444444446,89.61111111111111,0.0,95.0,2.0,1022.9444444444445,29.166666666666668,3.9444444444444446,4.944444444444445,1.0,479.3420230102539,826.8296154013448,8.265501291172653,109.85292096800724,25.896600758234662,30.865112895965574,5.415325488249461,10.008245223363241,104.77858868916829,0.0
2021-11-12 00:20:00,5.7,13.5,21.3,21.9,6.9,4.56,29.964965,6.0902,60.6828,4.0,2.888888888888889,89.22222222222223,0.0,95.0,2.0,1022.8888888888889,29.333333333333332,3.888888888888889,4.888888888888889,1.0,481.84371121110587,809.0835807291667,8.578787979271452,109.05011109605348,25.878847360610962,30.8279242960612,5.633955920537312,10.008845206896464,102.6772187169393,0.0
2021-11-12 00:30:00,5.3,13.4,21.2,21.9,6.7,4.557,29.508069999999996,5.9489,60.54690000000001,4.0,2.8333333333333335,88.83333333333333,0.0,95.0,2.0,1022.8333333333334,29.5,3.8333333333333335,4.833333333333333,1.0,479.82364390055335,799.7472887201419,9.03746597268487,108.29835336782165,25.866362177530924,30.800128882726035,5.7230894970893855,10.007492125829062,107.12635529836018,0.0
2021-11-12 00:40:00,5.3,13.4,21.3,21.9,6.7,4.547,29.509215,5.8687,60.611599999999996,4.0,2.7777777777777777,88.44444444444444,0.0,95.0,2.0,1022.7777777777778,29.666666666666668,3.7777777777777777,4.777777777777778,1.0,482.54071599850715,793.6030682092426,8.8938074947077,111.31173333442817,25.84702266693115,30.77066316604614,5.445139922300974,10.006501329739889,105.33522486368815,0.0
2021-11-12 00:50:00,5.4,13.4,21.1,21.8,6.7,4.567,26.031950000000002,5.758,60.67960000000001,4.0,2.7222222222222223,88.05555555555556,0.0,95.0,2.0,1022.7222222222222,29.833333333333332,3.7222222222222223,4.722222222222222,1.0,482.3643545532226,781.9751713053386,8.561134099488878,109.82521572026829,25.830615046819048,30.72961669286092,5.60447022040685,10.006943494478861,106.17101046244304,0.0
2021-11-12 01:00:00,5.6,13.3,20.9,21.8,6.5,4.586,24.81697,5.620900000000001,60.7186,4.0,2.6666666666666665,87.66666666666667,0.0,95.0,2.0,1022.6666666666666,30.0,3.6666666666666665,4.666666666666667,1.0,485.36992852221954,777.3641193959904,8.154203702029536,109.54082881518002,25.807559204101562,30.69708137512207,5.4266058770815535,10.007547966639201,106.28152828216552,0.0
2021-11-12 01:10:00,5.3,13.4,21.2,21.8,6.7,4.556,24.5153,5.5468,60.7533,4.0,2.611111111111111,87.27777777777777,0.0,95.0,2.0,1022.6111111111111,30.166666666666668,3.611111111111111,4.611111111111111,1.0,482.9183149210612,767.635525849441,7.953427145777449,109.74344429016114,25.786579243342082,30.66096204757691,5.6130681927998864,10.007640841801962,104.14759108225505,0.0
2021-11-12 01:20:00,5.2,13.3,21.1,21.8,6.6,4.566,24.784280000000003,5.429,60.786,4.0,2.5555555555555554,86.88888888888889,0.0,95.0,2.0,1022.5555555555555,30.333333333333332,3.5555555555555554,4.555555555555555,1.0,481.08861104329424,758.3897936801253,7.686411571435336,108.83313052419889,25.759134289423628,30.623973197937012,5.5957423814137774,10.010337753295898,104.93290912628174,0.0
2021-11-12 01:30:00,5.8,13.5,21.3,21.8,6.8,4.561,26.11828,5.3658,60.8627,4.0,2.5,86.5,0.0,95.0,2.0,1022.5,30.5,3.5,4.5,1.0,485.9635343389402,752.5960089041173,7.6472957998345805,111.25273649118715,25.728957691192626,30.597238299051916,5.68721524477005,10.00882938861847,107.70470068613687,0.0
2021-11-12 01:40:00,5.5,13.4,21.2,21.8,6.8,4.579,26.022255,5.4148000000000005,60.919200000000004,4.0,2.4444444444444446,86.11111111111111,0.0,95.0,2.0,1022.4444444444445,30.666666666666668,3.4444444444444446,4.444444444444445,1.0,486.1701577653556,742.7049787499438,7.938588271935781,108.87739994049073,25.70549576441447,30.574945033391316,5.592204164663951,10.008178316752117,105.84100065867105,0.0
2021-11-12 01:50:00,5.1,13.3,20.5,21.8,6.6,4.532,26.72715,5.5102,60.962,4.0,2.388888888888889,85.72222222222223,0.0,95.0,2.0,1022.3888888888889,30.833333333333332,3.388888888888889,4.388888888888889,1.0,485.57836507161454,741.0574635823567,7.914385240320432,112.26468031974836,25.68103414853414,30.56096760114034,5.573048569361369,10.006240509351093,108.9320258585612,0.0
2021-11-12 02:00:00,4.7,13.0,21.0,21.8,6.2,4.559,26.92258,5.410200000000001,60.92380000000001,4.0,2.3333333333333335,85.33333333333333,0.0,95.0,2.0,1022.3333333333334,31.0,3.3333333333333335,4.333333333333333,1.0,488.1437997436524,732.6181204328866,7.853032400028854,111.21975507639222,25.660846977233888,30.542268822987875,5.629859059651693,10.006070556640626,106.31052502950033,0.0
2021-11-12 02:10:00,4.8,13.0,21.0,21.7,6.1,4.538,26.818450000000002,5.372400000000001,60.897000000000006,4.0,2.2777777777777777,84.94444444444444,0.0,95.0,2.0,1022.2777777777778,31.166666666666668,3.2777777777777777,4.277777777777778,1.0,492.90089657838314,725.9912131473936,7.897873729622296,109.35774780553614,25.64208288828532,30.513175099690756,5.538026796181997,10.005796500841777,106.67911294301351,0.0
2021-11-12 02:20:00,4.6,12.9,21.0,21.7,6.0,4.568,26.013695000000002,5.418200000000001,60.933400000000006,4.0,2.2222222222222223,84.55555555555556,0.0,95.0,2.0,1022.2222222222222,31.333333333333332,3.2222222222222223,4.222222222222222,1.0,499.2745913029814,716.7726373291016,7.869587960768554,110.50358611521747,25.619534521102906,30.48724573771159,5.571514652570089,10.00497868537903,107.68893809000652,0.0
2021-11-12 02:30:00,4.5,12.9,21.0,21.7,6.0,4.556,25.73233,5.1664,60.819399999999995,4.0,2.166666666666667,84.16666666666667,0.0,95.0,2.0,1022.1666666666666,31.5,3.166666666666667,4.166666666666667,1.0,500.41208094103587,714.679146812702,7.686798707953955,109.66681532153976,25.60582503636678,30.464822823206582,5.584228432973226,10.004384702046712,108.50206219991048,0.0
2021-11-12 02:40:00,4.5,13.0,21.1,21.7,6.1,4.567,26.550265000000003,5.1247,60.835,4.0,2.111111111111111,83.77777777777777,0.0,95.0,2.0,1022.1111111111111,31.666666666666668,3.111111111111111,4.111111111111111,1.0,500.9826938883463,707.1468585205077,7.90954297595105,109.90429046566206,25.585596017837524,30.446917893091836,5.534413965543111,10.005091093381246,107.02283072153728,0.0
2021-11-12 02:50:00,4.8,13.0,20.5,21.7,6.1,4.54,25.613934999999998,5.1629,60.8919,4.0,2.0555555555555554,83.38888888888889,0.0,95.0,2.0,1022.0555555555555,31.833333333333332,3.0555555555555554,4.055555555555555,1.0,504.83924314301595,706.1974583207054,7.9475134392916145,108.94982880543853,25.559113229115802,30.422951793670656,5.421809520721435,10.005922005971273,106.43334040323893,0.0
2021-11-12 03:00:00,5.0,13.1,21.3,21.7,6.3,4.545,24.553445,5.0062,60.9135,4.0,2.0,83.0,0.0,95.0,2.0,1022.0,32.0,3.0,4.0,1.0,506.846171468099,705.7815422461499,7.741780314687955,109.0037829910968,25.538844896952313,30.409284648895266,5.624808381398519,10.002700824737548,109.31498716990154,0.0
2021-11-12 03:10:00,4.7,13.0,20.9,21.7,6.1,4.563,24.404204999999997,4.7325,60.92659999999999,3.9444444444444446,2.0,83.27777777777777,0.0,95.0,2.0,1022.0,32.611111111111114,2.9444444444444446,4.055555555555555,1.0,511.16747666983764,695.8746986897786,7.798972192793916,109.7232315309169,25.51582202275594,30.40320120811462,5.4929094346364336,10.000822442372641,109.3537694422404,0.0
2021-11-12 03:20:00,4.9,13.0,21.1,21.7,6.1,4.556,25.240280000000002,4.7343,60.967499999999994,3.888888888888889,2.0,83.55555555555556,0.0,95.0,2.0,1022.0,33.22222222222222,2.888888888888889,4.111111111111111,1.0,508.03037099202476,689.1952908991672,7.490594062401077,109.15465270112463,25.49828906059265,30.389273401896162,5.274102334976197,10.0043865553538,106.43536235809327,0.0
2021-11-12 03:30:00,4.6,13.0,21.4,21.7,6.1,4.555,24.769195,4.7538,61.036300000000004,3.8333333333333335,2.0,83.83333333333333,0.0,95.0,2.0,1022.0,33.833333333333336,2.8333333333333335,4.166666666666667,1.0,499.437679373204,685.7105720958491,7.671489117374529,109.959064037948,25.47255518913269,30.36779243151347,5.2260511358579,10.003466753959655,108.70656107584634,0.0
2021-11-12 03:40:00,4.8,12.9,20.4,21.7,6.0,4.591,24.7426,4.8979,61.0739,3.7777777777777777,2.0,84.11111111111111,0.0,95.0,2.0,1022.0,34.44444444444444,2.7777777777777777,4.222222222222222,1.0,494.2382379150391,684.3164170328776,7.420355342175327,108.84168713736669,25.446993894577027,30.35812349955241,5.557486925919851,10.003529653549194,107.2924499384562,0.0
2021-11-12 03:50:00,4.4,12.9,21.3,21.7,6.0,4.539,24.936345,4.8914,61.101099999999995,3.7222222222222223,2.0,84.38888888888889,0.0,95.0,2.0,1022.0,35.05555555555556,2.7222222222222223,4.277777777777778,1.0,494.7852774082929,678.6449226396933,7.599677604874648,109.19118204321565,25.427588602701825,30.349545602798464,5.234798213640849,10.003200101852418,107.86269620259603,0.0
2021-11-12 04:00:00,4.5,13.0,21.3,21.7,6.0,4.549,24.871565,4.9981,61.123799999999996,3.6666666666666665,2.0,84.66666666666667,0.0,95.0,2.0,1022.0,35.666666666666664,2.6666666666666665,4.333333333333333,1.0,494.21232737223306,666.0511315917969,7.340342740339075,109.47072407307598,25.40822965304057,30.34085988998413,5.318153340816498,10.00342057387034,107.73837670644124,0.0
2021-11-12 04:10:00,4.1,12.8,21.3,21.6,5.8,4.537,24.27277,5.0009999999999994,61.119600000000005,3.611111111111111,2.0,84.94444444444444,0.0,95.0,2.0,1022.0,36.27777777777778,2.611111111111111,4.388888888888889,1.0,499.01146276013606,665.9683243674793,7.190473945814337,108.71874860127768,25.392587337493897,30.336915553410847,5.3590599107742305,10.003675467173258,108.85525971730549,0.0
2021-11-12 04:20:00,4.2,12.7,21.2,21.7,5.7,4.554,24.373785,5.0759,61.114599999999996,3.5555555555555554,2.0,85.22222222222223,0.0,95.0,2.0,1022.0,36.888888888888886,2.5555555555555554,4.444444444444445,1.0,497.962739461263,664.584506723689,6.791480390796553,111.32225104208047,25.37847597757975,30.33561361630758,5.426839239597321,10.007444235483804,105.74571698506672,0.0
2021-11-12 04:30:00,4.0,12.6,20.4,21.6,5.6,4.559,23.203094999999998,5.1207,60.9627,3.5,2.0,85.5,0.0,95.0,2.0,1022.0,37.5,2.5,4.5,1.0,499.6403377980199,662.97648896316,6.552896698383289,109.7899825394625,25.36486737251282,30.328738835652672,5.406490390300751,10.00773279984792,107.54542058308918,0.0
2021-11-12 04:40:00,4.2,12.7,21.3,21.6,5.6,4.545,22.106215,4.8778999999999995,60.5087,3.4444444444444446,2.0,85.77777777777777,0.0,95.0,2.0,1022.0,38.111111111111114,2.4444444444444446,4.555555555555555,1.0,495.88524017333987,656.3038122839215,6.303512282762151,110.43278689454505,25.354149567286175,30.32541290918986,5.355836315949758,10.006451981862387,108.71817042032876,0.0
2021-11-12 04:50:00,4.3,12.7,21.3,21.6,5.7,4.557,21.844555,4.8677,60.3163,3.388888888888889,2.0,86.05555555555556,0.0,95.0,2.0,1022.0,38.72222222222222,2.388888888888889,4.611111111111111,1.0,495.8657079902737,652.1253397764009,6.030019239355616,110.71587181565451,25.34793088912964,30.32092157046,5.079448533058167,10.004967263539632,109.20238204956054,0.0
2021-11-12 05:00:00,4.2,12.7,20.7,21.6,5.6,4.584,21.70055,4.8178,60.2395,3.3333333333333335,2.0,86.33333333333333,0.0,95.0,2.0,1022.0,39.333333333333336,2.3333333333333335,4.666666666666667,1.0,492.84536326090495,648.1373495027389,6.1412271837460795,110.13101118141648,25.339091946283975,30.319614877700804,5.148828411102295,10.003131176630657,109.02998306274415,0.0
2021-11-12 05:10:00,4.2,12.7,21.1,21.6,5.6,4.536,21.42417,4.8399,60.2162,3.2777777777777777,2.0,86.61111111111111,0.0,95.0,2.0,1022.0,39.94444444444444,2.2777777777777777,4.722222222222222,1.0,492.8685734365178,641.569367303958,5.91057248399756,108.80384920669815,25.266741320292155,30.340881595611574,5.28777153412501,10.001529757181803,107.96564950307211,0.0
2021-11-12 05:20:00,3.9,12.6,21.1,21.6,5.5,4.555,21.20826,4.911099999999999,60.1995,3.2222222222222223,2.0,86.88888888888889,0.0,95.0,2.0,1022.0,40.55555555555556,2.2222222222222223,4.777777777777778,1.0,491.74454762776696,641.6220702844379,6.161137626534801,109.91536699154956,25.1605491065979,30.4079527314504,5.1455470840136215,10.00712166150411,102.56392419179281,0.0
2021-11-12 05:30:00,3.8,12.6,20.5,21.6,5.5,4.542,21.386675,4.7421999999999995,60.150999999999996,3.166666666666667,2.0,87.16666666666667,0.0,95.0,2.0,1022.0,41.16666666666667,2.166666666666667,4.833333333333333,1.0,496.41947133382166,631.989803873698,6.2165894486675155,112.83409557945986,25.161004041035973,30.435288120905557,5.187950948079427,10.017839527130127,99.69432464599609,0.0
2021-11-12 05:40:00,3.7,12.5,21.3,21.6,5.3,4.545,21.600475,4.8174,60.143899999999995,3.111111111111111,2.0,87.44444444444444,0.0,95.0,2.0,1022.0,41.77777777777778,2.111111111111111,4.888888888888889,1.0,489.35691209815013,620.9411063709479,6.31824236850954,109.53666491082834,25.217427600224816,30.41119892438253,5.384538770516714,10.020034403800963,104.63808429718017,0.0
2021-11-12 05:50:00,3.7,12.4,20.4,21.6,5.3,4.554,20.826575,4.768,60.1579,3.0555555555555554,2.0,87.72222222222223,0.0,95.0,2.0,1022.0,42.388888888888886,2.0555555555555554,4.944444444444445,1.0,487.8532497151693,613.1705631019329,6.044431710014235,114.736586315349,25.299561395645142,30.322640062967935,5.074409481684367,10.019251222610475,105.72990023295085,0.0
2021-11-12 06:00:00,3.9,12.5,21.4,21.6,5.3,4.541,20.47088,4.6895,60.1462,3.0,2.0,88.0,0.0,95.0,2.0,1022.0,43.0,2.0,5.0,1.0,491.8860206411076,610.6924172141336,5.7433969078495,138.6511455165195,25.387781998316445,30.184195791880292,5.120327843030294,10.01573993841807,107.5560073852539,0.0
2021-11-12 06:10:00,3.7,12.5,20.6,21.6,5.3,4.544,20.021584999999998,4.7336,60.1774,3.111111111111111,2.0555555555555554,84.55555555555556,0.0,94.66666666666667,2.4444444444444446,1021.9444444444445,41.72222222222222,2.111111111111111,4.944444444444445,1.1111111111111112,495.0131822713216,604.8022800629715,5.645279924061339,120.61010876693294,25.477360471089682,29.99053877830505,5.1308554387092595,10.032967408498127,95.63460236867267,0.0
2021-11-12 06:20:00,4.1,12.6,21.2,21.6,5.5,4.544,19.371015,4.673,60.169500000000006,3.2222222222222223,2.111111111111111,81.11111111111111,0.0,94.33333333333333,2.888888888888889,1021.8888888888889,40.44444444444444,2.2222222222222223,4.888888888888889,1.2222222222222223,495.0902430146316,595.9247598792766,5.428492402235667,119.697380824116,25.570304025014245,29.755944175720213,5.132940466403961,10.091884018580119,95.08037756601969,0.0
2021-11-12 06:30:00,4.2,12.6,21.4,21.6,5.6,4.544,20.237735,4.7774,60.1605,3.3333333333333335,2.1666666666666665,77.66666666666667,0.0,94.0,3.333333333333333,1021.8333333333334,39.166666666666664,2.3333333333333335,4.833333333333333,1.3333333333333333,497.2579370117188,590.8466678873698,5.947697112654562,144.3444649173715,25.649057448705037,29.575919529596966,5.054220015207926,10.092603413263957,105.48695888519288,0.0
2021-11-12 06:40:00,4.2,12.6,20.6,21.6,5.5,4.558,20.58364,4.9856,60.1342,3.4444444444444446,2.2222222222222223,74.22222222222223,0.0,93.66666666666667,3.7777777777777777,1021.7777777777778,37.888888888888886,2.4444444444444446,4.777777777777778,1.4444444444444444,504.4153197575712,522.5674400873294,5.7139665088141705,253.0439227967343,24.223713432947797,27.79503559748332,12.191676015059153,14.462707325617473,15.562053478360175,0.0
2021-11-12 06:50:00,3.8,12.5,21.3,21.6,5.3,4.546,21.846305,4.6886,60.079899999999995,3.5555555555555554,2.2777777777777777,70.77777777777777,0.0,93.33333333333333,4.222222222222222,1021.7222222222222,36.611111111111114,2.5555555555555554,4.722222222222222,1.5555555555555556,511.86550781249997,503.1272391764322,6.110976510667532,281.93310296441206,22.20110327084859,28.163124049504596,14.099570519129434,27.79710043589274,1.000000238418579,0.0
2021-11-12 07:00:00,3.7,12.4,21.5,21.6,5.3,4.52,20.555435,4.6498,60.068000000000005,3.6666666666666665,2.3333333333333335,67.33333333333333,0.0,93.0,4.666666666666666,1021.6666666666666,35.333333333333336,2.6666666666666665,4.666666666666667,1.6666666666666665,527.201742280105,492.975856838884,6.255504388095295,279.6905178539901,21.08561359723409,29.840662695566813,13.666415376663206,32.178160190582275,1.000000238418579,0.0
2021-11-12 07:10:00,3.6,12.4,20.7,21.7,5.2,4.547,19.947386363636365,4.619363636363636,60.05018181818182,3.7777777777777777,2.388888888888889,63.888888888888886,0.0,92.66666666666667,5.111111111111111,1021.6111111111111,34.05555555555556,2.7777777777777777,4.611111111111111,1.7777777777777777,528.7632069905599,492.1829199850148,6.235708761902179,315.4940864856095,20.17644070307414,31.649742746353148,13.220227066675822,33.72654200236003,1.000000238418579,0.0
2021-11-12 07:20:00,3.6,12.5,20.9,21.8,5.3,4.53,22.013285,4.833399999999999,60.0972,3.888888888888889,2.4444444444444446,60.44444444444444,0.0,92.33333333333333,5.555555555555555,1021.5555555555555,32.77777777777778,2.888888888888889,4.555555555555555,1.8888888888888888,524.9659349252986,493.63645517985026,5.803936424201491,350.50994024675447,19.432945458094277,33.31618573506673,13.676098424593608,35.71798402150472,1.000000238418579,0.0
2021-11-12 07:30:00,4.1,12.5,21.1,21.8,5.3,4.529,19.25002,4.8027999999999995,60.10979999999999,4.0,2.5,57.0,0.0,92.0,6.0,1021.5,31.5,3.0,4.5,2.0,530.5817265302286,505.6789757248451,5.604212544584005,664.8278660816256,19.066903415022598,34.7479770782169,12.108884166351146,35.80713860005309,131.0544191028405,0.0
2021-11-12 07:40:00,4.0,12.7,21.3,21.9,5.4,4.534,19.43824,4.924,60.0723,4.111111111111111,2.5555555555555554,53.55555555555556,0.0,91.66666666666667,6.444444444444445,1021.4444444444445,30.22222222222222,3.111111111111111,4.444444444444445,2.111111111111111,556.8201612240144,574.2991039267354,5.558089434198068,612.5774228215621,20.51615593592326,35.293577950795495,8.631661890347798,26.582172517776492,65.24743814468384,0.0
2021-11-12 07:50:00,3.9,12.7,21.4,21.9,5.4,4.539,19.610315,4.9955,60.0515,4.222222222222222,2.611111111111111,50.11111111111111,0.0,91.33333333333333,6.888888888888888,1021.3888888888889,28.944444444444443,3.2222222222222223,4.388888888888889,2.2222222222222223,572.4612204996745,695.9333806040095,5.351397150101635,465.43052476613536,21.575731134414674,35.195601832071944,7.221809430917103,21.87851335525513,90.49158332824706,0.0
2021-11-12 08:00:00,3.7,12.8,21.4,22.1,5.5,4.544,19.642265000000002,4.9657,59.9938,4.333333333333333,2.6666666666666665,46.666666666666664,0.0,91.0,7.333333333333333,1021.3333333333334,27.666666666666664,3.333333333333333,4.333333333333333,2.333333333333333,591.1024475518589,734.7893744036795,5.1702364980837725,483.557335269734,22.301272018885207,34.570933893063646,7.908579765524569,19.209126002909773,77.92328592907575,0.0
2021-11-12 08:10:00,3.8,12.8,20.6,22.1,5.6,4.564,18.926759999999998,4.819100000000001,59.9605,4.444444444444445,2.7222222222222223,43.22222222222222,0.0,90.66666666666667,7.777777777777778,1021.2777777777778,26.38888888888889,3.4444444444444446,4.277777777777778,2.4444444444444446,613.8468176269531,796.6583416116648,4.978364792752401,429.66552750323456,22.912125034332277,33.99462757746379,6.797250905831655,18.233538134892783,102.11320716857911,0.0
2021-11-12 08:20:00,3.7,12.8,21.6,22.1,5.6,4.539,19.52366,4.8635,59.9288,4.555555555555555,2.7777777777777777,39.77777777777778,0.0,90.33333333333333,8.222222222222221,1021.2222222222222,25.11111111111111,3.5555555555555554,4.222222222222222,2.5555555555555554,619.040451398577,802.042108484027,5.135681213295393,296.4167453942595,23.41861115137736,33.17572855313619,7.466021863619487,16.715419998168947,73.98561007499696,0.0
2021-11-12 08:30:00,4.2,12.9,20.7,22.1,5.7,4.551,18.77072,5.2136000000000005,59.943799999999996,4.666666666666666,2.833333333333333,36.33333333333333,0.0,90.0,8.666666666666666,1021.1666666666666,23.833333333333332,3.6666666666666665,4.166666666666667,2.6666666666666665,613.8045505777994,824.1891756184896,5.537746620622732,234.08146711015434,23.76269193649292,31.85772167523702,6.58486378510793,16.42117554982503,81.91292678197225,0.0
2021-11-12 08:40:00,3.8,12.8,20.6,22.2,5.7,4.535,18.69455,5.1532,59.908100000000005,4.777777777777778,2.888888888888889,32.888888888888886,0.0,89.66666666666667,9.11111111111111,1021.1111111111111,22.555555555555557,3.7777777777777777,4.111111111111111,2.7777777777777777,599.0439831753436,903.7261394842739,5.347527163365466,160.64834640330514,24.218484528859456,32.00689034779867,6.038649818897247,15.591395529111228,110.99971649169922,0.0
2021-11-12 08:50:00,4.1,12.9,21.5,22.2,5.7,4.536,18.653995000000002,5.1224,59.826499999999996,4.888888888888889,2.9444444444444446,29.444444444444443,0.0,89.33333333333333,9.555555555555555,1021.0555555555555,21.27777777777778,3.888888888888889,4.055555555555555,2.888888888888889,585.3845098876952,973.195423303363,5.356645283537396,128.8932434232895,24.612283916473388,32.030908025105795,5.726224266688029,14.206927580833433,119.58153564453126,0.0
2021-11-12 09:00:00,4.0,12.8,20.6,22.2,5.6,4.555,18.897309999999997,5.4392000000000005,59.8248,5.0,3.0,26.0,0.0,89.0,10.0,1021.0,20.0,4.0,4.0,3.0,575.9131961024493,1036.8023919677735,5.267728305792405,108.3864411624542,25.007974042892457,31.923297990163167,5.426206068197886,12.788512504895527,123.50586433410645,0.0
2021-11-12 09:10:00,4.3,13.0,21.5,22.2,5.8,4.526,19.21349,5.6254,59.785799999999995,5.222222222222222,3.0,43.111111111111114,0.0,88.33333333333333,10.0,1020.8888888888889,20.11111111111111,4.111111111111111,3.9444444444444446,3.0,585.0762229410808,1108.3751041666667,5.206379097477864,104.49348632834054,25.305896638234454,31.789580930074056,5.416211943626404,11.504174947738647,122.26014506022136,0.0
2021-11-12 09:20:00,4.1,13.0,20.6,22.3,5.7,4.529,19.49514,6.0064,59.722699999999996,5.444444444444445,3.0,60.22222222222222,0.0,87.66666666666667,10.0,1020.7777777777778,20.22222222222222,4.222222222222222,3.888888888888889,3.0,593.6252096382229,1012.6503393484533,5.434240074319354,119.49042438808809,25.371439657211305,31.008189407984418,7.121929630438487,10.64139669895172,77.69682957152526,0.0
2021-11-12 09:30:00,3.9,13.0,21.4,22.3,5.7,4.552,19.179315,5.8942,59.6443,5.666666666666667,3.0,77.33333333333334,0.0,87.0,10.0,1020.6666666666666,20.333333333333332,4.333333333333333,3.8333333333333335,3.0,580.6900120035807,533.2062545776367,5.527909297471666,110.23587937435862,24.1141827360789,28.236486921310426,11.254534114201864,17.41681632677714,1.000000238418579,0.0
2021-11-12 09:40:00,4.3,13.0,20.8,22.3,5.9,4.527,19.810570000000002,5.9295,59.59779999999999,5.888888888888889,3.0,94.44444444444444,0.0,86.33333333333333,10.0,1020.5555555555555,20.444444444444443,4.444444444444445,3.7777777777777777,3.0,582.5427121287379,602.7846215329225,6.215953980825715,112.22740400368211,23.82598729133606,28.93490540822347,8.958019857406615,22.289318507512412,1.000000238418579,0.0
2021-11-12 09:50:00,3.9,13.0,20.8,22.4,5.8,4.54,20.281425,6.263199999999999,59.609,6.111111111111111,3.0,111.55555555555556,0.0,85.66666666666667,10.0,1020.4444444444445,20.555555555555557,4.555555555555555,3.7222222222222223,3.0,576.7129376220703,674.4277541097006,7.312859878836379,111.83537417029257,24.330456673304237,29.612756102879843,7.356825464566549,20.751371409098308,10.634897876779238,0.0
2021-11-12 10:00:00,4.5,13.1,20.8,22.4,5.9,4.531,19.97715,6.2707999999999995,59.56420000000001,6.333333333333333,3.0,128.66666666666669,0.0,85.0,10.0,1020.3333333333334,20.666666666666668,4.666666666666667,3.6666666666666665,3.0,561.5127164222455,750.0288858698702,10.191711371874405,151.23349816316937,24.676392199198403,29.97338130778512,6.471524248635028,17.786713828016808,56.10318249266027,0.0
2021-11-12 10:10:00,4.2,13.2,20.8,22.4,5.9,4.537,19.62836,6.3549999999999995,59.5397,6.555555555555555,3.0,145.77777777777777,0.0,84.33333333333333,10.0,1020.2222222222222,20.77777777777778,4.777777777777778,3.611111111111111,3.0,554.8035965983073,810.8510622783091,10.147653133047502,178.323062187669,24.972318464914956,30.214804286956785,6.016557076772054,15.176005843480429,94.19174912770589,0.0
2021-11-12 10:20:00,3.9,13.3,21.6,22.6,6.1,4.554,20.059675,6.6758,59.530899999999995,6.777777777777778,3.0,162.88888888888889,0.0,83.66666666666667,10.0,1020.1111111111111,20.88888888888889,4.888888888888889,3.5555555555555554,3.0,541.4652097715181,863.0019244384766,8.645081907584842,160.07324606426693,25.20393760363261,30.343759463628135,6.012831873099009,13.039622678756714,113.88708600362142,0.0
2021-11-12 10:30:00,4.5,13.4,20.7,22.7,6.2,4.579,24.210335,6.4719999999999995,59.494299999999996,7.0,3.0,180.0,0.0,83.0,10.0,1020.0,21.0,5.0,3.5,3.0,565.374780069987,910.7669502065373,8.229975598814798,257.35966321050785,25.418170003890992,30.41490021387736,5.844855337142944,11.467959853808086,121.41516136169435,0.0
2021-11-12 10:40:00,4.7,13.4,20.8,22.8,6.4,4.575,22.01079,6.5998,59.479099999999995,7.222222222222222,3.0,197.11111111111111,0.0,82.33333333333333,10.0,1019.8888888888889,21.11111111111111,5.111111111111111,3.4444444444444446,3.0,662.4716808661099,959.1506398518881,6.942669480641683,522.9479110717773,25.605952177047733,30.51343825976054,5.7521182648340865,10.391379973093668,123.96848620096841,0.0
2021-11-12 10:50:00,4.5,13.5,21.1,22.8,6.5,4.572,21.789945,6.6732,59.4303,7.444444444444445,3.0,214.22222222222223,0.0,81.66666666666667,10.0,1019.7777777777778,21.22222222222222,5.222222222222222,3.388888888888889,3.0,699.7500844319661,969.9694201870623,6.102379966199734,944.2458258004917,25.729868783950803,30.53136746406555,5.574957749048869,9.742910168965658,120.28593713124594,0.0
2021-11-12 11:00:00,4.8,13.6,21.0,22.8,6.7,4.573,25.51125,6.6932,59.42190000000001,7.666666666666666,3.0,231.33333333333334,0.0,81.0,10.0,1019.6666666666666,21.333333333333332,5.333333333333333,3.3333333333333335,3.0,727.5605037855828,962.6062762381018,6.386893821611243,1240.733073920126,25.789585046768188,30.442874053319294,5.48928147872289,9.312552364667257,114.56085158030191,0.0
2021-11-12 11:10:00,5.0,13.7,21.0,22.8,6.7,4.593,21.447135,6.7577,59.394600000000004,7.888888888888889,3.0,248.44444444444446,0.0,80.33333333333333,10.0,1019.5555555555555,21.444444444444443,5.444444444444445,3.2777777777777777,3.0,771.6327714029948,940.3757157389324,6.604970083236694,1177.5962243652343,25.81572200863739,30.352251646219052,5.563455734422298,8.982168881150542,287.1987816102909,0.0
2021-11-12 11:20:00,5.1,13.8,21.1,22.8,6.8,4.573,22.30349,6.4584,59.3559,8.11111111111111,3.0,265.55555555555554,0.0,79.66666666666667,10.0,1019.4444444444445,21.555555555555557,5.555555555555555,3.2222222222222223,3.0,884.4519239894823,920.3095614168014,7.166556238400735,1166.7823492379916,25.84082047780355,30.338098761240637,5.243949232896169,8.291140010356903,407.3686935933431,0.0
2021-11-12 11:30:00,5.0,13.9,21.2,23.0,7.0,4.566,20.59845,6.548,59.386300000000006,8.333333333333332,3.0,282.6666666666667,0.0,79.0,10.0,1019.3333333333334,21.666666666666668,5.666666666666666,3.166666666666667,3.0,893.6380086263022,906.9087575276693,7.516373619642636,897.4764952337406,25.877761713663737,30.300466581980384,5.153105669021606,7.574322610696157,400.77547592163086,0.0
2021-11-12 11:40:00,5.1,14.0,21.2,23.1,7.2,4.569,20.908089999999998,6.542,59.45309999999999,8.555555555555555,3.0,299.77777777777777,0.0,78.33333333333333,10.0,1019.2222222222222,21.77777777777778,5.777777777777778,3.111111111111111,3.0,815.3586900312051,896.2955072723038,8.602777066055664,864.2567217172742,25.912233918507894,30.19904852549235,4.958979221185048,7.0986687477429715,359.6921479797363,0.0
2021-11-12 11:50:00,5.3,14.2,21.2,23.2,7.3,4.575,21.240985000000002,6.733,59.459799999999994,8.777777777777779,3.0,316.8888888888889,0.0,77.66666666666667,10.0,1019.1111111111111,21.88888888888889,5.888888888888889,3.0555555555555554,3.0,775.7573793538411,888.199224334366,9.683600556055705,585.1854853820801,25.942918958663938,30.096488793690998,4.73250959277153,6.798030367692311,322.79181315104165,0.0
2021-11-12 12:00:00,5.2,14.4,21.5,23.3,7.4,4.56,20.510255,6.8352,59.4372,9.0,3.0,334.0,0.0,77.0,10.0,1019.0,22.0,6.0,3.0,3.0,669.0728309508576,879.8538203938803,9.427656909274516,384.92298340964453,25.981808824539183,30.017149508794148,4.767654793262482,6.5942179656028745,526.7010794067384,153.0
2021-11-12 12:10:00,5.4,14.5,20.6,23.5,7.5,4.584,21.432925,6.9074,59.44539999999999,9.11111111111111,3.0555555555555554,333.27777777777777,0.0,76.88888888888889,10.0,1018.8888888888889,21.72222222222222,6.0,3.111111111111111,3.0555555555555554,623.6484141031901,883.4360979102124,9.431017611147993,315.4505527905825,26.038070856730144,29.955509697596234,4.662023691733678,6.271971631844838,447.9005078125,0.0
2021-11-12 12:20:00,5.9,14.8,21.4,23.6,7.9,4.619,19.669105,6.8663,59.418899999999994,9.222222222222221,3.111111111111111,332.55555555555554,0.0,76.77777777777777,10.0,1018.7777777777778,21.444444444444443,6.0,3.2222222222222223,3.111111111111111,592.3864553236688,876.610581665039,8.899234395027161,199.4993152364095,26.045828533850077,29.908034547326345,4.776809419960272,6.0606124455550985,399.4078446001564,0.0
2021-11-12 12:30:00,5.5,15.0,21.3,23.7,8.0,4.621,19.843004999999998,6.9582999999999995,59.439,9.333333333333334,3.1666666666666665,331.8333333333333,0.0,76.66666666666667,10.0,1018.6666666666666,21.166666666666668,6.0,3.3333333333333335,3.1666666666666665,584.4670943196614,879.002640023067,9.377103894645884,141.9906935955845,26.05859919865926,29.88154178937276,4.663259976307551,5.971258399486542,362.7207092285156,0.0
2021-11-12 12:40:00,5.8,15.1,20.9,23.8,8.2,4.659,20.08782,7.0432999999999995,59.464800000000004,9.444444444444445,3.2222222222222223,331.1111111111111,0.0,76.55555555555556,10.0,1018.5555555555555,20.88888888888889,6.0,3.4444444444444446,3.2222222222222223,574.1332632411211,875.7080476046156,11.591125617054223,117.76843803405761,26.07390577952067,29.862563234965005,4.5529505916436515,5.965320239861806,323.82415150960287,0.0
2021-11-12 12:50:00,5.4,15.0,20.7,23.6,8.1,4.749,20.76975,6.6054,59.424099999999996,9.555555555555555,3.2777777777777777,330.3888888888889,0.0,76.44444444444444,10.0,1018.4444444444445,20.61111111111111,6.0,3.5555555555555554,3.2777777777777777,565.3878505452474,876.6213657633464,13.07761296113332,85.66667545318604,26.098675060272218,29.84839310646057,4.583960471947988,6.059467929204305,289.53315048217775,0.0
2021-11-12 13:00:00,5.5,15.1,20.7,23.7,8.1,4.768,20.838185,6.8965000000000005,59.477,9.666666666666666,3.3333333333333335,329.6666666666667,0.0,76.33333333333333,10.0,1018.3333333333334,20.333333333333332,6.0,3.6666666666666665,3.3333333333333335,550.5205264317304,875.6598084197647,12.894313004946303,50.92057798353292,26.12705175717672,29.833675206502278,4.422389207283656,6.21789872010549,261.7600828552246,0.0
2021-11-12 13:10:00,5.6,15.2,20.8,23.7,8.3,4.804,21.087195,6.9937,59.5046,9.777777777777779,3.388888888888889,328.94444444444446,0.0,76.22222222222223,10.0,1018.2222222222222,20.055555555555557,6.0,3.7777777777777777,3.388888888888889,533.5674739583334,876.491093118602,12.034908788998923,32.848634253302535,26.12998643468196,29.84544350556867,4.457910231835337,6.3964163394220295,235.12219085333692,0.0
2021-11-12 13:20:00,5.7,15.6,21.4,23.6,8.7,4.802,21.15323,6.7543999999999995,59.4856,9.88888888888889,3.4444444444444446,328.22222222222223,0.0,76.11111111111111,10.0,1018.1111111111111,19.77777777777778,6.0,3.888888888888889,3.4444444444444446,533.1856155851517,882.8680607096354,10.54529266357422,23.684170905749003,26.145048364003497,29.90919803619385,4.345771985848744,6.598565633296967,212.60171747843424,0.0
2021-11-12 13:30:00,5.4,15.5,21.3,23.6,8.5,4.827,22.14735,6.8224,59.5073,10.0,3.5,327.5,0.0,76.0,10.0,1018.0,19.5,6.0,4.0,3.5,537.1616955566407,873.9695212177846,9.369382927323466,16.41621821134104,26.15768631299337,29.93414702415466,4.382627137502035,6.822203087011973,189.78174107869467,0.0
2021-11-12 13:40:00,5.8,15.5,20.8,23.6,8.6,4.872,21.288990000000002,6.828100000000001,59.553999999999995,10.11111111111111,3.5555555555555554,326.77777777777777,0.0,75.88888888888889,10.0,1017.8888888888889,19.22222222222222,6.0,4.111111111111111,3.5555555555555554,533.8649943174165,868.1682100423177,8.050794016035264,28.34834477753289,26.15761662165324,29.939313179651897,4.3592670508225755,7.073291567961375,169.1616707356771,0.0
2021-11-12 13:50:00,5.8,15.3,20.6,23.5,8.3,4.898,21.33595,6.8774,59.5668,10.222222222222221,3.611111111111111,326.05555555555554,0.0,75.77777777777777,10.0,1017.7777777777778,18.944444444444443,6.0,4.222222222222222,3.611111111111111,525.405976155599,865.2606786758599,7.414467027187348,25.320047995249432,26.170606832504273,29.942320912679037,4.380161857207616,7.331869413852692,151.1526171875,0.0
2021-11-12 14:00:00,5.8,15.3,21.2,23.4,8.4,4.882,21.692815,6.897499999999999,59.609500000000004,10.333333333333334,3.6666666666666665,325.3333333333333,0.0,75.66666666666667,10.0,1017.6666666666666,18.666666666666668,6.0,4.333333333333333,3.6666666666666665,531.0211969134451,868.5559750892377,6.891752616402793,16.232790695314353,26.163314657211306,29.947258570988975,4.1229686681429545,7.602502775192261,133.61714970906576,0.0
2021-11-12 14:10:00,5.6,15.2,21.3,23.3,8.2,4.886,21.623615,6.6827,59.6032,10.444444444444445,3.7222222222222223,324.6111111111111,0.0,75.55555555555556,10.0,1017.5555555555555,18.38888888888889,6.0,4.444444444444445,3.7222222222222223,524.1564072672526,866.8227278645834,6.455635950821268,9.903169376540319,26.191276251475017,29.95853430430094,4.200553214152654,7.890169330437978,119.53296198527019,0.0
2021-11-12 14:20:00,6.1,15.2,20.4,23.3,8.3,4.901,21.61663,6.7258,59.63289999999999,10.555555555555555,3.7777777777777777,323.8888888888889,0.0,75.44444444444444,10.0,1017.4444444444445,18.11111111111111,6.0,4.555555555555555,3.7777777777777777,524.4444830252111,887.1747069049703,5.969243667125702,9.337954562505086,26.231700429916383,30.00308347384135,4.086987028916677,8.171002984046936,152.9618142827352,0.0
2021-11-12 14:30:00,5.8,15.2,21.3,23.4,8.3,4.88,20.78481,6.6759,59.6724,10.666666666666666,3.833333333333333,323.1666666666667,0.0,75.33333333333333,10.0,1017.3333333333334,17.833333333333336,6.0,4.666666666666666,3.833333333333333,524.9716664632161,888.0790168358814,6.508786576750589,10.82937392935241,26.24147575696309,30.0373895072937,3.840173254410426,8.366778372128804,149.59719779968262,0.0
2021-11-12 14:40:00,5.8,15.0,21.1,23.3,8.0,4.873,21.11287,6.752,59.725,10.777777777777779,3.888888888888889,322.44444444444446,0.0,75.22222222222223,10.0,1017.2222222222222,17.555555555555557,6.0,4.777777777777778,3.888888888888889,517.4046643066406,886.8216668701173,6.347539303302765,10.132925990422567,26.248239243825275,30.050922905604047,3.951014260053635,8.562623470624288,127.27975676218668,0.0
2021-11-12 14:50:00,6.2,15.0,21.1,23.3,7.9,4.853,20.98816,6.651400000000001,59.714,10.88888888888889,3.9444444444444446,321.72222222222223,0.0,75.11111111111111,10.0,1017.1111111111111,17.27777777777778,6.0,4.888888888888889,3.9444444444444446,521.8052445966348,883.9614234240302,6.07049242747032,15.53275817857624,26.248784319559736,30.058033653895063,4.06702771226565,8.804202111562093,111.8960359954834,0.0
2021-11-12 15:00:00,6.1,14.9,21.0,23.1,7.9,4.851,21.585195000000002,6.520099999999999,59.6893,11.0,4.0,321.0,0.0,75.0,10.0,1017.0,17.0,6.0,5.0,4.0,514.9880187988281,885.5655507966842,6.327896825028004,22.29647788295638,26.27109038670858,30.062354904810586,3.9488000706831614,9.099061756134033,106.56255908966064,0.0
2021-11-12 15:10:00,5.9,14.7,20.8,23.0,7.6,4.815,21.265305,6.5282,59.7321,10.722222222222221,4.0,314.44444444444446,0.0,76.0,10.0,1017.0555555555555,17.22222222222222,5.944444444444445,5.166666666666667,3.8333333333333335,514.2495100315139,886.3083970133464,6.112367794513703,26.643071746826173,26.28949419339498,30.06050612449646,3.7529982550938925,9.42093917051951,107.03485004425049,0.0
2021-11-12 15:20:00,5.9,14.7,20.7,22.9,7.6,4.835,22.026795,6.6333,59.78060000000001,10.444444444444445,4.0,307.8888888888889,0.0,77.0,10.0,1017.1111111111111,17.444444444444443,5.888888888888889,5.333333333333333,3.6666666666666665,513.0238078536111,878.8855418238147,6.1102481261619745,30.24147730606424,26.30456657409668,30.04763824780782,3.8219062105814614,9.688463015556334,107.66308179219564,0.0
2021-11-12 15:30:00,6.2,14.6,20.7,22.9,7.6,4.814,22.778565,6.4358,59.9784,10.166666666666666,4.0,301.3333333333333,0.0,78.0,10.0,1017.1666666666666,17.666666666666668,5.833333333333333,5.5,3.5,517.5377392578125,877.0506765711992,6.251157415128697,43.46383920938955,26.304698553085323,30.04482627550761,3.8183954811096195,9.8306191889445,107.52802369435628,0.0
2021-11-12 15:40:00,6.0,14.7,20.8,22.9,7.7,4.839,23.696725,6.497400000000001,60.4196,9.88888888888889,4.0,294.77777777777777,0.0,79.0,10.0,1017.2222222222222,17.88888888888889,5.777777777777778,5.666666666666667,3.333333333333333,516.8725539564813,885.4651660156251,6.353968954881032,60.4447695795695,26.307138582865395,30.04919829368591,3.8959585793813067,9.90719118277232,107.78542259216309,0.0
2021-11-12 15:50:00,5.8,14.6,20.8,22.8,7.6,4.804,23.600360000000002,6.3337,60.6346,9.61111111111111,4.0,288.22222222222223,0.0,80.0,10.0,1017.2777777777778,18.11111111111111,5.722222222222222,5.833333333333333,3.1666666666666665,511.5182460530599,880.0540727216348,6.4761294820753195,64.63618585952932,26.31529597918193,30.05469220161438,3.684900553226471,9.947877922058106,108.36994247436523,0.0
2021-11-12 16:00:00,6.2,14.6,20.8,22.8,7.6,4.815,23.52192,6.311100000000001,60.752300000000005,9.333333333333334,4.0,281.6666666666667,0.0,81.0,10.0,1017.3333333333334,18.333333333333332,5.666666666666667,6.0,3.0,509.2557944742839,876.7917342613484,6.3036585729270325,66.765618181067,26.32289350827535,30.05605528831482,3.740872479279836,9.972136769294739,108.19536490122478,0.0
2021-11-12 16:10:00,6.2,14.6,20.8,22.8,7.7,4.781,23.47111,6.293,60.8457,9.055555555555555,4.0,275.1111111111111,0.0,82.0,10.0,1017.3888888888889,18.555555555555557,5.611111111111111,6.166666666666667,2.833333333333333,510.15228661548133,870.3819167073568,5.949689716269068,65.3140936648913,26.33147689819336,30.056449642181395,3.7039239768187207,9.98514431476593,108.30075913747153,0.0
2021-11-12 16:20:00,5.8,14.5,20.7,22.8,7.4,4.777,22.537100000000002,6.2593000000000005,60.8559,8.777777777777779,4.0,268.55555555555554,0.0,83.0,10.0,1017.4444444444445,18.77777777777778,5.555555555555555,6.333333333333334,2.6666666666666665,504.60034281412766,864.7608777767488,5.9870082228466615,74.95131112071753,26.330849625269572,30.059196201960248,3.643426040013631,9.988540317217508,110.7952489344279,0.0
2021-11-12 16:30:00,6.3,14.5,20.7,22.7,7.6,4.783,22.313295,6.1457999999999995,60.908699999999996,8.5,4.0,262.0,0.0,84.0,10.0,1017.5,19.0,5.5,6.5,2.5,496.30269716109353,869.1275970458985,6.038920815987775,92.46665056066998,26.344001541137697,30.062345253626507,3.534740376472473,9.994793391227722,107.28885237375896,0.0
2021-11-12 16:40:00,6.1,14.6,21.5,22.7,7.6,4.76,22.157249999999998,5.9125,60.95989999999999,8.222222222222221,4.0,255.44444444444446,0.0,85.0,10.0,1017.5555555555555,19.22222222222222,5.444444444444445,6.666666666666667,2.333333333333333,486.5558938598633,868.1126056469445,6.309414582912531,108.07705596040198,26.3610591284434,30.052000417709348,3.6088031621774035,9.998102089564005,108.23825771331788,0.0
2021-11-12 16:50:00,6.0,14.4,20.7,22.6,7.4,4.745,22.06297,5.906499999999999,61.024699999999996,7.944444444444445,4.0,248.88888888888889,0.0,86.0,10.0,1017.6111111111111,19.444444444444443,5.388888888888889,6.833333333333334,2.1666666666666665,478.6577406679351,864.5972820203058,6.392345506619599,104.89325270615055,26.36948934555054,30.04814812660217,3.6419074296951295,9.998289585113525,108.54352298736572,0.0
2021-11-12 17:00:00,6.2,14.3,20.6,22.6,7.4,4.747,22.286795,6.0766,61.0702,7.666666666666667,4.0,242.33333333333331,0.0,87.0,10.0,1017.6666666666666,19.666666666666668,5.333333333333333,7.0,2.0,478.73621877034503,860.2908298746745,8.425447850227355,114.57813694000245,26.38474860191345,30.035421816507977,3.3511205716927845,10.00107360204061,107.70799708048503,0.0
2021-11-12 17:10:00,5.5,14.0,21.1,22.5,7.0,4.735,18.6528,5.901,61.049299999999995,7.388888888888889,4.0,235.77777777777777,0.0,88.0,10.0,1017.7222222222222,19.88888888888889,5.277777777777778,7.166666666666667,1.833333333333333,488.1735493556933,858.0576952704068,9.334397353142668,118.14435858925856,26.400676075617476,30.023926359812418,3.4740402750174204,10.002395590146381,108.53951271057129,0.0
2021-11-12 17:20:00,5.9,14.1,21.2,22.5,7.1,4.762,17.899875,5.8984000000000005,61.10510000000001,7.111111111111112,4.0,229.22222222222223,0.0,89.0,10.0,1017.7777777777778,20.11111111111111,5.222222222222222,7.333333333333334,1.6666666666666665,485.85853027343745,858.3916117420416,6.928996949990591,101.88739849650928,26.42411352793376,30.006751982371014,3.421592245101929,10.000909956296285,109.06932394663492,0.0
2021-11-12 17:30:00,5.3,14.1,21.2,22.5,7.0,4.758,18.916336363636365,5.9169090909090905,60.86727272727273,6.833333333333334,4.0,222.66666666666666,0.0,90.0,10.0,1017.8333333333334,20.333333333333332,5.166666666666667,7.5,1.5,470.3906622244298,860.692489827474,5.9455449938774105,96.80188779195149,26.427118358612063,29.989805968602504,3.2863208023707076,10.00062867641449,108.85293788909912,0.0
2021-11-12 17:40:00,5.7,14.0,21.1,22.4,7.0,4.791,19.038104999999998,5.911,60.5138,6.555555555555556,4.0,216.11111111111111,0.0,91.0,10.0,1017.8888888888889,20.555555555555557,5.111111111111111,7.666666666666667,1.333333333333333,465.0792790730794,857.7842856150661,5.500301775838023,136.51965283474678,26.444268554051718,29.981176233291627,3.360870552460353,10.000954348246257,108.79110254923503,0.0
2021-11-12 17:50:00,4.9,13.9,21.1,22.4,6.7,4.703,18.8845,5.8292,60.364700000000006,6.277777777777779,4.0,209.55555555555554,0.0,92.0,10.0,1017.9444444444445,20.77777777777778,5.055555555555555,7.833333333333334,1.1666666666666665,460.0005469241088,851.6514490517802,5.3072216414327675,114.76087019214522,26.46320090929667,29.969765590031944,3.2465514290332793,10.00093055566152,107.45092730204264,0.0
2021-11-12 18:00:00,4.7,13.8,20.4,22.4,6.6,4.74,18.40665,5.7833,60.299699999999994,6.0,4.0,203.0,0.0,93.0,10.0,1018.0,21.0,5.0,8.0,1.0,460.40940938313804,838.9864770507813,5.525917810922289,98.54168454940711,26.492239967981977,29.957654425303144,3.4079256804784137,10.00227071762085,106.00791641235351,0.0
2021-11-12 18:10:00,4.7,13.5,21.2,22.3,6.5,4.719,18.68058,5.8643,60.2583,5.944444444444445,4.055555555555555,202.55555555555554,0.0,93.0,10.0,1018.0,20.88888888888889,4.944444444444445,8.11111111111111,1.0,458.05114250446184,836.155889668081,5.342389759316957,94.43680940531068,26.5073318417867,29.937590805689496,3.3496532543500264,10.005006225903829,105.5457183202108,0.0
2021-11-12 18:20:00,4.6,13.5,21.3,22.3,6.5,4.686,19.666705,5.8513,60.2374,5.888888888888889,4.111111111111111,202.11111111111111,0.0,93.0,10.0,1018.0,20.77777777777778,4.888888888888889,8.222222222222221,1.0,457.5425031534831,837.2572703955639,5.4968776901563015,92.82106428782144,26.48760237058004,29.924227425257367,3.2374995756149287,10.002536602020266,109.22443091074626,0.0
2021-11-12 18:30:00,4.6,13.5,20.6,22.2,6.4,4.707,20.413130000000002,5.8168,60.222,5.833333333333333,4.166666666666667,201.66666666666666,0.0,93.0,10.0,1018.0,20.666666666666668,4.833333333333333,8.333333333333334,1.0,456.30631266276043,827.4467573985834,5.67948909436242,100.51036087812004,26.442169370651243,29.92785469055176,3.327476896842321,9.999444184303282,109.21714012145996,0.0
2021-11-12 18:40:00,4.9,13.6,21.3,22.2,6.5,4.68,19.195705,5.691599999999999,60.2232,5.777777777777778,4.222222222222222,201.22222222222223,0.0,93.0,10.0,1018.0,20.555555555555557,4.777777777777778,8.444444444444445,1.0,454.12472923892665,826.7639192497867,5.387685980325365,103.07455009158721,26.39519114176432,29.96038373629252,3.2418244771162668,9.999403003056845,108.83598415374756,0.0
2021-11-12 18:50:00,5.3,13.6,21.3,22.2,6.6,4.627,18.493235,5.6193,60.2306,5.722222222222222,4.277777777777778,200.77777777777777,0.0,93.0,10.0,1018.0,20.444444444444443,4.722222222222222,8.555555555555555,1.0,453.36979237874345,823.9076955159505,5.232822739108134,102.77731036428676,26.338252805074056,30.0098339621226,3.114317748943965,10.001400637626649,107.6247295888265,0.0
2021-11-12 19:00:00,5.1,13.5,20.8,22.2,6.6,4.659,19.712184999999998,5.6515,60.22580000000001,5.666666666666667,4.333333333333333,200.33333333333334,0.0,93.0,10.0,1018.0,20.333333333333332,4.666666666666667,8.666666666666666,1.0,451.1270877145351,828.1282936168852,5.375499433676401,107.19561511993409,26.29131836573283,30.061979875564578,3.223619481722514,10.001238573392232,108.637190767924,0.0
2021-11-12 19:10:00,5.5,13.5,20.7,22.1,6.6,4.664,19.365472222222223,5.750666666666667,60.18877777777777,5.611111111111111,4.388888888888889,199.88888888888889,0.0,93.0,10.0,1018.0,20.22222222222222,4.611111111111111,8.777777777777779,1.0,453.6220827545517,828.3892710367838,5.238937277093446,106.93948221260544,26.21782316207886,30.114557434717813,3.30578363498052,10.000289999643961,108.5793765004476,0.0
2021-11-12 19:20:00,5.6,13.6,21.4,22.1,6.7,4.64,20.002145,5.7473,60.2034,5.555555555555555,4.444444444444445,199.44444444444446,0.0,93.0,10.0,1018.0,20.11111111111111,4.555555555555555,8.88888888888889,1.0,457.9948418733444,822.8185027234307,5.26284299232192,108.02947664616472,26.171306962966916,30.172130689620975,3.0769667843977606,10.00057604630788,108.64796732584637,0.0
2021-11-12 19:30:00,5.0,13.3,20.7,22.0,6.4,4.593,19.9085,5.6441,60.6459,5.5,4.5,199.0,0.0,93.0,10.0,1018.0,20.0,4.5,9.0,1.0,454.5849580891927,823.6441247488438,5.2541303673706485,111.22891897880424,26.138337621688844,30.21866460800171,3.06320680975914,10.002097091674804,108.00096764882406,0.0
