,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-12 19:40:00,5.3,13.3,20.9,22.0,6.5,4.607,19.394560000000002,5.543200000000001,60.772400000000005,5.444444444444445,4.555555555555555,198.55555555555554,0.0,93.0,10.0,1018.0,19.88888888888889,4.444444444444445,9.11111111111111,1.0,456.3177095891141,820.9744455973307,5.2624065518379215,108.88272244706666,26.10946310679118,30.253318656285604,3.1087573619683586,10.002568020820618,109.0491895421346,0.0
2021-11-12 19:50:00,5.0,13.2,20.8,22.0,6.3,4.623,18.98986,5.555,60.5009,5.388888888888889,4.611111111111111,198.11111111111111,0.0,93.0,10.0,1018.0,19.77777777777778,4.388888888888889,9.222222222222221,1.0,461.26882273356125,818.3438954601069,5.222902596091147,107.8106078842939,26.06209161758423,30.288000739415487,3.0967045597235363,10.002350705464682,108.85053775787352,0.0
2021-11-12 20:00:00,5.2,13.2,20.9,22.0,6.4,4.625,18.63951,5.3978,60.3929,5.333333333333333,4.666666666666667,197.66666666666666,0.0,93.0,10.0,1018.0,19.666666666666668,4.333333333333333,9.333333333333334,1.0,457.5382064433481,817.749095087161,5.294504404067993,109.38876588185629,26.01867515563965,30.330485773086547,3.1440684831142423,10.00147825082143,108.52034707387288,0.0
2021-11-12 20:10:00,4.7,13.1,21.3,21.9,6.3,4.611,16.76008,5.3797,60.3741,5.277777777777778,4.722222222222222,197.22222222222223,0.0,93.0,10.0,1018.0,19.555555555555557,4.277777777777778,9.444444444444445,1.0,454.8398397827148,816.0541086832683,4.961988744789598,108.59376248612917,25.997127593358357,30.368159465789795,3.0163984525203706,10.002014923095704,108.68387690226237,0.0
2021-11-12 20:20:00,4.8,13.1,20.8,21.9,6.3,4.611,14.985765,5.3712,60.3929,5.222222222222222,4.777777777777778,196.77777777777777,0.0,93.0,10.0,1018.0,19.444444444444443,4.222222222222222,9.555555555555555,1.0,459.92391383730137,806.4866033233993,4.740172359148661,106.10382445017497,25.987529385884603,30.392040910720823,3.084726184606552,10.001628325780233,109.10194384256997,0.0
2021-11-12 20:30:00,4.6,13.0,20.5,21.9,6.2,4.612,14.81446,5.3891,60.416399999999996,5.166666666666667,4.833333333333333,196.33333333333334,0.0,93.0,10.0,1018.0,19.333333333333332,4.166666666666667,9.666666666666666,1.0,455.3781706746419,797.9330344995958,4.317530472958829,108.24101877137093,25.980693365732826,30.406218249003093,3.0353805045286815,10.001159895261129,108.90355065663655,0.0
2021-11-12 20:40:00,4.9,13.1,21.2,21.9,6.3,4.624,15.667975000000002,5.4022,60.4233,5.111111111111111,4.888888888888889,195.88888888888889,0.0,93.0,10.0,1018.0,19.22222222222222,4.111111111111111,9.777777777777779,1.0,454.1492077952418,795.6110819498698,4.443668203017133,109.70557525893389,25.97166522979736,30.40815616607666,3.0208507839838665,10.001328647931418,108.57534987131756,0.0
2021-11-12 20:50:00,4.6,13.0,21.0,21.9,6.1,4.605,16.189375000000002,5.417,60.436400000000006,5.055555555555555,4.944444444444445,195.44444444444446,0.0,93.0,10.0,1018.0,19.11111111111111,4.055555555555555,9.88888888888889,1.0,451.081159769694,797.6172881659146,4.696471622057554,110.52546499026023,25.94219791730245,30.420719998677573,3.000440443356832,10.002452747027078,107.62396970113119,0.0
2021-11-12 21:00:00,4.4,13.0,20.9,21.9,6.0,4.603,18.669605,5.549,60.42659999999999,5.0,5.0,195.0,0.0,93.0,10.0,1018.0,19.0,4.0,10.0,1.0,449.63848203812523,793.6680250777321,4.976405009314165,113.07824996603411,25.94035474141439,30.43309981664022,3.04433310230573,10.004818312327066,107.84598393758138,0.0
2021-11-12 21:10:00,4.4,12.9,20.8,21.8,5.9,4.611,17.832085,5.7243,60.4037,5.055555555555555,5.0,193.94444444444446,0.0,92.94444444444444,10.0,1017.9444444444445,18.88888888888889,4.055555555555555,10.055555555555555,1.0,453.0821650187175,800.7664567057292,4.701488414221564,109.88650352111645,25.917894649505616,30.439100888570152,2.8452790653705593,10.004921662012737,107.68961292266845,0.0
2021-11-12 21:20:00,4.4,12.9,20.8,21.8,5.9,4.608,16.593555000000002,5.5768,60.3596,5.111111111111111,5.0,192.88888888888889,0.0,92.88888888888889,10.0,1017.8888888888889,18.77777777777778,4.111111111111111,10.11111111111111,1.0,452.86614435305535,797.8406746349116,4.8478346443176275,107.94239654541016,25.89436716715495,30.45763347307841,2.8568579959869385,10.003896695772806,108.87679187774658,0.0
2021-11-12 21:30:00,4.3,12.8,20.6,21.8,5.8,4.601,17.009365,5.480700000000001,60.262800000000006,5.166666666666667,5.0,191.83333333333334,0.0,92.83333333333333,10.0,1017.8333333333334,18.666666666666668,4.166666666666667,10.166666666666666,1.0,454.30263051350914,789.2157359506892,4.983844381846951,110.55892287216618,25.88910150527954,30.47158973058065,2.8050771713256837,10.001721192995708,108.95770467122395,0.0
2021-11-12 21:40:00,4.3,12.8,21.7,21.8,5.8,4.568,17.331300000000002,5.4364,60.275,5.222222222222222,5.0,190.77777777777777,0.0,92.77777777777777,10.0,1017.7777777777778,18.555555555555557,4.222222222222222,10.222222222222221,1.0,456.6545133463542,787.0452630615234,5.005118686358134,112.72167172749838,25.89040534655253,30.476841115951537,2.9877327779928846,10.001355072657267,108.54883191426595,0.0
2021-11-12 21:50:00,4.4,12.8,20.7,21.8,5.8,4.618,16.3703,5.3609,60.2913,5.277777777777778,5.0,189.72222222222223,0.0,92.72222222222223,10.0,1017.7222222222222,18.444444444444443,4.277777777777778,10.277777777777779,1.0,454.52203533304146,783.9139391879378,4.682040757371881,107.45591332516429,25.889971357981363,30.47487171173096,2.972791041135788,10.001694080034891,108.4455551401774,0.0
2021-11-12 22:00:00,4.9,13.0,20.9,21.8,6.1,4.609,19.594954545454545,5.229454545454545,60.233999999999995,5.333333333333333,5.0,188.66666666666666,0.0,92.66666666666667,10.0,1017.6666666666666,18.333333333333332,4.333333333333333,10.333333333333334,1.0,453.65321838378907,784.9515073649088,4.396226161321004,108.65907976786295,25.8858730284373,30.466239808400474,2.7786043826738993,10.001912399927775,108.1720380783081,0.0
2021-11-12 22:10:00,4.7,13.0,20.8,21.7,6.1,4.608,17.901159999999997,5.184,60.1949,5.388888888888889,5.0,187.61111111111111,0.0,92.61111111111111,10.0,1017.6111111111111,18.22222222222222,4.388888888888889,10.38888888888889,1.0,455.8239814249675,780.9389130831313,4.283554717881532,109.98927512389791,25.88120388666789,30.465884393056236,2.8344581007957457,10.001710569063821,108.88143836975098,0.0
2021-11-12 22:20:00,5.0,13.0,21.4,21.7,6.1,4.605,15.534780000000001,5.332800000000001,60.302499999999995,5.444444444444445,5.0,186.55555555555554,0.0,92.55555555555556,10.0,1017.5555555555555,18.11111111111111,4.444444444444445,10.444444444444445,1.0,457.3531752943719,776.4113303068314,3.967666745583216,107.1782225926717,25.86450145085653,30.47358462969462,2.8043206119537354,10.001511489550271,108.90844109853109,0.0
2021-11-12 22:30:00,4.5,12.9,21.1,21.7,6.0,4.599,14.977789999999999,5.2484,60.399800000000006,5.5,5.0,185.5,0.0,92.5,10.0,1017.5,18.0,4.5,10.5,1.0,459.1627111711174,774.2661519719265,3.570340416815321,110.27967741217317,25.86100028038025,30.48518049875895,2.9066518048445387,10.001886561711629,108.41664090474447,0.0
2021-11-12 22:40:00,4.8,13.0,20.7,21.7,6.1,4.588,15.38408,5.5491,60.4687,5.555555555555555,5.0,184.44444444444446,0.0,92.44444444444444,10.0,1017.4444444444445,17.88888888888889,4.555555555555555,10.555555555555555,1.0,457.4882018025716,773.8187390136719,3.5788066751404672,111.2129794559371,25.885475025177005,30.468060852686563,2.7014501488208773,10.001673415501912,108.6699494934082,0.0
2021-11-12 22:50:00,4.4,12.8,21.4,21.7,5.9,4.606,16.198705,5.7376,60.464999999999996,5.611111111111111,5.0,183.38888888888889,0.0,92.38888888888889,10.0,1017.3888888888889,17.77777777777778,4.611111111111111,10.61111111111111,1.0,459.149119599441,773.9370526894756,3.608276000117178,111.95283814403297,25.871233282089236,30.456789811452232,2.744254003763199,10.00113535563151,108.76140274047853,0.0
2021-11-12 23:00:00,4.6,12.9,20.6,21.7,6.0,4.569,15.861394999999998,5.564,60.402499999999996,5.666666666666667,5.0,182.33333333333334,0.0,92.33333333333333,10.0,1017.3333333333334,17.666666666666668,4.666666666666667,10.666666666666666,1.0,460.3069815063476,774.1322328694662,3.8827052671087663,112.09280918379962,25.86551493644714,30.458770939509073,2.7364984810352326,10.001147527694702,108.91236189524332,0.0
2021-11-12 23:10:00,4.2,12.8,21.3,21.7,5.8,4.561,14.99018,5.562,60.371900000000004,5.722222222222222,5.0,181.27777777777777,0.0,92.27777777777777,10.0,1017.2777777777778,17.555555555555557,4.722222222222222,10.722222222222221,1.0,457.41135384395204,772.1995628620016,3.8972908557808332,110.1224199790739,25.867593873341878,30.45553731282552,2.7631096069018044,10.001450389226276,108.8862254079183,0.0
2021-11-12 23:20:00,4.2,12.8,21.5,21.7,5.8,4.588,14.080029999999999,5.7881,60.3697,5.777777777777778,5.0,180.22222222222223,0.0,92.22222222222223,10.0,1017.2222222222222,17.444444444444443,4.777777777777778,10.777777777777779,1.0,461.5460326131185,770.5236890139524,3.800888436480431,111.0624368057682,25.864154567718504,30.452378435134886,2.593640102148056,10.001295371055603,108.98460673014321,0.0
2021-11-12 23:30:00,4.3,12.7,20.6,21.7,5.7,4.599,13.46977,5.7081,60.3857,5.833333333333333,5.0,179.16666666666666,0.0,92.16666666666667,10.0,1017.1666666666666,17.333333333333332,4.833333333333333,10.833333333333334,1.0,464.56743884557966,769.6067055257162,3.9459401823369795,110.31299903611004,25.854028110504153,30.451338939666748,2.770235970020294,10.000981847445171,108.62541558583578,0.0
2021-11-12 23:40:00,4.2,12.7,21.2,21.7,5.7,4.579,12.681775,5.3476,60.3409,5.888888888888889,5.0,178.11111111111111,0.0,92.11111111111111,10.0,1017.1111111111111,17.22222222222222,4.888888888888889,10.88888888888889,1.0,464.57841603597006,764.4048320410718,3.7987048960809653,107.19082614596955,25.830689338048295,30.467927417755124,2.6485301244258883,10.001877778371176,108.60833524068195,0.0
2021-11-12 23:50:00,4.6,12.8,21.4,21.6,5.9,4.561,12.880054999999999,5.0814,60.33579999999999,5.944444444444445,5.0,177.05555555555554,0.0,92.05555555555556,10.0,1017.0555555555555,17.11111111111111,4.944444444444445,10.944444444444445,1.0,460.84974045676745,759.6392026002379,3.8189174566161164,108.14423889117052,25.81830631573995,30.48353811264038,2.743766071399053,10.002062409718832,108.8774049504598,0.0
2021-11-13 00:00:00,4.6,12.9,20.7,21.6,6.0,4.575,13.49634,5.0461,60.39149999999999,6.0,5.0,176.0,0.0,92.0,10.0,1017.0,17.0,5.0,11.0,1.0,460.6272396850586,757.1353871663412,3.6692769738038384,110.56030141194663,25.81127279917399,30.49573752403259,2.5201351642608643,10.00127115090688,109.16716260274252,0.0
2021-11-13 00:10:00,4.6,12.9,21.0,21.7,5.9,4.565,16.07007,4.8895,60.446600000000004,5.944444444444445,5.055555555555555,176.83333333333334,0.0,91.94444444444444,10.0,1017.0,18.944444444444443,4.944444444444445,11.166666666666666,1.0,461.90053235634986,752.4723139900997,3.6936835543718716,110.0729695782419,25.811574929555256,30.499506006240846,2.599577889641126,10.000770098368328,108.89003856658935,0.0
2021-11-13 00:20:00,4.8,13.0,21.0,21.7,6.1,4.575,14.15458,4.7514,60.4784,5.888888888888889,5.111111111111111,177.66666666666666,0.0,91.88888888888889,10.0,1017.0,20.88888888888889,4.888888888888889,11.333333333333334,1.0,457.9471615600586,745.3202546639278,3.2453794369589817,105.87986550541248,25.816184794108075,30.49743366559347,2.6050229158004123,10.000594827334085,108.97437636057536,0.0
2021-11-13 00:30:00,4.8,13.0,20.7,21.6,6.1,4.578,11.92002,4.8610999999999995,60.560500000000005,5.833333333333333,5.166666666666667,178.5,0.0,91.83333333333333,10.0,1017.0,22.833333333333332,4.833333333333333,11.5,1.0,460.50947495734556,745.4305786132812,3.3588030761514007,110.67470265339998,25.82245118776957,30.486178493499757,2.6712904779116315,10.00173202196757,108.94281364440917,0.0
2021-11-13 00:40:00,4.7,12.9,20.6,21.6,6.0,4.569,12.19012,4.9076,60.823699999999995,5.777777777777778,5.222222222222222,179.33333333333334,0.0,91.77777777777777,10.0,1017.0,24.77777777777778,4.777777777777778,11.666666666666666,1.0,456.603361714681,749.8296981846601,3.320054505140768,110.70652146420237,25.825226357777915,30.473123267491662,2.525776313940684,10.001185218493145,109.21463373819988,0.0
2021-11-13 00:50:00,4.4,12.7,21.3,21.6,5.8,4.583,13.89009,4.9332,61.278499999999994,5.722222222222222,5.277777777777778,180.16666666666666,0.0,91.72222222222223,10.0,1017.0,26.72222222222222,4.722222222222222,11.833333333333334,1.0,457.8004919328361,747.6005033506196,3.164161066039134,108.73215705548303,25.826058928171797,30.455872745513915,2.689047838846842,10.000554814338683,109.39255104064941,0.0
2021-11-13 01:00:00,4.7,12.8,20.8,21.6,5.9,4.57,16.551585,4.9252,61.460699999999996,5.666666666666667,5.333333333333333,181.0,0.0,91.66666666666667,10.0,1017.0,28.666666666666664,4.666666666666667,12.0,1.0,456.7236611938477,747.8257661946615,3.2147307181358338,108.98057999928793,25.8226184908549,30.44974727948507,2.6082414825757345,10.000383434295655,108.62231383005778,0.0
2021-11-13 01:10:00,4.4,12.7,20.8,21.6,5.8,4.564,16.30345,4.9191,61.5689,5.611111111111111,5.388888888888889,181.83333333333334,0.0,91.61111111111111,10.0,1017.0,30.61111111111111,4.611111111111111,12.166666666666666,1.0,457.15859954833985,743.5710025971512,2.8917823860739587,109.1932701421188,25.81882464090983,30.44138243993124,2.468004446228345,10.000490929285686,109.18740032196044,0.0
2021-11-13 01:20:00,4.4,12.8,21.4,21.6,5.8,4.551,19.19719,5.0385,61.6173,5.555555555555555,5.444444444444445,182.66666666666666,0.0,91.55555555555556,10.0,1017.0,32.55555555555556,4.555555555555555,12.333333333333334,1.0,455.43000617367096,749.5360395970838,2.874598888663922,110.76979067096605,25.8076216284434,30.44015023549398,2.5514553860823312,9.999631474812826,110.01478050231933,0.0
2021-11-13 01:30:00,4.2,12.7,20.4,21.6,5.6,4.556,15.99811,4.9501,61.6358,5.5,5.5,183.5,0.0,91.5,10.0,1017.0,34.5,4.5,12.5,1.0,456.6336723836263,748.641435139974,2.9149697285318106,109.02661562687933,25.808638683954875,30.441156202952065,2.436029741764069,9.998088914553325,109.60938303629557,0.0
2021-11-13 01:40:00,4.3,12.7,21.2,21.6,5.7,4.522,16.309530000000002,5.0687,61.6681,5.444444444444445,5.555555555555555,184.33333333333334,0.0,91.44444444444444,10.0,1017.0,36.44444444444444,4.444444444444445,12.666666666666666,1.0,449.28266703638536,744.6260373801746,2.7617326538104794,109.73933072235624,25.812489395141604,30.43035315831502,2.445131405989329,9.999028067588807,108.88661303202312,0.0
2021-11-13 01:50:00,3.9,12.6,21.1,21.5,5.5,4.549,17.09928,4.976100000000001,61.660000000000004,5.388888888888889,5.611111111111111,185.16666666666666,0.0,91.38888888888889,10.0,1017.0,38.388888888888886,4.388888888888889,12.833333333333334,1.0,446.7415776570639,729.9408620900122,2.700006772535669,110.57735802020056,25.793814951578774,30.42708024978638,2.448928559025129,10.00037352403005,108.081129061381,0.0
2021-11-13 02:00:00,3.9,12.6,21.2,21.6,5.5,4.544,13.444139999999999,5.2622,61.702999999999996,5.333333333333333,5.666666666666667,186.0,0.0,91.33333333333333,10.0,1017.0,40.33333333333333,4.333333333333333,13.0,1.0,451.3420588140378,734.7890523274739,2.6362141755947284,111.2618088440976,25.77892464001974,30.437338743209843,2.3978042898575462,10.00114662806193,108.81117956797281,0.0
2021-11-13 02:10:00,3.9,12.5,21.1,21.6,5.4,4.561,14.010385,5.1353,61.6596,5.277777777777778,5.722222222222222,186.83333333333334,0.0,91.27777777777777,10.0,1017.0,42.27777777777778,4.277777777777778,13.166666666666668,1.0,451.7556457659842,734.8085230965451,2.8929358174167783,107.52125603174758,25.792989848454795,30.4382505830129,2.3944796840349833,10.001215189297994,108.84563309987387,0.0
2021-11-13 02:20:00,3.9,12.5,20.5,21.5,5.4,4.541,13.895959999999999,5.0012,61.6443,5.222222222222222,5.777777777777778,187.66666666666666,0.0,91.22222222222223,10.0,1017.0,44.22222222222222,4.222222222222222,13.333333333333334,1.0,448.6261695247957,736.3930661396596,2.75962822933655,110.56954036841958,25.7843328666687,30.43271890004476,2.3038117986917497,10.000985128084817,109.26689422607421,0.0
2021-11-13 02:30:00,4.0,12.5,21.3,21.5,5.4,4.564,12.89307,4.937600000000001,61.6571,5.166666666666667,5.833333333333333,188.5,0.0,91.16666666666667,10.0,1017.0,46.16666666666667,4.166666666666667,13.5,1.0,447.2026743570964,736.748257039388,2.569692230621974,109.18712647755942,25.785734958648682,30.430339361826576,2.3683304339647293,10.00203496615092,108.34015566507976,0.0
2021-11-13 02:40:00,4.1,12.6,21.3,21.5,5.5,4.536,13.280404999999998,4.9596,61.55550000000001,5.111111111111111,5.888888888888889,189.33333333333334,0.0,91.11111111111111,10.0,1017.0,48.111111111111114,4.111111111111111,13.666666666666668,1.0,445.2328443294832,731.0765916495487,2.6151156163889135,109.093599165577,25.787875016530357,30.42458634376526,2.2434889245033265,10.001820489565532,109.12175038655599,0.0
2021-11-13 02:50:00,4.0,12.5,20.6,21.5,5.5,4.548,12.865545000000001,5.0652,61.653200000000005,5.055555555555555,5.944444444444445,190.16666666666666,0.0,91.05555555555556,10.0,1017.0,50.05555555555556,4.055555555555555,13.833333333333334,1.0,447.6109597778321,731.328427327474,2.4659372494651772,108.6743686111364,25.789265362421666,30.417624810536704,2.347445006966591,10.00121029218038,108.811547648112,0.0
2021-11-13 03:00:00,4.1,12.6,21.4,21.5,5.5,4.563,12.69022,5.1855,61.677,5.0,6.0,191.0,0.0,91.0,10.0,1017.0,52.0,4.0,14.0,1.0,452.7314847257768,726.0874128670528,2.6842523891710295,110.06825442384192,25.77685969988505,30.413479067484538,2.2955726949373885,10.001705643335978,109.00827896118165,0.0
2021-11-13 03:10:00,4.3,12.7,20.8,21.6,5.6,4.524,12.03203,5.2491,61.677800000000005,5.055555555555555,5.833333333333333,192.16666666666666,0.0,90.83333333333333,10.0,1016.8888888888889,53.94444444444444,4.0,13.5,1.0555555555555556,447.0636642456055,722.2290356866245,2.928215238051226,110.35059012978763,25.771873941421507,30.416510356267292,2.2248062539100646,10.001914830207825,108.91905432383219,0.0
2021-11-13 03:20:00,4.1,12.7,20.7,21.5,5.6,4.511,11.496315,5.2025999999999994,61.6986,5.111111111111111,5.666666666666667,193.33333333333334,0.0,90.66666666666667,10.0,1016.7777777777778,55.888888888888886,4.0,13.0,1.1111111111111112,450.3039263109229,718.8946374511719,2.9381889044497647,112.51093720064326,25.770636094411213,30.418551143010454,2.330879696408908,10.001406927108764,109.02902066548666,0.0
2021-11-13 03:30:00,4.0,12.6,20.7,21.5,5.6,4.528,11.01347,5.1706,61.6912,5.166666666666667,5.5,194.5,0.0,90.5,10.0,1016.6666666666666,57.833333333333336,4.0,12.5,1.1666666666666667,452.7336089070638,715.079434119915,3.216900902589162,112.3249324798584,25.773529850641886,30.41846499760946,2.2564891391992568,10.000981901486714,108.9354263941447,0.0
2021-11-13 03:40:00,3.9,12.5,21.3,21.5,5.4,4.515,11.931189999999999,5.3957,61.7091,5.222222222222222,5.333333333333333,195.66666666666666,0.0,90.33333333333333,10.0,1016.5555555555555,59.77777777777778,4.0,12.0,1.2222222222222223,446.27406011471805,710.0919744873047,3.1719495057251494,111.58429125230865,25.763726898829145,30.417867409388226,2.2986565671364465,10.00181413491567,109.26453581492106,0.0
2021-11-13 03:50:00,4.3,12.6,21.2,21.5,5.5,4.551,13.789575,5.078,61.3466,5.277777777777778,5.166666666666667,196.83333333333334,0.0,90.16666666666667,10.0,1016.4444444444445,61.72222222222222,4.0,11.5,1.2777777777777777,451.3005849202474,714.3794969650795,2.9528463157758873,109.51955326985505,25.751092599232994,30.42358801841736,2.2213956727584203,10.000817850430806,109.02793235778809,0.0
2021-11-13 04:00:00,4.3,12.6,20.5,21.5,5.6,4.553,10.48508,5.0331,60.85510000000001,5.333333333333333,5.0,198.0,0.0,90.0,10.0,1016.3333333333334,63.666666666666664,4.0,11.0,1.3333333333333333,452.5827011669641,719.6665364372868,3.083545684585464,110.31556351311463,25.758129081726075,30.4258375453949,2.229169574777285,10.001207528114318,109.09894599914551,0.0
2021-11-13 04:10:00,4.1,12.6,21.3,21.5,5.5,4.533,10.92363,4.986,60.767999999999994,5.388888888888889,4.833333333333333,199.16666666666666,0.0,89.83333333333333,10.0,1016.2222222222222,65.61111111111111,4.0,10.5,1.3888888888888888,451.5600665283203,716.5092771402994,3.0284356013933817,107.1905404917399,25.74684309005737,30.421272096633913,2.2934208202362063,10.001622951825459,108.64349311828612,0.0
2021-11-13 04:20:00,4.3,12.7,20.7,21.5,5.7,4.558,11.62928,4.9895000000000005,60.755700000000004,5.444444444444445,4.666666666666666,200.33333333333334,0.0,89.66666666666667,10.0,1016.1111111111111,67.55555555555556,4.0,10.0,1.4444444444444444,457.0146728691013,715.902469601686,2.6387895490624813,110.5904422574663,25.74957151730855,30.427124277750654,2.2267052678267163,10.001863481203715,108.69312817891439,0.0
2021-11-13 04:30:00,4.6,12.8,20.9,21.5,5.8,4.532,12.210075,4.9558,60.747,5.5,4.5,201.5,0.0,89.5,10.0,1016.0,69.5,4.0,9.5,1.5,460.66481058756506,713.4470150441136,2.7819154118447655,109.15739090030476,25.73996689796448,30.428103933334352,2.211917294661204,10.003213631312052,107.86265644073487,0.0
2021-11-13 04:40:00,4.6,12.7,21.3,21.5,5.8,4.542,12.216655,4.7561,60.747699999999995,5.555555555555555,4.333333333333333,202.66666666666666,0.0,89.33333333333333,10.0,1015.8888888888889,71.44444444444444,4.0,9.0,1.5555555555555556,458.8263104142814,714.6042728678385,2.8533288415407734,111.02138972050727,25.736564944585165,30.431129627227783,2.2694592299064,10.003420422871908,108.28851047515869,0.0
2021-11-13 04:50:00,4.8,12.9,20.8,21.5,6.0,4.567,10.443975,4.6588,60.7518,5.611111111111111,4.166666666666666,203.83333333333334,0.0,89.16666666666667,10.0,1015.7777777777778,73.38888888888889,4.0,8.5,1.6111111111111112,455.43878234863286,710.1102361499304,2.7325368193785353,109.45463161468506,25.753220904668172,30.42828272183736,2.2098795600732166,10.002061236699422,108.18809785207114,0.0
2021-11-13 05:00:00,4.7,12.8,20.7,21.5,5.9,4.548,10.05649,4.6378,60.7778,5.666666666666667,4.0,205.0,0.0,89.0,10.0,1015.6666666666666,75.33333333333333,4.0,8.0,1.6666666666666665,452.90405373408873,707.5727473467246,2.7698642282836183,109.14323463957189,25.7778583017985,30.407363262176517,2.152224289973577,10.002238647143045,108.07984106699625,0.0
2021-11-13 05:10:00,4.1,12.7,20.7,21.5,5.7,4.519,10.212305,4.5390999999999995,60.8107,5.722222222222222,3.833333333333333,206.16666666666666,0.0,88.83333333333333,10.0,1015.5555555555555,77.27777777777777,4.0,7.5,1.7222222222222223,457.4939957682292,702.0710978190104,2.6729623271112386,108.01882534759866,25.800748256047562,30.387720877329507,2.048102541168531,10.001789766947429,108.859226214091,0.0
2021-11-13 05:20:00,4.5,12.7,21.3,21.5,5.7,4.531,10.69286,4.7227,60.850199999999994,5.777777777777778,3.6666666666666665,207.33333333333334,0.0,88.66666666666667,10.0,1015.4444444444445,79.22222222222223,4.0,7.0,1.7777777777777777,454.7187562052409,697.5415911163681,2.54198252816995,109.11360116322835,25.857667709986366,30.342999048233033,2.1249107221762342,10.000009709993998,109.88333422342937,0.0
2021-11-13 05:30:00,4.1,12.7,21.2,21.5,5.6,4.525,10.82003,4.5649999999999995,60.842600000000004,5.833333333333333,3.5,208.5,0.0,88.5,10.0,1015.3333333333334,81.16666666666667,4.0,6.500000000000001,1.8333333333333333,454.27105164626556,696.2699413781878,2.4525318557663827,110.14231137895315,25.915928475062053,30.29641052563985,2.085076314409574,9.999541913668313,109.35404178619385,0.0
2021-11-13 05:40:00,4.4,12.7,20.6,21.5,5.7,4.554,9.679485,4.4458,60.81949999999999,5.888888888888889,3.333333333333333,209.66666666666666,0.0,88.33333333333333,10.0,1015.2222222222222,83.11111111111111,4.0,6.000000000000001,1.8888888888888888,455.53644083658855,695.3042869059244,2.4659064481487385,108.00984101742674,26.001517044703167,30.24513838450114,2.0289627063274382,10.000557459195454,109.33598978678386,0.0
2021-11-13 05:50:00,3.9,12.6,21.4,21.5,5.5,4.518,8.86494,4.4917,60.80029999999999,5.944444444444445,3.1666666666666665,210.83333333333334,0.0,88.16666666666667,10.0,1015.1111111111111,85.05555555555556,4.0,5.5,1.9444444444444444,455.50675180018635,693.2592539118625,2.382494298815727,109.30917291005453,26.084772148132323,30.180303382873536,2.0872280551989872,10.000501457850138,109.31056919097901,0.0
2021-11-13 06:00:00,4.0,12.5,20.5,21.5,5.4,4.548,7.885155,4.313,60.7916,6.0,3.0,212.0,0.0,88.0,10.0,1015.0,87.0,4.0,5.0,2.0,454.66682779947917,696.8792335317327,2.2789804019126514,109.2534425806595,26.161234022776284,30.115767593383787,1.9459381258487702,10.000050519307454,109.07451944986978,0.0
2021-11-13 06:10:00,3.7,12.4,21.4,21.5,5.2,4.529,7.521215,4.3832,60.827,6.055555555555555,3.0555555555555554,209.72222222222223,0.027777777777777776,88.38888888888889,9.555555555555555,1015.0555555555555,87.27777777777777,4.111111111111111,5.111111111111111,2.0,445.43438010380186,699.7177518717448,2.3646436967418696,110.7112890769398,26.238604170481363,30.053830343882243,2.0289974858363466,9.999677004814147,109.16547578175862,0.0
2021-11-13 06:20:00,4.2,12.5,20.7,21.5,5.5,4.529,8.5135,4.5388,60.8817,6.111111111111111,3.111111111111111,207.44444444444446,0.05555555555555555,88.77777777777777,9.11111111111111,1015.1111111111111,87.55555555555556,4.222222222222222,5.222222222222222,2.0,443.09439626057946,695.3764008199757,2.545050155328492,110.48832840914106,26.294742555618285,29.995643583933514,2.0545319855213164,9.999897821744282,109.10711813608805,0.0
2021-11-13 06:30:00,3.9,12.4,20.5,21.5,5.3,4.546,8.782734999999999,4.5457,60.8938,6.166666666666667,3.1666666666666665,205.16666666666666,0.08333333333333333,89.16666666666667,8.666666666666666,1015.1666666666666,87.83333333333333,4.333333333333333,5.333333333333333,2.0,443.6298114820458,698.0946496090944,2.5438022250677905,109.83803177979033,26.337173652648925,29.940488592783613,1.9161351229747132,9.999854663213094,108.91116850535074,0.0
2021-11-13 06:40:00,3.9,12.5,21.4,21.5,5.4,4.527,8.760155000000001,4.7216000000000005,60.8768,6.222222222222222,3.2222222222222223,202.88888888888889,0.1111111111111111,89.55555555555556,8.222222222222221,1015.2222222222222,88.11111111111111,4.444444444444445,5.444444444444445,2.0,444.6056564331055,698.6217358398437,2.5763521031336594,109.8847351352239,26.38691579500834,29.880755268732706,1.9464277489980062,10.000089027086894,108.96747018178303,0.0
2021-11-13 06:50:00,3.9,12.4,20.4,21.5,5.3,4.544,9.586715,4.6355,60.848299999999995,6.277777777777778,3.2777777777777777,200.61111111111111,0.1388888888888889,89.94444444444444,7.777777777777778,1015.2777777777778,88.38888888888889,4.555555555555555,5.555555555555555,2.0,442.65242206792726,692.3371605463137,2.6698068412144975,112.1166220855713,26.423343598047893,29.825658486684166,1.8394180194536847,9.999330832163492,108.99155349731446,0.0
2021-11-13 07:00:00,3.7,12.3,21.2,21.5,5.2,4.537,8.51725,4.8174,60.8405,6.333333333333333,3.3333333333333335,198.33333333333334,0.16666666666666666,90.33333333333333,7.333333333333334,1015.3333333333334,88.66666666666667,4.666666666666667,5.666666666666667,2.0,447.6379313151042,690.0888917278421,2.636251431972967,110.01885321773378,26.459148759841916,29.789532232284547,1.9197630461057027,9.999451217651368,109.18362679799398,0.0
2021-11-13 07:10:00,3.6,12.3,21.1,21.5,5.0,4.529,8.731565,5.0553,60.7934,6.388888888888889,3.388888888888889,196.05555555555554,0.19444444444444445,90.72222222222223,6.888888888888889,1015.3888888888889,88.94444444444444,4.777777777777778,5.777777777777778,2.0,452.13489157139566,688.7097527304463,2.618622365218959,110.15506070820238,26.49458203633626,29.763462378184,1.913860689798991,9.997337069511413,110.48366963704427,0.0
2021-11-13 07:20:00,3.4,12.1,21.0,21.4,4.9,4.532,8.62627,5.3895,60.7265,6.444444444444445,3.4444444444444446,193.77777777777777,0.2222222222222222,91.11111111111111,6.444444444444445,1015.4444444444445,89.22222222222223,4.888888888888889,5.888888888888889,2.0,455.8212804158529,690.3048538944639,2.4101158626773262,113.60795228559418,26.55078898429871,29.73528080622355,1.7735542577505115,9.997323983510334,109.42503045399982,0.0
2021-11-13 07:30:00,3.8,12.2,21.1,21.4,5.1,4.531,8.175405000000001,5.7149,60.6897,6.5,3.5,191.5,0.25,91.5,6.0,1015.5,89.5,5.0,6.0,2.0,455.53236945141316,690.9693380281294,2.8040434588012046,113.03588801022977,26.595195360183716,29.695973949432375,1.8205839920043947,9.997846215566,109.3542508061727,0.0
2021-11-13 07:40:00,3.5,12.1,21.1,21.4,5.0,4.514,8.800575,6.0089,60.6222,6.555555555555555,3.5555555555555554,189.22222222222223,0.2777777777777778,91.88888888888889,5.555555555555555,1015.5555555555555,89.77777777777777,5.111111111111111,6.111111111111111,2.0,454.00854715983075,689.2528161130006,2.8352368304689053,112.04255552065574,26.618112163543703,29.661391140619912,1.8484855415423709,9.999625622431436,108.83512621561685,0.0
2021-11-13 07:50:00,3.9,12.2,20.9,21.5,5.1,4.523,9.2492,6.127599999999999,60.537099999999995,6.611111111111111,3.611111111111111,186.94444444444446,0.3055555555555555,92.27777777777777,5.111111111111112,1015.6111111111111,90.05555555555556,5.222222222222222,6.222222222222222,2.0,455.3060278285235,689.0523124045887,2.910070894209005,115.00335428830594,26.6451162147522,29.62937546094259,1.7713551207383476,10.000056365331014,108.71573570251465,0.0
2021-11-13 08:00:00,3.7,12.2,20.4,21.4,5.1,4.554,10.60199,6.1676,60.449,6.666666666666667,3.6666666666666665,184.66666666666666,0.3333333333333333,92.66666666666667,4.666666666666667,1015.6666666666666,90.33333333333333,5.333333333333333,6.333333333333333,2.0,457.9399732462565,684.3896266753097,3.088516066310096,116.20389468478618,26.65625338872274,29.610160497029618,1.9274528714021044,10.000025763511658,108.83908599853517,0.0
2021-11-13 08:10:00,3.8,12.2,21.6,21.4,5.1,4.531,10.57178,6.3908000000000005,60.4216,6.722222222222222,3.7222222222222223,182.38888888888889,0.3611111111111111,93.05555555555556,4.222222222222222,1015.7222222222222,90.61111111111111,5.444444444444445,6.444444444444445,2.0,455.82443570893383,683.4130611165365,3.392273058365967,109.00572893778482,26.677824417750042,29.592851422627767,1.7435583879550296,10.000484948158263,108.57190049489338,0.0
2021-11-13 08:20:00,3.9,12.3,20.7,21.4,5.2,4.538,10.051779999999999,6.608,60.382799999999996,6.777777777777778,3.7777777777777777,180.11111111111111,0.3888888888888889,93.44444444444444,3.7777777777777777,1015.7777777777778,90.88888888888889,5.555555555555555,6.555555555555555,2.0,456.413178914388,678.0716131732108,3.4673755972129476,112.30421541224764,26.70193285306295,29.57408471107483,1.793505024909973,10.001917465527853,108.6691695658366,0.0
2021-11-13 08:30:00,4.2,12.4,20.9,21.4,5.4,4.5,10.27038,6.4992,60.3057,6.833333333333333,3.833333333333333,177.83333333333331,0.41666666666666663,93.83333333333333,3.333333333333334,1015.8333333333334,91.16666666666667,5.666666666666666,6.666666666666666,2.0,458.0986392527613,680.8307367013515,3.308598728503211,114.352624756118,26.71668449401856,29.556384105682373,1.770656507809957,9.99975205739339,109.81148682912192,0.0
2021-11-13 08:40:00,4.6,12.6,20.9,21.5,5.6,4.514,10.308205,6.620699999999999,60.2946,6.888888888888889,3.888888888888889,175.55555555555554,0.4444444444444444,94.22222222222223,2.8888888888888893,1015.8888888888889,91.44444444444444,5.777777777777778,6.777777777777778,2.0,456.00107564290363,678.8639333089193,3.470818702251898,111.85733794131522,26.711432971954345,29.548131758371987,1.8466757307449977,9.9996142466863,108.81643071492513,0.0
2021-11-13 08:50:00,4.7,12.6,21.5,21.4,5.7,4.506,10.109595,6.753100000000001,60.2919,6.944444444444445,3.9444444444444446,173.27777777777777,0.4722222222222222,94.61111111111111,2.4444444444444446,1015.9444444444445,91.72222222222223,5.888888888888889,6.888888888888889,2.0,455.44866989661904,675.429450332817,3.534828073857194,115.40557716455837,26.713126913706464,29.55436429023743,1.7371600755055745,10.00104054927826,108.90687330881754,0.0
2021-11-13 09:00:00,4.8,12.7,20.9,21.4,5.8,4.495,10.13546,6.9126,60.290200000000006,7.0,4.0,171.0,0.5,95.0,2.0,1016.0,92.0,6.0,7.0,2.0,456.87097595214846,678.5407137745824,3.615941751865344,112.15399000545005,26.721617539723713,29.55726839383443,1.6343658349911372,10.000381898880004,109.68791067759196,0.0
2021-11-13 09:10:00,5.1,12.8,20.9,21.4,6.0,4.524,10.04035,7.120099999999999,60.2632,7.0,4.277777777777778,170.55555555555554,0.5166666666666667,94.77777777777777,2.388888888888889,1016.0,90.33333333333333,6.0,7.333333333333333,2.0,456.7815399169922,675.121879679362,3.589553711185348,109.43445464505987,26.74048295021057,29.556294867197675,1.6684662719567616,9.999511105219522,109.72463888804118,0.0
2021-11-13 09:20:00,5.8,13.0,21.0,21.5,6.3,4.525,10.719655,7.3792,60.214,7.0,4.555555555555555,170.11111111111111,0.5333333333333333,94.55555555555556,2.7777777777777777,1016.0,88.66666666666667,6.0,7.666666666666667,2.0,455.19022118579386,678.0961292415926,3.5514991489642087,111.37380098870918,26.747600641250607,29.551050952275595,1.7004172273476919,10.00077923297882,109.08217514038085,0.0
2021-11-13 09:30:00,5.6,13.2,21.2,21.5,6.6,4.528,10.383685,7.3687,60.1317,7.0,4.833333333333333,169.66666666666666,0.55,94.33333333333333,3.166666666666667,1016.0,87.0,6.0,8.0,2.0,453.0740287272135,677.2310957845052,3.7130100440979006,109.54280559539795,26.754831015268962,29.54799646695455,1.6559546663363776,10.000488662719727,109.396269048055,0.0
2021-11-13 09:40:00,5.6,13.2,21.0,21.5,6.6,4.503,9.953289999999999,7.4047,60.0955,7.0,5.111111111111111,169.22222222222223,0.5666666666666667,94.11111111111111,3.5555555555555554,1016.0,85.33333333333333,6.0,8.333333333333334,2.0,450.0993966569572,675.0201891177824,3.7499512061224145,110.65775768409341,26.77655475616455,29.542947851816812,1.5934103564421336,10.001338559786479,108.57214488983155,0.0
2021-11-13 09:50:00,5.8,13.3,21.0,21.5,6.7,4.517,9.576915,7.423,60.0803,7.0,5.388888888888889,168.77777777777777,0.5833333333333334,93.88888888888889,3.9444444444444446,1016.0,83.66666666666667,6.0,8.666666666666666,2.0,451.48023305257163,676.2265038781878,3.6073903681868216,110.3726174963396,26.789651807149248,29.524541289011637,1.6270814981063206,10.001552268664042,108.98681339263916,0.0
2021-11-13 10:00:00,5.9,13.4,21.0,21.5,6.8,4.53,12.17669,7.4587,60.0905,7.0,5.666666666666666,168.33333333333334,0.6,93.66666666666667,4.333333333333334,1016.0,82.0,6.0,9.0,2.0,457.1695056012033,670.7687626139323,4.335879748945183,112.11008457722637,26.79785702387492,29.517259880701705,1.694931010802587,10.001777305603028,108.4083109664917,0.0
2021-11-13 10:10:00,5.8,13.3,21.0,21.5,6.8,4.514,10.523135,7.49,60.0893,7.0,5.944444444444445,167.88888888888889,0.6166666666666667,93.44444444444444,4.722222222222222,1016.0,80.33333333333333,6.0,9.333333333333334,2.0,453.05271820068367,670.0704420979818,4.265737627960195,108.79213842036361,26.802704299290973,29.511032241185507,1.6154049899180731,10.002531038920084,108.34315134684246,0.0
2021-11-13 10:20:00,6.5,13.6,21.0,21.5,7.1,4.539,9.53006,7.374599999999999,60.089200000000005,7.0,6.222222222222221,167.44444444444446,0.6333333333333333,93.22222222222223,5.111111111111111,1016.0,78.66666666666667,6.0,9.666666666666668,2.0,447.21010109737,662.5115706730985,3.9188194191253785,110.99332455069332,26.818760643005373,29.504730386734007,1.5767241452137628,10.001414235432943,108.69145314534505,0.0
2021-11-13 10:30:00,6.5,13.7,21.1,21.5,7.3,4.508,10.05841,7.8347,60.1203,7.0,6.5,167.0,0.65,93.0,5.5,1016.0,77.0,6.0,10.0,2.0,447.56823272705077,658.0427117919922,3.9200673685572243,109.126971607316,26.823885164260865,29.501074241002403,1.7214369759956996,10.000789216359456,109.23619492848714,0.0
2021-11-13 10:40:00,6.6,13.7,21.1,21.6,7.3,4.518,10.532415,7.9944999999999995,60.102599999999995,7.0,6.777777777777778,166.55555555555554,0.6666666666666667,92.77777777777777,5.888888888888889,1016.0,75.33333333333333,6.0,10.333333333333334,2.0,451.17272356055247,661.7969563872239,3.8240708547392805,112.16359779875157,26.845439065297445,29.4897984790802,1.5748808407783508,10.000104028383891,109.17919122060141,0.0
2021-11-13 10:50:00,7.2,13.9,21.2,21.5,7.7,4.505,10.18571,7.7994,59.9178,7.0,7.055555555555555,166.11111111111111,0.6833333333333333,92.55555555555556,6.277777777777778,1016.0,73.66666666666667,6.0,10.666666666666668,2.0,455.3545570882162,661.6304599034102,4.045842032634606,112.53924475395074,26.85377079645793,29.47686979611715,1.662078309059143,9.999759788513185,109.54894074757894,0.0
2021-11-13 11:00:00,7.3,14.0,21.2,21.5,7.8,4.534,10.124559999999999,7.9337,59.8635,7.0,7.333333333333333,165.66666666666666,0.7,92.33333333333333,6.666666666666667,1016.0,72.0,6.0,11.0,2.0,453.97336185148396,657.0211942545573,3.8679842403514235,110.25405036624542,26.861094191869096,29.47013288815816,1.6363083271185555,10.001008842786153,107.79454732259114,0.0
2021-11-13 11:10:00,7.0,14.1,21.3,21.6,8.0,4.53,10.13839,7.8115,59.839099999999995,7.0,7.611111111111111,165.22222222222223,0.7166666666666667,92.11111111111111,7.055555555555555,1016.0,70.33333333333333,6.0,11.333333333333334,2.0,452.1772969563802,648.6607410439677,3.852754683891932,112.71939709981282,26.847243550618494,29.46834721247355,1.582780557870865,10.000112935702006,110.96332359313965,0.0
2021-11-13 11:20:00,6.9,13.9,21.1,21.6,7.8,4.506,10.13893,7.8581,59.8231,7.0,7.888888888888888,164.77777777777777,0.7333333333333334,91.88888888888889,7.444444444444445,1016.0,68.66666666666667,6.0,11.666666666666668,2.0,450.4396124793743,649.2225813591617,3.852337087258107,105.0895817456003,26.80761613845825,29.48313489278157,1.6179069115718208,9.999522086779276,109.57495708465576,0.0
2021-11-13 11:30:00,6.8,14.0,21.1,21.5,7.9,4.502,10.431355,7.7667,59.9193,7.0,8.166666666666666,164.33333333333334,0.75,91.66666666666667,7.833333333333333,1016.0,67.0,6.0,12.0,2.0,447.12784067789715,650.470200398763,3.768569961476461,108.64070719853632,26.745442056655882,29.511084397633873,1.6235653148094813,10.000151201883952,109.17049560546874,0.0
2021-11-13 11:40:00,7.5,14.1,20.6,21.6,8.0,4.522,10.495005,7.629300000000001,60.030499999999996,7.0,8.444444444444443,163.88888888888889,0.7666666666666667,91.44444444444444,8.222222222222221,1016.0,65.33333333333333,6.0,12.333333333333334,2.0,445.60514722100623,653.5898625235722,3.9388543287037456,110.04812798645537,26.673066031138102,29.552348664601645,1.5861272339026133,10.001649708747864,108.84107784271241,0.0
2021-11-13 11:50:00,7.1,14.2,21.4,21.6,8.1,4.529,10.866555,7.6375,60.0789,7.0,8.722222222222221,163.44444444444446,0.7833333333333334,91.22222222222223,8.61111111111111,1016.0,63.66666666666667,6.0,12.666666666666668,2.0,446.84882080078125,656.840113988416,3.945934130249724,111.80480143660206,26.605996872584022,29.594683491388956,1.5817096936702728,10.002680528958638,107.9311785252889,0.0
2021-11-13 12:00:00,7.6,14.2,20.7,21.6,8.2,4.534,12.626625,7.7247,60.1216,7.0,9.0,163.0,0.8,91.0,9.0,1016.0,62.0,6.0,13.0,2.0,441.3287916301859,645.1101582845052,4.296531279491166,108.18042442839024,26.541261936823524,29.634446757634482,1.6762563558419548,10.003071192105612,107.95803212483725,0.0
2021-11-13 12:10:00,7.1,14.2,20.7,21.6,8.2,4.538,11.565265,7.7961,60.1684,6.944444444444445,8.833333333333334,162.72222222222223,0.7722222222222223,91.22222222222223,8.61111111111111,1015.9444444444445,64.11111111111111,6.0,12.833333333333334,2.0,438.4872114054362,647.1580236044698,4.342121828908974,109.11822045320847,26.4929986222585,29.67027001698812,1.563835573196411,10.003828873634339,108.95973498026531,0.0
2021-11-13 12:20:00,7.6,14.3,21.4,21.6,8.3,4.516,11.600660000000001,7.6922,60.1808,6.888888888888889,8.666666666666666,162.44444444444446,0.7444444444444445,91.44444444444444,8.222222222222221,1015.8888888888889,66.22222222222223,6.0,12.666666666666666,2.0,437.74844064295974,639.8442285787648,4.463515799597832,112.73868306219242,26.441363859176636,29.706251856486006,1.5185054095586141,10.003675430615743,108.86189127604166,0.0
2021-11-13 12:30:00,6.9,14.1,21.0,21.6,8.1,4.515,11.712309999999999,7.658799999999999,60.1826,6.833333333333333,8.5,162.16666666666666,0.7166666666666667,91.66666666666667,7.833333333333333,1015.8333333333334,68.33333333333333,6.0,12.5,2.0,437.54439280192054,635.8194054965315,4.281068512005994,111.81487133478716,26.38771101633708,29.75948602994283,1.5798076468706133,10.004229685465495,108.62391389211018,0.0
2021-11-13 12:40:00,7.3,14.2,20.7,21.6,8.2,4.515,11.111545,7.6614,60.2174,6.777777777777778,8.333333333333334,161.88888888888889,0.6888888888888889,91.88888888888889,7.444444444444445,1015.7777777777778,70.44444444444444,6.0,12.333333333333334,2.0,443.62388167808797,637.6807258272719,4.352942734518967,110.32360602750616,26.340316985448204,29.820046215057374,1.6161192595958709,10.002956315676371,109.43620431264242,0.0
2021-11-13 12:50:00,7.0,14.1,20.7,21.6,8.1,4.525,11.307725000000001,7.7217,60.2128,6.722222222222222,8.166666666666666,161.61111111111111,0.6611111111111112,92.11111111111111,7.055555555555555,1015.7222222222222,72.55555555555556,6.0,12.166666666666666,2.0,452.5716436767578,638.3706291812589,4.064328600040263,110.90689904530844,26.297470871607466,29.86074474652608,1.5091756077607472,10.001565961837768,108.55007136027018,0.0
2021-11-13 13:00:00,7.6,14.3,20.8,21.5,8.3,4.521,11.90263,7.9515,60.247699999999995,6.666666666666667,8.0,161.33333333333334,0.6333333333333334,92.33333333333333,6.666666666666666,1015.6666666666666,74.66666666666667,6.0,12.0,2.0,444.3755830891927,637.5695064290364,4.360087701331424,112.56018448026839,26.264268557230633,29.88712414105733,1.5269712392489114,10.001553076108298,108.80803150177003,0.0
2021-11-13 13:10:00,7.3,14.2,21.1,21.5,8.2,4.49,13.312074999999998,7.9403999999999995,60.243100000000005,6.611111111111111,7.833333333333333,161.05555555555554,0.6055555555555556,92.55555555555556,6.277777777777778,1015.6111111111111,76.77777777777777,6.0,11.833333333333334,2.0,441.8304499904589,637.2394130733095,4.585065248409907,111.37116240183511,26.21706985791524,29.90501961390177,1.5812460088729858,10.001644450823466,109.25755393981933,0.0
2021-11-13 13:20:00,7.6,14.3,21.5,21.5,8.4,4.504,14.275195,8.1008,60.226200000000006,6.555555555555555,7.666666666666666,160.77777777777777,0.5777777777777778,92.77777777777777,5.888888888888889,1015.5555555555555,78.88888888888889,6.0,11.666666666666666,2.0,437.52803802490234,638.7670011954472,4.746961738497524,112.48723546561548,26.151047414143882,29.93407432874044,1.5165985304117204,10.001583204269409,109.14599220275879,0.0
2021-11-13 13:30:00,7.3,14.2,20.8,21.5,8.3,4.526,12.66622,8.1353,60.2094,6.5,7.5,160.5,0.55,93.0,5.5,1015.5,81.0,6.0,11.5,2.0,445.19143865475706,632.1844134521484,4.795975346188087,109.65163839544955,26.09566912651062,29.97858651479085,1.5617294404904047,10.00024807771047,110.20084517161051,0.0
2021-11-13 13:40:00,7.8,14.4,20.9,21.6,8.6,4.525,12.18628,8.1371,60.1783,6.444444444444445,7.333333333333333,160.22222222222223,0.5222222222222223,93.22222222222223,5.111111111111111,1015.4444444444445,83.11111111111111,6.0,11.333333333333334,2.0,443.63520182291666,628.5435356613685,4.679631723960241,106.89307472229004,26.06619563738505,30.009317134221398,1.584418946703275,9.999000220298766,108.68492097218832,0.0
2021-11-13 13:50:00,7.3,14.3,20.7,21.6,8.4,4.501,12.53441,8.1852,60.1296,6.388888888888889,7.166666666666666,159.94444444444446,0.4944444444444445,93.44444444444444,4.722222222222222,1015.3888888888889,85.22222222222223,6.0,11.166666666666666,2.0,442.9113852489953,621.2222065261315,4.5352611009886035,109.33988123252566,26.040519008636476,30.019766016006468,1.5888053053617477,10.001831372578938,105.69610535939535,0.0
2021-11-13 14:00:00,7.7,14.4,20.8,21.5,8.6,4.517,12.148439999999999,8.1383,60.1447,6.333333333333333,7.0,159.66666666666666,0.46666666666666673,93.66666666666667,4.333333333333333,1015.3333333333334,87.33333333333334,6.0,11.0,2.0,435.02547149658204,621.0242687988282,4.479505239718378,108.26638706853835,26.052481975555416,30.003152284622196,1.6784457083543143,10.003530681927998,109.4392052968343,0.0
2021-11-13 14:10:00,7.7,14.3,21.4,21.5,8.6,4.549,11.469185,8.3393,60.2241,6.277777777777778,6.833333333333333,159.38888888888889,0.43888888888888894,93.88888888888889,3.9444444444444446,1015.2777777777778,89.44444444444444,6.0,10.833333333333332,2.0,434.5705362850496,625.7023748498675,4.4624092544606855,108.14193862311583,26.029636297225956,29.982027568817138,1.5436297967036565,10.00276969909668,106.99320149739583,0.0
2021-11-13 14:20:00,8.0,14.5,21.1,21.6,8.9,4.536,11.792375,8.5826,60.2561,6.222222222222222,6.666666666666666,159.11111111111111,0.41111111111111115,94.11111111111111,3.5555555555555554,1015.2222222222222,91.55555555555556,6.0,10.666666666666666,2.0,433.5581194051107,625.422665201823,4.27342542892122,104.68375717421709,25.99429007212321,29.97552916844686,1.6521132111549377,10.001958726247151,108.07471752166748,0.0
2021-11-13 14:30:00,7.8,14.5,20.7,21.6,8.9,4.534,13.989859999999998,8.4416,60.2414,6.166666666666667,6.5,158.83333333333334,0.3833333333333334,94.33333333333333,3.166666666666667,1015.1666666666666,93.66666666666667,6.0,10.5,2.0,437.60122569818606,620.5894033357466,4.660282836189378,115.28136612585035,25.984541769027707,29.974231208165484,1.578897412220637,10.001964977582295,109.75700384775799,0.0
2021-11-13 14:40:00,8.1,14.5,20.8,21.6,9.0,4.528,13.46087,8.4252,60.2247,6.111111111111111,6.333333333333333,158.55555555555554,0.3555555555555556,94.55555555555556,2.7777777777777777,1015.1111111111111,95.77777777777777,6.0,10.333333333333332,2.0,439.3435689290365,618.3970602943157,4.944949289701753,113.08840065886072,25.982311423619592,29.969628922144572,1.5704792791604996,10.002726640701294,108.42191659291586,0.0
2021-11-13 14:50:00,7.8,14.4,20.7,21.5,8.8,4.534,12.692885,8.390699999999999,60.2282,6.055555555555555,6.166666666666666,158.27777777777777,0.32777777777777783,94.77777777777777,2.3888888888888884,1015.0555555555555,97.88888888888889,6.0,10.166666666666666,2.0,438.47381599513966,621.0817555745442,4.90786801262764,114.07381812187239,25.986814705530804,29.95637064297994,1.693943221171697,10.002639638582865,109.15511230468749,0.0
2021-11-13 15:00:00,8.2,14.6,21.3,21.6,9.1,4.526,13.214760000000002,8.3675,60.233000000000004,6.0,6.0,158.0,0.3,95.0,2.0,1015.0,100.0,6.0,10.0,2.0,434.9841974894206,620.5521795584142,4.770025948427491,107.79480963259766,25.99275537808736,29.940329764684044,1.6140501137574514,10.001426844596862,110.03583864847819,0.0
2021-11-13 15:10:00,7.8,14.4,21.3,21.5,8.7,4.522,13.908295,8.3773,60.2669,6.0,5.944444444444445,156.55555555555554,0.3333333333333333,95.0,2.388888888888889,1015.0,100.0,6.0,9.944444444444445,1.9444444444444444,436.76342209037693,622.446470806955,5.50577970894043,111.1243480057366,25.97039846420288,29.93180932680766,1.6520848987499874,10.000097726186116,109.02559087117513,0.0
2021-11-13 15:20:00,8.5,14.8,20.8,21.5,9.5,4.528,14.200264999999998,8.3428,60.28869999999999,6.0,5.888888888888889,155.11111111111111,0.3666666666666667,95.0,2.7777777777777777,1015.0,100.0,6.0,9.88888888888889,1.8888888888888888,438.5697161865234,617.8309295654296,5.270334751040249,109.78167092080844,25.966267989476524,29.92500061670939,1.6846898027261097,10.000494654973348,108.94406800587971,0.0
2021-11-13 15:30:00,7.8,14.7,20.7,21.5,9.2,4.551,16.359565,8.3705,60.3129,6.0,5.833333333333333,153.66666666666666,0.4,95.0,3.166666666666667,1015.0,100.0,6.0,9.833333333333334,1.8333333333333333,438.2599879929115,613.8287260489628,5.13014628052038,112.50748104612705,25.95041092554728,29.91226678212484,1.642990068991979,10.001710058848063,107.75605543772379,0.0
2021-11-13 15:40:00,8.2,14.6,21.3,21.5,9.2,4.531,15.29282,8.363499999999998,60.3424,6.0,5.777777777777778,152.22222222222223,0.43333333333333335,95.0,3.5555555555555554,1015.0,100.0,6.0,9.777777777777779,1.7777777777777777,436.33123046875,611.7168952959433,5.465841332640352,118.55126717432745,25.942293478647866,29.907967319488524,1.654018295208613,10.002666486104328,108.75691989898682,0.0
2021-11-13 15:50:00,7.6,14.5,21.2,21.5,9.0,4.518,13.749604999999999,8.4107,60.351800000000004,6.0,5.722222222222222,150.77777777777777,0.4666666666666667,95.0,3.9444444444444446,1015.0,100.0,6.0,9.722222222222221,1.7222222222222223,436.83067839173066,613.4196073404948,5.351195698929372,132.80517357476015,25.935519666671752,29.90227831840515,1.6000620339314142,10.001158672968547,109.9220500310262,0.0
