,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-13 16:00:00,7.5,14.5,20.5,21.5,8.9,4.555,13.15968,8.2697,60.3516,6.0,5.666666666666667,149.33333333333334,0.5,95.0,4.333333333333334,1015.0,100.0,6.0,9.666666666666666,1.6666666666666667,442.130070292155,613.5893409395766,5.208822373845483,110.83639639924475,25.928990453784746,29.898617442233416,1.5046790131101502,10.001114880109238,109.04355602307507,0.0
2021-11-13 16:10:00,7.6,14.5,21.2,21.5,8.9,4.539,14.673145,8.1956,60.3577,6.0,5.611111111111111,147.88888888888889,0.5333333333333333,95.0,4.722222222222222,1015.0,100.0,6.0,9.61111111111111,1.6111111111111112,442.9194538967089,610.9713743082682,5.010777866840362,103.59943771362305,25.924030981063844,29.89104743003845,1.6263681755463282,10.001411131223042,109.62327412923177,0.0
2021-11-13 16:20:00,7.9,14.5,21.3,21.6,8.9,4.527,13.26883,8.1286,60.380100000000006,6.0,5.555555555555555,146.44444444444446,0.5666666666666667,95.0,5.111111111111111,1015.0,100.0,6.0,9.555555555555555,1.5555555555555556,441.8475938924154,612.2091043687141,5.188130491150301,109.34315329901915,25.912105325063067,29.88676791191101,1.6018000088135402,10.00150231520335,109.83052984873454,0.0
2021-11-13 16:30:00,7.9,14.5,21.2,21.6,8.9,4.531,12.939785,8.2264,60.4345,6.0,5.5,145.0,0.6000000000000001,95.0,5.5,1015.0,100.0,6.0,9.5,1.5,446.2387671564913,609.7932260728156,5.062556903793313,105.83462987328653,25.90220281918844,29.884383325576785,1.6593761986494067,10.000917911529541,109.33933935801187,0.0
2021-11-13 16:40:00,8.0,14.6,21.3,21.6,9.1,4.535,13.502835,8.3889,60.4562,6.0,5.444444444444445,143.55555555555554,0.6333333333333333,95.0,5.888888888888889,1015.0,100.0,6.0,9.444444444444445,1.4444444444444444,440.16441548665364,609.9266044108074,4.978676913889115,107.29429561959822,25.889018910725913,29.88821003595988,1.635204653342565,10.001281038920084,108.59509045918783,0.0
2021-11-13 16:50:00,7.6,14.5,20.6,21.6,8.9,4.546,13.664655,8.401399999999999,60.449400000000004,6.0,5.388888888888889,142.11111111111111,0.6666666666666667,95.0,6.277777777777778,1015.0,100.0,6.0,9.38888888888889,1.3888888888888888,434.62959574732287,609.5737807069976,5.110806787014008,111.26631884256999,25.873875428862494,29.896728461421816,1.6596689635818287,10.001784777964577,109.85838888200662,0.0
2021-11-13 17:00:00,8.0,14.6,21.2,21.6,9.2,4.535,14.354239999999999,8.4663,60.5831,6.0,5.333333333333333,140.66666666666666,0.7,95.0,6.666666666666667,1015.0,100.0,6.0,9.333333333333334,1.3333333333333335,436.54436065673826,612.2347878011067,5.870085313912839,121.11491632299908,25.86195985476176,29.90807998975118,1.5418564053376516,10.001132499376933,111.03226888020833,0.0
2021-11-13 17:10:00,7.6,14.5,21.2,21.6,9.0,4.536,13.71978,8.516200000000001,61.0121,6.0,5.277777777777778,139.22222222222223,0.7333333333333334,95.0,7.055555555555555,1015.0,100.0,6.0,9.277777777777779,1.2777777777777777,438.3606982421875,609.801396484375,6.415242797035281,122.15721024788031,25.851617161432905,29.914733085632328,1.625221369465192,9.999969429969788,106.62105780283609,0.0
2021-11-13 17:20:00,8.3,14.7,20.7,21.6,9.2,4.538,15.045570000000001,8.4742,61.2275,6.0,5.222222222222222,137.77777777777777,0.7666666666666667,95.0,7.444444444444445,1015.0,100.0,6.0,9.222222222222221,1.2222222222222223,436.1332131642309,608.5348958333334,5.596080068073704,105.56047556365277,25.83677447001139,29.92292594273885,1.6310525147120156,10.00036176363627,108.73215759277343,0.0
2021-11-13 17:30:00,7.5,14.5,20.6,21.5,8.9,4.536,14.442472727272728,8.301181818181819,61.326181818181816,6.0,5.166666666666667,136.33333333333334,0.8,95.0,7.833333333333333,1015.0,100.0,6.0,9.166666666666666,1.1666666666666667,433.8736741129557,602.5382932535807,5.789916592775765,116.28546073590294,25.830371033350627,29.931790730158486,1.5991763744751613,10.00119477589925,108.00838919321696,0.0
2021-11-13 17:40:00,7.4,14.4,21.2,21.5,8.7,4.554,14.88815,8.192400000000001,61.42620000000001,6.0,5.111111111111111,134.88888888888889,0.8333333333333335,95.0,8.222222222222221,1015.0,100.0,6.0,9.11111111111111,1.1111111111111112,438.1605286100541,605.371588415387,5.991216958323441,114.69403869693562,25.82792387008667,29.933870738347373,1.6007747942209243,10.001756094296773,109.96116970062255,0.0
2021-11-13 17:50:00,7.4,14.3,21.2,21.5,8.7,4.539,15.547125,8.3232,61.469100000000005,6.0,5.055555555555555,133.44444444444446,0.8666666666666667,95.0,8.61111111111111,1015.0,100.0,6.0,9.055555555555555,1.0555555555555556,440.2803327433268,600.8781107584634,6.060278514616907,112.29795301124875,25.81876842498779,29.92930306434631,1.497211852868398,10.001786370277404,108.80206565856933,0.0
2021-11-13 18:00:00,7.6,14.3,21.2,21.5,8.7,4.524,17.885624999999997,8.373000000000001,61.5068,6.0,5.0,132.0,0.9,95.0,9.0,1015.0,100.0,6.0,9.0,1.0,441.3708652259564,597.7140570068359,6.538155447790179,114.0170365701018,25.806744315314425,29.927988356951268,1.701653648005367,10.000824344952902,109.98206263353595,0.0
2021-11-13 18:10:00,7.7,14.4,21.3,21.6,8.8,4.529,16.219435,8.241,61.51219999999999,6.0,4.944444444444445,134.55555555555554,0.85,95.0,8.61111111111111,1015.0,100.0,5.944444444444445,8.833333333333334,1.0,437.74914082845055,594.620047361878,6.399892149766286,105.72605879465739,25.801071933110553,29.92820046742757,1.5956329200665156,9.999448695182801,108.38852297465007,0.0
2021-11-13 18:20:00,7.6,14.4,20.6,21.5,8.7,4.526,16.95266,8.2614,61.549,6.0,4.888888888888889,137.11111111111111,0.8,95.0,8.222222222222221,1015.0,100.0,5.888888888888889,8.666666666666666,1.0,429.9508046187478,594.5825760904947,6.2447096143604,103.6348296319563,25.790126619338984,29.925287612279256,1.640967561006546,10.000177652041117,108.178461672465,0.0
2021-11-13 18:30:00,7.6,14.4,21.2,21.5,8.8,4.522,17.09999,8.276900000000001,61.576499999999996,6.0,4.833333333333333,139.66666666666666,0.75,95.0,7.833333333333333,1015.0,100.0,5.833333333333333,8.5,1.0,430.5601350911458,602.967474898415,6.371132986451274,108.56955113642634,25.78046336174011,29.920203771591183,1.5681734170516333,10.000037495295206,108.56113497416179,0.0
2021-11-13 18:40:00,8.2,14.6,21.4,21.5,9.1,4.525,17.063595,8.4433,61.569,6.0,4.777777777777778,142.22222222222223,0.7,95.0,7.444444444444445,1015.0,100.0,5.777777777777778,8.333333333333334,1.0,437.2833557690149,594.6360603841147,6.319635063012441,112.71881923675537,25.768354342778526,29.91629810969035,1.5571510805686315,10.00126961549123,108.56508221944173,0.0
2021-11-13 18:50:00,7.7,14.6,20.7,21.5,9.1,4.531,17.46027,8.3113,61.5658,6.0,4.722222222222222,144.77777777777777,0.65,95.0,7.055555555555555,1015.0,100.0,5.722222222222222,8.166666666666666,1.0,438.863920694987,597.6674207034056,6.348844826383106,113.89959365392136,25.747114477157595,29.91580733617147,1.6183644757668176,10.001030863126118,110.0826768875122,0.0
2021-11-13 19:00:00,8.2,14.7,21.0,21.5,9.3,4.536,18.823875,8.2639,61.358799999999995,6.0,4.666666666666667,147.33333333333334,0.6000000000000001,95.0,6.666666666666666,1015.0,100.0,5.666666666666667,8.0,1.0,435.5172160672593,597.4461299431462,6.503154313389191,109.51506586020949,25.72563546816508,29.924127877553303,1.6099912363290787,10.000331791241964,107.33596210479736,0.0
2021-11-13 19:10:00,7.8,14.6,21.3,21.5,9.2,4.51,18.005144444444444,8.222444444444443,61.33044444444445,6.0,4.611111111111111,149.88888888888889,0.55,95.0,6.277777777777778,1015.0,100.0,5.611111111111111,7.833333333333333,1.0,437.1177652994792,594.3018851725261,8.598837574605888,115.49270492316639,25.70830421129862,29.934161033630375,1.7123965523640314,9.999658241271973,107.97356769561767,0.0
2021-11-13 19:20:00,7.7,14.5,20.7,21.5,9.0,4.537,17.434620000000002,8.2112,61.413599999999995,6.0,4.555555555555555,152.44444444444446,0.5,95.0,5.888888888888889,1015.0,100.0,5.555555555555555,7.666666666666666,1.0,436.9230123129658,593.189083118658,7.735935610674195,110.41210858124126,25.688725538253784,29.942228031158447,1.706702236533165,10.001053102811179,107.28321501413981,0.0
2021-11-13 19:30:00,7.8,14.6,21.0,21.5,9.2,4.511,18.97155,8.2363,61.5312,6.0,4.5,155.0,0.45,95.0,5.5,1015.0,100.0,5.5,7.5,1.0,435.6775432332357,595.9105017370465,7.645844756762186,110.86599533081055,25.664845527013142,29.958132658004764,1.690962406396866,10.001993261973064,109.11572100321453,0.0
2021-11-13 19:40:00,8.4,14.6,21.5,21.5,9.2,4.531,19.142915,8.2379,61.59159999999999,6.0,4.444444444444445,157.55555555555554,0.4,95.0,5.111111111111111,1015.0,100.0,5.444444444444445,7.333333333333333,1.0,434.23318741020114,590.140604654948,6.856384444735144,108.68177400168727,25.647309465408323,29.976461067199704,1.6163117764393486,10.001717538833619,107.11815657297771,0.0
2021-11-13 19:50:00,7.9,14.6,20.8,21.5,9.2,4.53,19.05942,8.1598,61.6288,6.0,4.388888888888889,160.11111111111111,0.35,95.0,4.722222222222222,1015.0,100.0,5.388888888888889,7.166666666666666,1.0,432.8425182088216,584.344020161245,7.404648965199788,111.94689084370933,25.630205516815188,29.990965805053712,1.6285105617841087,10.001913720766703,108.87965932210287,0.0
2021-11-13 20:00:00,8.0,14.5,20.6,21.4,9.1,4.541,18.20976,8.232099999999999,61.6596,6.0,4.333333333333333,162.66666666666666,0.30000000000000004,95.0,4.333333333333333,1015.0,100.0,5.333333333333333,7.0,1.0,432.167198458266,589.7643266769935,6.842173758064959,110.32022413113695,25.61630459149678,30.001199960708618,1.6903730724255244,10.00292357603709,108.69424437204998,0.0
2021-11-13 20:10:00,7.9,14.6,21.5,21.5,9.2,4.53,18.769165,8.1127,61.666399999999996,6.0,4.277777777777778,165.22222222222223,0.25,95.0,3.9444444444444446,1015.0,100.0,5.277777777777778,6.833333333333333,1.0,430.633135172526,584.3110760498047,6.793767209430198,110.59293584705071,25.60627761205037,30.008104848861695,1.6552290964126588,10.002240290641783,109.67252408345541,0.0
2021-11-13 20:20:00,8.2,14.6,20.8,21.5,9.1,4.535,17.96886,8.0993,61.684799999999996,6.0,4.222222222222222,167.77777777777777,0.19999999999999996,95.0,3.5555555555555554,1015.0,100.0,5.222222222222222,6.666666666666666,1.0,428.448479943988,582.9764406752313,6.647533226632802,108.11670890183098,25.589119329452515,30.011180009841915,1.7406282979249954,10.000979119936625,108.4656782913208,0.0
2021-11-13 20:30:00,8.1,14.6,20.8,21.4,9.3,4.539,18.548665,8.1476,61.726699999999994,6.0,4.166666666666667,170.33333333333334,0.15000000000000002,95.0,3.166666666666667,1015.0,100.0,5.166666666666667,6.5,1.0,428.22489959716796,582.5534574942753,6.477129663599413,106.44534393914,25.577073952356976,30.01429841041565,1.7341321927309035,10.001314549446105,109.20042920430501,0.0
2021-11-13 20:40:00,8.2,14.6,20.8,21.4,9.2,4.532,17.41475,8.136,61.7506,6.0,4.111111111111111,172.88888888888889,0.09999999999999998,95.0,2.7777777777777777,1015.0,100.0,5.111111111111111,6.333333333333333,1.0,427.9479552030016,580.3528908284505,6.42370619614919,110.62330786387126,25.571086810429893,30.01328522364299,1.781549869378408,10.000587679545085,109.15237856547037,0.0
2021-11-13 20:50:00,7.8,14.5,20.8,21.4,9.1,4.53,16.725075,8.2126,61.75410000000001,6.0,4.055555555555555,175.44444444444446,0.050000000000000044,95.0,2.3888888888888884,1015.0,100.0,5.055555555555555,6.166666666666666,1.0,427.9817908205931,581.4201538156093,6.143959868264064,109.06012789257503,25.55411567687988,30.013207391103105,1.7172546899318692,10.000666071573892,110.06030731201172,0.0
2021-11-13 21:00:00,8.0,14.5,21.3,21.4,9.0,4.523,16.46362,8.228399999999999,61.746,6.0,4.0,178.0,0.0,95.0,2.0,1015.0,100.0,5.0,6.0,1.0,429.5622035340057,578.0176249186198,5.932619460679717,111.28714234605347,25.528479800089606,30.017557419868513,1.6147702161437372,10.00122717165004,108.34893335999743,0.0
2021-11-13 21:10:00,8.4,14.6,21.4,21.5,9.2,4.544,15.492690909090909,8.239545454545455,61.348636363636366,6.0,4.055555555555555,179.94444444444446,0.027777777777777776,94.88888888888889,2.4444444444444446,1015.1111111111111,100.0,5.0,6.111111111111111,1.0,430.1583854166667,577.7219642867165,5.721255621910095,106.82380245208739,25.512140108744305,30.02590796152751,1.6517230727275212,10.002470925649007,108.27793080647787,0.0
2021-11-13 21:20:00,8.0,14.5,20.6,21.4,9.0,4.545,15.424705,8.2181,61.094899999999996,6.0,4.111111111111111,181.88888888888889,0.05555555555555555,94.77777777777777,2.888888888888889,1015.2222222222222,100.0,5.0,6.222222222222222,1.0,430.3781687804474,575.7838037109375,5.453705809439643,110.2193420571796,25.49450353940328,30.03463056882223,1.6204157990217207,10.003889509836833,108.03455360412597,0.0
2021-11-13 21:30:00,8.2,14.6,21.5,21.4,9.3,4.54,15.16123,8.2278,61.0019,6.0,4.166666666666667,183.83333333333334,0.08333333333333333,94.66666666666667,3.333333333333333,1015.3333333333334,100.0,5.0,6.333333333333333,1.0,429.50948432659277,577.4597422983454,5.303806253530211,109.49533733389471,25.464860452016197,30.044766337076823,1.7261436522006988,10.00228998819987,109.1319339879354,0.0
2021-11-13 21:40:00,8.0,14.5,20.8,21.4,9.1,4.535,15.444280000000001,8.179599999999999,60.935,6.0,4.222222222222222,185.77777777777777,0.1111111111111111,94.55555555555556,3.7777777777777777,1015.4444444444445,100.0,5.0,6.444444444444445,1.0,424.002778569364,577.0878919228741,5.186959660901861,111.85285853283554,25.443033084869384,30.060137065251666,1.5467341562112173,10.001332909266154,109.06882639567057,0.0
2021-11-13 21:50:00,8.2,14.6,20.9,21.4,9.3,4.536,14.670625000000001,8.284600000000001,60.936699999999995,6.0,4.277777777777778,187.72222222222223,0.1388888888888889,94.44444444444444,4.222222222222222,1015.5555555555555,100.0,5.0,6.555555555555555,1.0,428.1292533365886,575.6878550211588,5.161703139806198,105.58434457617291,25.42784179051717,30.0755052280426,1.6911575299501418,10.001032733917237,108.66746499379477,0.0
2021-11-13 22:00:00,8.0,14.5,20.7,21.4,9.1,4.513,13.531630000000002,8.3676,60.9071,6.0,4.333333333333333,189.66666666666666,0.16666666666666666,94.33333333333333,4.666666666666666,1015.6666666666666,100.0,5.0,6.666666666666667,1.0,423.223478646114,577.7403502155173,4.909346162909168,108.005663787928,25.412472832997643,30.0912602074941,1.5888630205392837,10.000461932818094,108.95594028472901,0.0
2021-11-13 22:10:00,8.4,14.7,20.9,21.4,9.3,4.54,12.9267,8.3151,60.867399999999996,6.0,4.388888888888889,191.61111111111111,0.19444444444444445,94.22222222222223,5.111111111111111,1015.7777777777778,100.0,5.0,6.777777777777778,1.0,422.4644743855794,577.7117451985677,4.83677383162881,106.84197207693326,25.408841524124146,30.099196198781335,1.661132032473882,9.998848153750101,109.21025128682454,0.0
2021-11-13 22:20:00,8.0,14.5,21.3,21.4,9.0,4.547,12.178999999999998,8.3474,60.8916,6.0,4.444444444444445,193.55555555555554,0.2222222222222222,94.11111111111111,5.555555555555555,1015.8888888888889,100.0,5.0,6.888888888888889,1.0,426.7749286660381,574.352283177869,4.583391360549603,109.60585677410923,25.398204612731934,30.10030852953593,1.6459572058916092,9.99969443321228,107.96689829508463,0.0
2021-11-13 22:30:00,8.0,14.6,21.4,21.4,9.2,4.537,10.948995,8.3468,60.884,6.0,4.5,195.5,0.25,94.0,6.0,1016.0,100.0,5.0,7.0,1.0,425.28543589274085,571.4576280475485,4.141159387436291,108.44298277817204,25.38490446726481,30.108778556187946,1.5186942108472188,10.000246461232503,109.36817493438721,0.0
2021-11-13 22:40:00,7.8,14.4,20.6,21.4,9.0,4.522,10.918115,8.3684,60.8454,6.0,4.555555555555555,197.44444444444446,0.2777777777777778,93.88888888888889,6.444444444444445,1016.1111111111111,100.0,5.0,7.111111111111111,1.0,428.3362077840169,570.8006693522136,4.012539302595591,110.79877914083879,25.375149863560996,30.114221998850507,1.5728186797102293,10.000263136227925,108.39654343922935,0.0
2021-11-13 22:50:00,8.1,14.6,21.3,21.4,9.2,4.529,10.888445,8.4185,60.860699999999994,6.0,4.611111111111111,199.38888888888889,0.3055555555555555,93.77777777777777,6.888888888888888,1016.2222222222222,100.0,5.0,7.222222222222222,1.0,419.54017100016273,573.2897538950251,3.7887725952722255,111.10333382708878,25.36490498860677,30.12288076082865,1.6030055445432663,10.000546711285908,110.43711652119956,0.0
2021-11-13 23:00:00,7.7,14.5,21.1,21.4,9.0,4.532,11.51603,8.3264,60.838,6.0,4.666666666666667,201.33333333333334,0.3333333333333333,93.66666666666667,7.333333333333333,1016.3333333333334,100.0,5.0,7.333333333333333,1.0,414.4061764526367,569.8600303141276,3.9728550635084594,111.02962185337044,25.359362109502158,30.12837122599284,1.6936111068725583,10.000149636268617,107.60397149403889,0.0
2021-11-13 23:10:00,8.4,14.7,20.9,21.4,9.3,4.537,12.169795,8.3982,60.829100000000004,6.0,4.722222222222222,203.27777777777777,0.3611111111111111,93.55555555555556,7.777777777777778,1016.4444444444445,100.0,5.0,7.444444444444445,1.0,420.72953025730175,564.3346694911212,4.065793730417887,113.39772113800049,25.354724082946777,30.130114590326947,1.5942322532335917,10.000591603914897,109.14029191335041,0.0
2021-11-13 23:20:00,7.7,14.5,20.7,21.4,9.1,4.543,12.264574999999999,8.5507,60.849000000000004,6.0,4.777777777777778,205.22222222222223,0.3888888888888889,93.44444444444444,8.222222222222221,1016.5555555555555,100.0,5.0,7.555555555555555,1.0,418.6980029296875,560.3470538961476,4.071471904004361,111.684447209633,25.342096894582113,30.136666507720946,1.532817336122195,9.999676348368327,109.36623972574871,0.0
2021-11-13 23:30:00,8.3,14.6,20.7,21.4,9.2,4.533,11.61519,8.510200000000001,60.849000000000004,6.0,4.833333333333333,207.16666666666666,0.41666666666666663,93.33333333333333,8.666666666666666,1016.6666666666666,100.0,5.0,7.666666666666666,1.0,419.749504987344,562.491269938151,4.01940700729688,113.21492209375242,25.330067399342855,30.143270317713423,1.4893531980117163,9.999855176607769,107.2668219502767,0.0
2021-11-13 23:40:00,7.8,14.6,20.8,21.4,9.2,4.542,12.586324999999999,8.5441,60.8489,6.0,4.888888888888889,209.11111111111111,0.4444444444444444,93.22222222222223,9.11111111111111,1016.7777777777778,100.0,5.0,7.777777777777778,1.0,420.8710997517904,559.6052718730356,4.148553833436158,107.4117544534112,25.31928719520569,30.150529349644977,1.416278451681137,9.999891408284505,109.00313186645508,0.0
2021-11-13 23:50:00,8.3,14.7,21.5,21.4,9.3,4.501,13.09423,8.4822,60.841899999999995,6.0,4.944444444444445,211.05555555555554,0.4722222222222222,93.11111111111111,9.555555555555555,1016.8888888888889,100.0,5.0,7.888888888888889,1.0,425.5874404977382,565.7496009633733,4.103496371864599,111.036334672055,25.311820456134818,30.156477322135466,1.5424267285606248,10.000349458762205,108.42843318689066,0.0
2021-11-14 00:00:00,7.9,14.7,20.8,21.4,9.3,4.516,13.276315,8.525,60.8491,6.0,5.0,213.0,0.5,93.0,10.0,1017.0,100.0,5.0,8.0,1.0,426.1863672892253,565.3499051920573,4.253666965079173,113.70300443444549,25.291796630223594,30.164885965983075,1.582176807920138,10.00038237253825,108.30218310038249,0.0
2021-11-14 00:10:00,8.6,14.8,20.8,21.4,9.5,4.508,12.166195,8.4359,60.8494,6.0,4.944444444444445,213.72222222222223,0.5,93.05555555555556,10.0,1017.0,100.0,5.0,7.944444444444445,1.0,427.76744936186685,561.0193079034213,4.120096219380697,109.35870026906332,25.27349632581075,30.178692487080887,1.5886853593587875,10.00033974170685,109.55241362253825,0.0
2021-11-14 00:20:00,8.0,14.8,20.9,21.4,9.5,4.506,10.73599,8.3352,60.8586,6.0,4.888888888888889,214.44444444444446,0.5,93.11111111111111,10.0,1017.0,100.0,5.0,7.888888888888889,1.0,425.4805030314128,557.0303552246094,3.8887391954424686,108.03000986045363,25.261973543167116,30.188798735936484,1.5320603919029236,9.999803841908772,108.38938184102376,0.0
2021-11-14 00:30:00,8.3,14.7,20.7,21.4,9.3,4.509,9.875895,8.3358,60.8904,6.0,4.833333333333333,215.16666666666666,0.5,93.16666666666667,10.0,1017.0,100.0,5.0,7.833333333333333,1.0,424.21648242468126,559.9563312890064,3.5685307500860786,106.79012422917253,25.25605672836304,30.19275716463725,1.5099224015076955,9.999295523961385,108.20817651112876,0.0
2021-11-14 00:40:00,8.1,14.8,21.4,21.4,9.4,4.501,8.76005,8.137,60.9039,6.0,4.777777777777778,215.88888888888889,0.5,93.22222222222223,10.0,1017.0,100.0,5.0,7.777777777777778,1.0,424.4456366984049,563.2398859133666,3.117933410399378,105.36929834182654,25.2371815776825,30.194757375717167,1.5467530622084935,10.000931763648987,108.64541591644289,0.0
2021-11-14 00:50:00,8.1,14.6,20.7,21.4,9.1,4.51,8.093665,8.165099999999999,60.9457,6.0,4.722222222222222,216.61111111111111,0.5,93.27777777777777,10.0,1017.0,100.0,5.0,7.722222222222222,1.0,424.79737965901694,556.717993367513,3.1168619373962705,110.05716882522498,25.228964659372966,30.198163410822552,1.4831987947225571,10.001259970664979,108.43111810048421,0.0
2021-11-14 01:00:00,8.1,14.8,21.0,21.4,9.4,4.497,7.89644,8.1646,60.9862,6.0,4.666666666666667,217.33333333333334,0.5,93.33333333333333,10.0,1017.0,100.0,5.0,7.666666666666667,1.0,420.85056254069013,558.2520153317507,2.8473537357580865,111.42314574699617,25.21866906483968,30.202001492182415,1.4856538770596186,10.001399388313292,111.08544362386067,0.0
2021-11-14 01:10:00,7.8,14.6,21.2,21.4,9.2,4.496,7.265455,8.1568,60.999900000000004,6.0,4.611111111111111,218.05555555555554,0.5,93.38888888888889,10.0,1017.0,100.0,5.0,7.611111111111111,1.0,417.0327355816721,558.8302757035178,2.7955267171065015,106.67602624257407,25.213541367848713,30.20111628850301,1.410144745906194,10.001683508555093,108.0978039296468,0.0
2021-11-14 01:20:00,7.9,14.6,21.2,21.4,9.2,4.496,7.270440000000001,8.0477,61.0133,6.0,4.555555555555555,218.77777777777777,0.5,93.44444444444444,10.0,1017.0,100.0,5.0,7.555555555555555,1.0,416.49754282633467,560.2657415771484,2.6589182665388464,108.47146942289535,25.184751278559368,30.201332381566363,1.4522819993893306,10.001458500226338,106.70913441975911,0.0
2021-11-14 01:30:00,8.4,14.6,21.2,21.4,9.2,4.505,7.00962,8.043800000000001,61.0468,6.0,4.5,219.5,0.5,93.5,10.0,1017.0,100.0,5.0,7.5,1.0,419.53200585727035,565.5950498523932,2.6546614377848847,110.47491936764474,25.158089348475137,30.219805030822755,1.4566133362054825,10.001220383644105,111.59642008463543,0.0
2021-11-14 01:40:00,7.7,14.6,21.2,21.4,9.1,4.49,7.2022450000000005,8.0549,61.06269999999999,6.0,4.444444444444445,220.22222222222223,0.5,93.55555555555556,10.0,1017.0,100.0,5.0,7.444444444444445,1.0,416.4635961914062,558.8195056152343,2.4955795404769607,109.2757953318364,25.150473779042564,30.236599969863892,1.472685216665268,10.001657551129659,108.95853125254314,0.0
2021-11-14 01:50:00,8.0,14.5,20.5,21.4,9.0,4.527,7.158289999999999,8.1831,61.0951,6.0,4.388888888888889,220.94444444444446,0.5,93.61111111111111,10.0,1017.0,100.0,5.0,7.388888888888889,1.0,413.8955879684974,555.7191286985901,2.5102280478928725,110.64616934092032,25.152538022994996,30.239249493281044,1.4622722985347112,10.001834127108257,109.13344263712565,0.0
2021-11-14 02:00:00,7.6,14.5,21.2,21.4,9.0,4.498,7.023325,8.1924,61.0749,6.0,4.333333333333333,221.66666666666666,0.5,93.66666666666667,10.0,1017.0,100.0,5.0,7.333333333333333,1.0,421.5695603434245,554.7790537656587,2.5256520004090617,111.87393814194672,25.152660309473674,30.23167572657267,1.451049977739652,9.99853354771932,111.31452515920003,0.0
2021-11-14 02:10:00,8.1,14.5,21.3,21.4,9.0,4.495,7.21781,8.0028,61.0465,6.0,4.277777777777778,222.38888888888889,0.5,93.72222222222223,10.0,1017.0,100.0,5.0,7.277777777777778,1.0,424.032656688471,552.1970963541667,2.411097670035847,109.59785855137022,25.149337159297506,30.220599152299222,1.3677444520755544,9.99832440100081,109.56816083605824,0.0
2021-11-14 02:20:00,7.6,14.4,21.3,21.4,8.9,4.501,7.426525,7.997199999999999,61.036,6.0,4.222222222222222,223.11111111111111,0.5,93.77777777777777,10.0,1017.0,100.0,5.0,7.222222222222222,1.0,423.6178770955404,551.7370553904566,2.495610360802904,112.41072192822472,25.13185421625773,30.21461357752482,1.4955454836289088,9.997690024375917,108.12463670094807,0.0
2021-11-14 02:30:00,8.0,14.5,20.6,21.4,9.0,4.49,7.536154999999999,8.1439,61.0563,6.0,4.166666666666667,223.83333333333334,0.5,93.83333333333333,10.0,1017.0,100.0,5.0,7.166666666666667,1.0,418.0188968632139,551.9786651611328,2.4482925262659956,108.4489920830592,25.117355868021647,30.216703097025555,1.4366647688547771,9.998535873095195,109.82587749481202,0.0
2021-11-14 02:40:00,7.7,14.5,21.3,21.4,9.0,4.485,7.309575,7.918000000000001,61.0665,6.0,4.111111111111111,224.55555555555554,0.5,93.88888888888889,10.0,1017.0,100.0,5.0,7.111111111111111,1.0,419.4650767008464,549.3692291049299,2.5381393599644895,108.47489852646649,25.10485947608948,30.220458463033037,1.3204369645317395,9.999584255218505,107.31958268483478,0.0
2021-11-14 02:50:00,8.2,14.6,21.5,21.4,9.2,4.502,6.862354999999999,7.588800000000001,61.0998,6.0,4.055555555555555,225.27777777777777,0.5,93.94444444444444,10.0,1017.0,100.0,5.0,7.055555555555555,1.0,420.0566272358511,546.431329500045,2.4797066433618298,111.67466658403643,25.09345914522807,30.224923070271807,1.3801723471283913,10.001440130869547,107.89445332845052,0.0
2021-11-14 03:00:00,7.6,14.5,20.8,21.4,9.0,4.484,6.964799999999999,7.7735,61.241,6.0,4.0,226.0,0.5,94.0,10.0,1017.0,100.0,5.0,7.0,1.0,416.34329661051436,543.0288419596354,2.363917639538393,109.91086109484657,25.08619629859924,30.229963671366374,1.4717590443293254,10.000355378786722,110.1048166147868,0.0
2021-11-14 03:10:00,8.1,14.6,20.8,21.3,9.2,4.506,6.87691,7.796200000000001,61.740700000000004,6.0,3.9444444444444446,223.11111111111111,0.5,93.94444444444444,10.0,1016.9444444444445,99.88888888888889,5.0,6.888888888888889,1.0555555555555556,418.2109193543182,541.1373740150188,2.331744983620563,107.15675749633272,25.074346675872803,30.230459899902343,1.4533235802253088,10.000549612045289,107.81810998280844,0.0
2021-11-14 03:20:00,7.6,14.5,20.8,21.3,9.1,4.501,6.8927700000000005,7.5708,61.996900000000004,6.0,3.888888888888889,220.22222222222223,0.5,93.88888888888889,10.0,1016.8888888888889,99.77777777777777,5.0,6.777777777777778,1.1111111111111112,416.31943481445313,537.8703609913794,2.32014649556855,112.74223139574299,25.04564383506775,30.23376946767171,1.384458829164505,10.002291270891826,106.86857641855877,0.0
2021-11-14 03:30:00,8.4,14.6,20.8,21.3,9.3,4.476,6.657735,7.3307,62.110400000000006,6.0,3.8333333333333335,217.33333333333334,0.5,93.83333333333333,10.0,1016.8333333333334,99.66666666666667,5.0,6.666666666666667,1.1666666666666667,417.1569606807314,534.1595961507162,2.311941511139358,111.18024469235522,25.020117534001667,30.250736672083537,1.4219892654816308,10.00208668867747,109.81512238820395,0.0
2021-11-14 03:40:00,7.5,14.4,20.7,21.4,9.0,4.517,6.991155000000001,7.1561,62.18920000000001,6.0,3.7777777777777777,214.44444444444446,0.5,93.77777777777777,10.0,1016.7777777777778,99.55555555555556,5.0,6.555555555555555,1.2222222222222223,423.90478408287316,542.0876399739584,2.1881691491704878,108.84876912176273,24.998103020985923,30.269090423583986,1.352500854333242,10.001290431022644,108.64878147125243,0.0
2021-11-14 03:50:00,7.3,14.2,21.1,21.3,8.5,4.497,7.733615,7.446600000000001,62.283100000000005,6.0,3.7222222222222223,211.55555555555554,0.5,93.72222222222223,10.0,1016.7222222222222,99.44444444444444,5.0,6.444444444444445,1.2777777777777777,421.5967080092156,544.2317635091146,2.4505938480365073,109.84415850968011,24.991401068369548,30.28327486673991,1.3003617959221203,10.000818497339884,108.36680686950683,0.0
2021-11-14 04:00:00,7.3,14.2,21.2,21.3,8.6,4.492,7.954455,7.624899999999999,62.3202,6.0,3.6666666666666665,208.66666666666666,0.5,93.66666666666667,10.0,1016.6666666666666,99.33333333333333,5.0,6.333333333333333,1.3333333333333333,423.87478790283205,541.98381357478,2.5274837786430693,110.38618501156736,24.981000219980878,30.289525400797526,1.3022580526272456,10.000179249445598,107.92678152720131,0.0
2021-11-14 04:10:00,7.0,14.1,21.2,21.3,8.4,4.487,8.734975,7.8167,62.320899999999995,6.0,3.611111111111111,205.77777777777777,0.5,93.61111111111111,10.0,1016.6111111111111,99.22222222222223,5.0,6.222222222222222,1.3888888888888888,426.1064930216471,537.6183679760462,2.7101507043165,111.83645442768679,24.972072086438455,30.292473369973607,1.2514745866047228,10.001706469176245,107.04195004259955,0.0
2021-11-14 04:20:00,7.5,14.1,21.2,21.3,8.4,4.489,9.3073,7.8527000000000005,62.2823,6.0,3.5555555555555554,202.88888888888889,0.5,93.55555555555556,10.0,1016.5555555555555,99.11111111111111,5.0,6.111111111111111,1.4444444444444444,424.63834214835333,540.8410266113281,2.672049014635679,112.17565102270093,24.959408925225958,30.291568685252326,1.3163317017661726,10.002491162120716,108.75179251111635,0.0
2021-11-14 04:30:00,7.1,14.2,20.7,21.3,8.6,4.507,8.987689999999999,7.948099999999999,62.237300000000005,6.0,3.5,200.0,0.5,93.5,10.0,1016.5,99.0,5.0,6.0,1.5,420.6556995646159,540.2774072546247,2.7799908409010894,107.60384153096689,24.952980426152546,30.290640630722045,1.3129386395215987,10.00189538637797,108.36441595713298,0.0
2021-11-14 04:40:00,7.0,14.1,20.5,21.3,8.3,4.499,8.38749,7.968000000000001,62.1851,6.0,3.4444444444444446,197.11111111111111,0.5,93.44444444444444,10.0,1016.4444444444445,98.88888888888889,5.0,5.888888888888889,1.5555555555555556,419.3154396846377,537.5007794820851,2.72179424117514,107.08893665055098,24.941980663935347,30.289107577006025,1.2965118436018626,10.002070013682047,108.23601304372153,0.0
2021-11-14 04:50:00,6.9,14.0,21.2,21.3,8.2,4.498,8.88843,7.9563999999999995,62.18730000000001,6.0,3.388888888888889,194.22222222222223,0.5,93.38888888888889,10.0,1016.3888888888889,98.77777777777777,5.0,5.777777777777778,1.6111111111111112,419.96918650309243,533.7718644065419,2.557503029909511,113.24151142378985,24.928106578191123,30.29277050971985,1.3575842754046124,10.001613054275513,110.39252262115478,0.0
2021-11-14 05:00:00,7.1,14.0,21.2,21.3,8.3,4.499,8.840145,7.7251,62.070899999999995,6.0,3.3333333333333335,191.33333333333334,0.5,93.33333333333333,10.0,1016.3333333333334,98.66666666666667,5.0,5.666666666666667,1.6666666666666665,423.30608438426054,533.0936847765693,2.6236507671094884,114.17704202921377,24.915543031692504,30.296397199630736,1.2773035880923271,10.000729638735454,108.49872736612956,0.0
2021-11-14 05:10:00,7.2,14.1,21.3,21.3,8.4,4.502,7.96596,7.779300000000001,61.633799999999994,6.0,3.2777777777777777,188.44444444444446,0.5,93.27777777777777,10.0,1016.2777777777778,98.55555555555556,5.0,5.555555555555555,1.7222222222222223,420.8669633992513,539.5831917317707,2.5873212395549494,109.03953735286908,24.905473489761352,30.306755135854086,1.3164171568552652,10.000367557207742,109.69169550577799,0.0
2021-11-14 05:20:00,8.2,14.3,21.2,21.3,8.8,4.486,7.555085,7.7734,61.3668,6.0,3.2222222222222223,185.55555555555554,0.5,93.22222222222223,10.0,1016.2222222222222,98.44444444444444,5.0,5.444444444444445,1.7777777777777777,416.8852544780161,539.4889745672818,2.3918539822674068,109.07907033025882,24.89451098759969,30.31469097137451,1.2343813517689706,10.001876330375671,107.13913564046224,0.0
2021-11-14 05:30:00,7.6,14.4,20.9,21.3,8.9,4.495,7.189475,7.7732,61.267399999999995,6.0,3.166666666666667,182.66666666666666,0.5,93.16666666666667,10.0,1016.1666666666666,98.33333333333333,5.0,5.333333333333334,1.8333333333333333,420.42388346354164,538.9918172200521,2.3381258423887403,109.20115761902373,24.888851618039403,30.322666466761444,1.2184949224581154,10.002133190375938,108.8701334715159,0.0
2021-11-14 05:40:00,7.3,14.2,20.7,21.4,8.6,4.486,7.121465000000001,7.8163,61.2263,6.0,3.111111111111111,179.77777777777777,0.5,93.11111111111111,10.0,1016.1111111111111,98.22222222222223,5.0,5.222222222222222,1.8888888888888888,424.9637090889065,535.475315790286,2.291919424658441,106.99334301490569,24.88084029197693,30.327555974324543,1.308803868194421,10.001737993558248,107.87484935760499,0.0
2021-11-14 05:50:00,7.3,14.2,21.4,21.3,8.5,4.498,7.012165,7.870900000000001,61.1965,6.0,3.0555555555555554,176.88888888888889,0.5,93.05555555555556,10.0,1016.0555555555555,98.11111111111111,5.0,5.111111111111111,1.9444444444444444,422.2737811279297,534.275448811849,2.2804398875014256,112.69496380800581,24.86919858932495,30.332756493886315,1.2437012003858885,10.002160625457766,108.92300534566243,0.0
2021-11-14 06:00:00,7.5,14.2,20.8,21.3,8.6,4.498,7.083985,7.846299999999999,61.1715,6.0,3.0,174.0,0.5,93.0,10.0,1016.0,98.0,5.0,5.0,2.0,421.78511541958517,532.0792951351473,2.2619109190789994,112.99329079665706,24.86090763727824,30.342426344553633,1.2650913113355637,10.001786104838054,110.121371383667,0.0
2021-11-14 06:10:00,7.1,14.2,20.6,21.4,8.5,4.514,6.71936,7.758,61.16330000000001,6.0,2.888888888888889,171.94444444444446,0.4722222222222222,92.77777777777777,10.0,1016.0555555555555,98.0,5.0,4.833333333333333,2.0,423.7784773763021,536.4376621430496,2.2480881560724333,109.44735186431367,24.85926710780731,30.342915489282984,1.1946840008739699,10.001016029584205,108.00724083270056,0.0
2021-11-14 06:20:00,7.7,14.3,21.3,21.3,8.7,4.492,7.15877,7.8536,61.17530000000001,6.0,2.7777777777777777,169.88888888888889,0.4444444444444444,92.55555555555556,10.0,1016.1111111111111,98.0,5.0,4.666666666666667,2.0,425.3462598989202,532.2578924560546,2.2695176356222673,111.17801651776847,24.853266553965348,30.341066315793057,1.240748699168933,10.001608452625579,109.17951004758613,0.0
2021-11-14 06:30:00,7.3,14.3,21.3,21.4,8.7,4.503,7.02529,7.725,61.155899999999995,6.0,2.6666666666666665,167.83333333333334,0.4166666666666667,92.33333333333333,10.0,1016.1666666666666,98.0,5.0,4.5,2.0,420.60809611002605,529.0679534631488,2.2740594920398154,114.67376226586809,24.84215010960897,30.34396135965983,1.2221055052677792,10.001205279032389,109.73423477172852,0.0
2021-11-14 06:40:00,7.8,14.4,21.3,21.4,8.8,4.471,7.415385000000001,7.6937,61.1519,6.0,2.5555555555555554,165.77777777777777,0.3888888888888889,92.11111111111111,10.0,1016.2222222222222,98.0,5.0,4.333333333333333,2.0,426.7455834855705,528.9740806070964,2.2367508462896457,111.47760699643928,24.8387309106191,30.346568628946944,1.2110743713378906,10.000943013827007,110.92333695729573,0.0
2021-11-14 06:50:00,7.4,14.3,20.7,21.4,8.7,4.512,7.276625,7.7167,61.1654,6.0,2.4444444444444446,163.72222222222223,0.3611111111111111,91.88888888888889,10.0,1016.2777777777778,98.0,5.0,4.166666666666667,2.0,427.99776672363276,523.4898578442102,2.0992544856044537,113.8234346131147,24.832649720509846,30.346512374877932,1.2627797187368075,9.999721752802532,107.94432966868082,0.0
2021-11-14 07:00:00,7.7,14.4,20.8,21.4,8.8,4.51,10.0073,7.6992,61.1674,6.0,2.3333333333333335,161.66666666666666,0.33333333333333337,91.66666666666667,10.0,1016.3333333333334,98.0,5.0,4.0,2.0,433.1062195315306,526.279123968115,2.1666006927907806,112.69361355345127,24.822058158109417,30.35238791040108,1.2163096029913358,10.00013870716095,109.96675365469551,0.0
2021-11-14 07:10:00,7.1,14.2,21.3,21.3,8.6,4.498,21.196415,7.7615,61.179100000000005,6.0,2.2222222222222223,159.61111111111111,0.3055555555555556,91.44444444444444,10.0,1016.3888888888889,98.0,5.0,3.833333333333333,2.0,427.5202407380904,525.0317449460084,4.785083222261257,116.63757151501326,24.81946926434835,30.35312112490336,1.119663543999195,9.99969152768453,108.6289550145467,0.0
2021-11-14 07:20:00,7.9,14.5,20.8,21.3,9.0,4.508,8.70666,7.9354,61.172000000000004,6.0,2.111111111111111,157.55555555555554,0.2777777777777778,91.22222222222223,10.0,1016.4444444444445,98.0,5.0,3.6666666666666665,2.0,422.83083233011183,524.5734493001303,4.192962235246001,107.87312177086953,24.805817629496257,30.35332061767578,1.3102893618742626,9.998784257570902,109.89681728363037,0.0
2021-11-14 07:30:00,7.4,14.2,20.6,21.4,8.5,4.518,8.430295,7.9878,61.2047,6.0,2.0,155.5,0.25,91.0,10.0,1016.5,98.0,5.0,3.5,2.0,425.4655591837565,520.3292037437702,3.4850164979864653,106.22778911051778,24.794713096618654,30.360577284495037,1.263135293920835,9.999107859929403,110.88283802032473,0.0
2021-11-14 07:40:00,8.0,14.4,21.5,21.4,8.9,4.482,8.354645,8.2,61.1774,6.0,1.8888888888888888,153.44444444444446,0.2222222222222222,90.77777777777777,10.0,1016.5555555555555,98.0,5.0,3.333333333333333,2.0,423.81036352749527,513.2580916341146,3.2058878021792503,112.73322783324679,24.784099899927774,30.36842490832011,1.2408291680614154,9.999086990356446,109.07554143269856,0.0
2021-11-14 07:50:00,7.4,14.2,20.6,21.4,8.5,4.481,7.762535,8.226,61.103899999999996,6.0,1.777777777777778,151.38888888888889,0.19444444444444448,90.55555555555556,10.0,1016.6111111111111,98.0,5.0,3.1666666666666665,2.0,424.68911031087237,515.7050741542071,2.9338993837604415,112.85164989794714,24.76843091205015,30.37791545232137,1.179921291414964,10.000913229473566,108.24763899808549,0.0
2021-11-14 08:00:00,7.3,14.3,21.3,21.3,8.7,4.498,10.573785,8.4222,61.0342,6.0,1.6666666666666667,149.33333333333334,0.16666666666666669,90.33333333333333,10.0,1016.6666666666666,98.0,5.0,3.0,2.0,425.75450504346827,517.3330480957031,2.8244044030924975,112.66723193324893,24.758111708958943,30.38315692265828,1.203218171596527,10.00117516676585,108.75244878133137,0.0
2021-11-14 08:10:00,7.6,14.2,21.3,21.4,8.5,4.482,70.56678500000001,8.357800000000001,60.955,6.0,1.5555555555555556,147.27777777777777,0.1388888888888889,90.11111111111111,10.0,1016.7222222222222,98.0,5.0,2.833333333333333,2.0,424.5789767456055,516.4300226812253,5.193830110919004,118.41928165263376,24.750239051183065,30.38892466545105,1.1927631226181983,10.00150571346283,107.77912661234538,0.0
2021-11-14 08:20:00,7.6,14.3,21.3,21.4,8.6,4.489,18.90976,8.4729,60.8914,6.0,1.4444444444444444,145.22222222222223,0.1111111111111111,89.88888888888889,10.0,1016.7777777777778,98.0,5.0,2.6666666666666665,2.0,419.0778103392152,515.6381061703034,5.583585565575098,117.22283139805336,24.74812051773071,30.38946180343628,1.263465537528197,10.001070494651794,111.08492346445719,0.0
2021-11-14 08:30:00,7.4,14.2,21.3,21.4,8.5,4.493,10.31326,8.45,60.839,6.0,1.3333333333333335,143.16666666666666,0.08333333333333337,89.66666666666667,10.0,1016.8333333333334,98.0,5.0,2.5,2.0,418.5384532674154,512.0126605224609,4.06961308818079,111.87759353874767,24.74254561424255,30.387923091252645,1.3276635921001434,10.00077700773875,107.91615990956625,0.0
2021-11-14 08:40:00,7.6,14.5,21.0,21.3,9.0,4.472,7.2486950000000006,8.4696,60.8134,6.0,1.2222222222222223,141.11111111111111,0.05555555555555558,89.44444444444444,10.0,1016.8888888888889,98.0,5.0,2.333333333333333,2.0,414.61418143862767,515.2583366306349,3.2397163690348805,107.71285520154876,24.7310053730011,30.38725158055623,1.2910640442371368,10.00108107884725,108.65703130086263,0.0
2021-11-14 08:50:00,7.8,14.4,20.8,21.4,8.8,4.514,6.52587,8.5473,60.7975,6.0,1.1111111111111112,139.05555555555554,0.02777777777777779,89.22222222222223,10.0,1016.9444444444445,98.0,5.0,2.1666666666666665,2.0,415.0419971720377,514.9510766601563,2.8387224895873313,108.71429902523923,24.726268097344093,30.386822536490058,1.1682958732621145,10.000700172057932,110.72249984827417,0.0
2021-11-14 09:00:00,7.6,14.5,20.9,21.3,9.1,4.477,6.736665,8.5355,60.780499999999996,6.0,1.0,137.0,0.0,89.0,10.0,1017.0,98.0,5.0,2.0,2.0,419.88170809690985,510.7810859838026,2.3921506082506503,104.96389670916196,24.716909516652425,30.384910987218223,1.1846295090516408,10.000931124687195,106.81566806793212,0.0
2021-11-14 09:10:00,7.9,14.5,20.9,21.4,9.0,4.495,7.075605,8.678,60.78529999999999,6.055555555555555,1.1111111111111112,132.27777777777777,0.0,88.77777777777777,10.0,1017.0,95.16666666666667,5.0,2.0555555555555554,2.0555555555555554,419.69657687833944,513.3252502441406,2.1751867352939596,110.07973567208327,24.705824375152588,30.384456122716266,1.2470833498239517,10.001584043502808,107.76641871134441,0.0
2021-11-14 09:20:00,7.6,14.6,21.7,21.4,9.1,4.501,7.908765,8.6797,60.7768,6.111111111111111,1.2222222222222223,127.55555555555556,0.0,88.55555555555556,10.0,1017.0,92.33333333333333,5.0,2.111111111111111,2.111111111111111,419.62257330181956,518.6895239257813,2.3378295292120197,113.53163552817652,24.69048612998704,30.394497980559613,1.1479571083339593,10.001674507674524,111.6971451947918,0.0
2021-11-14 09:30:00,7.9,14.6,20.9,21.4,9.1,4.493,7.837180000000001,8.7432,60.7436,6.166666666666667,1.3333333333333333,122.83333333333333,0.0,88.33333333333333,10.0,1017.0,89.5,5.0,2.1666666666666665,2.1666666666666665,420.0015717569987,517.7452021105536,2.4645809874258475,111.96856801200047,24.67597680091858,30.407227916717527,1.145108687976996,10.001858404477437,108.60403553009033,0.0
2021-11-14 09:40:00,7.6,14.5,20.9,21.4,9.1,4.495,7.512635,8.9141,60.7016,6.222222222222222,1.4444444444444444,118.11111111111111,0.0,88.11111111111111,10.0,1017.0,86.66666666666667,5.0,2.2222222222222223,2.2222222222222223,413.92544111931466,519.0265516609982,2.5326754769026225,110.85850675378143,24.666832920710245,30.417322149276732,1.2616971445083618,10.00091498374939,109.2787944539388,0.0
2021-11-14 09:50:00,8.4,14.7,20.9,21.4,9.3,4.49,7.151314999999999,9.1212,60.6558,6.277777777777778,1.5555555555555556,113.38888888888889,0.0,87.88888888888889,10.0,1017.0,83.83333333333333,5.0,2.2777777777777777,2.2777777777777777,419.26880625406903,517.2538415527345,2.3727169331251567,115.06844252570201,24.658435084025065,30.423108476003012,1.2710674303770066,10.001066446304321,109.02437058766684,0.0
2021-11-14 10:00:00,7.7,14.6,20.9,21.4,9.2,4.502,6.550055,9.1008,60.547000000000004,6.333333333333333,1.6666666666666665,108.66666666666666,0.0,87.66666666666667,10.0,1017.0,81.0,5.0,2.3333333333333335,2.3333333333333335,418.83781829833987,515.3830283118939,2.2047498126791023,107.88505424715031,24.65936738445437,30.42369007050621,1.170141866769853,10.000745784219045,109.6510022554206,0.0
2021-11-14 10:10:00,8.3,14.8,21.5,21.4,9.5,4.501,6.26895,9.2646,60.5567,6.388888888888889,1.7777777777777777,103.94444444444444,0.0,87.44444444444444,10.0,1017.0,78.16666666666666,5.0,2.388888888888889,2.388888888888889,424.9624323667329,513.705256245931,2.0486025139335857,105.37371967703609,24.653493111928306,30.42104194323222,1.1783451785643897,10.001084756851196,107.229181060791,0.0
2021-11-14 10:20:00,7.9,14.5,20.7,21.4,9.1,4.511,6.00345,9.2775,61.003,6.444444444444445,1.8888888888888888,99.22222222222223,0.0,87.22222222222223,10.0,1017.0,75.33333333333333,5.0,2.4444444444444446,2.4444444444444446,422.1884413655599,522.3543725024695,1.9850349526519828,109.93784720210706,24.640197931925456,30.423439060846967,1.1331629064679145,10.001292171478273,109.29585544586182,0.0
2021-11-14 10:30:00,8.4,14.7,20.8,21.4,9.3,4.518,5.9792700000000005,9.3713,61.25320000000001,6.5,2.0,94.5,0.0,87.0,10.0,1017.0,72.5,5.0,2.5,2.5,418.8313442782698,522.0003861490885,1.9170565003156663,109.21516237894693,24.633210725784302,30.428831844329835,1.1869016137719153,10.000265369415285,109.22328742980957,0.0
2021-11-14 10:40:00,8.4,14.6,20.7,21.4,9.2,4.504,6.230055,9.4954,61.337,6.555555555555555,2.111111111111111,89.77777777777777,0.0,86.77777777777777,10.0,1017.0,69.66666666666666,5.0,2.5555555555555554,2.5555555555555554,417.0308036295572,520.7718324788411,1.7126142990690165,109.56533899684409,24.626041239399022,30.430229321226562,1.094135973638734,10.000175847845563,107.41156880287126,0.0
2021-11-14 10:50:00,8.7,14.8,20.9,21.4,9.6,4.523,6.092535,9.4098,61.353899999999996,6.611111111111111,2.2222222222222223,85.05555555555554,0.0,86.55555555555556,10.0,1017.0,66.83333333333333,5.0,2.611111111111111,2.611111111111111,416.84978424072267,516.6272870574601,1.748712220202058,110.99139181298725,24.619185838699345,30.43133675257365,1.128056687315305,10.001177005767822,107.15600674947102,0.0
2021-11-14 11:00:00,8.6,14.7,21.3,21.4,9.4,4.506,6.309205,9.3203,61.3547,6.666666666666667,2.333333333333333,80.33333333333333,0.0,86.33333333333333,10.0,1017.0,64.0,5.0,2.6666666666666665,2.6666666666666665,412.9422885342302,514.2917093912761,1.8048437389680896,108.26797431708731,24.61255627131058,30.43444833292126,1.088428954045988,10.001278636819226,110.55561874109473,0.0
2021-11-14 11:10:00,8.4,14.8,21.4,21.4,9.6,4.495,6.394545,9.4803,61.3889,6.722222222222222,2.4444444444444446,75.61111111111111,0.0,86.11111111111111,10.0,1017.0,61.166666666666664,5.0,2.7222222222222223,2.7222222222222223,411.6385172490965,514.7675172056,1.8559692340651472,110.34222586874235,24.614659239451093,30.43508348464966,1.0986146022876102,10.000390645662943,109.81850348154703,0.0
2021-11-14 11:20:00,8.5,14.8,20.7,21.5,9.5,4.513,6.486579999999999,9.697199999999999,61.386300000000006,6.777777777777778,2.5555555555555554,70.88888888888889,0.0,85.88888888888889,10.0,1017.0,58.33333333333333,5.0,2.7777777777777777,2.7777777777777777,414.45132375081386,514.7442725872172,1.9512622263674007,111.28922494920633,24.603717861175536,30.43062304496765,1.1244150274991989,10.001006155014037,107.72252020517985,0.0
2021-11-14 11:30:00,8.5,14.9,21.2,21.4,9.6,4.508,6.14166,9.6971,61.344899999999996,6.833333333333333,2.6666666666666665,66.16666666666666,0.0,85.66666666666667,10.0,1017.0,55.5,5.0,2.833333333333333,2.833333333333333,412.29759765625005,510.57090555826824,1.8304828962229067,110.32434308628578,24.603993899027508,30.43297449111939,1.1144719164570174,10.001610204378764,109.54471534729002,0.0
2021-11-14 11:40:00,8.3,14.8,21.4,21.4,9.5,4.494,6.0185699999999995,9.5282,61.302499999999995,6.888888888888889,2.7777777777777777,61.44444444444444,0.0,85.44444444444444,10.0,1017.0,52.666666666666664,5.0,2.888888888888889,2.888888888888889,418.48251739501956,507.7917426764828,1.8271773242950438,111.08085093180338,24.593062988917033,30.435538091659545,1.13279132882754,10.002310883204142,107.42267729441326,0.0
2021-11-14 11:50:00,8.5,14.8,20.7,21.4,9.6,4.533,5.18919,9.4947,61.3168,6.944444444444445,2.888888888888889,56.722222222222214,0.0,85.22222222222223,10.0,1017.0,49.83333333333333,5.0,2.9444444444444446,2.9444444444444446,418.0973825599407,513.408332824707,1.5636217485208295,109.49692690423653,24.593851892126484,30.436853557522017,1.029887985007911,10.00266600431022,111.50095006673348,0.0
2021-11-14 12:00:00,8.4,14.8,20.7,21.5,9.5,4.505,4.445685,9.4724,61.3704,7.0,3.0,52.0,0.0,85.0,10.0,1017.0,47.0,5.0,3.0,3.0,424.4359042358398,513.5884405377267,1.349997713129736,106.94065876610534,24.587949918111164,30.43694964090983,1.1363148369391758,10.002394359906514,110.55867115020752,0.0
2021-11-14 12:10:00,8.3,14.8,20.7,21.5,9.5,4.517,3.583385,9.767900000000001,61.2965,7.0,3.2777777777777777,51.388888888888886,0.0,85.05555555555556,10.0,1017.0,49.166666666666664,5.0,3.388888888888889,2.9444444444444446,417.91586054308664,506.2273553080942,1.2311298894612803,105.66869925655215,24.582599840164185,30.43724552790324,1.0835616461435955,10.002464618682861,108.52469416300455,0.0
2021-11-14 12:20:00,8.6,14.9,21.4,21.4,9.6,4.496,3.525265,9.796299999999999,61.2,7.0,3.5555555555555554,50.77777777777778,0.0,85.11111111111111,10.0,1017.0,51.333333333333336,5.0,3.7777777777777777,2.888888888888889,415.44260559082034,508.24082397460944,1.214481917847011,107.3899268116924,24.576838967005408,30.437494869232175,1.0428790016969045,10.002065505981445,108.8027412033081,0.0
2021-11-14 12:30:00,8.4,14.8,21.2,21.5,9.6,4.491,4.4778,9.7437,61.1829,7.0,3.833333333333333,50.166666666666664,0.0,85.16666666666667,10.0,1017.0,53.5,5.0,4.166666666666667,2.8333333333333335,408.48364128375874,505.19417059887417,1.4296546340695881,111.94308225664042,24.572432649957257,30.436675184756346,1.0333514401889117,10.001400265478145,109.88211493325097,0.0
2021-11-14 12:40:00,8.7,14.9,20.9,21.5,9.7,4.513,5.1407,9.5295,61.2284,7.0,4.111111111111111,49.55555555555556,0.0,85.22222222222223,10.0,1017.0,55.666666666666664,5.0,4.555555555555555,2.7777777777777777,411.01777638753254,508.8124373372396,1.3950650948488108,114.10586637831004,24.571498022079467,30.436594203313188,1.081526845196883,10.000639176368715,109.0938579305013,0.0
2021-11-14 12:50:00,8.5,15.0,20.9,21.5,9.7,4.521,4.05266,9.401,61.315,7.0,4.388888888888889,48.94444444444444,0.0,85.27777777777777,10.0,1017.0,57.833333333333336,5.0,4.944444444444445,2.7222222222222223,414.7889999354571,508.9358235852472,1.401360340731292,109.41575984631554,24.559843451182047,30.436828031539914,1.0284280390540759,10.001084113121033,108.37132652282715,0.0
2021-11-14 13:00:00,9.1,15.0,20.9,21.5,9.8,4.497,3.45179,9.419599999999999,61.3697,7.0,4.666666666666666,48.333333333333336,0.0,85.33333333333333,10.0,1017.0,60.0,5.0,5.333333333333334,2.6666666666666665,415.84901123046876,506.92561496427686,1.1835606716480633,106.2757770549106,24.560069405614993,30.438434571519412,1.0443239781546727,10.002596797188795,108.53072959770591,0.0
