,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-14 13:10:00,8.7,15.0,20.9,21.5,9.9,4.514,3.689645,9.2989,60.997400000000006,7.0,4.944444444444445,47.72222222222222,0.0,85.38888888888889,10.0,1017.0,62.166666666666664,5.0,5.722222222222222,2.611111111111111,416.4324342328653,508.1673277791341,1.204684744515998,112.23103574979102,24.564354162216187,30.435516258875527,1.0315052403012912,10.00200938542684,110.51116205851238,0.0
2021-11-14 13:20:00,9.0,15.2,21.6,21.6,10.0,4.512,3.71734,9.352799999999998,60.85940000000001,7.0,5.222222222222221,47.111111111111114,0.0,85.44444444444444,10.0,1017.0,64.33333333333333,5.0,6.111111111111111,2.5555555555555554,411.99774383544917,506.3133134758609,1.1803001779654605,112.80383188883464,24.556559317906697,30.430955565770468,0.9908898933728537,9.999992127418519,110.76460385640462,0.0
2021-11-14 13:30:00,8.8,15.3,21.0,21.6,10.2,4.547,4.278275,9.4557,60.84310000000001,7.0,5.5,46.5,0.0,85.5,10.0,1017.0,66.5,5.0,6.5,2.5,415.08122993206155,506.2847392641264,1.2363035459622824,111.20064659851418,24.54125269254049,30.430679381688435,1.0242119139432906,9.998583739598592,108.40848775227865,0.0
2021-11-14 13:40:00,9.0,15.2,20.8,21.6,10.1,4.52,4.11118,9.3984,61.209399999999995,7.0,5.777777777777778,45.888888888888886,0.0,85.55555555555556,10.0,1017.0,68.66666666666667,5.0,6.888888888888889,2.4444444444444446,412.2527455647786,506.56193593343096,1.439735927036253,112.32665745212535,24.53994810055878,30.43458199123878,0.978664463423403,10.000005206711547,108.88820691943843,0.0
2021-11-14 13:50:00,8.6,15.1,20.7,21.5,9.9,4.533,4.64985,9.569700000000001,61.4821,7.0,6.055555555555555,45.27777777777778,0.0,85.61111111111111,10.0,1017.0,70.83333333333333,5.0,7.277777777777778,2.388888888888889,412.7634245107366,511.8111503478302,1.3830933912123664,111.78024365462825,24.533337345123293,30.434402227401733,1.001233226855596,10.000774540901185,109.64637008666992,0.0
2021-11-14 14:00:00,9.0,15.2,20.8,21.5,10.0,4.522,4.51572,9.6533,61.4482,7.0,6.333333333333333,44.666666666666664,0.0,85.66666666666667,10.0,1017.0,73.0,5.0,7.666666666666667,2.3333333333333335,410.6040127563477,507.2210550944011,1.5558775987446645,111.14589177923688,24.51809886614482,30.436154384613037,0.8444133573770524,10.000324716567992,109.72886375427247,0.0
2021-11-14 14:10:00,8.5,15.0,21.4,21.5,9.9,4.538,3.45164,10.032399999999999,60.964999999999996,7.0,6.611111111111111,44.05555555555556,0.0,85.72222222222223,10.0,1017.0,75.16666666666666,5.0,8.055555555555555,2.2777777777777777,406.2827652122861,509.1741573605592,1.2773629153465147,105.81611851579052,24.491443634033203,30.44599986712138,0.9975080851713816,10.000029714902242,109.61302949269614,0.0
2021-11-14 14:20:00,9.3,15.1,20.7,21.5,10.0,4.536,2.651005,10.1073,60.6256,7.0,6.888888888888888,43.44444444444444,0.0,85.77777777777777,10.0,1017.0,77.33333333333333,5.0,8.444444444444445,2.2222222222222223,401.43992879231774,507.47600453694656,1.0287440444992086,106.01656540240272,24.486524356206257,30.4610262521108,0.9501053708791733,10.000185680389404,108.96471658070882,0.0
2021-11-14 14:30:00,8.6,15.1,21.5,21.5,10.0,4.533,2.5306699999999998,10.0006,60.467200000000005,7.0,7.166666666666666,42.83333333333333,0.0,85.83333333333333,10.0,1017.0,79.5,5.0,8.833333333333332,2.166666666666667,407.7374162380175,510.1655206544372,0.9530731294333599,110.98217031812938,24.48801091194153,30.465298007329306,0.8826719365517299,9.999974131584167,108.92212290445964,0.0
2021-11-14 14:40:00,8.7,15.1,20.8,21.5,10.0,4.534,2.66774,9.9546,60.4486,7.0,7.444444444444444,42.22222222222222,0.0,85.88888888888889,10.0,1017.0,81.66666666666666,5.0,9.222222222222221,2.111111111111111,407.13575673421224,502.047428802841,0.9713761191533111,111.47751926185046,24.477961667378743,30.465794067382813,0.9474826697011789,10.000214268366495,109.69317938486736,0.0
2021-11-14 14:50:00,8.7,15.1,20.8,21.5,10.0,4.536,3.45984,9.7226,60.4812,7.0,7.722222222222221,41.611111111111114,0.0,85.94444444444444,10.0,1017.0,83.83333333333334,5.0,9.61111111111111,2.0555555555555554,404.0174492320795,496.20102020263664,1.1358945997252976,112.5379555304576,24.475994739532474,30.46931780497233,0.9326490709185601,10.001532324155171,110.5737398147583,0.0
2021-11-14 15:00:00,9.3,15.3,20.9,21.5,10.3,4.538,3.72838,9.872499999999999,60.538199999999996,7.0,8.0,41.0,0.0,86.0,10.0,1017.0,86.0,5.0,10.0,2.0,406.50426045735674,497.73812254105496,1.5836471804185102,118.59317397791115,24.47469567465917,30.468148704464152,0.9589441159771661,10.00205863820631,108.66126513335664,0.0
2021-11-14 15:10:00,9.0,15.3,21.1,21.5,10.4,4.532,3.03598,9.6434,60.5837,6.888888888888889,8.0,41.77777777777778,0.005555555555555556,86.5,9.555555555555555,1017.0555555555555,86.05555555555556,5.0,10.166666666666666,1.9444444444444444,410.58796396891273,493.00027699788404,1.6038839700279262,112.68746146336787,24.465498906206484,30.467218549227045,0.8696265658381538,10.001628934093635,109.75914521820712,0.0
2021-11-14 15:20:00,9.3,15.2,20.9,21.5,10.2,4.517,3.13355,9.4122,60.6481,6.777777777777778,8.0,42.55555555555556,0.011111111111111112,87.0,9.11111111111111,1017.1111111111111,86.11111111111111,5.0,10.333333333333334,1.8888888888888888,409.30061482747396,497.8196416710163,1.2839909326659757,113.48848540570103,24.462768375442305,30.467349811024697,1.0095095816294362,10.000702339518872,108.86536647719963,0.0
2021-11-14 15:30:00,9.1,15.3,20.9,21.6,10.2,4.535,3.071865,9.3492,60.75599999999999,6.666666666666667,8.0,43.333333333333336,0.01666666666666667,87.5,8.666666666666666,1017.1666666666666,86.16666666666667,5.0,10.5,1.8333333333333333,407.31725519640696,502.05704595456183,1.1909548219129191,104.69372464734957,24.460954558054606,30.46522259394328,0.8588405787944794,10.000005032221477,109.21192012786867,0.0
2021-11-14 15:40:00,9.3,15.3,21.5,21.6,10.3,4.528,3.31111,9.4085,60.84349999999999,6.555555555555555,8.0,44.111111111111114,0.022222222222222223,88.0,8.222222222222221,1017.2222222222222,86.22222222222223,5.0,10.666666666666666,1.7777777777777777,408.62459431966147,497.2460447184245,1.1580845412527774,107.42251968405341,24.447684139909043,30.46544663968059,0.9201686641355018,9.999616572116055,109.78214965173754,0.0
2021-11-14 15:50:00,9.4,15.5,20.8,21.6,10.6,4.538,3.60704,9.4135,60.896699999999996,6.444444444444445,8.0,44.888888888888886,0.02777777777777778,88.5,7.777777777777778,1017.2777777777778,86.27777777777777,5.0,10.833333333333334,1.7222222222222223,412.3554321429373,499.1533454772248,1.473670980580109,112.77032670425156,24.434558204015097,30.472503598531084,0.9409908643364906,10.000130956967672,108.65853131612141,0.0
2021-11-14 16:00:00,9.3,15.5,20.6,21.6,10.5,4.586,4.558515,9.1317,60.9063,6.333333333333333,8.0,45.666666666666664,0.03333333333333334,89.0,7.333333333333334,1017.3333333333334,86.33333333333333,5.0,11.0,1.6666666666666667,409.8563435942551,498.9816302490234,1.5167385052641233,113.01801737445896,24.42268769264221,30.483014561335246,0.9172377162178357,10.00049152215322,108.95940676371256,0.0
2021-11-14 16:10:00,9.0,15.3,21.4,21.6,10.3,4.574,5.6617750000000004,9.148900000000001,61.2247,6.222222222222222,8.0,46.44444444444444,0.038888888888888896,89.5,6.888888888888889,1017.3888888888889,86.38888888888889,5.0,11.166666666666666,1.6111111111111112,405.5053893060794,499.70752666254157,1.8835896799961724,115.93647108713785,24.413703428904217,30.49706624348958,0.9152737045784791,9.999660429954528,111.39962863922119,0.0
2021-11-14 16:20:00,9.6,15.3,20.8,21.6,10.2,4.578,4.3327,9.2896,61.224199999999996,6.111111111111111,8.0,47.22222222222222,0.044444444444444446,90.0,6.444444444444445,1017.4444444444445,86.44444444444444,5.0,11.333333333333334,1.5555555555555556,406.38699123689497,501.2773167892982,1.7363999312442573,107.22556309069618,24.40405718485514,30.51197149912516,0.9083872631192207,9.999665584564209,108.4567998123169,0.0
2021-11-14 16:30:00,8.7,15.2,20.6,21.5,10.0,4.558,3.3924950000000003,9.0339,61.0686,6.0,8.0,48.0,0.05,90.5,6.0,1017.5,86.5,5.0,11.5,1.5,408.2322382538894,498.87157524722744,1.5178742390938398,109.66905175246761,24.406889985402426,30.52209774971008,0.8484852743148805,10.000237313906352,108.87518798828125,0.0
2021-11-14 16:40:00,8.7,15.1,21.2,21.5,9.9,4.581,2.82552,8.9331,61.004200000000004,5.888888888888889,8.0,48.77777777777778,0.05555555555555556,91.0,5.555555555555555,1017.5555555555555,86.55555555555556,5.0,11.666666666666666,1.4444444444444444,408.92581461588543,497.94766196766125,1.389607813358307,107.70824584960937,24.39925372123718,30.526627788543703,0.8850489998857182,10.00068241596222,108.11601947784425,0.0
2021-11-14 16:50:00,8.8,15.1,21.3,21.5,9.9,4.563,2.610105,8.942699999999999,61.0047,5.777777777777778,8.0,49.55555555555556,0.061111111111111116,91.5,5.111111111111112,1017.6111111111111,86.61111111111111,5.0,11.833333333333334,1.3888888888888888,408.83489484414287,500.8422790422111,1.3601959147257994,110.34982774292682,24.39903540611267,30.532037216822307,0.9501573651035626,10.000636137326559,112.10563657124837,0.0
2021-11-14 17:00:00,8.8,15.1,21.3,21.5,9.9,4.558,2.274595,8.8848,61.001099999999994,5.666666666666667,8.0,50.333333333333336,0.06666666666666668,92.0,4.666666666666667,1017.6666666666666,86.66666666666667,5.0,12.0,1.3333333333333335,415.61275238037115,502.02139760335285,1.1965221450439956,109.06330864836266,24.399606676101683,30.530508352915444,0.9393346911668777,10.000544821421306,107.99078202565511,0.0
2021-11-14 17:10:00,8.7,15.1,20.8,21.5,9.9,4.585,2.05083,8.954,61.0221,5.555555555555555,8.0,51.111111111111114,0.07222222222222223,92.5,4.222222222222222,1017.7222222222222,86.72222222222223,5.0,12.166666666666668,1.2777777777777777,413.5598184940733,501.8136297572344,1.1059208368935154,108.31019686574989,24.39190436045329,30.534382909138998,0.8871966467301051,10.00094362258911,107.3357706451416,0.0
2021-11-14 17:20:00,8.8,15.2,20.8,21.5,10.0,4.59,2.2723950000000004,8.945400000000001,61.0279,5.444444444444445,8.0,51.888888888888886,0.07777777777777779,93.0,3.7777777777777777,1017.7777777777778,86.77777777777777,5.0,12.333333333333334,1.2222222222222223,408.61203928629556,498.66331064860026,1.025594764963045,110.55379202029125,24.381931095123292,30.549070870081586,0.8598836262027423,10.001756768226624,108.60699609120687,0.0
2021-11-14 17:30:00,8.5,15.1,20.7,21.5,9.9,4.553,2.9739999999999998,8.8873,61.0068,5.333333333333334,8.0,52.666666666666664,0.08333333333333334,93.5,3.333333333333334,1017.8333333333334,86.83333333333333,5.0,12.5,1.1666666666666667,406.1454317360363,493.654934538041,1.225792191567394,112.8190428612057,24.378055311838786,30.565638939539593,0.8778291528423627,10.001778311729431,111.9055020650228,0.0
2021-11-14 17:40:00,8.7,15.1,21.3,21.4,9.9,4.549,3.1014600000000003,8.8492,60.9778,5.222222222222222,8.0,53.44444444444444,0.08888888888888889,94.0,2.8888888888888893,1017.8888888888889,86.88888888888889,5.0,12.666666666666668,1.1111111111111112,408.80940388997396,492.5716650811557,1.2931415328299258,113.07376939331743,24.37501233100891,30.573622102737424,0.8669660716752212,10.001267887751261,110.15129043579103,0.0
2021-11-14 17:50:00,8.4,15.0,21.0,21.5,9.8,4.56,2.750985,8.8119,60.969100000000005,5.111111111111111,8.0,54.22222222222222,0.09444444444444446,94.5,2.4444444444444446,1017.9444444444445,86.94444444444444,5.0,12.833333333333334,1.0555555555555556,410.9619849299288,493.94239125569663,1.326851280961333,109.68652795479122,24.3703824568603,30.58152751804072,0.9548516588056154,10.002271450414495,108.60650734378794,0.0
2021-11-14 18:00:00,8.9,15.1,20.8,21.5,9.9,4.566,3.213285,8.7309,60.972,5.0,8.0,55.0,0.1,95.0,2.0,1018.0,87.0,5.0,13.0,1.0,414.63940957932243,489.04483135705703,1.4268601663772669,111.20348381365758,24.36471138636271,30.597777659098305,0.857166029115518,10.002171732584635,108.05059743245442,0.0
2021-11-14 18:10:00,8.4,15.0,20.8,21.4,9.7,4.554,3.26476,8.6836,60.9741,5.0,7.944444444444445,56.0,0.09444444444444446,95.0,2.0,1018.0555555555555,85.61111111111111,5.0,12.944444444444445,1.0,414.7904108367569,487.27035550172303,1.4439032126988394,108.55419882391807,24.3558632628123,30.608426806132,0.9170032657186191,10.001957882245382,109.74185543060302,0.0
2021-11-14 18:20:00,8.5,15.0,20.8,21.4,9.8,4.582,3.18157,8.788599999999999,60.993399999999994,5.0,7.888888888888889,57.0,0.08888888888888889,95.0,2.0,1018.1111111111111,84.22222222222223,5.0,12.88888888888889,1.0,412.93302693684893,489.4011622111003,1.4131688360288992,110.61472251331739,24.34904040336609,30.616875381469725,0.8355608284473419,10.001135015487671,110.15190533955892,0.0
2021-11-14 18:30:00,8.3,14.9,20.8,21.4,9.6,4.575,3.131185,8.8082,60.9957,5.0,7.833333333333333,58.0,0.08333333333333334,95.0,2.0,1018.1666666666666,82.83333333333333,5.0,12.833333333333334,1.0,413.93260153584094,486.06095402509317,1.4711940619501018,111.71634043979107,24.34148596763611,30.622072184880572,0.7827204670508703,10.000281421343484,110.67587444305418,0.0
2021-11-14 18:40:00,8.5,15.0,21.5,21.4,9.7,4.553,3.26908,8.9612,60.9874,5.0,7.777777777777778,59.0,0.07777777777777778,95.0,2.0,1018.2222222222222,81.44444444444444,5.0,12.777777777777779,1.0,412.0534123738606,483.45915852864584,1.4198936517039935,111.64455104827883,24.342490186852924,30.61474276208608,0.8166875274016359,10.000000364578375,108.46860185806361,0.0
2021-11-14 18:50:00,8.2,14.8,20.8,21.5,9.5,4.565,7.3659099999999995,8.9159,60.9582,5.0,7.722222222222222,60.0,0.07222222222222223,95.0,2.0,1018.2777777777778,80.05555555555556,5.0,12.722222222222221,1.0,416.4382363190049,483.24363631325207,2.2129997451662344,105.47030686890339,24.337500063578286,30.603589973449708,0.844714542577664,9.999906433423359,109.61330987294517,0.0
2021-11-14 19:00:00,8.5,14.9,20.8,21.4,9.7,4.577,15.522200000000002,8.8576,60.9323,5.0,7.666666666666667,61.0,0.06666666666666667,95.0,2.0,1018.3333333333334,78.66666666666667,5.0,12.666666666666666,1.0,415.1562880452474,488.3632790892152,4.192165221083636,115.26963562550517,24.334537143707276,30.59742963155111,0.8958693005641301,10.000664671262104,107.95523246765137,0.0
2021-11-14 19:10:00,8.1,14.8,20.7,21.4,9.4,4.564,19.525935,8.9498,60.9157,5.0,7.611111111111111,62.0,0.06111111111111111,95.0,2.0,1018.3888888888889,77.27777777777777,5.0,12.61111111111111,1.0,418.4556421950768,491.95837778727207,5.451406587342085,114.55640816273663,24.336004915237428,30.585869016647337,0.9026623801390331,10.001626920700073,108.11334915161133,0.0
2021-11-14 19:20:00,8.9,15.0,21.5,21.4,9.8,4.553,16.90326,8.9443,60.827,5.0,7.555555555555555,63.0,0.05555555555555556,95.0,2.0,1018.4444444444445,75.88888888888889,5.0,12.555555555555555,1.0,416.56210968017575,487.3166013695728,5.039107143865467,115.37061691564357,24.33351273105643,30.57299266459578,0.9383237300703755,10.001553685867181,108.01934834884385,0.0
2021-11-14 19:30:00,8.2,14.8,20.7,21.4,9.5,4.57,15.752095,8.879900000000001,60.866499999999995,5.0,7.5,64.0,0.05,95.0,2.0,1018.5,74.5,5.0,12.5,1.0,417.7246147418844,485.40439823545256,4.750340596834819,108.12927579243978,24.32975226720174,30.563149032592776,0.927558525900046,10.0015167649587,109.72331766764323,0.0
2021-11-14 19:40:00,8.7,15.0,21.0,21.4,9.9,4.566,11.341285000000001,8.9275,60.854200000000006,5.0,7.444444444444445,65.0,0.044444444444444446,95.0,2.0,1018.5555555555555,73.11111111111111,5.0,12.444444444444445,1.0,421.3059262084961,478.2533612060547,5.742670928515957,125.89494590608415,24.3243798160553,30.55455059051514,0.9471950573722522,10.001607468922932,108.46744469960531,0.0
2021-11-14 19:50:00,8.3,14.9,21.1,21.5,9.5,4.566,7.672664999999999,8.8506,61.0803,5.0,7.388888888888889,66.0,0.03888888888888889,95.0,2.0,1018.6111111111111,71.72222222222223,5.0,12.38888888888889,1.0,419.905229695638,481.0542467840787,3.990060564420991,112.84020384578382,24.304708948189255,30.552221994723304,0.8938529750721603,10.002227017704376,109.15497219387422,0.0
2021-11-14 20:00:00,8.7,15.1,20.9,21.4,9.9,4.557,5.793699999999999,8.663900000000002,61.29880000000001,5.0,7.333333333333333,67.0,0.033333333333333326,95.0,2.0,1018.6666666666666,70.33333333333334,5.0,12.333333333333334,1.0,416.75422957497085,486.6961847941081,2.9525643078149377,102.0948140345859,24.290779666900633,30.556696106592813,0.895170159737269,10.001383255322775,108.94620677947998,0.0
2021-11-14 20:10:00,8.6,14.9,20.7,21.4,9.6,4.566,7.71166,8.6562,61.197199999999995,5.0,7.277777777777778,68.0,0.027777777777777776,95.0,2.0,1018.7222222222222,68.94444444444444,5.0,12.277777777777779,1.0,417.98434549967453,488.93780032103086,3.2806242213545547,103.92531561274987,24.27718132019043,30.564644823074342,0.9128747057914733,10.001451358795165,111.22280628204346,0.0
2021-11-14 20:20:00,8.4,14.9,20.7,21.4,9.6,4.592,11.93806,8.744299999999999,61.5846,5.0,7.222222222222222,69.0,0.022222222222222213,95.0,2.0,1018.7777777777778,67.55555555555556,5.0,12.222222222222221,1.0,418.2834201856591,490.84411214192716,3.8759739721360176,110.3059745346759,24.269143443080665,30.574293733370506,0.9677533292669361,10.000510192779497,110.13478049154335,0.0
2021-11-14 20:30:00,8.8,15.0,21.2,21.4,9.8,4.548,17.01127,8.7654,61.8024,5.0,7.166666666666667,70.0,0.016666666666666663,95.0,2.0,1018.8333333333334,66.16666666666667,5.0,12.166666666666666,1.0,422.33959879557295,486.9196539376796,5.1158366035876295,108.75893267895542,24.27187832514445,30.579684963226317,0.9667690629760426,10.000435005823771,111.1098876953125,0.0
2021-11-14 20:40:00,8.3,14.8,21.4,21.4,9.6,4.562,18.128120000000003,8.6784,61.872,5.0,7.111111111111111,71.0,0.011111111111111113,95.0,2.0,1018.8888888888889,64.77777777777777,5.0,12.11111111111111,1.0,422.92044310120326,484.6303342832368,5.409395160930979,110.72541088276664,24.261642869313558,30.577686882019044,0.9131893001993496,10.000845400492349,108.53268450419107,0.0
2021-11-14 20:50:00,8.6,14.8,20.7,21.4,9.6,4.58,18.18716,8.8335,61.905499999999996,5.0,7.055555555555555,72.0,0.00555555555555555,95.0,2.0,1018.9444444444445,63.388888888888886,5.0,12.055555555555555,1.0,419.90276590983075,481.8950494384766,5.865398457723822,110.09074007174391,24.26168808667673,30.577722409835644,0.900828588625132,10.000463667400812,110.09604686004293,0.0
2021-11-14 21:00:00,8.0,14.7,21.2,21.4,9.3,4.572,17.765615,8.593399999999999,61.8977,5.0,7.0,73.0,0.0,95.0,2.0,1019.0,62.0,5.0,12.0,1.0,419.67270951194325,479.40769689099545,5.706468056837718,113.90325711568195,24.24075989405314,30.57623117129008,0.9285147525866826,10.001279314359028,108.47997526804606,0.0
2021-11-14 21:10:00,8.0,14.6,21.2,21.4,9.2,4.581,17.568145,8.6236,61.93820000000001,5.0,6.888888888888889,72.88888888888889,0.0,94.77777777777777,2.4444444444444446,1019.0,61.388888888888886,4.944444444444445,11.833333333333334,1.0,420.5117108154297,473.7465334346377,5.700384342279811,106.99465331837283,24.22642788251241,30.581992263793943,0.99146544277668,10.001328522364298,109.61098042805989,0.0
2021-11-14 21:20:00,8.1,14.6,21.2,21.4,9.2,4.575,17.57058,8.51,61.943799999999996,5.0,6.777777777777778,72.77777777777777,0.0,94.55555555555556,2.888888888888889,1019.0,60.77777777777778,4.888888888888889,11.666666666666666,1.0,420.4271626369433,481.85468937665564,5.922825803891413,105.36519592500676,24.21661309565528,30.589667402687716,0.9231724977543798,10.001604501675752,109.24028606867387,0.0
2021-11-14 21:30:00,8.5,14.8,21.0,21.4,9.5,4.585,16.91814,8.4947,61.688900000000004,5.0,6.666666666666667,72.66666666666667,0.0,94.33333333333333,3.333333333333333,1019.0,60.166666666666664,4.833333333333333,11.5,1.0,419.05244791666667,477.2033048081672,5.581671229648051,106.77619020106428,24.21404282887777,30.59371174176534,0.9378640782833101,10.000286725362141,111.3928998565674,0.0
2021-11-14 21:40:00,8.2,14.7,20.7,21.3,9.4,4.564,17.842405,8.3696,61.3211,5.0,6.555555555555555,72.55555555555556,0.0,94.11111111111111,3.7777777777777777,1019.0,59.55555555555556,4.777777777777778,11.333333333333334,1.0,421.2923989517388,479.3446919759114,5.588441938182055,111.58598937083097,24.21020793279012,30.59326471964518,0.9821663400530815,9.998623151779174,108.14570406595865,0.0
2021-11-14 21:50:00,8.2,14.8,21.5,21.4,9.6,4.552,18.04408,8.317499999999999,61.203700000000005,5.0,6.444444444444445,72.44444444444444,0.0,93.88888888888889,4.222222222222222,1019.0,58.94444444444444,4.722222222222222,11.166666666666666,1.0,421.9109765870544,480.76417720750834,5.986717876135293,106.31924993267167,24.195596667952458,30.594236689637608,0.9848143099273665,9.997611581322838,109.24305030348611,0.0
2021-11-14 22:00:00,8.4,14.7,20.7,21.4,9.4,4.555,17.850875,8.2691,61.1392,5.0,6.333333333333333,72.33333333333333,0.0,93.66666666666667,4.666666666666666,1019.0,58.333333333333336,4.666666666666667,11.0,1.0,419.07750944992597,476.0988778686524,5.831838510575268,110.5329782475186,24.17444040934245,30.607053826649985,1.035174857477347,9.999592590332032,109.39507310231527,0.0
2021-11-14 22:10:00,8.0,14.6,20.6,21.3,9.3,4.557,17.351118181818183,8.279,61.50545454545454,5.0,6.222222222222222,72.22222222222223,0.0,93.44444444444444,5.111111111111111,1019.0,57.72222222222222,4.611111111111111,10.833333333333334,1.0,422.1246333821615,479.75792314902117,5.873078830242157,111.14672056833903,24.15905396779378,30.620883261362714,1.0124835886557897,10.000537673632305,108.84428829193114,0.0
2021-11-14 22:20:00,8.1,14.5,21.2,21.3,9.2,4.539,17.31037,8.259,61.8525,5.0,6.111111111111111,72.11111111111111,0.0,93.22222222222223,5.555555555555555,1019.0,57.111111111111114,4.555555555555555,10.666666666666666,1.0,421.9129922836129,485.4780099487305,5.752795215717144,110.18739307489773,24.14620042962543,30.634769736306147,0.9929876065186862,10.001025271981451,107.612019831124,0.0
2021-11-14 22:30:00,7.9,14.5,21.2,21.3,9.1,4.553,18.123685000000002,8.1616,61.9883,5.0,6.0,72.0,0.0,93.0,6.0,1019.0,56.5,4.5,10.5,1.0,417.08598642985027,485.0649875860105,5.733667747179668,111.32452401479085,24.132843217849732,30.64404797236125,1.0108857431014378,10.000571252504985,110.24261414845785,0.0
2021-11-14 22:40:00,7.7,14.4,21.2,21.3,9.0,4.532,18.76041,8.1072,61.851800000000004,5.0,5.888888888888889,71.88888888888889,0.0,92.77777777777777,6.444444444444445,1019.0,55.888888888888886,4.444444444444445,10.333333333333334,1.0,423.35213295772155,484.8761481168901,5.951918663291608,110.39589865129547,24.133121309280394,30.64634922027588,0.9172423048814137,10.000581181844074,110.23111564636231,0.0
2021-11-14 22:50:00,7.7,14.4,21.2,21.3,8.9,4.545,18.263775,8.0751,61.4701,5.0,5.777777777777778,71.77777777777777,0.0,92.55555555555556,6.888888888888888,1019.0,55.27777777777778,4.388888888888889,10.166666666666666,1.0,416.26985514322917,487.4601259358724,5.91675419847844,109.38568858324473,24.123142782900963,30.646940043228494,1.0429999581501308,10.001104627760117,107.77276117421813,0.0
2021-11-14 23:00:00,7.7,14.4,21.1,21.3,8.9,4.542,18.8583,7.9883,61.7977,5.0,5.666666666666667,71.66666666666667,0.0,92.33333333333333,7.333333333333333,1019.0,54.666666666666664,4.333333333333333,10.0,1.0,418.0362436439251,480.64694943482846,5.962129416115539,113.53926766691909,24.120440737406415,30.649016081492107,0.929974236190319,10.001296871503195,110.9818831125895,0.0
2021-11-14 23:10:00,7.7,14.4,20.6,21.3,8.9,4.517,18.91509,7.9283,62.036,5.0,5.555555555555555,71.55555555555556,0.0,92.11111111111111,7.777777777777778,1019.0,54.05555555555556,4.277777777777778,9.833333333333332,1.0,419.7695096842448,477.4232913208008,5.9456791852423025,112.5386115489033,24.11241539001465,30.649012060165404,1.0500843371947606,10.001173763275148,107.16853541056314,0.0
2021-11-14 23:20:00,7.6,14.3,21.3,21.3,8.8,4.521,18.95077,7.9794,62.158500000000004,5.0,5.444444444444445,71.44444444444444,0.0,91.88888888888889,8.222222222222221,1019.0,53.44444444444444,4.222222222222222,9.666666666666666,1.0,419.30752432636825,476.4492645088283,6.1318404941909055,110.17525898626295,24.09818346341451,30.655032739639285,1.097481135626634,10.002046988805136,111.18698588053385,0.0
2021-11-14 23:30:00,7.6,14.3,21.3,21.3,8.7,4.531,19.079575,7.9719999999999995,62.1998,5.0,5.333333333333334,71.33333333333333,0.0,91.66666666666667,8.666666666666666,1019.0,52.83333333333333,4.166666666666667,9.5,1.0,419.0378435262044,482.29715876086004,6.130037469298153,109.27514648954748,24.09642988334268,30.657653347274003,1.026886024951598,10.001609851815605,111.05860741286628,0.0
2021-11-14 23:40:00,7.5,14.2,21.3,21.3,8.6,4.533,18.960169999999998,7.961799999999999,62.180499999999995,5.0,5.222222222222222,71.22222222222223,0.0,91.44444444444444,9.11111111111111,1019.0,52.22222222222222,4.111111111111111,9.333333333333332,1.0,415.4818357270339,482.0529504394532,6.000067042496245,111.00452828358796,24.08678921699524,30.659612728754677,1.0050684099396068,10.00172171274821,108.61646177927653,0.0
2021-11-14 23:50:00,7.5,14.2,20.8,21.3,8.7,4.522,18.72276,7.971500000000001,62.2115,5.0,5.111111111111111,71.11111111111111,0.0,91.22222222222223,9.555555555555555,1019.0,51.611111111111114,4.055555555555555,9.166666666666666,1.0,417.25917633056645,480.3775930505511,5.9484305745464265,106.74622342427571,24.082357397564387,30.660313013259973,1.0452659145991008,10.001189896831404,108.11262688006384,0.0
2021-11-15 00:00:00,7.4,14.2,20.7,21.3,8.6,4.539,17.86472,7.966200000000001,62.21509999999999,5.0,5.0,71.0,0.0,91.0,10.0,1019.0,51.0,4.0,9.0,1.0,417.6356213449061,477.6382907104492,6.033383040764911,110.44813818570583,24.074045254389443,30.65933854738871,1.0686982922752697,10.001027700106302,109.4792270533244,0.0
2021-11-15 00:10:00,7.3,14.1,20.7,21.2,8.5,4.522,17.499055,7.9609,62.220000000000006,4.944444444444445,4.944444444444445,71.5,0.0,91.0,10.0,1019.0,50.888888888888886,3.9444444444444446,8.833333333333334,1.0,417.34427398681635,481.51190591746365,5.7823705370547405,112.03233365937142,24.067605848312375,30.65705313682556,1.0866358186801275,10.000157589912416,111.97504281361898,0.0
2021-11-15 00:20:00,7.4,14.1,20.7,21.2,8.5,4.529,16.772105,7.9744,62.2112,4.888888888888889,4.888888888888889,72.0,0.0,91.0,10.0,1019.0,50.77777777777778,3.888888888888889,8.666666666666666,1.0,420.81403927857843,479.4160962510383,5.493959360216971,111.44353927957135,24.047393159866335,30.65550483385722,0.9534513180454572,10.00020748615265,110.28336794535319,0.0
2021-11-15 00:30:00,7.4,14.1,20.9,21.2,8.5,4.529,16.140905,8.047,62.1879,4.833333333333333,4.833333333333333,72.5,0.0,91.0,10.0,1019.0,50.666666666666664,3.8333333333333335,8.5,1.0,417.5319795735677,471.10366465250655,5.337457562287648,110.54581363677978,24.035052210597666,30.65915646213596,1.0435401667241997,9.999516622925881,108.8715751096219,0.0
2021-11-15 00:40:00,7.3,14.1,21.4,21.2,8.5,4.535,14.938575,8.1886,62.188900000000004,4.777777777777778,4.777777777777778,73.0,0.0,91.0,10.0,1019.0,50.55555555555556,3.7777777777777777,8.333333333333334,1.0,418.2822000227303,473.67330262984353,5.2034313621224655,109.19558903343935,24.026294447580973,30.659679613113404,0.9754309055209159,9.999217111269633,109.89435132344563,0.0
2021-11-15 00:50:00,7.4,14.1,20.7,21.2,8.5,4.523,14.538505,8.1443,62.0831,4.722222222222222,4.722222222222222,73.5,0.0,91.0,10.0,1019.0,50.44444444444444,3.7222222222222223,8.166666666666666,1.0,422.22414031982424,473.3451483399841,4.856947924336471,108.85145884217516,24.020933434168498,30.656592985788983,1.1131616593400637,9.999364457130431,107.74678910573323,0.0
2021-11-15 01:00:00,7.3,14.1,20.7,21.2,8.4,4.559,14.078550000000002,8.1395,62.043600000000005,4.666666666666667,4.666666666666667,74.0,0.0,91.0,10.0,1019.0,50.333333333333336,3.6666666666666665,8.0,1.0,419.230792994006,470.23075520833333,5.192652502450566,108.97211986046052,24.01435882983235,30.650646058044867,0.9466407945028132,9.99960291294055,110.05348232592567,0.0
2021-11-15 01:10:00,7.4,14.1,21.4,21.2,8.5,4.545,13.472434999999999,8.122200000000001,62.0739,4.611111111111111,4.611111111111111,74.5,0.0,91.0,10.0,1019.0,50.22222222222222,3.611111111111111,7.833333333333333,1.0,418.2548858642578,475.80578471918216,4.811328476822309,106.006344212462,24.003967323303222,30.641805206934613,1.0785059088468552,10.000382057825723,108.15301887512207,0.0
2021-11-15 01:20:00,7.4,14.1,20.8,21.2,8.5,4.537,12.59689,8.173300000000001,62.0928,4.555555555555555,4.555555555555555,75.0,0.0,91.0,10.0,1019.0,50.111111111111114,3.5555555555555554,7.666666666666666,1.0,419.99311604116156,477.25547587076824,4.548941300400233,110.72730414266641,23.99402065632707,30.639721503284694,0.9863780696715339,10.001009783098253,109.63490548775022,0.0
2021-11-15 01:30:00,7.4,14.1,20.7,21.2,8.6,4.513,12.21111,8.1509,62.087300000000006,4.5,4.5,75.5,0.0,91.0,10.0,1019.0,50.0,3.5,7.5,1.0,422.0911752319336,472.31477271069053,4.226980150547405,112.82270729474428,23.992152452468872,30.640799926122032,0.9789398903648058,10.000876175562542,109.77424098968507,0.0
2021-11-15 01:40:00,7.6,14.3,20.8,21.2,8.8,4.513,11.62885,8.2551,62.0563,4.444444444444445,4.444444444444445,76.0,0.0,91.0,10.0,1019.0,49.888888888888886,3.4444444444444446,7.333333333333333,1.0,419.3297899618916,472.9560383623496,3.9622479489159446,111.57358130956099,23.986750706063827,30.635398123843522,1.052841441771068,10.001357443561663,108.13653135138043,0.0
2021-11-15 01:50:00,7.5,14.2,20.8,21.2,8.6,4.505,11.143875,8.2146,62.068200000000004,4.388888888888889,4.388888888888889,76.5,0.0,91.0,10.0,1019.0,49.77777777777778,3.388888888888889,7.166666666666666,1.0,420.6299294026693,474.720638599615,3.8188260106986527,109.69030412361447,23.977774399795102,30.62766420558348,0.9786645530256848,10.001353015980479,109.26318911945752,0.0
2021-11-15 02:00:00,7.5,14.2,21.4,21.2,8.6,4.525,10.79439,8.2685,62.0474,4.333333333333333,4.333333333333333,77.0,0.0,91.0,10.0,1019.0,49.666666666666664,3.3333333333333335,7.0,1.0,418.9070534120757,477.99575904232336,3.760816420707326,106.29798985712947,23.969348109563192,30.626869684855144,1.0003878615299862,10.001287314097087,109.35599943796794,0.0
2021-11-15 02:10:00,7.5,14.2,20.8,21.2,8.7,4.524,10.292125,8.2297,62.03869999999999,4.277777777777778,4.277777777777778,77.5,0.0,91.0,10.0,1019.0,49.55555555555556,3.2777777777777777,6.833333333333333,1.0,422.21789164225265,474.1330026560816,3.4510403746938976,111.25120401350118,23.965243197511146,30.627468076802916,0.9600293192216907,10.000814317202165,107.4858579372686,0.0
2021-11-15 02:20:00,7.4,14.2,20.7,21.2,8.6,4.512,10.151755,8.2255,62.008799999999994,4.222222222222222,4.222222222222222,78.0,0.0,91.0,10.0,1019.0,49.44444444444444,3.2222222222222223,6.666666666666666,1.0,421.3433085579708,474.5182454427083,3.6037545355093683,113.00885219724839,23.958615765814052,30.624921699405387,0.9577286292166359,10.001302954194236,107.73581066390216,0.0
2021-11-15 02:30:00,7.6,14.2,20.8,21.2,8.7,4.514,10.04072,8.1092,61.594500000000004,4.166666666666667,4.166666666666667,78.5,0.0,91.0,10.0,1019.0,49.333333333333336,3.166666666666667,6.5,1.0,420.58742024739587,474.79733645735115,3.454341817474635,112.07175848211946,23.94939164161682,30.624750032424924,0.8974931649367015,10.000586977005005,110.11861899058025,0.0
2021-11-15 02:40:00,7.6,14.2,20.7,21.2,8.6,4.504,10.331669999999999,8.0911,61.2701,4.111111111111111,4.111111111111111,79.0,0.0,91.0,10.0,1019.0,49.22222222222222,3.111111111111111,6.333333333333333,1.0,421.6079346755455,476.9049102783203,3.3773081734288213,109.18036559713762,23.934343168129356,30.62606640174564,0.9352141236316012,10.001026471671413,109.0412528868853,0.0
2021-11-15 02:50:00,7.5,14.2,21.3,21.2,8.7,4.52,9.971305,7.998,61.1647,4.055555555555555,4.055555555555555,79.5,0.0,91.0,10.0,1019.0,49.111111111111114,3.0555555555555554,6.166666666666666,1.0,421.8192172241211,477.66857761076125,3.423011980918841,110.11309651326326,23.928466958999632,30.628666537602744,0.9370487581690152,10.001150120099386,110.1916122309367,0.0
2021-11-15 03:00:00,7.5,14.2,21.2,21.2,8.6,4.513,9.469125,8.0695,61.116499999999995,4.0,4.0,80.0,0.0,91.0,10.0,1019.0,49.0,3.0,6.0,1.0,420.9526605049221,478.0415136473206,3.17042344239472,109.45890003376762,23.91838751496568,30.63416074682764,1.0090438834741964,10.0010868967455,111.23117317652297,0.0
2021-11-15 03:10:00,7.5,14.2,20.6,21.2,8.6,4.525,9.266605,8.111,61.061699999999995,4.0,3.9444444444444446,81.11111111111111,0.0,91.11111111111111,10.0,1019.0555555555555,48.833333333333336,3.0,6.0,1.0555555555555556,418.24638722737626,474.5593906656901,3.16860780338783,110.79847339091327,23.91752601246376,30.638221160974883,0.9864702251233624,10.000081703487762,108.32412217501194,0.0
2021-11-15 03:20:00,7.5,14.3,21.4,21.2,8.7,4.528,9.28145,8.1625,61.05460000000001,4.0,3.888888888888889,82.22222222222223,0.0,91.22222222222223,10.0,1019.1111111111111,48.666666666666664,3.0,6.0,1.1111111111111112,414.81340571962556,474.6644040373002,2.9930131626129155,111.91795757293701,23.91356164932251,30.63483524640401,0.9893423953652383,10.00056411743164,108.67573692321778,0.0
2021-11-15 03:30:00,7.4,14.2,20.7,21.2,8.6,4.523,9.138549999999999,7.9539,60.991499999999995,4.0,3.8333333333333335,83.33333333333333,0.0,91.33333333333333,10.0,1019.1666666666666,48.5,3.0,6.0,1.1666666666666667,412.2886454264323,476.0617399088542,3.0672282063691627,112.09115033984858,23.90941535357028,30.631611112551504,0.9198888571871876,10.000863983429085,108.74725115479723,0.0
2021-11-15 03:40:00,7.4,14.2,20.9,21.2,8.6,4.517,8.936515,7.9884,60.9933,4.0,3.7777777777777777,84.44444444444444,0.0,91.44444444444444,10.0,1019.2222222222222,48.333333333333336,3.0,6.0,1.2222222222222223,412.5209207679485,477.19048674134,2.8418379151484388,110.17419672432592,23.90186922073364,30.630893904368083,0.9287446045875549,10.001383414268494,108.35781023661295,0.0
2021-11-15 03:50:00,7.4,14.1,21.4,21.2,8.6,4.497,8.99835,7.9365,61.0144,4.0,3.7222222222222223,85.55555555555556,0.0,91.55555555555556,10.0,1019.2777777777778,48.166666666666664,3.0,6.0,1.2777777777777777,418.1302714029948,476.65295407700813,2.9785939648730606,108.52665228827524,23.89893601735433,30.629024232228595,0.920487362643083,10.00087734222412,110.81762741088866,0.0
2021-11-15 04:00:00,7.3,14.1,20.6,21.2,8.5,4.513,9.314449999999999,7.9182999999999995,61.0241,4.0,3.6666666666666665,86.66666666666667,0.0,91.66666666666667,10.0,1019.3333333333334,48.0,3.0,6.0,1.3333333333333333,414.33288861504917,474.35624857584634,3.107436678173852,108.17974238681253,23.892672233581543,30.62880754788717,0.8926300424337386,10.00074045976003,109.25750000000001,0.0
2021-11-15 04:10:00,7.5,14.2,21.3,21.2,8.7,4.498,9.214395,7.902299999999999,61.06269999999999,4.0,3.611111111111111,87.77777777777777,0.0,91.77777777777777,10.0,1019.3888888888889,47.833333333333336,3.0,6.0,1.3888888888888888,414.2406951904297,473.20824268911076,2.9903401478131615,109.37548534393311,23.889547476526033,30.626058706887022,0.9410531182612403,10.003087738220302,107.77911304754052,0.0
2021-11-15 04:20:00,7.5,14.1,21.2,21.2,8.5,4.52,9.287685,7.9122,61.07469999999999,4.0,3.5555555555555554,88.88888888888889,0.0,91.88888888888889,10.0,1019.4444444444445,47.666666666666664,3.0,6.0,1.4444444444444444,417.6089718347308,472.6836309814453,3.009498575380293,112.37375698736159,23.887705249786375,30.625338792800903,0.9660649478435517,10.0034432776769,109.62485279083253,0.0
2021-11-15 04:30:00,7.2,14.1,20.5,21.2,8.4,4.508,9.15082,7.7943,61.0554,4.0,3.5,90.0,0.0,92.0,10.0,1019.5,47.5,3.0,6.0,1.5,418.982727355957,469.71132733926004,3.0462040617236985,111.74539305994065,23.88073138554891,30.622786045074463,0.9344715731342633,10.002423661549887,110.68139027913412,0.0
2021-11-15 04:40:00,7.3,14.1,21.3,21.2,8.4,4.526,8.901485,7.803100000000001,61.060199999999995,4.0,3.4444444444444446,91.11111111111111,0.0,92.11111111111111,10.0,1019.5555555555555,47.333333333333336,3.0,6.0,1.5555555555555556,417.70425334711183,474.03878245386585,2.96984921357726,109.81946062120342,23.821213655256283,30.67699514658438,0.9247019093218496,10.000281032195872,112.29853658385196,0.0
2021-11-15 04:50:00,7.2,14.0,21.2,21.2,8.4,4.5,8.727465,7.8664000000000005,61.0564,4.0,3.388888888888889,92.22222222222223,0.0,92.22222222222223,10.0,1019.6111111111111,47.166666666666664,3.0,6.0,1.6111111111111112,417.8734048461914,477.16628397623697,2.906531296517216,113.06638481657383,23.796573225657145,30.767914355595906,0.8407024869322777,9.999661625226338,110.07042908986409,0.0
2021-11-15 05:00:00,7.3,14.1,21.3,21.2,8.5,4.492,8.494335,7.826300000000001,61.0287,4.0,3.3333333333333335,93.33333333333333,0.0,92.33333333333333,10.0,1019.6666666666666,47.0,3.0,6.0,1.6666666666666665,417.0753625944291,478.2134116547683,2.7618481862612363,111.22302172536904,23.829021075566608,30.841426111857096,0.9386931498845419,10.000220368703207,109.183390528361,0.0
2021-11-15 05:10:00,7.3,14.1,21.1,21.2,8.4,4.508,8.25174,7.8297,61.0219,4.0,3.2777777777777777,94.44444444444444,0.0,92.44444444444444,10.0,1019.7222222222222,46.833333333333336,3.0,6.0,1.7222222222222223,414.6294818115234,475.9578486124675,2.849743275076656,112.68014273864401,23.891108353986578,30.863621838133213,0.8557275514245706,10.001137729041321,109.39636546248099,0.0
2021-11-15 05:20:00,7.2,14.0,20.5,21.2,8.3,4.528,8.385095,7.7894000000000005,61.0158,4.0,3.2222222222222223,95.55555555555556,0.0,92.55555555555556,10.0,1019.7777777777778,46.666666666666664,3.0,6.0,1.7777777777777777,418.38226531982417,471.3312334082592,2.823179338065918,111.46792355014779,23.96698521296183,30.855444091161093,0.9282460364699364,10.00069430510203,109.69325915018717,0.0
2021-11-15 05:30:00,7.1,14.0,21.1,21.2,8.3,4.491,8.186765,7.6845,61.0505,4.0,3.166666666666667,96.66666666666666,0.0,92.66666666666667,10.0,1019.8333333333334,46.5,3.0,6.0,1.8333333333333333,420.71078621349113,465.4176251010237,2.7356559443339115,109.38856973615744,24.083326555887858,30.826281407674156,0.8179189681510131,10.000420656204223,109.61365400950112,0.0
2021-11-15 05:40:00,7.2,14.0,21.2,21.2,8.4,4.504,12.283035,7.8287,61.5193,4.0,3.111111111111111,97.77777777777777,0.0,92.77777777777777,10.0,1019.8888888888889,46.333333333333336,3.0,6.0,1.8888888888888888,421.5920678710938,470.6729498291015,3.4381619386753797,118.76482100966287,24.210085101370083,30.76728560824852,0.8449465125487686,10.000060755438724,109.37755657777947,0.0
2021-11-15 05:50:00,7.0,14.0,21.2,21.2,8.3,4.5,8.55265,7.6006,61.783100000000005,4.0,3.0555555555555554,98.88888888888889,0.0,92.88888888888889,10.0,1019.9444444444445,46.166666666666664,3.0,6.0,1.9444444444444444,420.9519064576599,471.01744467899715,3.052906364391079,114.42082197200106,24.298715550104777,30.6897474416097,0.9055238594611487,9.999690597852071,108.81885821024578,0.0
2021-11-15 06:00:00,7.2,14.0,21.2,21.2,8.3,4.52,8.44342,7.6382,61.903800000000004,4.0,3.0,100.0,0.0,93.0,10.0,1020.0,46.0,3.0,6.0,2.0,419.17104064941407,469.3489116414388,2.636489101540571,118.75380941595733,24.37606509919894,30.603421634577092,0.8018103072687058,9.99922133340674,109.83132434629451,0.0
2021-11-15 06:10:00,7.3,14.0,20.6,21.2,8.3,4.498,8.471875,7.6016,61.9615,4.055555555555555,3.0555555555555554,97.72222222222223,0.0,92.77777777777777,10.0,1020.0,45.44444444444444,3.0,5.944444444444445,2.0,423.4386965802072,470.4752459857107,2.546239434729862,564.6037836820527,24.453538433710733,30.529672733942668,0.8497332027554512,10.000978218714396,102.21224323272705,0.0
2021-11-15 06:20:00,6.9,13.9,21.1,21.2,8.2,4.497,8.50554,7.6449,61.9812,4.111111111111111,3.111111111111111,95.44444444444444,0.0,92.55555555555556,10.0,1020.0,44.888888888888886,3.0,5.888888888888889,2.0,433.9140924072266,465.86079939217404,2.5654663816481658,660.7806505330403,24.537967754999798,30.450985231399535,1.038220522403717,10.010897154808045,93.27595462799073,0.0
2021-11-15 06:30:00,7.1,14.0,21.4,21.2,8.3,4.501,8.81174,7.6663,62.0123,4.166666666666667,3.1666666666666665,93.16666666666667,0.0,92.33333333333333,10.0,1020.0,44.333333333333336,3.0,5.833333333333333,2.0,450.9180097277411,466.62408662291784,3.0951863254126857,874.6723883849752,24.62306695814187,30.371004398098098,1.0519678222392237,10.015300425351677,105.02970168075993,0.0
2021-11-15 06:40:00,7.0,13.9,20.9,21.2,8.2,4.502,8.764615000000001,7.7236,62.02419999999999,4.222222222222222,3.2222222222222223,90.88888888888889,0.0,92.11111111111111,10.0,1020.0,43.77777777777778,3.0,5.777777777777778,2.0,453.75090209960933,469.6734021101327,3.4661872503245617,680.3373523759572,24.710512177149454,30.287766513824465,1.0563328609863916,10.015097983678181,109.3209385172526,0.0
2021-11-15 06:50:00,7.0,14.0,21.1,21.2,8.3,4.503,8.437014999999999,7.7689,62.0234,4.277777777777778,3.2777777777777777,88.61111111111111,0.0,91.88888888888889,10.0,1020.0,43.22222222222222,3.0,5.722222222222222,2.0,453.4891826199937,464.71949727376307,2.9861003575015204,528.4926199030472,24.775883525859165,30.208611239039964,1.0078863646586735,10.013445195612935,109.73788200464625,0.0
2021-11-15 07:00:00,7.3,14.1,21.1,21.2,8.4,4.502,8.370875,7.779999999999999,62.0102,4.333333333333333,3.3333333333333335,86.33333333333333,0.0,91.66666666666667,10.0,1020.0,42.666666666666664,3.0,5.666666666666667,2.0,451.43638865152997,458.3304850891815,2.71780361244234,485.9076966556183,24.829878940582276,30.14374838511149,1.199193786084652,10.009090778032938,115.67130256652831,0.0
2021-11-15 07:10:00,6.8,14.0,21.2,21.3,8.2,4.472,7.820895,7.887600000000001,61.9605,4.388888888888889,3.388888888888889,84.05555555555556,0.0,91.44444444444444,10.0,1020.0,42.111111111111114,3.0,5.611111111111111,2.0,453.9956308649874,457.8627300814925,2.7057930006482507,404.6628735808464,24.87553764979045,30.089519538879394,1.169324168562889,10.003272395133973,133.05651861826578,0.0
2021-11-15 07:20:00,7.0,14.1,21.4,21.3,8.3,4.472,7.67149,7.9151,61.427499999999995,4.444444444444445,3.4444444444444446,81.77777777777777,0.0,91.22222222222223,10.0,1020.0,41.55555555555556,3.0,5.555555555555555,2.0,458.31375193278,465.68718251546227,2.7713983594765095,312.22521794206006,24.908348172990618,30.079263259866146,1.2218482052336979,9.991910735335054,200.28082225174552,0.0
2021-11-15 07:30:00,7.1,14.1,20.6,21.4,8.3,4.497,6.5812550000000005,7.949599999999999,61.5552,4.5,3.5,79.5,0.0,91.0,10.0,1020.0,41.0,3.0,5.5,2.0,463.7827106344289,473.93617767684765,2.7657383022335287,272.5531680634062,24.979703702926635,30.108897412618,1.2222559536496798,9.976739449501038,217.2478465270996,0.0
2021-11-15 07:40:00,6.9,14.1,21.4,21.5,8.2,4.475,6.62881,8.104099999999999,61.736799999999995,4.555555555555555,3.5555555555555554,77.22222222222223,0.0,90.77777777777777,10.0,1020.0,40.44444444444444,3.0,5.444444444444445,2.0,486.6456410725911,482.69985994185527,2.4062224439173767,259.3262258199918,25.042480154037477,30.146692860921224,1.2345008737842242,9.975702729225159,211.6220623779297,0.0
2021-11-15 07:50:00,7.0,14.2,21.2,21.8,8.2,4.523,6.139365,8.1384,61.7804,4.611111111111111,3.611111111111111,74.94444444444444,0.0,90.55555555555556,10.0,1020.0,39.888888888888886,3.0,5.388888888888889,2.0,505.66083818808363,501.0735285441081,2.18831756234169,216.51020258585612,25.10720602989197,30.175047362645465,1.3589085325598718,9.98069670200348,187.56299593607585,0.0
2021-11-15 08:00:00,7.3,14.2,20.7,21.8,8.3,4.477,5.85647,8.1798,61.7802,4.666666666666667,3.6666666666666665,72.66666666666666,0.0,90.33333333333333,10.0,1020.0,39.333333333333336,3.0,5.333333333333333,2.0,515.79669958005,514.1427255213946,2.4029238479723363,282.5090704285358,25.16504346276407,30.20060390607112,1.3514312928157337,9.991620715486128,161.004041519165,0.0
2021-11-15 08:10:00,6.9,14.2,20.8,21.7,8.2,4.494,5.81302,8.277,61.7494,4.722222222222222,3.7222222222222223,70.38888888888889,0.0,90.11111111111111,10.0,1020.0,38.77777777777778,3.0,5.277777777777778,2.0,519.3914870268724,544.3688708496094,2.2842246177944086,312.23321588979604,25.18666663805644,30.298810516993207,1.3658542380730312,9.994876834551494,140.63478636423747,0.0
2021-11-15 08:20:00,7.5,14.4,20.9,21.7,8.6,4.508,5.973775,8.264100000000001,61.726800000000004,4.777777777777778,3.7777777777777777,68.11111111111111,0.0,89.88888888888889,10.0,1020.0,38.22222222222222,3.0,5.222222222222222,2.0,518.4581108601888,561.600289783697,2.0897686505115636,271.92889553565766,25.193791224000144,30.38570932652317,1.4121494696874404,9.99963055440935,115.05529147692319,0.0
2021-11-15 08:30:00,7.4,14.3,20.8,21.7,8.5,4.505,5.93668,8.5694,61.6814,4.833333333333333,3.833333333333333,65.83333333333333,0.0,89.66666666666667,10.0,1020.0,37.66666666666667,3.0,5.166666666666667,2.0,504.93091837565106,575.9085259308213,2.7224613011556835,179.23353985845705,25.20366605758667,30.43486170768738,1.3228095737099648,10.003540008862814,103.9621483484904,0.0
2021-11-15 08:40:00,7.4,14.6,21.5,21.8,8.8,4.494,5.928974999999999,8.732800000000001,61.615700000000004,4.888888888888889,3.888888888888889,63.55555555555555,0.0,89.44444444444444,10.0,1020.0,37.111111111111114,3.0,5.111111111111111,2.0,497.72431042550625,593.8159769694009,2.727652336359024,139.48000626881918,25.20635986963908,30.462507956822712,1.3053351829449338,10.006659863789876,102.56126309712727,0.0
2021-11-15 08:50:00,7.9,14.6,21.0,21.8,8.8,4.485,5.794205,8.5902,61.5166,4.944444444444445,3.9444444444444446,61.27777777777778,0.0,89.22222222222223,10.0,1020.0,36.55555555555556,3.0,5.055555555555555,2.0,489.8498190307617,610.0260142920483,2.313467357377548,119.50678130737133,25.23557585398356,30.47286370913188,1.471845450003942,10.00525716304779,167.31102742513022,0.0
2021-11-15 09:00:00,7.2,14.4,20.7,21.9,8.5,4.555,6.601184999999999,8.678,61.44,5.0,4.0,59.0,0.0,89.0,10.0,1020.0,36.0,3.0,5.0,2.0,483.9687465050107,638.0443465169271,2.88291076262792,135.79425588812532,25.091066516940877,29.936691782892087,2.319974247466373,10.209260060450452,199.80761602153888,0.0
2021-11-15 09:10:00,7.2,14.5,20.8,21.9,8.6,4.484,4.089655,8.6457,61.447,5.166666666666667,4.111111111111111,56.77777777777778,0.0,88.44444444444444,10.0,1020.0,36.388888888888886,3.0555555555555554,5.111111111111111,2.0555555555555554,477.2989165242513,699.3197947955954,2.0865716238648204,104.93072552610924,25.19628333409627,30.308002961476642,1.9542366689443589,10.289048476219177,153.92999163965385,0.0
2021-11-15 09:20:00,7.3,14.5,20.7,21.9,8.6,4.496,6.118955,8.6027,61.3833,5.333333333333333,4.222222222222222,54.55555555555556,0.0,87.88888888888889,10.0,1020.0,36.77777777777778,3.111111111111111,5.222222222222222,2.111111111111111,491.2149519751538,689.5246972445784,1.9216318372683336,153.47201228039413,24.991410546922417,30.070524602232677,1.9572970352199792,11.258279852220568,71.15605007606038,0.0
2021-11-15 09:30:00,7.7,14.6,21.7,21.9,8.8,4.486,4.40984,8.7711,61.3947,5.5,4.333333333333333,52.333333333333336,0.0,87.33333333333333,10.0,1020.0,37.166666666666664,3.1666666666666665,5.333333333333333,2.1666666666666665,515.2146064249675,657.4658764648437,2.0421009180943175,238.35774599711098,25.054582802454632,30.09293206214905,2.3234186120827993,12.062634948094686,43.17491882224878,0.0
2021-11-15 09:40:00,8.0,14.7,21.1,22.0,9.0,4.505,4.300285000000001,8.8727,61.4014,5.666666666666667,4.444444444444445,50.111111111111114,0.0,86.77777777777777,10.0,1020.0,37.55555555555556,3.2222222222222223,5.444444444444445,2.2222222222222223,523.2310876605154,694.2696089189902,2.738881978086159,301.9733004743501,24.964537619843995,30.04623443393384,1.671936318995589,13.350534344527683,30.62556406703036,0.0
2021-11-15 09:50:00,7.6,14.7,21.1,22.0,8.9,4.499,4.585095,8.9294,61.3211,5.833333333333333,4.555555555555555,47.888888888888886,0.0,86.22222222222223,10.0,1020.0,37.94444444444444,3.2777777777777777,5.555555555555555,2.2777777777777777,527.315746866862,613.9241591389974,2.470581841569836,230.13771319114556,24.85992170015971,29.70065847396851,2.250901878873507,14.412637368837991,6.880705699125926,0.0
2021-11-15 10:00:00,8.0,14.8,21.1,22.1,9.0,4.516,5.99069,8.8494,61.331500000000005,6.0,4.666666666666667,45.66666666666667,0.0,85.66666666666667,10.0,1020.0,38.333333333333336,3.3333333333333335,5.666666666666667,2.3333333333333335,519.2828170390513,718.52541854683,2.5097449339513727,166.109482784379,24.938540077209474,29.95107368151347,1.679084882338842,16.226862618128457,2.411164455215136,0.0
