,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-15 10:10:00,7.6,14.7,21.1,22.1,8.9,4.517,5.116785,8.9747,61.3458,6.166666666666667,4.777777777777778,43.44444444444444,0.0,85.11111111111111,10.0,1020.0,38.72222222222222,3.388888888888889,5.777777777777778,2.388888888888889,500.5373187255859,600.6496449016702,2.7815321231292467,125.63801412700931,24.85059433101934,29.485127472635043,2.738159202259813,17.01631570390389,2.6878375848740506,0.0
2021-11-15 10:20:00,7.6,14.7,21.0,22.2,8.8,4.502,4.77594,9.1404,61.335699999999996,6.333333333333334,4.888888888888889,41.22222222222223,0.0,84.55555555555556,10.0,1020.0,39.111111111111114,3.4444444444444446,5.888888888888889,2.4444444444444446,486.86995157526826,709.6991965738932,2.6571073903640112,111.7756956354777,24.933021179835002,29.77742331822713,1.6021591166655225,18.712624028523763,1.0420112854242325,0.0
2021-11-15 10:30:00,7.6,14.7,20.3,22.3,8.8,4.502,4.963675,9.068999999999999,61.30499999999999,6.5,5.0,39.0,0.0,84.0,10.0,1020.0,39.5,3.5,6.0,2.5,502.43530944824215,668.0075952008126,2.3444081667587584,240.63101167969785,25.062762683232627,29.721135416030883,2.352386956413587,18.852659215927126,1.3707891446352005,0.0
2021-11-15 10:40:00,7.6,14.9,21.2,22.4,8.9,4.498,4.7698,9.1321,61.288,6.666666666666667,5.111111111111111,36.77777777777778,0.0,83.44444444444444,10.0,1020.0,39.888888888888886,3.5555555555555554,6.111111111111111,2.5555555555555554,599.6017041366401,675.8412986246744,2.264364596726531,608.3649763333596,24.961776783991667,29.209987386606507,1.849029854298648,18.68292524747256,1.3074451041423667,0.0
2021-11-15 10:50:00,7.6,14.9,21.3,22.5,8.8,4.504,4.67728,8.9848,61.26219999999999,6.833333333333334,5.222222222222222,34.55555555555556,0.0,82.88888888888889,10.0,1020.0,40.27777777777778,3.611111111111111,6.222222222222222,2.611111111111111,689.7600223795573,753.3358715118759,2.1455089200755295,1540.7819446386995,25.197813975016278,29.747076892852782,1.466447711586952,17.90442474683126,13.322392691373825,0.0
2021-11-15 11:00:00,7.7,14.9,21.3,22.6,8.9,4.508,9.57148,8.9115,61.1903,7.0,5.333333333333333,32.333333333333336,0.0,82.33333333333333,10.0,1020.0,40.666666666666664,3.6666666666666665,6.333333333333333,2.6666666666666665,727.2651612520766,779.173217163086,3.043217427531878,1510.8961466471353,25.35290520538718,30.024129468896298,1.3528215664103207,16.25841644012322,48.45110213193516,0.0
2021-11-15 11:10:00,7.7,14.9,20.6,22.6,8.9,4.537,5.8482199999999995,9.1143,61.1854,7.166666666666667,5.444444444444445,30.111111111111114,0.0,81.77777777777777,10.0,1020.0,41.05555555555556,3.7222222222222223,6.444444444444445,2.7222222222222223,730.2902459716797,786.7513710390289,4.328668449356058,1478.544334134032,25.482898009618125,30.121380558013914,1.2988768520951273,14.379079424540203,77.91381079991659,0.0
2021-11-15 11:20:00,8.0,15.0,20.6,22.6,9.0,4.522,4.97474,9.0296,61.1182,7.333333333333334,5.555555555555555,27.888888888888893,0.0,81.22222222222223,10.0,1020.0,41.44444444444444,3.7777777777777777,6.555555555555555,2.7777777777777777,725.4159807788367,790.0583084141523,4.52110648984963,1574.5894744424766,25.56505577723185,30.13348014831543,1.1861822173992793,12.666275157928467,102.7993248875936,0.0
2021-11-15 11:30:00,8.0,15.1,21.6,22.7,9.2,4.498,4.92105,9.098600000000001,61.1031,7.5,5.666666666666666,25.66666666666667,0.0,80.66666666666667,10.0,1020.0,41.833333333333336,3.833333333333333,6.666666666666666,2.833333333333333,771.2612561035156,784.3497670491536,4.676609200427761,1223.4413071489066,25.626055561701456,30.09945770581563,1.2659564573566118,11.16938361644745,116.6814703877767,0.0
2021-11-15 11:40:00,8.1,15.2,20.7,22.8,9.2,4.515,5.1218,9.063199999999998,61.18679999999999,7.666666666666667,5.777777777777778,23.44444444444445,0.0,80.11111111111111,10.0,1020.0,42.22222222222222,3.888888888888889,6.777777777777778,2.888888888888889,768.9186229626886,784.6215837360251,5.314312752087911,1031.5777685546875,25.63418111456316,30.070848551443067,1.1911302764301246,10.320728272718224,136.73789907983468,0.0
2021-11-15 11:50:00,8.2,15.3,20.8,23.0,9.4,4.545,5.77798,9.053,61.2275,7.833333333333334,5.888888888888889,21.22222222222223,0.0,79.55555555555556,10.0,1020.0,42.611111111111114,3.9444444444444446,6.888888888888889,2.9444444444444446,731.4128411865235,783.3932618029364,5.98321347430601,824.9858896442995,25.610752569834393,30.068185599644984,1.151240927974383,9.801384456952414,132.46343048095702,0.0
2021-11-15 12:00:00,7.9,15.2,20.7,23.0,9.1,4.514,5.791015,8.9058,61.238800000000005,8.0,6.0,19.0,0.0,79.0,10.0,1020.0,43.0,4.0,7.0,3.0,657.6279986572265,507.0279787190755,6.30076314051946,576.1666996256511,24.580542090733847,28.998574584325155,4.012274418671926,10.454049886067708,3.316275676886241,152.0
2021-11-15 12:10:00,8.5,15.5,20.9,23.2,9.5,4.519,5.966595,8.8259,61.2361,8.0,6.0,18.61111111111111,0.0,79.0,10.0,1019.9444444444445,43.111111111111114,4.0,7.0,3.0,588.353694289635,465.2179184942136,6.172107780814844,342.95662134547695,23.52771324982077,29.21817111516403,4.053585296525794,14.684685150512868,1.000000238418579,0.0
2021-11-15 12:20:00,8.0,15.4,20.8,23.2,9.4,4.53,5.866205,8.7121,61.294399999999996,8.0,6.0,18.22222222222222,0.0,79.0,10.0,1019.8888888888889,43.22222222222222,4.0,7.0,3.0,556.4586875406901,473.3149957275391,7.07570071165171,218.67356548417087,23.363526509602867,29.825714149475097,4.013796981175741,17.0812833404541,1.000000238418579,0.0
2021-11-15 12:30:00,7.9,15.4,21.3,23.2,9.4,4.514,6.10591,8.7125,61.341499999999996,8.0,6.0,17.833333333333332,0.0,79.0,10.0,1019.8333333333334,43.333333333333336,4.0,7.0,3.0,539.4979919223127,487.67398857029,6.485734275976817,137.77804033915203,23.248825601965695,30.15221610247078,4.0968331664834325,17.72658475003,1.000000238418579,0.0
2021-11-15 12:40:00,7.9,15.5,21.4,23.3,9.5,4.586,6.4977599999999995,8.5038,61.3683,8.0,6.0,17.444444444444443,0.0,79.0,10.0,1019.7777777777778,43.44444444444444,4.0,7.0,3.0,534.0758522542317,486.1489204108578,5.950307176220888,104.00262302657305,23.08199392318726,30.4334969997406,4.225467188755671,18.359918162027995,1.000000238418579,0.0
2021-11-15 12:50:00,7.8,15.6,20.7,23.3,9.5,4.594,7.033284999999999,8.539100000000001,61.4741,8.0,6.0,17.055555555555557,0.0,79.0,10.0,1019.7222222222222,43.55555555555556,4.0,7.0,3.0,526.7543332645812,481.71481740315755,5.303052325760577,84.74096705959342,22.955058829636222,30.67990900600024,4.693453385520116,18.74026749093654,1.000000238418579,0.0
2021-11-15 13:00:00,8.0,15.7,20.7,23.2,9.6,4.702,6.672580000000001,8.6349,61.5135,8.0,6.0,16.666666666666668,0.0,79.0,10.0,1019.6666666666666,43.666666666666664,4.0,7.0,3.0,518.1536944580077,489.0388662860038,5.4157563829422,73.09320874532064,22.870767084757485,30.948706754048665,4.319683949947357,19.252213071187334,1.0000223316748937,0.0
2021-11-15 13:10:00,7.8,15.7,20.6,23.2,9.5,4.693,6.64508,8.5667,61.4991,8.0,6.0,16.27777777777778,0.0,79.0,10.0,1019.6111111111111,43.77777777777778,4.0,7.0,3.0,524.7133081545775,565.6538943481445,5.711434113427071,75.35292488626166,23.21833085313355,31.166675242192333,2.552041847338784,18.86515874722583,18.469004911729847,0.0
2021-11-15 13:20:00,7.8,15.8,21.4,23.2,9.5,4.758,6.408244999999999,8.552299999999999,61.50320000000001,8.0,6.0,15.88888888888889,0.0,79.0,10.0,1019.5555555555555,43.888888888888886,4.0,7.0,3.0,528.4318109130859,602.3485853173268,6.542263713058105,113.28214200854976,23.72708026568095,31.12648210207621,2.2031828006108602,17.270258283615114,50.01986440340678,0.0
2021-11-15 13:30:00,7.7,15.7,21.3,23.1,9.5,4.776,6.71669,8.4533,61.0856,8.0,6.0,15.5,0.0,79.0,10.0,1019.5,44.0,4.0,7.0,3.0,524.8967002991424,651.5035695534191,5.582276264907277,77.14814412197823,24.186945391132333,30.856246933964012,2.0433830716717716,15.542466327510985,77.57497673853644,0.0
2021-11-15 13:40:00,7.6,15.8,20.7,23.1,9.5,4.801,6.717765,8.4742,60.7931,8.0,6.0,15.11111111111111,0.0,79.0,10.0,1019.4444444444445,44.111111111111114,4.0,7.0,3.0,538.3016123453776,694.4271061197917,4.57649335384369,85.52447219848634,24.556166807810463,30.518133529027303,1.9848805425564446,14.001299554506938,99.0284624226888,0.0
2021-11-15 13:50:00,7.7,15.9,20.8,23.2,9.7,4.808,6.83475,8.405100000000001,60.7014,8.0,6.0,14.722222222222221,0.0,79.0,10.0,1019.3888888888889,44.22222222222222,4.0,7.0,3.0,537.6837451452496,693.6704054628569,3.873463222051071,91.53971834516794,24.75574413617452,30.109696092605596,2.5327800397078195,12.646700518925986,85.36389574686686,0.0
2021-11-15 14:00:00,7.7,15.9,20.8,23.2,9.6,4.836,6.66053,8.4938,60.67190000000001,8.0,6.0,14.333333333333332,0.0,79.0,10.0,1019.3333333333334,44.333333333333336,4.0,7.0,3.0,531.8126153003211,644.787603724688,3.3258623960395317,64.94554509804074,24.642791652679442,29.73699422200521,2.7277406255404157,11.768871618906656,81.2862769317627,0.0
2021-11-15 14:10:00,7.7,15.7,20.7,23.1,9.3,4.822,7.408704545454546,8.464181818181817,60.65845454545455,8.0,6.0,13.944444444444445,0.0,79.0,10.0,1019.2777777777778,44.44444444444444,4.0,7.0,3.0,516.6038184365459,605.7955866390536,3.32700333810122,49.73490401639777,24.51855787595113,29.577675733566288,3.109322453737259,11.196376454035441,353.59818580627444,0.0
2021-11-15 14:20:00,7.7,15.6,21.0,22.9,9.3,4.823,9.27603,8.4179,60.6331,8.0,6.0,13.555555555555555,0.0,79.0,10.0,1019.2222222222222,44.55555555555556,4.0,7.0,3.0,533.5222534179687,569.4019532793418,3.0658042329852866,62.88812348586691,24.405032513936362,29.47080134709676,3.28612930615743,10.552289962768555,184.65841073354085,0.0
2021-11-15 14:30:00,7.5,15.6,21.3,22.9,9.3,4.838,8.025549999999999,8.3712,60.63680000000001,8.0,6.0,13.166666666666668,0.0,79.0,10.0,1019.1666666666666,44.666666666666664,4.0,7.0,3.0,535.5801787347903,543.7569740804036,2.8537126303662013,49.29727929497843,24.25300025584334,29.45032869026486,3.3486483952689303,10.347231284373224,97.66119013037385,0.0
2021-11-15 14:40:00,7.6,15.5,21.2,22.9,9.0,4.815,9.01657,8.2825,60.6462,8.0,6.0,12.777777777777779,0.0,79.0,10.0,1019.1111111111111,44.77777777777778,4.0,7.0,3.0,532.9539587402344,531.304102257038,2.947395820058672,58.647814651424596,24.107391277949013,29.500481017430623,3.580053876241048,10.382756384213765,70.12502542495727,0.0
2021-11-15 14:50:00,7.6,15.3,21.1,22.7,8.8,4.814,8.08291,8.2301,60.669200000000004,8.0,6.0,12.38888888888889,0.0,79.0,10.0,1019.0555555555555,44.888888888888886,4.0,7.0,3.0,537.7362680720187,523.3905479649135,3.2025491551558174,125.6532524617513,24.020836248397828,29.584574133555094,3.5185771445433303,10.745817987124125,52.407663141886395,0.0
2021-11-15 15:00:00,7.6,15.3,21.1,22.6,8.7,4.835,8.10791,8.1934,60.7889,8.0,6.0,12.0,0.0,79.0,10.0,1019.0,45.0,4.0,7.0,3.0,535.6261442127446,531.3540024820963,2.806737834383539,93.29202231110825,24.142620895407294,29.661064736156142,3.293386920286437,11.313145473097677,67.46508277300387,0.0
2021-11-15 15:10:00,7.6,15.3,21.0,22.6,8.7,4.816,8.81898,8.1298,61.249,7.888888888888889,5.833333333333333,12.222222222222221,0.0,79.44444444444444,10.0,1019.1666666666666,46.94444444444444,4.0,6.833333333333333,2.888888888888889,533.1725050652165,531.8269195907417,3.1992633101293597,76.54343585795601,24.281070171991985,29.61393719991048,3.183044097026189,11.509105485280354,69.27943389892577,0.0
2021-11-15 15:20:00,7.6,15.3,20.4,22.7,8.7,4.769,8.2841,8.0556,61.490300000000005,7.777777777777778,5.666666666666667,12.444444444444445,0.0,79.88888888888889,10.0,1019.3333333333334,48.888888888888886,4.0,6.666666666666667,2.7777777777777777,530.4697473144531,523.0979258219402,3.016615218988246,86.58552671206199,24.39234980583191,29.50190560976664,3.0531792891025544,11.564530609448752,72.66065677642823,0.0
2021-11-15 15:30:00,7.7,15.3,21.2,22.6,8.7,4.802,8.4891,8.075199999999999,61.6134,7.666666666666667,5.5,12.666666666666666,0.0,80.33333333333333,10.0,1019.5,50.833333333333336,4.0,6.5,2.6666666666666665,521.0271963044967,519.0190415025031,2.795201775805425,89.05024905317921,24.51969834645589,29.39387391726176,3.1981081887086233,11.46513986269633,80.05832942962647,0.0
2021-11-15 15:40:00,7.6,15.3,21.2,22.5,8.6,4.802,10.042505,7.9515,61.678999999999995,7.555555555555555,5.333333333333333,12.88888888888889,0.0,80.77777777777777,10.0,1019.6666666666666,52.77777777777778,4.0,6.333333333333333,2.5555555555555554,511.4911712120319,516.1031102322984,2.892970599629785,70.19757054258875,24.61418785041335,29.24388708130788,3.088913342757414,11.223020757605127,80.5320421218872,0.0
2021-11-15 15:50:00,7.4,15.3,21.2,22.5,8.6,4.817,8.28962,7.870399999999999,61.7014,7.444444444444445,5.166666666666667,13.11111111111111,0.0,81.22222222222223,10.0,1019.8333333333334,54.72222222222222,4.0,6.166666666666667,2.4444444444444446,502.54855871441725,513.8489665730795,2.829332282698087,64.14680991598442,24.697334257761636,29.080552469889323,3.038590588172277,10.95621385415395,86.62075323740642,0.0
2021-11-15 16:00:00,7.5,15.3,21.2,22.5,8.7,4.813,8.60445,7.87,61.768499999999996,7.333333333333333,5.0,13.333333333333334,0.0,81.66666666666667,10.0,1020.0,56.666666666666664,4.0,6.0,2.3333333333333335,485.7338440958659,515.6153549790656,2.8571216456970925,62.85894567080137,24.762588806152344,28.935756931304933,2.922207478284836,10.712507500648499,94.64520696004232,0.0
2021-11-15 16:10:00,7.4,15.2,21.1,22.5,8.6,4.802,8.82211,7.8401,61.7977,7.222222222222222,4.833333333333333,13.555555555555555,0.0,82.11111111111111,10.0,1020.1666666666666,58.611111111111114,4.0,5.833333333333333,2.2222222222222223,472.3352839678183,506.5017212931315,2.8037801496524595,65.46240904156097,24.6788703832788,28.774103669473682,3.6448684243159106,10.491242135473565,80.96105044241006,0.0
2021-11-15 16:20:00,7.4,15.2,21.1,22.5,8.7,4.783,8.59095,7.776300000000001,61.8254,7.111111111111111,4.666666666666666,13.777777777777779,0.0,82.55555555555556,10.0,1020.3333333333334,60.55555555555556,4.0,5.666666666666666,2.111111111111111,464.8024990844727,518.8663699446054,2.6943117234935867,63.92343649945017,24.451462186177572,28.75838697751363,3.6795777491728465,10.414023264249165,97.06813203175862,0.0
2021-11-15 16:30:00,7.4,15.1,20.4,22.4,8.7,4.763,8.631255,7.714700000000001,61.839800000000004,7.0,4.5,14.0,0.0,83.0,10.0,1020.5,62.5,4.0,5.5,2.0,453.8997714619253,522.8587736423535,2.597326678785227,53.98279434635141,24.267400121688844,28.901964525125795,3.725467304435827,10.375201006743868,108.87632683813236,0.0
2021-11-15 16:40:00,7.2,15.0,21.1,22.3,8.7,4.762,8.527665,7.6796999999999995,61.828100000000006,6.888888888888889,4.333333333333333,14.222222222222221,0.0,83.44444444444444,10.0,1020.6666666666666,64.44444444444444,4.0,5.333333333333333,1.8888888888888888,447.33357777913415,520.8776454671224,2.7068265520482413,58.78519172140434,24.121952664057414,29.060112438201905,3.870145693222682,10.293981218338013,103.55613262176514,0.0
2021-11-15 16:50:00,7.1,15.0,21.1,22.3,8.6,4.765,8.755165,7.6203,61.8442,6.777777777777778,4.166666666666666,14.444444444444445,0.0,83.88888888888889,10.0,1020.8333333333334,66.38888888888889,4.0,5.166666666666666,1.777777777777778,440.8366204483208,509.1768346255949,2.6135543066431572,58.038742902507884,23.993362545724644,29.221400430700875,3.837589479947494,10.194440495631117,103.04148463664083,0.0
2021-11-15 17:00:00,7.1,15.0,21.1,22.3,8.6,4.77,8.60657,7.5797,61.6862,6.666666666666667,4.0,14.666666666666666,0.0,84.33333333333333,10.0,1021.0,68.33333333333333,4.0,5.0,1.6666666666666667,439.7624021402995,502.0029522705078,2.6631654882936155,61.52414493399151,23.92404405593872,29.358418010075887,3.789263169765472,10.109303256670634,109.72701716105144,0.0
2021-11-15 17:10:00,6.9,14.8,20.9,22.2,8.4,4.777,8.640305000000001,7.569,61.2518,6.555555555555555,3.833333333333333,14.88888888888889,0.0,84.77777777777777,10.0,1021.1666666666666,70.27777777777777,4.0,4.833333333333333,1.5555555555555556,441.43230920199693,501.0687141716618,2.7430275376637776,61.79641514460246,23.860960006713867,29.489873927434285,3.800741009314855,10.076279865900675,110.73365496317547,0.0
2021-11-15 17:20:00,7.0,14.8,21.0,22.2,8.5,4.767,9.20044,7.4896,61.061699999999995,6.444444444444445,3.6666666666666665,15.11111111111111,0.0,85.22222222222223,10.0,1021.3333333333334,72.22222222222223,4.0,4.666666666666666,1.4444444444444444,431.23333699544276,484.895798999304,2.709081782540359,60.564834236963996,23.750104005673514,29.57180465638974,4.02679424656313,10.049791735201905,95.79872799070542,0.0
2021-11-15 17:30:00,7.0,14.7,21.0,22.1,8.4,4.735,8.986095,7.457800000000001,60.9864,6.333333333333334,3.5,15.333333333333332,0.0,85.66666666666667,10.0,1021.5,74.16666666666667,4.0,4.5,1.3333333333333335,431.46255676269527,478.90582186644104,2.762879653778453,63.02271156472675,23.640238971710207,29.619775206247965,4.078394986788432,10.033317278226217,97.68158933003744,0.0
2021-11-15 17:40:00,6.8,14.7,21.0,22.1,8.3,4.711,9.551795,7.440300000000001,60.94539999999999,6.222222222222222,3.333333333333333,15.555555555555555,0.0,86.11111111111111,10.0,1021.6666666666666,76.11111111111111,4.0,4.333333333333333,1.2222222222222223,430.3917413330079,477.48430813142625,2.7813997938269277,68.64931291698736,23.5597345161438,29.690241260528563,3.9256130190690355,10.01951283931732,106.43732635498047,0.0
2021-11-15 17:50:00,6.8,14.6,21.0,22.0,8.3,4.707,9.40429,7.448,60.9336,6.111111111111111,3.1666666666666665,15.777777777777779,0.0,86.55555555555556,10.0,1021.8333333333334,78.05555555555556,4.0,4.166666666666666,1.1111111111111112,421.0249478324802,466.328759765625,2.8992137287565543,75.07772746500996,23.502617586211297,29.754851348036425,4.346645721493468,10.006439569467878,104.19284251692606,0.0
2021-11-15 18:00:00,6.9,14.6,20.9,22.0,8.3,4.706,9.67419,7.3408999999999995,60.98630000000001,6.0,3.0,16.0,0.0,87.0,10.0,1022.0,80.0,4.0,4.0,1.0,420.3971426391601,464.6677307444605,3.1008544396074478,79.45776511219262,23.447242676417034,29.790679286321005,4.13967188000679,10.017125029563903,109.03899818420409,0.0
2021-11-15 18:10:00,6.8,14.6,21.0,21.9,8.3,4.672,9.673919999999999,7.3519000000000005,61.44539999999999,6.0,2.888888888888889,19.166666666666668,0.0,87.11111111111111,10.0,1022.0555555555555,79.22222222222223,4.0,3.8333333333333335,1.0,421.0691681364213,467.5910375976563,3.027489008654309,84.41157660683669,23.39283084168946,29.861813597813835,4.2675332922046465,10.010728554106027,110.79204957412462,0.0
2021-11-15 18:20:00,6.8,14.4,20.9,21.9,8.2,4.653,9.933505,7.3884,61.7217,6.0,2.7777777777777777,22.333333333333332,0.0,87.22222222222223,10.0,1022.1111111111111,78.44444444444444,4.0,3.6666666666666665,1.0,417.65266591389974,465.6984047269273,3.2138568787857635,91.06232859358275,23.312974376678465,29.95935503323873,4.231393510897954,9.999483143488566,109.30274302164715,0.0
2021-11-15 18:30:00,6.8,14.4,21.3,21.8,8.2,4.63,9.728595,7.336799999999999,61.8421,6.0,2.6666666666666665,25.5,0.0,87.33333333333333,10.0,1022.1666666666666,77.66666666666667,4.0,3.5,1.0,420.4461882808291,466.245703125,3.2228957646041265,100.53288687819142,23.165839239756266,30.06790318171183,4.224352035125096,10.00010713736216,110.1061662419637,0.0
2021-11-15 18:40:00,6.6,14.3,20.9,21.8,8.0,4.67,10.179085,7.3209,61.89300000000001,6.0,2.5555555555555554,28.666666666666664,0.0,87.44444444444444,10.0,1022.2222222222222,76.88888888888889,4.0,3.333333333333333,1.0,420.6732399495443,465.1620700073242,3.2429324093780947,108.3158929163184,23.012158980019347,30.200413439583645,4.413731702646967,9.998298774519883,109.59643261774787,0.0
2021-11-15 18:50:00,6.6,14.2,20.8,21.8,8.0,4.673,10.50882,7.2777,61.892700000000005,6.0,2.4444444444444446,31.833333333333332,0.0,87.55555555555556,10.0,1022.2777777777778,76.11111111111111,4.0,3.1666666666666665,1.0,424.24748581809564,462.1438400128244,3.2848018389906586,109.51979748548088,22.85105045000712,30.406100915273033,4.468515762488048,9.994414443969728,110.22387345631917,0.0
2021-11-15 19:00:00,6.7,14.3,20.8,21.8,8.0,4.657,10.82188,7.203999999999999,61.9317,6.0,2.3333333333333335,35.0,0.0,87.66666666666667,10.0,1022.3333333333334,75.33333333333333,4.0,3.0,1.0,424.5303016153972,462.0878197224935,3.49352021581709,112.05778471133131,22.690810649785618,30.62778158775157,4.6834424084930095,10.001364737014987,107.86512736886235,0.0
2021-11-15 19:10:00,6.7,14.1,20.7,21.7,8.0,4.636,10.855477777777777,7.139222222222222,61.965333333333334,6.0,2.2222222222222223,38.166666666666664,0.0,87.77777777777777,10.0,1022.3888888888889,74.55555555555556,4.0,2.833333333333333,1.0,428.9760099143544,460.607637623754,3.7129513635136986,107.74059206644695,22.515965445836386,30.855486930211384,4.688782277504603,10.002825843493145,105.42455092112223,0.0
2021-11-15 19:20:00,6.6,14.1,21.6,21.7,7.9,4.609,10.90313,7.201600000000001,61.901599999999995,6.0,2.111111111111111,41.33333333333333,0.0,87.88888888888889,10.0,1022.4444444444445,73.77777777777777,4.0,2.6666666666666665,1.0,429.46755025227867,462.7565731215203,3.7056499952178887,111.23978303338174,22.37642933209737,31.06968069712321,4.915514678160349,10.014255919456483,105.80260556538899,0.0
2021-11-15 19:30:00,6.6,14.1,20.8,21.7,7.9,4.612,11.56682,7.1748,61.9332,6.0,2.0,44.5,0.0,88.0,10.0,1022.5,73.0,4.0,2.5,1.0,435.2914310499169,457.7255879720052,3.637274564087054,110.93859040082512,22.23178981781006,31.27024326642354,5.240318411191304,10.018464444478353,108.47633443196614,0.0
2021-11-15 19:40:00,6.7,14.1,20.9,21.6,8.0,4.606,11.6497,7.2096,61.9677,6.0,1.8888888888888888,47.666666666666664,0.0,88.11111111111111,10.0,1022.5555555555555,72.22222222222223,4.0,2.333333333333333,1.0,430.81765645345047,460.2231094220041,3.8939248775627653,108.64973198130978,22.112089984753712,31.448448207661254,5.455064397370075,10.013643554832976,107.1968736741233,0.0
2021-11-15 19:50:00,6.6,14.1,21.0,21.6,7.9,4.615,11.70011,7.117099999999999,61.9827,6.0,1.777777777777778,50.83333333333333,0.0,88.22222222222223,10.0,1022.6111111111111,71.44444444444444,4.0,2.1666666666666665,1.0,428.2655740251213,459.77326324462894,3.682928435849605,110.00864028133242,22.006940609614055,31.601697696050007,5.3080176258087155,10.008465560277303,107.39542786916097,0.0
2021-11-15 20:00:00,6.5,14.0,21.0,21.6,7.8,4.59,12.1986,7.0979,61.891,6.0,1.6666666666666667,54.0,0.0,88.33333333333333,10.0,1022.6666666666666,70.66666666666667,4.0,2.0,1.0,426.32191253662114,458.15467929182375,3.8800716093300425,108.66695466682737,21.92408052444458,31.724577719370522,5.458546712398529,10.014675218264262,105.25914306640625,0.0
2021-11-15 20:10:00,6.5,14.1,21.8,21.6,7.9,4.572,12.18779,7.1322,61.4481,6.0,1.5555555555555556,57.166666666666664,0.0,88.44444444444444,10.0,1022.7222222222222,69.88888888888889,4.0,1.833333333333333,1.0,424.5070024722746,454.23602251074783,3.76132858943131,110.74533246272028,21.85356025060018,31.84279741605123,5.472421466509501,10.02282428264618,105.6997687657674,0.0
2021-11-15 20:20:00,6.6,14.0,20.8,21.6,7.8,4.604,12.41079,7.1706,61.2159,6.0,1.4444444444444444,60.33333333333333,0.0,88.55555555555556,10.0,1022.7777777777778,69.11111111111111,4.0,1.6666666666666665,1.0,417.65803232828773,454.4053927261528,3.903744835664997,110.6598732776965,21.77904089087147,31.940095296202408,5.564390106147292,10.022134622530748,107.27682261127536,0.0
2021-11-15 20:30:00,6.3,14.0,20.7,21.6,7.7,4.587,12.724545,7.1135,61.1083,6.0,1.3333333333333335,63.5,0.0,88.66666666666667,10.0,1022.8333333333334,68.33333333333333,4.0,1.5,1.0,418.72769570537,451.7163108352135,3.9505411255561698,109.9608990659552,21.687044725418094,32.02860887527466,5.696645157337189,10.016930095354716,108.65568740844726,0.0
2021-11-15 20:40:00,6.3,13.9,20.7,21.6,7.6,4.598,12.984039999999998,7.201300000000001,61.05929999999999,6.0,1.2222222222222223,66.66666666666666,0.0,88.77777777777777,10.0,1022.8888888888889,67.55555555555556,4.0,1.333333333333333,1.0,425.3146967569987,449.8342241800243,4.1058702309252855,110.86189500776388,21.626186561584472,32.105808582305905,5.806319651603699,10.011345016161602,109.58876373291017,0.0
2021-11-15 20:50:00,6.4,13.9,21.0,21.5,7.7,4.593,13.288335,7.0366,61.0307,6.0,1.1111111111111112,69.83333333333333,0.0,88.88888888888889,10.0,1022.9444444444445,66.77777777777777,4.0,1.1666666666666665,1.0,429.0812218887504,452.3092445882161,4.196260267031395,110.49031291724597,21.555867464959956,32.18153505411525,5.895112518038454,10.010675788195119,108.4218865078856,0.0
2021-11-15 21:00:00,6.2,13.8,21.0,21.5,7.6,4.559,13.65797,7.052200000000001,61.009699999999995,6.0,1.0,73.0,0.0,89.0,10.0,1023.0,66.0,4.0,1.0,1.0,423.71598144531254,449.98680307322536,4.198759788658659,109.97444129857641,21.47143593788147,32.263658676147465,6.24147429227829,10.007516776720683,106.98795782725017,0.0
2021-11-15 21:10:00,6.3,13.7,20.9,21.5,7.4,4.554,13.688605,7.1227,60.9655,5.944444444444445,1.0555555555555556,82.16666666666667,0.0,89.22222222222223,10.0,1022.9444444444445,66.55555555555556,4.0,1.1111111111111112,1.0,421.12860127766925,447.7948964436849,4.3274486189844925,110.1808890574396,21.398166847121246,32.356968036586956,6.139821669314541,10.004668675654353,108.90733803549729,0.0
2021-11-15 21:20:00,6.2,13.7,20.9,21.5,7.4,4.544,13.730744999999999,7.056100000000001,60.981399999999994,5.888888888888889,1.1111111111111112,91.33333333333333,0.0,89.44444444444444,10.0,1022.8888888888889,67.11111111111111,4.0,1.2222222222222223,1.0,422.3219565240268,447.4548738045528,4.315071212652713,108.33354388996706,21.352909841537475,32.457754669189455,6.2171878751118985,10.000301726659139,108.11776625315349,0.0
2021-11-15 21:30:00,6.1,13.6,20.9,21.5,7.4,4.557,13.733529999999998,7.062600000000001,61.134,5.833333333333333,1.1666666666666667,100.5,0.0,89.66666666666667,10.0,1022.8333333333334,67.66666666666667,4.0,1.3333333333333333,1.0,425.1647650146484,448.3223129763548,4.319763424564889,110.51109308878581,21.313769716004195,32.55896304146718,6.1417217551516945,9.997648961611386,109.11879824234268,0.0
2021-11-15 21:40:00,6.0,13.6,20.8,21.4,7.3,4.557,14.06395,7.074800000000001,61.5789,5.777777777777778,1.2222222222222223,109.66666666666666,0.0,89.88888888888889,10.0,1022.7777777777778,68.22222222222223,4.0,1.4444444444444444,1.0,423.4058579087531,451.7267923990886,4.227143654836773,110.99247016260179,21.282569678624473,32.617138697306316,6.516342377662658,10.0011554813385,106.4270892461141,0.0
2021-11-15 21:50:00,6.1,13.6,20.9,21.4,7.3,4.557,13.959885,7.032000000000001,61.8128,5.722222222222222,1.2777777777777777,118.83333333333334,0.0,90.11111111111111,10.0,1022.7222222222222,68.77777777777777,4.0,1.5555555555555556,1.0,420.27940521240237,451.9628765974374,4.261759448415142,111.5512278719541,21.238240308761597,32.66556564966838,6.406690825621287,10.010187616348267,109.60842014312743,0.0
2021-11-15 22:00:00,6.0,13.6,20.8,21.4,7.4,4.568,14.20892,7.175199999999999,61.915499999999994,5.666666666666667,1.3333333333333333,128.0,0.0,90.33333333333333,10.0,1022.6666666666666,69.33333333333333,4.0,1.6666666666666665,1.0,421.28613313521464,454.7933040364584,4.044871818709508,109.01913108416196,21.172613267898562,32.72798222223918,6.391168550650279,10.009847677548725,108.01759874979655,0.0
2021-11-15 22:10:00,6.0,13.5,20.8,21.4,7.3,4.544,14.473695000000001,7.229699999999999,61.969100000000005,5.611111111111111,1.3888888888888888,137.16666666666669,0.0,90.55555555555556,10.0,1022.6111111111111,69.88888888888889,4.0,1.7777777777777777,1.0,421.7961643473307,453.178431810401,4.354626978022904,110.18711474165404,21.110984077669134,32.78146334125497,6.763488139257592,10.004044350096061,109.76547881821455,0.0
2021-11-15 22:20:00,6.0,13.5,21.8,21.4,7.3,4.567,14.956785,7.021599999999999,61.913700000000006,5.555555555555555,1.4444444444444444,146.33333333333331,0.0,90.77777777777777,10.0,1022.5555555555555,70.44444444444444,4.0,1.8888888888888888,1.0,424.0940392540241,453.37422406426793,4.586663031881138,109.83809680766305,21.049200744628905,32.859538847605386,7.044627211093902,10.007224877675373,109.23773998260499,0.0
2021-11-15 22:30:00,6.1,13.6,21.3,21.5,7.3,4.561,15.662185,6.946299999999999,61.9544,5.5,1.5,155.5,0.0,91.0,10.0,1022.5,71.0,4.0,2.0,1.0,428.13786173502604,451.3927558390299,4.892612408500606,108.17192192702643,20.988090623219808,32.94479289372762,7.120687900384267,10.012992955843607,106.16624423980713,0.0
2021-11-15 22:40:00,6.1,13.6,20.5,21.5,7.3,4.557,15.94275,6.813599999999999,62.0193,5.444444444444445,1.5555555555555556,164.66666666666669,0.0,91.22222222222223,10.0,1022.4444444444445,71.55555555555556,4.0,2.111111111111111,1.0,424.5088373399055,452.0179028495701,4.815363964347516,112.17803600052657,20.93721467756282,33.03609327424044,7.142384050390815,10.013283106997863,111.68005065594689,0.0
2021-11-15 22:50:00,6.0,13.6,21.1,21.4,7.3,4.531,16.038105,6.6636,62.051,5.388888888888889,1.6111111111111112,173.83333333333331,0.0,91.44444444444444,10.0,1022.3888888888889,72.11111111111111,4.0,2.2222222222222223,1.0,423.04478983561205,457.1266383870443,4.704786293217017,110.42064913992154,20.888602504730223,33.15595928827922,7.210853643417359,10.008750171661376,109.60368050893149,0.0
2021-11-15 23:00:00,6.1,13.6,20.8,21.5,7.3,4.521,16.31113,6.5280000000000005,62.065099999999994,5.333333333333333,1.6666666666666665,183.0,0.0,91.66666666666667,10.0,1022.3333333333334,72.66666666666667,4.0,2.333333333333333,1.0,420.13249262316475,455.9822745733151,4.679708340646184,110.18544717907233,20.847837018966676,33.2643720181783,7.296648875872295,10.003277856508891,105.09860429128011,0.0
2021-11-15 23:10:00,5.9,13.6,20.5,21.5,7.3,4.552,16.079105,6.5374,62.1177,5.277777777777778,1.7222222222222223,192.16666666666669,0.0,91.88888888888889,10.0,1022.2777777777778,73.22222222222223,4.0,2.4444444444444446,1.0,418.19678670247396,447.1003546879209,4.373258131574103,109.81818725435073,20.801408722441074,33.35494507083785,7.269400431072644,10.002116304979486,108.70694274018713,0.0
2021-11-15 23:20:00,6.0,13.6,21.5,21.4,7.4,4.529,16.33485,6.4027,62.1702,5.222222222222222,1.7777777777777777,201.33333333333334,0.0,92.11111111111111,10.0,1022.2222222222222,73.77777777777777,4.0,2.5555555555555554,1.0,421.88216237736845,441.5884073893229,4.565510969390977,110.23965245866506,20.753442163467405,33.44661759694417,7.501034891605377,10.002687546412151,108.6402498372396,0.0
2021-11-15 23:30:00,5.9,13.5,20.7,21.5,7.2,4.545,16.143369999999997,6.3553,62.0253,5.166666666666667,1.8333333333333333,210.5,0.0,92.33333333333333,10.0,1022.1666666666666,74.33333333333333,4.0,2.6666666666666665,1.0,423.88471649169924,442.47880106608073,4.616348122459347,110.5221466657132,20.709061314264932,33.55065128326416,7.203117310206094,10.001976243654887,109.35570021311442,0.0
2021-11-15 23:40:00,5.8,13.5,20.5,21.5,7.1,4.526,16.26363,6.3850999999999996,61.6417,5.111111111111111,1.8888888888888888,219.66666666666666,0.0,92.55555555555556,10.0,1022.1111111111111,74.88888888888889,4.0,2.7777777777777777,1.0,427.88691539194394,438.0475447591146,4.533314658888315,111.60695158920718,20.6827120335358,33.646519740691964,7.317103157205096,9.998183258670872,109.12354202809306,0.0
2021-11-15 23:50:00,5.8,13.5,21.6,21.4,7.1,4.521,16.338794999999998,6.4215,61.47760000000001,5.055555555555555,1.9444444444444444,228.83333333333334,0.0,92.77777777777777,10.0,1022.0555555555555,75.44444444444444,4.0,2.888888888888889,1.0,429.3136866251628,438.089604878042,4.71469813248532,109.72871510263217,20.632642059326173,33.732059713999426,7.67057447195053,9.99862856388092,107.06002942403158,0.0
2021-11-16 00:00:00,5.7,13.5,20.6,21.4,7.1,4.541,16.986565,6.3026,61.378499999999995,5.0,2.0,238.0,0.0,93.0,10.0,1022.0,76.0,4.0,3.0,1.0,422.9773378990437,432.3223917818617,4.684656710570815,112.8500436037139,20.570445594787596,33.81959676742554,7.774231750170389,10.004474517504374,109.29616999308269,0.0
2021-11-16 00:10:00,5.5,13.4,21.4,21.4,7.0,4.54,17.14331,6.257099999999999,61.328700000000005,4.944444444444445,2.0555555555555554,235.16666666666666,0.0,93.05555555555556,10.0,1022.0555555555555,76.05555555555556,4.0,3.0555555555555554,1.0,420.6417918904623,432.1530214436849,4.776865216621571,109.57832178924043,20.511257378529695,33.92227279253599,7.584176875238365,10.034077396392822,108.38022288370942,0.0
2021-11-16 00:20:00,5.5,13.3,21.1,21.4,6.9,4.522,16.936065,6.1770000000000005,61.3227,4.888888888888889,2.111111111111111,232.33333333333334,0.0,93.11111111111111,10.0,1022.1111111111111,76.11111111111111,4.0,3.111111111111111,1.0,418.611185081745,433.76153889973955,4.827803693329547,111.97520552511268,20.458998305002847,34.01724887212117,7.6311280886332185,10.040434988339742,110.03532132466634,0.0
2021-11-16 00:30:00,5.5,13.3,20.7,21.4,6.8,4.522,16.67814,6.1569,61.3283,4.833333333333333,2.1666666666666665,229.5,0.0,93.16666666666667,10.0,1022.1666666666666,76.16666666666667,4.0,3.1666666666666665,1.0,418.01420399983726,435.13041717529296,4.473996815189803,110.922216132428,20.42048676490784,34.10013568878174,7.668258891900381,10.051710203488668,106.67863091786703,0.0
2021-11-16 00:40:00,5.5,13.3,20.7,21.4,6.8,4.546,16.149535,6.1245,61.3414,4.777777777777778,2.2222222222222223,226.66666666666666,0.0,93.22222222222223,10.0,1022.2222222222222,76.22222222222223,4.0,3.2222222222222223,1.0,418.19818176971086,437.3851946811019,4.5357573462879595,111.48917429692328,20.383523611348902,34.18193282865535,7.808273913456222,10.272748112274428,107.19989142595712,0.0
2021-11-16 00:50:00,5.3,13.3,21.6,21.4,6.7,4.533,16.33682,6.1298,61.372299999999996,4.722222222222222,2.2777777777777777,223.83333333333334,0.0,93.27777777777777,10.0,1022.2777777777778,76.27777777777777,4.0,3.2777777777777777,1.0,417.8705265299479,440.3186114116099,4.396671801071383,112.18458170378949,20.363850768407186,34.26332998275757,7.8384594877560945,10.770164103507996,108.3845838546753,0.0
2021-11-16 01:00:00,5.3,13.2,20.5,21.4,6.7,4.537,16.622059999999998,6.132199999999999,61.369899999999994,4.666666666666667,2.3333333333333335,221.0,0.0,93.33333333333333,10.0,1022.3333333333334,76.33333333333333,4.0,3.3333333333333335,1.0,415.6113571166992,438.782375825027,4.459400502503928,110.50425759245448,20.339804181837092,34.34567126139409,7.6197909502525105,11.06420145096752,108.1639175887027,0.0
2021-11-16 01:10:00,5.3,13.2,21.3,21.4,6.7,4.558,16.626839999999998,6.1342,61.3627,4.611111111111111,2.388888888888889,218.16666666666666,0.0,93.38888888888889,10.0,1022.3888888888889,76.38888888888889,4.0,3.388888888888889,1.0,416.34125405497934,438.14261858008376,4.5745586681500665,111.39011679288357,20.299618635177612,34.447385171254474,7.949867377281189,11.356640299161276,106.86882687886558,0.0
2021-11-16 01:20:00,5.4,13.1,20.8,21.4,6.6,4.536,16.522965,6.1175,61.3519,4.555555555555555,2.4444444444444446,215.33333333333334,0.0,93.44444444444444,10.0,1022.4444444444445,76.44444444444444,4.0,3.4444444444444446,1.0,428.5113669840495,437.385937906901,4.513905840088419,111.80265734246896,20.26174827295508,34.52923577637323,8.101019910877033,11.551837511251202,109.72424079054493,0.0
2021-11-16 01:30:00,5.4,13.0,20.8,21.4,6.6,4.527,16.252535,6.1438,61.352,4.5,2.5,212.5,0.0,93.5,10.0,1022.5,76.5,4.0,3.5,1.0,424.931974648662,440.92623301538924,4.457477639260265,109.71099967482398,20.224912954966225,34.60675205866495,7.710211904843648,11.359711321194967,109.86547618865966,0.0
2021-11-16 01:40:00,5.4,13.0,21.4,21.4,6.6,4.522,16.112105,6.1048,61.3601,4.444444444444445,2.5555555555555554,209.66666666666666,0.0,93.55555555555556,10.0,1022.5555555555555,76.55555555555556,4.0,3.5555555555555554,1.0,420.6244575202328,439.0062284342448,4.409545640204586,107.99177593382065,20.178295278549193,34.66268510818482,7.55312191327413,11.017634541193644,109.7488941192627,0.0
2021-11-16 01:50:00,5.3,13.0,20.3,21.4,6.6,4.53,16.195839999999997,6.114,61.3789,4.388888888888889,2.611111111111111,206.83333333333334,0.0,93.61111111111111,10.0,1022.6111111111111,76.61111111111111,4.0,3.611111111111111,1.0,419.69569279111664,434.11973335353804,4.531048668057232,111.0126558534439,20.130202836990357,34.74361468633016,7.6566750121116645,10.763897191683451,107.95137603759765,0.0
2021-11-16 02:00:00,5.2,13.0,21.3,21.3,6.5,4.512,16.21,6.1629,61.393299999999996,4.333333333333333,2.6666666666666665,204.0,0.0,93.66666666666667,10.0,1022.6666666666666,76.66666666666667,4.0,3.6666666666666665,1.0,417.8970947616402,437.3772153271204,4.289071315897386,112.57380684222206,20.101117573592624,34.80714699093231,7.465807628214023,10.617192158564336,109.35385606711868,0.0
2021-11-16 02:10:00,5.3,13.0,21.2,21.4,6.6,4.531,15.67399,6.1241,61.39639999999999,4.277777777777778,2.7222222222222223,201.16666666666666,0.0,93.72222222222223,10.0,1022.7222222222222,76.72222222222223,4.0,3.7222222222222223,1.0,416.31147633870444,440.52389729817713,4.368515316739594,108.83375719576907,20.069740177790322,34.85347232818604,7.44875079870224,10.376308298110962,108.42994396209717,0.0
2021-11-16 02:20:00,5.2,13.0,20.6,21.3,6.5,4.519,16.130325,6.189,61.3923,4.222222222222222,2.7777777777777777,198.33333333333331,0.0,93.77777777777777,10.0,1022.7777777777778,76.77777777777777,4.0,3.7777777777777777,1.0,415.25801483154294,438.36279127449825,4.407796617780027,108.84995778229276,20.04744674046834,34.86289874394735,7.616747798124949,10.207970136006672,109.1952721786499,0.0
2021-11-16 02:30:00,5.2,13.0,21.3,21.3,6.5,4.531,16.03168,6.2687,61.3836,4.166666666666667,2.833333333333333,195.5,0.0,93.83333333333333,10.0,1022.8333333333334,76.83333333333333,4.0,3.833333333333333,1.0,421.21803582202426,436.2519471232096,4.451764503986822,108.8874854207443,20.007156271530413,34.88967786056174,7.334550342963913,10.108209404137174,110.28496592182225,0.0
2021-11-16 02:40:00,5.2,13.0,21.3,21.3,6.6,4.481,15.339155,6.2446,61.37179999999999,4.111111111111111,2.888888888888889,192.66666666666666,0.0,93.88888888888889,10.0,1022.8888888888889,76.88888888888889,4.0,3.888888888888889,1.0,421.51633046468095,438.0823326935166,4.32153585363916,110.19271528233241,19.969039042790733,34.93441712061564,7.5070612510045365,10.043538583119709,107.55026643117269,0.0
2021-11-16 02:50:00,5.3,13.0,20.7,21.4,6.5,4.494,14.858685,6.2386,61.3596,4.055555555555555,2.9444444444444446,189.83333333333331,0.0,93.94444444444444,10.0,1022.9444444444445,76.94444444444444,4.0,3.9444444444444446,1.0,419.4968377124304,439.1116194345759,4.045881708483238,110.87813307681327,19.940426438649496,35.0217950630188,7.222033574581147,10.016270246505737,108.42752343495688,0.0
2021-11-16 03:00:00,5.2,13.0,21.0,21.3,6.5,4.509,14.688984999999999,6.227,61.3352,4.0,3.0,187.0,0.0,94.0,10.0,1023.0,77.0,4.0,4.0,1.0,419.589579036318,437.8365520222982,4.09369482153553,108.13510908245367,19.90580723999584,35.08820785694876,7.167701288077791,10.012164157770448,108.31104929002666,0.0
2021-11-16 03:10:00,5.2,13.0,21.4,21.3,6.5,4.497,14.069220000000001,6.2517000000000005,61.3523,4.0,3.0,185.61111111111111,0.0,93.94444444444444,10.0,1022.9444444444445,77.22222222222223,3.9444444444444446,4.111111111111111,1.0,419.3029109700521,439.33676385287583,3.944822747054073,111.00034140958624,19.88248261451721,35.14996103922526,7.0576070038477585,10.010725393295289,108.94484306335448,0.0
2021-11-16 03:20:00,5.2,13.0,20.4,21.3,6.5,4.492,13.99863,6.368399999999999,61.374900000000004,4.0,3.0,184.22222222222223,0.0,93.88888888888889,10.0,1022.8888888888889,77.44444444444444,3.888888888888889,4.222222222222222,1.0,418.677000504417,438.8388226423593,4.075238230861514,111.89814552565754,19.864541600868527,35.1684847791855,6.694026005025637,9.999993987056495,108.66203577073955,0.0
2021-11-16 03:30:00,5.2,12.9,21.3,21.3,6.5,4.485,14.37721,6.4093,61.3643,4.0,3.0,182.83333333333334,0.0,93.83333333333333,10.0,1022.8333333333334,77.66666666666667,3.8333333333333335,4.333333333333333,1.0,419.628994140625,440.5780453491211,3.877061886491075,111.0293058397541,19.863138920466106,35.16031293233236,6.853948907852173,9.983139514923096,110.47201342264812,0.0
2021-11-16 03:40:00,5.2,12.9,20.4,21.3,6.5,4.502,14.318275,6.3071,61.333400000000005,4.0,3.0,181.44444444444446,0.0,93.77777777777777,10.0,1022.7777777777778,77.88888888888889,3.7777777777777777,4.444444444444445,1.0,420.96013930397476,438.60034470481435,3.9733808286850065,109.71440171257925,19.849426358540853,35.16912531534831,6.757158302466076,9.934511319796245,109.2440598932902,0.0
2021-11-16 03:50:00,5.2,13.0,21.2,21.3,6.5,4.501,14.149840000000001,6.2522,61.306200000000004,4.0,3.0,180.05555555555554,0.0,93.72222222222223,10.0,1022.7222222222222,78.11111111111111,3.7222222222222223,4.555555555555555,1.0,419.7333342488607,440.41698170979816,3.9040265681110533,110.72439856857905,19.829653022949305,35.19755081338398,6.924889982729982,9.96576159924437,109.48313440010372,0.0
2021-11-16 04:00:00,5.4,13.0,21.3,21.4,6.6,4.494,14.84042,6.2189,61.318200000000004,4.0,3.0,178.66666666666666,0.0,93.66666666666667,10.0,1022.6666666666666,78.33333333333333,3.6666666666666665,4.666666666666667,1.0,424.49122822027095,439.12129042000606,3.9364000010490416,110.62601167689608,19.80702384630839,35.239817231496176,7.135513562361399,10.006242643992106,107.99265056610106,0.0
2021-11-16 04:10:00,5.3,13.0,21.3,21.3,6.6,4.483,14.887880000000001,6.2671,61.348400000000005,4.0,3.0,177.27777777777777,0.0,93.61111111111111,10.0,1022.6111111111111,78.55555555555556,3.611111111111111,4.777777777777778,1.0,428.17802856445314,440.6914624935457,3.9663078559185827,111.18315543524963,19.781336905161538,35.304274317423506,7.035216042200725,10.09198390007019,110.9012399927775,0.0
2021-11-16 04:20:00,5.4,13.0,20.5,21.3,6.6,4.502,14.54298,6.2658000000000005,61.37089999999999,4.0,3.0,175.88888888888889,0.0,93.55555555555556,10.0,1022.5555555555555,78.77777777777777,3.5555555555555554,4.888888888888889,1.0,424.648732671628,442.255559387207,3.9183159677524353,110.14902464613404,19.768616971969603,35.36101117451986,7.043901953697204,10.0694646469752,108.67568060557048,0.0
2021-11-16 04:30:00,5.3,13.0,21.3,21.3,6.6,4.465,14.576185,6.352600000000001,61.3986,4.0,3.0,174.5,0.0,93.5,10.0,1022.5,79.0,3.5,5.0,1.0,423.60855885823565,439.00458537836187,3.950484733749918,111.86215965464964,19.739460793134185,35.39096495957024,7.0818491571232425,10.096308908300886,107.52864997389626,0.0
2021-11-16 04:40:00,5.3,13.1,21.2,21.3,6.7,4.484,14.08443181818182,6.302909090909091,61.38063636363636,4.0,3.0,173.11111111111111,0.0,93.44444444444444,10.0,1022.4444444444445,79.22222222222223,3.4444444444444446,5.111111111111111,1.0,429.91022654215493,436.54175811767584,3.7824403251968532,108.10113872463421,19.700317900975545,35.43302588144938,6.920416085720062,10.062511264483135,109.81614470163981,0.0
2021-11-16 04:50:00,5.5,13.1,21.3,21.3,6.7,4.477,14.409325,6.306299999999999,61.3073,4.0,3.0,171.72222222222223,0.0,93.38888888888889,10.0,1022.3888888888889,79.44444444444444,3.388888888888889,5.222222222222222,1.0,433.3142542766703,441.54669938361513,4.023156661475445,111.48559903333417,19.67663475553868,35.47711746291252,6.600847136812694,10.042854098169144,108.84650201334118,0.0
2021-11-16 05:00:00,5.4,13.0,20.8,21.3,6.6,4.48,14.936599999999999,6.387,61.3284,4.0,3.0,170.33333333333334,0.0,93.33333333333333,10.0,1022.3333333333334,79.66666666666667,3.3333333333333335,5.333333333333333,1.0,433.14360097249346,443.29259913652794,3.926094608946708,111.99788510985293,19.639019470214844,35.54559325536092,6.828267200787861,10.083470034599305,110.18540089925132,0.0
2021-11-16 05:10:00,5.2,13.0,21.3,21.4,6.6,4.501,15.26773,6.4885,61.3451,4.0,3.0,168.94444444444446,0.0,93.27777777777777,10.0,1022.2777777777778,79.88888888888889,3.2777777777777777,5.444444444444445,1.0,428.2412000844671,438.20484842936196,4.131720602438275,108.93805051857468,19.720188475732748,35.56921666183041,7.102022938607102,10.397249733606973,106.21703495198051,0.0
2021-11-16 05:20:00,5.4,13.1,21.3,21.4,6.6,4.498,15.179490000000001,6.516299999999999,61.322,4.0,3.0,167.55555555555554,0.0,93.22222222222223,10.0,1022.2222222222222,80.11111111111111,3.2222222222222223,5.555555555555555,1.0,425.54925242106117,438.2462217484397,4.188534602559892,133.61550357085838,19.89097756703695,35.40642133076986,7.520780142943065,10.61731899102529,105.85472338358561,0.0
2021-11-16 05:30:00,5.3,13.0,20.8,21.4,6.6,4.485,14.35429,6.5506,61.322,4.0,3.0,166.16666666666666,0.0,93.16666666666667,10.0,1022.1666666666666,80.33333333333333,3.166666666666667,5.666666666666666,1.0,425.28108307235544,438.82757191975907,4.240313761490213,249.05875036681442,20.10599264462789,35.10220582326254,7.343366137345631,10.574130508104961,109.26954662322999,0.0
2021-11-16 05:40:00,5.4,13.0,21.1,21.4,6.6,4.49,14.442195000000002,6.5795,61.3096,4.0,3.0,164.77777777777777,0.0,93.11111111111111,10.0,1022.1111111111111,80.55555555555556,3.111111111111111,5.777777777777778,1.0,425.96824798583987,435.7304300102146,4.202345683318747,190.36844440740379,20.294176065315636,34.72666930990704,7.337427487225182,10.690243645953593,108.67580662937488,0.0
2021-11-16 05:50:00,5.4,13.1,21.3,21.4,6.7,4.484,14.194849999999999,6.620900000000001,61.295500000000004,4.0,3.0,163.38888888888889,0.0,93.05555555555556,10.0,1022.0555555555555,80.77777777777777,3.0555555555555554,5.888888888888889,1.0,423.53987573733275,438.4312934016085,4.08607599498862,143.836685119672,20.483547620773315,34.37261061986287,6.168295141855876,11.122307740847269,133.27282305399575,0.0
2021-11-16 06:00:00,5.5,13.1,20.5,21.4,6.7,4.47,13.44605,6.483500000000001,61.2931,4.0,3.0,162.0,0.0,93.0,10.0,1022.0,81.0,3.0,6.0,1.0,423.023344523112,442.24752319335937,4.028558323686406,121.0073639006534,20.75095054626465,34.1628711382548,4.159414738416672,10.812768460909526,226.6931578826904,0.0
2021-11-16 06:10:00,5.4,13.1,21.5,21.4,6.7,4.502,13.04905,6.44,61.298199999999994,4.111111111111111,2.9444444444444446,160.83333333333334,0.0,92.61111111111111,10.0,1022.0,80.0,3.0,5.833333333333333,1.0555555555555556,427.3133538748204,445.4089551798503,3.893016342604901,116.71590497808941,21.059582223030134,33.94154159664434,3.9667688931246934,9.4049915930915,264.4047010872189,0.0
2021-11-16 06:20:00,5.4,13.1,20.4,21.4,6.7,4.507,13.38634,6.4158,61.3029,4.222222222222222,2.888888888888889,159.66666666666666,0.0,92.22222222222223,10.0,1022.0,79.0,3.0,5.666666666666667,1.1111111111111112,432.4610052490235,449.8300956743613,4.1975220457914855,129.73512017266225,21.476287682851158,33.530122229258225,3.605862880945206,8.273312471707662,269.6208670552572,0.0
2021-11-16 06:30:00,5.4,13.1,21.3,21.3,6.6,4.495,14.185570000000002,6.6225,61.3063,4.333333333333333,2.8333333333333335,158.5,0.0,91.83333333333333,10.0,1022.0,78.0,3.0,5.5,1.1666666666666667,432.7883841608858,454.34597045898437,4.327653866548323,145.76902445604574,21.688285172780354,33.08979757944743,3.839105707804362,7.501563049952189,261.0446891784668,0.0
2021-11-16 06:40:00,5.4,13.1,21.1,21.3,6.7,4.47,12.44469,6.641800000000001,61.3086,4.444444444444445,2.7777777777777777,157.33333333333334,0.0,91.44444444444444,10.0,1022.0,77.0,3.0,5.333333333333333,1.2222222222222223,437.1223653157552,459.58000615963994,4.451861822557988,146.59945410087283,21.81273798306783,32.77934430440267,3.7592567932605747,7.133614804744721,242.5995678710937,0.0
2021-11-16 06:50:00,5.3,13.0,20.6,21.3,6.6,4.49,11.835370000000001,6.5059,61.2741,4.555555555555555,2.7222222222222223,156.16666666666666,0.0,91.05555555555556,10.0,1022.0,76.0,3.0,5.166666666666667,1.2777777777777777,439.31561782310746,469.3175692328092,3.844188388990144,145.9069757782672,21.942098623318863,32.57272820564313,3.7843140561432493,7.0313620834970205,260.68025427047814,0.0
2021-11-16 07:00:00,5.6,13.1,21.7,21.4,6.7,4.467,12.78362,6.4839,61.2669,4.666666666666667,2.6666666666666665,155.0,0.0,90.66666666666667,10.0,1022.0,75.0,3.0,5.0,1.3333333333333333,448.7625956217448,503.07070871988935,3.9423750520830105,156.59189156699316,22.176037991841632,32.46266715367635,3.4709626678625747,6.8055451504389435,735.1622111002605,0.0
2021-11-16 07:10:00,5.5,13.2,21.0,21.5,6.7,4.475,13.329464999999999,6.6111,61.2851,4.777777777777778,2.611111111111111,153.83333333333334,0.0,90.27777777777777,10.0,1022.0,74.0,3.0,4.833333333333333,1.3888888888888888,459.9950246490829,556.642070600137,4.239356197570003,135.66752403862733,22.459119929836294,32.393672461428885,3.1388045364854027,5.898117000760331,702.6963289698369,0.0
