,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-16 07:20:00,5.5,13.3,20.6,21.6,6.8,4.471,13.185395,6.653700000000001,61.226800000000004,4.888888888888889,2.5555555555555554,152.66666666666666,0.0,89.88888888888889,10.0,1022.0,73.0,3.0,4.666666666666666,1.4444444444444444,470.43434468587236,599.6622993977865,3.804829134395567,200.17470427734028,22.708186292648314,32.33767663319905,3.211975655555725,5.111500649452209,620.1730532836914,0.0
2021-11-16 07:30:00,5.5,13.3,21.7,21.6,6.8,4.469,13.137975,6.761,61.2438,5.0,2.5,151.5,0.0,89.5,10.0,1022.0,72.0,3.0,4.5,1.5,482.0546353745734,652.3113292825633,3.5749200455213,211.35577057531327,22.9053653271993,32.308370914459225,3.003435696760813,4.689441286722819,545.2680372619628,0.0
2021-11-16 07:40:00,5.4,13.3,20.6,21.7,6.7,4.468,12.039005,6.8423,61.2419,5.111111111111111,2.4444444444444446,150.33333333333334,0.0,89.11111111111111,10.0,1022.0,71.0,3.0,4.333333333333333,1.5555555555555556,490.78054178873697,659.3694600423177,3.616940235135245,178.71968134432865,23.082471183141074,32.211160850524905,3.5983629453182218,4.541370135943095,435.316975072225,0.0
2021-11-16 07:50:00,5.5,13.3,21.8,21.7,6.8,4.466,12.29225,6.932899999999999,61.1955,5.222222222222222,2.388888888888889,149.16666666666666,0.0,88.72222222222223,10.0,1022.0,70.0,3.0,4.166666666666666,1.6111111111111112,499.72425334360406,540.2348544416757,3.7932502077999763,150.075976859055,22.88691314379374,31.19285252059247,6.185287294482107,5.893656682240761,201.1317393357875,0.0
2021-11-16 08:00:00,5.4,13.3,21.1,21.8,6.8,4.463,15.19608,6.838500000000001,61.1828,5.333333333333333,2.3333333333333335,148.0,0.0,88.33333333333333,10.0,1022.0,69.0,3.0,4.0,1.6666666666666665,508.30059326171875,565.4166724895609,3.6485579556193053,424.5269590453239,22.918906761805214,31.173658259709676,3.4694610460599264,8.588065629005431,328.2088178507487,0.0
2021-11-16 08:10:00,5.6,13.4,21.1,21.8,6.8,4.521,12.85067,7.040699999999999,61.1752,5.444444444444445,2.2777777777777777,146.83333333333334,0.0,87.94444444444444,10.0,1022.0,68.0,3.0,3.833333333333333,1.7222222222222223,535.4824884945223,552.3997483317057,4.131522252485577,460.76814328640864,23.08654571533203,31.185277455647785,3.142207861741384,9.378483244578044,376.2591348775228,0.0
2021-11-16 08:20:00,5.5,13.4,21.1,21.9,6.8,4.484,13.69486,7.210299999999999,61.152,5.555555555555555,2.2222222222222223,145.66666666666666,0.0,87.55555555555556,10.0,1022.0,67.0,3.0,3.6666666666666665,1.7777777777777777,539.7870593261719,545.8296234201015,4.241509952713541,328.5135531305863,23.217313664754233,31.146136083602904,2.756199116309484,9.322150123914081,402.6707878112793,0.0
2021-11-16 08:30:00,5.4,13.4,21.2,22.0,6.8,4.494,12.680475,7.2623999999999995,61.1031,5.666666666666666,2.166666666666667,144.5,0.0,87.16666666666667,10.0,1022.0,66.0,3.0,3.5,1.8333333333333333,529.5694902512123,553.3980515543619,4.065285618305206,229.70132415771485,23.297860914866128,31.09374285697937,2.524294888575872,8.708149995803833,397.5484704081217,0.0
2021-11-16 08:40:00,5.5,13.4,20.9,22.0,6.8,4.521,11.595659999999999,7.236199999999999,61.0457,5.777777777777778,2.111111111111111,143.33333333333334,0.0,86.77777777777777,10.0,1022.0,65.0,3.0,3.333333333333333,1.8888888888888888,539.4782411702474,551.5743150662827,4.00251343053613,291.21946243932695,23.35135896364848,31.061139415105185,2.360503294070562,7.864769752025604,422.1697948201498,0.0
2021-11-16 08:50:00,5.5,13.5,20.5,22.1,6.8,4.474,11.86116,7.2356,61.002300000000005,5.888888888888889,2.0555555555555554,142.16666666666666,0.0,86.38888888888889,10.0,1022.0,64.0,3.0,3.1666666666666665,1.9444444444444444,540.2111260916173,554.8220645036369,3.4753317858809134,180.57301864192985,23.398987124760946,31.05257282892863,2.3718913920720417,6.8845637909571336,603.2887720235188,0.0
2021-11-16 09:00:00,5.6,13.5,21.5,22.1,6.8,4.477,11.90385,7.498,60.96810000000001,6.0,2.0,141.0,0.0,86.0,10.0,1022.0,63.0,3.0,3.0,2.0,537.9567733168328,557.3876505533855,3.535865150636199,142.65559394793323,23.4349948230571,31.066578956808748,2.3393426917030316,5.809136602151192,596.0295052255749,0.0
2021-11-16 09:10:00,5.7,13.6,20.6,22.2,6.9,4.491,12.43582,7.4595,60.9347,6.166666666666667,2.111111111111111,150.77777777777777,0.0,85.27777777777777,10.0,1021.9444444444445,61.77777777777778,3.0555555555555554,3.111111111111111,2.0555555555555554,540.9770450846354,568.1463449061602,3.712980391790638,156.22954507342837,23.507083772023517,31.09854749043783,2.4262457464138665,4.916920841534933,542.6007934570313,0.0
2021-11-16 09:20:00,5.7,13.6,20.7,22.3,7.0,4.465,12.711205,7.642100000000001,60.9021,6.333333333333333,2.2222222222222223,160.55555555555554,0.0,84.55555555555556,10.0,1021.8888888888889,60.55555555555556,3.111111111111111,3.2222222222222223,2.111111111111111,540.6381645255253,576.8065738932291,3.949026260497206,164.81761243249065,23.58196594874064,31.114775034586593,2.1660905398925143,4.241381018956502,493.65003285725913,0.0
2021-11-16 09:30:00,5.8,13.8,21.7,22.3,7.1,4.454,11.070025,7.5128,60.8668,6.5,2.3333333333333335,170.33333333333334,0.0,83.83333333333333,10.0,1021.8333333333334,59.333333333333336,3.1666666666666665,3.3333333333333335,2.1666666666666665,532.0515704345703,580.6263860733208,3.680938572486242,175.96559933980308,23.6265149974823,31.118126211166384,2.1832054577271145,3.7436488437652584,444.81342280069987,0.0
2021-11-16 09:40:00,5.9,13.8,20.8,22.4,7.1,4.472,11.41118,7.8177,60.8476,6.666666666666667,2.4444444444444446,180.11111111111111,0.0,83.11111111111111,10.0,1021.7777777777778,58.111111111111114,3.2222222222222223,3.4444444444444446,2.2222222222222223,511.6231351164018,577.9959952799479,4.403406859737332,179.6205698965902,23.67075642844378,31.12072745538701,2.141358874648978,3.3741858876761746,426.19908897098173,0.0
2021-11-16 09:50:00,5.9,13.7,20.7,22.3,7.2,4.519,11.352889999999999,7.5889,60.8044,6.833333333333333,2.5555555555555554,189.88888888888889,0.0,82.38888888888889,10.0,1021.7222222222222,56.888888888888886,3.2777777777777777,3.5555555555555554,2.2777777777777777,504.64745340983075,575.6041186733903,5.130926633622013,213.15847308918583,23.709826765060424,31.122936929066974,2.1497994848092397,3.091745648384094,397.4015696207682,0.0
2021-11-16 10:00:00,5.9,13.8,20.8,22.4,7.3,4.489,12.39706,7.630199999999999,60.7543,7.0,2.6666666666666665,199.66666666666669,0.0,81.66666666666667,10.0,1021.6666666666666,55.666666666666664,3.3333333333333335,3.6666666666666665,2.3333333333333335,502.43299343416066,588.050339502795,4.411189608573913,213.6663129899192,23.76066950480143,31.138418798446658,2.097126934727033,2.892386727333069,366.42695602416995,0.0
2021-11-16 10:10:00,6.0,13.9,20.8,22.5,7.4,4.477,11.166545,7.7572,60.7461,7.166666666666667,2.7777777777777777,209.44444444444446,0.0,80.94444444444444,10.0,1021.6111111111111,54.44444444444444,3.388888888888889,3.7777777777777777,2.388888888888889,497.6923254394531,592.9499452718098,4.356778162717819,195.64235084533692,23.820704072316488,31.1227672290802,2.232817226847013,2.7976886959870653,304.3225978597005,0.0
2021-11-16 10:20:00,6.1,13.9,20.8,22.5,7.4,4.51,10.35988,7.7709,60.7384,7.333333333333334,2.888888888888889,219.22222222222223,0.0,80.22222222222223,10.0,1021.5555555555555,53.22222222222222,3.4444444444444446,3.888888888888889,2.4444444444444446,499.3430803180563,581.8923173014323,3.9273435444077527,143.19554755776613,23.88186503092448,31.008730767567954,2.3738020034631093,2.8503248643875123,244.71643852233888,0.0
2021-11-16 10:30:00,6.1,13.9,21.5,22.5,7.3,4.488,10.993970000000001,7.834999999999999,60.7213,7.5,3.0,229.0,0.0,79.5,10.0,1021.5,52.0,3.5,4.0,2.5,505.3515904744466,574.0514414469401,3.874080828765018,219.05467291837357,23.92435581843058,30.852615915934244,2.299500589966774,3.0965661132335662,196.92686459859212,0.0
2021-11-16 10:40:00,6.2,14.0,21.4,22.5,7.4,4.522,11.61482,7.831100000000001,60.6885,7.666666666666667,3.111111111111111,238.77777777777777,0.0,78.77777777777777,10.0,1021.4444444444445,50.77777777777778,3.5555555555555554,4.111111111111111,2.5555555555555554,598.0408475608388,562.0680743829136,3.942462399315699,500.80845702176714,23.967646821339926,30.706311575571696,2.3646285645167033,3.516392279863358,156.83598503112793,0.0
2021-11-16 10:50:00,6.1,14.0,20.6,22.6,7.5,4.517,10.96072,7.8275999999999994,60.6668,7.833333333333334,3.2222222222222223,248.55555555555557,0.0,78.05555555555556,10.0,1021.3888888888889,49.55555555555556,3.611111111111111,4.222222222222222,2.611111111111111,687.8051731363933,563.9822289758441,3.8027457186192444,1211.6349733307402,24.03666483879089,30.619386485417685,2.3372396908203763,4.026475796699524,131.000854288737,0.0
2021-11-16 11:00:00,6.2,14.0,20.7,22.5,7.4,4.494,11.97851,7.8807,60.6583,8.0,3.333333333333333,258.33333333333337,0.0,77.33333333333333,10.0,1021.3333333333334,48.33333333333333,3.6666666666666665,4.333333333333333,2.6666666666666665,759.8466714302151,553.5987807210287,3.6195243063148133,1613.5958572577351,24.093544674296837,30.497755896843085,2.3815740115831128,4.597691237064405,110.30630998967058,0.0
2021-11-16 11:10:00,6.0,14.0,21.5,22.5,7.3,4.515,10.476115,7.6777,60.635400000000004,8.166666666666668,3.4444444444444446,268.11111111111114,0.0,76.61111111111111,10.0,1021.2777777777778,47.11111111111111,3.7222222222222223,4.444444444444445,2.7222222222222223,798.4154001871746,550.7864295766545,3.810433422360717,1147.0055784081064,24.138938709894816,30.338458204269408,2.4391808082660043,5.209628641605377,122.39910923004149,0.0
2021-11-16 11:20:00,6.2,14.0,20.7,22.6,7.4,4.478,12.908055,7.6917,60.6687,8.333333333333334,3.5555555555555554,277.8888888888889,0.0,75.88888888888889,10.0,1021.2222222222222,45.888888888888886,3.7777777777777777,4.555555555555555,2.7777777777777777,860.7158468242076,547.8338607612698,4.0351542911556475,951.9546289303883,24.178227418263752,30.255664208730064,2.302227834065755,5.682936827341715,127.84202625274659,0.0
2021-11-16 11:30:00,6.3,14.1,20.8,22.7,7.5,4.493,12.425915,7.718500000000001,60.6913,8.5,3.6666666666666665,287.6666666666667,0.0,75.16666666666667,10.0,1021.1666666666666,44.666666666666664,3.833333333333333,4.666666666666666,2.833333333333333,862.6666591389974,560.7228291829427,5.432682926257451,850.3376665242513,24.22440737406413,30.262322928110756,2.184052363038063,5.95848928531011,125.88209463755291,0.0
2021-11-16 11:40:00,6.3,14.1,20.8,22.7,7.6,4.487,15.80307,7.8514,60.686,8.666666666666668,3.7777777777777777,297.44444444444446,0.0,74.44444444444444,10.0,1021.1111111111111,43.44444444444444,3.888888888888889,4.777777777777778,2.888888888888889,831.863030332368,588.2392803393835,6.594756187799961,597.8578628936596,24.249829506577747,30.307294197190277,2.38833844010776,6.09392191253813,119.79760078645695,0.0
2021-11-16 11:50:00,6.2,14.2,20.9,22.9,7.7,4.472,15.52611,7.878,60.6737,8.833333333333334,3.888888888888889,307.22222222222223,0.0,73.72222222222223,10.0,1021.0555555555555,42.22222222222222,3.9444444444444446,4.888888888888889,2.9444444444444446,778.8812436930339,600.7093924967448,7.233880984904403,403.77068003164175,24.263491226832073,30.31386517206828,2.6075232362747194,6.190039357344309,147.79755147298175,0.0
2021-11-16 12:00:00,6.4,14.4,21.3,23.0,7.7,4.474,12.968255,7.839,60.6684,9.0,4.0,317.0,0.0,73.0,10.0,1021.0,41.0,4.0,5.0,3.0,692.2090926738169,608.5329798906698,7.479197136978645,235.00766927471267,24.313174390792845,30.299785865147907,2.4526697754859925,6.288698463439941,157.3043324534098,166.0
2021-11-16 12:10:00,6.3,14.3,21.5,23.0,7.8,4.51,12.19866,7.6922,60.6662,9.0,3.9444444444444446,317.1666666666667,0.0,72.88888888888889,10.0,1020.9444444444445,42.22222222222222,4.0,4.944444444444445,2.9444444444444446,624.6136322021484,676.7074609375001,7.3654828914814745,130.9357620174602,24.410908223653244,30.380983788334042,2.490378015236666,6.363794728618557,198.20628987285377,0.0
2021-11-16 12:20:00,6.3,14.6,20.9,23.2,8.0,4.511,12.02998,7.7169,60.678999999999995,9.0,3.888888888888889,317.3333333333333,0.0,72.77777777777777,10.0,1020.8888888888889,43.44444444444444,4.0,4.888888888888889,2.888888888888889,580.9043577277523,740.0854763758869,7.193281694172465,86.41734410733153,24.553479817708332,30.610399767557777,2.430383631388346,6.308106795152028,177.80111373901366,0.0
2021-11-16 12:30:00,6.3,14.6,20.9,23.2,8.1,4.549,12.566665,7.556700000000001,60.64919999999999,9.0,3.8333333333333335,317.5,0.0,72.66666666666667,10.0,1020.8333333333334,44.666666666666664,4.0,4.833333333333333,2.8333333333333335,556.3672672526042,793.3131518344221,6.73511301231923,56.47999580965204,24.693420317967732,30.794500710169473,2.3621553806463877,6.193188553651174,159.7363201904297,0.0
2021-11-16 12:40:00,6.2,14.8,21.0,23.2,8.2,4.615,12.03464,7.796200000000001,60.6345,9.0,3.7777777777777777,317.6666666666667,0.0,72.55555555555556,10.0,1020.7777777777778,45.888888888888886,4.0,4.777777777777778,2.7777777777777777,545.6734419478493,851.6281053775481,6.661674442897409,48.23958912359119,24.799316282272336,30.93734387079875,2.3328624339898427,6.090698490937551,142.85436813354494,0.0
2021-11-16 12:50:00,6.2,14.9,21.0,23.3,8.2,4.641,13.33844,7.7039,60.622699999999995,9.0,3.7222222222222223,317.8333333333333,0.0,72.44444444444444,10.0,1020.7222222222222,47.111111111111114,4.0,4.722222222222222,2.7222222222222223,532.9020351155599,899.744463388728,6.580665383500568,42.04667485619669,24.901533997853598,31.05736483891805,2.312114003499349,6.003823374112447,128.73147652943928,0.0
2021-11-16 13:00:00,6.1,14.8,20.9,23.2,8.2,4.685,11.741535,7.454599999999999,60.6112,9.0,3.6666666666666665,318.0,0.0,72.33333333333333,10.0,1020.6666666666666,48.333333333333336,4.0,4.666666666666667,2.6666666666666665,521.3745817302836,940.3354354823321,7.120357180759731,20.670543469143453,25.014755897521972,31.144971033732094,2.184858531355858,5.929981812636058,116.04923377990721,0.0
2021-11-16 13:10:00,6.2,14.9,21.0,23.2,8.2,4.691,11.73867,7.562900000000001,60.6582,9.0,3.611111111111111,318.1666666666667,0.0,72.22222222222223,10.0,1020.6111111111111,49.55555555555556,4.0,4.611111111111111,2.611111111111111,506.81485809326176,987.6678751627603,7.46543657614013,4.8057741073632645,25.126210305273197,31.206443956719955,2.259445790392531,5.875370229085286,109.1602270997042,0.0
2021-11-16 13:20:00,6.1,14.8,21.1,23.1,8.1,4.752,15.034677272727272,7.643727272727273,60.67636363636363,9.0,3.5555555555555554,318.3333333333333,0.0,72.11111111111111,10.0,1020.5555555555555,50.77777777777778,4.0,4.555555555555555,2.5555555555555554,508.4970604205954,1043.4982559800424,6.43949134376763,1.5027951941752837,25.223415069580078,31.265219971338905,2.1055929015080137,5.854325883388519,108.15334650675454,0.0
2021-11-16 13:30:00,6.4,15.0,21.4,23.2,8.2,4.76,14.272135,7.673699999999999,60.6761,9.0,3.5,318.5,0.0,72.0,10.0,1020.5,52.0,4.0,4.5,2.5,500.59032287597654,1087.7260972297056,5.687164925841961,1.1010821882277557,25.2959957408905,31.318205976486205,2.105474342703819,5.86705783367157,108.55412072499594,0.0
2021-11-16 13:40:00,6.4,15.3,21.0,23.4,8.7,4.751,14.083525,7.4619,60.661500000000004,9.0,3.4444444444444446,318.6666666666667,0.0,71.88888888888889,10.0,1020.4444444444445,53.22222222222222,4.0,4.444444444444445,2.4444444444444446,499.52987307493714,1127.9254638671875,5.062179121432331,1.0749207195488073,25.351964546839397,31.3662727133433,1.9821625500917435,5.906097198327382,109.4954039255778,0.0
2021-11-16 13:50:00,6.1,15.2,20.8,23.3,8.5,4.848,14.829640000000001,7.448600000000001,60.6654,9.0,3.388888888888889,318.8333333333333,0.0,71.77777777777777,10.0,1020.3888888888889,54.44444444444444,4.0,4.388888888888889,2.388888888888889,502.97272593180344,1165.0204847313894,4.667573142846425,1.7497144154707591,25.39284806251526,31.428092568715414,2.002120811144511,5.964821760654449,109.54410800933837,0.0
2021-11-16 14:00:00,6.1,14.9,20.6,23.1,8.1,4.834,13.81551,7.4899000000000004,60.7996,9.0,3.3333333333333335,319.0,0.0,71.66666666666667,10.0,1020.3333333333334,55.66666666666667,4.0,4.333333333333333,2.3333333333333335,505.228648313325,1197.9197912597656,4.445611429005693,3.4497714161906545,25.441751267115276,31.472020626068115,1.993375420967738,6.0486808220545445,110.16410013834636,0.0
2021-11-16 14:10:00,6.3,15.0,21.5,23.0,8.1,4.857,13.492555000000001,7.4672,61.2698,9.0,3.2777777777777777,319.1666666666667,0.0,71.55555555555556,10.0,1020.2777777777778,56.88888888888889,4.0,4.277777777777778,2.2777777777777777,518.948980102539,1246.5264262162132,4.496285775563138,118.50158362345505,25.5027667204539,31.564788500467937,1.9437757241725921,6.158873775800069,110.5383101526896,0.0
2021-11-16 14:20:00,6.2,15.0,20.8,23.0,8.1,4.811,13.655355,7.4702,61.49980000000001,9.0,3.2222222222222223,319.3333333333333,0.0,71.44444444444444,10.0,1020.2222222222222,58.111111111111114,4.0,4.222222222222222,2.2222222222222223,536.9924603481951,1300.2198936585173,4.809121154230193,831.4311194571801,25.54408404748992,31.726973291440196,2.017990696884818,6.289647348816112,109.23925309585313,0.0
2021-11-16 14:30:00,6.2,14.7,20.4,22.9,7.8,4.814,15.126655,7.4614,61.6106,9.0,3.166666666666667,319.5,0.0,71.33333333333333,10.0,1020.1666666666666,59.333333333333336,4.0,4.166666666666667,2.166666666666667,539.2753889973958,1246.5182604980469,4.798746334442312,543.7304906398967,25.571141799290974,31.76529578844706,1.9554687072833379,6.459718271891276,113.5335573577881,0.0
2021-11-16 14:40:00,6.6,14.7,21.3,22.8,7.8,4.761,14.170179999999998,7.446899999999999,61.6921,9.0,3.111111111111111,319.6666666666667,0.0,71.22222222222223,10.0,1020.1111111111111,60.55555555555556,4.0,4.111111111111111,2.111111111111111,536.6483486482467,1183.2579395232801,4.323889511655279,350.7197354108735,25.54413731444729,31.57077477997118,1.9727693413710985,6.704836854908637,111.01760201063311,0.0
2021-11-16 14:50:00,6.3,14.6,21.2,22.7,7.7,4.762,13.907245,7.388,61.386900000000004,9.0,3.0555555555555554,319.8333333333333,0.0,71.11111111111111,10.0,1020.0555555555555,61.77777777777778,4.0,4.055555555555555,2.0555555555555554,516.7541928100586,1146.8352022298177,4.142286369268503,187.0519677441268,25.511515243928987,31.393756084226617,1.9527745071440765,6.97419325433882,111.722503762326,0.0
2021-11-16 15:00:00,6.9,14.6,21.3,22.7,7.8,4.698,13.839495,7.359399999999999,61.01469999999999,9.0,3.0,320.0,0.0,71.0,10.0,1020.0,63.0,4.0,4.0,2.0,501.65941211568895,1096.2483395070044,4.060887682047268,120.7657659127618,25.458977937698368,31.21494530359904,1.8653180090586345,7.274062560399374,106.89627455393475,0.0
2021-11-16 15:10:00,6.4,14.4,21.1,22.7,7.7,4.66,13.809515,7.339,60.924,8.833333333333334,2.888888888888889,307.6111111111111,0.0,72.05555555555556,10.0,1020.0555555555555,62.666666666666664,4.0,3.8333333333333335,1.9444444444444444,497.0704741414388,1064.7419494628907,4.0929324851467115,79.9773350214554,25.42964495340983,31.08571955680847,1.9208364939689637,7.606132598718007,107.6139487838745,0.0
2021-11-16 15:20:00,6.2,14.3,21.0,22.7,7.5,4.636,15.413464999999999,7.3497,60.8882,8.666666666666666,2.7777777777777777,295.22222222222223,0.0,73.11111111111111,10.0,1020.1111111111111,62.333333333333336,4.0,3.6666666666666665,1.8888888888888888,504.403436503794,1034.7212414971714,3.9225807859601276,58.78871661277814,25.3812121963501,31.01759712219238,1.9022423019011814,7.9570365905761715,106.44873598734537,0.0
2021-11-16 15:30:00,6.3,14.3,20.7,22.7,7.5,4.651,13.705404999999999,7.247,60.88250000000001,8.5,2.6666666666666665,282.8333333333333,0.0,74.16666666666667,10.0,1020.1666666666666,62.0,4.0,3.5,1.8333333333333333,505.38770161946616,1004.5246404959141,3.9322908854349854,63.56954965688415,25.372672863006592,30.96489929835002,1.8402862876653672,8.364580286343893,105.04176385243734,0.0
2021-11-16 15:40:00,6.2,14.3,20.5,22.6,7.4,4.631,13.74255,7.2208,60.896100000000004,8.333333333333334,2.5555555555555554,270.44444444444446,0.0,75.22222222222223,10.0,1020.2222222222222,61.666666666666664,4.0,3.333333333333333,1.7777777777777777,497.44306403850686,980.8977498372396,3.744768425037632,151.79434706154515,25.35458819707235,30.89856090545654,1.884326106508573,8.824433849652609,105.11678605397542,0.0
2021-11-16 15:50:00,6.3,14.3,21.2,22.5,7.4,4.634,13.209684999999999,7.2212000000000005,60.9014,8.166666666666666,2.4444444444444446,258.05555555555554,0.0,76.27777777777777,10.0,1020.2777777777778,61.333333333333336,4.0,3.1666666666666665,1.7222222222222223,487.80582651774085,964.7083792429958,3.5525553820294844,104.2022662928953,25.347433462142945,30.844276021321615,1.8525499576330184,9.301535744667053,107.4045085144043,0.0
2021-11-16 16:00:00,6.3,14.2,21.2,22.5,7.4,4.662,13.832075,7.192400000000001,60.90410000000001,8.0,2.3333333333333335,245.66666666666666,0.0,77.33333333333333,10.0,1020.3333333333334,61.0,4.0,3.0,1.6666666666666667,482.29295369466143,955.8612117092089,3.6762225506736734,93.68967353044931,25.35625087738037,30.80431840578715,1.857032317519188,9.635873554547628,108.47869639078776,0.0
2021-11-16 16:10:00,6.4,14.3,21.2,22.5,7.5,4.626,12.708960000000001,7.2753,60.9028,7.833333333333333,2.2222222222222223,233.27777777777777,0.0,78.38888888888889,10.0,1020.3888888888889,60.666666666666664,4.0,2.833333333333333,1.6111111111111112,476.1936051677835,961.3089274088541,3.6128508110841118,77.65563412984213,25.363282117843628,30.79817626953125,1.7864472981293997,9.802109462420145,109.21436358133951,0.0
2021-11-16 16:20:00,6.2,14.2,21.2,22.5,7.4,4.623,12.57828,7.213500000000001,60.885299999999994,7.666666666666666,2.111111111111111,220.88888888888889,0.0,79.44444444444444,10.0,1020.4444444444445,60.333333333333336,4.0,2.6666666666666665,1.5555555555555556,463.1583847045898,947.565956336712,3.3865388809287618,55.398085394498324,25.362700363794964,30.791783224741618,1.785735113422076,9.891414157549539,107.3397472635905,0.0
2021-11-16 16:30:00,6.2,14.2,21.2,22.5,7.3,4.614,13.182255000000001,7.2065,60.8889,7.5,2.0,208.5,0.0,80.5,10.0,1020.5,60.0,4.0,2.5,1.5,456.87228470725574,941.788956558403,3.3034121352333132,43.59041856442468,25.367440865834556,30.7674072710673,1.8347227996587754,9.941970143318176,107.58221706390381,0.0
2021-11-16 16:40:00,6.3,14.3,21.2,22.4,7.4,4.602,13.014195,7.1908,60.8951,7.333333333333333,1.8888888888888888,196.1111111111111,0.0,81.55555555555556,10.0,1020.5555555555555,59.666666666666664,4.0,2.333333333333333,1.4444444444444444,447.66638895670576,926.7963665771483,3.1976604063834175,41.27392112203911,25.365727167129513,30.72589196205139,1.7298937378327053,9.96855826218923,107.33555380503337,0.0
2021-11-16 16:50:00,6.2,14.2,20.5,22.4,7.3,4.625,12.873765,7.1796999999999995,60.8784,7.166666666666666,1.777777777777778,183.7222222222222,0.0,82.61111111111111,10.0,1020.6111111111111,59.333333333333336,4.0,2.1666666666666665,1.3888888888888888,444.8053981035606,902.7719848492501,3.3617037009519373,31.924682965251684,25.359585285186768,30.677018585205076,1.816516150434812,9.985104007720947,107.40566626230876,0.0
2021-11-16 17:00:00,6.2,14.2,21.4,22.3,7.3,4.605,12.293735,7.1382,60.8876,7.0,1.6666666666666667,171.33333333333331,0.0,83.66666666666667,10.0,1020.6666666666666,59.0,4.0,2.0,1.3333333333333335,438.12220485994186,888.6874021402995,3.5792360504468284,24.731960242589317,25.37250663757324,30.614434305826826,1.8458673147360483,9.995031364758809,106.16676340738931,0.0
2021-11-16 17:10:00,6.2,14.1,21.4,22.3,7.3,4.601,13.218324999999998,7.1967,60.9131,6.833333333333333,1.5555555555555556,158.94444444444443,0.0,84.72222222222223,10.0,1020.7222222222222,58.666666666666664,4.0,1.833333333333333,1.2777777777777777,437.263679634182,872.1222470408472,3.628987837605557,17.02922493560166,25.39121408144633,30.535911032358804,1.7370773889621098,10.000600001017252,106.29455056508382,0.0
2021-11-16 17:20:00,6.2,14.2,20.5,22.2,7.4,4.605,13.026625000000001,7.082300000000001,60.893899999999995,6.666666666666666,1.4444444444444444,146.55555555555554,0.0,85.77777777777777,10.0,1020.7777777777778,58.333333333333336,4.0,1.6666666666666665,1.2222222222222223,428.48337544759113,854.5608435058593,3.7563106384654503,16.844498473318286,25.41393109003703,30.454298299153646,1.6332429126898447,10.004317086537679,105.45086775461832,0.0
2021-11-16 17:30:00,6.1,14.1,21.3,22.2,7.3,4.607,13.213405,7.1247,60.8919,6.5,1.3333333333333335,134.16666666666666,0.0,86.83333333333333,10.0,1020.8333333333334,58.0,4.0,1.5,1.1666666666666667,421.47795476803833,841.4776138831828,3.7902602177555282,14.008580480187627,25.433235549926756,30.371208737691244,1.6464800081650417,10.006078656514486,106.22971027374267,0.0
2021-11-16 17:40:00,6.1,14.1,21.4,22.2,7.3,4.599,12.57839,7.0075,60.8966,6.333333333333333,1.2222222222222223,121.77777777777777,0.0,87.88888888888889,10.0,1020.8888888888889,57.666666666666664,4.0,1.333333333333333,1.1111111111111112,419.53620564778646,826.7349533607219,3.716003521889616,16.720525544538337,25.487056411107382,30.28077607790629,1.7211711778243384,10.00694719473521,106.17494798024495,0.0
2021-11-16 17:50:00,6.2,14.1,20.5,22.2,7.3,4.59,12.81971,7.0601,60.9029,6.166666666666666,1.1111111111111112,109.38888888888889,0.0,88.94444444444444,10.0,1020.9444444444445,57.333333333333336,4.0,1.1666666666666665,1.0555555555555556,414.13465998857873,805.0094942220052,3.741011391359534,15.658865259111263,25.533872874577842,30.182478888829547,1.5601575316985448,10.006708574295043,108.24949759165447,0.0
2021-11-16 18:00:00,6.2,14.0,21.1,22.1,7.3,4.577,13.2684,7.0831,60.908699999999996,6.0,1.0,97.0,0.0,90.0,10.0,1021.0,57.0,4.0,1.0,1.0,416.27500254313156,802.8726024478606,3.997052937746048,14.695375728607178,25.581845385233564,30.112099504470827,1.689753214120865,10.003462270100911,109.9864042154948,0.0
2021-11-16 18:10:00,6.2,14.0,21.2,22.1,7.3,4.599,14.0656,7.2221,60.928999999999995,5.944444444444445,1.1111111111111112,102.88888888888889,0.0,90.22222222222223,10.0,1021.0,59.388888888888886,4.0,1.2222222222222223,1.0,416.4036745724733,805.3122226969401,4.459970493134806,20.376769496303492,25.582907495498656,30.07250582377116,1.5241007576386134,9.997323447863263,109.81532440185546,0.0
2021-11-16 18:20:00,6.2,14.0,21.1,22.0,7.3,4.584,16.678125,7.1524,60.90990000000001,5.888888888888889,1.2222222222222223,108.77777777777777,0.0,90.44444444444444,10.0,1021.0,61.77777777777778,4.0,1.4444444444444444,1.0,415.2437339274088,806.6173455950858,4.597313043276469,21.098528877894083,25.55502633412679,30.058849887847902,1.6161486800511677,9.992637661298115,109.00015486399334,0.0
2021-11-16 18:30:00,6.1,13.9,21.1,22.0,7.4,4.609,15.737129999999999,7.0729,60.8875,5.833333333333333,1.3333333333333333,114.66666666666667,0.0,90.66666666666667,10.0,1021.0,64.16666666666667,4.0,1.6666666666666665,1.0,412.7583989005253,798.938480954225,5.153678704453053,28.537043238171076,25.51359889348348,30.05474198023478,1.6487132616837818,9.9927099831899,107.69303395589193,0.0
2021-11-16 18:40:00,6.1,13.9,21.1,21.9,7.4,4.573,13.721574999999998,7.131400000000001,60.8963,5.777777777777778,1.4444444444444444,120.55555555555556,0.0,90.88888888888889,10.0,1021.0,66.55555555555556,4.0,1.8888888888888888,1.0,414.55102132161454,793.1949277750651,4.698961674884215,45.28727853925888,25.433978328704832,30.077794078191125,1.57407633125782,9.994781160354615,107.9440372467041,0.0
2021-11-16 18:50:00,6.2,13.9,21.2,21.9,7.5,4.568,13.43431,7.0316,60.883500000000005,5.722222222222222,1.5555555555555556,126.44444444444444,0.0,91.11111111111111,10.0,1021.0,68.94444444444444,4.0,2.111111111111111,1.0,413.6954395338036,779.3304339599609,4.493543032960029,66.05460054408358,25.394422550201416,30.11463442166646,1.6684444787104926,9.995545322100321,107.24917714436849,0.0
2021-11-16 19:00:00,6.2,13.9,21.1,21.9,7.5,4.575,13.827265,7.036,60.880100000000006,5.666666666666667,1.6666666666666665,132.33333333333334,0.0,91.33333333333333,10.0,1021.0,71.33333333333333,4.0,2.333333333333333,1.0,413.378037109375,766.6896402994792,4.520942156739155,73.75246342459641,25.363580732345582,30.125164683659875,1.723807635207971,9.997100823720297,105.04932030995687,0.0
2021-11-16 19:10:00,6.1,13.9,20.3,21.9,7.4,4.553,13.810585,7.0371,60.908500000000004,5.611111111111111,1.7777777777777777,138.22222222222223,0.0,91.55555555555556,10.0,1021.0,73.72222222222223,4.0,2.5555555555555554,1.0,413.22094249856883,757.2110760006959,4.6830126763063635,68.04034874177923,25.32268790880839,30.14127958615621,1.6570207337538403,9.999292327562967,106.25920417785645,0.0
2021-11-16 19:20:00,6.1,13.9,21.3,21.9,7.4,4.536,14.341038888888887,7.1128888888888895,60.99533333333333,5.555555555555555,1.8888888888888888,144.11111111111111,0.0,91.77777777777777,10.0,1021.0,76.11111111111111,4.0,2.7777777777777777,1.0,410.1212922159831,741.9940520117749,4.556957879261782,69.58144549396752,25.254431994756064,30.158613843917845,1.7137377383311587,10.001152459780375,106.55307482401528,0.0
2021-11-16 19:30:00,6.0,13.9,21.3,21.8,7.4,4.553,14.454855,7.159999999999999,61.4482,5.5,2.0,150.0,0.0,92.0,10.0,1021.0,78.5,4.0,3.0,1.0,411.7643469168126,730.7185308837891,4.553908982896536,69.93534946700274,25.21388116836548,30.1856485080719,1.7910978869597116,10.004726559321085,107.58040541330972,0.0
2021-11-16 19:40:00,6.2,13.9,20.7,21.8,7.5,4.539,15.169825,7.2744,61.685500000000005,5.444444444444445,2.111111111111111,155.88888888888889,0.0,92.22222222222223,10.0,1021.0,80.88888888888889,4.0,3.2222222222222223,1.0,414.1917732747396,717.4416705883508,4.526988559792945,79.22548315511585,25.181807174682618,30.186704298655194,1.7115100385745368,10.006001380284628,106.7865777460734,0.0
2021-11-16 19:50:00,6.5,14.2,21.7,21.8,8.0,4.562,18.243299999999998,7.1028,61.741,5.388888888888889,2.2222222222222223,161.77777777777777,0.0,92.44444444444444,10.0,1021.0,83.27777777777777,4.0,3.444444444444444,1.0,414.55111298308975,706.7193805142107,5.051142890823764,85.19832177113679,25.162166487375895,30.162447341283162,1.6313037242492041,10.006156272888184,107.17135859171549,0.0
2021-11-16 20:00:00,6.2,14.0,20.8,21.8,7.6,4.552,21.92422,7.105500000000001,61.788599999999995,5.333333333333333,2.333333333333333,167.66666666666669,0.0,92.66666666666667,10.0,1021.0,85.66666666666666,4.0,3.6666666666666665,1.0,415.1865012613933,698.4844015678318,6.508447842153453,103.67407306046137,25.132977123260495,30.1186736647288,1.7259250106414157,10.00545963446299,107.03150369008384,0.0
2021-11-16 20:10:00,6.5,13.9,20.6,21.8,7.6,4.566,33.10421,7.0524000000000004,61.808899999999994,5.277777777777778,2.4444444444444446,173.55555555555554,0.0,92.88888888888889,10.0,1021.0,88.05555555555556,4.0,3.888888888888889,1.0,415.5541853841146,687.0147496436108,8.677796829352946,118.61325442729023,25.081919339497883,30.088811111450195,1.7080254604419072,10.006771966616313,106.74697809855142,0.0
2021-11-16 20:20:00,6.2,13.7,21.3,21.8,7.5,4.539,25.11779,7.1673,61.8399,5.222222222222222,2.5555555555555554,179.44444444444446,0.0,93.11111111111111,10.0,1021.0,90.44444444444444,4.0,4.111111111111111,1.0,415.882592464754,683.4186466471353,7.039104027936688,107.69053803266107,25.038489694595334,30.070182802898636,1.8872199578786808,10.00665578560751,107.67880714916791,0.0
2021-11-16 20:30:00,6.1,13.7,20.5,21.8,7.4,4.527,27.640494999999998,7.1688,61.857600000000005,5.166666666666667,2.6666666666666665,185.33333333333331,0.0,93.33333333333333,10.0,1021.0,92.83333333333333,4.0,4.333333333333333,1.0,413.91815999348967,675.6557409176881,8.324064093632886,112.13429359155859,24.974673144022624,30.070815626780195,1.9229481975237526,10.00645481109619,107.69770688374838,0.0
2021-11-16 20:40:00,6.2,13.7,20.7,21.7,7.5,4.537,16.908665,7.035299999999999,61.86710000000001,5.111111111111111,2.7777777777777777,191.22222222222223,0.0,93.55555555555556,10.0,1021.0,95.22222222222223,4.0,4.555555555555555,1.0,413.67112482882095,668.8110982259115,6.588525823469216,103.69797666797531,24.930484256744386,30.083557815551757,2.0685225143035253,10.005868700345356,108.32863416035971,0.0
2021-11-16 20:50:00,6.8,14.0,21.3,21.7,8.0,4.557,16.08877,6.9281999999999995,61.873900000000006,5.055555555555555,2.888888888888889,197.11111111111111,0.0,93.77777777777777,10.0,1021.0,97.61111111111111,4.0,4.777777777777778,1.0,410.7899370320638,660.7668619370735,5.96519588467765,103.96305339188226,24.89753820737203,30.094922342300414,2.180750638445218,10.005202102661134,106.25895361582438,0.0
2021-11-16 21:00:00,6.5,13.8,20.8,21.7,7.6,4.534,15.740055000000002,6.8429,61.66510000000001,5.0,3.0,203.0,0.0,94.0,10.0,1021.0,100.0,4.0,5.0,1.0,413.83173716577994,653.6311596679687,5.537453542927564,103.02007972458662,24.872950394948322,30.103316078186037,2.231781216263771,10.005094636281331,107.43529139200845,0.0
2021-11-16 21:10:00,6.6,13.7,20.7,21.7,7.6,4.557,15.699605,6.8298000000000005,61.3682,4.944444444444445,3.0,203.11111111111111,0.0,93.83333333333333,10.0,1021.0555555555555,100.0,3.9444444444444446,5.0,1.0,416.1607136027018,645.972335085814,5.355440962880345,108.05383619922702,24.84065003809956,30.113371301909627,2.2480842630304183,10.007598848585356,105.71884944247661,0.0
2021-11-16 21:20:00,6.7,13.9,20.8,21.6,7.8,4.537,16.139455,6.8419,61.7039,4.888888888888889,3.0,203.22222222222223,0.0,93.66666666666667,10.0,1021.1111111111111,100.0,3.888888888888889,5.0,1.0,418.586596430636,639.5954060732086,5.329590181374954,109.82113792139258,24.812711000442505,30.122978032430012,2.1088641226291656,10.0086248032252,108.27064338684082,0.0
2021-11-16 21:30:00,7.0,14.0,20.9,21.7,8.0,4.562,16.334889999999998,6.8872,61.8784,4.833333333333333,3.0,203.33333333333334,0.0,93.5,10.0,1021.1666666666666,100.0,3.8333333333333335,5.0,1.0,419.17515543619794,634.1561999511719,5.27877750729437,109.90460330014848,24.793179486592614,30.1179706287384,2.2688877377907435,10.010165394147236,106.24014977773031,0.0
2021-11-16 21:40:00,6.5,13.8,21.0,21.6,7.6,4.535,16.392525,6.8919,61.9543,4.777777777777778,3.0,203.44444444444446,0.0,93.33333333333333,10.0,1021.2222222222222,100.0,3.7777777777777777,5.0,1.0,418.1301615818067,630.7172838303138,5.220330399106452,106.90096652036334,24.769892047246298,30.1065033531189,2.2285206657648087,10.00869883855184,110.59044682820638,0.0
2021-11-16 21:50:00,6.2,13.8,21.4,21.6,7.6,4.514,15.968530000000001,6.743,61.9815,4.722222222222222,3.0,203.55555555555554,0.0,93.16666666666667,10.0,1021.2777777777778,100.0,3.7222222222222223,5.0,1.0,413.3973787294585,626.4886535574376,4.937417207855289,111.91429258077157,24.74762775814466,30.09447183490473,2.101947357149448,10.005612559210784,108.64742401424773,0.0
2021-11-16 22:00:00,6.1,13.5,20.4,21.6,7.3,4.574,15.15823,6.681,62.0009,4.666666666666667,3.0,203.66666666666666,0.0,93.0,10.0,1021.3333333333334,100.0,3.6666666666666665,5.0,1.0,410.7088881569347,623.7657751464843,4.886813535663368,111.63107992053706,24.726453138987225,30.077531919479373,2.071775319576264,10.005213395754497,107.5908543141683,0.0
2021-11-16 22:10:00,6.1,13.6,21.4,21.6,7.5,4.537,15.284315000000001,6.678999999999999,62.059400000000004,4.611111111111111,3.0,203.77777777777777,0.0,92.83333333333333,10.0,1021.3888888888889,100.0,3.611111111111111,5.0,1.0,406.40116139729815,616.8578487633015,4.775002817743916,108.28991039211466,24.714764779408775,30.061554994583133,2.0443395868937175,10.005831100145976,108.15610179901122,0.0
2021-11-16 22:20:00,6.5,13.7,20.6,21.6,7.6,4.54,15.11933,6.74,62.113200000000006,4.555555555555555,3.0,203.88888888888889,0.0,92.66666666666667,10.0,1021.4444444444445,100.0,3.5555555555555554,5.0,1.0,410.98889525665635,609.5570402018229,4.74009861061802,109.09866274860619,24.702005284627283,30.042555958429972,2.1237605084975564,10.007029390335083,107.14690530141195,0.0
2021-11-16 22:30:00,5.9,13.6,21.1,21.6,7.3,4.544,14.79606,6.6229,62.1241,4.5,3.0,204.0,0.0,92.5,10.0,1021.5,100.0,3.5,5.0,1.0,413.366240641276,606.7926320043103,4.634279178616691,110.6941545111446,24.687819857732052,30.024873654155407,2.0234335201305185,10.006265208653812,108.35721510569253,0.0
2021-11-16 22:40:00,5.8,13.5,21.2,21.6,7.1,4.538,15.170509999999998,6.5755,62.148900000000005,4.444444444444445,3.0,204.11111111111111,0.0,92.33333333333333,10.0,1021.5555555555555,100.0,3.4444444444444446,5.0,1.0,413.34851729118964,606.176888631185,4.562286659465672,110.57190291323904,24.68477462768555,30.003756771087648,2.1582198999325435,10.006085348129272,108.13687933603921,0.0
2021-11-16 22:50:00,5.8,13.4,21.2,21.6,7.1,4.522,14.88639,6.6161,62.176,4.388888888888889,3.0,204.22222222222223,0.0,92.16666666666667,10.0,1021.6111111111111,100.0,3.388888888888889,5.0,1.0,413.47492024739586,598.1453181966147,4.323362292401535,110.39939593945519,24.685032539367675,29.974820451736452,2.2293773142496747,10.006388422648111,108.74128465016683,0.0
2021-11-16 23:00:00,5.9,13.4,21.2,21.6,7.1,4.53,15.075855,6.5328,62.1991,4.333333333333333,3.0,204.33333333333334,0.0,92.0,10.0,1021.6666666666666,100.0,3.3333333333333335,5.0,1.0,414.50203921263244,586.4448334932875,4.603218597065931,113.72805234359484,24.67466436068217,29.951766716639202,1.9784932551781336,10.005587569872537,108.92571820576987,0.0
2021-11-16 23:10:00,5.8,13.4,20.5,21.6,7.1,4.557,15.57776818181818,6.540181818181819,61.94527272727273,4.277777777777778,3.0,204.44444444444446,0.0,91.83333333333333,10.0,1021.7222222222222,100.0,3.2777777777777777,5.0,1.0,414.4638870239258,581.063369547526,4.5481506089908255,110.6810062537759,24.66503774804584,29.92701871354701,2.063364799413304,10.00531260218324,107.66609910027455,0.0
2021-11-16 23:20:00,5.6,13.4,21.5,21.5,7.0,4.5,15.60494,6.434699999999999,61.5389,4.222222222222222,3.0,204.55555555555554,0.0,91.66666666666667,10.0,1021.7777777777778,100.0,3.2222222222222223,5.0,1.0,416.5682259430283,576.9263246242479,4.6045058046289755,110.44580807378736,24.63909625053406,29.91500717798869,1.8467458432912829,10.005705321629842,108.15065720876058,0.0
2021-11-16 23:30:00,5.8,13.4,20.7,21.5,7.0,4.499,15.952045000000002,6.3497,61.384699999999995,4.166666666666667,3.0,204.66666666666666,0.0,91.5,10.0,1021.8333333333334,100.0,3.166666666666667,5.0,1.0,419.9118254597982,570.6814003008261,4.643941747536093,108.3332925128398,24.638285449345908,29.90569530804952,2.036539146105448,10.005761807759603,108.84055948893229,0.0
2021-11-16 23:40:00,5.7,13.4,20.7,21.5,7.0,4.482,16.678675,6.3389,61.3288,4.111111111111111,3.0,204.77777777777777,0.0,91.33333333333333,10.0,1021.8888888888889,100.0,3.111111111111111,5.0,1.0,422.0625321311512,569.0895454915365,4.69109418625212,111.49827310594462,24.636124045054117,29.882089659372962,1.983194553454717,10.005719973246256,107.6374569574992,0.0
2021-11-16 23:50:00,5.6,13.4,20.8,21.5,7.0,4.498,17.055725000000002,6.3115000000000006,61.322900000000004,4.055555555555555,3.0,204.88888888888889,0.0,91.16666666666667,10.0,1021.9444444444445,100.0,3.0555555555555554,5.0,1.0,420.4552034505208,559.3225846564633,4.767374267632005,109.05555268842622,24.63860156565736,29.857242047961826,1.896249685923932,10.005575943073984,108.94931230706683,0.0
2021-11-17 00:00:00,5.6,13.3,20.7,21.5,6.9,4.487,17.075565,6.238899999999999,61.317499999999995,4.0,3.0,205.0,0.0,91.0,10.0,1022.0,100.0,3.0,5.0,1.0,417.7035933746689,560.0070402649628,4.75986383105402,111.66657429603534,24.622990833918255,29.83172174135844,1.8682581027348835,10.004770321846008,109.85794270833333,0.0
2021-11-17 00:10:00,5.6,13.4,21.5,21.5,6.9,4.486,16.92387,6.2854,61.3374,4.055555555555555,2.9444444444444446,207.11111111111111,0.0,90.88888888888889,10.0,1022.0,100.0,3.0,4.944444444444445,1.0,421.31175464498585,557.0991866048178,4.812190638847944,109.03170413367494,24.601671895980836,29.824519278208413,1.9723308744033177,10.003713957468667,109.66285594940186,0.0
2021-11-17 00:20:00,5.5,13.3,20.6,21.5,6.9,4.499,17.288065,6.274900000000001,61.3353,4.111111111111111,2.888888888888889,209.22222222222223,0.0,90.77777777777777,10.0,1022.0,100.0,3.0,4.888888888888889,1.0,419.9471231464956,554.0845802464978,4.806628574664983,109.64425352926307,24.590220521291098,29.816008278528848,1.9414912780125935,10.004394602775573,108.12607782999673,0.0
2021-11-17 00:30:00,5.5,13.2,20.8,21.5,6.8,4.474,17.01115,6.2465,61.327999999999996,4.166666666666667,2.8333333333333335,211.33333333333334,0.0,90.66666666666667,10.0,1022.0,100.0,3.0,4.833333333333333,1.0,421.77098622639977,556.8552711995442,4.78598868743848,108.90792813446562,24.578341318766274,29.812584816614788,1.9216690889994303,10.005138804117838,108.59372926076253,0.0
2021-11-17 00:40:00,5.5,13.2,21.4,21.4,6.7,4.494,16.910999999999998,6.2801,61.302,4.222222222222222,2.7777777777777777,213.44444444444446,0.0,90.55555555555556,10.0,1022.0,100.0,3.0,4.777777777777778,1.0,416.7504339318988,550.5008755387931,4.7897208372347775,111.18692516456217,24.590928230285645,29.797387250264485,1.8484550001223883,10.00314421494802,110.16753925323488,0.0
2021-11-17 00:50:00,5.4,13.2,20.6,21.5,6.7,4.526,16.895675,6.2522,61.305499999999995,4.277777777777778,2.7222222222222223,215.55555555555554,0.0,90.44444444444444,10.0,1022.0,100.0,3.0,4.722222222222222,1.0,415.6170365397135,548.7133408680181,4.716870650463859,109.80409434000651,24.57221170425415,29.780185788472494,1.8358503677447637,10.0032244126002,108.69041662851969,0.0
2021-11-17 01:00:00,5.3,13.1,21.2,21.4,6.6,4.475,16.96728,6.2448,61.3377,4.333333333333333,2.6666666666666665,217.66666666666666,0.0,90.33333333333333,10.0,1022.0,100.0,3.0,4.666666666666667,1.0,413.36749997193783,548.6936915044674,4.620488611311563,109.31520298478294,24.562402941385905,29.76991399447123,1.9164353549480437,10.001343593597412,109.67304527282715,0.0
2021-11-17 01:10:00,5.7,13.2,21.5,21.5,6.8,4.486,16.941955,6.269,61.342,4.388888888888889,2.611111111111111,219.77777777777777,0.0,90.22222222222223,10.0,1022.0,100.0,3.0,4.611111111111111,1.0,412.1328436279297,540.0235124680091,4.667658791595933,112.46331530037574,24.559367535909015,29.760933389663695,1.8840052765607833,10.001200286547343,107.80129325866699,0.0
2021-11-17 01:20:00,5.4,13.2,20.7,21.5,6.7,4.491,16.64962,6.243,61.342,4.444444444444445,2.5555555555555554,221.88888888888889,0.0,90.11111111111111,10.0,1022.0,100.0,3.0,4.555555555555555,1.0,414.00560299226606,531.9508964029949,5.007989937572156,110.26098202807755,24.56090981801351,29.741700547536215,2.000151837865512,10.000182070732116,109.92383808135988,0.0
2021-11-17 01:30:00,5.6,13.3,21.4,21.4,6.9,4.486,16.00423,6.3109,61.3516,4.5,2.5,224.0,0.0,90.0,10.0,1022.0,100.0,3.0,4.5,1.0,411.4905372111002,530.2214739639458,4.653314214641766,109.585500551644,24.54340867360433,29.723434483210248,1.8633475838104883,9.994979883829753,109.60673544565836,0.0
2021-11-17 01:40:00,5.4,13.2,20.9,21.4,6.7,4.46,15.37132,6.2535,61.345600000000005,4.555555555555555,2.4444444444444446,226.11111111111111,0.0,89.88888888888889,10.0,1022.0,100.0,3.0,4.444444444444445,1.0,408.75067191989945,526.5529460547436,4.34042460365484,112.16677334650763,24.514310353597004,29.717701587677006,1.8158413130044937,9.995408067703247,107.28943266550701,0.0
2021-11-17 01:50:00,5.3,13.1,20.8,21.4,6.6,4.482,15.398109999999999,6.2348,61.356899999999996,4.611111111111111,2.388888888888889,228.22222222222223,0.0,89.77777777777777,10.0,1022.0,100.0,3.0,4.388888888888889,1.0,406.55503916422526,524.8644071451823,4.368427727222443,111.00098313412425,24.513529198964438,29.71845635096232,1.8966291558742525,9.996851739883422,108.9551467514038,0.0
2021-11-17 02:00:00,5.4,13.1,21.3,21.4,6.7,4.491,15.21145,6.2125,61.382000000000005,4.666666666666667,2.3333333333333335,230.33333333333334,0.0,89.66666666666667,10.0,1022.0,100.0,3.0,4.333333333333333,1.0,409.39861560339216,515.1824591169686,4.220847801670516,109.24185408403646,24.50487262407939,29.71234778404236,1.818517942229907,9.997579158147175,110.15289358774821,0.0
2021-11-17 02:10:00,5.3,13.1,21.3,21.4,6.6,4.498,14.86297,6.2149,61.404999999999994,4.722222222222222,2.2777777777777777,232.44444444444446,0.0,89.55555555555556,10.0,1022.0,100.0,3.0,4.277777777777778,1.0,411.0033560180665,519.4498822933504,4.2511129053366385,108.76506460998019,24.49202468460375,29.702281986090657,1.913436829053639,9.997658715274165,107.5096918652227,0.0
2021-11-17 02:20:00,5.4,13.1,21.3,21.4,6.6,4.483,15.301849999999998,6.2222,61.4399,4.777777777777778,2.2222222222222223,234.55555555555554,0.0,89.44444444444444,10.0,1022.0,100.0,3.0,4.222222222222222,1.0,413.39495778401687,521.8592665608724,4.0906401324272155,111.6201873397827,24.466878395080563,29.69345103899638,1.8340664454301199,9.999778453509013,107.66999903361003,0.0
2021-11-17 02:30:00,5.4,13.1,21.3,21.5,6.6,4.496,14.966275,6.2671,61.43300000000001,4.833333333333333,2.166666666666667,236.66666666666666,0.0,89.33333333333333,10.0,1022.0,100.0,3.0,4.166666666666667,1.0,410.9932306153747,517.1410291509519,4.118956642844583,110.30468033828303,24.43857927004496,29.698825194040932,1.8430444451173145,9.99908780415853,109.76566079457601,0.0
2021-11-17 02:40:00,5.6,13.2,20.6,21.4,6.7,4.501,14.599255,6.1891,61.404999999999994,4.888888888888889,2.111111111111111,238.77777777777777,0.0,89.22222222222223,10.0,1022.0,100.0,3.0,4.111111111111111,1.0,413.722478129069,513.0934609985352,3.9491383310226396,110.88043947532351,24.420117864608763,29.71417999267578,1.8483620212475458,9.997067000071208,108.75197425842285,0.0
2021-11-17 02:50:00,5.4,13.1,21.4,21.4,6.7,4.503,13.601650000000001,6.2206,61.389300000000006,4.944444444444445,2.0555555555555554,240.88888888888889,0.0,89.11111111111111,10.0,1022.0,100.0,3.0,4.055555555555555,1.0,416.3578517273651,516.2973264216281,3.7616751425212387,111.19863529593258,24.40767486780719,29.726930107940085,1.8355995133307463,9.998465282956108,107.58170813284285,0.0
2021-11-17 03:00:00,5.5,13.2,20.7,21.4,6.7,4.473,13.340005,6.1674,61.39919999999999,5.0,2.0,243.0,0.0,89.0,10.0,1022.0,100.0,3.0,4.0,1.0,417.3563568115234,509.5552689756196,3.6143508719993855,111.71762463909083,24.396407438913982,29.737220335006715,1.7431673655907314,10.00008422533671,108.40467522939045,0.0
2021-11-17 03:10:00,5.4,13.1,20.6,21.4,6.7,4.491,13.340885,6.1145,61.39020000000001,5.0,2.0555555555555554,243.55555555555554,0.0,89.11111111111111,10.0,1022.0,100.0,3.0555555555555554,4.055555555555555,1.0,414.5528058036716,514.0953506469726,3.5373176809421367,108.76197872959287,24.40399036407471,29.72885708491008,1.6631733481089275,10.000051811536153,109.01235582987468,0.0
2021-11-17 03:20:00,5.3,13.1,21.5,21.4,6.6,4.481,13.277705000000001,6.1186,61.4061,5.0,2.111111111111111,244.11111111111111,0.0,89.22222222222223,10.0,1022.0,100.0,3.111111111111111,4.111111111111111,1.0,418.47168975830084,511.72991549437074,3.589158565378459,108.46299385588047,24.399747403462726,29.713792641957603,1.6732036991914114,9.999629143079122,107.77604155222575,0.0
2021-11-17 03:30:00,5.3,13.2,20.7,21.4,6.8,4.477,13.045404999999999,6.0381,61.4308,5.0,2.1666666666666665,244.66666666666666,0.0,89.33333333333333,10.0,1022.0,100.0,3.1666666666666665,4.166666666666667,1.0,415.74757408405173,500.4055152419518,3.607829202986033,111.70632774137508,24.400630534489952,29.698700297673543,1.7050631908575695,9.998213950792948,109.5443571472168,0.0
2021-11-17 03:40:00,5.3,13.1,20.7,21.4,6.6,4.5,12.984559999999998,6.0054,61.4342,5.0,2.2222222222222223,245.22222222222223,0.0,89.44444444444444,10.0,1022.0,100.0,3.2222222222222223,4.222222222222222,1.0,415.4532215372721,504.1237193806966,3.686294446227241,110.01879735052248,24.394798812866213,29.680964714686077,1.7291416480143866,9.997172705332439,108.80167636871337,0.0
2021-11-17 03:50:00,5.4,13.2,21.5,21.4,6.7,4.496,13.366364999999998,5.962400000000001,61.4636,5.0,2.2777777777777777,245.77777777777777,0.0,89.55555555555556,10.0,1022.0,100.0,3.2777777777777777,4.277777777777778,1.0,418.3994254662524,504.46786294520587,3.641905600324189,110.40723647834218,24.386419757207236,29.672462329864505,1.6732899314165113,9.999768096605937,107.8994331995646,0.0
2021-11-17 04:00:00,5.5,13.1,20.7,21.4,6.7,4.477,13.301265,5.9701,61.474199999999996,5.0,2.3333333333333335,246.33333333333334,0.0,89.66666666666667,10.0,1022.0,100.0,3.3333333333333335,4.333333333333333,1.0,412.6696752929687,502.8324538167318,3.839494518358155,111.73880901487534,24.37764682451884,29.67356763839722,1.6475590616464615,10.001253244082132,109.90678199768067,0.0
