,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-17 04:10:00,5.3,13.1,20.7,21.3,6.7,4.512,13.338355000000002,5.9528,61.4979,5.0,2.388888888888889,246.88888888888889,0.0,89.77777777777777,10.0,1022.0,100.0,3.388888888888889,4.388888888888889,1.0,411.22395201584385,499.75541239420573,3.624200081636677,110.37527425625903,24.37451427777608,29.667368841171264,1.7219120496511457,10.001378645896912,109.05111980438232,0.0
2021-11-17 04:20:00,5.3,13.1,20.7,21.4,6.6,4.487,12.798445,5.9474,61.4963,5.0,2.4444444444444446,247.44444444444446,0.0,89.88888888888889,10.0,1022.0,100.0,3.4444444444444446,4.444444444444445,1.0,414.18386260986324,497.1618744913737,3.531329680681229,108.54513572692872,24.373759206136064,29.65732369740804,1.5954740222295125,10.000577198664347,109.495564066569,0.0
2021-11-17 04:30:00,5.2,13.0,21.6,21.3,6.5,4.474,12.762555,5.9274000000000004,61.5111,5.0,2.5,248.0,0.0,90.0,10.0,1022.0,100.0,3.5,4.5,1.0,412.9359156641467,498.16130062059426,3.5998302748041637,109.12433213724255,24.362933101654054,29.651990423202516,1.6780065939823785,10.000571791330973,109.8296203358968,0.0
2021-11-17 04:40:00,5.2,13.0,20.7,21.3,6.5,4.495,12.392520000000001,5.873,61.519499999999994,5.0,2.5555555555555554,248.55555555555554,0.0,90.11111111111111,10.0,1022.0,100.0,3.5555555555555554,4.555555555555555,1.0,414.15819905598954,498.3939566881903,3.525709917060399,111.70551722898321,24.35091547648112,29.65780526796977,1.5719174804290135,9.998721345265707,109.81184197743733,0.0
2021-11-17 04:50:00,5.2,13.0,20.7,21.4,6.5,4.501,12.05881,5.8171,61.520399999999995,5.0,2.611111111111111,249.11111111111111,0.0,90.22222222222223,10.0,1022.0,100.0,3.611111111111111,4.611111111111111,1.0,414.67971139842064,491.6908760579428,3.230689674016446,110.01078925202796,24.36006357192993,29.64871907869975,1.487951421936353,9.997681846618653,108.86895581563313,0.0
2021-11-17 05:00:00,5.1,13.0,21.3,21.3,6.4,4.486,11.019815,5.7763,61.541,5.0,2.6666666666666665,249.66666666666666,0.0,90.33333333333333,10.0,1022.0,100.0,3.6666666666666665,4.666666666666667,1.0,414.62521209716795,491.31819778267,3.2437179208138565,109.35026952797412,24.3589053662618,29.636448901494344,1.4566986521085104,9.99871925830841,108.84618186950684,0.0
2021-11-17 05:10:00,5.2,13.0,20.8,21.3,6.4,4.478,10.548935,5.7681,61.524699999999996,5.0,2.7222222222222223,250.22222222222223,0.0,90.44444444444444,10.0,1022.0,100.0,3.7222222222222223,4.722222222222222,1.0,414.86855148841596,490.7044801242872,2.912554580478345,109.6858851742071,24.35277661323547,29.643371426264444,1.4317321995894114,9.998206548690796,113.29300998687745,0.0
2021-11-17 05:20:00,5.1,12.9,20.8,21.3,6.4,4.478,10.330119999999999,5.7711,61.544200000000004,5.0,2.7777777777777777,250.77777777777777,0.0,90.55555555555556,10.0,1022.0,100.0,3.7777777777777777,4.777777777777778,1.0,411.0978094482422,490.9993636067708,2.832783163556945,113.10754006121792,24.37124124844869,29.670452448527016,1.3968135358889897,9.996767787933349,111.21453556060791,0.0
2021-11-17 05:30:00,5.1,12.9,21.3,21.4,6.3,4.47,10.001619999999999,5.7759,61.553,5.0,2.833333333333333,251.33333333333334,0.0,90.66666666666667,10.0,1022.0,100.0,3.833333333333333,4.833333333333333,1.0,417.66654450865997,486.0876970593683,2.910283474470936,111.40421971940725,24.429897267023723,29.653139168421426,1.6001160488526025,9.999487299919128,105.91337365468344,0.0
2021-11-17 05:40:00,5.1,13.0,20.8,21.4,6.4,4.472,10.12473,5.8304,61.5677,5.0,2.888888888888889,251.88888888888889,0.0,90.77777777777777,10.0,1022.0,100.0,3.888888888888889,4.888888888888889,1.0,417.7970538330078,486.37909332275393,2.7979163547154875,110.18905246583756,24.517146039868965,29.614853510934797,1.4843391518938085,10.001429284439713,108.3384827869186,0.0
2021-11-17 05:50:00,4.9,12.9,20.7,21.4,6.3,4.483,9.620245,5.8438,61.55800000000001,5.0,2.9444444444444446,252.44444444444446,0.0,90.88888888888889,10.0,1022.0,100.0,3.9444444444444446,4.944444444444445,1.0,415.57578502435797,472.70916202238243,2.746370211671301,113.60734358167917,24.52503267039124,29.40462611483282,2.4074721354819166,10.011108889206145,83.48708106076091,0.0
2021-11-17 06:00:00,4.8,12.9,21.2,21.3,6.3,4.474,9.20742,5.8624,61.5428,5.0,3.0,253.0,0.0,91.0,10.0,1022.0,100.0,4.0,5.0,1.0,417.71413238525395,425.0247488789175,2.5016556202153026,121.81066151570465,22.752865976275817,28.54908822955507,6.253906970313102,11.376911929159453,1.00001347173344,0.0
2021-11-17 06:10:00,5.0,12.9,21.4,21.4,6.2,4.485,9.28168,5.9771,61.525,5.0,3.0,252.16666666666666,0.0,90.83333333333333,10.0,1022.0555555555555,98.77777777777777,3.9444444444444446,4.944444444444445,1.0,419.79457604419224,432.0163861083985,2.8280740559033757,119.73153886611854,21.330203278859454,29.718460219701132,6.759417918523153,14.879701989491782,1.000000238418579,0.0
2021-11-17 06:20:00,4.9,12.9,20.8,21.3,6.2,4.483,9.480374999999999,5.924,61.4956,5.0,3.0,251.33333333333334,0.0,90.66666666666667,10.0,1022.1111111111111,97.55555555555556,3.888888888888889,4.888888888888889,1.0,417.1267913818359,436.59931944397675,2.6937190495911287,137.60119080667442,20.49549768447876,31.133559068044026,7.110818708737692,17.841428419748944,1.000000238418579,0.0
2021-11-17 06:30:00,4.8,12.8,21.2,21.4,6.2,4.483,10.892995,5.8138,61.46810000000001,5.0,3.0,250.5,0.0,90.5,10.0,1022.1666666666666,96.33333333333333,3.8333333333333335,4.833333333333333,1.0,426.3652492514424,430.5021045553273,3.0645032081226846,157.93002721711068,19.758539390563964,32.497293373743695,7.532338375250498,20.88032944997152,1.000000238418579,0.0
2021-11-17 06:40:00,4.7,12.8,21.1,21.4,6.1,4.474,20.024035,5.7890999999999995,61.4308,5.0,3.0,249.66666666666666,0.0,90.33333333333333,10.0,1022.2222222222222,95.11111111111111,3.7777777777777777,4.777777777777778,1.0,435.7935219319662,434.9430932617188,4.0746181090672815,193.8306967926025,19.115698153177895,33.85870278040568,8.615722765922547,31.648455228805545,1.000000238418579,0.0
2021-11-17 06:50:00,4.7,12.8,21.2,21.4,6.1,4.484,13.939885,5.9177,61.44,5.0,3.0,248.83333333333334,0.0,90.16666666666667,10.0,1022.2777777777778,93.88888888888889,3.7222222222222223,4.722222222222222,1.0,447.2406860877728,431.31592207283813,4.608289530411953,295.56406222370384,18.643411553539124,34.988543628757284,8.55308485557804,34.60632070649142,1.000000238418579,0.0
2021-11-17 07:00:00,4.7,12.8,21.1,21.5,6.0,4.454,9.63824,5.8606,61.4433,5.0,3.0,248.0,0.0,90.0,10.0,1022.3333333333334,92.66666666666667,3.6666666666666665,4.666666666666667,1.0,452.2492674763997,439.7627778011629,3.4109449873266917,510.77143898484394,18.251206292890558,35.88155822786234,7.390892174432507,34.163236138187564,1.000000238418579,0.0
2021-11-17 07:10:00,4.7,12.9,20.4,21.5,6.1,4.491,8.685849999999999,5.8949,61.452999999999996,5.0,3.0,247.16666666666666,0.0,89.83333333333333,10.0,1022.3888888888889,91.44444444444444,3.611111111111111,4.611111111111111,1.0,460.1554592088722,434.0426642862955,2.903288216833341,497.46043557377186,17.86770264943441,36.8603072420756,7.208000338077545,35.47418890635173,1.000000238418579,0.0
2021-11-17 07:20:00,5.1,13.0,21.7,21.5,6.2,4.456,9.308161111111112,6.046777777777778,61.43300000000001,5.0,3.0,246.33333333333334,0.0,89.66666666666667,10.0,1022.4444444444445,90.22222222222223,3.5555555555555554,4.555555555555555,1.0,473.41212493896484,429.56253812517446,3.245767174319359,489.5818886380815,17.580333061757063,37.6329079120442,7.15392148778937,36.40868270884799,1.000000238418579,0.0
2021-11-17 07:30:00,5.3,13.2,21.1,21.6,6.5,4.464,9.600318181818182,6.090272727272727,61.815909090909095,5.0,3.0,245.5,0.0,89.5,10.0,1022.5,89.0,3.5,4.5,1.0,479.1015849707593,425.81768493652345,2.899540988927507,431.4307279890674,17.401845943591017,38.19560635238044,6.951928473394469,37.212148214868236,1.000000238418579,0.0
2021-11-17 07:40:00,5.0,13.0,21.1,21.8,6.3,4.454,8.537659999999999,6.017799999999999,62.16330000000001,5.0,3.0,244.66666666666666,0.0,89.33333333333333,10.0,1022.5555555555555,87.77777777777777,3.4444444444444446,4.444444444444445,1.0,482.46916534423826,435.5887887432931,2.5998811956246692,363.01988210042316,17.214738245010373,38.73886885960897,7.046047622362773,36.68722298940023,1.000000238418579,0.0
2021-11-17 07:50:00,4.9,13.2,21.2,21.9,6.4,4.452,8.12755,6.0592,62.2933,5.0,3.0,243.83333333333334,0.0,89.16666666666667,10.0,1022.6111111111111,86.55555555555556,3.388888888888889,4.388888888888889,1.0,473.72816372926206,429.3164535908316,2.1485945197586287,294.36038873273776,17.054466298367345,39.2771280884608,6.802118361871796,37.7030499897973,1.000000238418579,0.0
2021-11-17 08:00:00,5.0,13.1,21.1,21.8,6.2,4.485,9.342789999999999,6.0439,62.320100000000004,5.0,3.0,243.0,0.0,89.0,10.0,1022.6666666666666,85.33333333333333,3.3333333333333335,4.333333333333333,1.0,476.24727213541667,443.77109151204434,2.1914790981906958,247.48857637265309,18.030822143554687,39.333127371470134,3.6219518331686658,38.08743305206299,76.81688418507575,0.0
2021-11-17 08:10:00,5.0,13.1,20.4,21.8,6.2,4.484,8.69862,6.1305,62.3274,5.0,3.0,242.16666666666666,0.0,88.83333333333333,10.0,1022.7222222222222,84.11111111111111,3.2777777777777777,4.277777777777778,1.0,495.2869137678475,465.7730170063589,2.434359352602123,269.60044829417086,19.479521348058842,37.8271238740824,2.1252987953363838,33.285563508373194,237.3915558025123,0.0
2021-11-17 08:20:00,4.7,13.1,21.3,21.9,6.2,4.446,8.034685,6.1431000000000004,62.3438,5.0,3.0,241.33333333333334,0.0,88.66666666666667,10.0,1022.7777777777778,82.88888888888889,3.2222222222222223,4.222222222222222,1.0,524.9162307739258,484.8306402587891,3.1266907509437387,246.38692749454475,20.327346061070763,36.488178157806395,1.8494170236587526,27.25583081563314,356.0815163167318,0.0
2021-11-17 08:30:00,4.8,13.1,21.4,22.1,6.2,4.479,8.082510000000001,6.106,62.3676,5.0,3.0,240.5,0.0,88.5,10.0,1022.8333333333334,81.66666666666666,3.166666666666667,4.166666666666667,1.0,526.4429812586993,490.9163400233477,3.110288683748515,178.14783004545222,21.01496773401896,35.38531630833943,1.5490330324570338,23.010882533391317,367.0517980448405,0.0
2021-11-17 08:40:00,4.9,13.1,20.5,22.1,6.2,4.501,6.893665,6.2306,62.389599999999994,5.0,3.0,239.66666666666666,0.0,88.33333333333333,10.0,1022.8888888888889,80.44444444444444,3.111111111111111,4.111111111111111,1.0,523.2704193115235,493.6889454563185,2.5604595229383245,139.67804624094128,21.660359204610188,34.37042186737061,1.4606521781285604,19.845994825363157,347.67430165608727,0.0
2021-11-17 08:50:00,4.8,13.2,21.0,22.1,6.2,4.506,6.73386,6.198,62.36900000000001,5.0,3.0,238.83333333333334,0.0,88.16666666666667,10.0,1022.9444444444445,79.22222222222223,3.0555555555555554,4.055555555555555,1.0,506.36000681559244,497.49191335042315,2.1852178003761056,112.40800604674776,22.180472920735674,33.50736073811849,1.274159301420053,17.540079841613768,332.12287338256834,0.0
2021-11-17 09:00:00,5.0,13.2,21.5,22.1,6.2,4.461,7.760375000000001,6.2447,62.348800000000004,5.0,3.0,238.0,0.0,88.0,10.0,1023.0,78.0,3.0,4.0,1.0,507.9263821095434,506.801328773937,2.0276873886147464,155.22724122343763,22.60022220293681,32.80942782084147,1.3335664391517639,15.526674086252848,360.19505096435546,0.0
2021-11-17 09:10:00,4.9,13.2,20.6,22.2,6.3,4.493,5.907265,6.2293,62.3378,5.111111111111111,3.111111111111111,240.22222222222223,0.0,87.27777777777777,10.0,1023.0,77.11111111111111,3.0,4.111111111111111,1.1111111111111112,520.8721128757521,523.763079476192,1.7570150282558075,131.9821289226295,22.934636688124662,32.26572508795787,1.1888049181959048,13.530184909987586,430.77572106657726,0.0
2021-11-17 09:20:00,5.0,13.3,21.3,22.2,6.4,4.461,5.65144,6.096,62.3035,5.222222222222222,3.2222222222222223,242.44444444444446,0.0,86.55555555555556,10.0,1023.0,76.22222222222223,3.0,4.222222222222222,1.2222222222222223,547.3140519205729,546.9815181828642,1.7871545346645312,165.85458250401385,23.218878189722698,31.860897652308147,1.258441418707371,11.567431365648906,457.89110946655273,0.0
2021-11-17 09:30:00,5.1,13.4,21.0,22.3,6.4,4.484,5.538915,6.180899999999999,62.282500000000006,5.333333333333333,3.3333333333333335,244.66666666666666,0.0,85.83333333333333,10.0,1023.0,75.33333333333333,3.0,4.333333333333333,1.3333333333333333,551.7426700355267,569.481762491862,1.7731419907215624,201.1618277451682,23.465279070536294,31.56170447985331,1.1974934068322183,10.277411020596823,441.91585413614905,0.0
2021-11-17 09:40:00,5.0,13.4,20.9,22.4,6.5,4.454,5.551209999999999,6.2076,62.340999999999994,5.444444444444445,3.4444444444444446,246.88888888888889,0.0,85.11111111111111,10.0,1023.0,74.44444444444444,3.0,4.444444444444445,1.4444444444444444,553.1044150797527,576.8959635416666,1.6520391391562879,257.94806397389556,23.671805871327717,31.311197703679404,1.213785987397035,9.520141143798828,410.5931619771321,0.0
2021-11-17 09:50:00,5.1,13.4,20.9,22.4,6.4,4.446,6.943965,6.2437,62.329899999999995,5.555555555555555,3.5555555555555554,249.11111111111111,0.0,84.38888888888889,10.0,1023.0,73.55555555555556,3.0,4.555555555555555,1.5555555555555556,544.454603685401,584.5448143689385,2.601191700232231,190.49518934562383,23.82303468224781,31.07498340054288,1.231798335043459,8.959822529235172,372.8631728183767,0.0
2021-11-17 10:00:00,5.0,13.4,20.9,22.4,6.4,4.487,5.468835,6.3597,62.3615,5.666666666666667,3.6666666666666665,251.33333333333334,0.0,83.66666666666667,10.0,1023.0,72.66666666666667,3.0,4.666666666666667,1.6666666666666665,522.1208914184571,605.8415359251527,2.2341288516952496,129.43112073844435,23.989536298116047,30.908213561375938,1.1553931043545405,8.557003685633342,344.22415547688803,0.0
2021-11-17 10:10:00,5.1,13.5,21.0,22.5,6.5,4.482,5.85684,6.3769,62.3202,5.777777777777778,3.7777777777777777,253.55555555555554,0.0,82.94444444444444,10.0,1023.0,71.77777777777777,3.0,4.777777777777778,1.7777777777777777,504.01722690275346,630.5514369710287,1.8926835152220591,109.03179914722334,24.123157498041788,30.839441146850582,1.0932612894972167,8.236340438524882,315.12095794677737,0.0
2021-11-17 10:20:00,5.0,13.5,21.4,22.5,6.6,4.452,4.31341,6.3046999999999995,62.2949,5.888888888888889,3.888888888888889,255.77777777777777,0.0,82.22222222222223,10.0,1023.0,70.88888888888889,3.0,4.888888888888889,1.8888888888888888,503.86302103678383,639.5264120378165,1.6616370048933784,111.04995545489639,24.22982306162516,30.792949549357093,1.1704706765214603,8.000470834573111,287.3947997538249,0.0
2021-11-17 10:30:00,5.1,13.6,21.2,22.6,6.7,4.515,4.05229,6.297,62.293600000000005,6.0,4.0,258.0,0.0,81.5,10.0,1023.0,70.0,3.0,5.0,2.0,526.0967054239909,655.8592592366537,1.5918798377183871,415.59370683228224,24.304325180053713,30.744961102803547,1.0506604313850403,7.827601854006448,263.3876463063558,0.0
2021-11-17 10:40:00,5.1,13.5,20.8,22.7,6.5,4.513,3.9760750000000002,6.2345999999999995,62.306200000000004,6.111111111111111,4.111111111111111,260.22222222222223,0.0,80.77777777777777,10.0,1023.0,69.11111111111111,3.0,5.111111111111111,2.111111111111111,613.1100668720816,672.8217980746565,1.4537530888844343,588.1153707592636,24.353543987274172,30.721495091120403,0.9728527755538623,7.695369636217753,240.16028600056967,0.0
2021-11-17 10:50:00,5.1,13.7,20.9,22.8,6.7,4.514,3.3285850000000003,6.0602,62.309799999999996,6.222222222222222,4.222222222222222,262.44444444444446,0.0,80.05555555555556,10.0,1023.0,68.22222222222223,3.0,5.222222222222222,2.2222222222222223,754.787260945638,689.1434339150616,1.351695697378304,637.720916332525,24.424093023935953,30.709635524749757,1.004112617969513,7.620112810134887,219.6674622344971,0.0
2021-11-17 11:00:00,5.2,13.7,20.9,22.8,6.7,4.514,3.541125,6.1347000000000005,62.3562,6.333333333333333,4.333333333333333,264.6666666666667,0.0,79.33333333333333,10.0,1023.0,67.33333333333333,3.0,5.333333333333333,2.333333333333333,797.9864025738596,696.1075325520833,1.5405833338209465,577.3360431994422,24.521859124501546,30.68594690958659,1.0182770293951033,7.577678357760111,200.00261294047039,0.0
2021-11-17 11:10:00,5.1,13.6,21.0,22.7,6.6,4.503,4.0568599999999995,6.2655,62.3865,6.444444444444445,4.444444444444445,266.8888888888889,0.0,78.61111111111111,10.0,1023.0,66.44444444444444,3.0,5.444444444444445,2.4444444444444446,752.496181535392,699.6221456523325,2.071079581494385,1422.929586757509,24.5968435382843,30.68676994005839,1.0133669473727545,7.573054726918538,185.50250915527343,0.0
2021-11-17 11:20:00,5.2,13.6,21.6,22.8,6.6,4.516,3.489045,6.2625,62.297900000000006,6.555555555555555,4.555555555555555,269.1111111111111,0.0,77.88888888888889,10.0,1023.0,65.55555555555556,3.0,5.555555555555555,2.5555555555555554,757.9011029052734,700.2793634173514,1.6780253365012885,1492.9038868601308,24.648631467819214,30.642971165974934,0.9225144345064958,7.593481872081756,170.67418596903482,0.0
2021-11-17 11:30:00,5.3,13.6,20.7,22.7,6.6,4.524,3.8259299999999996,6.273899999999999,61.812799999999996,6.666666666666666,4.666666666666666,271.3333333333333,0.0,77.16666666666667,10.0,1023.0,64.66666666666667,3.0,5.666666666666666,2.6666666666666665,780.5869155357624,698.4091939290364,2.0058915033987015,1029.304957618498,24.676102759043374,30.58513136545817,1.0105640779932341,7.615764897664389,155.147726949056,0.0
2021-11-17 11:40:00,5.2,13.7,20.7,22.8,6.8,4.617,3.67017,6.307,61.5159,6.777777777777778,4.777777777777778,273.55555555555554,0.0,76.44444444444444,10.0,1023.0,63.77777777777778,3.0,5.777777777777778,2.7777777777777777,742.537918701172,702.8461850010664,3.00305607423944,678.995544030141,24.7138903427124,30.530515104929606,0.9901770307620368,7.650380119482676,139.59154535929363,0.0
2021-11-17 11:50:00,5.4,13.9,21.9,23.0,7.1,4.513,3.32555,6.3594,61.3966,6.888888888888889,4.888888888888889,275.77777777777777,0.0,75.72222222222223,10.0,1023.0,62.888888888888886,3.0,5.888888888888889,2.888888888888889,694.4956618245443,696.0194919840494,4.168537474890887,509.8241653804456,24.72215340770659,30.48402629867929,0.961673550164439,7.716468530860754,123.65793651017987,0.0
2021-11-17 12:00:00,5.1,14.0,20.9,23.1,7.1,4.503,3.964365,6.403999999999999,61.3568,7.0,5.0,278.0,0.0,75.0,10.0,1023.0,62.0,3.0,6.0,3.0,662.5979467562971,694.1589835892601,4.404344834580933,627.0860800274347,24.759770800272623,30.448719822565714,0.9339271716276805,7.841184037526449,112.10144439697267,172.0
2021-11-17 12:10:00,5.0,13.9,20.8,23.2,7.0,4.53,2.772235,6.2984,61.325300000000006,7.0,5.0,277.6666666666667,0.0,74.94444444444444,10.0,1023.0,61.05555555555556,3.0,6.0,3.0,640.7610467529297,685.5529602261247,4.97475630129798,696.7474977603201,24.79341234525045,30.403110815684,0.9142221984763939,8.017124730745952,107.97670350392659,0.0
2021-11-17 12:20:00,5.1,14.0,20.9,23.3,7.1,4.505,2.513505,6.3305,61.321000000000005,7.0,5.0,277.3333333333333,0.0,74.88888888888889,10.0,1023.0,60.111111111111114,3.0,6.0,3.0,607.8016176210601,685.8612963867188,4.577115869690469,491.7209015064994,25.19157910346985,30.2137678527832,1.0019538764158884,8.222448298136394,107.81941926320394,0.0
2021-11-17 12:30:00,5.2,14.1,20.9,23.2,7.1,4.59,4.95194,6.3734,61.291,7.0,5.0,277.0,0.0,74.83333333333333,10.0,1023.0,59.166666666666664,3.0,6.0,3.0,571.6917289225261,686.1736793675916,4.5353542488914425,386.78364362123995,25.32046072324117,29.750656127929688,1.077784240047137,8.435165317853292,108.5563645172119,0.0
2021-11-17 12:40:00,5.2,14.2,20.9,23.2,7.3,4.602,2.625285,6.4571,61.1977,7.0,5.0,276.6666666666667,0.0,74.77777777777777,10.0,1023.0,58.22222222222222,3.0,6.0,3.0,560.192751310502,678.4201750305878,4.706050989264149,405.1016063289319,25.108451325098677,29.710964549382528,0.8789012568195661,8.663868201573688,109.08195481618245,0.0
2021-11-17 12:50:00,5.3,14.4,21.1,23.3,7.5,4.684,3.3791800000000003,6.5179,61.1936,7.0,5.0,276.3333333333333,0.0,74.72222222222223,10.0,1023.0,57.27777777777778,3.0,6.0,3.0,547.9253405761718,677.0492714436849,5.139866687402887,278.82334955765026,25.026632296244305,29.804282280604042,0.8782164095838866,8.902310814857483,108.81315970102946,0.0
2021-11-17 13:00:00,5.4,14.5,21.1,23.3,7.6,4.709,3.0892,6.7193,61.179899999999996,7.0,5.0,276.0,0.0,74.66666666666667,10.0,1023.0,56.333333333333336,3.0,6.0,3.0,524.4761633090314,674.7418606532304,5.748692154870868,188.97367218965866,24.997709235154865,29.911652712900132,0.867180934644462,9.158345492368188,107.96172435197676,0.0
2021-11-17 13:10:00,5.3,14.7,21.2,23.3,7.6,4.755,3.922195,6.7375,61.1654,7.0,5.0,275.6666666666667,0.0,74.61111111111111,10.0,1023.0,55.388888888888886,3.0,6.0,3.0,518.5856811523438,660.7432971191406,5.815258949489917,104.552698597019,25.02298628171285,29.986363220214844,0.8404978888233503,9.443537891705832,108.92486029307047,0.0
2021-11-17 13:20:00,5.3,14.6,21.1,23.4,7.6,4.778,3.800375,6.7186,61.1592,7.0,5.0,275.3333333333333,0.0,74.55555555555556,10.0,1023.0,54.44444444444444,3.0,6.0,3.0,516.8064695581896,657.2798236083984,6.457864289378042,61.56390528759714,25.051057300567628,30.025887352625528,0.8296320284406343,9.692448797225952,109.13280239105225,0.0
2021-11-17 13:30:00,5.1,14.7,21.1,23.3,7.5,4.781,4.461305,6.5927999999999995,61.12910000000001,7.0,5.0,275.0,0.0,74.5,10.0,1023.0,53.5,3.0,6.0,3.0,526.1535343424479,660.4666974508352,7.230527903333223,50.25893301053236,25.08346128463745,30.042356913884483,0.9677890666325887,9.830333665211995,109.71225561777752,0.0
2021-11-17 13:40:00,5.0,14.8,21.3,23.3,7.8,4.806,4.289714999999999,6.3629,61.1303,7.0,5.0,274.6666666666667,0.0,74.44444444444444,10.0,1023.0,52.55555555555556,3.0,6.0,3.0,545.8542022705078,656.5767165962307,5.5500991411195635,28.045108206635813,25.107585547765098,30.045528847376506,0.8319661290446918,9.90421770731608,109.0820006052653,0.0
2021-11-17 13:50:00,5.3,14.7,21.2,23.3,7.6,4.794,3.990435,6.399900000000001,61.1872,7.0,5.0,274.3333333333333,0.0,74.38888888888889,10.0,1023.0,51.611111111111114,3.0,6.0,3.0,569.1297222900391,652.6523846435547,4.1163861323345845,33.045561977968376,25.13859670639038,30.04366619427999,0.8669742999474208,9.945422042210897,108.66759599049888,0.0
2021-11-17 14:00:00,5.1,14.6,21.0,23.2,7.4,4.785,3.8233249999999996,6.2966999999999995,61.2183,7.0,5.0,274.0,0.0,74.33333333333333,10.0,1023.0,50.66666666666667,3.0,6.0,3.0,583.3819429244119,654.6422996222835,2.7949843648463317,18.321011977195738,25.18282468477885,30.029379946390787,0.8292783240477244,9.967603178024293,109.07796689351399,0.0
2021-11-17 14:10:00,5.5,14.7,21.1,23.2,7.6,4.754,3.8689,6.3539,61.24400000000001,7.0,5.0,273.6666666666667,0.0,74.27777777777777,10.0,1023.0,49.72222222222222,3.0,6.0,3.0,587.8903686523438,653.062840983073,2.381608456390052,17.259939664312675,25.196327158610025,30.01764467557271,0.7856681369245052,9.979204541842142,110.09184272766113,0.0
2021-11-17 14:20:00,5.2,14.6,21.1,23.2,7.5,4.78,3.7813049999999997,6.236,61.265499999999996,7.0,5.0,273.3333333333333,0.0,74.22222222222223,10.0,1023.0,48.77777777777778,3.0,6.0,3.0,564.6328176634339,650.5072366368086,1.913409799936801,4.084363496370908,25.222461697260538,30.014929383595785,0.757617703974247,9.9862810866038,110.32476309458414,0.0
2021-11-17 14:30:00,5.4,14.6,20.4,23.1,7.5,4.774,4.117945000000001,6.4983,61.295899999999996,7.0,5.0,273.0,0.0,74.16666666666667,10.0,1023.0,47.833333333333336,3.0,6.0,3.0,550.9869673665364,664.2260660807292,1.5777835216663652,9.966651117336951,25.26638988041487,30.0081979802658,0.7913097084260704,9.992988357543947,110.80241487555165,0.0
2021-11-17 14:40:00,5.5,14.6,21.1,23.0,7.5,4.816,3.9822900000000003,6.5386,61.2851,7.0,5.0,272.6666666666667,0.0,74.11111111111111,10.0,1023.0,46.888888888888886,3.0,6.0,3.0,532.644322488719,669.8255239692776,1.203624891697687,1.3695827218065155,25.293705937067667,29.99200613975525,0.8063855646550655,9.996718554496764,114.60164204915365,0.0
2021-11-17 14:50:00,5.3,14.4,21.2,23.0,7.3,4.765,3.45404,6.4839,61.259,7.0,5.0,272.3333333333333,0.0,74.05555555555556,10.0,1023.0,45.94444444444444,3.0,6.0,3.0,521.4859590657552,668.1911778241739,1.3258982306718825,1.026079764564832,25.32143258412679,29.96759748776754,0.7803705441951752,9.999182588259378,113.66253313700358,0.0
2021-11-17 15:00:00,5.2,14.2,20.9,22.9,6.9,4.783,3.2881799999999997,6.4899000000000004,61.2436,7.0,5.0,272.0,0.0,74.0,10.0,1023.0,45.0,3.0,6.0,3.0,517.046172176668,671.382222956515,1.7191505071840716,1.013040654773766,25.338431186676026,29.946781441370643,0.8556210485100746,10.000695346196492,110.6043339284261,0.0
2021-11-17 15:10:00,5.0,14.1,20.8,22.8,6.7,4.774,2.92487,6.5085999999999995,61.23010000000001,6.944444444444445,4.944444444444445,269.72222222222223,0.0,74.55555555555556,10.0,1023.0555555555555,44.72222222222222,3.0,6.0,2.888888888888889,501.2417673746745,683.9559049829943,1.4549225036842002,1.0070854367475726,25.362602357864382,29.93394789153761,0.8057401807443366,10.000203373236735,109.96510954601517,0.0
2021-11-17 15:20:00,5.1,14.1,20.8,22.8,6.7,4.769,2.775535,6.3284,61.17659999999999,6.888888888888889,4.888888888888889,267.44444444444446,0.0,75.11111111111111,10.0,1023.1111111111111,44.44444444444444,3.0,6.0,2.7777777777777777,490.2507938113158,688.814920591157,1.309365976235624,1.0038870997348075,25.388276290893554,29.92036809285482,0.7374337496856848,10.001499830881755,109.13391195933025,0.0
2021-11-17 15:30:00,5.1,14.1,20.9,22.8,6.6,4.72,3.0212499999999998,6.2408,61.1409,6.833333333333333,4.833333333333333,265.1666666666667,0.0,75.66666666666667,10.0,1023.1666666666666,44.166666666666664,3.0,6.0,2.6666666666666665,475.4257447306315,689.6752227783203,1.087757682168888,1.0029500387550072,25.412187906901043,29.90138736724854,0.733547572294871,10.002991154988607,108.81681878407797,0.0
2021-11-17 15:40:00,5.1,13.8,20.6,22.7,6.4,4.782,2.5309,6.3595999999999995,61.1962,6.777777777777778,4.777777777777778,262.8888888888889,0.0,76.22222222222223,10.0,1023.2222222222222,43.888888888888886,3.0,6.0,2.5555555555555554,464.48711388949687,699.4872367841348,1.0977700235092707,1.0078473526845544,25.42227844592652,29.886838259410336,0.6657174035996362,10.00339318429186,109.4663728630608,0.0
2021-11-17 15:50:00,5.0,13.8,21.5,22.6,6.4,4.758,2.61132,6.3619,61.2008,6.722222222222222,4.722222222222222,260.6111111111111,0.0,76.77777777777777,10.0,1023.2777777777778,43.611111111111114,3.0,6.0,2.4444444444444446,463.4644950358073,700.5450528971354,1.0343379304099218,1.0047567941442048,25.451938174565633,29.873290961583457,0.7648654968539874,10.000290048917133,110.29701981862385,0.0
2021-11-17 16:00:00,5.2,13.9,20.9,22.6,6.5,4.754,3.028435,6.2191,61.192499999999995,6.666666666666667,4.666666666666667,258.3333333333333,0.0,77.33333333333333,10.0,1023.3333333333334,43.333333333333336,3.0,6.0,2.3333333333333335,459.0084870437096,702.2264301519284,0.9939309110193604,1.0069537240502524,25.486710046132405,29.859748369852703,0.7497444938619932,9.998612761497498,109.51603881835938,0.0
2021-11-17 16:10:00,5.3,13.9,20.9,22.6,6.6,4.745,3.04487,6.2391,61.18769999999999,6.611111111111111,4.611111111111111,256.05555555555554,0.0,77.88888888888889,10.0,1023.3888888888889,43.05555555555556,3.0,6.0,2.2222222222222223,453.0480243937174,698.3849146349677,0.9124315256688554,1.0339004935450473,25.530460744138622,29.841827801198907,0.8520693407162943,9.9988389057149,108.46333254725555,0.0
2021-11-17 16:20:00,5.2,13.9,20.8,22.5,6.5,4.764,3.243595,6.2265,61.177800000000005,6.555555555555555,4.555555555555555,253.77777777777777,0.0,78.44444444444444,10.0,1023.4444444444445,42.77777777777778,3.0,6.0,2.111111111111111,450.5196393699208,702.1512186686198,0.8214570687332395,1.7247926043689588,25.567668409347533,29.81937343597412,0.6760337761541207,9.998242038091025,108.8084538269043,0.0
2021-11-17 16:30:00,5.1,13.8,20.7,22.5,6.3,4.735,3.0968,6.2221,61.231500000000004,6.5,4.5,251.5,0.0,79.0,10.0,1023.5,42.5,3.0,6.0,2.0,448.6556665039063,709.6960101458669,0.7662541155155096,18.300723910937876,25.602368011474613,29.79594406445821,0.7119035375118256,9.997158659299215,109.01866561889649,0.0
2021-11-17 16:40:00,5.0,13.8,20.8,22.5,6.3,4.672,2.840895,6.2795000000000005,61.2803,6.444444444444445,4.444444444444445,249.22222222222223,0.0,79.55555555555556,10.0,1023.5555555555555,42.22222222222222,3.0,6.0,1.8888888888888888,450.7570647316417,713.173994954427,0.8869096574633473,75.49394083292471,25.61960477026434,29.7778945354816,0.7093223006982621,9.998666873056381,107.98832744640079,0.0
2021-11-17 16:50:00,5.0,13.6,21.4,22.4,6.2,4.689,2.567605,5.8667,61.246900000000004,6.388888888888889,4.388888888888889,246.94444444444446,0.0,80.11111111111111,10.0,1023.6111111111111,41.94444444444444,3.0,6.0,1.777777777777778,444.72491038004557,713.3302755912694,0.8526913034949599,57.562365568775235,25.644219999313357,29.767227328618368,0.5684661744038264,9.99855537891388,108.82592634836833,0.0
2021-11-17 17:00:00,5.0,13.6,20.6,22.4,6.2,4.713,2.480005,5.9638,61.27909999999999,6.333333333333333,4.333333333333333,244.66666666666666,0.0,80.66666666666667,10.0,1023.6666666666666,41.666666666666664,3.0,6.0,1.6666666666666667,437.0674644978841,713.0012783357467,0.828743060157124,43.68009293960313,25.66830220222473,29.750720984141033,0.6899582702418169,9.998043882052105,108.35874547322592,0.0
2021-11-17 17:10:00,4.9,13.5,20.6,22.3,6.1,4.71,2.436085,5.9383,61.298199999999994,6.277777777777778,4.277777777777778,242.38888888888889,0.0,81.22222222222223,10.0,1023.7222222222222,41.388888888888886,3.0,6.0,1.5555555555555556,433.33062496141457,713.1896700032552,0.7881658390400099,38.331863475627145,25.683243497212725,29.738596556981406,0.6921675444145997,9.998879706064859,107.80561480204264,0.0
2021-11-17 17:20:00,4.8,13.4,21.5,22.3,6.0,4.716,2.4447045454545457,5.887363636363636,61.30681818181818,6.222222222222222,4.222222222222222,240.11111111111111,0.0,81.77777777777777,10.0,1023.7777777777778,41.111111111111114,3.0,6.0,1.4444444444444444,428.6229338582357,713.2748168173604,0.817453592247882,36.51624650642697,25.7196397960642,29.725054289916823,0.7032594431896028,10.00003604323486,107.8041884769377,0.0
2021-11-17 17:30:00,4.9,13.5,20.6,22.3,6.1,4.701,2.654305,5.9112,61.3076,6.166666666666667,4.166666666666667,237.83333333333331,0.0,82.33333333333333,10.0,1023.8333333333334,40.833333333333336,3.0,6.0,1.3333333333333335,423.25012187387756,705.1351869920752,0.866509955227375,35.01167165756225,25.749223998387656,29.702579981486004,0.5902998442947864,9.999716809590657,108.80406496683756,0.0
2021-11-17 17:40:00,4.8,13.4,20.7,22.2,6.0,4.712,2.94893,6.1766,61.345000000000006,6.111111111111111,4.111111111111111,235.55555555555554,0.0,82.88888888888889,10.0,1023.8888888888889,40.55555555555556,3.0,6.0,1.2222222222222223,417.80585642496743,709.8219970703125,0.8912498665546293,39.14749014245588,25.77319143931071,29.67894823392232,0.5623957762867212,9.998968467712404,108.74916198730469,0.0
2021-11-17 17:50:00,4.7,13.6,21.7,22.3,6.1,4.714,3.7570950000000005,6.2905999999999995,61.339200000000005,6.055555555555555,4.055555555555555,233.27777777777777,0.0,83.44444444444444,10.0,1023.9444444444445,40.27777777777778,3.0,6.0,1.1111111111111112,417.6764914396439,706.9040353639099,1.0075559107849827,43.08947944964393,25.79573049863179,29.656687243779498,0.6464841892321905,9.999161178270976,108.49905681610107,0.0
2021-11-17 18:00:00,4.7,13.5,20.8,22.2,6.1,4.759,3.2817250000000002,5.9972,61.2728,6.0,4.0,231.0,0.0,84.0,10.0,1024.0,40.0,3.0,6.0,1.0,415.46305572509766,707.8185113525391,1.0040499054223804,43.89145103573126,25.811835769017534,29.63466635704041,0.6726178422570228,9.998063475290934,108.57529758453367,0.0
2021-11-17 18:10:00,4.7,13.6,20.8,22.2,6.0,4.795,3.5435000000000003,6.0363999999999995,61.2624,5.888888888888889,4.0,229.44444444444446,0.0,84.22222222222223,10.0,1024.111111111111,40.05555555555556,2.9444444444444446,6.111111111111111,1.0,416.9509609003177,700.0196562808684,1.103307911603801,46.27238003272795,25.809080142974853,29.610714950561523,0.6468241548538207,9.99894041220347,106.82239093780518,0.0
2021-11-17 18:20:00,4.8,13.6,20.7,22.2,6.0,4.77,3.7596600000000002,6.0212,61.257600000000004,5.777777777777778,4.0,227.88888888888889,0.0,84.44444444444444,10.0,1024.2222222222222,40.111111111111114,2.888888888888889,6.222222222222222,1.0,416.86732767740887,696.3981453450522,1.1615717252364939,49.07910718637671,25.805680224100747,29.585658340454103,0.6733466644088427,10.001332097053528,107.20230222066243,0.0
2021-11-17 18:30:00,4.8,13.5,20.8,22.1,6.0,4.786,3.78232,5.9679,61.255100000000006,5.666666666666667,4.0,226.33333333333334,0.0,84.66666666666667,10.0,1024.3333333333333,40.166666666666664,2.8333333333333335,6.333333333333333,1.0,414.6944118175287,683.5569174930968,1.1974249862866888,55.85220997276953,25.777288668272924,29.55442270575977,0.6094857963023942,10.003379593989887,105.58984080059281,0.0
2021-11-17 18:40:00,4.7,13.6,20.7,22.1,6.1,4.845,3.4929200000000002,5.798,61.2537,5.555555555555555,4.0,224.77777777777777,0.0,84.88888888888889,10.0,1024.4444444444443,40.22222222222222,2.7777777777777777,6.444444444444445,1.0,409.84007151285806,677.8096334523168,1.1613836168670386,65.33959715439102,25.720488452911376,29.5279674243927,0.6509576154748599,10.00580815633138,106.14198117574055,0.0
2021-11-17 18:50:00,4.8,13.7,21.5,22.1,6.1,4.869,3.791125,5.9460999999999995,61.2861,5.444444444444445,4.0,223.22222222222223,0.0,85.11111111111111,10.0,1024.5555555555557,40.27777777777778,2.7222222222222223,6.555555555555555,1.0,410.6391041372014,677.3309602864583,1.1833365388744967,72.38964581764351,25.660491243998212,29.52843285560608,0.6451708581546942,10.004966408411661,108.78632701873778,0.0
2021-11-17 19:00:00,4.7,13.7,20.8,22.1,6.1,4.905,4.420765,6.1326,61.291700000000006,5.333333333333333,4.0,221.66666666666666,0.0,85.33333333333333,10.0,1024.6666666666667,40.333333333333336,2.6666666666666665,6.666666666666667,1.0,413.73664520263674,672.5108694282619,1.2117184689624163,82.42592931046997,25.60609699567159,29.537166194915773,0.6203145824372769,10.005505509376526,105.68142013549804,0.0
2021-11-17 19:10:00,4.7,13.5,20.9,22.1,6.0,4.833,4.346705,6.1091,61.25410000000001,5.222222222222222,4.0,220.11111111111111,0.0,85.55555555555556,10.0,1024.7777777777778,40.388888888888886,2.611111111111111,6.777777777777778,1.0,413.9104669119298,668.3947552490234,1.3919756417473157,91.17463621775309,25.564323609670005,29.54641767501831,0.5674043677995602,10.005181535085041,107.98938068389893,0.0
2021-11-17 19:20:00,4.8,13.4,21.5,22.0,5.9,4.793,6.321427777777778,6.120666666666667,61.23311111111111,5.111111111111111,4.0,218.55555555555554,0.0,85.77777777777777,10.0,1024.888888888889,40.44444444444444,2.5555555555555554,6.888888888888889,1.0,412.6433497111003,658.4859167340157,1.378380853126278,99.75511559524105,25.521865180333457,29.557529160181684,0.5763609753052393,10.003473092714945,107.2899615987142,0.0
2021-11-17 19:30:00,4.7,13.3,20.6,22.0,5.9,4.732,4.336679999999999,6.2441,61.585699999999996,5.0,4.0,217.0,0.0,86.0,10.0,1025.0,40.5,2.5,7.0,1.0,408.8543496528713,652.5442313779633,1.2833849033528129,107.61088535869189,25.465201937357584,29.56758481661479,0.5738213189939658,10.003838211695353,105.60620646158854,0.0
2021-11-17 19:40:00,4.8,13.3,21.6,21.9,5.9,4.728,4.950725,6.1117,61.9139,4.888888888888889,4.0,215.44444444444446,0.0,86.22222222222223,10.0,1025.111111111111,40.55555555555556,2.4444444444444446,7.111111111111111,1.0,411.92743581136074,646.6609169514975,1.368259133851461,120.18308772739044,25.435999091466268,29.577839082082114,0.6609833718339602,10.005278662045797,107.38146446228026,0.0
2021-11-17 19:50:00,4.8,13.2,20.6,21.9,5.9,4.674,4.8025649999999995,6.1202,62.0732,4.777777777777778,4.0,213.88888888888889,0.0,86.44444444444444,10.0,1025.2222222222222,40.611111111111114,2.388888888888889,7.222222222222222,1.0,414.4360515270014,645.5073777963923,1.451897121327745,124.17099069304386,25.422550118764242,29.582110401789343,0.6466920952498912,10.003369954427082,109.55192642211914,0.0
2021-11-17 20:00:00,4.9,13.3,20.7,21.9,6.0,4.667,4.6890149999999995,6.180400000000001,62.1499,4.666666666666667,4.0,212.33333333333334,0.0,86.66666666666667,10.0,1025.3333333333333,40.666666666666664,2.3333333333333335,7.333333333333333,1.0,422.1739224243164,636.0462307563869,1.3673507463393237,138.0075698270636,25.404164772033692,29.58091808636983,0.6343923524022103,10.003033703168233,107.65795986175537,0.0
2021-11-17 20:10:00,5.3,13.1,21.5,21.8,5.9,4.644,5.053955,6.0405,62.169200000000004,4.555555555555555,4.0,210.77777777777777,0.0,86.88888888888889,10.0,1025.4444444444443,40.72222222222222,2.2777777777777777,7.444444444444445,1.0,426.63658620198566,627.507608235677,1.5387131181140403,247.65632686636542,25.382227649897175,29.579691843699884,0.7195681608985357,10.003138963563845,105.37409482299304,0.0
2021-11-17 20:20:00,4.9,13.2,20.5,21.9,5.9,4.636,5.005815,5.8927,62.18339999999999,4.444444444444445,4.0,209.22222222222223,0.0,87.11111111111111,10.0,1025.5555555555557,40.77777777777778,2.2222222222222223,7.555555555555555,1.0,432.14140526080956,623.9475495647562,1.533241016615582,250.73279340711693,25.36045013109843,29.58644021034241,0.7690864617129167,10.00370101928711,107.46677360534667,0.0
2021-11-17 20:30:00,5.0,13.0,20.8,21.8,5.9,4.567,5.396015,5.9315,62.2393,4.333333333333334,4.0,207.66666666666666,0.0,87.33333333333333,10.0,1025.6666666666667,40.833333333333336,2.166666666666667,7.666666666666666,1.0,431.42296956380216,615.9420800781251,1.5806111141483663,190.12062857374633,25.363985602060957,29.580339632034303,0.6524343971908093,10.002629451751709,110.06784695943198,0.0
2021-11-17 20:40:00,4.9,13.1,20.7,21.8,6.0,4.574,5.3446750000000005,6.0399,62.3029,4.222222222222222,4.0,206.11111111111111,0.0,87.55555555555556,10.0,1025.7777777777778,40.888888888888886,2.111111111111111,7.777777777777778,1.0,431.0327804179575,610.4322938695448,1.607327651186178,147.57515323660468,25.35447523434957,29.547551317214964,0.692810083280007,10.002877310117086,106.72935214996339,0.0
2021-11-17 20:50:00,4.8,13.1,21.7,21.8,5.9,4.547,5.092945,5.9312,62.3008,4.111111111111111,4.0,204.55555555555554,0.0,87.77777777777777,10.0,1025.888888888889,40.94444444444444,2.0555555555555554,7.888888888888889,1.0,425.62923902840447,603.8769112492704,1.4961711546458767,101.22645816846082,25.355457379023232,29.524917659759524,0.6475709560016791,10.003942359288533,107.1565086110433,0.0
2021-11-17 21:00:00,4.9,13.1,20.8,21.8,6.0,4.562,5.21283,5.9683,62.2405,4.0,4.0,203.0,0.0,88.0,10.0,1026.0,41.0,2.0,8.0,1.0,417.12522621242476,599.3593143717447,1.5185801624847672,87.72434109014307,25.349849751790366,29.484362945556644,0.7403645395239195,10.004731726646423,107.29064286549885,0.0
2021-11-17 21:10:00,4.8,13.1,20.8,21.8,6.1,4.572,5.31659,5.91,62.2448,4.0,3.9444444444444446,206.11111111111111,0.0,88.0,10.0,1026.111111111111,43.666666666666664,2.0,7.833333333333333,1.0,417.3175510660807,603.0521617179081,1.5659982617898176,82.67535503344348,25.33738630919807,29.465306857588597,0.6846012245034431,10.004914881711624,108.25841120725298,0.0
2021-11-17 21:20:00,4.9,13.1,20.8,21.8,6.1,4.557,5.46776,6.1083,62.2075,4.0,3.888888888888889,209.22222222222223,0.0,88.0,10.0,1026.2222222222222,46.333333333333336,2.0,7.666666666666667,1.0,417.53437978459505,595.7018377685547,1.620865530630963,98.24307193260408,25.33257822036743,29.447072550455733,0.7153180859486262,10.005172950426736,107.59439426422118,0.0
2021-11-17 21:30:00,4.7,13.0,20.8,21.8,6.0,4.57,5.790795,6.1537,62.143600000000006,4.0,3.8333333333333335,212.33333333333334,0.0,88.0,10.0,1026.3333333333333,49.0,2.0,7.5,1.0,416.8461480712891,596.8925640939295,1.7263628455070452,100.00450162833694,25.329831975301108,29.43246105829875,0.6895590519408386,10.002670353253682,109.85626408894856,0.0
2021-11-17 21:40:00,5.1,13.3,21.6,21.8,6.3,4.591,6.010994999999999,6.1808,62.2128,4.0,3.7777777777777777,215.44444444444446,0.0,88.0,10.0,1026.4444444444443,51.66666666666667,2.0,7.333333333333333,1.0,418.06126703371945,590.2870579862047,1.8135254094661293,100.04632495018049,25.311818656921385,29.40316811243693,0.7379930405318736,10.001678713162741,107.10500972747802,0.0
2021-11-17 21:50:00,5.1,13.3,20.8,21.8,6.3,4.615,6.301615,6.227,62.2232,4.0,3.7222222222222223,218.55555555555554,0.0,88.0,10.0,1026.5555555555557,54.333333333333336,2.0,7.166666666666667,1.0,419.12644673665363,582.1026985677083,1.8156392700759703,102.02059163605426,25.31109290122986,29.38149959564209,0.7479874111215274,10.001524119377136,109.65732996622721,0.0
2021-11-17 22:00:00,5.2,13.3,20.7,21.8,6.3,4.668,6.23311,6.3609,62.3095,4.0,3.6666666666666665,221.66666666666666,0.0,88.0,10.0,1026.6666666666667,57.0,2.0,7.0,1.0,413.6955979480963,579.3705610744432,1.833618228765531,106.66144790326135,25.309788646698,29.356027657190957,0.7642799903949101,10.001409522692363,107.47494775136313,0.0
2021-11-17 22:10:00,5.0,13.4,20.8,21.7,6.3,4.683,6.31842,6.3049,62.336400000000005,4.0,3.611111111111111,224.77777777777777,0.0,88.0,10.0,1026.7777777777778,59.66666666666667,2.0,6.833333333333333,1.0,413.74028462727864,581.8695857256309,1.919283919459009,107.16923753167278,25.30474732398987,29.318847608566283,0.695245563040177,10.001656699180604,105.70387070973716,0.0
2021-11-17 22:20:00,4.9,13.3,20.7,21.7,6.3,4.703,6.318175,6.2045,62.3197,4.0,3.5555555555555554,227.88888888888889,0.0,88.0,10.0,1026.888888888889,62.333333333333336,2.0,6.666666666666666,1.0,414.52323896736937,569.3615655517578,1.8203219640457025,108.97513524933723,25.304955120086667,29.279982630411787,0.7734944931169351,10.0023605855306,108.16882413228352,0.0
2021-11-17 22:30:00,5.0,13.3,20.8,21.7,6.4,4.674,6.4057450000000005,6.1478,62.3064,4.0,3.5,231.0,0.0,88.0,10.0,1027.0,65.0,2.0,6.5,1.0,413.15030405680335,561.1163950602214,1.9176750769352509,105.98854226451809,25.300951143900555,29.242664728164677,0.7276098588109017,10.002684628168742,107.99809280395507,0.0
2021-11-17 22:40:00,5.0,13.3,21.5,21.7,6.4,4.663,6.36579,6.091,62.300599999999996,4.0,3.4444444444444446,234.11111111111111,0.0,88.0,10.0,1027.111111111111,67.66666666666667,2.0,6.333333333333333,1.0,416.0715581468604,556.0492829842403,1.7900052763109155,108.92168550588318,25.302345174153647,29.212115914026896,0.7221935991446177,10.001402805646261,108.41579354604085,0.0
2021-11-17 22:50:00,5.0,13.4,20.6,21.7,6.5,4.692,6.09007,6.0819,62.3443,4.0,3.388888888888889,237.22222222222223,0.0,88.0,10.0,1027.2222222222222,70.33333333333334,2.0,6.166666666666666,1.0,416.0283300500629,559.5539624023438,1.7608631329044784,107.84632198096669,25.291837266286215,29.168668495814007,0.6596257574856281,10.002501355806988,106.61157825469971,0.0
2021-11-17 23:00:00,5.0,13.4,21.4,21.7,6.4,4.679,6.26168,6.0123,62.3587,4.0,3.3333333333333335,240.33333333333334,0.0,88.0,10.0,1027.3333333333333,73.0,2.0,6.0,1.0,417.3488508027175,554.4924383895699,1.8567378541069517,107.5851384730797,25.289555943806967,29.1294162273407,0.7079714206854503,10.001598518689473,109.48372901916505,0.0
2021-11-17 23:10:00,5.2,13.4,20.8,21.7,6.6,4.709,6.844315,6.0511,62.3402,4.0,3.2777777777777777,243.44444444444446,0.0,88.0,10.0,1027.4444444444443,75.66666666666667,2.0,5.833333333333333,1.0,416.13149393717447,548.9049645996095,1.9959835425339176,112.14187591897567,25.29171029408773,29.09522078514099,0.7061696030696233,10.001244333585102,107.97051803588867,0.0
2021-11-17 23:20:00,5.1,13.4,20.6,21.6,6.6,4.69,6.855535000000001,6.1356,62.293899999999994,4.0,3.2222222222222223,246.55555555555554,0.0,88.0,10.0,1027.5555555555557,78.33333333333334,2.0,5.666666666666666,1.0,414.7187422548492,553.2915134263313,2.018025244831365,111.86538413764393,25.291801582972205,29.051802660624183,0.6927896889547507,9.999668809572857,108.40257656097413,0.0
2021-11-17 23:30:00,5.1,13.4,21.4,21.7,6.5,4.683,6.89616,6.0978,61.8883,4.0,3.166666666666667,249.66666666666666,0.0,88.0,10.0,1027.6666666666667,81.0,2.0,5.5,1.0,410.9405467732748,554.8242277018229,1.9536529918781107,110.9943114708507,25.287357505162557,29.00834608713786,0.6703572860360145,10.000871594746908,108.45301854451498,0.0
2021-11-17 23:40:00,5.0,13.3,20.6,21.6,6.4,4.673,6.8044899999999995,6.0542,61.5758,4.0,3.111111111111111,252.77777777777777,0.0,88.0,10.0,1027.7777777777778,83.66666666666667,2.0,5.333333333333333,1.0,417.4160123382218,541.4305617759967,2.034793026177897,109.07664764468953,25.300758883158366,28.967515840530393,0.6616596490144729,10.001988814671835,107.78208099365233,0.0
2021-11-17 23:50:00,5.2,13.4,21.4,21.6,6.6,4.694,7.2338,5.9222,61.4405,4.0,3.0555555555555554,255.88888888888889,0.0,88.0,10.0,1027.888888888889,86.33333333333334,2.0,5.166666666666666,1.0,414.2552493286133,533.3168518347027,2.155372956789146,109.5220570877851,25.291148146905535,28.922553574244183,0.7303255593621991,10.002310285672463,107.35557306133333,0.0
2021-11-18 00:00:00,5.2,13.4,20.8,21.7,6.6,4.674,7.9513050000000005,5.8759999999999994,61.3894,4.0,3.0,259.0,0.0,88.0,10.0,1028.0,89.0,2.0,5.0,1.0,409.93089536469563,533.6755373128256,2.2247023200281597,112.93838024764412,25.29269330660502,28.892695671717327,0.74729475085934,10.001699021657307,111.72409132639568,0.0
2021-11-18 00:10:00,5.9,13.7,20.8,21.6,7.2,4.701,7.958799999999999,5.7929,61.351800000000004,4.0,3.0,256.27777777777777,0.0,88.0,10.0,1028.0,87.83333333333333,2.0,5.0,1.0,410.93970265706383,530.0708955120218,2.269992410638238,106.28178686066535,25.296771100362143,28.86076729774475,0.8031349381804466,10.001233458518982,106.64673934936522,0.0
2021-11-18 00:20:00,5.6,13.5,20.7,21.6,6.9,4.65,7.9653599999999996,5.8111,61.3634,4.0,3.0,253.55555555555554,0.0,88.0,10.0,1028.0,86.66666666666667,2.0,5.0,1.0,408.9399510771653,523.6007754621835,2.344563253983266,112.47807640032579,25.29505802154541,28.825702629089356,0.6557941875358423,10.0002521276474,107.47756619771322,0.0
2021-11-18 00:30:00,6.1,13.7,20.8,21.6,7.2,4.679,8.505495,5.787599999999999,61.3821,4.0,3.0,250.83333333333334,0.0,88.0,10.0,1028.0,85.5,2.0,5.0,1.0,407.79819437662763,523.0864519246419,2.4231775757922964,109.50554572886665,25.295355971654253,28.793595050175988,0.7143223071098328,10.001078127225238,107.40943917592367,0.0
2021-11-18 00:40:00,5.5,13.6,21.4,21.6,6.9,4.67,8.769540000000001,5.6985,61.3874,4.0,3.0,248.11111111111111,0.0,88.0,10.0,1028.0,84.33333333333333,2.0,5.0,1.0,408.209414907872,522.6269227547481,2.415093336068304,109.52456195982163,25.30490868886312,28.752008488972983,0.6150914657115936,9.999726540247599,109.1823006693522,0.0
2021-11-18 00:50:00,5.9,13.8,20.9,21.6,7.2,4.648,9.24427,5.494,61.4052,4.0,3.0,245.38888888888889,0.0,88.0,10.0,1028.0,83.16666666666667,2.0,5.0,1.0,416.1227045098667,516.7969589233398,2.649056827745869,107.70760744881495,25.29120162328084,28.708363653818765,0.6515406052271525,10.00180252234141,105.57484053293862,0.0
2021-11-18 01:00:00,5.6,13.6,20.5,21.6,7.0,4.677,9.66112,5.225,61.4347,4.0,3.0,242.66666666666666,0.0,88.0,10.0,1028.0,82.0,2.0,5.0,1.0,413.5893665006791,511.01004970506693,2.7695115700818724,111.36464483034813,25.28270674705505,28.683651037216187,0.6282757830619812,10.004841324488321,109.29104311625163,0.0
2021-11-18 01:10:00,5.4,13.7,21.5,21.6,7.0,4.628,9.551235,4.8595,61.502599999999994,4.0,3.0,239.94444444444446,0.0,88.0,10.0,1028.0,80.83333333333333,2.0,5.0,1.0,419.3096555582682,518.2810234753839,2.7346764524171583,110.82908964900648,25.300140600204468,28.65373481432597,0.694039552907149,10.004233791033426,109.46462937672932,0.0
2021-11-18 01:20:00,5.4,13.6,20.6,21.6,6.9,4.65,9.623165,4.5496,61.5948,4.0,3.0,237.22222222222223,0.0,88.0,10.0,1028.0,79.66666666666667,2.0,5.0,1.0,418.73285199044767,513.2641285337252,2.703710901137799,108.18080494724424,25.317953675587972,28.614520699183146,0.6580855690439542,10.001023732821148,109.30749496459961,0.0
2021-11-18 01:30:00,5.1,13.4,21.2,21.5,6.6,4.656,10.019845,4.2375,61.6862,4.0,3.0,234.5,0.0,88.0,10.0,1028.0,78.5,2.0,5.0,1.0,416.51521535237634,504.51706146591016,2.6793853606073195,108.32109086333021,25.335892146428428,28.562124134699502,0.7022370680173238,9.999909896850586,106.7695181020101,0.0
2021-11-18 01:40:00,5.5,13.4,21.3,21.5,6.8,4.642,10.346575,4.3357,61.820100000000004,4.0,3.0,231.77777777777777,0.0,88.0,10.0,1028.0,77.33333333333333,2.0,5.0,1.0,421.79094204957454,503.676281229655,2.7219434994627525,113.34763377561407,25.34372961997986,28.516105763117473,0.6929033534228802,9.999487962722778,107.84027709960938,0.0
