,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-18 01:50:00,5.2,13.2,21.2,21.5,6.5,4.616,11.118525,4.4334,61.9132,4.0,3.0,229.05555555555554,0.0,88.0,10.0,1028.0,76.16666666666667,2.0,5.0,1.0,424.8781945800782,503.7786866497172,2.784923012000693,106.78732902828582,25.35294417699178,28.462347507476807,0.6438588419059912,9.999986085891724,107.04360719045003,0.0
2021-11-18 02:00:00,5.3,13.3,21.2,21.5,6.6,4.622,11.18222,4.3845,61.988800000000005,4.0,3.0,226.33333333333334,0.0,88.0,10.0,1028.0,75.0,2.0,5.0,1.0,423.1027966904914,496.9272112546022,2.836850760050413,108.50103065038131,25.34524605433146,28.425645195643106,0.6467708198229472,10.000331387519836,109.15291510264078,0.0
2021-11-18 02:10:00,5.0,13.2,20.5,21.5,6.4,4.636,10.479195,4.369400000000001,62.02380000000001,4.0,3.0,223.61111111111111,0.0,88.0,10.0,1028.0,73.83333333333333,2.0,5.0,1.0,419.5834073296909,488.71075276341935,2.9615236837042254,110.34033688604495,25.343686558301332,28.39655806682149,0.6247772149244945,9.999225280011286,107.74636970999464,0.0
2021-11-18 02:20:00,4.3,12.9,21.2,21.5,6.0,4.617,9.289645,4.4978,62.0496,4.0,3.0,220.88888888888889,0.0,88.0,10.0,1028.0,72.66666666666667,2.0,5.0,1.0,424.7632577514649,488.1013442431921,2.69412210223365,109.23950042444433,25.348016881942748,28.358253154754642,0.6391165129343669,10.00105855147044,105.1771748860677,0.0
2021-11-18 02:30:00,4.6,12.9,21.2,21.5,6.0,4.583,8.849495000000001,4.5037,62.004200000000004,4.0,3.0,218.16666666666666,0.0,88.0,10.0,1028.0,71.5,2.0,5.0,1.0,421.3048089634687,491.1354073079427,2.439023698588549,111.72283412028166,25.35393274943034,28.311117900212604,0.6242324538528919,10.00144216855367,110.34834597269693,0.0
2021-11-18 02:40:00,4.3,12.8,20.6,21.4,5.8,4.581,8.206399999999999,4.696199999999999,61.9046,4.0,3.0,215.44444444444446,0.0,88.0,10.0,1028.0,70.33333333333333,2.0,5.0,1.0,427.85313649495436,489.5653912879681,2.4504743733850574,111.38571695316982,25.361368611653646,28.26951823870341,0.6622139451404412,10.000186867713929,108.49964248657227,0.0
2021-11-18 02:50:00,3.9,12.7,21.5,21.4,5.6,4.617,7.78887,4.8009,61.8334,4.0,3.0,212.72222222222223,0.0,88.0,10.0,1028.0,69.16666666666667,2.0,5.0,1.0,426.0576155844502,493.1160397970265,2.327221058809151,112.68995820018532,25.342263104120892,28.239092919031783,0.6551281417906284,10.000314321517944,107.53481396993001,0.0
2021-11-18 03:00:00,4.0,12.6,20.6,21.4,5.5,4.598,7.598495,4.7454,61.7596,4.0,3.0,210.0,0.0,88.0,10.0,1028.0,68.0,2.0,5.0,1.0,422.2688404337565,492.52580963134767,2.1936976293621764,111.3532094401559,25.353827050526938,28.213216838836672,0.7548899897436301,9.999437670707703,107.62872856140136,0.0
2021-11-18 03:10:00,4.1,12.7,21.4,21.4,5.6,4.593,7.76661,4.6521,61.7596,3.888888888888889,3.0555555555555554,208.11111111111111,0.0,88.33333333333333,10.0,1028.111111111111,66.72222222222223,1.9444444444444444,5.111111111111111,1.0555555555555556,428.85230177956066,487.9084040183582,2.3246841109506153,109.37338250111725,25.356609994220197,28.1746004697832,0.6273284399054818,10.000314014133087,108.5916656125602,0.0
2021-11-18 03:20:00,4.3,12.6,20.9,21.4,5.7,4.59,7.912975,4.6586,61.787400000000005,3.7777777777777777,3.111111111111111,206.22222222222223,0.0,88.66666666666667,10.0,1028.2222222222222,65.44444444444444,1.8888888888888888,5.222222222222222,1.1111111111111112,430.3971738688151,491.1443572822659,2.336662521981924,112.40247217059809,25.354198303222656,28.1298494942983,0.6679190318286419,10.002261587778728,106.82710038503009,0.0
2021-11-18 03:30:00,3.9,12.5,20.6,21.4,5.5,4.58,7.5684700000000005,4.1591000000000005,61.7795,3.6666666666666665,3.1666666666666665,204.33333333333334,0.0,89.0,10.0,1028.3333333333333,64.16666666666667,1.8333333333333333,5.333333333333333,1.1666666666666667,429.78696462346227,482.6757607962071,2.471844969183038,108.59013154239979,25.363156881332397,28.091443440119427,0.6027594874799251,10.003709095319113,109.12199565887451,0.0
2021-11-18 03:40:00,4.0,12.5,21.5,21.4,5.5,4.575,7.70891,4.141299999999999,61.82469999999999,3.5555555555555554,3.2222222222222223,202.44444444444446,0.0,89.33333333333333,10.0,1028.4444444444443,62.888888888888886,1.7777777777777777,5.444444444444445,1.2222222222222223,427.5235881551107,484.41361894980247,2.332574427104266,110.92714756507658,25.372833700180053,28.058101123174033,0.6656509407858053,10.003483926455178,109.55327845255533,0.0
2021-11-18 03:50:00,4.2,12.6,20.6,21.4,5.7,4.596,7.455209999999999,4.281499999999999,61.935199999999995,3.4444444444444446,3.2777777777777777,200.55555555555554,0.0,89.66666666666667,10.0,1028.5555555555557,61.611111111111114,1.7222222222222223,5.555555555555555,1.2777777777777777,431.8884944591303,479.6082168579102,2.3365102173716332,110.64091241394733,25.376513894399004,28.027176195780434,0.644217412074407,10.003799606959024,108.43449607849121,0.0
2021-11-18 04:00:00,4.1,12.5,21.1,21.3,5.6,4.578,7.419015,4.2489,62.0029,3.3333333333333335,3.3333333333333335,198.66666666666666,0.0,90.0,10.0,1028.6666666666667,60.333333333333336,1.6666666666666667,5.666666666666667,1.3333333333333333,428.755639038086,480.06590022996926,2.1646730941534043,109.44924158732097,25.37544900258382,27.996749553680424,0.6910531437893709,10.006001874605815,108.27094635009766,0.0
2021-11-18 04:10:00,4.2,12.6,21.4,21.3,5.6,4.599,7.743809999999999,4.2582,62.01559999999999,3.2222222222222223,3.388888888888889,196.77777777777777,0.0,90.33333333333333,10.0,1028.7777777777778,59.05555555555556,1.6111111111111112,5.777777777777778,1.3888888888888888,434.8228116230581,476.4906660759586,2.2792968496023596,111.45246629898156,25.377299264272054,27.96914867401123,0.6140351869662604,10.006459957758585,107.72458301544188,0.0
2021-11-18 04:20:00,4.3,12.6,20.6,21.3,5.6,4.604,8.96322,4.2441,61.9852,3.111111111111111,3.4444444444444446,194.88888888888889,0.0,90.66666666666667,10.0,1028.888888888889,57.77777777777778,1.5555555555555556,5.888888888888889,1.4444444444444444,435.51545603434244,477.5610158284505,2.4297398919978384,109.07259719611561,25.375330165227254,27.938955011367803,0.6451265747845173,10.007531711260478,107.02263074239094,0.0
2021-11-18 04:30:00,3.9,12.5,21.5,21.3,5.5,4.537,9.65585,4.3925,61.9764,3.0,3.5,193.0,0.0,91.0,10.0,1029.0,56.5,1.5,6.0,1.5,432.3546838098285,474.70444536581806,2.652970924906138,111.08942808894787,25.359122851689655,27.912072896957397,0.7004081675906976,10.007436059316,107.82291840871176,0.0
2021-11-18 04:40:00,3.9,12.5,20.7,21.3,5.4,4.552,10.27796,4.5175,61.95119999999999,2.888888888888889,3.5555555555555554,191.11111111111111,0.0,91.33333333333333,10.0,1029.111111111111,55.22222222222222,1.4444444444444444,6.111111111111111,1.5555555555555556,429.8387851969401,476.0554305013021,2.730598313148412,107.68518763569114,25.358489599227905,27.895627034505207,0.5782246668636799,10.005400098164877,109.78469295501709,0.0
2021-11-18 04:50:00,3.9,12.4,21.0,21.3,5.3,4.546,9.393405,4.5557,61.8586,2.7777777777777777,3.611111111111111,189.22222222222223,0.0,91.66666666666667,10.0,1029.2222222222222,53.94444444444444,1.3888888888888888,6.222222222222222,1.6111111111111112,433.0359725215518,476.37376180013024,2.678836232026418,112.45208749135335,25.355518674850465,27.876344226201375,0.7125913775960604,10.006492807070414,108.9795000076294,0.0
2021-11-18 05:00:00,3.8,12.4,21.4,21.3,5.3,4.549,9.044965000000001,4.6329,61.7965,2.666666666666667,3.6666666666666665,187.33333333333334,0.0,92.0,10.0,1029.3333333333333,52.666666666666664,1.3333333333333335,6.333333333333333,1.6666666666666665,430.7869298299153,476.95055784028153,2.513034437800531,111.70332170497224,25.362330576578778,27.858020340601605,0.7111810020109017,10.00746345837911,108.09405319213867,0.0
2021-11-18 05:10:00,3.7,12.4,20.5,21.3,5.2,4.555,9.76028,4.7835,61.7361,2.5555555555555554,3.7222222222222223,185.44444444444446,0.0,92.33333333333333,10.0,1029.4444444444443,51.388888888888886,1.2777777777777777,6.444444444444445,1.7222222222222223,437.1167539223858,473.999714502795,2.638121003939607,112.69355237648313,25.38406629562378,27.841951411565145,0.7099352079629898,10.00776615301768,109.97396450042724,0.0
2021-11-18 05:20:00,3.7,12.3,21.4,21.3,5.1,4.516,11.68646,4.919,61.6955,2.4444444444444446,3.7777777777777777,183.55555555555554,0.0,92.66666666666667,10.0,1029.5555555555557,50.111111111111114,1.2222222222222223,6.555555555555555,1.7777777777777777,429.5337837727864,472.71533457438153,3.1258363297632186,109.9677676658846,25.449575271606445,27.82628586133321,0.7138643464446068,10.005850146611532,109.60413115183512,0.0
2021-11-18 05:30:00,3.7,12.4,20.5,21.3,5.2,4.569,12.540614999999999,5.0116,61.654999999999994,2.3333333333333335,3.833333333333333,181.66666666666666,0.0,93.0,10.0,1029.6666666666667,48.83333333333333,1.1666666666666667,6.666666666666666,1.8333333333333333,429.4436276174962,480.34624749896176,3.134584896416314,109.53090948244946,25.526515137354533,27.792069412867228,0.6423153148094813,10.004988088607787,110.9067606608073,0.0
2021-11-18 05:40:00,3.9,12.3,21.4,21.4,5.2,4.555,11.070375,4.8582,61.596199999999996,2.2222222222222223,3.888888888888889,179.77777777777777,0.0,93.33333333333333,10.0,1029.7777777777778,47.55555555555556,1.1111111111111112,6.777777777777778,1.8888888888888888,431.64945861816403,478.8663444010416,2.9892432388882177,113.48459365952485,25.605469740831136,27.731871871844014,0.6910556772383836,10.004276741554175,111.26647677478896,0.0
2021-11-18 05:50:00,3.7,12.2,20.6,21.3,5.2,4.537,10.1221,4.8925,61.5866,2.111111111111111,3.9444444444444446,177.88888888888889,0.0,93.66666666666667,10.0,1029.888888888889,46.27777777777778,1.0555555555555556,6.888888888888889,1.9444444444444444,433.50743171779584,478.9169082852068,2.832686092146372,111.86306570753538,25.697015015284222,27.65937291463216,0.6429390821357568,10.003834233283996,110.20502796173096,0.0
2021-11-18 06:00:00,3.8,12.2,21.3,21.3,5.2,4.521,10.09122,5.0475,61.753600000000006,2.0,4.0,176.0,0.0,94.0,10.0,1030.0,45.0,1.0,7.0,2.0,435.7228816731771,482.7499618249652,2.6077773232648602,116.3145441816082,25.766405461629233,27.571992874145508,0.6529962779084841,10.00391307036082,108.71555313110352,0.0
2021-11-18 06:10:00,3.9,12.3,20.7,21.3,5.3,4.534,12.316055,5.328,62.2067,2.111111111111111,3.8333333333333335,178.05555555555554,0.0,93.55555555555556,10.0,1030.0,44.388888888888886,1.0555555555555556,6.722222222222222,2.0,437.5370287489617,473.5300374348958,2.771926506744266,126.66315078756904,25.826542110443114,27.4729483350118,0.7621141764521598,10.005333930651346,111.40408639272054,0.0
2021-11-18 06:20:00,4.2,12.3,21.2,21.3,5.4,4.536,10.983675,5.4937,62.427099999999996,2.2222222222222223,3.6666666666666665,180.11111111111111,0.0,93.11111111111111,10.0,1030.0,43.77777777777778,1.1111111111111112,6.444444444444445,2.0,439.14242289225257,472.64380344785496,2.8859216810080968,151.18422300047794,25.807373723983766,27.15770018577576,1.8133524531126022,10.061104962031047,83.89152576545874,0.0
2021-11-18 06:30:00,4.5,12.5,21.4,21.3,5.6,4.522,10.90624,5.413600000000001,62.4765,2.3333333333333335,3.5,182.16666666666666,0.0,92.66666666666667,10.0,1030.0,43.166666666666664,1.1666666666666667,6.166666666666667,2.0,443.7086752354414,477.56651377009246,3.131889590112503,185.17907379840054,25.24899055480957,25.382333224614463,7.582793287436166,16.7765830262502,1.0333922654390335,0.0
2021-11-18 06:40:00,4.2,12.5,20.6,21.3,5.5,4.53,11.89366,5.3264000000000005,62.514300000000006,2.4444444444444446,3.333333333333333,184.22222222222223,0.0,92.22222222222223,10.0,1030.0,42.55555555555556,1.2222222222222223,5.888888888888889,2.0,442.05367544590734,463.8039331054688,2.9953911295381643,190.2190841799806,24.872639458974202,25.081397975285846,4.778379347721736,22.349382836023967,131.0622603285313,0.0
2021-11-18 06:50:00,3.9,12.4,20.8,21.3,5.4,4.536,12.208485,5.3978,62.546299999999995,2.5555555555555554,3.1666666666666665,186.27777777777777,0.0,91.77777777777777,10.0,1030.0,41.94444444444444,1.2777777777777777,5.611111111111111,2.0,450.89055061428024,539.703690574909,3.5645585533723994,206.59678502443822,25.05529234568278,25.935581385294597,2.1964219333728154,21.40676130930583,927.504830830892,0.0
2021-11-18 07:00:00,4.1,12.4,21.3,21.3,5.4,4.538,13.624754999999999,5.0722000000000005,62.502700000000004,2.6666666666666665,3.0,188.33333333333334,0.0,91.33333333333333,10.0,1030.0,41.333333333333336,1.3333333333333333,5.333333333333334,2.0,462.7399617513021,751.0375681559245,3.8487114956890793,318.8762419292213,25.47497847557068,27.123521359761554,2.565354930758476,14.39591251373291,1719.2445139567058,0.0
2021-11-18 07:10:00,4.1,12.4,20.8,21.4,5.5,4.508,12.957374999999999,5.2045,62.5203,2.7777777777777777,2.833333333333333,190.38888888888889,0.0,90.88888888888889,10.0,1030.0,40.72222222222222,1.3888888888888888,5.055555555555555,2.0,479.4119925838778,762.1531875645429,4.2563684220772,303.73997759716656,25.616110773086547,27.255450474421185,3.9613393568992614,12.04917207400004,865.9353040568034,0.0
2021-11-18 07:20:00,4.4,12.6,20.7,21.5,5.7,4.523,11.41948,5.1877,62.505700000000004,2.888888888888889,2.6666666666666665,192.44444444444446,0.0,90.44444444444444,10.0,1030.0,40.111111111111114,1.4444444444444444,4.777777777777779,2.0,497.7074947102865,781.6366965458311,3.9414073009477497,298.83322029674116,25.650308236241994,27.089898680858926,4.020868206519247,12.126624839449189,512.4507599994264,0.0
2021-11-18 07:30:00,4.6,12.8,21.7,21.5,5.9,4.532,13.979365000000001,5.5895,62.5218,3.0,2.5,194.5,0.0,90.0,10.0,1030.0,39.5,1.5,4.5,2.0,500.92438492698227,821.7557257080077,3.6586452142128167,258.0522796811896,25.714576864242552,27.00832355817159,3.8036155732472734,12.806222443580628,317.36982299804686,0.0
2021-11-18 07:40:00,4.8,12.9,21.0,21.6,6.1,4.524,11.56446,5.811,62.516200000000005,3.111111111111111,2.333333333333333,196.55555555555554,0.0,89.55555555555556,10.0,1030.0,38.888888888888886,1.5555555555555556,4.222222222222222,2.0,504.603491007487,925.1547646568561,3.409927098333499,216.39880888340835,25.927804762522378,27.22463950792949,2.910289990703265,13.555141626993816,281.0032879892985,0.0
2021-11-18 07:50:00,4.6,12.8,21.0,21.6,5.9,4.511,12.19314,5.8661,62.3831,3.2222222222222223,2.1666666666666665,198.61111111111111,0.0,89.11111111111111,10.0,1030.0,38.27777777777778,1.6111111111111112,3.9444444444444446,2.0,503.1126588211937,999.1476334635415,3.2819905260525184,167.44971649600961,26.16931714693705,27.48244316736857,2.739012903968493,13.76709679921468,220.8999338277181,0.0
2021-11-18 08:00:00,4.4,12.7,20.5,21.8,5.7,4.548,12.79022,6.2436,62.198,3.333333333333333,2.0,200.66666666666666,0.0,88.66666666666667,10.0,1030.0,37.666666666666664,1.6666666666666665,3.666666666666667,2.0,499.7259517415365,1047.4050786722116,3.227261209541795,134.48650622006863,26.43054281870524,27.624601523081463,2.64317196448644,13.768113449414571,173.95588549296062,0.0
2021-11-18 08:10:00,4.5,12.9,21.6,21.8,5.9,4.533,13.624075,7.0962000000000005,61.5911,3.4444444444444446,1.833333333333333,202.72222222222223,0.0,88.22222222222223,10.0,1030.0,37.05555555555556,1.7222222222222223,3.3888888888888893,2.0,521.7886314023774,1098.694960951531,3.525390036388979,144.86247232059975,26.70348339398702,27.6000691095988,2.4946091014146807,13.629531761805216,145.2675491841634,0.0
2021-11-18 08:20:00,4.5,12.7,20.5,21.9,5.7,4.534,13.184075000000002,7.5241,60.51649999999999,3.5555555555555554,1.6666666666666665,204.77777777777777,0.0,87.77777777777777,10.0,1030.0,36.44444444444444,1.7777777777777777,3.1111111111111116,2.0,535.9973731591235,1031.578364461263,3.713325375783241,143.14745302706788,26.648029600779218,27.298677574793498,3.804804864327113,13.335721181233726,174.69802438100177,0.0
2021-11-18 08:30:00,4.6,12.9,21.3,21.9,5.9,4.531,10.897895,7.9108,59.3644,3.6666666666666665,1.5,206.83333333333334,0.0,87.33333333333333,10.0,1030.0,35.83333333333333,1.8333333333333333,2.833333333333334,2.0,541.3935296630859,634.195964397562,3.975334756542734,147.62282203717422,26.0071501604716,25.380846344629923,6.393437278270722,13.433290106455484,75.95023522814115,0.0
2021-11-18 08:40:00,5.0,13.3,21.7,22.0,6.4,4.527,11.369825,8.8985,58.496,3.7777777777777777,1.333333333333333,208.88888888888889,0.0,86.88888888888889,10.0,1030.0,35.22222222222222,1.8888888888888888,2.5555555555555562,2.0,537.4588291492681,858.6383105468751,4.403931417673995,154.06160336251986,25.850739514033002,25.708844531377157,3.3360208559036253,14.296665891011557,215.48712425231935,0.0
2021-11-18 08:50:00,5.1,13.4,21.3,22.0,6.5,4.59,11.04768,9.0502,57.8278,3.888888888888889,1.1666666666666665,210.94444444444446,0.0,86.44444444444444,10.0,1030.0,34.611111111111114,1.9444444444444444,2.2777777777777786,2.0,549.5858024088541,1004.0744334604548,3.979270024259212,155.9195830505716,26.17037074406942,26.90218748410543,2.469466227889061,13.503997027079265,249.8364652252197,0.0
2021-11-18 09:00:00,4.9,13.4,20.6,22.1,6.5,4.608,9.99484,9.1955,57.5167,4.0,1.0,213.0,0.0,86.0,10.0,1030.0,34.0,2.0,2.0,2.0,549.0189379111104,1145.8301737046518,3.5773619758746045,124.51018102591993,26.44505811373393,27.625074739456174,2.217088146209717,11.906313354174296,242.52598164876304,0.0
2021-11-18 09:10:00,5.1,13.4,21.2,22.1,6.4,4.611,9.03847,8.7944,57.6198,4.222222222222222,1.1666666666666667,219.16666666666666,0.0,85.05555555555556,10.0,1029.9444444444443,33.333333333333336,2.0555555555555554,2.111111111111111,2.0555555555555554,541.5935099283854,1253.9251578776043,3.1366220416861066,108.54844980272196,26.716251986821494,28.223318440119424,2.0275119352340694,10.502979634602864,223.9003026835124,0.0
2021-11-18 09:20:00,5.2,13.7,21.4,22.2,6.8,4.589,9.245115,8.844,58.0877,4.444444444444445,1.3333333333333335,225.33333333333334,0.0,84.11111111111111,10.0,1029.888888888889,32.666666666666664,2.111111111111111,2.2222222222222223,2.111111111111111,541.2084855774627,1393.4672799226607,3.3727475786209107,167.7441139326796,26.963068364461265,28.68621741294861,1.9945625235637028,9.64068299929301,214.2742250061035,0.0
2021-11-18 09:30:00,5.6,13.9,20.7,22.4,6.9,4.593,9.33975,9.2137,58.549299999999995,4.666666666666667,1.5,231.5,0.0,83.16666666666667,10.0,1029.8333333333333,32.0,2.1666666666666665,2.3333333333333335,2.1666666666666665,543.0145880126953,1530.1725606282553,3.3521271159285204,233.13143103044587,27.15135950724284,29.07840817451477,2.067864870031675,8.947334041595457,203.70496910095216,0.0
2021-11-18 09:40:00,5.5,13.9,21.0,22.5,7.0,4.625,9.977554999999999,9.9789,58.813,4.888888888888889,1.6666666666666667,237.66666666666666,0.0,82.22222222222223,10.0,1029.7777777777778,31.333333333333332,2.2222222222222223,2.4444444444444446,2.2222222222222223,537.0387189843188,1222.8358791097005,4.06715939028115,189.50733759907007,27.06212653795878,27.448754269282023,3.7750044087568924,8.46031105041504,99.56080915808678,0.0
2021-11-18 09:50:00,5.9,14.3,21.3,22.7,7.4,4.582,10.509355,10.521899999999999,58.116099999999996,5.111111111111111,1.8333333333333335,243.83333333333334,0.0,81.27777777777777,10.0,1029.7222222222222,30.666666666666668,2.2777777777777777,2.5555555555555554,2.2777777777777777,519.9016235351562,668.8617369342672,4.934375734571683,144.63948369732012,26.1125076007843,24.536462802886962,4.3639728871981305,10.064653746287028,6.4778728381792705,0.0
2021-11-18 10:00:00,6.0,14.2,21.4,22.7,7.4,4.585,10.99876,10.8726,57.400999999999996,5.333333333333333,2.0,250.0,0.0,80.33333333333333,10.0,1029.6666666666667,30.0,2.3333333333333335,2.6666666666666665,2.3333333333333335,513.0783935161021,762.3174296061198,4.867462577819824,121.04079158782959,26.191194572448733,25.72719037055969,2.235291672150294,11.102958615620931,45.660647048950196,0.0
2021-11-18 10:10:00,6.5,14.4,21.0,22.8,7.7,4.565,10.47512,10.685500000000001,56.7159,5.555555555555555,2.166666666666667,256.1666666666667,0.0,79.38888888888889,10.0,1029.611111111111,29.333333333333332,2.388888888888889,2.7777777777777777,2.388888888888889,510.5782955932617,718.9218988528197,4.117220746346113,114.08160519465214,26.22218515396118,26.22735159556071,1.9396812629699707,10.756050136884053,44.989899247487386,0.0
2021-11-18 10:20:00,6.4,14.6,21.1,22.8,7.9,4.598,10.13144,10.5161,56.741099999999996,5.777777777777778,2.3333333333333335,262.3333333333333,0.0,78.44444444444444,10.0,1029.5555555555557,28.666666666666664,2.4444444444444446,2.888888888888889,2.4444444444444446,502.5785299717695,681.5452139317305,3.6684861821104575,122.3585207528583,26.17280330189204,26.36065797374747,2.0618065273862776,10.39147915772799,42.33352069208178,0.0
2021-11-18 10:30:00,6.2,14.5,20.9,23.1,7.7,4.59,9.692155,10.473099999999999,57.700700000000005,6.0,2.5,268.5,0.0,77.5,10.0,1029.5,28.0,2.5,3.0,2.5,518.7293546549479,661.3562300618489,3.282430855157012,199.24256345544157,26.158644279915613,26.394170367205664,1.7793247905556027,10.211714326682394,54.36529124224883,0.0
2021-11-18 10:40:00,6.2,14.5,21.0,23.1,7.7,4.596,9.320319999999999,10.2842,58.5461,6.222222222222222,2.666666666666667,274.6666666666667,0.0,76.55555555555556,10.0,1029.4444444444443,27.333333333333332,2.5555555555555554,3.111111111111111,2.5555555555555554,616.9985587003861,638.7429350403534,3.044394677331892,428.7523977514579,26.176942236457723,26.37496655482544,1.7542249804273673,10.110286911299486,89.53886927993406,0.0
2021-11-18 10:50:00,6.3,14.6,20.7,23.1,7.8,4.593,9.32177,10.158,58.9935,6.444444444444445,2.8333333333333335,280.8333333333333,0.0,75.61111111111111,10.0,1029.388888888889,26.666666666666664,2.611111111111111,3.2222222222222223,2.611111111111111,701.5082680257161,534.1275959269205,2.9052859867427308,488.9628050421591,26.043315629959107,25.534471486409508,4.2458213661114375,10.121462105115254,23.405757942199706,0.0
2021-11-18 11:00:00,6.7,14.7,20.7,23.1,8.0,4.587,9.362950000000001,10.1198,59.2798,6.666666666666666,3.0,287.0,0.0,74.66666666666667,10.0,1029.3333333333333,26.0,2.6666666666666665,3.333333333333333,2.6666666666666665,769.349211881791,471.47078806208464,2.8668663221665023,682.902316606597,25.44455228169759,24.47067872683207,4.5527299427986145,10.890658009847005,1.000000238418579,0.0
2021-11-18 11:10:00,6.7,14.8,21.5,23.1,7.9,4.63,9.838525,10.0583,59.401599999999995,6.888888888888889,3.166666666666667,293.16666666666663,0.0,73.72222222222223,10.0,1029.2777777777778,25.333333333333332,2.7222222222222223,3.4444444444444446,2.7222222222222223,759.5773264567058,502.074144262555,2.3804856313015783,1151.622735211216,25.41931099573771,24.87644992192586,2.5150906650225324,11.692881523768108,10.868673430085183,0.0
2021-11-18 11:20:00,6.7,14.8,20.8,23.2,8.0,4.602,9.798275,9.8035,59.4378,7.111111111111111,3.3333333333333335,299.3333333333333,0.0,72.77777777777777,10.0,1029.2222222222222,24.666666666666664,2.7777777777777777,3.5555555555555554,2.7777777777777777,771.5225908301343,511.7472245279948,3.4234676527572896,1079.1335499408958,25.60380502065023,25.163923743565878,2.116872491041819,11.815525795618694,32.481359542210896,0.0
2021-11-18 11:30:00,7.0,14.9,20.8,23.4,8.1,4.608,9.677385,9.7917,59.439800000000005,7.333333333333333,3.5,305.5,0.0,71.83333333333333,10.0,1029.1666666666667,24.0,2.833333333333333,3.6666666666666665,2.833333333333333,762.0941829427084,514.027709561052,3.773159601688385,1078.233583313678,25.72172798156738,25.2854784488678,1.7875716823339463,11.52120582262675,49.723947168986,0.0
2021-11-18 11:40:00,7.1,15.1,21.0,23.4,8.3,4.614,9.802135,9.8127,59.48479999999999,7.555555555555555,3.666666666666667,311.66666666666663,0.0,70.88888888888889,10.0,1029.111111111111,23.333333333333332,2.888888888888889,3.7777777777777777,2.888888888888889,726.9257896756578,516.9134554036458,4.795108187178434,743.6846099525926,25.768058153788253,25.32172301610311,2.1761077187458673,10.947125803629557,151.11112120946248,0.0
2021-11-18 11:50:00,7.1,15.1,21.1,23.5,8.5,4.608,9.99584,9.7775,59.464800000000004,7.777777777777778,3.8333333333333335,317.8333333333333,0.0,69.94444444444444,10.0,1029.0555555555557,22.666666666666664,2.9444444444444446,3.888888888888889,2.9444444444444446,743.4208994547527,521.2265375246947,4.867770072410336,538.4372041182868,25.73232521692912,25.38474531809489,2.159834677775701,10.080725798606874,236.67705808003743,0.0
2021-11-18 12:00:00,7.1,15.1,21.0,23.6,8.5,4.658,9.926005,9.5345,59.4698,8.0,4.0,324.0,0.0,69.0,10.0,1029.0,22.0,3.0,4.0,3.0,731.6539284892466,524.2696057128907,5.247014554476334,481.6101882572498,25.758126335144045,25.472488867441815,2.384752599398295,9.452251141866048,192.4234898885091,170.0
2021-11-18 12:10:00,7.2,15.2,21.1,23.6,8.7,4.608,9.853055000000001,9.5714,59.4729,8.0,3.9444444444444446,323.0,0.0,69.0,10.0,1028.9444444444443,23.333333333333332,3.0,3.9444444444444446,3.0,714.999941813151,524.1468256386943,4.258372627644889,318.9059716956359,25.706554752985635,25.563931398391723,2.322418273886045,9.207958715756735,133.8538144938151,0.0
2021-11-18 12:20:00,7.6,15.6,21.3,23.7,9.0,4.557,9.963925,9.557500000000001,59.484500000000004,8.0,3.888888888888889,322.0,0.0,69.0,10.0,1028.888888888889,24.666666666666668,3.0,3.888888888888889,3.0,703.2709279729031,541.7652376302083,3.76998862267214,179.2949913098179,25.631934487024942,25.73151122411092,2.3355303688844047,9.242335670789084,109.31162804921469,0.0
2021-11-18 12:30:00,7.6,15.7,21.1,23.8,9.2,4.675,9.904259999999999,9.6999,59.50070000000001,8.0,3.8333333333333335,321.0,0.0,69.0,10.0,1028.8333333333333,26.0,3.0,3.8333333333333335,3.0,664.6879634602865,554.8264936635686,3.6939704058399307,97.98205673260877,25.631687949498495,25.921910467147825,1.8777795962492625,9.399915542602539,128.63830190022787,0.0
2021-11-18 12:40:00,7.6,15.8,21.1,23.9,9.3,4.752,9.88566,9.6423,59.5222,8.0,3.7777777777777777,320.0,0.0,69.0,10.0,1028.7777777777778,27.333333333333336,3.0,3.7777777777777777,3.0,597.7345750550019,582.9259058388895,5.206705368157834,77.2083217107913,25.644264149800534,26.10920097846769,1.7887992008897544,9.537378668812035,126.07187751705365,0.0
2021-11-18 12:50:00,7.8,16.1,21.2,23.9,9.5,4.737,9.84726,9.926599999999999,59.583600000000004,8.0,3.7222222222222223,319.0,0.0,69.0,10.0,1028.7222222222222,28.666666666666668,3.0,3.7222222222222223,3.0,551.1183233642578,595.517149447737,5.479010275393557,63.950463746819786,25.766989895502725,26.215551471710206,1.6702930347124734,9.72476177851359,110.5121310297648,0.0
2021-11-18 13:00:00,8.0,16.1,20.8,24.0,9.7,4.724,10.10124,10.005500000000001,59.6426,8.0,3.6666666666666665,318.0,0.0,69.0,10.0,1028.6666666666667,30.0,3.0,3.6666666666666665,3.0,527.0738918891994,600.1709710763514,6.269802940538375,44.49088838372527,25.84671011924744,26.213577966690064,1.6669645164410274,9.859328069686889,99.95603029886881,0.0
2021-11-18 13:10:00,7.5,16.0,20.3,23.9,9.3,4.758,9.972955,9.9696,59.660199999999996,8.0,3.611111111111111,317.0,0.0,69.0,10.0,1028.611111111111,31.333333333333336,3.0,3.611111111111111,3.0,512.8465778605143,593.5687204996746,6.086797206644285,32.19514958801916,25.851580174763996,26.155423212051392,1.6614671509464582,9.96933866818746,93.70429644266764,0.0
2021-11-18 13:20:00,7.8,16.0,21.4,23.7,9.2,4.743,9.92051,9.7269,59.621500000000005,8.0,3.5555555555555554,316.0,0.0,69.0,10.0,1028.5555555555557,32.66666666666667,3.0,3.5555555555555554,3.0,521.1978867103314,576.2684896885664,6.5781907996754185,30.009081625426557,25.965092548381136,26.100207757518792,1.4967279971470941,10.005553674266837,101.14932166018728,0.0
2021-11-18 13:30:00,7.9,15.8,20.7,23.6,9.0,4.749,10.936874999999999,9.8795,59.6506,8.0,3.5,315.0,0.0,69.0,10.0,1028.5,34.0,3.0,3.5,3.0,525.5767753092448,570.1606941731771,6.632907463009074,25.962897965867644,26.02787617683411,26.006619221369426,1.4379783258835475,10.00600804487864,100.87172540028891,0.0
2021-11-18 13:40:00,7.9,15.8,20.6,23.5,9.2,4.752,11.677715000000001,10.0069,59.6629,8.0,3.4444444444444446,314.0,0.0,69.0,10.0,1028.4444444444443,35.333333333333336,3.0,3.4444444444444446,3.0,523.6580768383508,573.4882452462733,5.934358151134124,30.810107009639847,26.028597542444864,25.953008998235067,1.696990860104561,10.006932287216186,97.21045373280843,0.0
2021-11-18 13:50:00,7.9,15.9,21.4,23.5,9.3,4.764,10.57981,9.9687,59.63680000000001,8.0,3.388888888888889,313.0,0.0,69.0,10.0,1028.388888888889,36.66666666666667,3.0,3.388888888888889,3.0,513.1760766601562,581.3667125833446,4.7128729045391085,36.77877114689282,25.95200991948446,25.92897098859151,1.7496561511357627,10.025246717135111,90.98551472981771,0.0
2021-11-18 14:00:00,8.2,15.9,20.6,23.4,9.3,4.789,10.78965,9.7167,59.611799999999995,8.0,3.3333333333333335,312.0,0.0,69.0,10.0,1028.3333333333333,38.0,3.0,3.3333333333333335,3.0,508.1048459458625,575.1191315749595,4.190505266607144,37.39678354414169,25.95831336021423,25.949503418604536,1.8462784355878832,10.046426560084026,96.32839143117269,0.0
2021-11-18 14:10:00,8.1,15.9,20.7,23.3,9.4,4.789,9.688185,9.766,59.674099999999996,8.0,3.2777777777777777,311.0,0.0,69.0,10.0,1028.2777777777778,39.333333333333336,3.0,3.2777777777777777,3.0,512.6052945963542,566.2879742151019,4.111481904013682,43.90067241787237,26.014576221616927,25.911179588501064,1.7468777484173157,10.039495241574649,101.1650979144425,0.0
2021-11-18 14:20:00,8.1,15.9,21.4,23.3,9.4,4.76,9.37334,9.7716,59.74829999999999,8.0,3.2222222222222223,310.0,0.0,69.0,10.0,1028.2222222222222,40.66666666666667,3.0,3.2222222222222223,3.0,523.487336460859,555.242787882487,3.5994654304900413,179.59455954654067,26.007904551823934,25.854224662780762,1.7543278352419533,10.02723661263784,99.76966526031495,0.0
2021-11-18 14:30:00,8.0,15.9,20.8,23.3,9.4,4.719,9.540825,9.5064,59.780100000000004,8.0,3.166666666666667,309.0,0.0,69.0,10.0,1028.1666666666667,42.0,3.0,3.166666666666667,3.0,534.1947294108073,556.4197230827946,3.34802337032927,190.57804265081546,26.056297534306843,25.81786826133728,1.6031925998131435,10.013256384531656,107.12935100555418,0.0
2021-11-18 14:40:00,7.8,15.8,20.5,23.3,9.2,4.725,9.505714999999999,9.5244,59.7953,8.0,3.111111111111111,308.0,0.0,69.0,10.0,1028.111111111111,43.333333333333336,3.0,3.111111111111111,3.0,556.6042165401064,564.3286255584366,3.1142261337089,120.90018300632974,26.034689350128172,25.84453256607056,1.7299596536159516,9.994924659729005,105.24652793884277,0.0
2021-11-18 14:50:00,8.0,15.8,21.4,23.3,9.3,4.744,9.0405,9.5334,59.8491,8.0,3.0555555555555554,307.0,0.0,69.0,10.0,1028.0555555555557,44.66666666666667,3.0,3.0555555555555554,3.0,558.2050020345052,578.1713627115885,2.8534257599862953,89.54022883593026,26.058249333699543,25.90157440185547,1.491559658050537,9.992360816001892,111.70386032104493,0.0
2021-11-18 15:00:00,8.2,15.9,21.1,23.2,9.6,4.717,9.205195,9.4597,59.8851,8.0,3.0,306.0,0.0,69.0,10.0,1028.0,46.0,3.0,3.0,3.0,542.9873063221197,587.5298591490998,2.732312835441471,68.89792479843743,26.117118663787842,25.972171039581298,1.5925684036811194,9.991993276278178,108.8096656036377,0.0
2021-11-18 15:10:00,8.1,15.9,20.4,23.1,9.6,4.723,9.175805,9.4977,59.8978,7.833333333333333,3.0,299.05555555555554,0.0,70.11111111111111,10.0,1028.111111111111,46.27777777777778,3.0,3.1666666666666665,2.888888888888889,513.833125,589.8772749065531,2.5946935068079306,54.259238830394,26.18695855140686,26.01170179684957,1.4647426852583885,9.99234927813212,105.9827781677246,0.0
2021-11-18 15:20:00,7.9,15.6,21.3,23.1,9.3,4.695,9.082525,9.3687,59.9233,7.666666666666667,3.0,292.1111111111111,0.0,71.22222222222223,10.0,1028.2222222222222,46.55555555555556,3.0,3.3333333333333335,2.7777777777777777,497.48273763020836,575.7266294352214,2.736741959651311,49.35717402776082,26.203285403601864,25.98282235511952,1.473915863173493,9.995596397610033,106.12670402095816,0.0
2021-11-18 15:30:00,8.0,15.6,20.6,23.1,9.3,4.741,9.61829,9.3507,59.9482,7.5,3.0,285.1666666666667,0.0,72.33333333333333,10.0,1028.3333333333333,46.833333333333336,3.0,3.5,2.6666666666666665,489.3482550048828,572.7226456495263,2.6571536536944116,38.89842259703383,26.256537148157754,25.95425884564718,1.2163338006536164,9.9913814051946,114.24356812795004,0.0
2021-11-18 15:40:00,8.1,15.6,21.5,23.0,9.4,4.683,8.60241,9.3132,59.9678,7.333333333333333,3.0,278.22222222222223,0.0,73.44444444444444,10.0,1028.4444444444443,47.111111111111114,3.0,3.666666666666667,2.5555555555555554,480.88615418883575,586.4522056070963,2.2327427173536374,35.062611751340874,26.37352279663086,25.96351152420044,1.1241790013511976,9.957535044352214,118.70425933837889,0.0
2021-11-18 15:50:00,7.9,15.5,21.0,23.0,9.3,4.71,9.79252,9.2027,59.971000000000004,7.166666666666667,3.0,271.27777777777777,0.0,74.55555555555556,10.0,1028.5555555555557,47.388888888888886,3.0,3.8333333333333335,2.4444444444444446,469.87502431233725,596.5004010220232,2.1962908451503282,35.408597193572476,26.490666980743406,25.984130411148072,1.0617066687345504,9.823761377334595,117.3846953455607,0.0
2021-11-18 16:00:00,8.1,15.5,20.6,22.9,9.4,4.668,7.63979,9.242,59.97860000000001,7.0,3.0,264.3333333333333,0.0,75.66666666666667,10.0,1028.6666666666667,47.666666666666664,3.0,4.0,2.3333333333333335,456.7617746953855,613.2642814057449,1.9998399932101623,32.24008518660809,26.585965741475423,26.01638401667277,1.0526043038566908,9.629286826451619,114.79019321441652,0.0
2021-11-18 16:10:00,8.0,15.5,21.3,22.8,9.3,4.694,7.846655,9.363800000000001,59.9885,6.833333333333333,3.0,257.3888888888889,0.0,76.77777777777777,10.0,1028.7777777777778,47.94444444444444,3.0,4.166666666666667,2.2222222222222223,459.0165049235026,626.4848881022135,2.205224894483884,39.77928534825643,26.670136439005535,26.056424274444584,1.0264242289463676,9.41367825349172,115.0650590133667,0.0
2021-11-18 16:20:00,8.1,15.5,21.4,22.8,9.3,4.68,7.96487,9.2068,59.9578,6.666666666666666,3.0,250.44444444444446,0.0,77.88888888888889,10.0,1028.888888888889,48.22222222222222,3.0,4.333333333333334,2.111111111111111,461.003392944336,643.7254030144352,2.0671566895138747,56.26913333440232,26.742265669504803,26.102058029174806,0.9931849041581154,9.140462319056192,113.74800066630046,0.0
2021-11-18 16:30:00,8.0,15.5,20.5,22.8,9.3,4.658,8.479600000000001,8.901,59.973400000000005,6.5,3.0,243.5,0.0,79.0,10.0,1029.0,48.5,3.0,4.5,2.0,460.26738364033315,654.2115522923963,2.239870962840689,94.31957294507215,26.807292992273965,26.146700080235796,1.0241955985625584,8.874124495188394,113.26811542510987,0.0
2021-11-18 16:40:00,8.0,15.4,21.1,22.7,9.3,4.663,8.492205,8.7131,60.0111,6.333333333333333,3.0,236.55555555555554,0.0,80.11111111111111,10.0,1029.111111111111,48.77777777777778,3.0,4.666666666666667,1.8888888888888888,456.1154675292969,665.8028584798177,2.328846047776567,90.76890666767703,26.854998511298227,26.197968813632166,0.965144676593064,8.647154166954385,111.43549453110344,0.0
2021-11-18 16:50:00,8.1,15.4,21.2,22.7,9.4,4.675,8.928090000000001,8.7075,60.075300000000006,6.166666666666666,3.0,229.61111111111111,0.0,81.22222222222223,10.0,1029.2222222222222,49.05555555555556,3.0,4.833333333333334,1.777777777777778,445.4693254527827,659.9531614737675,2.667064353618245,97.32597619396145,26.899416376749674,26.153920532862344,1.0497133966286978,8.559223189353943,107.82564600626628,0.0
2021-11-18 17:00:00,8.1,15.4,21.2,22.7,9.3,4.689,8.634224999999999,8.436,60.1016,6.0,3.0,222.66666666666669,0.0,82.33333333333333,10.0,1029.3333333333333,49.333333333333336,3.0,5.0,1.6666666666666667,440.4113868204753,653.6772438698254,2.608178698710129,104.26209301986265,26.92511662483215,26.074024391174316,1.0797376350561776,8.668770047823589,110.12209554036458,0.0
2021-11-18 17:10:00,8.0,15.4,21.2,22.7,9.4,4.662,8.88763,8.4299,60.158,5.833333333333333,3.0,215.72222222222223,0.0,83.44444444444444,10.0,1029.4444444444443,49.611111111111114,3.0,5.166666666666667,1.5555555555555556,436.7721627141142,654.1533056640625,2.760445290999224,93.20624616569044,26.918578198750815,26.01551109949748,1.0522800115744273,8.87860492070516,112.3102622350057,0.0
2021-11-18 17:20:00,8.1,15.4,20.7,22.7,9.3,4.68,8.790345,8.408199999999999,60.2067,5.666666666666666,3.0,208.77777777777777,0.0,84.55555555555556,10.0,1029.5555555555557,49.888888888888886,3.0,5.333333333333334,1.4444444444444444,436.83980356852214,653.0927686879827,2.895143121878306,92.85815088907877,26.881876443227135,26.00514136950175,1.0524406809608142,9.060781486829121,112.2484605916341,0.0
2021-11-18 17:30:00,8.4,15.3,20.8,22.6,9.4,4.626,8.76979,8.3669,60.2362,5.5,3.0,201.83333333333334,0.0,85.66666666666666,10.0,1029.6666666666667,50.166666666666664,3.0,5.5,1.3333333333333335,441.38134351006863,654.3744128417968,3.2066195724576203,106.47697850437487,26.83789849599203,26.040373996098833,1.0766007150212924,9.223390261332195,110.19277843475342,0.0
2021-11-18 17:40:00,8.1,15.3,21.5,22.5,9.5,4.628,8.547985,8.1868,60.2439,5.333333333333333,3.0,194.8888888888889,0.0,86.77777777777777,10.0,1029.7777777777778,50.44444444444444,3.0,5.666666666666667,1.2222222222222223,437.91499532063807,655.7865385700095,2.8189116887251537,98.3429447555542,26.824760278443158,26.089444142250017,1.0329923314176037,9.382050937205385,109.84820617524917,0.0
2021-11-18 17:50:00,8.3,15.3,20.4,22.5,9.4,4.618,8.469095,8.1524,60.28099999999999,5.166666666666666,3.0,187.94444444444446,0.0,87.88888888888889,10.0,1029.888888888889,50.72222222222222,3.0,5.833333333333334,1.1111111111111112,435.44551995288367,656.855222090798,2.6159159762037674,98.6643762982902,26.795138988494877,26.140486936569214,1.0261995426813761,9.538367439905802,110.66532761891683,0.0
2021-11-18 18:00:00,8.0,15.2,21.1,22.4,9.2,4.618,8.630700000000001,8.052299999999999,60.298500000000004,5.0,3.0,181.0,0.0,89.0,10.0,1030.0,51.0,3.0,6.0,1.0,434.92704305013024,662.2774173990886,2.7335072700182597,97.08083985646564,26.786134605407717,26.18505688349406,1.0242461463809014,9.695998940467835,110.39097984313965,0.0
2021-11-18 18:10:00,7.8,15.2,21.2,22.4,9.3,4.611,9.0985,8.0937,60.3241,4.888888888888889,3.111111111111111,180.94444444444446,0.0,89.16666666666667,10.0,1030.0555555555557,50.27777777777778,2.9444444444444446,6.277777777777778,1.0,429.70176387041465,659.3755652206245,3.0739398402144005,99.39243554562499,26.782063989639283,26.220815032323202,1.028942459623019,9.826064825057983,109.27064901987713,0.0
2021-11-18 18:20:00,7.5,14.9,20.9,22.4,8.9,4.602,10.07586,8.1296,60.3144,4.777777777777778,3.2222222222222223,180.88888888888889,0.0,89.33333333333333,10.0,1030.111111111111,49.55555555555556,2.888888888888889,6.555555555555555,1.0,425.7912115478515,658.569210191047,3.237099434905133,107.34050462884417,26.77136198097703,26.2380173059776,1.0833564313017043,9.898155397614516,109.04124517817957,0.0
2021-11-18 18:30:00,8.1,15.0,21.0,22.3,9.1,4.564,10.308625000000001,7.9139,60.30800000000001,4.666666666666667,3.3333333333333335,180.83333333333334,0.0,89.5,10.0,1030.1666666666667,48.833333333333336,2.8333333333333335,6.833333333333333,1.0,423.8543909277704,649.5172115071615,3.206925351128066,108.41098568824725,26.668996915817264,26.26450488726298,1.0050232965747514,9.941068630218506,108.04387930552166,0.0
2021-11-18 18:40:00,7.5,14.8,20.9,22.3,8.8,4.558,10.214965000000001,7.6429,60.3414,4.555555555555555,3.4444444444444446,180.77777777777777,0.0,89.66666666666667,10.0,1030.2222222222222,48.111111111111114,2.7777777777777777,7.111111111111111,1.0,423.4474084472657,657.1264749882139,3.2450323633218217,108.74940314944854,26.51095103899638,26.348026440938316,1.0670862715442975,9.967282244364421,109.4139048131307,0.0
2021-11-18 18:50:00,8.2,15.1,20.9,22.3,9.3,4.557,10.35667,7.4352,60.444100000000006,4.444444444444445,3.5555555555555554,180.72222222222223,0.0,89.83333333333333,10.0,1030.2777777777778,47.388888888888886,2.7222222222222223,7.388888888888889,1.0,425.60762491861976,655.4467505444056,3.0529875814308554,111.21754926692294,26.43295081138611,26.462084741592406,1.084851566652457,9.983457357088724,109.35380645751952,0.0
2021-11-18 19:00:00,7.8,14.8,20.5,22.3,8.8,4.578,10.479425,7.2129,60.562599999999996,4.333333333333333,3.6666666666666665,180.66666666666666,0.0,90.0,10.0,1030.3333333333333,46.666666666666664,2.6666666666666665,7.666666666666666,1.0,430.02539906819663,647.6472375909213,3.1823551602956264,108.89136197666664,26.375545267008118,26.558393444826372,1.0353682603977494,9.989152771820455,109.461671465211,0.0
2021-11-18 19:10:00,7.9,14.7,21.2,22.2,8.8,4.576,10.984910000000001,7.036199999999999,60.64979999999999,4.222222222222222,3.7777777777777777,180.61111111111111,0.0,90.16666666666667,10.0,1030.388888888889,45.94444444444444,2.611111111111111,7.944444444444445,1.0,427.62958483816567,649.2921724095838,3.340790048581732,108.7367369213212,26.2951415348053,26.6364107577006,0.9827154798805715,9.992577606836955,109.45817025502522,0.0
2021-11-18 19:20:00,7.5,14.7,21.3,22.2,8.7,4.572,11.22669,6.840300000000001,60.684400000000004,4.111111111111111,3.888888888888889,180.55555555555554,0.0,90.33333333333333,10.0,1030.4444444444443,45.22222222222222,2.5555555555555554,8.222222222222221,1.0,428.8751274617513,643.6006715901692,3.3577258137390436,104.4010366676891,26.215394938786822,26.70680083274841,0.9940169339378675,9.994964955647784,108.83833913167318,0.0
2021-11-18 19:30:00,7.3,14.6,20.5,22.2,8.6,4.585,11.198795,6.694599999999999,61.020799999999994,4.0,4.0,180.5,0.0,90.5,10.0,1030.5,44.5,2.5,8.5,1.0,430.2092077215787,639.8552173693427,3.464778822976991,106.40082783305714,26.132419376373292,26.78089516321818,1.1014618600408235,9.998295664787292,108.05027862548827,0.0
2021-11-18 19:40:00,7.0,14.5,21.0,22.1,8.4,4.603,11.704825,6.6566,61.5064,3.888888888888889,4.111111111111111,180.44444444444446,0.0,90.66666666666667,10.0,1030.5555555555557,43.77777777777778,2.4444444444444446,8.777777777777779,1.0,427.08321075439454,635.8732423909505,3.656682388984551,109.12053507099044,26.067372201122133,26.858969434964457,1.0309242677200312,9.999015177791403,110.04256546236027,0.0
2021-11-18 19:50:00,6.8,14.3,21.3,22.1,8.2,4.59,12.459845,6.6668,61.7595,3.7777777777777777,4.222222222222222,180.38888888888889,0.0,90.83333333333333,10.0,1030.611111111111,43.05555555555556,2.388888888888889,9.055555555555555,1.0,418.6590196315721,625.0610296771171,3.740390489606534,109.05152992938197,25.985931765238444,26.930779129664103,1.0399366115530333,9.998139333724975,108.68138552347818,0.0
2021-11-18 20:00:00,6.6,14.2,20.4,22.0,8.0,4.576,12.570475,6.5807,61.8667,3.666666666666667,4.333333333333333,180.33333333333334,0.0,91.0,10.0,1030.6666666666667,42.333333333333336,2.3333333333333335,9.333333333333332,1.0,419.1303383382161,619.177388880938,3.792755756863093,108.82981670961541,25.963223899205524,26.987948716481526,1.0757724927862484,9.997913548151653,109.19434494018556,0.0
2021-11-18 20:10:00,6.6,14.1,21.1,22.0,7.9,4.568,12.18925,6.3338,61.8923,3.5555555555555554,4.444444444444445,180.27777777777777,0.0,91.16666666666667,10.0,1030.7222222222222,41.611111111111114,2.2777777777777777,9.61111111111111,1.0,418.8152111570863,615.3115421549479,3.7801313847000317,107.94222820928542,25.974535170032482,26.99818097125339,1.1606329759382932,10.0023235614421,108.21924245198568,0.0
2021-11-18 20:20:00,6.3,14.0,21.1,22.0,7.7,4.578,12.346375,6.2481,61.927200000000006,3.4444444444444446,4.555555555555555,180.22222222222223,0.0,91.33333333333333,10.0,1030.7777777777778,40.888888888888886,2.2222222222222223,9.88888888888889,1.0,416.74252990722664,609.099989750303,3.818234172803534,111.57769795132222,25.98034909248352,26.979894479115803,1.0705848181247712,10.00652071317037,108.77500235239665,0.0
2021-11-18 20:30:00,6.2,13.9,20.8,22.0,7.6,4.592,12.46101,6.2506,61.9979,3.3333333333333335,4.666666666666666,180.16666666666666,0.0,91.5,10.0,1030.8333333333333,40.166666666666664,2.166666666666667,10.166666666666666,1.0,417.0538030970782,611.1858045135148,3.8917873995048184,113.00021256269035,25.979267489115397,26.950429449081422,1.1061406275629997,10.009423750241599,108.0831418355306,0.0
2021-11-18 20:40:00,6.1,13.8,20.5,22.0,7.4,4.559,12.356615000000001,6.197699999999999,62.0625,3.2222222222222223,4.777777777777778,180.11111111111111,0.0,91.66666666666667,10.0,1030.888888888889,39.44444444444444,2.111111111111111,10.444444444444443,1.0,424.3163248697917,610.5050345865886,3.75763818834461,108.84990460713705,25.981050940853056,26.92056825934157,1.0835941758448795,10.010850734441295,108.61715850054206,0.0
2021-11-18 20:50:00,6.1,13.9,21.3,21.9,7.5,4.57,12.020990000000001,5.9878,62.089200000000005,3.111111111111111,4.888888888888889,180.05555555555554,0.0,91.83333333333333,10.0,1030.9444444444443,38.72222222222222,2.0555555555555554,10.722222222222221,1.0,422.07897339568746,608.1962308195268,3.7800912867629597,112.0543909247447,25.97046584447225,26.89106260299683,1.0326415978868801,10.012138361930848,108.64395336151124,0.0
2021-11-18 21:00:00,6.1,13.8,20.8,21.9,7.3,4.562,13.20918,5.6644,62.086800000000004,3.0,5.0,180.0,0.0,92.0,10.0,1031.0,38.0,2.0,11.0,1.0,423.507268371582,602.1838299560548,3.7624231771291314,109.99192941137626,25.952568842569985,26.868583965301514,1.0535385744770367,10.010044503211976,109.59427346547446,0.0
2021-11-18 21:10:00,5.8,13.7,20.7,21.9,7.3,4.587,13.165925000000001,5.0003,62.0902,2.9444444444444446,4.833333333333333,175.44444444444446,0.0,91.94444444444444,10.0,1031.0555555555557,36.833333333333336,1.9444444444444444,10.61111111111111,1.0,424.1013729156845,602.9149817455774,4.122469717924204,109.82370683335989,25.91850905100505,26.859206269582113,1.0267303843299547,10.008643134435017,109.16337994893392,0.0
2021-11-18 21:20:00,5.7,13.6,21.2,21.9,7.1,4.566,12.932409999999999,4.7326999999999995,62.14639999999999,2.888888888888889,4.666666666666667,170.88888888888889,0.0,91.88888888888889,10.0,1031.111111111111,35.666666666666664,1.8888888888888888,10.222222222222221,1.0,425.456408589681,592.8326349157575,4.0914045168181605,113.18115127326405,25.885862661997475,26.867803688049314,1.0519145991404852,10.006638879776002,109.40787478129069,0.0
2021-11-18 21:30:00,5.7,13.6,21.2,21.8,7.0,4.572,13.457740000000001,4.529100000000001,62.11749999999999,2.8333333333333335,4.5,166.33333333333334,0.0,91.83333333333333,10.0,1031.1666666666667,34.5,1.8333333333333333,9.833333333333334,1.0,420.72618906656896,586.3900693766276,4.149795820753453,108.12299454209494,25.85650685135563,26.885632015825188,1.1859204090188098,10.00616389071576,108.39169219385974,0.0
2021-11-18 21:40:00,5.6,13.5,21.2,21.8,7.0,4.546,13.55967,4.4279,62.286699999999996,2.7777777777777777,4.333333333333333,161.77777777777777,0.0,91.77777777777777,10.0,1031.2222222222222,33.333333333333336,1.7777777777777777,9.444444444444445,1.0,425.53507191975916,581.0271990896642,4.22776556380051,110.38124836054226,25.82979891459147,26.904824368158977,1.1515986128648124,10.003969168663025,109.13752426147462,0.0
2021-11-18 21:50:00,5.2,13.3,21.0,21.8,6.6,4.548,12.951044999999999,4.2721,62.3797,2.7222222222222223,4.166666666666667,157.22222222222223,0.0,91.72222222222223,10.0,1031.2777777777778,32.166666666666664,1.7222222222222223,9.055555555555555,1.0,425.662313562152,576.3641680908203,4.047184177583221,111.03409680447335,25.79648226102193,26.922356630961097,1.2007469555735588,10.001428114573162,108.33815368652344,0.0
2021-11-18 22:00:00,5.0,13.2,20.4,21.8,6.4,4.546,13.141385,4.3382,62.462900000000005,2.6666666666666665,4.0,152.66666666666666,0.0,91.66666666666667,10.0,1031.3333333333333,31.0,1.6666666666666667,8.666666666666666,1.0,426.84149414062506,580.6296769837128,4.022694476196322,109.15259977071298,25.739181480407716,26.953543154398602,1.155380618572235,10.001041328112283,110.3519522857666,0.0
2021-11-18 22:10:00,5.0,13.1,21.1,21.7,6.3,4.555,13.35675,4.407500000000001,62.5395,2.611111111111111,3.833333333333333,148.11111111111111,0.0,91.61111111111111,10.0,1031.388888888889,29.833333333333336,1.6111111111111112,8.277777777777779,1.0,431.08872237983786,580.9912591061646,3.8355845668625697,107.8231703755007,25.607340780893963,27.022297767003373,1.2260309924681982,10.004158088366191,107.63648129781089,0.0
2021-11-18 22:20:00,4.6,13.0,21.2,21.7,6.1,4.555,13.41662,4.3755,62.575300000000006,2.5555555555555554,3.6666666666666665,143.55555555555554,0.0,91.55555555555556,10.0,1031.4444444444443,28.666666666666664,1.5555555555555556,7.888888888888889,1.0,430.1078736368815,579.1518056233724,3.876717898367488,109.80988913929396,25.49633496656256,27.137909404625326,1.2490680062131019,10.00568183812718,109.10955268170201,0.0
