,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-18 22:30:00,4.7,12.9,21.1,21.7,6.1,4.563,13.762200000000002,4.194,62.590999999999994,2.5,3.5,139.0,0.0,91.5,10.0,1031.5,27.5,1.5,7.5,1.0,431.0267549571772,571.0527527276402,3.978634613355001,106.9321496963501,25.460734148025512,27.24285811424255,1.2156093004345894,10.005517859458923,108.61857168833414,0.0
2021-11-18 22:40:00,4.6,12.9,20.4,21.7,6.0,4.56,13.273204999999999,4.451,62.5946,2.4444444444444446,3.333333333333333,134.44444444444446,0.0,91.44444444444444,10.0,1031.5555555555557,26.333333333333336,1.4444444444444444,7.111111111111111,1.0,435.9010891723633,572.765395304362,3.957309825359765,108.02482203726042,25.448107023239135,27.30786879857381,1.1989524215459824,10.007706440289814,108.60478808085125,0.0
2021-11-18 22:50:00,4.6,13.0,21.3,21.7,6.1,4.551,12.57126,4.037,62.628,2.388888888888889,3.1666666666666665,129.88888888888889,0.0,91.38888888888889,10.0,1031.611111111111,25.166666666666664,1.3888888888888888,6.722222222222222,1.0,431.9467927779275,566.7919254136359,3.931970690650455,110.30051213151319,25.42727357740456,27.345875111380543,1.383516566596799,10.00735433688945,108.93558263358423,0.0
2021-11-18 23:00:00,4.7,12.9,21.3,21.7,6.1,4.561,12.330645,3.9856000000000003,62.6502,2.3333333333333335,3.0,125.33333333333333,0.0,91.33333333333333,10.0,1031.6666666666667,24.0,1.3333333333333335,6.333333333333333,1.0,432.50787679036455,564.4184949291712,3.651994519092269,108.17072723302462,25.413779436747234,27.37298092524211,1.2603337479631107,10.006882227261862,107.88178605397543,0.0
2021-11-18 23:10:00,4.5,12.8,21.2,21.7,5.9,4.547,12.137615,4.025399999999999,62.687599999999996,2.2777777777777777,2.833333333333333,120.77777777777777,0.0,91.27777777777777,10.0,1031.7222222222222,22.833333333333336,1.2777777777777777,5.944444444444445,1.0,431.8850441242086,558.4774601236979,3.6891502872698725,107.30028362338825,25.44098046302795,27.380929311116535,1.336338364481926,10.008755561510721,107.9611747233073,0.0
2021-11-18 23:20:00,4.3,12.8,21.1,21.6,5.8,4.56,11.97067,3.75,62.7041,2.2222222222222223,2.6666666666666665,116.22222222222221,0.0,91.22222222222223,10.0,1031.7777777777778,21.666666666666668,1.2222222222222223,5.555555555555555,1.0,433.46825826009115,552.5580106397607,3.777832663416189,105.96506203775353,25.477780838012695,27.354322121938072,1.3261169629295666,10.00831598440806,107.61250597635903,0.0
2021-11-18 23:30:00,4.3,12.7,20.5,21.6,5.6,4.547,12.40947,3.8055,62.3648,2.166666666666667,2.5,111.66666666666666,0.0,91.16666666666667,10.0,1031.8333333333333,20.5,1.1666666666666667,5.166666666666667,1.0,438.7346114095052,553.1111145019531,3.6749961066246035,111.52593125661213,25.48982677777608,27.320866146087646,1.3013628606994947,10.009382254282633,108.16640394846597,0.0
2021-11-18 23:40:00,4.3,12.7,21.3,21.6,5.7,4.553,12.430634999999999,3.8701,62.0388,2.111111111111111,2.333333333333333,107.1111111111111,0.0,91.11111111111111,10.0,1031.888888888889,19.333333333333332,1.1111111111111112,4.777777777777778,1.0,441.2443504631657,548.03462739791,3.707209194124082,111.30154719616735,25.490884555180866,27.284901049931847,1.3518877493341763,10.009651001294454,108.61368020375569,0.0
2021-11-18 23:50:00,4.4,12.7,21.4,21.6,5.7,4.541,12.577555,3.6429,61.865300000000005,2.0555555555555554,2.1666666666666665,102.55555555555556,0.0,91.05555555555556,10.0,1031.9444444444443,18.166666666666668,1.0555555555555556,4.388888888888888,1.0,439.58245524088545,544.7765198244994,3.5869465941695844,114.38946323912023,25.518868696514495,27.250433625420605,1.3591500134185208,10.009138889178043,108.37302775043551,0.0
2021-11-19 00:00:00,4.1,12.7,20.5,21.6,5.6,4.561,12.63721,3.5351999999999997,61.7818,2.0,2.0,98.0,0.0,91.0,10.0,1032.0,17.0,1.0,4.0,1.0,439.28345547730896,538.8489488763919,3.608106721794538,113.70616542104946,25.55052861213684,27.208241783777872,1.330492667357127,10.008854921658834,108.7856320444743,0.0
2021-11-19 00:10:00,4.0,12.5,21.2,21.6,5.4,4.533,13.255075,3.5027,61.7672,2.0,2.0,100.22222222222223,0.0,90.94444444444444,10.0,1032.0,16.77777777777778,0.9444444444444444,4.055555555555555,1.0,441.9599127197266,541.2796692806551,3.621943413456955,107.81078580565372,25.572118819554646,27.160934197107952,1.301452988088131,10.006969668070475,108.44019864400227,0.0
2021-11-19 00:20:00,4.3,12.6,21.3,21.6,5.6,4.544,13.43663,3.2619,61.7445,2.0,2.0,102.44444444444444,0.0,90.88888888888889,10.0,1032.0,16.555555555555557,0.8888888888888888,4.111111111111111,1.0,437.4151146127986,537.8368617687006,3.89211461494198,107.84935199866861,25.56497167269389,27.116358076731366,1.3389203776915868,10.006990950902303,108.67090943654378,0.0
2021-11-19 00:30:00,4.0,12.6,20.7,21.6,5.6,4.558,13.335964999999998,3.4278999999999997,61.7679,2.0,2.0,104.66666666666667,0.0,90.83333333333333,10.0,1032.0,16.333333333333332,0.8333333333333334,4.166666666666667,1.0,436.08104207356774,537.7148401861081,3.71782819372786,111.20995995408398,25.565636262893676,27.077830165227255,1.3935838227470716,10.006578911145528,108.24368261973063,0.0
2021-11-19 00:40:00,4.3,12.6,20.9,21.5,5.5,4.548,13.250835,3.5889,61.798199999999994,2.0,2.0,106.88888888888889,0.0,90.77777777777777,10.0,1032.0,16.11111111111111,0.7777777777777778,4.222222222222222,1.0,436.30084636819777,534.563786978886,3.5849276773134866,110.51190410614012,25.574662539164226,27.04059631983439,1.300640743970871,10.007053179740906,108.61675968170167,0.0
2021-11-19 00:50:00,3.8,12.5,20.8,21.5,5.3,4.529,12.830940000000002,3.3188000000000004,61.799,2.0,2.0,109.11111111111111,0.0,90.72222222222223,10.0,1032.0,15.88888888888889,0.7222222222222222,4.277777777777778,1.0,436.2714583333333,535.2067784732511,3.583932265716758,111.26442882473187,25.58628403345744,27.00464367866516,1.249602533876896,10.00622644106547,108.79832473754882,0.0
2021-11-19 01:00:00,3.8,12.4,20.9,21.5,5.3,4.517,12.899000000000001,3.4656,61.8054,2.0,2.0,111.33333333333333,0.0,90.66666666666667,10.0,1032.0,15.666666666666666,0.6666666666666667,4.333333333333333,1.0,437.16297273482394,531.1994347442977,3.6940122568337928,112.46648621187371,25.597848199208578,26.96523239135742,1.3930742757519086,10.005973397890727,108.52626675923666,0.0
2021-11-19 01:10:00,3.8,12.4,21.4,21.5,5.3,4.533,12.76509,3.5681,61.839,2.0,2.0,113.55555555555556,0.0,90.61111111111111,10.0,1032.0,15.444444444444445,0.6111111111111112,4.388888888888889,1.0,435.79156199137367,524.1447487386068,3.6657880418044697,108.48009576980678,25.605789829889932,26.92614272117615,1.3980270150303842,10.005727732976277,107.71834809621176,0.0
2021-11-19 01:20:00,3.5,12.3,20.4,21.5,5.0,4.558,12.47438,3.7161999999999997,62.2312,2.0,2.0,115.77777777777777,0.0,90.55555555555556,10.0,1032.0,15.222222222222221,0.5555555555555556,4.444444444444445,1.0,439.7036398175119,524.3236931741649,3.5980722218852934,110.5434385172526,25.608455460866292,26.878852732976277,1.311322528719902,10.007676590283712,108.15513895670571,0.0
2021-11-19 01:30:00,3.7,12.4,21.4,21.5,5.2,4.518,12.494335,3.5523,62.4499,2.0,2.0,118.0,0.0,90.5,10.0,1032.0,15.0,0.5,4.5,1.0,441.46557250976565,524.6542390740054,3.4337855127975763,112.5380738397372,25.608270268036147,26.843778287866023,1.3725907939268371,10.002326348918979,111.5281618590274,0.0
2021-11-19 01:40:00,3.7,12.3,20.5,21.5,5.0,4.542,11.743289999999998,3.6698999999999997,62.598699999999994,2.0,2.0,120.22222222222223,0.0,90.44444444444444,10.0,1032.0,14.777777777777779,0.4444444444444444,4.555555555555555,1.0,441.7526510760428,519.1608489990234,3.382516751289368,110.80501077016194,25.605704018274942,26.818477662404376,1.4332378369569778,9.996278785069784,109.37890405019125,0.0
2021-11-19 01:50:00,3.4,12.3,21.4,21.4,5.0,4.517,11.55398,3.8012,62.6718,2.0,2.0,122.44444444444444,0.0,90.38888888888889,10.0,1032.0,14.555555555555555,0.38888888888888895,4.611111111111111,1.0,438.1256730143229,520.6239836944931,3.398547156187101,107.96661954955191,25.614836041132612,26.788727610905966,1.403621642788251,9.99587610244751,107.84136047363282,0.0
2021-11-19 02:00:00,3.4,12.2,20.5,21.4,4.9,4.542,11.278775,3.7968,62.669900000000005,2.0,2.0,124.66666666666666,0.0,90.33333333333333,10.0,1032.0,14.333333333333334,0.33333333333333337,4.666666666666667,1.0,438.3116825884238,515.2932625921842,3.517763586030841,110.04985589927199,25.622698656717937,26.743947712580365,1.3483386267224948,9.997335855166117,108.16789295196534,0.0
2021-11-19 02:10:00,3.5,12.2,21.3,21.4,5.0,4.528,11.54855,3.8298,62.63289999999999,2.0,2.0,126.88888888888889,0.0,90.27777777777777,10.0,1032.0,14.11111111111111,0.2777777777777778,4.722222222222222,1.0,437.87206288655597,519.5235062662761,3.5000741772395743,107.95481429945951,25.591979252443473,26.718153892667953,1.447602365749367,10.001106207976907,107.76840493929588,0.0
2021-11-19 02:20:00,3.5,12.3,21.3,21.5,5.0,4.55,12.21602,4.0997,62.627599999999994,2.0,2.0,129.11111111111111,0.0,90.22222222222223,10.0,1032.0,13.88888888888889,0.2222222222222222,4.777777777777778,1.0,435.48928551334075,515.629327771417,3.703591457005948,109.0993956308311,25.570953598022463,26.709227596918744,1.3416569068034492,10.002081513404846,108.62663029988607,0.0
2021-11-19 02:30:00,3.4,12.0,20.4,21.4,4.8,4.558,12.881935000000002,4.3016000000000005,62.587900000000005,2.0,2.0,131.33333333333331,0.0,90.16666666666667,10.0,1032.0,13.666666666666668,0.16666666666666674,4.833333333333333,1.0,434.6706597900391,515.8670811129165,3.9307638110548764,110.6459647296108,25.559322589238484,26.708932158152265,1.4779334634542465,10.001771844228108,108.29099533081055,0.0
2021-11-19 02:40:00,3.8,12.1,21.4,21.4,5.1,4.533,13.24548,4.2614,62.5543,2.0,2.0,133.55555555555554,0.0,90.11111111111111,10.0,1032.0,13.444444444444445,0.11111111111111116,4.888888888888889,1.0,430.75003710516575,513.6762061564128,3.779738647978185,112.4839696912173,25.561559600830076,26.69544106801351,1.4795567586024603,10.002755672136942,108.78302825927736,0.0
2021-11-19 02:50:00,3.9,12.2,20.6,21.4,5.2,4.538,13.343504999999999,4.038600000000001,62.5552,2.0,2.0,135.77777777777777,0.0,90.05555555555556,10.0,1032.0,13.222222222222221,0.05555555555555558,4.944444444444445,1.0,426.92162099202477,513.3953052248901,3.8036487487951915,111.33336437225341,25.55137370696849,26.679719471742878,1.4564073541608908,10.001320015293057,108.4529447697785,0.0
2021-11-19 03:00:00,4.0,12.3,21.2,21.4,5.4,4.525,13.960145,3.9240000000000004,62.6063,2.0,2.0,138.0,0.0,90.0,10.0,1032.0,13.0,0.0,5.0,1.0,429.05350304965316,510.65161977132163,3.6754963204550877,111.02788793725483,25.53833647410075,26.67027419090271,1.4792884041865668,10.00156793117523,108.55366700490315,0.0
2021-11-19 03:10:00,4.2,12.3,21.4,21.4,5.4,4.524,13.46466,3.6534999999999997,62.6044,2.0,2.111111111111111,137.83333333333334,0.0,89.83333333333333,10.0,1032.0,12.61111111111111,0.0,5.166666666666667,1.0555555555555556,430.4678506469727,511.04104420278264,3.599856055618006,109.25591080832616,25.569427522023517,26.655365203221642,1.4269791397452356,9.99952129681905,109.2358013534546,0.0
2021-11-19 03:20:00,4.0,12.4,20.7,21.4,5.6,4.536,12.818495454545454,3.6015454545454544,62.22018181818182,2.0,2.2222222222222223,137.66666666666666,0.0,89.66666666666667,10.0,1032.0,12.222222222222221,0.0,5.333333333333333,1.1111111111111112,434.1888683380477,509.1737743824926,3.575948275354622,113.19463389121879,25.572357727686565,26.62577253977458,1.4753136465946832,9.99868055820465,108.73564711252848,0.0
2021-11-19 03:30:00,3.9,12.2,20.8,21.4,5.3,4.493,13.240829999999999,4.043200000000001,62.0476,2.0,2.3333333333333335,137.5,0.0,89.5,10.0,1032.0,11.833333333333334,0.0,5.5,1.1666666666666667,432.83867543538406,506.68980843028805,3.725080965117546,110.22617174741238,25.57228610388977,26.597213332882035,1.4690887527294079,9.998295943373341,108.61629363733496,0.0
2021-11-19 03:40:00,3.8,12.3,21.5,21.4,5.3,4.505,13.005860000000002,4.3581,61.8713,2.0,2.4444444444444446,137.33333333333334,0.0,89.33333333333333,10.0,1032.0,11.444444444444445,0.0,5.666666666666667,1.2222222222222223,431.8842280806618,507.82043090469534,3.6895474752194466,114.44444608203435,25.54923279762268,26.581087630589803,1.525713200966517,9.996943686803181,108.0964172744751,0.0
2021-11-19 03:50:00,3.6,12.2,20.5,21.4,5.1,4.491,12.54383,4.4013,61.7333,2.0,2.5555555555555554,137.16666666666666,0.0,89.16666666666667,10.0,1032.0,11.055555555555555,0.0,5.833333333333333,1.2777777777777777,426.4458652750651,507.2467023722331,3.442995416323344,109.8757911300659,25.559781046991297,26.567316676964197,1.4996606194972992,10.000589236647397,107.96837815451757,0.0
2021-11-19 04:00:00,3.5,12.1,21.5,21.3,5.0,4.489,11.882265,4.146,61.6832,2.0,2.6666666666666665,137.0,0.0,89.0,10.0,1032.0,10.666666666666666,0.0,6.0,1.3333333333333333,426.6201372273763,501.55936508354097,3.224038791009935,106.56173504608498,25.563867756525674,26.551827672322595,1.4683999400337537,10.002764461835225,108.25005240122478,0.0
2021-11-19 04:10:00,3.3,12.0,20.5,21.4,4.8,4.503,11.280485,4.1055,62.1188,2.0,2.7777777777777777,136.83333333333334,0.0,88.83333333333333,10.0,1032.0,10.277777777777779,0.0,6.166666666666667,1.3888888888888888,429.9664927199791,498.49521805335735,3.1704507708616854,109.50063876911744,25.56523273942161,26.530166525275018,1.5057611278187757,10.002870772491068,109.32190505291783,0.0
2021-11-19 04:20:00,3.3,11.9,21.1,21.3,4.7,4.491,11.46104,3.8721000000000005,62.3883,2.0,2.888888888888889,136.66666666666666,0.0,88.66666666666667,10.0,1032.0,9.88888888888889,0.0,6.333333333333334,1.4444444444444444,431.5853750610351,495.4048735555013,3.084437605391788,108.69571939220536,25.560764322280882,26.511112728118896,1.4458506468931833,10.001616673469544,108.60909336090087,0.0
2021-11-19 04:30:00,3.4,11.9,21.2,21.3,4.7,4.499,11.15942,4.1383,62.5283,2.0,3.0,136.5,0.0,88.5,10.0,1032.0,9.5,0.0,6.5,1.5,429.0190565578417,490.3172617875022,3.0307907954447684,109.91530660812464,25.54142499923706,26.493373985290525,1.5908629477024079,10.00115768432617,108.46041765848796,0.0
2021-11-19 04:40:00,3.7,12.1,21.4,21.4,5.0,4.496,10.845815,4.154,62.557399999999994,2.0,3.111111111111111,136.33333333333334,0.0,88.33333333333333,10.0,1032.0,9.11111111111111,0.0,6.666666666666667,1.5555555555555556,431.79115915934244,498.319733988444,2.885400811036428,112.84612272898357,25.52982509586097,26.487067959456795,1.5796535480965328,10.000187442828032,107.82082334680072,0.0
2021-11-19 04:50:00,3.9,12.2,20.8,21.3,5.2,4.494,11.059945,4.1477,62.490899999999996,2.0,3.2222222222222223,136.16666666666666,0.0,88.16666666666667,10.0,1032.0,8.722222222222221,0.0,6.833333333333334,1.6111111111111112,435.50048476295916,487.2795053275974,3.0154656416413474,109.2688424516667,25.535954780578614,26.48261908531189,1.4318308205405872,10.000986380577087,108.88110820770264,0.0
2021-11-19 05:00:00,3.9,12.2,20.8,21.3,5.2,4.493,11.67807,4.0259,62.630399999999995,2.0,3.333333333333333,136.0,0.0,88.0,10.0,1032.0,8.333333333333332,0.0,7.0,1.6666666666666665,438.8208153279623,486.2742639125078,3.104191447563764,111.85905906677246,25.5233139705658,26.473589426676433,1.49067843914032,9.998704562187195,108.61150115966798,0.0
2021-11-19 05:10:00,3.8,12.2,20.8,21.4,5.2,4.487,11.2509,3.4509,62.6606,2.0,3.4444444444444446,135.83333333333334,0.0,87.83333333333333,10.0,1032.0,7.944444444444445,0.0,7.166666666666667,1.7222222222222223,438.8224815666813,486.73106669108074,3.1087029945109523,110.58635732898604,25.59223504357419,26.467990007400516,1.4119039126607658,9.995770152194352,110.94327295594296,0.0
2021-11-19 05:20:00,3.3,12.1,20.8,21.4,4.9,4.486,11.10863,3.5078000000000005,62.7307,2.0,3.5555555555555554,135.66666666666666,0.0,87.66666666666667,10.0,1032.0,7.555555555555555,0.0,7.333333333333334,1.7777777777777777,444.62092142740886,482.94375272553543,3.234840720184779,107.68931580020883,25.685049053827925,26.42990571975708,1.5342457924286523,9.98976897239685,110.36857812245687,0.0
2021-11-19 05:30:00,3.1,11.9,21.2,21.3,4.6,4.47,11.81596,3.7540999999999998,62.739599999999996,2.0,3.6666666666666665,135.5,0.0,87.5,10.0,1032.0,7.166666666666667,0.0,7.5,1.8333333333333333,443.7866480684828,487.1988060190486,3.312991347211902,109.03425000918114,25.742591654459638,26.35658531188965,1.5015023299058279,9.99311132589976,106.79081924438476,0.0
2021-11-19 05:40:00,3.6,12.1,21.3,21.3,4.9,4.478,13.46162,3.9065,62.7008,2.0,3.7777777777777777,135.33333333333334,0.0,87.33333333333333,10.0,1032.0,6.777777777777778,0.0,7.666666666666667,1.8888888888888888,438.00357421875003,486.6946695963542,3.542824890020877,112.40147379255563,25.78727169672648,26.180148223241172,1.8375918610890707,10.08069831053416,95.33905729929606,0.0
2021-11-19 05:50:00,3.2,11.9,20.4,21.4,4.6,4.508,12.683769999999999,3.8899999999999997,62.6564,2.0,3.888888888888889,135.16666666666666,0.0,87.16666666666667,10.0,1032.0,6.388888888888888,0.0,7.833333333333334,1.9444444444444444,436.83245889948705,480.31394642095455,3.5064206821433572,114.40866351133013,25.832796545513606,25.98706048399715,1.8260487838451471,10.381310603739852,99.3086756989646,0.0
2021-11-19 06:00:00,3.5,12.0,21.3,21.4,4.9,4.464,12.257435,3.6,62.453700000000005,2.0,4.0,135.0,0.0,87.0,10.0,1032.0,6.0,0.0,8.0,2.0,441.28307739257815,480.88763122558595,3.264749139244274,115.03828815611068,25.885289198557537,25.863206847508753,1.699196295440197,10.594478437105815,116.71025305430094,0.0
2021-11-19 06:10:00,3.4,11.9,21.0,21.4,4.5,4.496,12.872125,3.7485,62.0136,2.111111111111111,3.888888888888889,131.44444444444446,0.0,86.5,10.0,1032.0555555555557,6.277777777777778,0.0,7.722222222222222,2.0,451.4909055231906,483.0312574399751,3.6723357043899383,148.51522753871768,25.921343399683632,25.773786439895627,1.7180142805973688,10.580858691533406,117.61228958129882,0.0
2021-11-19 06:20:00,3.2,12.0,20.8,21.4,4.7,4.509,13.558365,3.8891,61.814099999999996,2.2222222222222223,3.7777777777777777,127.88888888888889,0.0,86.0,10.0,1032.111111111111,6.555555555555555,0.0,7.444444444444445,2.0,455.70589090983077,482.5803866822692,4.374505811215794,1523.5966430508888,25.985997349421183,25.720584058761595,1.7569582245747248,10.401368589401246,110.10375914255778,0.0
2021-11-19 06:30:00,2.8,11.8,20.1,21.3,4.4,4.491,14.44183,4.0309,61.7264,2.3333333333333335,3.6666666666666665,124.33333333333333,0.0,85.5,10.0,1032.1666666666667,6.833333333333333,0.0,7.166666666666667,2.0,455.0001722208659,485.31592783610023,4.131458171646473,4080.582864824715,26.045279248663263,25.68737075913424,1.6427797562624775,10.205399073719304,118.22768387034789,0.0
2021-11-19 06:40:00,3.5,11.9,22.0,21.3,4.8,4.471,14.238215,4.1615,61.6502,2.4444444444444446,3.5555555555555554,120.77777777777777,0.0,85.0,10.0,1032.2222222222222,7.111111111111111,0.0,6.888888888888889,2.0,459.5816076660156,489.99106892552874,3.5759110995066363,2759.8259303654386,26.084278615315753,25.662235167821244,1.622289554476738,10.088941028912862,116.93254021962484,0.0
2021-11-19 06:50:00,3.2,11.9,21.5,21.3,4.6,4.467,14.23388,4.2149,61.5761,2.5555555555555554,3.4444444444444446,117.22222222222223,0.0,84.5,10.0,1032.2777777777778,7.388888888888889,0.0,6.611111111111111,2.0,459.52414505881825,492.2790804036458,3.815451267587263,1609.3615380307645,26.123070618311566,25.657028878529864,1.6104733020067215,10.010135307312012,112.47810047149657,0.0
2021-11-19 07:00:00,3.0,11.9,21.5,21.4,4.5,4.471,14.027115,4.4159,61.5169,2.6666666666666665,3.3333333333333335,113.66666666666667,0.0,84.0,10.0,1032.3333333333333,7.666666666666666,0.0,6.333333333333334,2.0,462.0670779418945,495.6003156885607,3.580992566832041,1176.5167514538093,26.136750672227244,25.655384844548287,1.540615866746606,9.980541477634407,133.77295318280235,0.0
2021-11-19 07:10:00,3.6,12.0,20.8,21.5,4.7,4.447,14.529115,4.5007,61.456399999999995,2.7777777777777777,3.2222222222222223,110.11111111111111,0.0,83.5,10.0,1032.388888888889,7.944444444444445,0.0,6.055555555555555,2.0,470.6592363133924,492.34091841774426,3.4809084117412565,920.5935763549805,26.13174449602763,25.674115540186563,1.663774517973264,9.968224972089132,137.80405250549316,0.0
2021-11-19 07:20:00,3.4,12.1,20.9,21.6,4.8,4.501,14.622794444444445,4.525222222222222,61.397555555555556,2.888888888888889,3.111111111111111,106.55555555555556,0.0,83.0,10.0,1032.4444444444443,8.222222222222221,0.0,5.777777777777779,2.0,478.8709943644206,502.2150120035807,3.5927206591967136,1022.3480234471551,26.144176410039268,25.717025524775188,1.7230922770500183,9.959995805422464,197.95546920776368,0.0
2021-11-19 07:30:00,3.1,12.1,21.3,21.7,4.8,4.506,14.654374999999998,4.6673,61.289,3.0,3.0,103.0,0.0,82.5,10.0,1032.5,8.5,0.0,5.5,2.0,486.3882745606872,506.9779940304811,3.7015631601904744,889.1481181102688,26.164026397069296,25.782833258310955,1.581466079354286,9.87917830467224,232.54044143676757,0.0
2021-11-19 07:40:00,3.2,12.2,21.2,21.8,4.9,4.483,14.4649,4.8576999999999995,61.2903,3.111111111111111,2.888888888888889,99.44444444444444,0.0,82.0,10.0,1032.5555555555557,8.777777777777779,0.0,5.222222222222222,2.0,494.51977691650393,512.2688578778848,3.7386198662297203,728.6005202126369,26.198647581736246,25.858363151550293,1.6753063533703485,9.776984513600668,226.60014330546065,0.0
2021-11-19 07:50:00,3.3,12.2,20.5,21.8,4.9,4.526,15.350999999999999,4.9996,61.2062,3.2222222222222223,2.7777777777777777,95.88888888888889,0.0,81.5,10.0,1032.611111111111,9.055555555555555,0.0,4.944444444444445,2.0,506.6005755580157,526.3150236002605,3.8495746693368686,492.6111202589133,26.224909823735555,25.93154982884725,1.5970114332437517,9.720905712445576,228.84672889709472,0.0
2021-11-19 08:00:00,3.6,12.3,21.7,21.8,5.1,4.458,14.988919999999998,4.9,61.1605,3.333333333333333,2.666666666666667,92.33333333333334,0.0,81.0,10.0,1032.6666666666667,9.333333333333332,0.0,4.666666666666667,2.0,535.5660933290679,536.6035369732737,3.9592319176358695,436.3464314304503,26.259490756988527,25.99627166748047,1.6232815504074096,9.736249276796977,215.87018203735352,0.0
2021-11-19 08:10:00,3.4,12.3,20.6,21.9,5.0,4.486,14.59765,4.786909090909091,61.14081818181818,3.4444444444444446,2.5555555555555554,88.77777777777777,0.0,80.5,10.0,1032.7222222222222,9.61111111111111,0.0,4.388888888888889,2.0,551.2385295368064,550.1538779563465,4.068304358323415,382.34221069335933,26.27778238231853,26.071925924915377,1.636536210590163,9.806321933498491,196.95892573469774,0.0
2021-11-19 08:20:00,3.9,12.3,20.7,21.9,5.0,4.465,14.04844,4.6856,61.131899999999995,3.5555555555555554,2.4444444444444446,85.22222222222223,0.0,80.0,10.0,1032.7777777777778,9.88888888888889,0.0,4.111111111111112,2.0,541.2459102376303,585.828744099935,4.2337258352802305,285.63532827517406,26.3041544627949,26.233587403941776,1.6604071876686284,9.880259097703378,177.66412463466668,0.0
2021-11-19 08:30:00,3.4,12.3,21.1,21.9,5.0,4.471,13.892265,4.6127,61.1373,3.6666666666666665,2.3333333333333335,81.66666666666667,0.0,79.5,10.0,1032.8333333333333,10.166666666666666,0.0,3.833333333333334,2.0,532.2716607525705,613.5904376781946,4.110861891346462,240.88010667962544,26.37833245595296,26.394708954493204,1.5953930149475732,9.922356061935425,160.1940781402588,0.0
2021-11-19 08:40:00,3.7,12.5,20.8,21.9,5.2,4.476,13.615530000000001,4.6801,61.15,3.7777777777777777,2.2222222222222223,78.11111111111111,0.0,79.0,10.0,1032.888888888889,10.444444444444443,0.0,3.5555555555555562,2.0,524.0393662516276,627.1967708333334,4.173989120048319,183.4456653939802,26.446560373306273,26.497081791559857,1.6288991806904474,9.950058604876201,142.67472056070966,0.0
2021-11-19 08:50:00,3.9,12.6,21.7,21.9,5.4,4.51,13.6649,4.9472000000000005,61.1677,3.888888888888889,2.111111111111111,74.55555555555556,0.0,78.5,10.0,1032.9444444444443,10.722222222222221,0.0,3.2777777777777786,2.0,515.0541349774942,622.3318517575319,3.775510630621075,137.8341331494865,26.4615808391571,26.48045338630676,1.6128069072961808,9.972313849131265,120.4897815322876,0.0
2021-11-19 09:00:00,4.4,12.7,20.6,22.0,5.5,4.507,13.73564,4.7893,61.0767,4.0,2.0,71.0,0.0,78.0,10.0,1033.0,11.0,0.0,3.0,2.0,504.8479714965821,629.1007350667318,3.6111470921564908,104.91318789185777,26.491097990671797,26.449567076365156,1.6271963228782016,9.98537279287974,107.41610800425212,0.0
2021-11-19 09:10:00,4.2,12.8,21.7,22.0,5.6,4.481,19.376565,5.0518,61.114999999999995,4.277777777777778,2.1666666666666665,67.33333333333333,0.0,77.05555555555556,10.0,1032.888888888889,10.944444444444445,0.1111111111111111,3.111111111111111,2.0555555555555554,513.627811503794,632.0322966056035,3.7092583467461973,164.01635412679553,26.49551099777222,26.41192234039307,1.6777000614007314,9.995507264137268,108.5056875483195,0.0
2021-11-19 09:20:00,3.9,12.5,20.4,22.0,5.3,4.479,13.101329999999999,4.9159999999999995,61.1332,4.555555555555555,2.3333333333333335,63.666666666666664,0.0,76.11111111111111,10.0,1032.7777777777778,10.88888888888889,0.2222222222222222,3.2222222222222223,2.111111111111111,512.8397608439128,629.6739677972903,3.8058570966882224,203.06465678069551,26.49038306238034,26.386373754717567,1.5976484216874294,10.00040303430922,111.03628232495392,0.0
2021-11-19 09:30:00,4.3,12.8,21.5,22.0,5.6,4.466,13.673935,4.9535,61.12949999999999,4.833333333333333,2.5,60.0,0.0,75.16666666666667,10.0,1032.6666666666667,10.833333333333334,0.3333333333333333,3.3333333333333335,2.1666666666666665,510.5209934909864,629.6092504882812,4.139679141044617,154.01503171284995,26.506378066995758,26.371827617968364,1.7687009805571186,10.00146764708347,109.28217247238577,0.0
2021-11-19 09:40:00,3.8,12.7,20.6,22.1,5.5,4.458,14.035120000000001,5.0438,61.1392,5.111111111111111,2.666666666666667,56.33333333333333,0.0,74.22222222222223,10.0,1032.5555555555557,10.777777777777779,0.4444444444444444,3.4444444444444446,2.2222222222222223,513.925774806231,648.1338925065666,4.071874423774622,127.36407013198077,26.5837052599589,26.384195985794065,1.6061229952176412,10.001055378913879,112.23281153361003,0.0
2021-11-19 09:50:00,4.2,12.8,21.1,22.2,5.6,4.481,14.555394999999999,5.494,61.1476,5.388888888888889,2.8333333333333335,52.66666666666667,0.0,73.27777777777777,10.0,1032.4444444444443,10.722222222222221,0.5555555555555556,3.5555555555555554,2.2777777777777777,510.96991684135344,667.7410046386719,4.076942250162868,106.70871015904314,26.67487672805786,26.41422071139018,1.6231753847996395,9.993103322982789,111.31344774882,0.0
2021-11-19 10:00:00,4.3,12.8,21.2,22.3,5.6,4.473,16.077525,5.8894,61.086,5.666666666666666,3.0,49.0,0.0,72.33333333333333,10.0,1032.3333333333333,10.666666666666666,0.6666666666666666,3.6666666666666665,2.3333333333333335,508.80703420003255,683.5794152200633,4.137726554419361,106.98735188651219,26.727626921335855,26.44731959025065,1.634867252508799,9.986420035362244,120.52811837514241,0.0
2021-11-19 10:10:00,4.2,12.7,20.8,22.3,5.4,4.484,13.239135,5.9694,60.9654,5.944444444444445,3.166666666666667,45.33333333333333,0.0,71.38888888888889,10.0,1032.2222222222222,10.61111111111111,0.7777777777777778,3.7777777777777777,2.388888888888889,498.66338239647877,669.6787751998024,4.125653401141786,121.61635203560868,26.7232833480835,26.428952039082844,1.8229026897748313,9.989589031537374,110.40214824676514,0.0
2021-11-19 10:20:00,4.0,12.8,20.5,22.5,5.5,4.475,15.3124,6.0642000000000005,60.8605,6.222222222222221,3.3333333333333335,41.666666666666664,0.0,70.44444444444444,10.0,1032.111111111111,10.555555555555555,0.8888888888888888,3.888888888888889,2.4444444444444446,501.09790039413275,662.3899263509114,3.6252796288331353,118.29453214009602,26.72776303609212,26.40371110280355,1.7479990684986113,9.994659846623739,106.69665897369384,0.0
2021-11-19 10:30:00,3.9,12.9,20.9,22.5,5.8,4.504,13.70092,6.363,60.859,6.5,3.5,38.0,0.0,69.5,10.0,1032.0,10.5,1.0,4.0,2.5,501.06358927408854,654.2343776378412,3.8590278170943932,136.4034166187351,26.738473443984986,26.36954818089803,1.7667969244718553,10.00113485177358,105.28485314687093,0.0
2021-11-19 10:40:00,4.6,13.1,21.9,22.7,6.0,4.501,13.040825000000002,6.679900000000001,60.768899999999995,6.777777777777778,3.666666666666667,34.333333333333336,0.0,68.55555555555556,10.0,1031.888888888889,10.444444444444445,1.1111111111111112,4.111111111111111,2.5555555555555554,540.2612561526244,653.5200723722612,3.8811517765562416,531.0296224372131,26.767376591208205,26.345838391350917,1.620899566884249,10.002875636158095,111.49032609553936,0.0
2021-11-19 10:50:00,4.2,13.3,20.9,22.7,6.2,4.468,12.890469999999999,6.8726,60.5629,7.055555555555555,3.8333333333333335,30.666666666666664,0.0,67.61111111111111,10.0,1031.7777777777778,10.38888888888889,1.222222222222222,4.222222222222222,2.611111111111111,605.442866007487,659.7334096272787,3.941937396923701,997.3457869466145,26.798083076477052,26.33083458264669,1.8237574096520741,10.002711668014525,109.79048460642498,0.0
2021-11-19 11:00:00,4.3,13.3,20.9,22.7,6.2,4.474,12.82395,6.765899999999999,60.386900000000004,7.333333333333333,4.0,27.0,0.0,66.66666666666667,10.0,1031.6666666666667,10.333333333333334,1.3333333333333333,4.333333333333333,2.6666666666666665,679.4893530974991,678.804010802521,3.858745206978361,2247.1080397611286,26.854538888931273,26.394170373280843,1.7882351098457974,10.002117392222086,112.05037222544351,0.0
2021-11-19 11:10:00,4.6,13.4,20.9,22.7,6.3,4.456,12.88464,6.6758,60.373400000000004,7.611111111111111,4.166666666666667,23.33333333333333,0.0,65.72222222222223,10.0,1031.5555555555557,10.277777777777779,1.4444444444444444,4.444444444444445,2.7222222222222223,724.8175823974609,677.0390347956516,3.931605350870197,2459.2244819770426,26.860725790659586,26.42183030764262,1.858773098985354,10.003596278826397,133.5294574356079,0.0
2021-11-19 11:20:00,4.6,13.4,20.9,22.7,6.3,4.497,17.975175,6.6575999999999995,60.418600000000005,7.888888888888888,4.333333333333334,19.666666666666664,0.0,64.77777777777777,10.0,1031.4444444444443,10.222222222222221,1.5555555555555556,4.555555555555555,2.7777777777777777,756.15266889901,670.1654726155599,4.615893190701803,1798.0192517089843,26.854255253473916,26.38503558794657,1.9408518932263057,10.006963265736896,154.89386934916178,0.0
2021-11-19 11:30:00,4.4,13.4,20.9,22.8,6.2,4.501,14.24994,6.786700000000001,60.5148,8.166666666666666,4.5,16.0,0.0,63.833333333333336,10.0,1031.3333333333333,10.166666666666666,1.6666666666666665,4.666666666666666,2.833333333333333,763.8493918863933,665.9043943568638,4.977543275100364,1658.1096144578146,26.842067458043335,26.368507489480606,1.8201347033052495,10.006328803124976,130.30606752885495,0.0
2021-11-19 11:40:00,5.0,13.5,21.4,22.8,6.5,4.455,15.856815000000001,6.4015,60.5646,8.444444444444443,4.666666666666667,12.333333333333329,0.0,62.888888888888886,10.0,1031.2222222222222,10.11111111111111,1.7777777777777777,4.777777777777778,2.888888888888889,737.3210895476944,662.930977783203,6.050171432104488,1387.188551832296,26.849623444875085,26.364219795862834,1.8539988178014757,10.002979696591696,115.02789924621581,0.0
2021-11-19 11:50:00,5.1,13.7,21.2,22.9,6.8,4.488,20.689249999999998,6.4806,60.598299999999995,8.722222222222221,4.833333333333334,8.666666666666664,0.0,61.94444444444444,10.0,1031.111111111111,10.055555555555555,1.8888888888888888,4.888888888888889,2.9444444444444446,695.4407104492187,504.373309536638,6.827309052728664,1026.684844420697,25.82510528246562,25.31434680302938,9.222469189961751,14.307664715449016,3.784032014012337,0.0
2021-11-19 12:00:00,5.4,13.9,21.4,23.0,7.0,4.482,17.56369,6.3992,60.5884,9.0,5.0,5.0,0.0,61.0,10.0,1031.0,10.0,2.0,5.0,3.0,653.68850258312,480.75373392740886,6.841893464104603,696.571847437627,24.945606371561688,25.24590556780497,9.465714035034178,25.788020753860472,1.000000238418579,119.0
2021-11-19 12:10:00,5.3,14.0,20.5,23.1,7.1,4.469,15.574074999999999,6.2648,60.6648,9.055555555555555,4.944444444444445,4.888888888888889,0.0,61.166666666666664,10.0,1030.888888888889,9.777777777777779,2.111111111111111,5.0,3.0555555555555554,623.0209342447918,526.9046859741211,6.733126060962677,437.5750556945801,24.93552145322164,25.774172983169557,6.332979381879171,30.809346148173013,1.000000238418579,0.0
2021-11-19 12:20:00,5.3,14.0,21.4,23.1,7.2,4.518,15.416300000000001,6.584100000000001,60.762699999999995,9.11111111111111,4.888888888888889,4.777777777777778,0.0,61.333333333333336,10.0,1030.7777777777778,9.555555555555555,2.2222222222222223,5.0,3.111111111111111,591.8620641107669,591.9280036101944,6.662066730294524,277.3021986048639,25.376863044102986,26.222148243586226,4.304037050406138,31.18485548019409,1.000000238418579,0.0
2021-11-19 12:30:00,5.2,14.2,20.8,23.2,7.4,4.523,15.242915,6.659000000000001,60.75599999999999,9.166666666666666,4.833333333333333,4.666666666666667,0.0,61.5,10.0,1030.6666666666667,9.333333333333334,2.3333333333333335,5.0,3.1666666666666665,567.6753125,646.6081939697266,6.533063853676036,213.15679538619048,25.698857851028443,26.530082651774087,3.928418606917063,29.46865906715393,1.000000238418579,0.0
2021-11-19 12:40:00,5.3,14.4,21.2,23.3,7.5,4.603,14.633325,6.733199999999999,61.0355,9.222222222222221,4.777777777777778,4.555555555555555,0.0,61.666666666666664,10.0,1030.5555555555557,9.11111111111111,2.4444444444444446,5.0,3.2222222222222223,563.488211410347,682.5425820326531,6.028855177696142,172.44459866410597,25.936475639343264,26.761806701024376,3.5619760394096374,26.639788484573366,1.0116785371303558,0.0
2021-11-19 12:50:00,5.3,14.5,21.2,23.3,7.6,4.601,15.358709999999999,6.9444,61.3612,9.277777777777779,4.722222222222222,4.444444444444445,0.0,61.833333333333336,10.0,1030.4444444444443,8.88888888888889,2.5555555555555554,5.0,3.2777777777777777,545.0601055908203,732.0961008707683,6.718101319849154,121.03364312489828,26.170730333328247,26.929671015088026,3.332641375429643,23.941843985677416,10.095504467946585,0.0
2021-11-19 13:00:00,4.9,14.4,20.4,23.3,7.5,4.668,13.906809999999998,6.8255,61.448299999999996,9.333333333333334,4.666666666666667,4.333333333333333,0.0,62.0,10.0,1030.3333333333333,8.666666666666666,2.6666666666666665,5.0,3.3333333333333335,527.6335647898707,770.0963374275997,7.191145555973053,214.32086659749348,26.36161440213521,27.02332508722941,3.568385529915492,21.519596557617184,21.9435762912035,0.0
2021-11-19 13:10:00,5.0,14.6,21.5,23.4,7.6,4.698,14.20779,6.892100000000001,61.4834,9.38888888888889,4.611111111111111,4.222222222222222,0.0,62.166666666666664,10.0,1030.2222222222222,8.444444444444445,2.7777777777777777,5.0,3.388888888888889,503.89527018229165,539.8063774371969,6.966109222261245,194.3095191382284,25.944352029164634,25.48460824966431,6.088319743871688,21.289940169652304,1.000085955063502,0.0
2021-11-19 13:20:00,5.3,14.8,20.8,23.5,7.7,4.773,14.758735000000001,6.7913,61.504099999999994,9.444444444444445,4.555555555555555,4.111111111111111,0.0,62.333333333333336,10.0,1030.111111111111,8.222222222222221,2.888888888888889,5.0,3.4444444444444446,490.44328383873255,616.912905476888,6.205680616804435,132.6191604892278,26.01571363449097,25.549952872594197,3.333185174862544,23.171649379730223,1.0004732235272726,0.0
2021-11-19 13:30:00,5.5,15.1,20.8,23.5,8.1,4.773,14.95378,7.0043999999999995,61.53959999999999,9.5,4.5,4.0,0.0,62.5,10.0,1030.0,8.0,3.0,5.0,3.5,488.80452901204427,639.4661602362271,5.374766479885511,94.1448489261347,26.217313515345257,25.790807177225748,3.0073734656969706,23.236233577728267,12.533963995575904,0.0
2021-11-19 13:40:00,5.4,15.0,20.6,23.5,7.9,4.782,15.85751,7.3260000000000005,61.6112,9.555555555555555,4.444444444444445,3.888888888888889,0.0,62.666666666666664,10.0,1029.888888888889,7.777777777777778,3.111111111111111,5.0,3.5555555555555554,495.92421028224896,643.828837483724,4.9871554032961525,59.77689227422079,26.329887358347577,25.886702721913657,2.7789209143320717,21.919132461547854,44.66837955792745,0.0
2021-11-19 13:50:00,5.7,14.9,21.6,23.4,7.8,4.812,15.449555,7.115900000000001,61.649800000000006,9.61111111111111,4.388888888888889,3.7777777777777777,0.0,62.833333333333336,10.0,1029.7777777777778,7.555555555555555,3.2222222222222223,5.0,3.611111111111111,495.7762396240234,656.4370803236687,4.80012317494484,33.329947803033946,26.43220450083415,25.943139200210574,2.4463693698247275,19.513650023142496,77.37867597579957,0.0
2021-11-19 14:00:00,5.7,14.8,20.6,23.3,7.8,4.789,15.56296,7.0512,61.6477,9.666666666666666,4.333333333333333,3.666666666666667,0.0,63.0,10.0,1029.6666666666667,7.333333333333334,3.333333333333333,5.0,3.6666666666666665,506.6049368251055,660.491585623204,4.6587849345517025,25.87388811706823,26.519594443639118,25.99054798762004,2.348557617266973,17.158285563786826,102.83747694651285,0.0
2021-11-19 14:10:00,5.4,14.7,20.6,23.2,7.7,4.785,16.080125000000002,6.8682,61.646,9.722222222222221,4.277777777777778,3.5555555555555554,0.0,63.166666666666664,10.0,1029.5555555555557,7.111111111111111,3.4444444444444446,5.0,3.7222222222222223,525.6025481160482,685.3879349982601,4.778618031672839,21.96965182972493,26.60588459332784,26.048579285939535,2.3145020939906438,15.194713002840677,111.12716676076255,0.0
2021-11-19 14:20:00,5.5,14.7,21.5,23.1,7.6,4.751,15.332885,6.694799999999999,61.707899999999995,9.777777777777779,4.222222222222222,3.4444444444444446,0.0,63.333333333333336,10.0,1029.4444444444443,6.888888888888889,3.5555555555555554,5.0,3.7777777777777777,538.0740364372866,706.1248130219558,4.2661753742573625,9.809343202450854,26.67831280708313,26.11537060101827,2.3290949871142703,13.562829772631327,114.70840539296469,0.0
2021-11-19 14:30:00,5.9,14.5,21.0,23.0,7.5,4.767,15.75903,6.691599999999999,61.749199999999995,9.833333333333334,4.166666666666667,3.3333333333333335,0.0,63.5,10.0,1029.3333333333333,6.666666666666667,3.6666666666666665,5.0,3.833333333333333,534.2807159423828,723.0310599772135,4.438796447104653,13.998720055623243,26.73765964190165,26.191919396718344,2.2006997313102086,12.15639329433441,112.67417858123778,0.0
2021-11-19 14:40:00,5.8,14.4,20.8,23.0,7.2,4.786,15.38466,6.931699999999999,61.36409999999999,9.88888888888889,4.111111111111111,3.2222222222222223,0.0,63.666666666666664,10.0,1029.2222222222222,6.444444444444445,3.7777777777777777,5.0,3.888888888888889,507.7754201989886,749.0826165350552,4.327515504393874,137.67324160829102,26.764237050905905,26.261255357669352,2.2829518781561666,11.018257172772142,112.10356204444592,0.0
2021-11-19 14:50:00,5.4,14.2,21.4,22.9,6.9,4.755,15.585275,6.827299999999999,61.0887,9.944444444444445,4.055555555555555,3.111111111111111,0.0,63.833333333333336,10.0,1029.111111111111,6.222222222222222,3.888888888888889,5.0,3.9444444444444446,494.4971354166667,755.5658787027994,4.40879834056574,173.57856409794869,26.770911308924354,26.33134931564331,2.243901613553365,10.289686643282574,111.69134114583332,0.0
2021-11-19 15:00:00,5.3,14.2,20.4,22.8,6.9,4.754,16.02653,6.5556,61.0047,10.0,4.0,3.0,0.0,64.0,10.0,1029.0,6.0,4.0,5.0,4.0,485.65940031555874,763.6708387633576,4.027734016449438,99.19910404377738,26.783509257634485,26.39876043319702,2.0935938646396,9.834040710131328,122.7768648147583,0.0
2021-11-19 15:10:00,5.6,14.1,21.3,22.8,6.9,4.762,15.768944999999999,6.643299999999999,60.9643,9.777777777777779,4.0,9.666666666666668,0.0,65.22222222222223,10.0,1029.111111111111,5.833333333333333,4.0,5.111111111111111,3.8333333333333335,476.89063507080084,756.4801453548738,3.8420475912228818,57.77397070124998,26.7960800965627,26.421792599360145,2.170565940539042,9.507419257164,116.05678141276042,0.0
2021-11-19 15:20:00,5.5,14.0,21.5,22.7,6.8,4.69,16.315925,6.6427,60.9433,9.555555555555555,4.0,16.333333333333336,0.0,66.44444444444444,10.0,1029.2222222222222,5.666666666666667,4.0,5.222222222222222,3.6666666666666665,472.4732093758418,749.7016414388021,4.320889926818805,34.675131401234424,26.805153675079346,26.408258692423498,2.0531277032693227,9.417579940160115,110.48905733744304,0.0
2021-11-19 15:30:00,5.5,14.1,20.6,22.8,6.9,4.648,16.51259,6.6803,60.9431,9.333333333333334,4.0,23.0,0.0,67.66666666666667,10.0,1029.3333333333333,5.5,4.0,5.333333333333333,3.5,464.086649983724,752.3333696808212,4.176722899951504,19.53208255819008,26.818168258666994,26.426077438990273,2.049630156159401,9.485847214063009,113.91058622996013,0.0
2021-11-19 15:40:00,5.2,13.9,21.3,22.7,6.6,4.704,16.523855,6.6884,60.93429999999999,9.11111111111111,4.0,29.666666666666668,0.0,68.88888888888889,10.0,1029.4444444444443,5.333333333333333,4.0,5.444444444444445,3.333333333333333,472.68306989998655,753.4045884195964,3.936530805570258,15.630348808940521,26.84422933578491,26.441810229619346,2.1242379997173946,9.561800325711568,109.67143280029298,0.0
2021-11-19 15:50:00,5.5,13.9,21.4,22.7,6.7,4.675,15.966495,6.690099999999999,60.9688,8.88888888888889,4.0,36.333333333333336,0.0,70.11111111111111,10.0,1029.5555555555557,5.166666666666667,4.0,5.555555555555555,3.1666666666666665,474.1074477132162,750.2793145751954,4.04435103877116,9.887853405542966,26.866873194376627,26.43158755938212,2.049294307033221,9.62269355138143,110.43251935323079,0.0
2021-11-19 16:00:00,5.1,13.8,20.3,22.6,6.5,4.652,15.98385,6.504600000000001,60.983000000000004,8.666666666666666,4.0,43.0,0.0,71.33333333333333,10.0,1029.6666666666667,5.0,4.0,5.666666666666667,3.0,468.2321463328394,745.1085400390625,3.7532562437232606,9.536164792028524,26.878709440231326,26.42436646779378,1.9496183033784231,9.662818716367086,109.2639380009969,0.0
2021-11-19 16:10:00,5.1,13.7,21.3,22.5,6.4,4.684,16.423845,6.4702,61.0015,8.444444444444445,4.0,49.666666666666664,0.0,72.55555555555556,10.0,1029.7777777777778,4.833333333333333,4.0,5.777777777777778,2.833333333333333,465.38130116780593,742.2206776375606,3.7523779444573284,7.144668241988468,26.88730905850728,26.425889107386276,1.8948127686977387,9.722970124880472,109.3586720530192,0.0
2021-11-19 16:20:00,5.5,13.8,21.5,22.5,6.5,4.664,16.161815,6.4119,60.9963,8.222222222222221,4.0,56.333333333333336,0.0,73.77777777777777,10.0,1029.888888888889,4.666666666666666,4.0,5.888888888888889,2.6666666666666665,457.00862088258236,739.3425092184132,3.65506793441072,3.528710350215772,26.893525053660074,26.44026638348897,1.8274303976694743,9.818785813649495,109.64957150777181,0.0
2021-11-19 16:30:00,5.2,13.7,20.6,22.5,6.5,4.672,16.408435,6.2639,61.0005,8.0,4.0,63.0,0.0,75.0,10.0,1030.0,4.5,4.0,6.0,2.5,451.0400540161133,736.4780153401692,3.692817152664486,2.8986555574640716,26.921593995693605,26.449918763780857,1.7731132246724894,9.891651435132887,109.82152734475058,0.0
2021-11-19 16:40:00,5.0,13.6,20.6,22.5,6.3,4.643,16.891965,6.1204,61.0095,7.777777777777778,4.0,69.66666666666667,0.0,76.22222222222223,10.0,1030.111111111111,4.333333333333333,4.0,6.111111111111111,2.333333333333333,443.1972041478651,739.3268058689162,3.7273953655479994,3.1372052654910223,26.930236161549885,26.45755467096965,1.8703539486726126,9.931517454783123,110.01538426717123,0.0
2021-11-19 16:50:00,5.0,13.5,21.4,22.4,6.3,4.635,18.83721,5.9679,61.003,7.555555555555555,4.0,76.33333333333333,0.0,77.44444444444444,10.0,1030.2222222222222,4.166666666666666,4.0,6.222222222222222,2.1666666666666665,439.8609863877571,743.5665959781339,3.901462135463111,5.81678537085905,26.947287178039552,26.468619769414268,1.8198787144819897,9.955367987950643,108.49451582590738,0.0
2021-11-19 17:00:00,5.1,13.5,20.6,22.4,6.3,4.674,19.467625,5.8595,61.048199999999994,7.333333333333334,4.0,83.0,0.0,78.66666666666667,10.0,1030.3333333333333,4.0,4.0,6.333333333333333,2.0,432.605463663737,734.095834350586,4.361176383495331,6.384584722518921,26.956750545501713,26.467461926142374,1.7837300181388855,9.973710199991862,107.84148222605388,0.0
2021-11-19 17:10:00,5.2,13.6,21.2,22.3,6.3,4.662,17.87093,5.8068,61.0853,7.111111111111111,4.0,89.66666666666667,0.0,79.88888888888889,10.0,1030.4444444444443,3.833333333333333,4.0,6.444444444444445,1.833333333333333,434.28276271776224,732.9198778735632,4.325606249887391,10.00201699192241,26.974715089797975,26.456298513412474,1.887529186407725,9.982642475763956,109.52505260467528,0.0
2021-11-19 17:20:00,5.0,13.5,21.1,22.3,6.3,4.643,18.144035,5.856,61.12949999999999,6.888888888888889,4.0,96.33333333333333,0.0,81.11111111111111,10.0,1030.5555555555557,3.6666666666666665,4.0,6.555555555555555,1.6666666666666665,430.6622409057617,730.3160414632162,4.284724572647763,15.478350374873747,26.976678625742597,26.438161112467448,1.740297149817149,9.98599275112152,109.65137292226154,0.0
2021-11-19 17:30:00,5.1,13.4,20.5,22.3,6.2,4.637,18.44143,5.9467,61.1659,6.666666666666667,4.0,103.0,0.0,82.33333333333334,10.0,1030.6666666666667,3.5,4.0,6.666666666666666,1.5,427.79981086467876,721.4332973927465,4.26992724525053,18.03761808637845,26.992220961252848,26.421214660008747,1.759822814067205,9.988955337206523,108.30193842569989,0.0
2021-11-19 17:40:00,4.8,13.3,21.4,22.2,6.1,4.637,18.162095,6.0427,61.2187,6.444444444444445,4.0,109.66666666666667,0.0,83.55555555555556,10.0,1030.7777777777778,3.333333333333333,4.0,6.777777777777778,1.333333333333333,426.67995483398437,721.8092318550198,4.102342142324663,23.03264287722313,27.025683521781463,26.391167839133676,1.820603584855632,9.993358190515654,107.9304799278968,0.0
2021-11-19 17:50:00,4.8,13.3,21.3,22.2,6.0,4.591,18.44988,5.773899999999999,61.1595,6.222222222222222,4.0,116.33333333333333,0.0,84.77777777777777,10.0,1030.888888888889,3.1666666666666665,4.0,6.888888888888889,1.1666666666666665,425.30556584149946,712.8179380289714,4.391932580861669,29.433291511158483,27.037903960545854,26.358721783955893,1.7705022366841636,9.995978762308756,108.60524454752604,0.0
2021-11-19 18:00:00,4.8,13.2,20.4,22.2,5.9,4.632,19.278855,5.8046999999999995,61.160199999999996,6.0,4.0,123.0,0.0,86.0,10.0,1031.0,3.0,4.0,7.0,1.0,422.1921613566081,706.8934923614853,4.893486202032553,32.4425361053553,27.049688320159913,26.327855869929,1.7445044428110124,9.997178149223327,108.26935114542644,0.0
2021-11-19 18:10:00,4.6,13.1,21.4,22.1,5.8,4.584,19.24306,5.7344,61.1842,5.833333333333333,4.0,122.38888888888889,0.0,86.05555555555556,10.0,1031.0,3.0555555555555554,3.8333333333333335,7.055555555555555,1.0,427.6998203637134,697.7081259541128,4.994006878737002,40.55444396573945,27.049795147577925,26.29246107419332,1.7359714412689207,9.998485751152039,107.63813751220702,0.0
2021-11-19 18:20:00,4.6,13.1,21.3,22.1,5.8,4.602,20.270755,5.7758,61.1669,5.666666666666667,4.0,121.77777777777777,0.0,86.11111111111111,10.0,1031.0,3.111111111111111,3.6666666666666665,7.111111111111111,1.0,424.2023004150391,684.5239276123046,4.882626424886412,48.55163482224201,27.002605050404867,26.270632956822716,1.6741578030586244,10.000308399200438,107.61447160085042,0.0
2021-11-19 18:30:00,4.6,13.0,20.5,22.1,5.8,4.6,20.635245,5.7387,61.1462,5.5,4.0,121.16666666666667,0.0,86.16666666666667,10.0,1031.0,3.1666666666666665,3.5,7.166666666666667,1.0,422.63980889331333,678.5377009319437,5.436439844214983,52.15333385747705,26.949307066599527,26.265249722798664,1.7675635951757431,10.002783614794414,107.80321089426677,0.0
2021-11-19 18:40:00,4.9,13.0,21.4,22.1,5.9,4.576,20.682425000000002,5.6329,61.148900000000005,5.333333333333333,4.0,120.55555555555556,0.0,86.22222222222223,10.0,1031.0,3.2222222222222223,3.333333333333333,7.222222222222222,1.0,423.41920796712236,673.5312400309244,5.218562556484999,58.01774744055365,26.893965787887574,26.28118361155192,1.8257726186513898,10.003290780385335,107.68387537638345,0.0
2021-11-19 18:50:00,5.7,13.2,21.1,22.0,6.2,4.592,21.54326,5.5381,61.177,5.166666666666667,4.0,119.94444444444444,0.0,86.27777777777777,10.0,1031.0,3.2777777777777777,3.1666666666666665,7.277777777777778,1.0,423.57131426230245,669.2938792542205,5.542473176253044,65.5039696563031,26.856364386876425,26.302821222941084,1.7529984637101492,10.003552349408467,107.91745592753094,0.0
2021-11-19 19:00:00,4.9,13.1,20.9,22.0,6.0,4.57,22.23209,5.5194,61.2014,5.0,4.0,119.33333333333333,0.0,86.33333333333333,10.0,1031.0,3.3333333333333335,3.0,7.333333333333333,1.0,424.6307967122396,659.9600042023055,5.642193591702457,72.7811363825825,26.80191693941752,26.3232438659668,1.8255274897813798,10.003030886650086,107.66521165211995,0.0
2021-11-19 19:10:00,5.2,13.0,20.7,22.0,6.1,4.594,22.971425,5.567,61.2405,4.833333333333333,4.0,118.72222222222223,0.0,86.38888888888889,10.0,1031.0,3.388888888888889,2.833333333333333,7.388888888888889,1.0,425.5196757349475,654.4779085286458,5.918892148659054,84.04492887098237,26.734154043197634,26.36041168530782,1.8555906530221304,10.00283644358317,108.50539150238038,0.0
