,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-19 19:20:00,5.3,13.1,20.7,21.9,6.2,4.599,23.34219,5.4532,61.2461,4.666666666666666,4.0,118.11111111111111,0.0,86.44444444444444,10.0,1031.0,3.4444444444444446,2.6666666666666665,7.444444444444445,1.0,431.4108439232838,648.3689453125,5.806386642078896,94.05657619325454,26.689093316396075,26.39531879425049,1.8463470071554184,10.002418343226115,108.66168617248536,0.0
2021-11-19 19:30:00,5.1,13.1,21.8,21.9,6.2,4.583,23.22432,5.4229,61.373599999999996,4.5,4.0,117.5,0.0,86.5,10.0,1031.0,3.5,2.5,7.5,1.0,431.3190900324679,640.810450032552,5.983984611101743,101.10909031797937,26.633699830373125,26.430400673548384,1.7722529806693395,10.002627174059551,108.16055618286131,0.0
2021-11-19 19:40:00,4.7,13.0,20.6,21.9,5.9,4.579,23.124665,5.4106000000000005,61.8531,4.333333333333333,4.0,116.88888888888889,0.0,86.55555555555556,10.0,1031.0,3.5555555555555554,2.333333333333333,7.555555555555555,1.0,425.279594930013,630.9516319958917,6.05388702458581,108.57130396266442,26.590950816472372,26.458609981536863,1.8258046535650887,10.002871850331625,108.2221748860677,0.0
2021-11-19 19:50:00,5.1,13.0,20.7,21.9,6.1,4.606,23.70295,5.4625,62.121,4.166666666666666,4.0,116.27777777777777,0.0,86.61111111111111,10.0,1031.0,3.611111111111111,2.1666666666666665,7.611111111111111,1.0,422.3728000684717,625.0162462186265,6.179563627377742,110.86385332872639,26.547903601328535,26.478988835016885,1.8804418116807937,10.002299307187398,108.44149016062417,0.0
2021-11-19 20:00:00,5.0,13.1,21.0,21.9,6.1,4.571,24.345455,5.3854,62.2154,4.0,4.0,115.66666666666667,0.0,86.66666666666667,10.0,1031.0,3.6666666666666665,2.0,7.666666666666667,1.0,418.43795817057287,628.0554471842448,6.337935684239123,111.69280941634528,26.512359832127892,26.490752162933347,1.9096213901042938,10.002650842666625,107.51105279286703,0.0
2021-11-19 20:10:00,4.7,12.9,20.5,21.8,5.9,4.579,24.81582,5.3850999999999996,62.2644,3.833333333333333,4.0,115.05555555555556,0.0,86.72222222222223,10.0,1031.0,3.7222222222222223,1.833333333333333,7.722222222222222,1.0,425.19607604980473,624.7031930647224,6.477319088547917,110.4965795784212,26.46850666999817,26.502555611928308,1.979105034073194,10.00525379816691,107.31042819976805,0.0
2021-11-19 20:20:00,5.0,13.0,20.5,21.8,6.0,4.552,24.351005,5.3448,62.2728,3.6666666666666665,4.0,114.44444444444444,0.0,86.77777777777777,10.0,1031.0,3.7777777777777777,1.6666666666666665,7.777777777777778,1.0,432.91217254638667,622.1111132882655,6.786681427187839,107.88729929325943,26.435767075220742,26.51760146776835,1.9299096355835599,10.006577172279357,108.30598524729412,0.0
2021-11-19 20:30:00,5.0,13.0,21.2,21.8,6.0,4.557,23.67985,5.3579,62.320299999999996,3.5,4.0,113.83333333333333,0.0,86.83333333333333,10.0,1031.0,3.833333333333333,1.5,7.833333333333333,1.0,429.96225443171363,608.1308601888021,6.748608271752374,107.95797507054388,26.409206778208414,26.53074514389038,2.094453637003899,10.006005935668945,108.21906982421874,0.0
2021-11-19 20:40:00,4.9,12.9,21.2,21.8,5.9,4.554,25.517609999999998,5.4912,62.3744,3.333333333333333,4.0,113.22222222222223,0.0,86.88888888888889,10.0,1031.0,3.888888888888889,1.333333333333333,7.888888888888889,1.0,427.3921834309896,600.2058296922705,6.602234326984923,111.88329860450185,26.397113440831504,26.535179843902586,2.03288406252861,10.005740853945415,108.46205650329588,0.0
2021-11-19 20:50:00,5.2,13.0,21.4,21.8,6.0,4.553,23.846545,5.4664,62.3821,3.1666666666666665,4.0,112.61111111111111,0.0,86.94444444444444,10.0,1031.0,3.9444444444444446,1.1666666666666665,7.944444444444445,1.0,425.07312728355674,594.1400101865571,6.53002322980913,109.3334566424526,26.376321382522583,26.530690549214683,2.03899632592996,10.004654760360719,107.92395961761474,0.0
2021-11-19 21:00:00,4.9,13.1,20.7,21.8,6.1,4.568,22.666795,5.348000000000001,62.3547,3.0,4.0,112.0,0.0,87.0,10.0,1031.0,4.0,1.0,8.0,1.0,427.3807599894206,597.0644144694011,6.261008786320013,111.64256065605723,26.351317631403607,26.52927272796631,2.2428952531019846,10.00517836411794,107.53584215799967,0.0
2021-11-19 21:10:00,5.0,12.9,20.5,21.8,5.9,4.536,20.34585,5.6479,62.3461,2.9444444444444446,4.0,111.55555555555556,0.0,86.83333333333333,10.0,1031.0555555555557,4.0,0.9444444444444444,8.0,1.0,425.85207986415116,588.921493656553,5.702438546169949,110.2067775437522,26.337283223470052,26.52092043240865,2.2783315233389536,10.00658443291982,108.40983636220297,0.0
2021-11-19 21:20:00,4.9,13.0,21.5,21.7,6.0,4.541,19.75514,5.6158,62.3442,2.888888888888889,4.0,111.11111111111111,0.0,86.66666666666667,10.0,1031.111111111111,4.0,0.8888888888888888,8.0,1.0,422.3302435302734,588.4034439893701,5.686887577347837,107.52771056999595,26.31997142349933,26.509978562263445,2.185631670716119,10.007344936651025,108.41924177072818,0.0
2021-11-19 21:30:00,4.6,12.8,20.5,21.8,5.7,4.544,21.65869,5.7187,62.2336,2.8333333333333335,4.0,110.66666666666667,0.0,86.5,10.0,1031.1666666666667,4.0,0.8333333333333334,8.0,1.0,424.7225281077418,588.3061808969783,5.790171964761227,107.7571802971188,26.31375770886739,26.49325375556946,2.244904571572939,10.004971686999003,107.55808837890625,0.0
2021-11-19 21:40:00,4.5,12.8,21.4,21.7,5.8,4.542,21.001555,5.649900000000001,62.2398,2.7777777777777777,4.0,110.22222222222223,0.0,86.33333333333333,10.0,1031.2222222222222,4.0,0.7777777777777778,8.0,1.0,426.95801798502606,576.8911187393363,5.786668730684593,111.29137282247598,26.30812659581502,26.467385670344036,2.283035016854604,10.00617723941803,107.40516143798827,0.0
2021-11-19 21:50:00,4.6,12.8,20.9,21.7,5.7,4.552,20.350635,5.5652,62.264100000000006,2.7222222222222223,4.0,109.77777777777777,0.0,86.16666666666667,10.0,1031.2777777777778,4.0,0.7222222222222222,8.0,1.0,422.789409337537,576.6328525797526,5.842526840395847,110.55283483084986,26.303792883555094,26.436277119318646,2.2431314011414845,10.005475250879924,108.00406133015952,0.0
2021-11-19 22:00:00,5.2,12.9,20.7,21.7,6.0,4.549,19.606360000000002,5.5161,62.308400000000006,2.6666666666666665,4.0,109.33333333333333,0.0,86.0,10.0,1031.3333333333333,4.0,0.6666666666666667,8.0,1.0,420.12447646568563,566.3427464417206,5.7302031993865965,108.85324908154159,26.29568278312683,26.40729594230652,2.413439092238744,10.003555405934652,109.0720236078898,0.0
2021-11-19 22:10:00,5.4,13.2,21.6,21.7,6.3,4.541,20.365395,5.516299999999999,62.3525,2.611111111111111,4.0,108.88888888888889,0.0,85.83333333333333,10.0,1031.388888888889,4.0,0.6111111111111112,8.0,1.0,419.66531496946834,563.6260585530599,5.534378391834302,112.22180309597381,26.30426055590312,26.373385136922202,2.3390439875920612,10.004381697972615,107.72010599772136,0.0
2021-11-19 22:20:00,5.3,13.0,20.5,21.7,6.0,4.547,20.888275,5.2883000000000004,62.3593,2.5555555555555554,4.0,108.44444444444444,0.0,85.66666666666667,10.0,1031.4444444444443,4.0,0.5555555555555556,8.0,1.0,415.1036545817057,560.4917151650615,5.545585340699233,109.33450530984308,26.29134972572327,26.33454439163208,2.3097163818279904,10.006923837661743,107.34560015360515,0.0
2021-11-19 22:30:00,5.5,13.2,21.5,21.7,6.3,4.534,20.206470000000003,5.2643,62.3848,2.5,4.0,108.0,0.0,85.5,10.0,1031.5,4.0,0.5,8.0,1.0,414.6923989657698,557.8982643636068,5.5904523974488685,110.12625026164082,26.262197036743164,26.308311300277712,2.3406962567567824,10.007559758822122,108.23107426961262,0.0
2021-11-19 22:40:00,4.8,13.0,20.6,21.7,6.1,4.562,20.300125,5.2985999999999995,62.4114,2.4444444444444446,4.0,107.55555555555556,0.0,85.33333333333333,10.0,1031.5555555555557,4.0,0.4444444444444444,8.0,1.0,415.1307343546549,559.0418534833536,5.394628338315393,109.75294035248837,26.259322436650592,26.293837623596193,2.367929339607557,10.003011190096538,109.6071237564087,0.0
2021-11-19 22:50:00,5.4,13.2,21.2,21.7,6.4,4.546,21.032765,5.0993,62.427,2.388888888888889,4.0,107.11111111111111,0.0,85.16666666666667,10.0,1031.611111111111,4.0,0.38888888888888895,8.0,1.0,417.44870166296243,552.5654872499663,5.651196604502403,110.02665971766757,26.235928185780843,26.272116152445477,2.352323995629946,10.001975212097168,109.26882790883383,0.0
2021-11-19 23:00:00,4.9,13.1,21.1,21.7,6.2,4.541,21.116875,4.8513,62.438300000000005,2.3333333333333335,4.0,106.66666666666667,0.0,85.0,10.0,1031.6666666666667,4.0,0.33333333333333337,8.0,1.0,419.2299477132161,554.8110774739583,5.62555087424941,108.97104893183305,26.19538103624771,26.261642572163233,2.312262360697887,10.000651288214929,108.81092365202358,0.0
2021-11-19 23:10:00,5.0,13.0,20.6,21.7,6.1,4.552,21.469215,4.933999999999999,62.4952,2.2777777777777777,4.0,106.22222222222223,0.0,84.83333333333333,10.0,1031.7222222222222,4.0,0.2777777777777778,8.0,1.0,416.53151833019035,547.1594662300197,5.748822835865667,108.0188302504545,26.17474761009216,26.25448690414429,2.4512149113416672,9.999925565719604,108.71530099232992,0.0
2021-11-19 23:20:00,4.9,13.0,21.5,21.7,6.1,4.541,21.818635,4.9198,62.524699999999996,2.2222222222222223,4.0,105.77777777777777,0.0,84.66666666666667,10.0,1031.7777777777778,4.0,0.2222222222222222,8.0,1.0,421.71136962890625,538.9954242153825,5.839052571563398,111.85496608346196,26.17366075197856,26.2464102490743,2.3350738503535586,10.001106794675191,108.51858585357665,0.0
2021-11-19 23:30:00,5.0,12.9,20.4,21.7,5.9,4.565,22.384030000000003,4.9233,62.376999999999995,2.166666666666667,4.0,105.33333333333333,0.0,84.5,10.0,1031.8333333333333,4.0,0.16666666666666674,8.0,1.0,424.2692557464249,532.4242604573567,5.826645556061955,110.15162981324276,26.163085339864097,26.23488584200541,2.5058120948076246,10.003917256991068,108.04105954488118,0.0
2021-11-19 23:40:00,4.6,12.7,21.4,21.6,5.8,4.534,23.6565,4.7812,61.9858,2.111111111111111,4.0,104.88888888888889,0.0,84.33333333333333,10.0,1031.888888888889,4.0,0.11111111111111116,8.0,1.0,421.51317372639977,535.8757324499371,6.044994549737812,111.09364307683741,26.16221167564392,26.214072710673015,2.623107178211212,10.004559400876364,108.48740372975666,0.0
2021-11-19 23:50:00,4.4,12.7,20.4,21.6,5.7,4.552,23.152055,4.8275,61.8029,2.0555555555555554,4.0,104.44444444444444,0.0,84.16666666666667,10.0,1031.9444444444443,4.0,0.05555555555555558,8.0,1.0,421.5629928308246,531.287471110026,5.77981247035797,111.96631647508696,26.153196849822997,26.189379234313964,2.385213302373886,10.001429074605307,108.38508087158202,0.0
2021-11-20 00:00:00,4.8,12.8,21.6,21.7,5.9,4.523,22.63212,4.9098,61.719899999999996,2.0,4.0,104.0,0.0,84.0,10.0,1032.0,4.0,0.0,8.0,1.0,419.0828893025716,526.699556183212,5.789891328690415,107.77438300267451,26.1348316637675,26.172771279017134,2.462233391801516,10.001025540033975,107.95303354899087,0.0
2021-11-20 00:10:00,4.3,12.8,20.8,21.7,5.8,4.54,22.99851,4.8246,61.6872,1.9444444444444444,3.9444444444444446,104.11111111111111,0.0,84.11111111111111,10.0,1031.9444444444443,4.055555555555555,-0.05555555555555555,7.944444444444445,1.0,416.0852201194325,521.5927659168462,6.048973601403209,111.4522908002778,26.13218449556111,26.15782703514308,2.4109623461766323,10.000814581803287,108.51195115240546,0.0
2021-11-20 00:20:00,4.1,12.6,20.6,21.6,5.6,4.524,23.398130000000002,4.87,61.6765,1.8888888888888888,3.888888888888889,104.22222222222223,0.0,84.22222222222223,10.0,1031.888888888889,4.111111111111111,-0.1111111111111111,7.888888888888889,1.0,414.1776586984218,521.8611551920573,6.00010175708997,111.44791624273958,26.133197933994445,26.13516946938078,2.2667148024449917,10.000274934849497,109.06536358914131,0.0
2021-11-20 00:30:00,4.0,12.3,21.2,21.6,5.3,4.518,24.443165,4.7712,61.64020000000001,1.8333333333333333,3.8333333333333335,104.33333333333333,0.0,84.33333333333333,10.0,1031.8333333333333,4.166666666666667,-0.16666666666666666,7.833333333333333,1.0,415.70159057617184,521.998649446334,6.388276519761921,111.70741471177439,26.11410264183374,26.115056747718466,2.4223646035274,9.999292177195636,109.08739770029146,0.0
2021-11-20 00:40:00,4.1,12.3,20.6,21.6,5.3,4.522,25.230065,4.8326,61.636900000000004,1.7777777777777777,3.7777777777777777,104.44444444444444,0.0,84.44444444444444,10.0,1031.7777777777778,4.222222222222222,-0.2222222222222222,7.777777777777778,1.0,414.5292238117087,519.9054951985678,6.614781324203404,111.11438422898114,26.102712427775067,26.106691424051924,2.5359020425875984,9.998586347897847,109.04037832895915,0.0
2021-11-20 00:50:00,4.2,12.4,21.7,21.5,5.4,4.488,25.070075,4.7165,61.611599999999996,1.7222222222222223,3.7222222222222223,104.55555555555556,0.0,84.55555555555556,10.0,1031.7222222222222,4.277777777777778,-0.2777777777777778,7.722222222222222,1.0,417.68278025309246,516.9526940356726,6.374851637115586,110.3797429641896,26.091715873082478,26.102177769343058,2.55889283935229,9.999926260312398,108.68884267171225,0.0
2021-11-20 01:00:00,3.9,12.3,20.6,21.5,5.3,4.485,24.364335,4.6247,61.603300000000004,1.6666666666666667,3.6666666666666665,104.66666666666667,0.0,84.66666666666667,10.0,1031.6666666666667,4.333333333333333,-0.3333333333333333,7.666666666666667,1.0,419.90763898126016,516.7802295939127,6.38317335807671,108.04285445671296,26.097408291498823,26.089575560887653,2.587739495833715,9.999398438135783,108.6157219314575,0.0
2021-11-20 01:10:00,4.7,12.5,21.6,21.6,5.5,4.494,23.817365000000002,4.642,61.615300000000005,1.6111111111111112,3.611111111111111,104.77777777777777,0.0,84.77777777777777,10.0,1031.611111111111,4.388888888888889,-0.3888888888888889,7.611111111111111,1.0,417.9531698608399,513.0282378273448,6.202588340697316,110.42950786676784,26.077425584793094,26.076385428110758,2.5236786409219105,9.998203835487365,108.69168122609457,0.0
2021-11-20 01:20:00,4.4,12.5,20.5,21.6,5.5,4.501,23.14607,4.6191,61.639700000000005,1.5555555555555556,3.5555555555555554,104.88888888888889,0.0,84.88888888888889,10.0,1031.5555555555557,4.444444444444445,-0.4444444444444444,7.555555555555555,1.0,413.4954515268611,509.9668761084546,6.170876850327529,110.75421927328163,26.059296631839107,26.074619017898062,2.449293750873029,9.998676907169363,108.83478636694736,0.0
2021-11-20 01:30:00,4.4,12.5,21.5,21.5,5.7,4.508,22.845375,4.496,61.64829999999999,1.5,3.5,105.0,0.0,85.0,10.0,1031.5,4.5,-0.5,7.5,1.0,414.18633453369137,511.50679178873696,5.919966713641323,111.78747008307505,26.033959846496582,26.07839451154073,2.6169500052928925,9.999166345596313,109.07258898417156,0.0
2021-11-20 01:40:00,4.1,12.4,20.4,21.5,5.5,4.477,23.034575,4.4239,61.673500000000004,1.4444444444444444,3.4444444444444446,105.11111111111111,0.0,85.11111111111111,10.0,1031.4444444444443,4.555555555555555,-0.5555555555555556,7.444444444444445,1.0,415.9919305384844,508.87562797458696,5.9729243739446005,109.2547484170515,26.033414726257327,26.08123408953349,2.6682696755727133,9.99712334314982,110.90785359700521,0.0
2021-11-20 01:50:00,4.3,12.6,21.8,21.5,5.7,4.502,22.487215,4.5103,61.7239,1.3888888888888888,3.388888888888889,105.22222222222223,0.0,85.22222222222223,10.0,1031.388888888889,4.611111111111111,-0.611111111111111,7.388888888888889,1.0,416.87767791748047,510.73150258382157,5.747390386290469,111.0645570920955,26.029814926783246,26.072591568628944,2.5978576825062434,9.996062021255494,108.7853334681193,0.0
2021-11-20 02:00:00,3.9,12.4,20.4,21.5,5.4,4.517,22.3117,4.3909,61.705600000000004,1.3333333333333335,3.3333333333333335,105.33333333333333,0.0,85.33333333333333,10.0,1031.3333333333333,4.666666666666667,-0.6666666666666666,7.333333333333333,1.0,416.7566940658394,507.49875980070266,5.74350559330256,106.89893275309416,26.037614580790198,26.06092606544495,2.596347667972247,9.997672395706179,108.60593362172445,0.0
2021-11-20 02:10:00,4.2,12.4,21.5,21.5,5.4,4.507,22.573875,4.4057,61.70739999999999,1.2777777777777777,3.2777777777777777,105.44444444444444,0.0,85.44444444444444,10.0,1031.2777777777778,4.722222222222222,-0.7222222222222222,7.277777777777778,1.0,416.8876136271159,511.2499770697232,5.577705834477635,112.46404892700541,26.034717140197756,26.042366832097372,2.712136705319087,9.997239650090535,109.34186183929441,0.0
2021-11-20 02:20:00,3.9,12.3,20.5,21.6,5.3,4.493,22.245730000000002,4.419,61.7331,1.2222222222222223,3.2222222222222223,105.55555555555556,0.0,85.55555555555556,10.0,1031.2222222222222,4.777777777777778,-0.7777777777777778,7.222222222222222,1.0,418.4896154785156,504.2109177652995,5.794354541072737,107.69481691565215,26.036100126902262,26.019128535588585,2.6744334399700165,9.998833074569703,108.23536989847818,0.0
2021-11-20 02:30:00,4.0,12.2,21.4,21.5,5.3,4.497,21.251939999999998,4.5286,61.739,1.1666666666666667,3.166666666666667,105.66666666666667,0.0,85.66666666666667,10.0,1031.1666666666667,4.833333333333333,-0.8333333333333333,7.166666666666667,1.0,416.58508229573573,509.0161275578641,5.740963088428908,111.67886342582055,26.01817841847738,26.001230335235597,2.671835800409317,9.999150269826254,109.09047190348308,0.0
2021-11-20 02:40:00,3.9,12.2,20.7,21.5,5.3,4.495,20.61384,4.4054,61.7011,1.1111111111111112,3.111111111111111,105.77777777777777,0.0,85.77777777777777,10.0,1031.111111111111,4.888888888888889,-0.8888888888888888,7.111111111111111,1.0,420.2794919559874,505.52175181421745,5.741796531071097,110.75204014384812,25.992734095255532,25.994155136744176,2.772419029076894,10.000292609532675,108.40989634195964,0.0
2021-11-20 02:50:00,3.9,12.2,21.1,21.5,5.1,4.514,20.080090000000002,4.1669,61.6792,1.0555555555555556,3.0555555555555554,105.88888888888889,0.0,85.88888888888889,10.0,1031.0555555555557,4.944444444444445,-0.9444444444444444,7.055555555555555,1.0,421.3610873413086,497.5835557047526,5.631708404425174,111.08075557062182,25.977675142288206,25.9934578927358,2.686688687006632,10.001005582809448,110.51657382965088,0.0
2021-11-20 03:00:00,4.1,12.2,21.4,21.5,5.2,4.486,19.469855000000003,4.0852,61.7048,1.0,3.0,106.0,0.0,86.0,10.0,1031.0,5.0,-1.0,7.0,1.0,420.1949917111451,491.968076715579,5.357198754582702,109.7073449409614,25.98736820538839,25.986160672505697,2.7976415963967645,9.999186549186707,109.09218194325766,0.0
2021-11-20 03:10:00,3.8,12.1,20.4,21.5,5.0,4.513,18.813409999999998,3.9366999999999996,61.7211,1.0,3.0555555555555554,106.38888888888889,0.0,86.05555555555556,10.0,1030.9444444444443,4.944444444444445,-1.0,7.055555555555555,1.0555555555555556,421.95582977294924,486.7409105357905,5.203346262490008,111.96719577487579,26.003159844080606,25.969541463851932,2.9241858931382496,10.000434859593708,108.8048560333252,0.0
2021-11-20 03:20:00,4.1,12.2,21.5,21.5,5.2,4.51,19.14312,3.8778999999999995,61.776199999999996,1.0,3.111111111111111,106.77777777777777,0.0,86.11111111111111,10.0,1030.888888888889,4.888888888888889,-1.0,7.111111111111111,1.1111111111111112,422.97127277242726,488.1998942057292,5.342269792071844,110.08796040400276,25.988376979827883,25.94847838083903,2.793440531094869,10.000052301088969,108.84728392283121,0.0
2021-11-20 03:30:00,3.5,12.1,20.4,21.5,5.0,4.521,19.049259999999997,3.8823999999999996,61.816700000000004,1.0,3.1666666666666665,107.16666666666667,0.0,86.16666666666667,10.0,1030.8333333333333,4.833333333333333,-1.0,7.166666666666667,1.1666666666666667,419.32303090413416,487.2362095975328,5.474472263182624,109.91263240253859,25.97947224330381,25.932854533430003,2.9177572296421386,9.999610468676833,109.18737307626694,0.0
2021-11-20 03:40:00,4.0,12.2,21.4,21.5,5.2,4.494,19.910220000000002,3.9454000000000002,61.849000000000004,1.0,3.2222222222222223,107.55555555555556,0.0,86.22222222222223,10.0,1030.7777777777778,4.777777777777778,-1.0,7.222222222222222,1.2222222222222223,420.2548038736979,481.42146714133776,5.357774392224974,111.50334277546338,25.958158874511717,25.922764237721758,2.7675240151087444,9.99817949295044,108.83147317250571,0.0
2021-11-20 03:50:00,3.5,12.1,20.7,21.4,5.0,4.485,19.747284999999998,3.9811,61.8654,1.0,3.2777777777777777,107.94444444444444,0.0,86.27777777777777,10.0,1030.7222222222222,4.722222222222222,-1.0,7.277777777777778,1.2777777777777777,425.6660245768229,482.50260406494147,5.365143299681992,108.87545490027821,25.950687481562294,25.919863487879432,2.854377379417419,9.998190716107686,108.76741823832194,0.0
2021-11-20 04:00:00,3.5,12.0,20.6,21.4,4.9,4.509,17.73538,3.9438000000000004,61.851200000000006,1.0,3.3333333333333335,108.33333333333333,0.0,86.33333333333333,10.0,1030.6666666666667,4.666666666666667,-1.0,7.333333333333333,1.3333333333333333,429.61125450397356,481.7850699238394,4.919853575970494,106.9065790993211,25.94420142434334,25.911456230715977,3.030244698140139,9.997699810768086,108.54321246871532,0.0
2021-11-20 04:10:00,3.3,11.9,21.4,21.4,4.8,4.497,15.165799999999999,3.8642000000000003,61.8326,1.0,3.388888888888889,108.72222222222223,0.0,86.38888888888889,10.0,1030.611111111111,4.611111111111111,-1.0,7.388888888888889,1.3888888888888888,429.6389495849609,486.3283070882161,4.480642422343378,112.6752107937053,25.928554458618162,25.90484123547872,2.8654363532861074,9.998966193199157,108.76265449523926,0.0
2021-11-20 04:20:00,3.3,11.9,20.4,21.4,4.7,4.517,13.75389090909091,3.763818181818182,61.79054545454546,1.0,3.4444444444444446,109.11111111111111,0.0,86.44444444444444,10.0,1030.5555555555557,4.555555555555555,-1.0,7.444444444444445,1.4444444444444444,427.6056907145182,484.56632950004484,4.267236144650454,109.28909531393967,25.92849857966105,25.896451632181805,2.7601832910378774,9.999303795496623,109.42131519317627,0.0
2021-11-20 04:30:00,3.1,11.9,21.3,21.4,4.7,4.483,13.330015,3.7262999999999997,61.829600000000006,1.0,3.5,109.5,0.0,86.5,10.0,1030.5,4.5,-1.0,7.5,1.5,425.90973107348907,481.1082763671875,3.8446344654977658,106.60337439413124,25.924604142506915,25.880636037190754,2.9818142314751945,10.000255125363669,109.27064034779866,0.0
2021-11-20 04:40:00,3.6,11.9,20.7,21.4,4.7,4.515,13.205785,3.598,61.8467,1.0,3.5555555555555554,109.88888888888889,0.0,86.55555555555556,10.0,1030.4444444444443,4.444444444444445,-1.0,7.555555555555555,1.5555555555555556,428.10771077473953,479.11433034261074,3.880034275714961,110.06689067538848,25.92283283233643,25.86896529515584,2.8103227372964223,10.000101769765218,109.30419027964274,0.0
2021-11-20 04:50:00,3.2,11.9,21.7,21.4,4.8,4.495,13.162424999999999,3.5241,61.8811,1.0,3.611111111111111,110.27777777777777,0.0,86.61111111111111,10.0,1030.388888888889,4.388888888888889,-1.0,7.611111111111111,1.6111111111111112,433.13357681099023,474.61615546566316,3.7438225628359847,110.2647996081336,25.92271375020345,25.852554457982382,2.977642984787623,10.001286430358887,109.44621167500813,0.0
2021-11-20 05:00:00,3.2,11.8,20.6,21.4,4.6,4.484,13.13033,3.4994,61.9064,1.0,3.6666666666666665,110.66666666666667,0.0,86.66666666666667,10.0,1030.3333333333333,4.333333333333333,-1.0,7.666666666666667,1.6666666666666665,434.3415650431315,477.71935546875,3.616763474732469,108.10787898974229,25.90572117013358,25.84166007792363,2.8119205373818756,10.000855363183986,108.94060431600269,0.0
2021-11-20 05:10:00,2.9,11.7,21.5,21.4,4.5,4.491,13.10085,3.5545999999999998,61.9298,1.0,3.7222222222222223,111.05555555555556,0.0,86.72222222222223,10.0,1030.2777777777778,4.277777777777778,-1.0,7.722222222222222,1.7222222222222223,435.4999150804541,480.88779822689366,3.7374203118092595,112.57892115167306,25.943098163604738,25.844436359405517,2.7897276210784914,9.99904286702474,110.1573455429077,0.0
2021-11-20 05:20:00,2.8,11.7,21.0,21.4,4.3,4.498,13.381960000000001,3.5025,61.9148,1.0,3.7777777777777777,111.44444444444444,0.0,86.77777777777777,10.0,1030.2222222222222,4.222222222222222,-1.0,7.777777777777778,1.7777777777777777,437.79904602050783,484.5469252698175,3.783421081041886,110.17659767021567,26.027796500523884,25.813271684646605,2.7811273988087972,9.997000325520833,109.39891672770182,0.0
2021-11-20 05:30:00,2.6,11.6,21.1,21.4,4.1,4.474,14.26233,3.7535,61.9639,1.0,3.833333333333333,111.83333333333333,0.0,86.83333333333333,10.0,1030.1666666666667,4.166666666666667,-1.0,7.833333333333333,1.8333333333333333,434.127402073652,479.36509165445966,3.7732640667217594,109.51504414251295,26.109628378550212,25.74485737800598,2.8899109466870625,9.996898187001545,109.10566918690999,0.0
2021-11-20 05:40:00,2.7,11.5,21.1,21.4,4.1,4.499,13.775675000000001,3.6872,61.9557,1.0,3.888888888888889,112.22222222222223,0.0,86.88888888888889,10.0,1030.111111111111,4.111111111111111,-1.0,7.888888888888889,1.8888888888888888,436.80426615397135,473.54537582572846,3.7952209572401423,108.65635614944718,26.209383220672606,25.66417643547058,2.8520487439632416,9.99695939064026,109.82275348663329,0.0
2021-11-20 05:50:00,2.6,11.5,20.4,21.4,4.1,4.489,12.858725000000002,3.5749000000000004,61.892999999999994,1.0,3.9444444444444446,112.61111111111111,0.0,86.94444444444444,10.0,1030.0555555555557,4.055555555555555,-1.0,7.944444444444445,1.9444444444444444,434.0499550619892,480.57903747558595,3.5761379350174614,111.79647397510075,26.27618764397788,25.57199878633359,2.760171223875493,9.996438318888346,109.03822672633801,0.0
2021-11-20 06:00:00,2.5,11.5,21.4,21.4,4.0,4.484,12.37609,3.4270000000000005,61.8864,1.0,4.0,113.0,0.0,87.0,10.0,1030.0,4.0,-1.0,8.0,2.0,435.44419443064726,480.95854886460575,3.4640853694670617,111.35306740453689,26.318895730105314,25.483110144644073,2.6708476025046726,9.995920010769005,108.7225893425219,0.0
2021-11-20 06:10:00,2.5,11.5,20.4,21.4,4.0,4.478,12.46623,3.3969,61.9181,1.1111111111111112,3.8333333333333335,112.61111111111111,0.0,86.61111111111111,10.0,1029.9444444444443,3.9444444444444446,-0.9444444444444444,7.611111111111111,2.0,435.92871410501414,477.77777548603626,3.346042278728916,111.30938621240821,26.350408128102618,25.39437726020813,2.783802149295807,9.997612787882487,109.32957884470622,0.0
2021-11-20 06:20:00,2.5,11.4,20.9,21.4,3.9,4.473,12.659825000000001,3.4510999999999994,61.9569,1.2222222222222223,3.6666666666666665,112.22222222222223,0.0,86.22222222222223,10.0,1029.888888888889,3.888888888888889,-0.8888888888888888,7.222222222222222,2.0,438.41892415364583,475.28950358072916,3.3794148346798574,109.06540743488377,26.375037117004393,25.319373331069947,2.7110466901461283,9.998407171567282,109.48888483683268,0.0
2021-11-20 06:30:00,2.6,11.4,21.2,21.4,3.9,4.471,12.295065,3.4258,61.972,1.3333333333333333,3.5,111.83333333333333,0.0,85.83333333333333,10.0,1029.8333333333333,3.8333333333333335,-0.8333333333333334,6.833333333333333,2.0,438.80097559084845,477.4563480140423,3.2839826523920905,111.88102726111978,26.41765110651652,25.24964763959249,2.6479346696535746,9.998361255327861,109.19981183369956,0.0
2021-11-20 06:40:00,2.4,11.4,21.1,21.4,3.9,4.48,11.877015,3.4218,61.97240000000001,1.4444444444444444,3.333333333333333,111.44444444444444,0.0,85.44444444444444,10.0,1029.7777777777778,3.7777777777777777,-0.7777777777777778,6.444444444444445,2.0,436.05398529052735,470.057281262628,3.2188552514509965,110.49130431159067,26.46193257967631,25.173578669230146,2.72724613070488,10.000659728050232,108.4386669286092,0.0
2021-11-20 06:50:00,2.3,11.4,20.6,21.4,3.9,4.49,11.87019,3.3997,61.976099999999995,1.5555555555555556,3.1666666666666665,111.05555555555556,0.0,85.05555555555556,10.0,1029.7222222222222,3.7222222222222223,-0.7222222222222222,6.055555555555555,2.0,439.90456642940126,478.27204864501954,3.292335240335788,110.58640328660525,26.49443990998349,25.114668656958024,2.617957273789045,10.00036484513579,109.78162673971747,0.0
2021-11-20 07:00:00,2.4,11.4,20.9,21.4,3.9,4.479,11.909144999999999,3.5073,61.990700000000004,1.6666666666666665,3.0,110.66666666666667,0.0,84.66666666666667,10.0,1029.6666666666667,3.6666666666666665,-0.6666666666666667,5.666666666666666,2.0,445.33837514241543,484.80732258413025,3.2311341801201556,110.05140679763535,26.507432250976564,25.062721300125123,2.601731070280075,10.00083969116211,108.79935263315838,0.0
2021-11-20 07:10:00,2.4,11.4,21.6,21.4,3.8,4.48,12.009805,3.4714,61.9369,1.7777777777777777,2.833333333333333,110.27777777777777,0.0,84.27777777777777,10.0,1029.611111111111,3.611111111111111,-0.6111111111111112,5.277777777777778,2.0,445.36080317354754,486.0158939615885,3.3718380599843583,109.51706823445984,26.54105964978536,25.01508905728658,2.5346952482064564,10.00119071642558,109.0823937098185,0.0
2021-11-20 07:20:00,2.3,11.3,20.6,21.4,3.8,4.5,11.78180625,3.429,61.904125,1.8888888888888888,2.6666666666666665,109.88888888888889,0.0,83.88888888888889,10.0,1029.5555555555557,3.5555555555555554,-0.5555555555555556,4.888888888888889,2.0,439.87976633707683,476.7760713318573,3.322503314449289,111.31324900395452,26.574126100540163,24.9732062180837,2.6459092211723325,10.00173892656962,109.3954636001587,0.0
2021-11-20 07:30:00,2.4,11.4,20.8,21.3,3.8,4.498,12.322545,3.4619,61.9519,2.0,2.5,109.5,0.0,83.5,10.0,1029.5,3.5,-0.5,4.5,2.0,440.2531481196963,477.31917775472004,3.430700247294485,110.41219793869277,26.6019734287262,24.928907356262208,2.71856556336085,10.000736877123515,108.95060986836752,0.0
2021-11-20 07:40:00,2.3,11.3,21.5,21.3,3.8,4.482,13.201284999999999,3.5682,62.448299999999996,2.111111111111111,2.333333333333333,109.11111111111111,0.0,83.11111111111111,10.0,1029.4444444444443,3.4444444444444446,-0.4444444444444444,4.111111111111111,2.0,435.8735491943359,478.4974273365941,3.66992551734892,112.10894704937262,26.62312472343445,24.88603577931722,2.577263259092967,10.001769925753276,108.62166608174641,0.0
2021-11-20 07:50:00,2.4,11.3,20.4,21.3,3.8,4.484,12.707535,3.5293,62.7131,2.2222222222222223,2.1666666666666665,108.72222222222223,0.0,82.72222222222223,10.0,1029.388888888889,3.388888888888889,-0.38888888888888895,3.7222222222222223,2.0,433.6597010610296,480.47605196898013,3.52635832254496,112.5297067829714,26.640999339637112,24.845774880371525,2.6175601176420846,10.002678282840105,109.01168652895481,0.0
2021-11-20 08:00:00,2.3,11.4,21.4,21.3,3.8,4.485,13.20898,3.5234,62.8106,2.333333333333333,2.0,108.33333333333333,0.0,82.33333333333333,10.0,1029.3333333333333,3.3333333333333335,-0.33333333333333337,3.333333333333333,2.0,438.72724792480466,474.6347926839193,3.5043616824163557,110.65023134544072,26.663501558303828,24.805175037384032,2.438822708725929,10.001724236806234,109.70933893839519,0.0
2021-11-20 08:10:00,2.3,11.3,20.7,21.4,3.8,4.471,13.418119999999998,3.5966,62.845299999999995,2.4444444444444446,1.833333333333333,107.94444444444444,0.0,81.94444444444444,10.0,1029.2777777777778,3.2777777777777777,-0.2777777777777778,2.9444444444444446,2.0,438.4295039034438,475.3302392472892,3.6024160317579907,109.97084538777669,26.674511302312215,24.764629720052085,2.4758295647303266,10.002836592992146,108.66832964579264,0.0
2021-11-20 08:20:00,2.4,11.4,21.4,21.3,3.8,4.486,13.5965,3.6793,62.8563,2.5555555555555554,1.6666666666666665,107.55555555555556,0.0,81.55555555555556,10.0,1029.2222222222222,3.2222222222222223,-0.2222222222222222,2.5555555555555554,2.0,440.63213694254557,475.12378158744724,3.703410733587998,110.01916589898579,26.673325599034627,24.740225880940756,2.4400336360931396,10.000862526893616,109.90649731953938,0.0
2021-11-20 08:30:00,2.4,11.4,20.7,21.4,3.8,4.48,14.282050000000002,3.7109,62.8985,2.6666666666666665,1.5,107.16666666666667,0.0,81.16666666666667,10.0,1029.1666666666667,3.166666666666667,-0.16666666666666674,2.166666666666667,2.0,438.7347134750191,478.90382517496744,3.6268420832574706,107.3189002598477,26.683343140284215,24.727363452911376,2.396176012158394,10.000823554992675,109.29991086324056,0.0
2021-11-20 08:40:00,2.3,11.3,20.5,21.4,3.8,4.486,14.42286,3.7123,62.8812,2.7777777777777777,1.333333333333333,106.77777777777777,0.0,80.77777777777777,10.0,1029.111111111111,3.111111111111111,-0.11111111111111116,1.7777777777777777,2.0,437.4650484282395,476.87658101750515,3.8575260627808547,111.22441480970652,26.698978258768715,24.70394858678182,2.4550963858763373,10.00088778336843,108.49504166920981,0.0
2021-11-20 08:50:00,2.8,11.5,21.4,21.3,4.0,4.457,14.89705909090909,3.7878181818181815,62.87563636363636,2.888888888888889,1.1666666666666665,106.38888888888889,0.0,80.38888888888889,10.0,1029.0555555555557,3.0555555555555554,-0.05555555555555558,1.3888888888888884,2.0,435.71198649088547,481.4643600100562,3.881492521069144,112.40307761801164,26.705642620722454,24.67556728363037,2.6480131101608277,10.001517740885417,108.42873718261717,0.0
2021-11-20 09:00:00,2.3,11.4,20.6,21.3,3.9,4.49,15.92508,3.7654000000000005,62.630399999999995,3.0,1.0,106.0,0.0,80.0,10.0,1029.0,3.0,0.0,1.0,2.0,438.2546215820313,479.84034495035814,4.109487726398781,110.2861746026163,26.70118587326869,24.65475303272743,2.504767043028174,10.005029225618825,108.03672681043376,0.0
2021-11-20 09:10:00,2.5,11.5,20.9,21.3,4.0,4.471,15.997679999999999,3.8823999999999996,62.193,3.3333333333333335,1.1666666666666667,119.0,0.0,79.16666666666667,10.0,1028.8333333333333,3.0,0.16666666666666669,1.1666666666666667,2.0555555555555554,438.21536626004627,472.97935142429395,4.219805867772991,110.35515865821624,26.714275217056276,24.641252072652183,2.423800336122513,10.004971416791282,108.94858414967855,0.0
2021-11-20 09:20:00,2.4,11.5,21.2,21.3,3.9,4.502,16.236715,3.9369,61.992399999999996,3.666666666666667,1.3333333333333335,132.0,0.0,78.33333333333333,10.0,1028.6666666666667,3.0,0.33333333333333337,1.3333333333333335,2.111111111111111,437.2027188110352,471.09743835449217,4.219626235995589,110.57830486038984,26.719307549794518,24.622393334706622,2.5908410509427386,10.004883693059286,108.96309336344402,0.0
2021-11-20 09:30:00,2.5,11.5,21.3,21.4,4.0,4.457,16.904465,4.0543,61.896699999999996,4.0,1.5,145.0,0.0,77.5,10.0,1028.5,3.0,0.5,1.5,2.1666666666666665,437.83549621582034,474.0040521555933,4.4757601256559125,110.3992426696605,26.73351976076762,24.609545933405556,2.416487517555555,10.002256317138672,109.96034301757811,0.0
2021-11-20 09:40:00,2.5,11.5,20.6,21.3,4.0,4.483,16.163990000000002,4.1334,61.8184,4.333333333333334,1.6666666666666667,158.0,0.0,76.66666666666667,10.0,1028.3333333333333,3.0,0.6666666666666667,1.6666666666666667,2.2222222222222223,434.9658220242906,475.0024948891826,4.570268096910358,112.1777873818349,26.746753476784058,24.594908431263292,2.578062947395831,10.001519423096868,108.9307279916537,0.0
2021-11-20 09:50:00,2.8,11.6,21.6,21.3,4.1,4.486,16.176645,4.1978,61.7693,4.666666666666667,1.8333333333333335,171.0,0.0,75.83333333333333,10.0,1028.1666666666667,3.0,0.8333333333333334,1.8333333333333335,2.2777777777777777,431.10234181722006,473.3635078938802,4.364572947247554,108.2909498647916,26.748683363596598,24.573759333292642,2.478895990053813,10.00072854200999,109.15055407206219,0.0
2021-11-20 10:00:00,2.7,11.6,20.4,21.3,4.1,4.472,16.325915000000002,4.228199999999999,61.7453,5.0,2.0,184.0,0.0,75.0,10.0,1028.0,3.0,1.0,2.0,2.3333333333333335,432.3708214384934,475.1753337921494,4.557455193969489,110.96291379551431,26.74744842847188,24.55906898180644,2.6081528556346893,10.002326383590697,109.50135036468507,0.0
2021-11-20 10:10:00,2.9,11.6,21.3,21.3,4.2,4.487,15.93311,4.4799,61.7146,5.333333333333334,2.166666666666667,197.0,0.0,74.16666666666667,10.0,1027.8333333333333,3.0,1.1666666666666667,2.166666666666667,2.388888888888889,433.7808042960331,473.3636028035482,4.533066430051448,111.23345550106069,26.771841637293498,24.539560747146606,2.6547412333885827,10.002485640843709,109.18409544626873,0.0
2021-11-20 10:20:00,2.7,11.6,20.8,21.4,4.2,4.477,16.183355,4.4,61.6582,5.666666666666667,2.3333333333333335,210.0,0.0,73.33333333333333,10.0,1027.6666666666667,3.0,1.3333333333333335,2.3333333333333335,2.4444444444444446,439.64951094353336,473.07990605146034,4.564653269766414,109.23921625061898,26.779846467971804,24.512872676849366,2.4929506182670593,10.003287361462911,108.60682640075683,0.0
2021-11-20 10:30:00,2.8,11.7,20.7,21.4,4.2,4.502,17.3661,4.301699999999999,61.6298,6.0,2.5,223.0,0.0,72.5,10.0,1027.5,3.0,1.5,2.5,2.5,441.99074300130206,474.46682939200565,4.73750295915846,110.32517557499773,26.77754236396114,24.49618972582586,2.5439614231137972,10.004760760306164,109.28981598637044,0.0
2021-11-20 10:40:00,3.0,11.7,21.5,21.3,4.4,4.475,17.822020000000002,4.3829,61.6506,6.333333333333334,2.666666666666667,236.0,0.0,71.66666666666667,10.0,1027.3333333333333,3.0,1.6666666666666667,2.666666666666667,2.5555555555555554,443.2910395830527,473.88411031087236,4.953390047684901,113.81057648524055,26.77991276105245,24.48817458152771,2.625909706751506,10.004009497960407,109.95395197550457,0.0
2021-11-20 10:50:00,2.8,11.7,20.5,21.3,4.3,4.489,17.164009999999998,4.3545,61.6441,6.666666666666667,2.8333333333333335,249.0,0.0,70.83333333333333,10.0,1027.1666666666667,3.0,1.8333333333333335,2.8333333333333335,2.611111111111111,441.0890697224935,477.1166824410976,4.909801194371477,111.21931857437737,26.790555572509767,24.477815357844033,2.6251991057395934,10.004480392138163,108.72515731811522,0.0
2021-11-20 11:00:00,3.0,11.7,21.0,21.3,4.4,4.465,16.46048,4.4935,61.649,7.0,3.0,262.0,0.0,70.0,10.0,1027.0,3.0,2.0,3.0,2.6666666666666665,435.9807745256095,477.64862650553385,4.9869799738954015,108.88665759372172,26.79714742978414,24.464593226114907,2.598006549278895,10.004512859980265,109.25525583902996,0.0
2021-11-20 11:10:00,3.1,11.7,21.0,21.3,4.4,4.507,16.49239,4.4845999999999995,61.6216,7.333333333333334,3.166666666666667,275.0,0.0,69.16666666666667,10.0,1026.8333333333333,3.0,2.166666666666667,3.166666666666667,2.7222222222222223,436.1922075398763,468.9766775547773,4.769125641537252,115.98372926615052,26.7837212031844,24.452396929358358,2.652971767517133,10.003413517515538,108.76971113560562,0.0
2021-11-20 11:20:00,3.2,11.8,21.0,21.3,4.5,4.478,17.013325000000002,4.697699999999999,61.62050000000001,7.666666666666667,3.3333333333333335,288.0,0.0,68.33333333333333,10.0,1026.6666666666667,3.0,2.3333333333333335,3.3333333333333335,2.7777777777777777,437.18897834865527,470.4556716918945,4.821485828497989,107.69367590413928,26.732574895222978,24.44607829729716,2.773047752380371,10.005657830238343,109.38673325856526,0.0
2021-11-20 11:30:00,3.0,11.8,21.5,21.4,4.5,4.5,17.06188,4.631,61.5514,8.0,3.5,301.0,0.0,67.5,10.0,1026.5,3.0,2.5,3.5,2.833333333333333,437.31155293782547,466.31199001268413,5.16109221470558,110.97001792799956,26.672475112279255,24.457590465545653,2.7119147980213167,10.005413905779521,109.60606822967529,0.0
2021-11-20 11:40:00,3.1,11.8,20.8,21.4,4.5,4.499,18.06034,4.648300000000001,61.520500000000006,8.333333333333334,3.666666666666667,314.0,0.0,66.66666666666667,10.0,1026.3333333333333,3.0,2.666666666666667,3.666666666666667,2.888888888888889,436.5038389499708,469.5641070240942,4.987123706569779,111.73085665428032,26.621239280700685,24.48600070953369,2.758736976782481,10.007263781229655,108.62103916168212,0.0
2021-11-20 11:50:00,3.1,11.8,20.8,21.3,4.5,4.469,18.00817,4.7649,61.53869999999999,8.666666666666668,3.8333333333333335,327.0,0.0,65.83333333333333,10.0,1026.1666666666667,3.0,2.8333333333333335,3.8333333333333335,2.9444444444444446,431.36322723388673,470.2111981201172,5.093583367988888,109.70226912352999,26.56365472793579,24.512900807062785,2.7736164685090383,10.0092457930247,108.47121234893798,0.0
2021-11-20 12:00:00,3.4,11.9,21.4,21.3,4.6,4.48,17.64494,4.7072,61.5303,9.0,4.0,340.0,0.0,65.0,10.0,1026.0,3.0,3.0,4.0,3.0,427.6954902420921,471.75038582988174,5.291137452906808,111.10453685113939,26.495588213279422,24.54954005327602,2.800656479408512,10.008813219824754,108.40730479375118,0.0
2021-11-20 12:10:00,3.9,12.1,20.6,21.3,4.9,4.487,18.24464,5.0359,61.513,9.055555555555555,3.9444444444444446,339.0,0.0,65.22222222222223,10.0,1025.8333333333333,2.9444444444444446,3.111111111111111,3.9444444444444446,3.0555555555555554,433.10838877360027,471.04900238037106,5.254237420989969,108.53781815523482,26.449393634796145,24.59544166882833,2.740010919570923,10.008112560908,108.63547654469808,0.0
2021-11-20 12:20:00,3.7,12.1,21.4,21.3,4.9,4.492,18.314155,5.2624,61.528499999999994,9.11111111111111,3.888888888888889,338.0,0.0,65.44444444444444,10.0,1025.6666666666667,2.888888888888889,3.2222222222222223,3.888888888888889,3.111111111111111,432.94498250325523,471.7941065154679,5.342858198753184,111.32707661321608,26.40567698160807,24.65138503710429,2.999058003822962,10.007996419270833,108.74225585937499,0.0
2021-11-20 12:30:00,4.2,12.3,20.9,21.4,5.4,4.508,18.196064999999997,5.3347999999999995,61.4985,9.166666666666666,3.8333333333333335,337.0,0.0,65.66666666666667,10.0,1025.5,2.8333333333333335,3.3333333333333335,3.8333333333333335,3.1666666666666665,431.41383972167966,463.103861301466,5.2061403838389335,108.7298042053826,26.381029011408486,24.697825695673625,2.8747693884372714,10.004749588966371,109.25502328236898,0.0
2021-11-20 12:40:00,3.7,12.2,20.6,21.4,5.2,4.495,18.482464999999998,5.4765999999999995,61.4495,9.222222222222221,3.7777777777777777,336.0,0.0,65.88888888888889,10.0,1025.3333333333333,2.7777777777777777,3.4444444444444446,3.7777777777777777,3.2222222222222223,435.0671434529622,464.679321085612,5.563262372178547,113.21395061988615,26.35522380510966,24.736671854654947,3.030853768587112,10.00592691262563,108.15298033396405,0.0
2021-11-20 12:50:00,4.3,12.4,21.2,21.3,5.4,4.461,16.874855,5.2874,61.385000000000005,9.277777777777779,3.7222222222222223,335.0,0.0,66.11111111111111,10.0,1025.1666666666667,2.7222222222222223,3.5555555555555554,3.7222222222222223,3.2777777777777777,435.57902022789267,462.801143725165,5.437656689484914,109.88382564587782,26.318295628229777,24.768981256484984,3.0329650700092317,10.0086501232783,108.1443029022217,0.0
2021-11-20 13:00:00,3.7,12.3,20.7,21.3,5.3,4.493,17.75972,5.2965,61.366,9.333333333333334,3.6666666666666665,334.0,0.0,66.33333333333333,10.0,1025.0,2.6666666666666665,3.6666666666666665,3.6666666666666665,3.3333333333333335,433.60289815266924,460.0100341796875,5.264805897238564,110.90615050558317,26.268042573928835,24.802662773132326,2.9296396176020307,10.00878701210022,109.06974681854248,0.0
2021-11-20 13:10:00,4.2,12.3,21.3,21.3,5.3,4.498,17.74949,5.2538,61.379200000000004,9.38888888888889,3.611111111111111,333.0,0.0,66.55555555555556,10.0,1024.8333333333333,2.611111111111111,3.7777777777777777,3.611111111111111,3.388888888888889,431.1762213590775,458.25071694911213,5.293402195919706,109.70619829878294,26.235201587677,24.834820082982382,2.888088552554448,10.006338121096293,109.16188883463542,0.0
2021-11-20 13:20:00,4.1,12.3,20.7,21.3,5.4,4.479,17.452914999999997,5.214799999999999,61.3664,9.444444444444445,3.5555555555555554,332.0,0.0,66.77777777777777,10.0,1024.6666666666667,2.5555555555555554,3.888888888888889,3.5555555555555554,3.4444444444444446,434.5302820841472,465.73917530629825,5.414266425889764,107.70397818096612,26.22029091199239,24.857842575709025,2.8645090619723,10.004840413729351,108.82994857788086,0.0
2021-11-20 13:30:00,4.0,12.3,20.7,21.4,5.3,4.497,17.36005,5.2111,61.3682,9.5,3.5,331.0,0.0,67.0,10.0,1024.5,2.5,4.0,3.5,3.5,432.8820738132521,463.984349975586,5.092268204231047,110.34877271964726,26.207780788066025,24.872343037222738,3.0115796287046317,10.00759014479858,108.34504367806817,0.0
2021-11-20 13:40:00,4.1,12.3,20.9,21.4,5.4,4.476,18.10803,5.1949,61.37050000000001,9.555555555555555,3.4444444444444446,330.0,0.0,67.22222222222223,10.0,1024.3333333333333,2.4444444444444446,4.111111111111111,3.4444444444444446,3.5555555555555554,428.41571879069005,456.13780438302575,5.190466593537627,109.16688666241316,26.18025307973226,24.883333123524984,3.232065371274948,10.007332595189412,108.55659074147543,0.0
2021-11-20 13:50:00,4.1,12.4,20.7,21.4,5.5,4.475,17.56426,5.0896,61.3796,9.61111111111111,3.388888888888889,329.0,0.0,67.44444444444444,10.0,1024.1666666666667,2.388888888888889,4.222222222222222,3.388888888888889,3.611111111111111,424.51544511816974,459.6469750976563,5.23918829222857,110.90889657166045,26.162412532170613,24.897690149943035,3.0089698406060537,10.006125880877176,109.18518070220948,0.0
2021-11-20 14:00:00,3.9,12.2,21.0,21.3,5.2,4.489,17.568025,5.1536,61.431200000000004,9.666666666666666,3.3333333333333335,328.0,0.0,67.66666666666667,10.0,1024.0,2.3333333333333335,4.333333333333333,3.3333333333333335,3.6666666666666665,428.6857206217448,461.84281271397384,5.331664231483545,113.43346438197766,26.145615158081057,24.90664211908976,3.0110719116528832,10.007833894093832,107.87562288920086,0.0
2021-11-20 14:10:00,3.9,12.3,21.1,21.3,5.4,4.482,16.67049,5.2398,61.440599999999996,9.722222222222221,3.2777777777777777,327.0,0.0,67.88888888888889,10.0,1023.8333333333334,2.2777777777777777,4.444444444444445,3.2777777777777777,3.7222222222222223,427.1932152373215,458.75727813720704,5.2120250277465345,108.29236775737698,26.1242088953654,24.917531445821126,3.0088105909029643,10.005609008471172,109.26873503367105,0.0
2021-11-20 14:20:00,4.6,12.5,20.8,21.4,5.7,4.507,16.559305000000002,5.2509999999999994,61.4473,9.777777777777779,3.2222222222222223,326.0,0.0,68.11111111111111,10.0,1023.6666666666666,2.2222222222222223,4.555555555555555,3.2222222222222223,3.7777777777777777,426.8944711198478,454.9969940641557,5.1743224916080965,112.71023874401371,26.112387909916162,24.926977062548623,2.972423856063078,10.004841172951089,108.21118138329457,0.0
2021-11-20 14:30:00,4.2,12.5,20.5,21.4,5.6,4.497,16.746064999999998,5.1491999999999996,61.45550000000001,9.833333333333334,3.166666666666667,325.0,0.0,68.33333333333333,10.0,1023.5,2.166666666666667,4.666666666666666,3.166666666666667,3.833333333333333,424.03184730617477,452.1035496608691,5.090196919575923,109.5175115505585,26.075199772516886,24.944586019515988,3.0286225779851277,10.008460823694865,108.11753860473632,0.0
2021-11-20 14:40:00,4.2,12.5,21.3,21.4,5.6,4.496,16.714085,5.162100000000001,61.4327,9.88888888888889,3.111111111111111,324.0,0.0,68.55555555555556,10.0,1023.3333333333334,2.111111111111111,4.777777777777778,3.111111111111111,3.888888888888889,424.1774457804362,457.38705476256627,5.203693081376242,104.98553729752362,26.06809481620789,24.965952796936033,3.2471633338928223,10.004682401021322,110.49698791503906,0.0
2021-11-20 14:50:00,4.1,12.5,20.7,21.4,5.6,4.494,16.903835,4.9774,61.447900000000004,9.944444444444445,3.0555555555555554,323.0,0.0,68.77777777777777,10.0,1023.1666666666666,2.0555555555555554,4.888888888888889,3.0555555555555554,3.9444444444444446,422.21078166391663,455.1752738444011,5.041523856470141,110.02299834256792,26.073585300445558,24.970840066274008,3.1738508951663973,9.999873245557149,109.56853328704833,0.0
2021-11-20 15:00:00,4.0,12.4,21.2,21.3,5.5,4.463,16.286945,4.8859,61.500099999999996,10.0,3.0,322.0,0.0,69.0,10.0,1023.0,2.0,5.0,3.0,4.0,423.54627716064454,459.8526938848386,4.923105550310706,111.89802311094468,26.052514899571737,24.974187180201213,3.1091302092870077,9.999253948529562,108.97786014556884,0.0
2021-11-20 15:10:00,4.5,12.7,21.3,21.3,5.9,4.485,16.46538,4.9625,61.5431,9.722222222222221,3.111111111111111,313.3888888888889,0.0,70.05555555555556,10.0,1023.0,2.1666666666666665,4.944444444444445,3.3333333333333335,3.8333333333333335,423.1558247849037,456.32971598307296,4.968072795302181,109.53129854794949,26.03793533960978,24.982163899739582,3.031069376866023,10.000848846435547,109.18173772176108,0.0
2021-11-20 15:20:00,4.2,12.4,20.7,21.4,5.5,4.482,15.522784999999999,4.8774,61.545,9.444444444444445,3.2222222222222223,304.77777777777777,0.0,71.11111111111111,10.0,1023.0,2.3333333333333335,4.888888888888889,3.666666666666667,3.6666666666666665,423.9003845214844,456.7636626460635,4.825520198493354,107.32273585109388,26.018031911849977,24.9900084622701,3.1352171993255618,10.000599416097005,109.15428558349609,0.0
2021-11-20 15:30:00,4.2,12.5,21.0,21.4,5.6,4.465,16.7542,4.8782,61.587599999999995,9.166666666666666,3.3333333333333335,296.1666666666667,0.0,72.16666666666667,10.0,1023.0,2.5,4.833333333333333,4.0,3.5,422.7393623685289,457.1255028139311,4.914880170566214,112.81378692109706,26.01035734812418,25.0048602771759,3.165754016240438,10.000560213724771,109.50512391408283,0.0
2021-11-20 15:40:00,4.0,12.4,21.0,21.4,5.6,4.488,16.728855,4.7135,61.61129999999999,8.88888888888889,3.4444444444444446,287.55555555555554,0.0,73.22222222222223,10.0,1023.0,2.666666666666667,4.777777777777778,4.333333333333334,3.333333333333333,422.92254519407777,453.91823923746745,5.147346538769996,112.20173285080213,25.99531562169393,25.010897986094157,3.0633862570921577,9.998919134140014,109.47977340698242,0.0
