,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-20 15:50:00,3.9,12.3,21.3,21.3,5.4,4.469,17.24691,4.695600000000001,61.6348,8.61111111111111,3.5555555555555554,278.94444444444446,0.0,74.27777777777777,10.0,1023.0,2.8333333333333335,4.722222222222222,4.666666666666667,3.1666666666666665,423.7725646025559,451.2343222536986,4.951969142768343,109.22474415450446,25.98742820103963,25.015639661153156,2.999152595202128,9.998599065144855,108.18947722117105,0.0
2021-11-20 16:00:00,4.0,12.3,21.3,21.3,5.3,4.445,16.781370000000003,4.5492,61.626599999999996,8.333333333333334,3.6666666666666665,270.3333333333333,0.0,75.33333333333333,10.0,1023.0,3.0,4.666666666666667,5.0,3.0,423.3194474283854,458.1568265787761,5.254373848276623,110.2076327103006,25.978744885288386,25.0239191990653,2.8961643840768243,10.003246789463496,109.33317461477161,0.0
2021-11-20 16:10:00,4.2,12.4,20.6,21.3,5.5,4.459,17.059965,4.682,61.653200000000005,8.055555555555555,3.7777777777777777,261.72222222222223,0.0,76.38888888888889,10.0,1023.0,3.166666666666667,4.611111111111111,5.333333333333334,2.833333333333333,420.23141426174124,459.5180030489516,5.0741651042033045,110.3411831721074,25.984073206583655,25.021397587458292,3.077079846461614,9.997164719899494,111.0766429011027,0.0
2021-11-20 16:20:00,4.2,12.6,21.4,21.3,5.8,4.443,17.1219,4.6489,61.6323,7.777777777777779,3.888888888888889,253.11111111111111,0.0,77.44444444444444,10.0,1023.0,3.3333333333333335,4.555555555555555,5.666666666666667,2.6666666666666665,414.6839180501303,459.5784909689015,5.288708327611287,112.05686688288456,25.994074627558387,25.015531256993615,3.1158408109347024,9.997224049568176,109.17545548756918,0.0
2021-11-20 16:30:00,3.7,12.3,20.3,21.3,5.3,4.463,18.024855,4.5067,61.6043,7.5,4.0,244.5,0.0,78.5,10.0,1023.0,3.5,4.5,6.0,2.5,417.44628303264756,457.57223246256507,5.415398199194568,111.64024104942709,26.00800663312276,25.01335443496704,2.982849556605021,9.999241994222006,107.84383213043213,0.0
2021-11-20 16:40:00,4.3,12.5,21.5,21.3,5.6,4.473,18.683165,4.5846,61.666999999999994,7.222222222222222,4.111111111111111,235.88888888888889,0.0,79.55555555555556,10.0,1023.0,3.666666666666667,4.444444444444445,6.333333333333334,2.333333333333333,422.6187119547526,457.7291924136809,5.436696759792371,111.63529071721652,26.000353654225666,25.001956256230674,3.0676503078142803,9.998919927279154,111.10122445424398,0.0
2021-11-20 16:50:00,4.2,12.3,20.4,21.3,5.3,4.44,19.07701,4.1720999999999995,61.6605,6.944444444444445,4.222222222222222,227.27777777777777,0.0,80.61111111111111,10.0,1023.0,3.8333333333333335,4.388888888888889,6.666666666666667,2.1666666666666665,428.30821681932474,461.2133935757341,5.481166180971652,109.13966970346742,26.005453600587146,24.989504064409072,3.0373343210839954,9.99728939371594,108.78165389238777,0.0
2021-11-20 17:00:00,4.4,12.6,21.7,21.3,5.7,4.456,18.72056,4.144699999999999,61.6755,6.666666666666667,4.333333333333333,218.66666666666666,0.0,81.66666666666667,10.0,1023.0,4.0,4.333333333333333,7.0,2.0,425.1502956136068,460.3640897202766,5.691556674194875,112.3539825614024,25.993446626663207,24.977472349802653,3.0635844437281294,9.996525168418884,109.04136164347331,0.0
2021-11-20 17:10:00,3.7,12.3,20.7,21.3,5.2,4.488,19.02186,4.0815,61.6871,6.388888888888889,4.444444444444445,210.05555555555554,0.0,82.72222222222223,10.0,1023.0,4.166666666666667,4.277777777777778,7.333333333333334,1.833333333333333,422.960131225586,462.1072575887045,5.682350104191882,108.90691056116825,25.975484766556043,24.976310601153617,2.9593935411057233,10.000420195450216,109.25559883979754,0.0
2021-11-20 17:20:00,4.0,12.3,20.6,21.3,5.2,4.439,19.29848,4.131,61.7463,6.111111111111112,4.555555555555555,201.44444444444446,0.0,83.77777777777777,10.0,1023.0,4.333333333333334,4.222222222222222,7.666666666666667,1.6666666666666665,423.1435384395205,461.4510951741537,5.965959226169155,112.87904901364429,25.97813972791036,24.981943788528444,3.194755996465683,10.000995399157205,109.31022249857583,0.0
2021-11-20 17:30:00,3.8,12.3,21.8,21.3,5.3,4.469,19.31563,4.108,61.767100000000006,5.833333333333334,4.666666666666666,192.83333333333331,0.0,84.83333333333333,10.0,1023.0,4.5,4.166666666666667,8.0,1.5,420.1319751993815,458.52218610040075,5.883144109599334,112.36681804570776,25.961812496185303,24.98123854001363,2.971226354440053,9.997092568079632,114.91266331990559,0.0
2021-11-20 17:40:00,4.1,12.2,20.7,21.3,5.2,4.467,20.023535000000003,4.1994,61.7795,5.555555555555556,4.777777777777778,184.22222222222223,0.0,85.88888888888889,10.0,1023.0,4.666666666666667,4.111111111111111,8.333333333333334,1.333333333333333,421.9113109579854,458.18468790690105,6.067901000451234,108.95995068372306,25.957345334284724,24.979316642675023,3.174641357990308,9.9962380711507,110.65898784637452,0.0
2021-11-20 17:50:00,3.6,12.2,20.8,21.2,5.3,4.461,20.242555,4.0573,61.770900000000005,5.277777777777779,4.888888888888889,175.61111111111111,0.0,86.94444444444444,10.0,1023.0,4.833333333333334,4.055555555555555,8.666666666666668,1.1666666666666665,421.6451989746094,452.57074570228315,6.141116677044475,113.04381396514547,25.94733327052014,24.972677734450432,2.9503917717731603,9.997797974058463,108.1669357502393,0.0
2021-11-20 18:00:00,3.6,12.1,21.2,21.2,4.9,4.482,20.90682,4.2691,61.8304,5.0,5.0,167.0,0.0,88.0,10.0,1023.0,5.0,4.0,9.0,1.0,418.1267943213452,457.6090971883138,6.099557852448717,109.0715781131033,25.944920409520467,24.9655534807841,3.1095290493965146,9.998079395294189,108.28742659250895,0.0
2021-11-20 18:10:00,3.5,12.2,20.9,21.2,5.1,4.479,22.29784,4.104699999999999,61.7789,4.888888888888889,5.0,168.38888888888889,0.0,87.88888888888889,10.0,1022.9444444444445,5.0,3.8333333333333335,9.055555555555555,1.0,417.6147748819987,457.1735841492401,6.450577534996183,114.35689683558579,25.923092902501423,24.96101437250773,3.2290987714131676,9.998080989519755,108.54196759541828,0.0
2021-11-20 18:20:00,3.5,12.1,20.5,21.2,4.9,4.48,21.55213,4.1254,61.758500000000005,4.777777777777778,5.0,169.77777777777777,0.0,87.77777777777777,10.0,1022.8888888888889,5.0,3.6666666666666665,9.11111111111111,1.0,421.92715266436,455.6364473434975,6.901139091946985,113.93382310123766,25.918130928675332,24.962041896184285,3.1025517483552294,9.998707059224447,108.49658388773601,0.0
2021-11-20 18:30:00,3.8,12.1,21.6,21.2,5.0,4.458,21.74861,4.0466999999999995,61.783699999999996,4.666666666666667,5.0,171.16666666666666,0.0,87.66666666666667,10.0,1022.8333333333334,5.0,3.5,9.166666666666666,1.0,422.1841057332357,452.002338663737,6.5114369181589895,110.08474345708298,25.930607051041164,24.95513937125772,3.296428731026622,10.000272075739284,109.0355194576716,0.0
2021-11-20 18:40:00,3.4,12.0,20.4,21.2,4.8,4.487,22.141035,3.995,61.797799999999995,4.555555555555555,5.0,172.55555555555554,0.0,87.55555555555556,10.0,1022.7777777777778,5.0,3.333333333333333,9.222222222222221,1.0,413.79982432749074,452.47035646635914,6.453140700159773,105.89612374925343,25.921087255477904,24.947558422088626,3.1702629009882606,9.999362726211547,109.66739175160725,0.0
2021-11-20 18:50:00,3.7,12.0,21.4,21.2,4.9,4.467,22.62398,4.0882,61.825300000000006,4.444444444444445,5.0,173.94444444444446,0.0,87.44444444444444,10.0,1022.7222222222222,5.0,3.1666666666666665,9.277777777777779,1.0,415.9151599401715,447.0713519602808,6.70470650443923,109.57091993105614,25.908206065495808,24.945020933151245,3.0674994456768037,10.000250555674235,108.39953210194906,0.0
2021-11-20 19:00:00,3.4,12.0,20.6,21.2,4.8,4.476,23.381825,4.205,61.8629,4.333333333333333,5.0,175.33333333333334,0.0,87.33333333333333,10.0,1022.6666666666666,5.0,3.0,9.333333333333334,1.0,417.36621551513673,451.5955016072591,6.9432936823570115,111.17004590848072,25.911763834980245,24.94381965233108,3.290714408031291,10.001919708117253,108.66080439551402,0.0
2021-11-20 19:10:00,3.9,12.1,21.3,21.2,5.0,4.485,23.484145,4.0832,61.832100000000004,4.222222222222222,5.0,176.72222222222223,0.0,87.22222222222223,10.0,1022.6111111111111,5.0,2.833333333333333,9.38888888888889,1.0,422.3187232462566,450.4031298652737,6.945734518476799,110.53101618276477,25.914937314987185,24.936021149953206,3.2474796096483862,9.999809738794962,109.46079717000325,0.0
2021-11-20 19:20:00,3.5,12.0,21.0,21.2,4.8,4.452,24.25035,4.1009,61.8442,4.111111111111111,5.0,178.11111111111111,0.0,87.11111111111111,10.0,1022.5555555555555,5.0,2.6666666666666665,9.444444444444445,1.0,420.69762501683726,451.09759114232554,7.082802428094681,111.33828028059274,25.913360966827913,24.924918028836867,3.4666750823239147,9.998923690413351,109.08778588548219,0.0
2021-11-20 19:30:00,4.0,12.2,20.6,21.2,5.1,4.472,25.450035,4.0758,61.761,4.0,5.0,179.5,0.0,87.0,10.0,1022.5,5.0,2.5,9.5,1.0,424.76625437418625,441.32261157507185,7.221813072403945,112.35598845250188,25.90772539138794,24.91535738627116,3.3028629044691717,9.99884851137797,108.04758244832358,0.0
2021-11-20 19:40:00,3.3,12.0,21.4,21.2,4.8,4.443,24.645535000000002,4.095000000000001,61.8159,3.888888888888889,5.0,180.88888888888889,0.0,86.88888888888889,10.0,1022.4444444444445,5.0,2.333333333333333,9.555555555555555,1.0,420.8785988713407,442.633800020766,7.1576764863628455,110.17179177817653,25.91143686105976,24.91181432734775,3.5160586827420923,10.0015991942896,108.48966968385511,0.0
2021-11-20 19:50:00,3.1,11.9,20.4,21.2,4.7,4.469,24.535339999999998,4.0573,61.847699999999996,3.7777777777777777,5.0,182.27777777777777,0.0,86.77777777777777,10.0,1022.3888888888889,5.0,2.1666666666666665,9.61111111111111,1.0,413.1202087402344,445.6275354003907,7.2448233163020035,107.92816128488315,25.908418858846026,24.907525053024294,3.4936147916316984,10.003640240033468,108.58733868916832,0.0
2021-11-20 20:00:00,3.4,11.9,21.4,21.2,4.6,4.451,25.057565,3.9808999999999997,61.8571,3.666666666666667,5.0,183.66666666666666,0.0,86.66666666666667,10.0,1022.3333333333334,5.0,2.0,9.666666666666666,1.0,409.2760806063948,445.7825015714799,7.137686504590309,111.05547054333874,25.910728963216144,24.8959691174825,3.6197793340682987,9.999240196545918,110.03704570770265,0.0
2021-11-20 20:10:00,3.4,12.1,20.7,21.2,5.0,4.466,25.323394999999998,4.1139,61.867,3.5555555555555554,5.0,185.05555555555554,0.0,86.55555555555556,10.0,1022.2777777777778,5.0,1.833333333333333,9.722222222222221,1.0,415.6819157918294,447.71258098733836,7.305458851641855,108.3455278370744,25.924038578292073,24.880309265319912,3.4763786728031887,9.992500007893407,109.57707296683964,0.0
2021-11-20 20:20:00,3.1,11.9,21.1,21.2,4.6,4.484,26.357195,4.0573,61.861799999999995,3.4444444444444446,5.0,186.44444444444446,0.0,86.44444444444444,10.0,1022.2222222222222,5.0,1.6666666666666665,9.777777777777779,1.0,413.6170596418709,443.0768416025447,7.463862525204481,111.21240789359572,25.921393963495895,24.865156230926516,3.7154385689894363,9.992061762809753,108.5822747294108,0.0
2021-11-20 20:30:00,3.7,12.0,21.5,21.2,4.8,4.457,27.278190000000002,3.9917000000000002,61.85940000000001,3.3333333333333335,5.0,187.83333333333334,0.0,86.33333333333333,10.0,1022.1666666666666,5.0,1.5,9.833333333333334,1.0,417.11032989501956,446.87919472529967,8.197546993689349,110.5074310057042,25.89991028435486,24.863579586804924,3.7571242491067465,9.995252324335993,109.07077520144189,0.0
2021-11-20 20:40:00,3.4,11.9,20.4,21.2,4.8,4.474,26.286125,4.0612,61.8669,3.2222222222222223,5.0,189.22222222222223,0.0,86.22222222222223,10.0,1022.1111111111111,5.0,1.333333333333333,9.88888888888889,1.0,412.0210381834534,441.2027102661133,7.901909248424789,111.53853702566717,25.880007689793906,24.875106159845988,3.688758258024852,9.997311193148295,109.51757025400798,0.0
2021-11-20 20:50:00,3.5,12.1,21.5,21.2,5.1,4.438,26.073020000000003,3.8857999999999997,61.848699999999994,3.111111111111111,5.0,190.61111111111111,0.0,86.11111111111111,10.0,1022.0555555555555,5.0,1.1666666666666665,9.944444444444445,1.0,415.3085787963867,439.5101875498103,7.679545438397402,110.08352652835308,25.874987762688242,24.880687142711572,3.757023341339187,9.99753720930067,108.5695263628771,0.0
2021-11-20 21:00:00,3.4,11.9,20.4,21.2,4.8,4.466,26.806779999999996,3.8634999999999997,61.846799999999995,3.0,5.0,192.0,0.0,86.0,10.0,1022.0,5.0,1.0,10.0,1.0,415.2750026553801,439.01861267089845,7.825616630214756,111.28536143847104,25.86621118227641,24.886239309310913,3.685117099285125,9.99691411336263,109.0673743693034,0.0
2021-11-20 21:10:00,3.6,12.0,21.4,21.2,4.9,4.474,25.859375,3.6864,61.8556,3.0555555555555554,5.0,191.44444444444446,0.0,85.94444444444444,10.0,1021.8333333333334,8.166666666666666,1.0,10.0,1.0,415.3400131225586,442.1822564311411,7.414560132013202,107.99620514325503,25.859233379364014,24.896175187428792,3.8671457886695864,9.998876094818115,108.48925572713217,0.0
2021-11-20 21:20:00,3.2,11.9,20.5,21.2,4.7,4.484,24.659370000000003,3.7047,61.854200000000006,3.111111111111111,5.0,190.88888888888889,0.0,85.88888888888889,10.0,1021.6666666666666,11.333333333333332,1.0,10.0,1.0,415.91506593901534,446.27821792777934,7.1755861732649935,109.81494319075246,25.86301259520364,24.900478410074264,3.7495301091873037,10.000027441062496,108.3252071973294,0.0
2021-11-20 21:30:00,3.6,12.0,21.5,21.2,4.9,4.465,24.837995,3.5924,61.9106,3.1666666666666665,5.0,190.33333333333334,0.0,85.83333333333333,10.0,1021.5,14.5,1.0,10.0,1.0,413.27808868408204,439.2899033610026,7.0917763707058565,108.95566241399042,25.855280917485555,24.90360978762309,3.9638849759101866,10.001122821172078,109.29405279795328,0.0
2021-11-20 21:40:00,3.6,11.9,20.6,21.1,4.7,4.477,25.384145,3.7994999999999997,61.936099999999996,3.2222222222222223,5.0,189.77777777777777,0.0,85.77777777777777,10.0,1021.3333333333334,17.666666666666664,1.0,10.0,1.0,418.2173391372856,438.50643395434855,7.030915694937194,112.12429036609197,25.83899252255758,24.903953510920207,4.134102365573247,9.998221316337585,110.27213996887205,0.0
2021-11-20 21:50:00,3.7,12.0,21.1,21.1,4.9,4.483,26.07557,3.7639000000000005,61.9279,3.2777777777777777,5.0,189.22222222222223,0.0,85.72222222222223,10.0,1021.1666666666666,20.833333333333332,1.0,10.0,1.0,419.13486979166663,442.75454162597663,7.4400399694469685,113.7027704297082,25.83494515047235,24.90131859251335,4.13789396950754,9.995422974225491,109.53196227898032,0.0
2021-11-20 22:00:00,3.5,12.0,20.8,21.1,4.8,4.464,24.860095,3.8232,61.930099999999996,3.3333333333333335,5.0,188.66666666666666,0.0,85.66666666666667,10.0,1021.0,24.0,1.0,10.0,1.0,417.9254937744141,442.2834722689925,7.174230699620004,109.6393645214361,25.843875614802045,24.89217142422994,4.143635170857111,9.997014605204265,108.43837656656902,0.0
2021-11-20 22:10:00,3.2,12.0,20.7,21.2,4.8,4.466,25.862025,3.8491,61.95270000000001,3.388888888888889,5.0,188.11111111111111,0.0,85.61111111111111,10.0,1020.8333333333334,27.166666666666664,1.0,10.0,1.0,416.1893072509765,439.30427516893405,6.999501385176923,108.30010992362675,25.841378364562992,24.884646730422972,4.205103965202968,9.997289125124613,108.89163644154867,0.0
2021-11-20 22:20:00,3.4,11.8,21.1,21.2,4.6,4.444,24.565745,3.8171999999999997,61.922000000000004,3.4444444444444446,5.0,187.55555555555554,0.0,85.55555555555556,10.0,1020.6666666666666,30.333333333333332,1.0,10.0,1.0,415.7303577431865,434.5450861612956,6.829089307731154,109.8579856029877,25.838300438897086,24.88380657244537,4.173039687609268,9.997523177680323,108.84062765886556,0.0
2021-11-20 22:30:00,2.9,11.8,20.9,21.1,4.6,4.459,24.421065,3.8325000000000005,61.926,3.5,5.0,187.0,0.0,85.5,10.0,1020.5,33.5,1.0,10.0,1.0,412.5677350870768,437.3783408469715,6.721946011182278,111.81616125440867,25.839248018264772,24.879063116709393,4.153263125022252,9.9990176820755,109.36276237487793,0.0
2021-11-20 22:40:00,3.3,11.9,20.7,21.1,4.7,4.471,23.383185,3.7062,61.9293,3.5555555555555554,5.0,186.44444444444446,0.0,85.44444444444444,10.0,1020.3333333333334,36.666666666666664,1.0,10.0,1.0,419.11223555992393,445.758899230957,6.2948890283956365,109.21677571873207,25.845356133778886,24.871983143488567,4.088064891497295,9.99812731107076,109.27742053985597,0.0
2021-11-20 22:50:00,3.1,11.8,21.3,21.1,4.7,4.472,23.39751,4.0501,61.983000000000004,3.611111111111111,5.0,185.88888888888889,0.0,85.38888888888889,10.0,1020.1666666666666,39.83333333333333,1.0,10.0,1.0,420.2631950887045,441.8950660828338,5.856241308066805,110.06411703400693,25.838654448191324,24.866078716913858,4.1582796267668405,9.99574562072754,110.24855734507244,0.0
2021-11-20 23:00:00,2.9,11.7,20.5,21.1,4.5,4.477,23.044325,3.8959,61.9593,3.6666666666666665,5.0,185.33333333333334,0.0,85.33333333333333,10.0,1020.0,43.0,1.0,10.0,1.0,417.82827561301747,436.6604406036728,5.710304815944305,110.0172369839512,25.83708640734355,24.86064728418986,4.309161390066146,9.99501427491506,109.50473294576008,0.0
2021-11-20 23:10:00,2.9,11.7,21.6,21.1,4.4,4.474,22.835445,3.6578000000000004,61.9357,3.7222222222222223,5.0,184.77777777777777,0.0,85.27777777777777,10.0,1019.8333333333334,46.166666666666664,1.0,10.0,1.0,415.10937093098954,438.8498073323568,5.652427807487337,109.04759859785523,25.83481077829997,24.854742015202838,4.500884218215942,9.994822994867961,109.12641128540038,0.0
2021-11-20 23:20:00,3.0,11.8,20.7,21.1,4.5,4.473,22.577285,3.7737000000000003,62.001,3.7777777777777777,5.0,184.22222222222223,0.0,85.22222222222223,10.0,1019.6666666666666,49.33333333333333,1.0,10.0,1.0,418.297383612271,439.54560939394196,5.7128186743272895,111.20638341957567,25.838376340866084,24.848417030970257,4.155495050350824,9.995496691068013,108.41065882364907,0.0
2021-11-20 23:30:00,3.1,11.8,21.8,21.1,4.6,4.463,22.491415,3.7342,61.9357,3.833333333333333,5.0,183.66666666666666,0.0,85.16666666666667,10.0,1019.5,52.5,1.0,10.0,1.0,416.2899796549479,436.80797495524087,5.596658569971721,109.91791967488953,25.827524716059365,24.849257176717124,4.197680897712708,9.998791907628377,107.88435839335122,0.0
2021-11-20 23:40:00,2.9,11.7,20.6,21.1,4.4,4.479,21.904975,3.9763999999999995,61.92229999999999,3.888888888888889,5.0,183.11111111111111,0.0,85.11111111111111,10.0,1019.3333333333334,55.666666666666664,1.0,10.0,1.0,410.80010621520296,438.5603704062275,5.67918772014521,109.77866513052902,25.812324651082356,24.85281861305237,4.204152450164159,9.999950977961223,109.2186626815796,0.0
2021-11-20 23:50:00,2.6,11.6,21.5,21.1,4.2,4.443,22.296075,4.0326,61.9679,3.9444444444444446,5.0,182.55555555555554,0.0,85.05555555555556,10.0,1019.1666666666666,58.83333333333333,1.0,10.0,1.0,405.3580223592122,433.0318944084781,5.4888043227707595,111.45547560611014,25.79795631726583,24.86160726547241,4.326945923169454,10.0007341225942,109.15540902455648,0.0
2021-11-21 00:00:00,2.6,11.6,20.7,21.1,4.2,4.45,22.162485,3.5801000000000003,61.946400000000004,4.0,5.0,182.0,0.0,85.0,10.0,1019.0,62.0,1.0,10.0,1.0,408.71474432232736,434.8444739786784,5.365551692011666,112.29168921648446,25.79454153060913,24.86680729866028,4.500412091811498,10.00058388710022,109.22416956583659,0.0
2021-11-21 00:10:00,2.6,11.6,20.6,21.1,4.2,4.485,21.280035,3.7350000000000003,61.964999999999996,3.9444444444444446,5.0,182.33333333333334,0.0,84.83333333333333,10.0,1018.8888888888889,58.833333333333336,1.0,10.0,1.0,406.515758972168,435.67394471617956,5.151898175094088,109.71513999744998,25.794063034057615,24.868022810618083,4.317567863066992,9.998748744328818,108.96743099212647,0.0
2021-11-21 00:20:00,3.6,11.8,21.2,21.1,4.5,4.495,20.57598,3.8619999999999997,61.992200000000004,3.888888888888889,5.0,182.66666666666666,0.0,84.66666666666667,10.0,1018.7777777777778,55.666666666666664,1.0,10.0,1.0,405.4606134033203,432.59868214925126,5.055863732348728,110.20024544969117,25.8076318136851,24.858840691248577,4.316176842451095,9.998549464543661,109.36100128173828,0.0
2021-11-21 00:30:00,2.8,11.6,20.5,21.1,4.3,4.465,20.252064999999998,3.7832999999999997,62.0,3.8333333333333335,5.0,183.0,0.0,84.5,10.0,1018.6666666666666,52.5,1.0,10.0,1.0,408.6320322356827,436.74721572700594,4.992619968403531,105.82962262234446,25.806436360677083,24.853954846064248,4.245533310969671,9.997340048154197,108.73806022644044,0.0
2021-11-21 00:40:00,3.2,11.8,21.8,21.1,4.6,4.445,19.59315,3.9473,62.0033,3.7777777777777777,5.0,183.33333333333334,0.0,84.33333333333333,10.0,1018.5555555555555,49.333333333333336,1.0,10.0,1.0,404.3741732788086,434.16387219308433,4.905221306146201,111.34777468600517,25.80061411539713,24.84783085823059,4.214935864607493,9.996661287943521,108.82492811838786,0.0
2021-11-21 00:50:00,3.1,11.7,20.6,21.1,4.4,4.46,20.567805,3.9715000000000003,62.013400000000004,3.7222222222222223,5.0,183.66666666666666,0.0,84.16666666666667,10.0,1018.4444444444445,46.16666666666667,1.0,10.0,1.0,408.02316510430694,433.92347513834636,4.747368661306672,112.74147957710223,25.79788320859273,24.845379257202147,4.302861295541128,9.998312635421751,109.07359397888183,0.0
2021-11-21 01:00:00,3.6,11.9,21.6,21.1,4.7,4.459,20.548144999999998,4.107,62.032000000000004,3.6666666666666665,5.0,184.0,0.0,84.0,10.0,1018.3333333333334,43.0,1.0,10.0,1.0,408.0188633219401,434.9780698859555,4.750207100035781,110.97314716619287,25.79628485361735,24.84799674987793,4.241138509114584,9.998833098411561,109.19309458414713,0.0
2021-11-21 01:10:00,3.1,11.8,20.7,21.1,4.5,4.469,20.283955,4.0786,62.0167,3.611111111111111,5.0,184.33333333333334,0.0,83.83333333333333,10.0,1018.2222222222222,39.833333333333336,1.0,10.0,1.0,411.10317047119145,427.43741404215496,4.7919347699819985,111.12413368548377,25.795021896416188,24.84279958983599,4.323362440349018,9.997551251535361,109.77862397490249,0.0
2021-11-21 01:20:00,2.9,11.7,20.6,21.1,4.5,4.468,20.750790000000002,4.1014,62.012800000000006,3.5555555555555554,5.0,184.66666666666666,0.0,83.66666666666667,10.0,1018.1111111111111,36.66666666666667,1.0,10.0,1.0,410.82010386149085,436.29245413243086,4.64921408500375,110.46784304365602,25.79238073348999,24.84542285601298,4.205371014277141,9.99692506790161,109.30167435963949,0.0
2021-11-21 01:30:00,3.1,11.8,21.6,21.1,4.5,4.472,20.550105,4.0626,62.0096,3.5,5.0,185.0,0.0,83.5,10.0,1018.0,33.5,1.0,10.0,1.0,411.5879129273864,430.64670986833244,4.5306177952936135,111.65743570704917,25.787888660430905,24.844845294952393,4.1640817519028985,9.995960977872212,108.70060832977295,0.0
2021-11-21 01:40:00,3.0,11.7,20.5,21.1,4.4,4.493,21.642715000000003,4.069,61.9858,3.4444444444444446,5.0,185.33333333333334,0.0,83.33333333333333,10.0,1017.8888888888889,30.333333333333336,1.0,10.0,1.0,413.2575282796224,433.0071739705403,4.421471693232908,107.78654471445893,25.77369493296889,24.846277079347704,4.243800633969854,9.996248083713926,109.37836060049756,0.0
2021-11-21 01:50:00,2.9,11.7,21.6,21.1,4.4,4.48,20.370305,4.1589,62.0047,3.388888888888889,5.0,185.66666666666666,0.0,83.16666666666667,10.0,1017.7777777777778,27.16666666666667,1.0,10.0,1.0,411.43422782810256,437.65969595021215,4.528185837302504,113.84035568948518,25.76607348759969,24.848785622914633,4.169929353793462,9.9947292248408,108.87377806345621,0.0
2021-11-21 02:00:00,2.9,11.7,20.6,21.1,4.4,4.482,19.041104999999998,4.2620000000000005,62.033100000000005,3.3333333333333335,5.0,186.0,0.0,83.0,10.0,1017.6666666666666,24.0,1.0,10.0,1.0,416.6147867838542,432.9610246259317,4.280945548782241,110.16747715686002,25.77076056480408,24.844397932688395,4.185991404851277,9.994668523470562,109.53197691599527,0.0
2021-11-21 02:10:00,2.9,11.7,21.4,21.0,4.4,4.452,18.969585000000002,4.2985,62.039,3.2777777777777777,5.0,186.33333333333334,0.0,82.83333333333333,10.0,1017.5555555555555,20.833333333333336,1.0,10.0,1.0,417.1150310016501,433.27943247477214,4.238168970184811,111.80895814669334,25.764226519018564,24.84309043562676,4.222320333449633,9.995631920036436,109.01585356547434,0.0
2021-11-21 02:20:00,2.8,11.6,20.7,21.0,4.4,4.467,18.85018,4.2506,62.0227,3.2222222222222223,5.0,186.66666666666666,0.0,82.66666666666667,10.0,1017.4444444444445,17.66666666666667,1.0,10.0,1.0,414.259351196289,434.8592330336297,4.374773712063914,108.29329468851036,25.749265302022298,24.848960768381755,4.199166404406229,9.996667710940043,108.90168006896972,0.0
2021-11-21 02:30:00,2.8,11.7,20.7,21.1,4.4,4.444,21.71077,4.0268,62.0228,3.166666666666667,5.0,187.0,0.0,82.5,10.0,1017.3333333333334,14.5,1.0,10.0,1.0,419.6014571126302,435.8838598632812,4.366472347065554,110.14142155835857,25.752776498794553,24.855758498509726,4.137230155467988,9.997375586827596,109.38764406840008,0.0
2021-11-21 02:40:00,2.9,11.7,21.1,21.1,4.4,4.457,20.29852,3.9162999999999997,62.0207,3.111111111111111,5.0,187.33333333333334,0.0,82.33333333333333,10.0,1017.2222222222222,11.333333333333336,1.0,10.0,1.0,411.8390195719401,439.9411739059975,4.285177742694057,113.72135656238277,25.747799173990888,24.855453090667726,4.239416261911392,9.997305984497071,110.05114798227946,0.0
2021-11-21 02:50:00,2.7,11.6,20.6,21.1,4.3,4.472,21.08083,3.939,62.0708,3.0555555555555554,5.0,187.66666666666666,0.0,82.16666666666667,10.0,1017.1111111111111,8.166666666666671,1.0,10.0,1.0,410.6368762171954,439.6895532437029,4.31827841734482,111.04288516761218,25.741778418223067,24.85970973968506,4.123400227228801,9.9966920487086,108.99352160135905,0.0
2021-11-21 03:00:00,2.8,11.6,21.6,21.0,4.3,4.474,20.20935,4.0195,62.1029,3.0,5.0,188.0,0.0,82.0,10.0,1017.0,5.0,1.0,10.0,1.0,410.08917938232423,437.0451152547201,4.084572993247522,110.75000442785058,25.740316616694134,24.86380423863729,4.145620789527894,9.997723010381062,109.01732236226401,0.0
2021-11-21 03:10:00,2.9,11.6,20.4,21.0,4.3,4.487,20.44855,4.1297,62.0947,3.0,5.055555555555555,188.16666666666666,0.0,82.0,10.0,1016.9444444444445,4.888888888888889,0.9444444444444444,10.166666666666666,1.0555555555555556,412.9105961451037,433.68064527840454,4.406270216366666,109.97095610731739,25.742377659479775,24.86482837677002,4.001306168635686,9.9987282260259,108.70421190897623,0.0
2021-11-21 03:20:00,2.9,11.6,21.5,21.0,4.3,4.483,20.31724,4.0009,62.085,3.0,5.111111111111111,188.33333333333334,0.0,82.0,10.0,1016.8888888888889,4.777777777777778,0.8888888888888888,10.333333333333334,1.1111111111111112,411.65432495117193,432.79811492919924,4.465208019260633,110.11002862057444,25.738915375855008,24.861645141752426,4.1069249652267175,10.001011525170279,109.21237059878766,0.0
2021-11-21 03:30:00,2.9,11.6,20.5,21.1,4.3,4.467,18.895015,3.6317999999999997,62.049400000000006,3.0,5.166666666666667,188.5,0.0,82.0,10.0,1016.8333333333334,4.666666666666667,0.8333333333333334,10.5,1.1666666666666667,409.98491674664376,435.2955422377312,4.185064905329613,110.56129845182775,25.732544371287027,24.854753335316975,4.073359623352687,10.000258135795594,109.71838600158692,0.0
2021-11-21 03:40:00,2.8,11.6,21.6,21.1,4.3,4.471,19.054495,3.6249000000000002,62.06420000000001,3.0,5.222222222222222,188.66666666666666,0.0,82.0,10.0,1016.7777777777778,4.555555555555555,0.7777777777777778,10.666666666666666,1.2222222222222223,412.2113666788737,432.53687437912515,4.310144012162914,112.03675715171684,25.727329816818234,24.857518777847293,4.031793867746989,9.999343253771464,108.83221190134684,0.0
2021-11-21 03:50:00,2.9,11.7,20.7,21.1,4.4,4.484,18.598115,3.4196,62.0937,3.0,5.277777777777778,188.83333333333334,0.0,82.0,10.0,1016.7222222222222,4.444444444444445,0.7222222222222222,10.833333333333334,1.2777777777777777,416.2636639825229,434.4413189697266,4.186987296403465,108.07872186369816,25.73851286570231,24.855404020945233,3.9318361600240075,9.99641403357188,110.76494150797525,0.0
2021-11-21 04:00:00,2.9,11.6,20.7,21.0,4.3,4.466,17.52058,3.6491,62.3069,3.0,5.333333333333333,189.0,0.0,82.0,10.0,1016.6666666666666,4.333333333333333,0.6666666666666667,11.0,1.3333333333333333,414.19773569742836,436.9399554478438,4.222317104817784,112.17179910627462,25.735912796656294,24.846864032745362,3.9395103422800704,9.994028344154358,109.60517696380616,0.0
2021-11-21 04:10:00,2.9,11.7,21.7,21.0,4.4,4.473,17.1224,3.5182,62.8004,3.0,5.388888888888889,189.16666666666666,0.0,82.0,10.0,1016.6111111111111,4.222222222222222,0.6111111111111112,11.166666666666666,1.3888888888888888,413.8531712674547,441.14501911031795,4.128229404438687,110.90720471613824,25.734547573725383,24.845531002680463,3.8031440472602847,9.99606205145518,108.15906370798749,0.0
2021-11-21 04:20:00,3.2,11.8,20.8,21.0,4.6,4.45,17.479165000000002,3.6399,63.070899999999995,3.0,5.444444444444445,189.33333333333334,0.0,82.0,10.0,1016.5555555555555,4.111111111111111,0.5555555555555556,11.333333333333334,1.4444444444444444,411.2096745107366,440.07375742594394,4.107908375047694,109.40626854223046,25.725765705108643,24.853442242940268,3.8651329493522644,9.99852800210317,108.77407038370768,0.0
2021-11-21 04:30:00,2.7,11.6,20.6,21.1,4.3,4.456,17.6599,3.7049,63.1958,3.0,5.5,189.5,0.0,82.0,10.0,1016.5,4.0,0.5,11.5,1.5,413.63146274259725,441.5920599821244,3.996521617584983,112.07774908378299,25.731895236968995,24.854740476608278,3.8216448012987776,9.998496534029643,109.4822264353434,0.0
2021-11-21 04:40:00,3.1,11.6,21.7,21.0,4.4,4.452,17.869115,3.6942,63.2447,3.0,5.555555555555555,189.66666666666666,0.0,82.0,10.0,1016.4444444444445,3.888888888888889,0.4444444444444444,11.666666666666666,1.5555555555555556,416.6466352335612,438.07363820393886,3.9223049856511887,110.7287521827827,25.72198002179464,24.8446453221639,3.8999632966518405,9.999407184918722,109.0820937983195,0.0
2021-11-21 04:50:00,2.6,11.5,20.6,21.1,4.1,4.469,17.37357,3.6235,63.2302,3.0,5.611111111111111,189.83333333333334,0.0,82.0,10.0,1016.3888888888889,3.7777777777777777,0.38888888888888895,11.833333333333334,1.6111111111111112,411.6720878723846,440.42712535989693,3.9145793812355754,109.84353628557281,25.720378532409665,24.844576327006024,3.8775069610277813,9.999756518999735,109.45144680023193,0.0
2021-11-21 05:00:00,3.1,11.6,21.4,21.0,4.3,4.461,17.323455000000003,3.5691,63.2454,3.0,5.666666666666667,190.0,0.0,82.0,10.0,1016.3333333333334,3.666666666666667,0.33333333333333337,12.0,1.6666666666666665,418.9534516398112,437.4946709959534,3.8223924581883315,112.01448309257205,25.7113436571757,24.842905343373616,3.740868130524953,9.999442057609558,109.24882849375408,0.0
2021-11-21 05:10:00,2.5,11.5,20.5,21.0,4.1,4.473,17.087265,3.5515,63.275,3.0,5.722222222222222,190.16666666666666,0.0,82.0,10.0,1016.2777777777778,3.5555555555555554,0.2777777777777778,12.166666666666668,1.7222222222222223,419.8661314304396,433.2103377278646,3.794906069989932,112.28043365586275,25.71728014628092,24.840026280085247,3.799469659328461,10.003025279045104,108.07852814992268,0.0
2021-11-21 05:20:00,3.0,11.6,21.6,21.0,4.3,4.466,16.460315,3.6781999999999995,63.306000000000004,3.0,5.777777777777778,190.33333333333334,0.0,82.0,10.0,1016.2222222222222,3.4444444444444446,0.2222222222222222,12.333333333333334,1.7777777777777777,416.3731179809571,431.5605151367187,3.8736038525899255,109.27485524495441,25.725970691045127,24.839564924240115,3.809580423434576,10.004170583089193,109.06216461181641,0.0
2021-11-21 05:30:00,2.6,11.5,20.4,21.0,4.1,4.49,13.520734999999998,3.9254,63.339999999999996,3.0,5.833333333333333,190.5,0.0,82.0,10.0,1016.1666666666666,3.3333333333333335,0.16666666666666674,12.5,1.8333333333333333,412.17172930487277,433.8952520015322,3.6171251916750675,108.01750078513798,25.70806629816691,24.84000509262085,3.787971906661987,10.003952515920004,109.53854118347166,0.0
2021-11-21 05:40:00,2.9,11.6,21.5,21.0,4.2,4.472,12.32721,3.9537,63.302200000000006,3.0,5.888888888888889,190.66666666666666,0.0,82.0,10.0,1016.1111111111111,3.2222222222222223,0.11111111111111116,12.666666666666668,1.8888888888888888,406.33030507405596,433.42694691975913,3.295193671998331,109.11012873741193,25.708050578435262,24.842022606531778,3.780344708363215,10.002761036554972,109.20540402730305,0.0
2021-11-21 05:50:00,2.7,11.5,20.2,21.0,4.1,4.446,11.744299999999999,4.0920000000000005,63.3131,3.0,5.944444444444445,190.83333333333334,0.0,82.0,10.0,1016.0555555555555,3.111111111111111,0.05555555555555558,12.833333333333334,1.9444444444444444,411.0330219523112,430.64225542791957,3.34505512442966,110.65550345706401,25.6964475218455,24.840416628519698,3.782216915686925,10.00223930199941,109.33948935190838,0.0
2021-11-21 06:00:00,2.9,11.6,21.7,21.0,4.4,4.453,10.94715,4.0826,63.1751,3.0,6.0,191.0,0.0,82.0,10.0,1016.0,3.0,0.0,13.0,2.0,411.48648602715855,431.21458825473127,3.100019395115685,110.70324194568698,25.70985365867615,24.840498263041177,3.519323409001033,10.000742324193318,108.70310302734374,0.0
2021-11-21 06:10:00,2.8,11.5,20.3,21.0,4.1,4.453,10.724375,4.0141,63.1914,3.111111111111111,5.888888888888889,191.44444444444446,0.0,81.55555555555556,10.0,1015.8888888888889,3.388888888888889,0.05555555555555555,12.777777777777779,2.0,404.5381263224284,433.7356564331055,3.0736187318422026,111.04913939222777,25.706490669250492,24.829747155507405,3.523200525442759,9.999062678019206,109.08603670756023,0.0
2021-11-21 06:20:00,2.7,11.6,21.1,21.0,4.3,4.457,11.38444,3.8941000000000003,63.2418,3.2222222222222223,5.777777777777778,191.88888888888889,0.0,81.11111111111111,10.0,1015.7777777777778,3.7777777777777777,0.1111111111111111,12.555555555555555,2.0,405.4392780277647,434.952811110924,3.2057616982756363,108.46951282544323,25.690171546936035,24.820224364598594,3.506492830514908,9.998001012802124,108.7598945236206,0.0
2021-11-21 06:30:00,2.7,11.5,20.8,21.1,4.1,4.454,15.537885,3.5588,63.2115,3.3333333333333335,5.666666666666667,192.33333333333334,0.0,80.66666666666667,10.0,1015.6666666666666,4.166666666666667,0.16666666666666666,12.333333333333334,2.0,403.27008728027346,437.67490923300556,3.3550704839135292,113.94422350587145,25.687205931345623,24.819905242919923,3.3462599484125777,9.997181544303896,109.37902837117512,0.0
2021-11-21 06:40:00,2.7,11.5,20.9,21.0,4.1,4.442,14.85614,3.6982999999999997,63.23909999999999,3.4444444444444446,5.555555555555555,192.77777777777777,0.0,80.22222222222223,10.0,1015.5555555555555,4.555555555555555,0.2222222222222222,12.11111111111111,2.0,406.58343963272273,437.73837890625,3.431291634861359,110.43166824039092,25.697384119033813,24.8231298605601,3.458261989355088,9.997944367726642,108.91282470703125,0.0
2021-11-21 06:50:00,2.7,11.5,20.8,21.0,4.1,4.449,14.86085,3.4933,63.2611,3.5555555555555554,5.444444444444445,193.22222222222223,0.0,79.77777777777777,10.0,1015.4444444444445,4.944444444444445,0.2777777777777778,11.88888888888889,2.0,408.8541552734375,432.85618527817996,3.1142456871574207,111.56069404515843,25.69659760157267,24.817005147933962,3.482670677105586,9.997440872192383,109.77908088684083,0.0
2021-11-21 07:00:00,2.7,11.5,20.9,21.1,4.1,4.455,15.103550000000002,3.3866,63.287800000000004,3.6666666666666665,5.333333333333333,193.66666666666666,0.0,79.33333333333333,10.0,1015.3333333333334,5.333333333333334,0.3333333333333333,11.666666666666666,2.0,408.5772892603381,432.6165260823567,3.5655198434382513,112.45526864175743,25.692016274134318,24.813978020350138,3.3672769685586297,9.996841095288595,108.59819794972739,0.0
2021-11-21 07:10:00,2.6,11.4,21.0,21.0,3.9,4.456,14.70502,3.6241,63.3479,3.7777777777777777,5.222222222222222,194.11111111111111,0.0,78.88888888888889,10.0,1015.2222222222222,5.722222222222222,0.3888888888888889,11.444444444444445,2.0,405.23505035400393,433.73727059199894,3.3036889364625104,110.37494804253012,25.68520662307739,24.811924689610798,3.2948258237044015,10.000556584993998,108.29021167755127,0.0
2021-11-21 07:20:00,2.5,11.4,20.8,21.1,3.9,4.431,14.873375,3.3339,63.3482,3.888888888888889,5.111111111111111,194.55555555555554,0.0,78.44444444444444,10.0,1015.1111111111111,6.111111111111111,0.4444444444444444,11.222222222222221,2.0,408.1024836888806,432.5587305353976,3.333882214086877,108.57210582733155,25.691036993662514,24.813979714711508,3.3545711954434707,10.000746590296426,109.42282353719074,0.0
2021-11-21 07:30:00,2.8,11.6,20.8,21.1,4.2,4.453,14.092635000000001,3.2581,63.251400000000004,4.0,5.0,195.0,0.0,78.0,10.0,1015.0,6.5,0.5,11.0,2.0,409.8717199707031,432.4947221883138,3.2870965044175167,111.42337767714162,25.676998731052812,24.81391552273163,3.0482589926019226,10.000168939741318,108.99039457137974,0.0
2021-11-21 07:40:00,2.7,11.6,21.3,21.1,4.3,4.428,14.865475,3.2799,63.3018,4.111111111111111,4.888888888888889,195.44444444444446,0.0,77.55555555555556,10.0,1014.8888888888889,6.888888888888889,0.5555555555555556,10.777777777777779,2.0,408.68662695522966,429.07594169529,3.4601764498322694,112.98720905411714,25.674389537175493,24.815639969507853,3.1245719559987384,10.000548372268677,109.33747847239177,0.0
2021-11-21 07:50:00,3.0,11.7,21.2,21.1,4.3,4.449,14.12828,3.3345999999999996,63.36279999999999,4.222222222222222,4.777777777777778,195.88888888888889,0.0,77.11111111111111,10.0,1014.7777777777778,7.277777777777778,0.611111111111111,10.555555555555555,2.0,403.1006124597308,428.12404795328774,2.990739732414989,108.24307425784528,25.663851334253945,24.808613449732462,3.137884681224823,10.000375731786091,109.21086533864339,0.0
2021-11-21 08:00:00,3.0,11.6,20.9,21.1,4.3,4.457,13.416900000000002,3.5127,63.2025,4.333333333333333,4.666666666666667,196.33333333333334,0.0,76.66666666666667,10.0,1014.6666666666666,7.666666666666667,0.6666666666666666,10.333333333333334,2.0,404.2621402608937,432.0209541268185,2.9328606647556112,109.40813258305782,25.657753305435183,24.807593498229984,3.128423323631287,10.000813315709433,109.2426133855184,0.0
2021-11-21 08:10:00,2.6,11.6,20.9,21.1,4.1,4.456,13.861369999999999,3.559,62.7294,4.444444444444445,4.555555555555555,196.77777777777777,0.0,76.22222222222223,10.0,1014.5555555555555,8.055555555555555,0.7222222222222222,10.11111111111111,2.0,404.92026336669926,435.2922158427622,2.9841096319115095,107.29519770218155,25.670482209523517,24.801131432851157,3.0705158813794453,9.999635450045266,109.3125270462036,0.0
2021-11-21 08:20:00,2.6,11.6,21.2,21.1,4.2,4.457,14.36215,3.5545999999999998,62.4782,4.555555555555555,4.444444444444445,197.22222222222223,0.0,75.77777777777777,10.0,1014.4444444444445,8.444444444444445,0.7777777777777778,9.88888888888889,2.0,408.3210112227517,430.88070393880207,2.9037577178990097,109.72773963626494,25.665014082590737,24.791614799499513,3.072754447857539,9.99929432074229,108.52583507537841,0.0
2021-11-21 08:30:00,2.4,11.4,20.5,21.1,3.9,4.448,13.9441,3.7872,62.3524,4.666666666666666,4.333333333333334,197.66666666666666,0.0,75.33333333333333,10.0,1014.3333333333334,8.833333333333332,0.8333333333333333,9.666666666666668,2.0,415.2738037109375,424.53694591302985,2.810092321795932,111.96999630987307,25.65669704437256,24.78858956336975,3.0445090822378793,9.999508619308472,108.86172180175781,0.0
2021-11-21 08:40:00,2.6,11.6,21.5,21.0,4.2,4.44,13.989952631578948,3.5793157894736845,62.249,4.777777777777778,4.222222222222222,198.11111111111111,0.0,74.88888888888889,10.0,1014.2222222222222,9.222222222222221,0.8888888888888888,9.444444444444445,2.0,411.96455175991713,424.3118091662177,2.804225019997796,106.79577902109608,25.642546854019166,24.78713664372762,2.8695676918824513,10.001435674031574,108.5661067199707,0.0
2021-11-21 08:50:00,2.1,11.4,20.5,21.0,3.9,4.459,12.64372,3.5802,62.2076,4.888888888888889,4.111111111111111,198.55555555555554,0.0,74.44444444444444,10.0,1014.1111111111111,9.61111111111111,0.9444444444444444,9.222222222222221,2.0,406.7256260172526,420.63708854587605,2.567412780897092,112.3162547149227,25.634255556721506,24.786512419278502,2.9893719916916934,10.000173008194386,109.19790505143462,0.0
2021-11-21 09:00:00,2.4,11.5,21.6,21.0,4.0,4.452,12.22636,3.66,62.170399999999994,5.0,4.0,199.0,0.0,74.0,10.0,1014.0,10.0,1.0,9.0,2.0,407.38372423193925,426.6904738853717,2.7942804148035534,111.81559619019933,25.63202129364014,24.788730703989664,2.9315146954854328,9.99963184038798,109.49264166514078,0.0
2021-11-21 09:10:00,2.1,11.4,20.5,21.0,3.8,4.456,12.894499999999999,3.6546,62.150999999999996,5.277777777777778,4.166666666666667,203.0,0.0,73.0,10.0,1013.8888888888889,9.61111111111111,1.0555555555555556,8.944444444444445,2.111111111111111,409.852488785667,428.74648656033924,2.674639710672831,108.04610364342814,25.634842039744058,24.7874755414327,2.8267776119709014,10.001221214930215,108.90380401611328,0.0
2021-11-21 09:20:00,2.5,11.4,20.9,21.1,3.9,4.451,12.25402,3.9339,62.1847,5.555555555555555,4.333333333333333,207.0,0.0,72.0,10.0,1013.7777777777778,9.222222222222221,1.1111111111111112,8.88888888888889,2.2222222222222223,409.5007674153646,431.8593132176892,2.7549264721277744,112.17791444487492,25.63255133946737,24.7816419061025,2.8206638503074646,10.000540806452433,109.03266325632731,0.0
2021-11-21 09:30:00,2.4,11.4,20.8,21.0,4.0,4.455,11.933935,4.0484,62.141200000000005,5.833333333333333,4.5,211.0,0.0,71.0,10.0,1013.6666666666666,8.833333333333334,1.1666666666666667,8.833333333333334,2.3333333333333335,411.7861730851799,428.73287465413415,2.7478183329980927,110.77476558103399,25.620407002766928,24.778429985046387,2.686802394986153,10.000745046933492,108.89890424092611,0.0
2021-11-21 09:40:00,2.5,11.5,21.6,21.1,4.0,4.431,11.539265,3.9518999999999997,62.067499999999995,6.111111111111111,4.666666666666667,215.0,0.0,70.0,10.0,1013.5555555555555,8.444444444444445,1.2222222222222223,8.777777777777779,2.4444444444444446,408.75409525553385,428.2286090052813,2.6041092169150124,111.02041661106261,25.59893173535665,24.785311002731326,2.6883246270815535,10.000922436714172,109.21719267527263,0.0
2021-11-21 09:50:00,2.2,11.4,20.8,21.1,3.9,4.464,11.69952,3.9884999999999997,62.028600000000004,6.388888888888889,4.833333333333333,219.0,0.0,69.0,10.0,1013.4444444444445,8.055555555555555,1.2777777777777777,8.722222222222221,2.5555555555555554,402.434936621655,424.5352646891276,2.615364961385054,109.24900898496983,25.59496076583862,24.79259088834127,2.661699506640434,10.000065910021465,109.12993544260662,0.0
2021-11-21 10:00:00,2.8,11.5,21.8,21.1,4.1,4.45,11.48757,4.1442,61.99589999999999,6.666666666666666,5.0,223.0,0.0,68.0,10.0,1013.3333333333334,7.666666666666666,1.3333333333333333,8.666666666666666,2.6666666666666665,402.4979019165039,420.69206218851025,2.6956278521664396,113.80853799550546,25.570145006284037,24.800324168908794,2.6563113614900518,10.001508385574883,108.66831243796426,0.0
2021-11-21 10:10:00,2.6,11.5,20.4,21.1,4.1,4.448,11.93773,4.327,61.9476,6.944444444444445,5.166666666666667,227.0,0.0,67.0,10.0,1013.2222222222222,7.277777777777778,1.3888888888888888,8.61111111111111,2.7777777777777777,405.3171975988629,427.1906595059098,2.7861834681505537,109.98699848153497,25.55313459763452,24.814194879839242,2.6651377443290922,10.001160098371589,109.38274560963146,0.0
2021-11-21 10:20:00,3.4,11.7,21.7,21.1,4.4,4.434,11.89133,4.6673,61.8703,7.222222222222221,5.333333333333334,231.0,0.0,66.0,10.0,1013.1111111111111,6.888888888888889,1.4444444444444444,8.555555555555555,2.888888888888889,407.87189086914066,431.67746022542315,2.891897206063998,113.29123974212818,25.547093063990275,24.825719149907428,2.712244343360265,10.000971919695536,109.00186562856038,0.0
2021-11-21 10:30:00,2.7,11.6,20.6,21.1,4.2,4.443,11.858615,4.6269,62.0355,7.5,5.5,235.0,0.0,65.0,10.0,1013.0,6.5,1.5,8.5,3.0,410.4727641489314,426.4511785643128,3.0127458793295308,110.21418181683384,25.55479584376017,24.82765950202942,2.565646317601204,10.000792622566223,108.9345874150594,0.0
2021-11-21 10:40:00,2.4,11.5,21.4,21.1,4.1,4.442,11.64078,5.0997,62.3617,7.777777777777778,5.666666666666667,239.0,0.0,64.0,10.0,1012.8888888888889,6.111111111111111,1.5555555555555556,8.444444444444445,3.111111111111111,407.2567748006185,426.4755581665039,3.1541412445313513,110.22067903421694,25.575259599685673,24.812592528661092,2.4548200782140097,10.000946723620096,109.10923731486002,0.0
2021-11-21 10:50:00,2.6,11.6,20.5,21.1,4.1,4.446,11.550385,5.254,62.4837,8.055555555555555,5.833333333333334,243.0,0.0,63.0,10.0,1012.7777777777778,5.722222222222222,1.6111111111111112,8.38888888888889,3.2222222222222223,408.58668391085223,432.5133768261438,3.0658881819787,111.53110540831831,25.57108562787374,24.7933251285553,2.5340195190906525,10.00196824391683,109.19163555145265,0.0
2021-11-21 11:00:00,2.9,11.6,21.5,21.1,4.2,4.454,10.87807,5.1222,62.462300000000006,8.333333333333332,6.0,247.0,0.0,62.0,10.0,1012.6666666666666,5.333333333333333,1.6666666666666665,8.333333333333334,3.333333333333333,410.90437683105466,431.9469258696457,3.0472862294097403,110.24245745944438,25.572829516728717,24.782519241968792,2.5835849040746686,10.001683762868245,110.01326000213624,0.0
2021-11-21 11:10:00,2.7,11.6,20.5,21.1,4.2,4.456,10.67074,5.141,62.464800000000004,8.61111111111111,6.166666666666667,251.0,0.0,61.0,10.0,1012.5555555555555,4.944444444444445,1.7222222222222223,8.277777777777779,3.4444444444444446,410.51325817239695,430.345281270345,2.9893230679344995,112.04649999931034,25.5511097685496,24.774332644144696,2.505463141997655,9.999827408790589,110.37379023234048,0.0
2021-11-21 11:20:00,3.2,11.8,21.7,21.1,4.5,4.463,10.83879,5.1913,62.510299999999994,8.88888888888889,6.333333333333334,255.0,0.0,60.0,10.0,1012.4444444444445,4.555555555555555,1.7777777777777777,8.222222222222221,3.5555555555555554,410.87415517171223,423.18337534937365,2.982948423489339,110.0063822982271,25.527452284495034,24.77814843495687,2.5191471362113953,9.999442887306213,109.34470635732016,0.0
2021-11-21 11:30:00,3.4,11.9,20.9,21.1,4.7,4.452,11.065235,5.3374,62.5812,9.166666666666666,6.5,259.0,0.0,59.0,10.0,1012.3333333333334,4.166666666666667,1.8333333333333333,8.166666666666666,3.6666666666666665,410.1545289945055,417.5236761474609,3.1036234265801594,110.63590954171737,25.528497000053278,24.78014652960939,2.3665998575368214,9.998844521032655,110.16121075468637,0.0
2021-11-21 11:40:00,3.6,12.0,20.9,21.1,4.8,4.475,11.1595,5.400399999999999,62.59439999999999,9.444444444444443,6.666666666666667,263.0,0.0,58.0,10.0,1012.2222222222222,3.7777777777777777,1.8888888888888888,8.11111111111111,3.7777777777777777,408.27343902587893,424.3270606696469,3.0078496035546234,112.44380995561846,25.537638012568156,24.769778391520184,2.471454953551292,9.998816159566243,110.36835038503011,0.0
2021-11-21 11:50:00,3.5,11.9,21.5,21.1,4.9,4.445,11.032555,5.5023,62.576800000000006,9.722222222222221,6.833333333333334,267.0,0.0,57.0,10.0,1012.1111111111111,3.3888888888888884,1.9444444444444444,8.055555555555555,3.888888888888889,415.87419886797323,426.35584854652143,3.0656362874965883,111.20751286716784,25.5223908106486,24.760490239461262,2.2684375979502995,9.99717532157898,110.36443127950034,0.0
2021-11-21 12:00:00,4.0,12.1,20.6,21.1,5.2,4.467,11.27113,5.5305,62.5052,10.0,7.0,271.0,0.0,56.0,10.0,1012.0,3.0,2.0,8.0,4.0,416.21636922200526,423.134160563151,3.0118546285332934,111.30390970973644,25.523443791071575,24.753814843495686,2.347831811706225,9.99748798529307,109.15906901041667,0.0
2021-11-21 12:10:00,3.9,12.1,21.6,21.2,5.2,4.436,11.492275000000001,5.468,62.511199999999995,10.0,6.944444444444445,271.8333333333333,0.0,56.44444444444444,10.0,1011.8888888888889,3.4444444444444446,2.0555555555555554,7.944444444444445,3.9444444444444446,415.42843339941976,420.1595594243894,3.052812041017295,107.74615677461786,25.527580947875975,24.74305309613546,2.383230984807015,10.00071736017863,108.43208583831787,0.0
2021-11-21 12:20:00,3.6,12.0,20.6,21.2,5.1,4.473,11.236844999999999,5.6947,62.5385,10.0,6.888888888888889,272.6666666666667,0.0,56.888888888888886,10.0,1011.7777777777778,3.888888888888889,2.111111111111111,7.888888888888889,3.888888888888889,412.4796657307943,426.76261464436845,3.3655196683959097,113.50493633873718,25.5233015759786,24.730291849772136,2.303108277718226,10.00110179424286,109.88387190500896,0.0
2021-11-21 12:30:00,3.8,12.1,20.8,21.1,5.1,4.469,11.611525,6.1324,62.0792,10.0,6.833333333333333,273.5,0.0,57.333333333333336,10.0,1011.6666666666666,4.333333333333333,2.1666666666666665,7.833333333333333,3.8333333333333335,412.0640611775716,425.30003057370243,3.4089861753094666,113.54739662235065,25.51581025759379,24.721013008753456,2.292481576800346,10.00010351975759,109.48168140411379,0.0
2021-11-21 12:40:00,4.0,12.2,20.9,21.1,5.3,4.463,11.448350000000001,5.6573,61.6188,10.0,6.777777777777778,274.3333333333333,0.0,57.77777777777778,10.0,1011.5555555555555,4.777777777777778,2.2222222222222223,7.777777777777778,3.7777777777777777,409.7759023065677,425.2433182078395,3.210402726271732,109.64645902256507,25.50205685933431,24.718725468317665,2.4725424534082414,10.000772829055787,108.80856442769368,0.0
