,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-21 12:50:00,3.7,12.1,21.5,21.2,5.1,4.449,11.22196,5.9569,61.508,10.0,6.722222222222222,275.1666666666667,0.0,58.22222222222222,10.0,1011.4444444444445,5.222222222222222,2.2777777777777777,7.722222222222222,3.7222222222222223,410.0505645751953,423.75889048258466,3.2413687566916147,110.38576249440511,25.478253720601398,24.723721516927085,2.471633366545041,10.0015030225118,109.22421849568684,0.0
2021-11-21 13:00:00,4.2,12.2,21.0,21.2,5.3,4.444,11.268885000000001,5.6352,61.436099999999996,10.0,6.666666666666667,276.0,0.0,58.666666666666664,10.0,1011.3333333333334,5.666666666666666,2.3333333333333335,7.666666666666667,3.6666666666666665,414.5148427502862,423.51034590096305,3.244819631832468,111.30160913995431,25.452282168070475,24.73761509895325,2.2360846777757013,10.001610299746195,108.20762060801187,0.0
2021-11-21 13:10:00,4.4,12.2,20.6,21.2,5.4,4.47,11.869315,5.9299,61.4404,10.0,6.611111111111111,276.8333333333333,0.0,59.111111111111114,10.0,1011.2222222222222,6.111111111111111,2.388888888888889,7.611111111111111,3.611111111111111,414.484797261556,421.22948303222654,3.3402149137063213,110.86050538510251,25.436162090301515,24.756343790690103,2.349086507956187,10.000268704096476,109.64216534932454,0.0
2021-11-21 13:20:00,4.3,12.3,21.2,21.2,5.5,4.466,12.026185,5.973,61.407399999999996,10.0,6.555555555555555,277.6666666666667,0.0,59.55555555555556,10.0,1011.1111111111111,6.555555555555555,2.4444444444444446,7.555555555555555,3.5555555555555554,406.88228499138495,424.8884793196054,3.653871332056778,112.82380886573576,25.42824762026469,24.773270711898803,2.248330725034078,10.000502424240112,108.33020623524985,0.0
2021-11-21 13:30:00,4.9,12.5,21.1,21.2,5.8,4.462,11.98429,6.3517,61.512699999999995,10.0,6.5,278.5,0.0,60.0,10.0,1011.0,7.0,2.5,7.5,3.5,409.1769016520182,425.5693632630097,3.5352521296140167,113.5023213803566,25.41534320195516,24.78822555541992,2.3164045379559197,10.000962271690367,109.70526481628417,0.0
2021-11-21 13:40:00,4.9,12.7,20.4,21.2,6.2,4.454,11.902085,6.1713000000000005,61.6013,10.0,6.444444444444445,279.3333333333333,0.0,60.44444444444444,10.0,1010.8888888888889,7.444444444444445,2.5555555555555554,7.444444444444445,3.4444444444444446,409.8555136459175,424.4751747639974,3.5522886493246433,112.88585223052462,25.399478413263957,24.80412798245748,2.458469609419505,9.997004776000976,110.38180102030438,0.0
2021-11-21 13:50:00,4.8,12.7,21.6,21.3,6.2,4.442,11.61519,6.2379,61.6817,10.0,6.388888888888889,280.1666666666667,0.0,60.888888888888886,10.0,1010.7777777777778,7.888888888888888,2.611111111111111,7.388888888888889,3.388888888888889,406.6039589436849,421.59643721080965,3.6802055059651195,111.4532774799153,25.390417601267497,24.823110351562498,2.3709525173902515,9.997129184405008,109.81832283020019,0.0
2021-11-21 14:00:00,4.7,12.6,21.1,21.3,6.0,4.465,11.707075,6.446,61.742999999999995,10.0,6.333333333333333,281.0,0.0,61.333333333333336,10.0,1010.6666666666666,8.333333333333332,2.6666666666666665,7.333333333333333,3.3333333333333335,407.03167126184223,422.560305480957,3.5963310319825084,111.48610925167968,25.37740212122599,24.8451868502299,2.38659132540226,9.996150767008464,110.46445992787679,0.0
2021-11-21 14:10:00,4.9,12.6,21.2,21.3,6.0,4.44,11.373529999999999,6.3342,61.771,10.0,6.277777777777778,281.8333333333333,0.0,61.77777777777778,10.0,1010.5555555555555,8.777777777777779,2.7222222222222223,7.277777777777778,3.2777777777777777,409.32385832337127,421.07765045166013,3.4483747617605713,112.81987056236483,25.364014896851423,24.87095756489071,2.1166341382004523,9.997354605263048,107.91066583206093,0.0
2021-11-21 14:20:00,4.5,12.6,20.4,21.3,5.9,4.45,11.295635,6.1898,61.790099999999995,10.0,6.222222222222222,282.6666666666667,0.0,62.22222222222222,10.0,1010.4444444444445,9.222222222222221,2.7777777777777777,7.222222222222222,3.2222222222222223,412.3808846028645,421.22670864061377,3.343186639338563,108.88945085493185,25.352789951960244,24.899700991312663,2.263022471467654,10.001546354293824,109.45991142272949,0.0
2021-11-21 14:30:00,5.3,12.8,21.3,21.3,6.3,4.434,11.317074999999999,6.1171999999999995,61.853899999999996,10.0,6.166666666666667,283.5,0.0,62.666666666666664,10.0,1010.3333333333334,9.666666666666666,2.833333333333333,7.166666666666667,3.166666666666667,414.374072055159,420.1464057589125,3.3805275311375746,112.14836541407526,25.34596454620361,24.92255662918091,2.188233425219854,10.001725455919901,109.8174994913737,0.0
2021-11-21 14:40:00,5.8,13.2,20.6,21.4,6.8,4.464,11.27629,5.9475,61.891200000000005,10.0,6.111111111111111,284.3333333333333,0.0,63.111111111111114,10.0,1010.2222222222222,10.11111111111111,2.888888888888889,7.111111111111111,3.111111111111111,413.0354947916667,426.1992854010922,3.342272970716832,110.66438090609965,25.334024597803754,24.9441019821167,2.253031781514486,10.003733990987142,108.69243743896484,0.0
2021-11-21 14:50:00,5.8,13.2,21.3,21.5,6.8,4.488,11.06302,5.9670000000000005,61.9572,10.0,6.055555555555555,285.1666666666667,0.0,63.55555555555556,10.0,1010.1111111111111,10.555555555555555,2.9444444444444446,7.055555555555555,3.0555555555555554,418.32254341213184,423.23638590494795,3.3071604351606743,109.94867608258953,25.322523946762082,24.965312213897707,2.548867256045342,10.004275161425273,109.47823763529459,0.0
2021-11-21 15:00:00,5.5,13.2,21.2,21.6,6.7,4.48,12.100915,5.9218,62.013999999999996,10.0,6.0,286.0,0.0,64.0,10.0,1010.0,11.0,3.0,7.0,3.0,413.4850029500326,423.44155149262525,3.447148439850511,110.09865147261971,25.310384893417357,24.981310850779217,2.271340085665385,10.00088539918264,109.7193452835083,0.0
2021-11-21 15:10:00,5.9,13.4,21.4,21.6,7.1,4.441,11.936975,5.8179,62.0596,9.722222222222221,5.833333333333333,280.44444444444446,0.0,65.22222222222223,10.0,1010.0555555555555,11.666666666666666,3.0,6.944444444444445,2.888888888888889,413.03696543726426,424.6010398250887,3.854660292971606,115.42946328351726,25.251085201899212,25.002448155085247,2.329273706475894,10.001598270734151,107.7577318318685,0.0
2021-11-21 15:20:00,5.4,13.2,20.8,21.6,6.8,4.481,11.97227,5.5576,62.0803,9.444444444444445,5.666666666666667,274.8888888888889,0.0,66.44444444444444,10.0,1010.1111111111111,12.333333333333334,3.0,6.888888888888889,2.7777777777777777,409.04035125732423,420.7434794108073,3.8031537890030167,111.62099412885763,25.094025382995603,25.094522113800046,2.2661128012339278,10.010976427396137,106.72138364156088,0.0
2021-11-21 15:30:00,5.6,13.2,20.9,21.6,6.7,4.459,12.205905,5.4613,62.1471,9.166666666666666,5.5,269.3333333333333,0.0,67.66666666666667,10.0,1010.1666666666666,13.0,3.0,6.833333333333333,2.6666666666666665,412.3321160116963,419.4928300002525,3.961119225489891,111.1562207425651,24.990507491429646,25.24014640490214,2.3000560291608174,10.011894211769103,108.85639603932698,0.0
2021-11-21 15:40:00,5.2,13.2,21.1,21.6,6.8,4.449,11.738127272727274,5.148272727272727,62.15800000000001,8.88888888888889,5.333333333333333,263.77777777777777,0.0,68.88888888888889,10.0,1010.2222222222222,13.666666666666668,3.0,6.777777777777778,2.5555555555555554,415.4560945638021,426.0924173043788,4.010935739245118,108.55072593796724,24.94396019299825,25.375008405049645,2.3546921914815906,10.010335885683695,109.9542697016398,0.0
2021-11-21 15:50:00,5.4,13.1,21.0,21.5,6.6,4.452,13.0566,4.948,62.2204,8.61111111111111,5.166666666666667,258.22222222222223,0.0,70.11111111111111,10.0,1010.2777777777778,14.333333333333334,3.0,6.722222222222222,2.4444444444444446,411.13772669298896,420.4036837768555,3.9438191916983008,112.33611192110568,24.921994104385377,25.47832115491231,2.3144355873266855,10.00902980963389,109.12508237202962,0.0
2021-11-21 16:00:00,5.2,13.0,21.0,21.5,6.5,4.454,12.53971,4.8471,62.2983,8.333333333333334,5.0,252.66666666666669,0.0,71.33333333333333,10.0,1010.3333333333334,15.0,3.0,6.666666666666667,2.3333333333333335,412.8244948323568,425.65822188804884,4.195755839664384,112.45590187848624,24.94232729593913,25.545756816864014,2.385697120030721,10.007231847445171,109.58713466644288,0.0
2021-11-21 16:10:00,5.4,13.0,20.6,21.4,6.5,4.476,12.786365,4.6613,62.376599999999996,8.055555555555555,4.833333333333333,247.11111111111111,0.0,72.55555555555556,10.0,1010.3888888888889,15.666666666666668,3.0,6.611111111111111,2.2222222222222223,410.40186820545415,421.1170251464844,3.993450433689322,108.3073552468941,24.96107959429423,25.575413796106975,2.208007102807363,10.006404075622559,108.21401724497477,0.0
2021-11-21 16:20:00,5.5,13.3,21.8,21.4,6.9,4.471,13.818850000000001,4.66,62.432399999999994,7.777777777777779,4.666666666666666,241.55555555555554,0.0,73.77777777777777,10.0,1010.4444444444445,16.333333333333336,3.0,6.555555555555555,2.111111111111111,411.54700439453126,419.13631172618653,3.928315832790008,114.77291637722382,24.97293909072876,25.588929723103842,2.460402862628301,10.00547333876292,108.95184149424236,0.0
2021-11-21 16:30:00,5.4,13.0,20.8,21.3,6.5,4.455,16.360185,4.8544,62.508399999999995,7.5,4.5,236.0,0.0,75.0,10.0,1010.5,17.0,3.0,6.5,2.0,412.66889728063825,423.2030502143948,4.567636291455415,121.8566576648432,25.01489193280538,25.59093676249186,2.4510903841257097,10.005767078399659,109.44259138743082,0.0
2021-11-21 16:40:00,5.3,13.1,21.1,21.3,6.8,4.453,18.603205,4.4108,62.4554,7.222222222222222,4.333333333333333,230.44444444444446,0.0,76.22222222222223,10.0,1010.5555555555555,17.666666666666668,3.0,6.444444444444445,1.8888888888888888,415.0797114054362,424.84314107259115,5.400003966503897,118.02409355616166,25.054713303248086,25.578542858759562,2.481522911787033,10.005648015340169,109.50347428639729,0.0
2021-11-21 16:50:00,5.1,12.7,20.6,21.3,6.2,4.466,19.59085,4.4804,62.463300000000004,6.944444444444445,4.166666666666666,224.88888888888889,0.0,77.44444444444444,10.0,1010.6111111111111,18.333333333333336,3.0,6.388888888888889,1.777777777777778,420.2917713735295,426.47590581784306,5.649577295281793,111.86755151888744,25.07667128880819,25.558165473937986,2.4062056159973144,10.00542585213979,109.14329584757486,0.0
2021-11-21 17:00:00,5.0,12.8,21.7,21.3,6.4,4.448,19.66669,4.5927,62.51800000000001,6.666666666666667,4.0,219.33333333333334,0.0,78.66666666666667,10.0,1010.6666666666666,19.0,3.0,6.333333333333333,1.6666666666666667,417.4459694417318,425.2553456940048,5.941781418956606,108.35651310979983,25.112939230600993,25.534719104766847,2.449684744675954,10.006654318173727,109.47502799987792,0.0
2021-11-21 17:10:00,4.6,12.7,20.4,21.3,6.1,4.461,19.88652,4.3043,62.5029,6.388888888888889,3.833333333333333,213.77777777777777,0.0,79.88888888888889,10.0,1010.7222222222222,19.666666666666668,3.0,6.277777777777778,1.5555555555555556,424.38347854789646,427.8713231194157,6.077560734007991,107.92875105281334,25.120217549006146,25.504107659657798,2.422521559993426,10.002603805859883,110.69320250193277,0.0
2021-11-21 17:20:00,5.0,12.8,21.4,21.2,6.3,4.462,17.204425,4.3588000000000005,62.5545,6.111111111111112,3.6666666666666665,208.22222222222223,0.0,81.11111111111111,10.0,1010.7777777777778,20.333333333333336,3.0,6.222222222222222,1.4444444444444444,425.0002517665118,426.85533935897655,6.139634096056728,109.97220056307519,25.142102759679158,25.485317045847573,2.659508091211319,10.00126601378123,109.91315638224282,0.0
2021-11-21 17:30:00,4.1,12.3,20.5,21.2,5.6,4.44,16.673949999999998,4.9272,62.57719999999999,5.833333333333334,3.5,202.66666666666669,0.0,82.33333333333334,10.0,1010.8333333333334,21.0,3.0,6.166666666666667,1.3333333333333335,425.8498527930249,422.21839619954426,5.794746121309571,108.81581904244288,25.13952770868937,25.472220697402953,2.587512714862824,10.000938436190287,109.56086696624757,0.0
2021-11-21 17:40:00,4.6,12.5,21.1,21.2,5.8,4.45,15.998140000000001,5.2563,62.4933,5.555555555555556,3.333333333333333,197.11111111111111,0.0,83.55555555555556,10.0,1010.8888888888889,21.666666666666668,3.0,6.111111111111111,1.2222222222222223,426.6988841756185,429.2660356192753,5.594701550963235,111.78453434680141,25.14523813086041,25.465599490343514,2.7322993292108095,10.002842791336404,109.17096624040335,0.0
2021-11-21 17:50:00,3.9,12.3,20.8,21.2,5.5,4.449,16.410035,5.406499999999999,62.3682,5.277777777777779,3.1666666666666665,191.55555555555554,0.0,84.77777777777777,10.0,1010.9444444444445,22.333333333333336,3.0,6.055555555555555,1.1111111111111112,423.41207869957236,425.9681831973723,5.448320791627054,112.23519176289187,25.17169529914856,25.46345763206482,2.7023133456707003,10.004903887112935,109.75977153778076,0.0
2021-11-21 18:00:00,4.0,12.2,20.5,21.2,5.3,4.449,16.42169,5.477,62.2487,5.0,3.0,186.0,0.0,86.0,10.0,1011.0,23.0,3.0,6.0,1.0,424.2569213867188,426.87036671956383,5.498639643448221,114.83442781308277,25.179665956497196,25.446812009811403,2.7166338797410328,10.006126203536988,109.21309299468994,0.0
2021-11-21 18:10:00,4.0,12.2,21.5,21.2,5.4,4.452,16.690465,5.5161999999999995,62.1765,4.888888888888889,2.9444444444444446,185.11111111111111,0.0,86.22222222222223,10.0,1011.0555555555555,24.055555555555557,2.9444444444444446,5.888888888888889,1.0,421.36527263422124,426.8178333361396,5.62776885485245,109.73091175725904,25.193316787083944,25.43735761642456,2.80084467291832,10.004378139177959,109.51967216491698,0.0
2021-11-21 18:20:00,4.0,12.2,20.6,21.2,5.3,4.437,17.279545,5.393,62.14829999999999,4.777777777777778,2.888888888888889,184.22222222222223,0.0,86.44444444444444,10.0,1011.1111111111111,25.11111111111111,2.888888888888889,5.777777777777778,1.0,420.8465349324544,428.04591134608484,5.484220140007256,110.119472387066,25.210347309597466,25.426105360472942,2.8483130736270192,10.003695727095092,109.13523742848197,0.0
2021-11-21 18:30:00,4.3,12.2,20.8,21.2,5.4,4.449,14.963085000000001,5.4117,62.1631,4.666666666666667,2.8333333333333335,183.33333333333334,0.0,86.66666666666667,10.0,1011.1666666666666,26.166666666666668,2.8333333333333335,5.666666666666667,1.0,421.7392620604066,433.51512145996094,5.478988589903729,104.74990693539549,25.249794998168944,25.41371370315552,2.7396375713745753,10.004347945849101,108.91681362152099,0.0
2021-11-21 18:40:00,4.2,12.3,21.5,21.2,5.6,4.468,17.174165,5.4773000000000005,62.204499999999996,4.555555555555555,2.7777777777777777,182.44444444444446,0.0,86.88888888888889,10.0,1011.2222222222222,27.22222222222222,2.7777777777777777,5.555555555555555,1.0,419.30317720961295,431.91888927942034,5.133219904320388,106.26072428622487,25.27080042203267,25.387690900166827,2.891603170235952,10.005065924326578,109.5202459716797,0.0
2021-11-21 18:50:00,4.4,12.4,20.5,21.2,5.7,4.457,19.594215,5.402299999999999,62.207100000000004,4.444444444444445,2.7222222222222223,181.55555555555554,0.0,87.11111111111111,10.0,1011.2777777777778,28.27777777777778,2.7222222222222223,5.444444444444445,1.0,423.53439776891946,434.1128104654948,5.8120935102505875,102.2915668489704,25.27693939526876,25.3689795144399,2.9007639809449515,10.003035292625427,110.27437321980794,0.0
2021-11-21 19:00:00,4.5,12.5,21.1,21.2,5.8,4.459,15.629380000000001,5.456300000000001,62.190200000000004,4.333333333333333,2.6666666666666665,180.66666666666666,0.0,87.33333333333333,10.0,1011.3333333333334,29.333333333333336,2.6666666666666665,5.333333333333333,1.0,426.7151143391928,430.1366748292418,5.472088093744159,102.21250271080578,25.280983566187196,25.360476806662177,2.931670001832779,9.999361261782672,108.55543562916039,0.0
2021-11-21 19:10:00,4.8,12.6,21.3,21.2,6.0,4.422,17.04381,5.581799999999999,62.19160000000001,4.222222222222222,2.611111111111111,179.77777777777777,0.0,87.55555555555556,10.0,1011.3888888888889,30.38888888888889,2.611111111111111,5.222222222222222,1.0,420.79817456124846,428.1630580963486,5.560902908063878,104.38962445964921,25.261257066726685,25.36331337292989,2.820441979964574,9.999741160074871,109.039891649882,0.0
2021-11-21 19:20:00,5.0,12.8,20.4,21.2,6.3,4.467,16.352359999999997,5.5839,62.1681,4.111111111111111,2.5555555555555554,178.88888888888889,0.0,87.77777777777777,10.0,1011.4444444444445,31.444444444444443,2.5555555555555554,5.111111111111111,1.0,420.0353613281251,429.54197652180994,5.207698137652402,106.68261760862534,25.256512377841325,25.368863323502623,2.8514806355123468,9.999214432495462,109.37933739398159,0.0
2021-11-21 19:30:00,4.9,12.8,20.9,21.2,6.3,4.461,16.400865,5.633100000000001,62.090599999999995,4.0,2.5,178.0,0.0,88.0,10.0,1011.5,32.5,2.5,5.0,1.0,422.66836788484414,431.95837891326556,5.115984360888853,109.51211468260166,25.266312478383384,25.366630674997968,2.872316083908081,10.000105225245157,109.24718683878582,0.0
2021-11-21 19:40:00,5.0,12.7,20.7,21.2,6.2,4.493,17.487735,5.6425,62.0855,3.888888888888889,2.4444444444444446,177.11111111111111,0.0,88.22222222222223,10.0,1011.5555555555555,33.55555555555556,2.4444444444444446,4.888888888888889,1.0,417.8682095336914,433.38706124492074,5.277945888958408,112.51354146106095,25.26328002611796,25.371287059783935,2.768692845106125,10.003181948661805,107.45096279144286,0.0
2021-11-21 19:50:00,5.1,12.7,21.5,21.2,6.2,4.447,17.91879,5.7365,62.067499999999995,3.7777777777777777,2.388888888888889,176.22222222222223,0.0,88.44444444444444,10.0,1011.6111111111111,34.611111111111114,2.388888888888889,4.777777777777778,1.0,417.42264284681994,435.85282816569014,5.61511650174351,105.83225244575974,25.249540458560663,25.382340876207515,2.9285206928832386,10.005683273972764,109.74109224093164,0.0
2021-11-21 20:00:00,4.8,12.6,20.5,21.2,6.0,4.461,18.218825000000002,5.715999999999999,62.058899999999994,3.666666666666667,2.3333333333333335,175.33333333333334,0.0,88.66666666666667,10.0,1011.6666666666666,35.66666666666667,2.3333333333333335,4.666666666666667,1.0,411.6289833577474,434.6450676543137,5.512611584111122,109.21905580876236,25.242493705749514,25.396590404510498,2.980272362629573,10.00397971312205,109.45921038309734,0.0
2021-11-21 20:10:00,5.0,12.7,21.1,21.2,6.2,4.474,19.646225,5.7823,62.0721,3.5555555555555554,2.2777777777777777,174.44444444444446,0.0,88.88888888888889,10.0,1011.7222222222222,36.72222222222222,2.2777777777777777,4.555555555555555,1.0,411.4279108683269,429.42149261474606,5.687173113903757,111.60496383731648,25.245828138987225,25.403679768244427,2.804038949410121,10.003555124600728,109.92852372487387,0.0
2021-11-21 20:20:00,5.1,12.7,21.2,21.2,6.2,4.447,20.210874999999998,5.813899999999999,62.0784,3.4444444444444446,2.2222222222222223,173.55555555555554,0.0,89.11111111111111,10.0,1011.7777777777778,37.77777777777778,2.2222222222222223,4.444444444444445,1.0,403.72575469619926,435.41319658652117,5.95836059896286,107.7214111086743,25.243886391321816,25.405818376541138,2.899678697983424,10.002251035372415,109.40472005208335,0.0
2021-11-21 20:30:00,4.8,12.6,20.4,21.2,6.2,4.469,21.292545,5.7542,62.0654,3.3333333333333335,2.166666666666667,172.66666666666666,0.0,89.33333333333333,10.0,1011.8333333333334,38.833333333333336,2.166666666666667,4.333333333333334,1.0,405.54326794152973,429.4666414423098,6.217631356796976,110.74912051249359,25.254754639426192,25.40798924952577,2.8147445390655497,10.00159924517917,109.7331428109724,0.0
2021-11-21 20:40:00,4.9,12.7,21.3,21.1,6.2,4.465,20.871109999999998,5.7103,62.0705,3.2222222222222223,2.111111111111111,171.77777777777777,0.0,89.55555555555556,10.0,1011.8888888888889,39.888888888888886,2.111111111111111,4.222222222222222,1.0,406.3445620727539,432.80399943033854,6.332348757975519,110.63964972156589,25.271514972050987,25.40470110575358,2.9128193016846975,9.999996636708577,110.57098157246908,0.0
2021-11-21 20:50:00,5.0,12.7,21.3,21.1,6.2,4.477,20.82763,5.6735,62.0468,3.111111111111111,2.0555555555555554,170.88888888888889,0.0,89.77777777777777,10.0,1011.9444444444445,40.94444444444444,2.0555555555555554,4.111111111111111,1.0,404.43247824482535,435.6766193398662,6.141355132948881,108.83225799064851,25.269749889373777,25.397089281082152,2.848688160975774,9.994363905588786,109.9830244700114,0.0
2021-11-21 21:00:00,5.1,12.7,20.8,21.1,6.3,4.484,20.03436,5.6829,62.049699999999994,3.0,2.0,170.0,0.0,90.0,10.0,1012.0,42.0,2.0,4.0,1.0,399.22019019817486,436.01814884580415,5.860869370328504,108.99516974864032,25.260123144785563,25.393751967748006,2.959955024321874,9.992697971661887,109.16503170013428,0.0
2021-11-21 21:10:00,5.0,12.7,20.8,21.1,6.3,4.482,19.524189999999997,5.6821,62.0945,3.0,1.8888888888888888,163.44444444444446,0.0,89.94444444444444,10.0,1012.0555555555555,42.5,1.9444444444444444,3.8333333333333335,1.0,402.4721708240728,429.53098154703775,5.6234772536040705,111.25593632628015,25.264761101404826,25.39941299120585,2.926424388885498,9.993115394910177,109.62392639160157,0.0
2021-11-21 21:20:00,5.1,12.7,21.3,21.2,6.3,4.464,19.096285,5.6893,62.122699999999995,3.0,1.7777777777777777,156.88888888888889,0.0,89.88888888888889,10.0,1012.1111111111111,43.0,1.8888888888888888,3.6666666666666665,1.0,403.47398179328303,426.32833859498476,5.650786445248598,110.39458457235563,25.264495922724407,25.405839942296346,2.9228499263525007,9.995815540949504,108.89506801605225,0.0
2021-11-21 21:30:00,4.9,12.7,20.4,21.2,6.2,4.465,18.854840000000003,5.7138,62.1169,3.0,1.6666666666666667,150.33333333333334,0.0,89.83333333333333,10.0,1012.1666666666666,43.5,1.8333333333333333,3.5,1.0,400.96696498827004,424.60334157307943,5.528687998103557,110.02764458047469,25.261604493459068,25.408779077529907,2.940908276637395,9.99629228591919,109.43076084136962,0.0
2021-11-21 21:40:00,5.2,12.7,21.4,21.1,6.3,4.494,18.964154999999998,5.6987000000000005,62.1314,3.0,1.5555555555555556,143.77777777777777,0.0,89.77777777777777,10.0,1012.2222222222222,44.0,1.7777777777777777,3.333333333333333,1.0,395.2783439127604,428.02682161879267,5.499038315977754,111.63271399632686,25.248564689280624,25.415807802825324,2.8891411875062074,9.99563880483983,109.58473374339819,0.0
2021-11-21 21:50:00,4.8,12.7,21.0,21.1,6.2,4.483,18.58354,5.6847,62.1437,3.0,1.4444444444444444,137.22222222222223,0.0,89.72222222222223,10.0,1012.2777777777778,44.5,1.7222222222222223,3.1666666666666665,1.0,403.07590840657554,427.5528650919597,5.445715549759946,110.85931871597377,25.243077545166013,25.43017462094625,2.8847708177566527,9.995115412076313,109.17260477701822,0.0
2021-11-21 22:00:00,5.0,12.7,21.2,21.1,6.2,4.464,18.551985,5.5932,62.130399999999995,3.0,1.3333333333333335,130.66666666666666,0.0,89.66666666666667,10.0,1012.3333333333334,45.0,1.6666666666666667,3.0,1.0,393.87752472274605,424.4964873215248,5.370295044567626,109.58421432236494,25.253658981323245,25.437880341211955,2.9154922497272495,9.996712776819866,108.99638918558756,0.0
2021-11-21 22:10:00,4.9,12.7,21.4,21.1,6.3,4.487,18.162235000000003,5.6105,62.1653,3.0,1.2222222222222223,124.11111111111111,0.0,89.61111111111111,10.0,1012.3888888888889,45.5,1.6111111111111112,2.833333333333333,1.0,397.9831709587711,428.0407961965978,5.2403980732907005,111.09532062185687,25.254901352900315,25.436008191713306,3.0757432344158104,9.99512435393189,110.2094712382899,0.0
2021-11-21 22:20:00,5.0,12.7,20.6,21.1,6.3,4.468,19.13005,5.6517,62.192600000000006,3.0,1.1111111111111112,117.55555555555556,0.0,89.55555555555556,10.0,1012.4444444444445,46.0,1.5555555555555556,2.6666666666666665,1.0,399.4441618575173,427.91422627766923,5.2044641282868245,110.98440088563045,25.246811933517456,25.43242778778076,2.9602440452575687,9.992138999303181,109.1849598566691,0.0
2021-11-21 22:30:00,5.0,12.7,21.6,21.1,6.2,4.47,19.49373,5.6121,62.1765,3.0,1.0,111.0,0.0,89.5,10.0,1012.5,46.5,1.5,2.5,1.0,400.8503877766927,430.85861762737403,5.400294754330048,112.80521381378173,25.246382455825806,25.432499491373697,2.8684977515538534,9.9928475411733,108.91987893422444,0.0
2021-11-21 22:40:00,5.1,12.7,20.6,21.1,6.3,4.471,19.86883,5.6755,62.157799999999995,3.0,0.8888888888888888,104.44444444444444,0.0,89.44444444444444,10.0,1012.5555555555555,47.0,1.4444444444444444,2.333333333333333,1.0,397.33273759513065,429.2241621697086,5.685546560637695,111.38282289623541,25.259522712351913,25.427327827087232,2.9378662409822818,9.992219954883984,109.57265055123023,0.0
2021-11-21 22:50:00,5.1,12.7,21.4,21.1,6.3,4.484,19.28375,5.7533,62.1835,3.0,0.7777777777777779,97.88888888888889,0.0,89.38888888888889,10.0,1012.6111111111111,47.5,1.3888888888888888,2.1666666666666665,1.0,397.43626108805336,426.4310051472982,5.49303097478414,110.02808134348379,25.270134595235188,25.428721628189088,2.9638484378655754,9.992709873517354,108.31865978240967,0.0
2021-11-21 23:00:00,5.0,12.7,20.7,21.1,6.3,4.487,19.290485,5.7746,62.1614,3.0,0.6666666666666667,91.33333333333333,0.0,89.33333333333333,10.0,1012.6666666666666,48.0,1.3333333333333335,2.0,1.0,396.9964680638806,427.41623759302604,5.318955795172244,110.34161681417693,25.25856563886007,25.431444272994995,2.8191239432493846,9.993170116742451,109.7551119486491,0.0
2021-11-21 23:10:00,4.9,12.6,21.2,21.1,6.2,4.465,21.18732,5.6175,62.1229,3.0,0.5555555555555556,84.77777777777777,0.0,89.27777777777777,10.0,1012.7222222222222,48.5,1.2777777777777777,1.833333333333333,1.0,402.10706034342445,423.81250935872396,5.8698894740902094,110.73520920144635,25.25833139737447,25.437060028711954,3.01336950023969,9.991992174784341,110.19669659932454,0.0
2021-11-21 23:20:00,4.9,12.7,21.3,21.1,6.2,4.47,22.392315,5.6171,62.1502,3.0,0.4444444444444444,78.22222222222221,0.0,89.22222222222223,10.0,1012.7777777777778,49.0,1.2222222222222223,1.6666666666666665,1.0,404.56123142286276,427.0158725501751,6.302626220695044,110.43144755799892,25.253765624364217,25.43855281194051,2.887109163403511,9.991501461664836,108.85267875671386,0.0
2021-11-21 23:30:00,5.3,12.7,20.5,21.1,6.3,4.46,22.10497,5.6019,62.186800000000005,3.0,0.3333333333333335,71.66666666666666,0.0,89.16666666666667,10.0,1012.8333333333334,49.5,1.1666666666666667,1.5,1.0,405.2689397176107,424.8179532877604,6.3899204122009925,110.93878196349924,25.257424942652385,25.44236693064372,2.9476032984256744,9.99263899008433,108.98557141621907,0.0
2021-11-21 23:40:00,5.0,12.7,21.4,21.1,6.3,4.472,21.685505,5.5326,62.20360000000001,3.0,0.22222222222222232,65.11111111111111,0.0,89.11111111111111,10.0,1012.8888888888889,50.0,1.1111111111111112,1.333333333333333,1.0,405.23851758233434,427.7253987630208,6.389739788332902,108.88083209086274,25.245503190358484,25.44989252090454,2.861961269378662,9.991710268656412,109.55416796366373,0.0
2021-11-21 23:50:00,5.0,12.7,20.8,21.1,6.2,4.475,21.55404,5.4863,62.207899999999995,3.0,0.11111111111111116,58.55555555555556,0.0,89.05555555555556,10.0,1012.9444444444445,50.5,1.0555555555555556,1.1666666666666665,1.0,403.2011905924479,426.70694551314426,5.950605894185729,112.03775279589293,25.239529371261597,25.460077867507934,2.839960253238678,9.991904315948485,108.55569915771484,0.0
2021-11-22 00:00:00,4.9,12.6,21.4,21.1,6.2,4.469,21.37871,5.4398,62.226800000000004,3.0,0.0,52.0,0.0,89.0,10.0,1013.0,51.0,1.0,1.0,1.0,403.898094103583,429.5074248320481,6.070204422689427,113.35783667181845,25.235011065800983,25.471665201187133,2.9829346187909445,9.99459578037262,108.50786174774171,0.0
2021-11-22 00:10:00,4.9,12.6,20.4,21.1,6.2,4.486,19.759235,5.4676,62.2559,3.0,0.2222222222222222,51.111111111111114,0.016666666666666666,89.33333333333333,9.555555555555555,1012.9444444444445,53.72222222222222,1.0555555555555556,1.2222222222222223,1.0,405.41398020426436,430.44334910074866,5.765756276771848,110.02433389609817,25.237258170445763,25.481932153701784,3.050512094895045,9.997603510220845,109.07487082163493,0.0
2021-11-22 00:20:00,4.9,12.6,21.2,21.1,6.1,4.459,19.52541,5.4399999999999995,62.282000000000004,3.0,0.4444444444444444,50.22222222222222,0.03333333333333333,89.66666666666667,9.11111111111111,1012.8888888888889,56.44444444444444,1.1111111111111112,1.4444444444444444,1.0,403.5288325412794,426.30013454042626,5.604428341132772,110.15152194696631,25.236420392990112,25.48608184814453,3.0360156802336378,9.996902683575948,110.65222540537516,0.0
2021-11-22 00:30:00,4.9,12.6,21.3,21.1,6.1,4.473,18.859955,5.4485,62.291999999999994,3.0,0.6666666666666666,49.333333333333336,0.05,90.0,8.666666666666666,1012.8333333333334,59.166666666666664,1.1666666666666667,1.6666666666666665,1.0,408.14604726155596,422.84723785400394,5.1811880515524225,112.78971324532718,25.225836222966514,25.47943744659424,2.9411720812320707,9.996269637743632,109.69194906870526,0.0
2021-11-22 00:40:00,4.9,12.6,21.3,21.1,6.1,4.473,18.220599999999997,5.5005,62.3053,3.0,0.8888888888888888,48.44444444444444,0.06666666666666667,90.33333333333333,8.222222222222221,1012.7777777777778,61.888888888888886,1.2222222222222223,1.8888888888888888,1.0,407.10159713218957,423.6858994442293,5.3033399011859785,111.23300459069722,25.230011943181356,25.475808804829917,2.9688070785999296,9.99629937807719,108.89499776204427,0.0
2021-11-22 00:50:00,4.8,12.6,21.3,21.1,6.1,4.478,17.86152,5.5519,62.322199999999995,3.0,1.1111111111111112,47.55555555555556,0.08333333333333333,90.66666666666667,7.777777777777778,1012.7222222222222,64.61111111111111,1.2777777777777777,2.111111111111111,1.0,412.51668762207026,424.7904224194055,5.025204972695496,107.10395082721602,25.24253482985631,25.473074503860904,2.9855691736229395,9.997214725300417,110.03203365821624,0.0
2021-11-22 01:00:00,4.7,12.5,20.6,21.1,6.0,4.483,17.979815,5.6189,62.3292,3.0,1.3333333333333333,46.666666666666664,0.1,91.0,7.333333333333334,1012.6666666666666,67.33333333333333,1.3333333333333333,2.333333333333333,1.0,417.1730607797907,420.8111852010091,4.930083684503695,111.34878085594394,25.250266517003375,25.471471271514893,2.852341080904007,9.996968075434367,109.21088469187418,0.0
2021-11-22 01:10:00,4.7,12.5,21.4,21.0,6.0,4.449,17.81964,5.676,62.3125,3.0,1.5555555555555556,45.77777777777778,0.11666666666666667,91.33333333333333,6.888888888888889,1012.6111111111111,70.05555555555556,1.3888888888888888,2.5555555555555554,1.0,419.8033454386394,416.34448349875964,5.133120237945837,109.63534042078223,25.234812049865724,25.47060887972514,2.9970467046896614,9.99705444018046,108.78128960927327,0.0
2021-11-22 01:20:00,4.7,12.5,20.7,21.1,6.0,4.484,17.348644999999998,5.674799999999999,62.2823,3.0,1.7777777777777777,44.888888888888886,0.13333333333333333,91.66666666666667,6.444444444444445,1012.5555555555555,72.77777777777777,1.4444444444444444,2.7777777777777777,1.0,418.5169628976405,418.59435434626437,4.78904919402074,108.00547170218775,25.236437788009646,25.47186535199483,3.014135003487269,9.997215666770936,109.61666667938232,0.0
2021-11-22 01:30:00,4.7,12.5,20.7,21.0,6.0,4.481,16.077289999999998,5.7036,62.2731,3.0,2.0,44.0,0.15,92.0,6.0,1012.5,75.5,1.5,3.0,1.0,419.7227981567383,421.9452813720703,4.685411621446663,111.83314380710408,25.251343393325804,25.465866082509358,2.8965532863140107,9.99750383536021,109.17565470377606,0.0
2021-11-22 01:40:00,4.6,12.5,20.6,21.0,5.9,4.474,15.0322,5.7654000000000005,62.2659,3.0,2.2222222222222223,43.111111111111114,0.16666666666666666,92.33333333333333,5.555555555555555,1012.4444444444445,78.22222222222223,1.5555555555555556,3.2222222222222223,1.0,422.34850331975133,422.79485576059625,4.495731314413964,111.2013944882323,25.263251202901206,25.460491978327433,2.8937826935450235,9.996437150637309,109.17571777343751,0.0
2021-11-22 01:50:00,4.8,12.5,21.2,21.0,5.9,4.468,13.997625,5.741899999999999,62.258500000000005,3.0,2.444444444444444,42.22222222222222,0.18333333333333332,92.66666666666667,5.111111111111112,1012.3888888888889,80.94444444444444,1.6111111111111112,3.444444444444444,1.0,417.42936107767036,419.6333401489258,4.178693269343026,107.81556601529742,25.249223616917927,25.462845160166424,2.908578177293142,9.9976443195343,108.29638753255207,0.0
2021-11-22 02:00:00,4.8,12.6,20.6,21.0,6.1,4.49,13.705355,5.7381,62.242200000000004,3.0,2.6666666666666665,41.333333333333336,0.2,93.0,4.666666666666667,1012.3333333333334,83.66666666666666,1.6666666666666665,3.6666666666666665,1.0,416.067670859852,419.4208467996531,4.066060060336765,110.84506386126502,25.250727608998616,25.471725209554037,2.8473943881193797,9.999300680160522,108.73577959696452,0.0
2021-11-22 02:10:00,4.9,12.6,21.5,21.0,6.1,4.471,13.628015,5.7027,62.2342,3.0,2.888888888888889,40.44444444444444,0.21666666666666667,93.33333333333333,4.222222222222222,1012.2777777777778,86.38888888888889,1.7222222222222223,3.888888888888889,1.0,411.6211783854166,423.65990651448567,3.881492771502942,108.44348090306514,25.250990784962973,25.474646959304813,2.831773555278778,10.000853776931763,108.81350409189861,0.0
2021-11-22 02:20:00,5.0,12.6,20.6,21.0,6.2,4.484,13.025965,5.754099999999999,62.2519,3.0,3.111111111111111,39.55555555555556,0.23333333333333334,93.66666666666667,3.7777777777777777,1012.2222222222222,89.11111111111111,1.7777777777777777,4.111111111111111,1.0,407.22116466653756,423.6725110424524,3.9624401235176343,109.41975831004859,25.252299254735313,25.47933460871379,2.8086303206284837,9.99952443599701,109.47346332550049,0.0
2021-11-22 02:30:00,5.0,12.6,21.5,21.0,6.2,4.442,12.588545,5.7587,62.2395,3.0,3.333333333333333,38.66666666666667,0.25,94.0,3.333333333333334,1012.1666666666666,91.83333333333334,1.8333333333333333,4.333333333333333,1.0,405.53207529703775,425.56944655144355,3.852966464374025,109.97939687825865,25.242774465744105,25.482284525262436,2.626791169508702,9.999128545960463,108.78980215557552,0.0
2021-11-22 02:40:00,5.0,12.6,20.8,21.0,6.2,4.463,12.876585,5.7225,62.2361,3.0,3.5555555555555554,37.77777777777778,0.26666666666666666,94.33333333333333,2.8888888888888893,1012.1111111111111,94.55555555555556,1.8888888888888888,4.555555555555555,1.0,404.1170300608668,421.24947092692054,3.6206650385142725,110.63255588272871,25.234613345464073,25.487277797063193,2.670453212062518,9.999202869733175,109.29002952575684,0.0
2021-11-22 02:50:00,5.0,12.7,20.7,21.1,6.3,4.485,12.91825,5.6793,62.244499999999995,3.0,3.7777777777777777,36.888888888888886,0.2833333333333333,94.66666666666667,2.4444444444444446,1012.0555555555555,97.27777777777777,1.9444444444444444,4.777777777777778,1.0,401.11353098551433,423.38276208285623,3.640471949045268,111.80752191532804,25.235071649551394,25.488530689875283,2.750163273413976,9.998930198351541,109.08272795359294,0.0
2021-11-22 03:00:00,5.2,12.7,21.3,21.0,6.4,4.465,12.500785,5.5553,62.2255,3.0,4.0,36.0,0.3,95.0,2.0,1012.0,100.0,2.0,5.0,1.0,401.0315509419057,417.13347839355464,3.5502162773191595,110.17184016082247,25.2358264541626,25.484507506688438,2.520132771333059,9.997561960220338,109.86764170328777,0.0
2021-11-22 03:10:00,5.1,12.7,20.6,21.1,6.4,4.498,12.75148,5.5304,62.2359,3.0,4.111111111111111,35.77777777777778,0.3055555555555555,95.22222222222223,2.0,1012.0555555555555,100.0,2.0,5.166666666666667,1.0,400.2035585530599,419.0828437471938,3.657034689491078,110.16097713750635,25.232313849131266,25.481957524617513,2.5034534986813863,9.996736024220784,108.67582045237222,0.0
2021-11-22 03:20:00,5.1,12.7,21.5,21.0,6.3,4.48,12.56451,5.5244,62.255700000000004,3.0,4.222222222222222,35.55555555555556,0.3111111111111111,95.44444444444444,2.0,1012.1111111111111,100.0,2.0,5.333333333333333,1.0,402.11057367785224,418.2182991536458,3.5633632731976483,111.54725873440673,25.24312123298645,25.483822682698566,2.3426516705751417,9.997395270665487,109.19054910024008,0.0
2021-11-22 03:30:00,5.0,12.7,20.5,21.0,6.3,4.468,12.904454999999999,5.4415,62.2582,3.0,4.333333333333333,35.333333333333336,0.31666666666666665,95.66666666666667,2.0,1012.1666666666666,100.0,2.0,5.5,1.0,405.2955628458659,420.9174866739909,3.7355037379534233,110.74403115611965,25.240316963195802,25.471222743988037,2.418218411008517,9.999321707089743,108.47065537770588,0.0
2021-11-22 03:40:00,5.1,12.7,21.4,21.0,6.3,4.476,13.851650000000001,5.3204,62.2855,3.0,4.444444444444445,35.111111111111114,0.32222222222222224,95.88888888888889,2.0,1012.2222222222222,100.0,2.0,5.666666666666667,1.0,407.2154433853325,418.3210556275817,3.80619847267361,109.47918160648669,25.23257572508128,25.465820407005353,2.4167576771368418,10.0016262941576,108.41731656952766,0.0
2021-11-22 03:50:00,5.1,12.7,20.9,21.0,6.3,4.478,15.12464,5.2576,62.295100000000005,3.0,4.555555555555555,34.888888888888886,0.3277777777777778,96.11111111111111,2.0,1012.2777777777778,100.0,2.0,5.833333333333333,1.0,405.34631703694663,419.4402451227999,4.064360846287786,109.44341367301294,25.239431184132894,25.467127936681113,2.4472939731677377,10.005034468968708,108.39200936635334,0.0
2021-11-22 04:00:00,4.9,12.7,21.0,21.0,6.3,4.438,15.92276,5.1552999999999995,62.3164,3.0,4.666666666666667,34.666666666666664,0.3333333333333333,96.33333333333333,2.0,1012.3333333333334,100.0,2.0,6.0,1.0,404.34215205751616,423.5725306193034,4.246096138509653,109.89410968888278,25.228235514958698,25.458165124257405,2.434923302928607,10.006696572303772,110.0416898727417,0.0
2021-11-22 04:10:00,4.9,12.7,21.5,21.1,6.3,4.493,15.89425,5.1375,62.3558,3.0,4.777777777777778,34.44444444444444,0.3388888888888889,96.55555555555556,2.0,1012.3888888888889,100.0,2.0,6.166666666666667,1.0,398.8372406005859,426.17041156286484,4.356203853504806,110.73863257715257,25.242842817306517,25.45326498349508,2.3389422446489334,10.00812539100647,109.60887635548909,0.0
2021-11-22 04:20:00,4.9,12.6,20.6,21.0,6.1,4.46,15.351495,5.1259,62.370799999999996,3.0,4.888888888888889,34.22222222222222,0.34444444444444444,96.77777777777777,2.0,1012.4444444444445,100.0,2.0,6.333333333333334,1.0,397.9114605537502,421.30376993815105,4.246479630032502,111.39824643388306,25.267557106018067,25.445282395680746,2.3746367208162944,10.009985038439433,109.48612548828126,0.0
2021-11-22 04:30:00,4.7,12.5,21.5,21.0,6.1,4.427,14.394555,5.096,62.3833,3.0,5.0,34.0,0.35,97.0,2.0,1012.5,100.0,2.0,6.5,1.0,397.84947572203885,418.9330498881724,4.156367095116169,110.49431966727737,25.273216053644816,25.42944423675537,2.4399105948209763,10.010863154729208,109.4374680964152,0.0
2021-11-22 04:40:00,4.7,12.5,20.6,21.0,6.0,4.474,13.742709999999999,5.0396,62.3849,3.0,5.111111111111111,33.77777777777778,0.35555555555555557,97.22222222222223,2.0,1012.5555555555555,100.0,2.0,6.666666666666667,1.0,400.97503593006354,418.64822770392755,3.92863276158349,107.85951686923786,25.31612036705017,25.407721865971883,2.2816090033451717,10.009643635749818,110.17378096262614,0.0
2021-11-22 04:50:00,4.6,12.5,21.2,21.0,5.9,4.472,13.393885000000001,5.0507,62.404999999999994,3.0,5.222222222222222,33.55555555555556,0.3611111111111111,97.44444444444444,2.0,1012.6111111111111,100.0,2.0,6.833333333333334,1.0,407.27086842854817,415.551936340332,3.828529184181138,111.39786562666382,25.401256462732952,25.352615207036337,2.411955315470695,10.007085768381753,110.03026446024577,0.0
2021-11-22 05:00:00,4.5,12.4,21.3,21.0,5.9,4.47,12.306909999999998,4.9383,62.4729,3.0,5.333333333333333,33.333333333333336,0.3666666666666667,97.66666666666667,2.0,1012.6666666666666,100.0,2.0,7.0,1.0,407.8488067451565,426.77136364114693,3.5279884575450486,110.54323209105239,25.483034556706748,25.293133217493693,2.2499753654003145,10.005987421671549,109.63761058807373,0.0
2021-11-22 05:10:00,4.4,12.3,20.6,21.0,5.7,4.451,11.715345,4.9411000000000005,62.9513,3.0,5.444444444444445,33.111111111111114,0.37222222222222223,97.88888888888889,2.0,1012.7222222222222,100.0,2.0,7.166666666666667,1.0,404.0078015136719,427.57591115315756,3.4341946869044655,109.31741693722999,25.579175825119016,25.2359325726827,2.2176422462860748,10.005584715207418,109.64275651295979,0.0
2021-11-22 05:20:00,4.4,12.3,21.4,21.0,5.7,4.493,11.835975000000001,4.9426000000000005,63.2441,3.0,5.555555555555555,32.888888888888886,0.37777777777777777,98.11111111111111,2.0,1012.7777777777778,100.0,2.0,7.333333333333334,1.0,402.4513813062646,421.2534656112495,3.5367778417282856,109.82561388888601,25.655983282725014,25.168096656799314,2.0961801131566364,10.003667085965475,110.0633063252767,0.0
2021-11-22 05:30:00,4.5,12.3,20.5,21.0,5.7,4.474,11.72325,4.8584000000000005,63.349000000000004,3.0,5.666666666666666,32.666666666666664,0.38333333333333336,98.33333333333333,2.0,1012.8333333333334,100.0,2.0,7.5,1.0,400.98717407226565,422.2808416081572,3.4283155393465763,110.33478356420657,25.723499731721176,25.123997329009885,2.1828294786245857,10.002427717360609,111.1888106482738,0.0
2021-11-22 05:40:00,4.5,12.3,21.5,20.9,5.7,4.467,11.838785,4.8651,63.400999999999996,3.0,5.777777777777778,32.44444444444444,0.3888888888888889,98.55555555555556,2.0,1012.8888888888889,100.0,2.0,7.666666666666667,1.0,398.4478073926904,421.1566591389974,3.3471190884625175,111.18434440095545,25.78630271925665,25.0850788413881,2.1285123024125268,10.001060591391461,111.27271809606472,0.0
2021-11-22 05:50:00,4.3,12.3,20.7,20.9,5.6,4.468,11.18682,4.8104,63.419200000000004,3.0,5.888888888888889,32.22222222222222,0.3944444444444445,98.77777777777777,2.0,1012.9444444444445,100.0,2.0,7.833333333333334,1.0,400.11407267252605,419.8919759500438,3.247153306169025,113.69174337096133,25.829684095382692,25.05648144721985,2.1585024589300157,10.000612262090048,111.27239654541015,0.0
2021-11-22 06:00:00,4.3,12.2,20.6,20.9,5.6,4.467,11.5409,4.7351,63.4447,3.0,6.0,32.0,0.4,99.0,2.0,1013.0,100.0,2.0,8.0,1.0,404.7701705862462,423.8657630411784,2.869523078243611,170.62856754949536,25.875558878580726,25.0242271900177,2.0449553857247036,9.99929348150889,128.00466196695965,0.0
2021-11-22 06:10:00,4.2,12.2,21.5,21.0,5.5,4.442,12.071455,4.7836,63.471500000000006,2.9444444444444446,6.166666666666667,32.333333333333336,0.3777777777777778,98.94444444444444,1.8888888888888888,1013.1111111111111,100.0,2.0,8.333333333333334,1.0,404.39066212972,430.60647627556466,2.9794712776518137,194.787332545135,25.907269280751546,25.00331210454305,2.101255711913109,9.999545747439067,130.0587242126465,0.0
2021-11-22 06:20:00,4.2,12.2,20.5,21.0,5.5,4.459,12.27088,4.7787,63.5198,2.888888888888889,6.333333333333333,32.666666666666664,0.35555555555555557,98.88888888888889,1.7777777777777777,1013.2222222222222,100.0,2.0,8.666666666666666,1.0,404.1692111486676,432.5177141737664,2.737972931572273,167.449210928793,25.958636671702067,24.998357248306274,2.0729546616474788,10.002609604199728,156.11312126159666,0.0
2021-11-22 06:30:00,4.1,12.2,21.6,20.9,5.5,4.468,12.26971,4.7955,63.537400000000005,2.8333333333333335,6.5,33.0,0.33333333333333337,98.83333333333333,1.6666666666666667,1013.3333333333334,100.0,2.0,9.0,1.0,407.3940278116862,433.43397318522136,2.3809246664431134,328.0970987735899,26.00156716664632,24.982106685638428,2.1017673003673556,9.991302660306294,243.50486892700192,0.0
2021-11-22 06:40:00,4.0,12.1,20.8,20.9,5.4,4.465,12.303772727272728,4.720909090909091,63.49463636363637,2.7777777777777777,6.666666666666667,33.333333333333336,0.3111111111111111,98.77777777777777,1.5555555555555556,1013.4444444444445,100.0,2.0,9.333333333333334,1.0,411.7236616989662,434.8323495237854,3.185292537131552,534.2522307772017,26.05243104934692,24.975116030375162,1.957708605925242,9.978417709668477,283.61157048543294,0.0
2021-11-22 06:50:00,4.0,12.1,20.8,20.9,5.3,4.458,12.374085,4.6815,63.498000000000005,2.7222222222222223,6.833333333333333,33.666666666666664,0.2888888888888889,98.72222222222223,1.4444444444444444,1013.5555555555555,100.0,2.0,9.666666666666666,1.0,414.85027486165365,450.1908533732097,3.3175744637190285,434.8164691808668,25.470793676376342,24.648567838668825,4.806394789616267,10.558654205004373,115.94777902921041,0.0
2021-11-22 07:00:00,4.0,12.1,20.7,20.9,5.3,4.44,12.06385,4.6960999999999995,63.337300000000006,2.6666666666666665,7.0,34.0,0.26666666666666666,98.66666666666667,1.3333333333333335,1013.6666666666666,100.0,2.0,10.0,1.0,436.1079408141389,477.6306618526064,3.1414664068262454,361.0494222324177,25.47578784306844,25.062584822972617,2.6355242462952932,11.709133354822793,185.59585942586264,0.0
2021-11-22 07:10:00,4.0,12.2,21.7,21.0,5.4,4.446,12.239065,4.6978,62.915,2.611111111111111,7.166666666666667,34.333333333333336,0.24444444444444444,98.61111111111111,1.2222222222222223,1013.7777777777778,100.0,2.0,10.333333333333334,1.0,443.15405110677085,505.80652968132637,3.286603790467742,295.4029377901756,25.710217033752617,25.22633308329825,2.3223262829868134,11.829741934140523,169.15121905957238,0.0
2021-11-22 07:20:00,3.9,12.1,20.8,21.0,5.3,4.434,11.376430000000001,4.6552999999999995,62.698800000000006,2.5555555555555554,7.333333333333334,34.666666666666664,0.22222222222222224,98.55555555555556,1.1111111111111112,1013.8888888888889,100.0,2.0,10.666666666666668,1.0,444.3244241859173,525.5876623535156,3.107360867154127,268.73158354505983,25.895101903279624,25.294877055486044,2.10726971745491,11.54171236038208,159.15083358764647,0.0
2021-11-22 07:30:00,3.9,12.1,21.6,21.1,5.3,4.423,10.970583333333334,4.762555555555555,62.515222222222214,2.5,7.5,35.0,0.2,98.5,1.0,1014.0,100.0,2.0,11.0,1.0,447.6096396891277,622.9084232865257,2.9783769551037396,309.9699619685459,25.866101627349856,25.28326589266459,4.207021240790685,11.220614420572918,145.4509522374471,0.0
2021-11-22 07:40:00,4.0,12.2,21.1,21.2,5.3,4.429,10.591840000000001,4.715,62.4913,2.4444444444444446,7.666666666666667,35.333333333333336,0.17777777777777778,98.44444444444444,0.8888888888888888,1014.1111111111111,100.0,2.0,11.333333333333334,1.0,454.2640832765075,810.5028303685682,3.0907286162834384,393.92335801205394,26.11720548947652,26.19171785036723,2.8798666125535965,11.321837329864502,167.26966870625813,0.0
2021-11-22 07:50:00,3.9,12.2,20.7,21.3,5.3,4.418,10.92947,4.7509999999999994,62.490899999999996,2.388888888888889,7.833333333333334,35.666666666666664,0.15555555555555556,98.38888888888889,0.7777777777777779,1014.2222222222222,100.0,2.0,11.666666666666668,1.0,455.72782379150397,872.5840250651041,3.1408394458738425,426.0395945920783,26.427558450698854,26.804300165176393,2.524180105129878,11.40868864695231,155.7967951711019,0.0
2021-11-22 08:00:00,4.0,12.3,20.7,21.4,5.3,4.439,10.384440000000001,4.7182,62.4384,2.3333333333333335,8.0,36.0,0.1333333333333333,98.33333333333333,0.6666666666666667,1014.3333333333334,100.0,2.0,12.0,1.0,463.5121809895833,982.1023553396641,3.0476639198583397,476.5975298261912,26.710178400675453,27.131761140823365,2.357429238160451,11.390558443069457,149.13446619669597,0.0
2021-11-22 08:10:00,3.9,12.4,21.8,21.6,5.4,4.43,9.30805,4.8344000000000005,62.4471,2.2777777777777777,8.166666666666668,36.333333333333336,0.1111111111111111,98.27777777777777,0.5555555555555556,1014.4444444444445,100.0,2.0,12.333333333333334,1.0,475.5947532145183,1093.2894453938802,2.8618846363738433,493.9697409273137,26.913161703745526,27.36105698903402,2.182712234457334,11.139698603947958,140.0676806386312,0.0
2021-11-22 08:20:00,3.9,12.4,20.7,21.6,5.3,4.446,9.065155,4.8188,62.434000000000005,2.2222222222222223,8.333333333333334,36.666666666666664,0.08888888888888885,98.22222222222223,0.4444444444444444,1014.5555555555555,100.0,2.0,12.666666666666668,1.0,478.4137244880063,1041.2232956178161,2.6908279347958537,330.94644099693517,26.952992804845177,27.114844477971396,2.8491455455621084,10.734903945922852,94.35343437194824,0.0
2021-11-22 08:30:00,3.8,12.3,20.6,21.6,5.2,4.486,9.25769,4.8433,62.4203,2.166666666666667,8.5,37.0,0.06666666666666665,98.16666666666667,0.3333333333333335,1014.6666666666666,100.0,2.0,13.0,1.0,480.9248750813802,1046.0812086083424,2.539027418921896,281.7165550999183,26.85886654218038,26.863919518788656,2.7632123736540475,10.542357918421427,82.86169667561849,0.0
2021-11-22 08:40:00,3.9,12.2,20.9,21.6,5.2,4.524,9.165075,4.8906,62.4154,2.111111111111111,8.666666666666668,37.333333333333336,0.04444444444444445,98.11111111111111,0.22222222222222232,1014.7777777777778,100.0,2.0,13.333333333333334,1.0,479.2212477620443,1012.0983760579427,2.619296748146499,256.45924566883156,26.95105777104696,26.81657895723979,2.3382441095511117,10.464180410703024,158.8332159805298,0.0
2021-11-22 08:50:00,4.0,12.3,21.8,21.7,5.3,4.499,9.115325,4.8878,62.4021,2.0555555555555554,8.833333333333334,37.666666666666664,0.0222222222222222,98.05555555555556,0.11111111111111116,1014.8888888888889,100.0,2.0,13.666666666666668,1.0,482.18323032422995,967.6354690165903,2.5744509219214065,567.114950865837,27.050309844824785,26.83587243913953,1.9140505460604942,10.058429672340226,211.8406758497061,0.0
2021-11-22 09:00:00,3.9,12.4,20.9,21.8,5.3,4.495,8.10957,4.8603000000000005,62.3553,2.0,9.0,38.0,0.0,98.0,0.0,1015.0,100.0,2.0,14.0,1.0,485.2391697991032,973.1194366455078,2.555516153486435,1067.5104153769973,27.050472024281817,26.756264559427898,1.7704877909024557,9.59518103758494,190.6811198425293,0.0
