,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-22 09:10:00,3.9,12.4,20.7,21.8,5.4,4.49,8.043495,4.9796,62.367,2.0555555555555554,9.11111111111111,38.05555555555556,0.011111111111111112,97.94444444444444,0.27777777777777773,1015.0555555555555,100.0,2.0,14.11111111111111,1.0,492.13264282226567,1004.5038951584389,2.5577227123847788,998.6998546708103,27.003769222895308,26.752492923736572,1.6364990218480429,9.240789036750794,170.44522677103677,0.0
2021-11-22 09:20:00,4.0,12.4,20.7,21.9,5.3,4.463,8.11385,5.2452,62.3914,2.111111111111111,9.222222222222221,38.111111111111114,0.022222222222222223,97.88888888888889,0.5555555555555555,1015.1111111111111,100.0,2.0,14.222222222222221,1.0,503.7047710409932,1030.8014702878054,2.4203686302361516,720.2477831979525,26.970903708140053,26.83708044052124,1.551181189219157,8.910010724067687,151.42515650431315,0.0
2021-11-22 09:30:00,4.0,12.4,21.0,21.8,5.3,4.475,8.232155,5.3107,62.356500000000004,2.1666666666666665,9.333333333333334,38.166666666666664,0.03333333333333334,97.83333333333333,0.8333333333333333,1015.1666666666666,100.0,2.0,14.333333333333334,1.0,514.4463225301107,1031.7101584879558,2.7043801853010208,666.2655754287633,26.936729590098064,26.934539693196616,1.5045323129494985,8.645077231725057,135.496158396403,0.0
2021-11-22 09:40:00,4.0,12.5,20.8,21.8,5.5,4.48,8.7492,5.4155,62.2949,2.2222222222222223,9.444444444444445,38.22222222222222,0.044444444444444446,97.77777777777777,1.111111111111111,1015.2222222222222,100.0,2.0,14.444444444444445,1.0,504.90274637858073,906.7209085959951,2.962971044664329,539.5879235865707,26.921908041636147,26.835991379419966,1.5413631876309712,8.448398836453755,133.4642835489909,0.0
2021-11-22 09:50:00,4.0,12.5,20.5,21.9,5.4,4.484,9.116670000000001,5.4699,62.2389,2.2777777777777777,9.555555555555555,38.27777777777778,0.05555555555555556,97.72222222222223,1.3888888888888888,1015.2777777777778,100.0,2.0,14.555555555555555,1.0,501.9346011703316,879.5512400028623,3.8156358695232258,405.54852369319246,26.90886745452881,26.660852158864337,1.5912022632360459,8.32622501373291,125.96695833841959,0.0
2021-11-22 10:00:00,4.0,12.6,21.7,21.9,5.6,4.485,9.680515,5.6037,62.1607,2.3333333333333335,9.666666666666666,38.333333333333336,0.06666666666666668,97.66666666666667,1.6666666666666665,1015.3333333333334,100.0,2.0,14.666666666666666,1.0,503.00860282810254,901.5423825038164,4.356575122505932,613.6065763915326,26.909126968383788,26.61956837336222,1.4897214634219806,8.234366750717163,114.77298060099284,0.0
2021-11-22 10:10:00,4.3,12.7,21.0,22.0,5.6,4.477,10.290420000000001,5.6501,62.114,2.388888888888889,9.777777777777779,38.388888888888886,0.07777777777777779,97.61111111111111,1.9444444444444442,1015.3888888888889,100.0,2.0,14.777777777777779,1.0,523.284489409348,913.3432920328776,4.426883137401214,515.5815377859342,26.931736726760864,26.630213425954185,1.4178983051578204,8.140277665456136,107.44736175537109,0.0
2021-11-22 10:20:00,4.5,13.1,21.0,22.2,6.1,4.502,10.55622,5.7867999999999995,62.1038,2.4444444444444446,9.88888888888889,38.44444444444444,0.08888888888888889,97.55555555555556,2.222222222222222,1015.4444444444445,100.0,2.0,14.88888888888889,1.0,541.2071162923178,930.828717546134,4.203675670468874,409.4344931521658,26.95400991121928,26.648257598876956,1.4338448335727056,8.073150013287862,106.90987799326578,0.0
2021-11-22 10:30:00,4.4,13.2,21.2,22.2,6.3,4.507,10.682635000000001,5.8643,62.0419,2.5,10.0,38.5,0.1,97.5,2.5,1015.5,100.0,2.0,15.0,1.0,557.6266036390983,938.1759760012571,3.7730999167086714,716.6375179734742,26.995180168151858,26.665771681467692,1.4462729084491728,8.038619443575541,107.74750432332357,0.0
2021-11-22 10:40:00,4.5,13.3,21.4,22.3,6.4,4.497,10.275635,5.8415,62.002599999999994,2.5555555555555554,10.11111111111111,38.55555555555556,0.11111111111111112,97.44444444444444,2.7777777777777777,1015.5555555555555,100.0,2.0,15.11111111111111,1.0,645.810790201823,882.1956969092358,3.3222534597391467,1219.0281388673943,26.955741459528603,26.573535467783607,1.4062239143252373,8.077717550595601,108.51996302286784,0.0
2021-11-22 10:50:00,4.6,13.3,20.3,22.3,6.4,4.49,9.71678,5.8127,61.997400000000006,2.611111111111111,10.222222222222221,38.611111111111114,0.12222222222222223,97.38888888888889,3.0555555555555554,1015.6111111111111,100.0,2.0,15.222222222222221,1.0,711.7577006443069,846.1660007801274,3.2354249666370243,1406.0068347788665,26.907963616053262,26.45080055554708,1.465862057407697,8.238128822644551,112.67516633351643,0.0
2021-11-22 11:00:00,4.8,13.3,21.2,22.3,6.6,4.568,9.51491,5.7115,61.9523,2.6666666666666665,10.333333333333334,38.666666666666664,0.13333333333333336,97.33333333333333,3.333333333333333,1015.6666666666666,100.0,2.0,15.333333333333334,1.0,772.6191595458984,826.06715538288,3.0088962819145224,1461.4169244557183,26.87763505299886,26.36251042366028,1.391731884976228,8.477092539469401,112.60963247934978,0.0
2021-11-22 11:10:00,4.8,13.4,21.2,22.4,6.6,4.517,9.756015,5.7607,61.97580000000001,2.7222222222222223,10.444444444444445,38.72222222222222,0.14444444444444446,97.27777777777777,3.6111111111111107,1015.7222222222222,100.0,2.0,15.444444444444445,1.0,781.5108387212643,803.987330602887,3.26018212286766,1248.3430362593656,26.843529659907023,26.304537318547567,1.387683144112428,8.754964118003844,121.17482200622558,0.0
2021-11-22 11:20:00,5.0,13.4,21.2,22.4,6.5,4.541,10.023340000000001,5.7014000000000005,61.970299999999995,2.7777777777777777,10.555555555555555,38.77777777777778,0.15555555555555559,97.22222222222223,3.8888888888888884,1015.7777777777778,100.0,2.0,15.555555555555555,1.0,777.9807179698726,785.7656066263132,3.9857072595351157,942.5123185790326,26.822545422673876,26.30955752471757,1.5836515630040664,9.049039615047434,106.54428868674191,0.0
2021-11-22 11:30:00,4.9,13.4,21.2,22.4,6.5,4.547,10.329699999999999,5.6896,61.985299999999995,2.833333333333333,10.666666666666666,38.833333333333336,0.16666666666666669,97.16666666666667,4.166666666666666,1015.8333333333334,100.0,2.0,15.666666666666666,1.0,785.3836706613124,755.224339845153,5.1203710017231225,1021.272019770563,26.816022168537792,26.23231838139669,1.527662939237557,9.446113099279454,110.24565981401827,0.0
2021-11-22 11:40:00,5.0,13.6,21.3,22.6,6.8,4.532,11.119315,5.593999999999999,61.962599999999995,2.888888888888889,10.777777777777779,38.888888888888886,0.17777777777777778,97.11111111111111,4.444444444444444,1015.8888888888889,100.0,2.0,15.777777777777779,1.0,817.6877762858073,744.2132955476608,5.590244538986076,805.5051983314988,26.81719153451138,26.149006143997276,1.3629403212943365,9.71238001693142,111.99791080078792,0.0
2021-11-22 11:50:00,4.9,13.8,20.3,22.7,6.9,4.545,11.740725000000001,5.6265,61.949400000000004,2.9444444444444446,10.88888888888889,38.94444444444444,0.1888888888888889,97.05555555555556,4.722222222222221,1015.9444444444445,100.0,2.0,15.88888888888889,1.0,768.3264332107018,728.1585182698568,6.1011943334105325,620.9283784734865,26.80374043146769,26.08758609453837,1.4136257708072661,9.841159348487853,134.75415088653565,0.0
2021-11-22 12:00:00,4.9,13.8,21.4,22.7,6.9,4.534,26.721134999999997,5.623,61.9551,3.0,11.0,39.0,0.2,97.0,5.0,1016.0,100.0,2.0,16.0,1.0,678.6407963053385,729.9406103796247,8.786644671798426,407.8159319490767,26.803074560165406,26.072790772120157,1.411998094022274,9.885847922960917,249.1078255971273,153.0
2021-11-22 12:10:00,4.9,13.9,20.8,22.8,7.0,4.559,45.93708,5.6599,61.964800000000004,2.9444444444444446,11.055555555555555,39.111111111111114,0.19444444444444445,97.0,5.0,1016.0555555555555,100.0,2.0,16.11111111111111,1.0,624.0132902719782,738.7736371761629,13.101599653804367,264.6417633358368,26.79801815668742,26.102477712631224,1.4947824422518412,9.835847210884094,227.92459259033203,0.0
2021-11-22 12:20:00,4.9,13.9,20.4,22.8,7.1,4.609,24.432445,5.667199999999999,62.0015,2.888888888888889,11.11111111111111,39.22222222222222,0.1888888888888889,97.0,5.0,1016.1111111111111,100.0,2.0,16.22222222222222,1.0,569.8655403645834,737.0975197347004,11.628565909067792,173.9818007659912,26.78363446553548,26.138990068435668,1.5119041413068772,9.79609091758728,195.2250762430827,0.0
2021-11-22 12:30:00,5.1,14.2,21.6,22.9,7.3,4.666,13.165545,5.7509999999999994,62.009699999999995,2.8333333333333335,11.166666666666666,39.333333333333336,0.18333333333333335,97.0,5.0,1016.1666666666666,100.0,2.0,16.333333333333332,1.0,539.8670742973239,726.6713120594244,8.993505330301273,102.0197865778174,26.791743415196738,25.93058466911316,2.1906424075365067,9.9047705078125,140.92697733561198,0.0
2021-11-22 12:40:00,4.9,14.2,20.7,23.0,7.3,4.636,11.433209999999999,5.7543999999999995,62.032,2.7777777777777777,11.222222222222221,39.44444444444444,0.17777777777777778,97.0,5.0,1016.2222222222222,100.0,2.0,16.444444444444443,1.0,526.6132788085937,816.8385223388672,7.958534906206832,70.43619811322057,26.904898357391357,26.027483285268147,1.6888486236333846,10.023374937375387,137.53223784128824,0.0
2021-11-22 12:50:00,5.0,14.4,20.8,23.0,7.5,4.663,12.0923,5.7304,62.4427,2.7222222222222223,11.277777777777779,39.55555555555556,0.17222222222222222,97.0,5.0,1016.2777777777778,100.0,2.0,16.555555555555557,1.0,517.1568172866997,892.7834072840899,7.8234724109994485,82.54089596301148,27.01887089411418,26.27076456705729,1.5668382354577381,10.015446025530498,121.86068753560384,0.0
2021-11-22 13:00:00,4.9,14.4,21.3,23.0,7.3,4.742,12.086459999999999,5.8512,62.732000000000006,2.6666666666666665,11.333333333333334,39.666666666666664,0.16666666666666669,97.0,5.0,1016.3333333333334,100.0,2.0,16.666666666666668,1.0,524.7305727132161,967.2006071033696,7.091035692381993,80.12918950172467,27.137711849212643,26.52268802642822,1.5444310035308202,10.004768436749776,110.78622132619223,0.0
2021-11-22 13:10:00,5.2,14.5,20.5,23.0,7.4,4.792,11.5963,5.9997,62.878099999999996,2.611111111111111,11.38888888888889,39.77777777777778,0.16111111111111112,97.0,5.0,1016.3888888888889,100.0,2.0,16.77777777777778,1.0,496.6631023433291,1031.000474650065,7.06658926470805,51.598278853098556,27.250296039581297,26.714127108256026,1.6193227264285088,9.997058010101318,107.21137221018473,0.0
2021-11-22 13:20:00,5.1,14.5,21.5,23.0,7.5,4.838,10.97428,5.9582999999999995,62.9098,2.5555555555555554,11.444444444444445,39.888888888888886,0.15555555555555556,97.0,5.0,1016.4444444444445,100.0,2.0,16.88888888888889,1.0,488.9356689453125,904.0572907967404,6.1913910407131,51.14721209434466,27.177367706298828,25.914124539693194,3.8815786230564115,10.23793189048767,47.65280130823453,0.0
2021-11-22 13:30:00,5.3,14.7,21.1,23.0,7.6,4.813,10.588750000000001,5.9627,62.888999999999996,2.5,11.5,40.0,0.15000000000000002,97.0,5.0,1016.5,100.0,2.0,17.0,1.0,496.7967610922627,599.53101254518,5.553778590536387,63.736930362895386,26.417180995941163,23.580967906316122,6.227193731466929,16.211709767977396,1.000000238418579,0.0
2021-11-22 13:40:00,5.3,14.7,20.7,22.9,7.5,4.861,10.359494999999999,5.9628,62.8934,2.4444444444444446,11.555555555555555,40.111111111111114,0.14444444444444446,97.0,5.0,1016.5555555555555,100.0,2.0,17.11111111111111,1.0,499.22449859619144,755.7567696126303,4.607746121371533,102.79066568309977,26.375651127497356,24.21346850077311,3.135575539668401,22.246623697280885,1.000000238418579,0.0
2021-11-22 13:50:00,5.2,14.5,21.3,22.8,7.3,4.862,10.396135,5.9518,62.91760000000001,2.388888888888889,11.61111111111111,40.22222222222222,0.1388888888888889,97.0,5.0,1016.6111111111111,100.0,2.0,17.22222222222222,1.0,498.0041189469963,827.5483838662334,3.8205244576122803,172.21111715370654,26.559528074264527,25.059388275146482,2.7195156037807466,23.024080158869427,1.0021866210301718,0.0
2021-11-22 14:00:00,5.4,14.6,21.2,22.8,7.4,4.861,10.15461,6.0001,62.93579999999999,2.3333333333333335,11.666666666666666,40.333333333333336,0.13333333333333333,97.0,5.0,1016.6666666666666,100.0,2.0,17.333333333333332,1.0,478.7277186075847,885.0726510023796,3.60230714605353,146.37343470923645,26.73400009473165,25.540390888849892,2.4166493320465086,22.94639381726583,14.897206521431604,0.0
2021-11-22 14:10:00,5.4,14.6,20.5,22.7,7.4,4.887,9.514775,6.0015,62.947799999999994,2.2777777777777777,11.722222222222221,40.44444444444444,0.12777777777777777,97.0,5.0,1016.7222222222222,100.0,2.0,17.444444444444443,1.0,469.9720428010787,887.7113218180339,3.4163189306164865,104.74441382284219,26.905409307479857,25.711182095209757,2.0685559479395548,21.71988493601481,42.6849312655131,0.0
2021-11-22 14:20:00,5.6,14.6,21.7,22.7,7.5,4.859,9.035655,5.957,62.9092,2.2222222222222223,11.777777777777779,40.55555555555556,0.12222222222222222,97.0,5.0,1016.7777777777778,100.0,2.0,17.555555555555557,1.0,484.33120808919267,871.6946772853807,3.185777433181213,100.41824193598862,27.014534819920858,25.692963825861614,1.986390525698662,19.743531754811606,58.8803630065918,0.0
2021-11-22 14:30:00,5.7,14.5,20.8,22.7,7.4,4.866,8.593815000000001,6.022,62.9322,2.166666666666667,11.833333333333334,40.666666666666664,0.11666666666666667,97.0,5.0,1016.8333333333334,100.0,2.0,17.666666666666668,1.0,499.47641207640197,868.3953332519532,3.160814314952678,69.17862055923979,27.047237997055056,25.633688065210983,1.9468507589896518,17.880622231165567,71.8894778696696,0.0
2021-11-22 14:40:00,5.5,14.4,20.6,22.6,7.0,4.852,8.115365,6.061,62.830799999999996,2.111111111111111,11.88888888888889,40.77777777777778,0.11111111111111112,97.0,5.0,1016.8888888888889,100.0,2.0,17.77777777777778,1.0,510.119367574056,858.2104510217425,2.975116128402915,56.48168116445595,27.04489386558533,25.589963610967,1.979550606807073,16.316698409716288,86.43930068969726,0.0
2021-11-22 14:50:00,5.5,14.3,21.1,22.6,7.0,4.837,7.607315,6.1467,62.3876,2.0555555555555554,11.944444444444445,40.888888888888886,0.10555555555555556,97.0,5.0,1016.9444444444445,100.0,2.0,17.88888888888889,1.0,509.25217051188156,839.5555867162244,2.656451346833827,40.97524590605396,27.016234903335572,25.57505294481913,1.7521360615889232,14.738730187416076,125.56635205586751,0.0
2021-11-22 15:00:00,5.5,14.2,20.8,22.5,6.9,4.855,7.309324999999999,6.2074,62.1101,2.0,12.0,41.0,0.1,97.0,5.0,1017.0,100.0,2.0,18.0,1.0,499.5535252327754,827.4694197591147,2.503091932831511,39.091326495186756,26.999493535359697,25.594255838394165,1.8335240834951398,13.052611387570698,131.32419841766358,0.0
2021-11-22 15:10:00,5.6,14.1,21.0,22.4,6.8,4.841,7.042409999999999,6.2648,61.983799999999995,2.0,12.055555555555555,41.05555555555556,0.1,97.05555555555556,5.0,1017.0555555555555,100.0,2.0,18.0,1.0,491.1672926839193,829.0152136581246,2.2969843109280377,53.867205963027004,26.980781647364303,25.643833586374917,1.7034725695848465,11.563273288408915,133.58193241119383,0.0
2021-11-22 15:20:00,5.6,14.1,21.5,22.4,6.8,4.834,6.914405,6.3536,61.911699999999996,2.0,12.11111111111111,41.111111111111114,0.1,97.11111111111111,5.0,1017.1111111111111,100.0,2.0,18.0,1.0,478.71360204587035,837.5871997561401,2.0725146397594676,42.49776313318371,26.96431354204814,25.705198701222734,1.7352075638373692,10.546811861991882,126.41757734934488,0.0
2021-11-22 15:30:00,5.5,14.1,20.4,22.3,6.7,4.809,6.936045,6.3213,61.85119999999999,2.0,12.166666666666666,41.166666666666664,0.1,97.16666666666667,5.0,1017.1666666666666,100.0,2.0,18.0,1.0,473.7503474934896,841.6233345400054,2.081892153613985,966.0835368471631,26.955548782348632,25.777479928334554,1.6943700603644054,9.918622290293374,120.00205150604248,0.0
2021-11-22 15:40:00,5.8,14.1,21.6,22.3,6.8,4.789,6.834545,6.3529,61.8097,2.0,12.222222222222221,41.22222222222222,0.1,97.22222222222223,5.0,1017.2222222222222,100.0,2.0,18.0,1.0,465.8079465666271,854.904047844547,1.970608559526966,1574.534563777945,26.950494890213015,25.84746294975281,1.7101671002308527,9.516805651982626,112.18666765848795,0.0
2021-11-22 15:50:00,5.7,14.1,20.7,22.3,6.8,4.764,7.571994999999999,6.3582,61.784299999999995,2.0,12.277777777777779,41.27777777777778,0.1,97.27777777777777,5.0,1017.2777777777778,100.0,2.0,18.0,1.0,459.59132059733076,866.3735215250651,1.9133154068693603,799.5392022101623,26.943924961925667,25.91736502252045,1.5964243467937544,9.27127881287049,106.987568595959,0.0
2021-11-22 16:00:00,5.9,14.0,20.6,22.2,6.7,4.779,7.429309999999999,6.3512,61.761300000000006,2.0,12.333333333333334,41.333333333333336,0.1,97.33333333333333,5.0,1017.3333333333334,100.0,2.0,18.0,1.0,453.71519306752873,870.2486862498315,2.0445229609133833,405.4332282114837,26.934940010706583,25.9873973941803,1.626565511027972,9.146561292012532,106.97350315093995,0.0
2021-11-22 16:10:00,6.1,14.1,21.6,22.2,6.8,4.708,7.359139999999999,6.456,61.749900000000004,2.0,12.38888888888889,41.388888888888886,0.1,97.38888888888889,5.0,1017.3888888888889,100.0,2.0,18.0,1.0,449.4483950805664,875.4211981201172,2.108109963745047,198.6014973195394,26.941435969670614,26.047060174942015,1.5834236307938894,9.119901893933614,106.75527627309164,0.0
2021-11-22 16:20:00,5.7,13.9,20.6,22.2,6.7,4.754,7.07494,6.4238,61.741200000000006,2.0,12.444444444444445,41.44444444444444,0.1,97.44444444444444,5.0,1017.4444444444445,100.0,2.0,18.0,1.0,446.9673162596253,891.4983212315352,2.0217287506929225,105.41184365094719,26.929890429178876,26.096162532170617,1.5030184944470721,9.19096069018046,105.54432613372803,0.0
2021-11-22 16:30:00,6.2,14.1,20.6,22.1,6.9,4.741,6.4244200000000005,6.4667,61.723800000000004,2.0,12.5,41.5,0.1,97.5,5.0,1017.5,100.0,2.0,18.0,1.0,438.6987223307292,896.1166907369679,1.91798236332034,61.316266541561845,26.934415098826094,26.132843230565392,1.594541340668996,9.340164564450582,105.66346530914306,0.0
2021-11-22 16:40:00,5.9,14.1,21.7,22.1,6.9,4.685,5.975015,6.420699999999999,61.6899,2.0,12.555555555555555,41.55555555555556,0.1,97.55555555555556,5.0,1017.5555555555555,100.0,2.0,18.0,1.0,430.9752074879613,891.3425252278645,1.9427611776900158,35.480299349801015,26.94211621602376,26.15196127255758,1.4198207786679267,9.557582688331603,110.9369723002116,0.0
2021-11-22 16:50:00,6.1,13.9,20.5,22.1,6.8,4.711,5.9197299999999995,6.4607,61.685900000000004,2.0,12.61111111111111,41.611111111111114,0.1,97.61111111111111,5.0,1017.6111111111111,100.0,2.0,18.0,1.0,428.19096761067703,907.2763707022832,1.7482170029043478,12.661573486866924,26.977963460286457,26.181227010091146,1.3734022817015648,9.753444401423137,109.52419273376465,0.0
2021-11-22 17:00:00,6.2,14.0,21.2,22.0,6.9,4.695,5.96955,6.4622,61.678399999999996,2.0,12.666666666666666,41.666666666666664,0.1,97.66666666666667,5.0,1017.6666666666666,100.0,2.0,18.0,1.0,425.9153701396373,918.166383835365,1.8501658370636278,1.954823308906986,27.04805561065674,26.212733408610028,1.3936554025610288,9.858416571617125,108.86924470265706,0.0
2021-11-22 17:10:00,5.8,13.9,21.3,22.0,6.8,4.687,6.711450000000001,6.5131,61.6726,2.0,12.722222222222221,41.72222222222222,0.1,97.72222222222223,5.0,1017.7222222222222,100.0,2.0,18.0,1.0,425.73070444742837,932.2968444824219,1.7406970377662088,2.881727458750461,27.111635818481442,26.23849435488383,1.3040752362211545,9.913849388758342,107.86612398783366,0.0
2021-11-22 17:20:00,6.2,14.0,20.8,21.9,7.0,4.663,6.792955000000001,6.596500000000001,61.6546,2.0,12.777777777777779,41.77777777777778,0.1,97.77777777777777,5.0,1017.7777777777778,100.0,2.0,18.0,1.0,421.0821478692416,957.6228707359576,1.9225265637461075,4.160974564053918,27.15386441866557,26.269225597381592,1.30031268765529,9.948106056849161,107.42605293273925,0.0
2021-11-22 17:30:00,6.4,14.1,21.7,21.9,7.1,4.696,6.194764999999999,6.4636,61.622699999999995,2.0,12.833333333333334,41.833333333333336,0.1,97.83333333333333,5.0,1017.8333333333334,100.0,2.0,18.0,1.0,415.30644984453573,974.1516192626954,1.92163777592492,3.376655704038965,27.205613498687747,26.30532776514689,1.416855770846208,9.964862925211587,109.28534329732258,0.0
2021-11-22 17:40:00,6.1,13.9,20.7,21.9,6.8,4.683,5.85154,6.4778,61.6015,2.0,12.88888888888889,41.888888888888886,0.1,97.88888888888889,5.0,1017.8888888888889,100.0,2.0,18.0,1.0,414.66200947728646,982.3428883168888,1.8516418824256475,2.4662280065797817,27.256991446812947,26.33896211942037,1.283283672730128,9.970445485115052,108.68889527638753,0.0
2021-11-22 17:50:00,6.3,14.0,20.9,21.9,7.1,4.645,6.3560099999999995,6.5586,61.6206,2.0,12.944444444444445,41.94444444444444,0.1,97.94444444444444,5.0,1017.9444444444445,100.0,2.0,18.0,1.0,413.432392985026,971.9715045166016,1.7957712160833812,3.2109527084450264,27.28414121309916,26.321894261042274,1.2843318844834963,9.97734993457794,107.49199272155761,0.0
2021-11-22 18:00:00,6.0,14.0,20.8,21.8,7.1,4.676,5.616595,6.509600000000001,61.599199999999996,2.0,13.0,42.0,0.1,98.0,5.0,1018.0,100.0,2.0,18.0,1.0,411.25551075551704,955.8891643375091,1.7543524854415555,2.6576302394759184,27.30931063334147,26.26109148979187,1.2108148516217867,9.983120282491049,107.55708836873373,0.0
2021-11-22 18:10:00,6.2,14.0,20.8,21.8,7.1,4.638,5.44508,6.526999999999999,61.588800000000006,2.0,13.0,42.0,0.1,97.94444444444444,5.0,1018.1111111111111,100.0,2.0,18.055555555555557,1.0,409.886840616862,944.3428444768094,1.8102942153693593,1.9413232253062525,27.289051141738888,26.197907253901167,1.26552194605271,9.988037740389506,104.93001513163249,0.0
2021-11-22 18:20:00,6.4,14.1,20.8,21.8,7.4,4.636,5.436195,6.575799999999999,61.5917,2.0,13.0,42.0,0.1,97.88888888888889,5.0,1018.2222222222222,100.0,2.0,18.11111111111111,1.0,406.92254966297367,927.7728684488932,1.7535644737374312,1.7762438747606708,27.24996754646301,26.14920048077901,1.3302033326029776,9.991790974934895,104.31936564127605,0.0
2021-11-22 18:30:00,6.0,13.9,20.7,21.7,7.3,4.631,5.919055,6.6137,61.584199999999996,2.0,13.0,42.0,0.1,97.83333333333333,5.0,1018.3333333333334,100.0,2.0,18.166666666666668,1.0,404.2112689208984,908.3087056197243,1.7472608587600416,2.48762105645433,27.191896162033082,26.10957748413086,1.2988869713743527,9.997653760910035,103.84810905456543,0.0
2021-11-22 18:40:00,6.1,13.9,21.7,21.7,7.5,4.605,6.16343,6.6604,61.572900000000004,2.0,13.0,42.0,0.1,97.77777777777777,5.0,1018.4444444444445,100.0,2.0,18.22222222222222,1.0,408.95275371683056,893.5243490074421,1.9869944910679833,5.118819436885543,27.101388063430782,26.099105453491212,1.4046683231989543,10.002382038434346,103.57683437347411,0.0
2021-11-22 18:50:00,6.0,13.9,20.7,21.6,7.5,4.587,6.212765,6.6379,61.552800000000005,2.0,13.0,42.0,0.1,97.72222222222223,5.0,1018.5555555555555,100.0,2.0,18.27777777777778,1.0,401.67369853052594,891.852944434155,1.9837879942399634,9.090197403457879,27.020980456670127,26.119567775726317,1.2519160145521164,10.002402342160543,111.60110969543457,0.0
2021-11-22 19:00:00,6.2,13.8,20.5,21.6,7.5,4.598,6.22368,6.5909,61.5227,2.0,13.0,42.0,0.1,97.66666666666667,5.0,1018.6666666666666,100.0,2.0,18.333333333333332,1.0,402.0494427349924,890.6522239807831,2.1175394195183523,11.533402835824395,26.961365642547605,26.150344829559327,1.2303509420156478,10.000179999669394,108.1058744430542,0.0
2021-11-22 19:10:00,6.4,14.0,21.7,21.6,7.7,4.618,6.249895,6.552200000000001,61.5029,2.0,13.0,42.0,0.1,97.61111111111111,5.0,1018.7777777777778,100.0,2.0,18.38888888888889,1.0,399.47617360432946,879.4969315592447,2.1948811237993886,15.022590488740954,26.92217822392782,26.16660435994466,1.3212913650274278,9.998629924456278,108.78045134226481,0.0
2021-11-22 19:20:00,6.1,13.7,20.7,21.6,7.3,4.613,6.039695,6.635800000000001,61.4928,2.0,13.0,42.0,0.1,97.55555555555556,5.0,1018.8888888888889,100.0,2.0,18.444444444444443,1.0,406.70291942377196,869.3165906463273,2.1550641765634895,21.27624491966377,26.886276563008625,26.180751206080117,1.192625916103522,9.998060431480408,106.16010130564374,0.0
2021-11-22 19:30:00,6.4,14.0,21.0,21.6,7.8,4.575,5.61297,6.5886,61.44789999999999,2.0,13.0,42.0,0.1,97.5,5.0,1019.0,100.0,2.0,18.5,1.0,405.31816212972006,856.9634557053139,2.1170354625565855,25.528742691999103,26.843994795481365,26.188745005925494,1.2407958329717317,10.000936892827351,104.38093730926514,0.0
2021-11-22 19:40:00,6.1,13.9,20.9,21.6,7.5,4.58,5.10755,6.5603,61.8409,2.0,13.0,42.0,0.1,97.44444444444444,5.0,1019.1111111111111,100.0,2.0,18.555555555555557,1.0,397.71894724528,847.3321982828777,1.808746306529153,27.067662075333676,26.80382502043988,26.195183089358657,1.1690329263826549,10.001756681857136,109.94698691718322,0.0
2021-11-22 19:50:00,6.5,13.8,20.9,21.5,7.7,4.57,5.46866,6.5409999999999995,62.170500000000004,2.0,13.0,42.0,0.1,97.38888888888889,5.0,1019.2222222222222,100.0,2.0,18.61111111111111,1.0,397.50892915221465,838.409982868063,1.9063933167720246,32.8307308675475,26.769992055892942,26.21303324699402,1.1523549577593803,9.99942740281423,107.54776926676432,0.0
2021-11-22 20:00:00,6.2,13.8,20.9,21.5,7.7,4.58,5.41286,6.545999999999999,62.3057,2.0,13.0,42.0,0.1,97.33333333333333,5.0,1019.3333333333334,100.0,2.0,18.666666666666668,1.0,398.031804300944,818.7547172037761,1.8152887933166686,37.6557593466333,26.739623851776123,26.212526569366457,1.0817852879563967,10.002291282018025,105.33622495015462,0.0
2021-11-22 20:10:00,6.4,13.7,21.0,21.5,7.6,4.571,4.968865,6.553700000000001,62.365700000000004,2.0,13.0,42.0,0.1,97.27777777777777,5.0,1019.4444444444445,100.0,2.0,18.72222222222222,1.0,395.0199057533001,820.2852079053857,1.953891945030056,45.551079648659055,26.69077948888143,26.216640113194785,1.149557692706585,10.001133615175883,107.41963017781575,0.0
2021-11-22 20:20:00,6.6,13.8,20.2,21.5,7.7,4.542,5.0230049999999995,6.5798000000000005,62.3809,2.0,13.0,42.0,0.1,97.22222222222223,5.0,1019.5555555555555,100.0,2.0,18.77777777777778,1.0,399.998591410319,819.3398560342021,1.794679714784784,50.208476957870744,26.654772723515826,26.232364842096967,1.1448899274071058,9.997907147407531,110.24296235402426,0.0
2021-11-22 20:30:00,6.2,13.6,21.3,21.5,7.3,4.544,5.470505,6.5506,62.4067,2.0,13.0,42.0,0.1,97.16666666666667,5.0,1019.6666666666666,100.0,2.0,18.833333333333332,1.0,401.42100364597366,816.9219628906251,1.8902268860501756,57.1284833632216,26.626410560607912,26.248192370732625,1.1352818327148755,9.998411064147948,105.87881130218507,0.0
2021-11-22 20:40:00,6.3,13.7,20.9,21.5,7.5,4.541,5.45753,6.631399999999999,62.420500000000004,2.0,13.0,42.0,0.1,97.11111111111111,5.0,1019.7777777777778,100.0,2.0,18.88888888888889,1.0,401.0787599690756,806.4112660866223,1.8856471091273144,64.05785848617555,26.61124236424764,26.265812590916955,1.056787264843782,9.997205368677776,110.34237021128338,0.0
2021-11-22 20:50:00,6.0,13.6,20.8,21.4,7.3,4.544,5.51124,6.5224,62.4206,2.0,13.0,42.0,0.1,97.05555555555556,5.0,1019.8888888888889,100.0,2.0,18.944444444444443,1.0,399.5840147487596,790.9269907633463,1.9405737111629064,74.23528654518773,26.578748730697203,26.257561305956653,1.148688457200756,9.998471040995108,104.05208151520984,0.0
2021-11-22 21:00:00,6.3,13.7,21.3,21.4,7.6,4.554,5.68065,6.3983,62.4105,2.0,13.0,42.0,0.1,97.0,5.0,1020.0,100.0,2.0,19.0,1.0,402.3914465332031,783.3431090466729,1.958703592328702,84.83925124691032,26.56550053914388,26.257190453211468,1.0393141121665637,10.000432840983073,109.24893885294595,0.0
2021-11-22 21:10:00,6.0,13.5,20.4,21.4,7.3,4.551,5.96674,6.468300000000001,62.3963,2.0,12.88888888888889,42.111111111111114,0.1,97.0,5.0,1020.1666666666666,100.0,2.0,18.833333333333332,1.0,397.59124037117795,782.2556408621251,1.9775845715319371,93.24797170261878,26.55089955329895,26.26070066134135,0.9728597902258237,10.001466773351034,108.93343912760415,0.0
2021-11-22 21:20:00,6.3,13.7,21.3,21.4,7.6,4.546,6.36244,6.4258,62.410900000000005,2.0,12.777777777777779,42.22222222222222,0.1,97.0,5.0,1020.3333333333334,100.0,2.0,18.666666666666668,1.0,399.0903958129883,780.7965624999999,2.0592903680754246,103.9206989945665,26.534287668863932,26.258450314203895,1.0605909250179928,10.00222555319468,105.28973078409831,0.0
2021-11-22 21:30:00,6.0,13.5,21.2,21.4,7.3,4.539,6.528695000000001,6.497400000000001,62.382000000000005,2.0,12.666666666666666,42.333333333333336,0.1,97.0,5.0,1020.5,100.0,2.0,18.5,1.0,395.51108491393336,772.6428704623519,2.0999241398620065,109.34562359761382,26.50314160664876,26.235591691335042,0.9974160539110501,10.0038503408432,107.29162616729737,0.0
2021-11-22 21:40:00,6.4,13.7,20.5,21.4,7.6,4.544,6.68509,6.4325,62.3104,2.0,12.555555555555555,42.44444444444444,0.1,97.0,5.0,1020.6666666666666,100.0,2.0,18.333333333333332,1.0,392.5916074625651,772.3310965211364,2.103778360011214,111.10554670215326,26.49177044868469,26.23598522186279,0.9893909246722858,10.00162503560384,106.47307409922283,0.0
2021-11-22 21:50:00,6.0,13.5,21.3,21.3,7.4,4.561,6.721469999999999,6.468500000000001,62.359500000000004,2.0,12.444444444444445,42.55555555555556,0.1,97.0,5.0,1020.8333333333334,100.0,2.0,18.166666666666668,1.0,394.2768401924221,771.1148041332727,2.17005379441431,107.61231387704106,26.4795787525177,26.228636267979937,0.9976426994800567,10.000566178957621,110.12609967549642,0.0
2021-11-22 22:00:00,6.3,13.6,20.5,21.3,7.5,4.537,6.2822499999999994,6.459700000000001,62.3624,2.0,12.333333333333334,42.666666666666664,0.1,97.0,5.0,1021.0,100.0,2.0,18.0,1.0,391.66689056396484,765.0992866744118,2.129759789422407,113.54563167809094,26.48753218015035,26.21779460589091,1.0260200699170432,9.999969623883565,107.96185404459636,0.0
2021-11-22 22:10:00,6.1,13.5,21.1,21.3,7.3,4.514,6.3934,6.5282,62.397800000000004,2.0,12.222222222222221,42.77777777777778,0.1,97.0,5.0,1021.1666666666666,100.0,2.0,17.833333333333332,1.0,388.7546762260349,760.0562235514323,2.194211567778372,111.70164378085379,26.48135621070862,26.209271831512456,1.0592051220933596,9.999120182991028,107.80091663360596,0.0
2021-11-22 22:20:00,6.2,13.6,21.3,21.3,7.5,4.536,6.4467,6.5145,62.4037,2.0,12.11111111111111,42.888888888888886,0.1,97.0,5.0,1021.3333333333334,100.0,2.0,17.666666666666668,1.0,392.33516449676165,752.4466331604706,2.0929592738986686,109.04758152762375,26.46964524344536,26.205054047201987,0.8944514571458606,9.998967907361392,107.57977983830338,0.0
2021-11-22 22:30:00,6.0,13.5,20.6,21.3,7.3,4.503,6.465235,6.559099999999999,62.4011,2.0,12.0,43.0,0.1,97.0,5.0,1021.5,100.0,2.0,17.5,1.0,391.8933891805013,745.206473115066,2.126230934508103,109.40942305548717,26.466529105504357,26.19189442316691,0.917848302324613,9.99736756801605,107.63305539449057,0.0
2021-11-22 22:40:00,6.4,13.6,20.8,21.3,7.5,4.524,6.229925,6.536199999999999,62.3886,2.0,11.88888888888889,43.111111111111114,0.1,97.0,5.0,1021.6666666666666,100.0,2.0,17.333333333333332,1.0,393.9293956502279,739.905859781901,2.063984787757114,108.68601829679672,26.467618996302285,26.17579224268595,0.9503420945008596,9.998405769666036,105.27249404907226,0.0
2021-11-22 22:50:00,6.0,13.6,21.4,21.4,7.3,4.531,5.947095,6.581300000000001,62.372299999999996,2.0,11.777777777777779,43.22222222222222,0.1,97.0,5.0,1021.8333333333334,100.0,2.0,17.166666666666668,1.0,390.85685922907686,716.8655031471691,2.035061152153096,111.74634919268938,26.437023293177287,26.126656738917035,0.8679494203130405,10.001735892295837,105.64520387013754,0.0
2021-11-22 23:00:00,6.4,13.6,20.6,21.3,7.5,4.525,5.78944,6.5893,62.384100000000004,2.0,11.666666666666666,43.333333333333336,0.1,97.0,5.0,1022.0,100.0,2.0,17.0,1.0,392.6976017252604,716.3057318115234,1.9795621993986228,106.77464751421394,26.424258200327557,26.120300674438475,0.8871160294612249,10.001812176704407,107.98318497975667,0.0
2021-11-22 23:10:00,6.0,13.5,21.3,21.3,7.3,4.527,5.5429699999999995,6.6076999999999995,62.386,2.0,11.555555555555555,43.44444444444444,0.1,97.0,5.0,1022.1666666666666,100.0,2.0,16.833333333333332,1.0,391.8385177401839,714.720326145216,1.9692183435973476,110.27332892940542,26.429869467417397,26.11631628672282,0.8961513016621272,9.999274284044901,113.01629866282147,0.0
2021-11-22 23:20:00,6.3,13.6,21.4,21.3,7.5,4.512,5.87673,6.5185,62.3823,2.0,11.444444444444445,43.55555555555556,0.1,97.0,5.0,1022.3333333333334,100.0,2.0,16.666666666666668,1.0,395.35834920247396,712.0394752028893,1.9941243310567351,109.49101724355235,26.42906027158101,26.11197566986084,0.8767163898547491,9.997143580118815,106.67014110565185,0.0
2021-11-22 23:30:00,6.0,13.4,20.4,21.2,7.3,4.528,6.1916850000000005,6.264799999999999,62.30030000000001,2.0,11.333333333333334,43.666666666666664,0.1,97.0,5.0,1022.5,100.0,2.0,16.5,1.0,393.0494259047234,696.6403462727865,2.069171075423559,113.08630059301518,26.422954428990682,26.067625764211016,0.8735130052765211,9.999901626904805,105.99583578745523,0.0
2021-11-22 23:40:00,6.4,13.5,21.5,21.3,7.5,4.529,5.8894,6.1979,61.8599,2.0,11.222222222222221,43.77777777777778,0.1,97.0,5.0,1022.6666666666666,100.0,2.0,16.333333333333332,1.0,395.4666241455078,698.2419892550063,1.9708964738940118,110.88616121712377,26.409937435785928,26.05887511253357,0.8988461730877558,9.999077297846476,113.58585969289145,0.0
2021-11-22 23:50:00,5.9,13.3,20.6,21.2,7.2,4.533,5.6484499999999995,6.1674999999999995,61.614599999999996,2.0,11.11111111111111,43.888888888888886,0.1,97.0,5.0,1022.8333333333334,100.0,2.0,16.166666666666668,1.0,393.60665782358456,694.881322252997,1.8572227555041934,109.89884835431803,26.42181168340694,26.067694738194092,0.8776916996318068,9.99696904155494,108.30124752648132,0.0
2021-11-23 00:00:00,6.4,13.6,21.5,21.3,7.6,4.503,5.643485,6.2069,61.5511,2.0,11.0,44.0,0.1,97.0,5.0,1023.0,100.0,2.0,16.0,1.0,396.0199164835612,682.5133209228516,1.8134457127118515,111.91355291937705,26.408166017532345,26.04738212267558,0.8580690982441107,9.998970271746318,106.50913823445637,0.0
2021-11-23 00:10:00,6.1,13.4,20.5,21.2,7.3,4.508,5.48596,6.1530000000000005,61.506299999999996,2.0,11.0,43.888888888888886,0.09444444444444446,97.0,5.277777777777778,1023.0555555555555,100.0,2.0,16.0,1.0,393.40223485486257,673.7480068233095,1.7164346243399013,107.5550237228911,26.38965815226237,26.037717968622843,0.7636266142626603,9.999753435452778,108.34829956054686,0.0
2021-11-23 00:20:00,6.7,13.8,21.7,21.2,7.9,4.527,5.31943,6.1482,61.471900000000005,2.0,11.0,43.77777777777778,0.08888888888888889,97.0,5.555555555555555,1023.1111111111111,100.0,2.0,16.0,1.0,393.34668518066405,674.0139335123698,1.747096783347049,112.98327445143362,26.37954692522685,26.049112606048585,0.8181742067138353,9.998575112024941,111.42170111338298,0.0
2021-11-23 00:30:00,6.0,13.4,20.3,21.2,7.3,4.531,5.255319999999999,6.0832999999999995,61.469899999999996,2.0,11.0,43.666666666666664,0.08333333333333334,97.0,5.833333333333333,1023.1666666666666,100.0,2.0,16.0,1.0,395.8933834453013,665.9494428402254,1.6853449570560186,109.2643232696878,26.37243048032125,26.04474010149638,0.825834883203109,9.999725769360861,106.56368837992349,0.0
2021-11-23 00:40:00,6.1,13.4,21.4,21.2,7.3,4.51,5.04161,6.1696,61.4585,2.0,11.0,43.55555555555556,0.07777777777777778,97.0,6.111111111111111,1023.2222222222222,100.0,2.0,16.0,1.0,397.1161813354492,666.0907064994724,1.4923677694831192,111.64325811892579,26.37736503601074,26.05688291549683,0.8276320458451906,9.999426886240641,112.4180809656779,0.0
2021-11-23 00:50:00,6.0,13.2,20.4,21.2,7.1,4.547,5.097685,6.107200000000001,61.451499999999996,2.0,11.0,43.44444444444444,0.07222222222222223,97.0,6.388888888888889,1023.2777777777778,100.0,2.0,16.0,1.0,395.8924526346141,670.1850457763672,1.6744543288454499,109.58314907289494,26.384738702774047,26.056665490468344,0.7795556060969829,9.998988169034323,106.23283204396566,0.0
2021-11-23 01:00:00,6.0,13.3,21.4,21.2,7.2,4.518,5.060155,6.1197,61.4054,2.0,11.0,43.333333333333336,0.06666666666666667,97.0,6.666666666666666,1023.3333333333334,100.0,2.0,16.0,1.0,392.49608245849606,660.4980528031272,1.60719359078313,106.23488126528464,26.388700075149536,26.044525845845545,0.7784291885793209,9.999472262064614,106.75061009724934,0.0
2021-11-23 01:10:00,5.8,13.2,20.6,21.3,7.0,4.523,5.194570000000001,6.162599999999999,61.426,2.0,11.0,43.22222222222222,0.06111111111111111,97.0,6.944444444444445,1023.3888888888889,100.0,2.0,16.0,1.0,397.50179316728963,648.4668416481456,1.6694152198167846,112.12429937588968,26.372338253657023,26.012458922068276,0.7949642103910446,10.001166375478109,106.94926750183106,0.0
2021-11-23 01:20:00,5.7,13.2,21.3,21.2,7.0,4.51,5.489465,6.1241,61.429899999999996,2.0,11.0,43.111111111111114,0.05555555555555556,97.0,7.222222222222221,1023.4444444444445,100.0,2.0,16.0,1.0,397.6001146443685,644.5220475120107,1.5751125146271818,107.03719788675255,26.353435886835648,26.00769807707792,0.803409293772137,10.001218067670273,111.58369496383236,0.0
2021-11-23 01:30:00,5.8,13.2,20.9,21.2,6.9,4.522,5.49613,6.1498,61.42569999999999,2.0,11.0,43.0,0.05,97.0,7.5,1023.5,100.0,2.0,16.0,1.0,399.34958088140377,644.9165460766321,1.705702624485991,111.84952708163505,26.34668210029602,26.022170079549152,0.7039227923750877,10.000430334409078,109.63793740590413,0.0
2021-11-23 01:40:00,5.7,13.2,20.7,21.2,7.0,4.499,5.499125,6.201,61.4184,2.0,11.0,42.888888888888886,0.044444444444444446,97.0,7.777777777777778,1023.5555555555555,100.0,2.0,16.0,1.0,397.8885350545247,640.0310127766927,1.6298115922771603,111.20016161471437,26.341316102345786,26.01781980832418,0.7741209594905376,10.001096893946329,107.64241322835286,0.0
2021-11-23 01:50:00,5.8,13.2,20.6,21.2,7.0,4.516,5.40104,6.1917,61.4313,2.0,11.0,42.77777777777778,0.03888888888888889,97.0,8.055555555555555,1023.6111111111111,100.0,2.0,16.0,1.0,398.05889566004964,629.0181062334434,1.6368020642611942,109.04707583820752,26.343442293802894,26.017711480458576,0.7804368688662847,10.00115271727244,110.06999866485596,0.0
2021-11-23 02:00:00,5.7,13.2,21.7,21.2,7.0,4.505,5.546205,6.1968000000000005,61.393100000000004,2.0,11.0,42.666666666666664,0.033333333333333326,97.0,8.333333333333332,1023.6666666666666,100.0,2.0,16.0,1.0,394.6213702392578,621.9152745950634,1.6179774981905513,112.6168723954454,26.34972536722819,25.99610060691834,0.7475836075345674,10.00037107626597,106.10657866160075,0.0
2021-11-23 02:10:00,5.9,13.3,20.7,21.2,7.1,4.535,6.229205,6.1291,61.3833,2.0,11.0,42.55555555555556,0.027777777777777776,97.0,8.61111111111111,1023.7222222222222,100.0,2.0,16.0,1.0,401.1591541825218,625.9477630615235,1.803959076973678,109.74840454230875,26.329528086603023,25.95977783127693,0.688751544883359,10.003007761691249,108.61442974219888,0.0
2021-11-23 02:20:00,5.6,13.2,21.5,21.2,6.9,4.517,7.707565,6.0686,61.39149999999999,2.0,11.0,42.44444444444444,0.022222222222222213,97.0,8.88888888888889,1023.7777777777778,100.0,2.0,16.0,1.0,398.5884770711263,627.167544148763,2.105634567141533,111.57062019412801,26.32501613299052,25.96321328163147,0.686213868111372,10.001141664187113,109.65073713938395,0.0
2021-11-23 02:30:00,5.9,13.3,20.7,21.2,7.1,4.527,8.938040909090908,5.965,61.39754545454546,2.0,11.0,42.333333333333336,0.016666666666666663,97.0,9.166666666666666,1023.8333333333334,100.0,2.0,16.0,1.0,394.3611958014828,620.5939382689027,2.444121840437927,112.55715463541321,26.333746703465778,25.94679429690043,0.7063831154505411,10.00106751759847,107.22670155843097,0.0
2021-11-23 02:40:00,5.6,13.1,21.0,21.2,6.9,4.512,9.547405000000001,5.8364,61.407,2.0,11.0,42.22222222222222,0.011111111111111113,97.0,9.444444444444443,1023.8888888888889,100.0,2.0,16.0,1.0,396.25898986816406,617.9435540771485,2.6482804710582153,107.7696431626573,26.33206609408061,25.93871172904968,0.7004008484383424,10.001037198702495,112.51659089406333,0.0
2021-11-23 02:50:00,6.1,13.3,21.6,21.2,7.2,4.503,9.68666,5.6992,61.40069999999999,2.0,11.0,42.111111111111114,0.00555555555555555,97.0,9.722222222222221,1023.9444444444445,100.0,2.0,16.0,1.0,399.4274273295786,612.0745299451105,2.680930302149832,111.5804402703754,26.35303308691682,25.91763141071729,0.7490397820087139,9.99913549867727,107.06228354868915,0.0
2021-11-23 03:00:00,5.8,13.1,20.6,21.2,6.9,4.487,9.758735,5.7186,61.419399999999996,2.0,11.0,42.0,0.0,97.0,10.0,1024.0,100.0,2.0,16.0,1.0,400.42876210530596,605.8254382324219,2.723357099200373,108.43852767815024,26.34481628100077,25.882997090021767,0.6933008368313313,10.000163532892863,108.97994378407796,0.0
2021-11-23 03:10:00,6.0,13.3,21.4,21.2,7.2,4.507,10.16596,5.577,61.4439,2.0,10.944444444444445,42.05555555555556,0.0,97.05555555555556,10.0,1024.0,100.0,2.0,15.88888888888889,1.0,399.88590714728696,604.5263919523393,2.8909774900964424,110.27114411628853,26.339100348154705,25.878598912556964,0.7129125326871872,9.998055466016135,105.99847471872965,0.0
2021-11-23 03:20:00,5.8,13.2,20.8,21.2,7.0,4.504,9.716775,5.5436,61.4543,2.0,10.88888888888889,42.111111111111114,0.0,97.11111111111111,10.0,1024.0,100.0,2.0,15.777777777777779,1.0,395.8758042609555,603.7702205403646,2.8289498645302937,110.61420450113587,26.326482044855755,25.86882817586263,0.7749532027045886,9.997666203180948,111.64734232584635,0.0
2021-11-23 03:30:00,5.8,13.2,20.5,21.1,7.1,4.507,9.899325000000001,5.554399999999999,61.5059,2.0,10.833333333333334,42.166666666666664,0.0,97.16666666666667,10.0,1024.0,100.0,2.0,15.666666666666666,1.0,395.5986875406901,596.0977912218817,2.9125010814639807,107.84628152599444,26.335914182662965,25.875701052347818,0.7074224163095156,9.997696212132771,108.13998659769695,0.0
2021-11-23 03:40:00,5.6,13.1,21.4,21.2,6.8,4.474,9.948145,5.5646,61.5312,2.0,10.777777777777779,42.22222222222222,0.0,97.22222222222223,10.0,1024.0,100.0,2.0,15.555555555555555,1.0,395.88314582912403,594.8151558080214,2.853395196206152,110.04842804968021,26.351463082631433,25.86805934270223,0.6962745135525863,9.998396011988323,107.88976431528727,0.0
2021-11-23 03:50:00,5.4,13.1,20.6,21.2,6.8,4.483,9.98235,5.4849000000000006,61.5437,2.0,10.722222222222221,42.27777777777778,0.0,97.27777777777777,10.0,1024.0,100.0,2.0,15.444444444444445,1.0,398.10642985026044,588.5521486409505,2.8692298333793036,112.53105077538787,26.32974961490954,25.83863344144013,0.6720702493729565,10.00040830296985,104.46607753882975,0.0
2021-11-23 04:00:00,5.3,13.0,21.3,21.2,6.6,4.489,10.111145,5.4277999999999995,61.5504,2.0,10.666666666666666,42.333333333333336,0.0,97.33333333333333,10.0,1024.0,100.0,2.0,15.333333333333334,1.0,393.12305181042905,581.9534202347679,2.976522889763622,110.6300275119415,26.312378377914428,25.831630770365393,0.6706352879603703,10.000919116338094,110.16357561747232,0.0
2021-11-23 04:10:00,5.2,13.0,21.3,21.2,6.6,4.451,10.24996,5.538200000000001,61.5674,2.0,10.61111111111111,42.388888888888886,0.0,97.38888888888889,10.0,1024.0,100.0,2.0,15.222222222222221,1.0,394.01754047262256,582.4010339355469,3.023018496878403,107.47700532255871,26.31143825848897,25.83689661026001,0.759227941830953,10.000503918329875,109.01044699350993,0.0
2021-11-23 04:20:00,5.2,12.9,20.8,21.1,6.5,4.476,10.47731,5.4397,61.5588,2.0,10.555555555555555,42.44444444444444,0.0,97.44444444444444,10.0,1024.0,100.0,2.0,15.11111111111111,1.0,391.5185865590764,578.5470517704405,2.9695134280361026,110.82078385800291,26.314697739283247,25.836513573328652,0.6585491811235745,9.999683790206909,108.4232085164388,0.0
2021-11-23 04:30:00,5.1,12.9,21.4,21.2,6.4,4.486,10.821765000000001,5.3689,61.5542,2.0,10.5,42.5,0.0,97.5,10.0,1024.0,100.0,2.0,15.0,1.0,390.36724527994795,578.5943405326756,3.168603555031415,111.98802064820197,26.28651001612345,25.81638556798299,0.692922014594078,10.000559185345967,105.98078737894693,0.0
2021-11-23 04:40:00,5.3,12.9,20.9,21.1,6.5,4.464,10.873825,5.3127,61.5576,2.0,10.444444444444445,42.55555555555556,0.0,97.55555555555556,10.0,1024.0,100.0,2.0,14.88888888888889,1.0,394.4764808040926,570.4508280436197,3.2539087837092624,110.2040990501878,26.265664532979326,25.803826367060346,0.7361716457207998,10.002744979858399,108.0857991027832,0.0
2021-11-23 04:50:00,5.1,12.8,20.8,21.1,6.4,4.504,11.050635,5.298299999999999,61.5896,2.0,10.38888888888889,42.611111111111114,0.0,97.61111111111111,10.0,1024.0,100.0,2.0,14.777777777777779,1.0,397.3229947916667,568.3482513848667,3.3568128859592696,113.13472959184378,26.242002449035645,25.800536006291708,0.6842511521776518,10.003114353815715,107.25146441141764,0.0
2021-11-23 05:00:00,5.2,12.9,21.0,21.1,6.5,4.473,10.844190000000001,5.2305,61.5995,2.0,10.333333333333334,42.666666666666664,0.0,97.66666666666667,10.0,1024.0,100.0,2.0,14.666666666666666,1.0,395.2073007237226,563.9278239283069,3.259100345332744,109.96977885165457,26.2143452167511,25.816286891301473,0.7101847650110722,10.00220447063446,110.38888722737629,0.0
2021-11-23 05:10:00,5.0,12.8,21.3,21.1,6.3,4.51,10.63112,5.2338000000000005,61.6148,2.0,10.277777777777779,42.72222222222222,0.0,97.72222222222223,10.0,1024.0,100.0,2.0,14.555555555555555,1.0,393.6243191528321,558.0085660877446,3.1401795356085076,108.98040163654392,26.241696831385298,25.83937032699585,0.6681726314127445,10.001723237037659,108.12515560150146,0.0
2021-11-23 05:20:00,5.2,12.8,20.6,21.1,6.4,4.482,10.287855,5.193199999999999,61.6151,2.0,10.222222222222221,42.77777777777778,0.0,97.77777777777777,10.0,1024.0,100.0,2.0,14.444444444444445,1.0,394.1108156401536,559.9956315104166,3.125489493487245,112.85461458410921,26.320687468846636,25.841400407155355,0.64472379292051,10.001683661142986,110.86777974446616,0.0
2021-11-23 05:30:00,5.0,12.7,21.2,21.1,6.3,4.485,10.519454999999999,5.211399999999999,61.6226,2.0,10.166666666666666,42.833333333333336,0.0,97.83333333333333,10.0,1024.0,100.0,2.0,14.333333333333334,1.0,395.11941894531253,558.3349642839103,3.1255862714005054,113.93776095568123,26.366793686548867,25.819337752660118,0.6921818300584952,9.9997616259257,109.88082792917888,0.0
2021-11-23 05:40:00,5.0,12.8,21.4,21.1,6.3,4.462,15.530705000000001,5.2198,61.624900000000004,2.0,10.11111111111111,42.888888888888886,0.0,97.88888888888889,10.0,1024.0,100.0,2.0,14.222222222222221,1.0,393.7397668527186,557.554797910493,3.459397899909208,115.39872786893685,26.433252976735435,25.782484369277956,0.682507515301307,10.000314200719197,108.95030604044595,0.0
2021-11-23 05:50:00,4.9,12.7,20.4,21.1,6.2,4.488,13.39116,5.2904,61.61710000000001,2.0,10.055555555555555,42.94444444444444,0.0,97.94444444444444,10.0,1024.0,100.0,2.0,14.11111111111111,1.0,391.5414093017578,553.4184271240234,3.751605385723761,117.35653409429862,26.50618352572123,25.739999472300212,0.6702790195246537,10.001641399065653,107.48792602539064,0.0
2021-11-23 06:00:00,4.9,12.7,21.3,21.1,6.2,4.465,11.740465,5.2108,61.5998,2.0,10.0,43.0,0.0,98.0,10.0,1024.0,100.0,2.0,14.0,1.0,393.5436922656531,555.0672973352191,3.6007126515463925,149.73126185228597,26.574155054092408,25.685801165898642,0.6957396861910821,10.003155334790549,109.68711578369141,0.0
2021-11-23 06:10:00,4.8,12.7,20.6,21.1,6.1,4.473,10.312940000000001,5.3027999999999995,61.5865,2.0,10.055555555555555,43.05555555555556,0.0,97.72222222222223,10.0,1024.0555555555557,100.0,1.9444444444444444,14.055555555555555,1.0,401.83492553710937,552.5396719044653,3.2258034787137633,164.5343993075958,26.63741711298625,25.639535497029623,0.6527460689842701,10.001482421557109,110.28378637949626,0.0
2021-11-23 06:20:00,4.6,12.6,21.1,21.1,6.0,4.462,10.216085,5.2265999999999995,61.555499999999995,2.0,10.11111111111111,43.111111111111114,0.0,97.44444444444444,10.0,1024.111111111111,100.0,1.8888888888888888,14.11111111111111,1.0,407.9750833270194,542.8576271565755,3.173770468154196,177.0449565292617,26.67612385114034,25.579971052805583,0.6644101285437742,10.004594709078471,107.05573416392008,0.0
2021-11-23 06:30:00,4.7,12.6,21.4,21.1,6.0,4.487,10.45632,5.336,61.5606,2.0,10.166666666666666,43.166666666666664,0.0,97.16666666666667,10.0,1024.1666666666667,100.0,1.8333333333333333,14.166666666666666,1.0,414.32407440185546,543.8440681966146,3.71990168947958,226.9730704606051,26.697207085291545,25.52574914296468,0.6879425912598769,10.004671986897787,108.85436695098876,0.0
2021-11-23 06:40:00,4.5,12.6,21.6,21.1,6.0,4.479,10.66249,5.2179,61.5514,2.0,10.222222222222221,43.22222222222222,0.0,96.88888888888889,10.0,1024.2222222222222,100.0,1.7777777777777777,14.222222222222221,1.0,430.55374694824224,545.1099306233724,3.5743605188394,226.90146320321463,26.681549129486086,25.503302688598634,0.7551304737726847,10.003021473884584,109.82249142964682,0.0
2021-11-23 06:50:00,4.7,12.6,21.0,21.1,6.0,4.497,10.67081,5.2677,61.553,2.0,10.277777777777779,43.27777777777778,0.0,96.61111111111111,10.0,1024.2777777777778,100.0,1.7222222222222223,14.277777777777779,1.0,431.31370941512887,539.3369812713272,3.4283314740859856,435.97327626804844,26.69446940422058,25.490283177693687,0.7024905906120936,10.00276924451192,111.14120070139568,0.0
