,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-23 07:00:00,4.6,12.6,20.9,21.1,6.0,4.479,10.73348,5.3045,61.561,2.0,10.333333333333334,43.333333333333336,0.0,96.33333333333333,10.0,1024.3333333333333,100.0,1.6666666666666667,14.333333333333334,1.0,434.3300496840203,535.1276527913412,3.0129078697754164,890.2575823336672,26.721354386011757,25.47725471496582,0.800357238550981,9.996567776997884,236.53857701619467,0.0
2021-11-23 07:10:00,4.9,12.7,21.2,21.2,6.0,4.446,11.29958,5.3009,61.5511,2.0,10.38888888888889,43.388888888888886,0.0,96.05555555555556,10.0,1024.388888888889,100.0,1.6111111111111112,14.38888888888889,1.0,447.1712699977831,540.7424331840427,3.5157969274089838,979.878147222659,26.750941120783487,25.458499863942468,0.9333353800078232,9.974512427647909,257.82462842305506,0.0
2021-11-23 07:20:00,4.5,12.7,20.0,21.3,6.0,4.484,11.8856,5.4648,61.55159999999999,2.0,10.444444444444445,43.44444444444444,0.0,95.77777777777777,10.0,1024.4444444444443,100.0,1.5555555555555556,14.444444444444445,1.0,460.02884480794273,557.0082628482512,3.5622049027782374,1275.9759954799501,26.742932519912717,25.453450212478636,0.9507110354304313,9.976958635648092,235.95434242248535,0.0
2021-11-23 07:30:00,4.8,12.8,21.9,21.3,6.1,4.475,11.926833333333333,5.601,61.531555555555556,2.0,10.5,43.5,0.0,95.5,10.0,1024.5,100.0,1.5,14.5,1.0,466.3196322737069,579.3190814208984,3.5138438527934297,1072.5198452948448,26.766220111846923,25.505564746856688,0.8692080987493197,9.981737360954286,224.27017026265463,0.0
2021-11-23 07:40:00,4.6,12.8,20.9,21.5,6.0,4.472,11.229130000000001,5.680899999999999,61.8245,2.0,10.555555555555555,43.55555555555556,0.0,95.22222222222223,10.0,1024.5555555555557,100.0,1.4444444444444444,14.555555555555555,1.0,471.248967590332,604.9250643043956,3.3514675360884367,784.8114225760422,26.801602703730264,25.6341125647227,0.9929224641124408,9.987218154271442,206.36611437479655,0.0
2021-11-23 07:50:00,4.8,12.9,21.1,21.5,6.1,4.455,11.026390000000001,5.5747,62.1548,2.0,10.61111111111111,43.611111111111114,0.0,94.94444444444444,10.0,1024.611111111111,100.0,1.3888888888888888,14.61111111111111,1.0,481.1159557053138,624.6849771574174,3.7287881421773448,600.8134236705371,26.841466592152916,25.8338231531779,0.8403384491801262,9.98938981850942,188.48148190816244,0.0
2021-11-23 08:00:00,4.6,12.8,21.0,21.5,6.0,4.476,11.32832,5.5643,62.2721,2.0,10.666666666666666,43.666666666666664,0.0,94.66666666666667,10.0,1024.6666666666667,100.0,1.3333333333333335,14.666666666666666,1.0,478.85233612060546,640.8102360026041,3.4872257928322936,420.5361012587035,26.86505705833435,25.98621242205302,0.807980095744133,9.99057356039683,168.5361821492513,0.0
2021-11-23 08:10:00,4.8,12.9,21.0,21.5,6.1,4.481,11.803565,5.5428,62.33630000000001,2.0,10.722222222222221,43.72222222222222,0.0,94.38888888888889,10.0,1024.7222222222222,100.0,1.2777777777777777,14.722222222222221,1.0,499.2221806808998,672.7096760787088,3.496146488189697,352.7256525675456,26.899732411702473,26.13427259763082,0.9181514337658883,9.991657902399698,164.25062868754068,0.0
2021-11-23 08:20:00,4.7,13.0,21.0,21.7,6.2,4.486,11.966125,5.7126,62.363800000000005,2.0,10.777777777777779,43.77777777777778,0.0,94.11111111111111,10.0,1024.7777777777778,100.0,1.2222222222222223,14.777777777777779,1.0,522.1940730794271,758.1902006022135,3.582669421690332,280.2122998477914,27.02035862198293,26.490866624331865,1.0206500145027546,9.988495911405385,152.27051816137762,0.0
2021-11-23 08:30:00,5.0,13.0,20.8,21.7,6.3,4.493,11.82116,5.6863,62.3778,2.0,10.833333333333334,43.833333333333336,0.0,93.83333333333333,10.0,1024.8333333333333,100.0,1.1666666666666667,14.833333333333334,1.0,519.854082711757,821.790537137437,4.079251180732318,206.91507008913544,27.18886669363149,26.858616879878248,0.8623080468708867,9.99059050782186,139.36372516098933,0.0
2021-11-23 08:40:00,4.9,13.0,20.9,21.7,6.4,4.464,12.07114,5.637700000000001,62.3676,2.0,10.88888888888889,43.888888888888886,0.0,93.55555555555556,10.0,1024.888888888889,100.0,1.1111111111111112,14.88888888888889,1.0,510.7568458048503,874.3715740335399,3.796677443098887,151.89469524405098,27.31128303221335,27.133573915402604,0.9299763691556711,9.994646451430176,125.74511866824344,0.0
2021-11-23 08:50:00,5.1,13.1,20.9,21.6,6.4,4.445,12.22687,5.8207,62.3601,2.0,10.944444444444445,43.94444444444444,0.0,93.27777777777777,10.0,1024.9444444444443,100.0,1.0555555555555556,14.944444444444445,1.0,499.9111710471669,934.5061619059245,3.454570296228269,131.91843834677658,27.486684391543395,27.36687303765235,1.0059956366729381,9.998941211103787,115.03330213805907,0.0
2021-11-23 09:00:00,5.2,13.2,21.5,21.8,6.5,4.446,12.288955,5.6915,62.3293,2.0,11.0,44.0,0.0,93.0,10.0,1025.0,100.0,1.0,15.0,1.0,499.9415768432617,991.7427095049277,3.518738825920612,159.2785057011836,27.638893543879192,27.59353909810384,0.967863186498483,9.999407385190327,109.85858992258707,0.0
2021-11-23 09:10:00,4.9,13.0,20.5,21.8,6.3,4.487,12.262885,5.7264,62.2836,2.0555555555555554,10.944444444444445,43.94444444444444,0.0,92.61111111111111,10.0,1025.0555555555557,99.77777777777777,1.0,14.88888888888889,1.0,495.60883787659395,1042.701916721388,3.828877707039569,150.7535911180744,27.75559237798055,27.76434636116028,0.9281742190321287,10.001099028587342,108.37876174926757,0.0
2021-11-23 09:20:00,4.9,13.0,21.2,21.8,6.3,4.514,12.79551,5.7436,62.28099999999999,2.111111111111111,10.88888888888889,43.888888888888886,0.0,92.22222222222223,10.0,1025.111111111111,99.55555555555556,1.0,14.777777777777779,1.0,509.0126839192708,1095.0151896018544,4.158781147151343,254.2224608301712,27.8400382232666,27.919250125885007,0.8370338476697604,10.000994661649068,111.31020088195801,0.0
2021-11-23 09:30:00,4.9,12.9,21.1,21.8,6.2,4.489,13.0791,5.754,62.2454,2.1666666666666665,10.833333333333334,43.833333333333336,0.0,91.83333333333333,10.0,1025.1666666666667,99.33333333333333,1.0,14.666666666666666,1.0,510.7175232985925,1157.9562423811287,4.901185074748293,201.96632403271346,27.938870501075286,28.067686939552182,0.9050327745527843,9.99812156474004,111.17981618599813,0.0
2021-11-23 09:40:00,5.0,13.0,21.1,21.9,6.3,4.444,14.543975,5.903499999999999,62.147299999999994,2.2222222222222223,10.777777777777779,43.77777777777778,0.0,91.44444444444444,10.0,1025.2222222222222,99.11111111111111,1.0,14.555555555555555,1.0,502.9256341552735,1231.5454638671877,4.604186331464746,180.17516423974334,28.03710819244385,28.29305383682251,0.9571239017446835,9.997162990570068,111.74967749277751,0.0
2021-11-23 09:50:00,4.9,13.0,20.7,21.9,6.2,4.492,12.35425,5.777,62.2119,2.2777777777777777,10.722222222222221,43.72222222222222,0.0,91.05555555555556,10.0,1025.2777777777778,98.88888888888889,1.0,14.444444444444445,1.0,494.4397388326711,1289.453086512774,4.547044407230312,186.554210741722,28.083606541951497,28.479004329045615,0.9887847882509231,9.998707111676534,109.40387477874756,0.0
2021-11-23 10:00:00,5.1,13.1,20.9,21.9,6.3,4.505,12.515795,5.9438,62.2241,2.3333333333333335,10.666666666666666,43.666666666666664,0.0,90.66666666666667,10.0,1025.3333333333333,98.66666666666667,1.0,14.333333333333334,1.0,483.8679755655925,1344.5921813543912,4.432189537899642,166.58259900023035,28.133047539393107,28.655447743733724,0.9743118326862653,9.999736064275105,109.57386961619059,0.0
2021-11-23 10:10:00,4.8,13.0,21.1,21.9,6.2,4.516,12.600225,5.9123,62.235,2.388888888888889,10.61111111111111,43.611111111111114,0.0,90.27777777777777,10.0,1025.388888888889,98.44444444444444,1.0,14.222222222222221,1.0,471.5150470952878,1008.5430206298828,3.990566749963383,167.66871293278064,28.022810223897295,25.668993387222294,3.6988516026735305,10.29947435061137,46.21913962761561,0.0
2021-11-23 10:20:00,5.1,13.2,21.2,22.1,6.4,4.497,12.854305,5.7398,62.212,2.4444444444444446,10.555555555555555,43.55555555555556,0.0,89.88888888888889,10.0,1025.4444444444443,98.22222222222223,1.0,14.11111111111111,1.0,466.4957908121745,825.7951990096869,4.225510135491689,181.11011604309084,27.617983465194705,22.795871928532918,2.818441183169683,13.407657953898113,9.289011781215667,0.0
2021-11-23 10:30:00,4.9,13.1,21.1,22.2,6.2,4.498,13.072915,5.6606000000000005,62.204600000000006,2.5,10.5,43.5,0.0,89.5,10.0,1025.5,98.0,1.0,14.0,1.0,490.88584815365147,977.5691177824174,4.277699890190599,341.2382326934297,27.785497881571455,24.650392611821495,1.8794573092460631,14.418806765874228,37.227638956705725,0.0
2021-11-23 10:40:00,5.1,13.2,21.2,22.2,6.4,4.527,12.977144999999998,5.6963,62.2328,2.5555555555555554,10.444444444444445,43.44444444444444,0.0,89.11111111111111,10.0,1025.5555555555557,97.77777777777777,1.0,13.88888888888889,1.0,555.9819010416667,1013.2582607085129,3.976716549793879,537.0061883036295,27.91494776725769,25.523941129048666,1.5678161072731018,14.45817129135132,51.461059449513755,0.0
2021-11-23 10:50:00,4.9,13.2,20.5,22.2,6.3,4.493,13.31173,5.7277000000000005,62.23049999999999,2.611111111111111,10.38888888888889,43.388888888888886,0.0,88.72222222222223,10.0,1025.611111111111,97.55555555555556,1.0,13.777777777777779,1.0,640.6849470888335,1026.5009070034685,4.146292816467878,1137.8525792732885,28.01415383338928,25.990609947840376,1.417338825662931,14.122413838704427,65.24392002105712,0.0
2021-11-23 11:00:00,5.1,13.3,21.2,22.3,6.4,4.493,12.621410000000001,5.738300000000001,62.242399999999996,2.6666666666666665,10.333333333333334,43.333333333333336,0.0,88.33333333333333,10.0,1025.6666666666667,97.33333333333333,1.0,13.666666666666666,1.0,733.3265779622395,1064.9483138020835,4.025333985063316,1468.0614956165034,28.083120106087357,26.28388174077852,1.462498941257026,13.523273755136083,80.8734752884328,0.0
2021-11-23 11:10:00,5.0,13.3,21.2,22.3,6.3,4.483,12.843585000000001,5.9016,62.240700000000004,2.7222222222222223,10.277777777777779,43.27777777777778,0.0,87.94444444444444,10.0,1025.7222222222222,97.11111111111111,1.0,13.555555555555555,1.0,768.2978234302038,936.5515363531003,4.376314175337721,1513.113308822718,28.04095508893331,25.956030696233114,1.5909709531068803,12.687971604665119,206.42852017720537,0.0
2021-11-23 11:20:00,5.0,13.4,21.3,22.4,6.4,4.452,12.802965,5.9262999999999995,62.221799999999995,2.7777777777777777,10.222222222222221,43.22222222222222,0.0,87.55555555555556,10.0,1025.7777777777778,96.88888888888889,1.0,13.444444444444445,1.0,795.8208518473308,817.1607051384586,5.262538679238767,1207.6461645956092,27.884880679448447,25.17511610666911,2.2637477417786913,11.560405592918396,178.05295656840008,0.0
2021-11-23 11:30:00,4.9,13.3,21.2,22.4,6.3,4.462,12.49278,6.016,62.174,2.833333333333333,10.166666666666666,43.166666666666664,0.0,87.16666666666667,10.0,1025.8333333333333,96.66666666666667,1.0,13.333333333333334,1.0,816.9274261825386,812.598979695638,5.502082848966459,1569.7223615915761,27.74566142717997,24.854598642985025,2.1082314954201378,10.741536127726238,143.78984219868977,0.0
2021-11-23 11:40:00,5.1,13.3,20.6,22.5,6.4,4.492,13.780525,6.288,61.753499999999995,2.888888888888889,10.11111111111111,43.111111111111114,0.0,86.77777777777777,10.0,1025.888888888889,96.44444444444444,1.0,13.222222222222221,1.0,822.3750974527995,804.7076084952519,5.370314161400337,1155.9486760784946,27.652265203335865,24.75185451076529,2.070403448828196,10.381882481386434,130.59459904298942,0.0
2021-11-23 11:50:00,5.1,13.4,21.3,22.5,6.6,4.496,13.25525,6.1917,61.376999999999995,2.9444444444444446,10.055555555555555,43.05555555555556,0.0,86.38888888888889,10.0,1025.9444444444443,96.22222222222223,1.0,13.11111111111111,1.0,740.5199887400661,791.6813305664062,6.355767651762666,647.2956522132313,27.571387478510538,24.631267232894896,1.88562970161438,10.192688911755878,226.41557334899903,0.0
2021-11-23 12:00:00,5.2,13.4,21.1,22.6,6.6,4.485,13.257525000000001,6.2046,61.188599999999994,3.0,10.0,43.0,0.0,86.0,10.0,1026.0,96.0,1.0,13.0,1.0,652.3437140874753,853.1834870787873,6.5941873401571796,528.7079531213792,27.57314289410909,24.873361860911054,1.7229309566815694,9.900226292610169,255.54018277486165,159.0
2021-11-23 12:10:00,5.3,13.6,20.9,22.7,6.8,4.507,12.9542,6.2256,61.1222,3.0555555555555554,10.0,42.5,0.0,85.83333333333333,10.0,1025.9444444444443,95.66666666666667,1.0,13.055555555555555,1.0,614.3932633463542,868.1945097123069,6.454996464414111,461.5321940940383,27.579456818898517,25.13902995745341,1.7982922329505286,9.601214075088501,215.17487261454266,0.0
2021-11-23 12:20:00,5.0,13.6,20.9,22.7,6.8,4.465,12.806905,6.2013,61.090999999999994,3.111111111111111,10.0,42.0,0.0,85.66666666666667,10.0,1025.888888888889,95.33333333333333,1.0,13.11111111111111,1.0,568.0374496845815,894.6897033691406,6.720639442548913,289.4644457412978,27.596875041325887,25.264770905176796,1.636794424454371,9.518915141423545,177.08336613972983,0.0
2021-11-23 12:30:00,5.3,14.0,21.2,22.9,7.2,4.508,12.80095,6.2777,61.064800000000005,3.1666666666666665,10.0,41.5,0.0,85.5,10.0,1025.8333333333333,95.0,1.0,13.166666666666666,1.0,544.1782122802734,917.7079656771955,6.584252869988565,180.88638335578187,27.622077465057373,25.386402893066407,1.771443166732788,9.634559365908306,142.48067387898763,0.0
2021-11-23 12:40:00,5.3,14.1,21.2,23.0,7.2,4.651,14.19857,6.2919,61.0664,3.2222222222222223,10.0,41.0,0.0,85.33333333333333,10.0,1025.7777777777778,94.66666666666667,1.0,13.222222222222221,1.0,534.4978529235138,903.9876542154949,6.362336289114872,114.8390173156652,27.65287121357891,25.411412744144933,1.7801553712389562,9.810016974001956,110.32973985941396,0.0
2021-11-23 12:50:00,5.3,14.4,21.2,23.1,7.4,4.656,14.711345,5.9998,61.01559999999999,3.2777777777777777,10.0,40.5,0.0,85.16666666666667,10.0,1025.7222222222222,94.33333333333333,1.0,13.277777777777779,1.0,523.9861140950521,901.0951999427532,7.258587081122533,70.3274951056572,27.686155621210737,25.343823035558064,1.7957070535421373,9.914354192415873,99.25205628712972,0.0
2021-11-23 13:00:00,5.6,14.4,21.2,23.1,7.5,4.68,13.374885,6.0235,61.0437,3.3333333333333335,10.0,40.0,0.0,85.0,10.0,1025.6666666666667,94.0,1.0,13.333333333333334,1.0,520.333417288243,892.8879777018228,8.10224300059895,58.698195747332385,27.724463589986165,25.25992437998454,1.8373330980539322,9.97270099957784,90.24782978057861,0.0
2021-11-23 13:10:00,5.4,14.5,21.3,23.1,7.4,4.694,13.19587,5.9184,61.086800000000004,3.388888888888889,10.0,39.5,0.0,84.83333333333333,10.0,1025.611111111111,93.66666666666667,1.0,13.38888888888889,1.0,535.8297776285807,878.4271110517129,7.949216926205629,588.9910050347969,27.722005211512247,25.139461806615195,1.7641257377465567,10.005501438776651,86.54415529886882,0.0
2021-11-23 13:20:00,5.5,14.5,21.2,23.0,7.5,4.703,13.316095,6.0129,61.118100000000005,3.4444444444444446,10.0,39.0,0.0,84.66666666666667,10.0,1025.5555555555557,93.33333333333333,1.0,13.444444444444445,1.0,531.9625348181012,848.5441680346961,6.7654958278849975,636.748405962583,27.684441096957794,24.856748638260836,2.2354357985453417,10.029879315074554,78.81260621658153,0.0
2021-11-23 13:30:00,5.3,14.3,21.1,23.0,7.2,4.732,13.629249999999999,6.1054,61.144600000000004,3.5,10.0,38.5,0.0,84.5,10.0,1025.5,93.0,1.0,13.5,1.0,524.6897752643454,603.8472893269857,5.481948044784998,400.563030232575,26.940548067092898,22.42016428311666,7.427144839167594,10.672587534586588,11.137392109235128,0.0
2021-11-23 13:40:00,5.4,14.4,21.2,23.0,7.2,4.753,13.307835,6.0274,61.1331,3.5555555555555554,10.0,38.0,0.0,84.33333333333333,10.0,1025.4444444444443,92.66666666666667,1.0,13.555555555555555,1.0,526.7549512630769,638.6018918513156,5.136200827070549,267.1441881535417,26.485899877548217,21.943672618865968,5.919287691116333,13.873068534533184,1.000000238418579,0.0
2021-11-23 13:50:00,5.3,14.2,21.9,22.9,7.1,4.71,13.86608,5.9841,61.1451,3.611111111111111,10.0,37.5,0.0,84.16666666666667,10.0,1025.388888888889,92.33333333333333,1.0,13.61111111111111,1.0,531.1656066894532,776.2948252921269,5.199799434606638,144.45924434101514,26.757910315195723,23.02985382080078,3.9122481846809394,15.375726540883383,1.0000023843844732,0.0
2021-11-23 14:00:00,5.5,14.3,22.2,22.8,7.1,4.727,13.42259,5.9876,61.1352,3.6666666666666665,10.0,37.0,0.0,84.0,10.0,1025.3333333333333,92.0,1.0,13.666666666666666,1.0,524.9307128836094,875.0564927164712,4.8886273156114886,77.3461462514414,27.021914259592695,23.78453157742818,3.7152098965644837,15.71921611626943,1.3564779792229333,0.0
2021-11-23 14:10:00,5.1,14.2,21.0,22.8,7.0,4.728,12.94854,6.0987,61.14639999999999,3.7222222222222223,10.0,36.5,0.0,83.83333333333333,10.0,1025.2777777777778,91.66666666666667,1.0,13.722222222222221,1.0,512.4465785725912,906.6281404482085,4.053300196821406,89.07123002370199,27.12034415886227,24.04268102020867,4.087863016586519,15.716102815186236,2.056564369073695,0.0
2021-11-23 14:20:00,5.1,14.1,20.2,22.9,6.8,4.743,12.690115,6.0625,61.1553,3.7777777777777777,10.0,36.0,0.0,83.66666666666667,10.0,1025.2222222222222,91.33333333333333,1.0,13.777777777777779,1.0,511.58432047526037,883.5636789957682,3.9683442705701304,340.99594291600806,27.105707699457803,24.008516953786216,4.322797913153966,15.689026244481406,1.5152662161986032,0.0
2021-11-23 14:30:00,5.4,14.0,21.1,22.8,6.6,4.756,12.869530000000001,5.9966,61.16029999999999,3.833333333333333,10.0,35.5,0.0,83.5,10.0,1025.1666666666667,91.0,1.0,13.833333333333334,1.0,519.0958054606119,845.6924886278175,3.808179190246399,4431.7995697331835,27.086719818115235,23.783824316660564,4.229976373116175,15.767025109926859,1.2718579538663228,0.0
2021-11-23 14:40:00,5.1,13.9,21.1,22.8,6.5,4.723,12.512525,5.9745,61.1475,3.888888888888889,10.0,35.0,0.0,83.33333333333333,10.0,1025.111111111111,90.66666666666667,1.0,13.88888888888889,1.0,512.9599631318592,798.3064853641905,3.9836575657028264,5040.180622641354,27.09417159716288,23.31687613805135,4.78546577334404,16.110062266985576,1.148369766275088,0.0
2021-11-23 14:50:00,5.4,14.0,20.5,22.7,6.6,4.738,12.88923181818182,5.984545454545454,61.163090909090904,3.9444444444444446,10.0,34.5,0.0,83.16666666666667,10.0,1025.0555555555557,90.33333333333333,1.0,13.944444444444445,1.0,498.12686432937096,768.4044228108725,3.9611766333095098,3967.3943876139324,27.131997159322104,22.886621163686115,4.616875187555949,16.799259214401246,1.0813221953312557,0.0
2021-11-23 15:00:00,5.3,13.9,21.6,22.7,6.5,4.694,12.721375,5.8712,61.1572,4.0,10.0,34.0,0.0,83.0,10.0,1025.0,90.0,1.0,14.0,1.0,491.1710653686524,745.9239160647337,4.137637605135049,8080.525659393483,27.157043504714967,22.604121201833088,4.486532331307729,17.89640707651774,1.04459914624691,0.0
2021-11-23 15:10:00,5.0,13.8,20.9,22.7,6.3,4.744,12.516555,5.8624,61.157500000000006,3.9444444444444446,9.88888888888889,34.388888888888886,0.0,83.27777777777777,10.0,1025.0555555555557,89.27777777777777,1.0,13.833333333333334,1.0,493.21923563288544,801.534647939397,3.9709689843385236,9997.695442708333,27.29029499689738,22.673160050710045,3.837903617223104,18.57087279001872,1.0352763976653416,0.0
2021-11-23 15:20:00,5.2,13.8,20.6,22.6,6.3,4.758,12.68262,5.763199999999999,61.158,3.888888888888889,9.777777777777779,34.77777777777778,0.0,83.55555555555556,10.0,1025.111111111111,88.55555555555556,1.0,13.666666666666666,1.0,498.88815413551777,916.0406048583984,3.8975399740739056,9966.042043222546,27.421444250742592,23.0194114112854,3.4860220670700075,18.558160530726116,8.358040110270183,0.0
2021-11-23 15:30:00,5.1,13.8,21.4,22.6,6.2,4.669,12.334395,5.8533,61.18150000000001,3.8333333333333335,9.666666666666666,35.166666666666664,0.0,83.83333333333333,10.0,1025.1666666666667,87.83333333333333,1.0,13.5,1.0,501.8841243138807,960.3877565651379,3.6404861175811893,7850.924368889588,27.530135971705118,23.325552317301433,3.233845369815827,18.05753310521444,25.295936193466186,0.0
2021-11-23 15:40:00,5.2,13.7,20.7,22.6,6.3,4.747,12.870529999999999,5.7811,61.1871,3.7777777777777777,9.555555555555555,35.55555555555556,0.0,84.11111111111111,10.0,1025.2222222222222,87.11111111111111,1.0,13.333333333333334,1.0,483.84903940836585,992.587425333659,3.6897998671679852,4738.027522020932,27.692394666671753,23.536621923446653,3.3863369687398275,17.3207053788503,36.81039430618286,0.0
2021-11-23 15:50:00,5.1,13.7,20.6,22.5,6.2,4.678,12.98314,5.8347999999999995,61.2033,3.7222222222222223,9.444444444444445,35.94444444444444,0.0,84.38888888888889,10.0,1025.2777777777778,86.38888888888889,1.0,13.166666666666666,1.0,471.61335982750205,936.4832876271215,3.6607896406704428,3336.330651310635,27.763536637624107,23.49551731109619,3.0540464822451274,16.594585730234783,83.41779741923014,0.0
2021-11-23 16:00:00,5.1,13.6,21.3,22.5,6.2,4.669,12.8679,5.8370999999999995,61.1878,3.6666666666666665,9.333333333333334,36.333333333333336,0.0,84.66666666666667,10.0,1025.3333333333333,85.66666666666667,1.0,13.0,1.0,456.57095184676945,880.9660842720119,3.5138005057297184,1863.5349702169126,27.667438135147098,23.389081033070884,2.5368340969085694,15.518059185345967,122.85469341278076,0.0
2021-11-23 16:10:00,5.3,13.7,21.2,22.6,6.3,4.631,12.811224999999999,5.9628,61.186,3.611111111111111,9.222222222222221,36.72222222222222,0.0,84.94444444444444,10.0,1025.388888888889,84.94444444444444,1.0,12.833333333333334,1.0,454.40925659179686,855.1592244466146,3.324307645417876,1150.261293369444,27.55887306213379,23.399888811111452,2.3464973747730253,14.220269676844278,127.66005583445231,0.0
2021-11-23 16:20:00,5.1,13.7,20.7,22.5,6.3,4.656,13.065235000000001,5.8528,61.1398,3.5555555555555554,9.11111111111111,37.111111111111114,0.0,85.22222222222223,10.0,1025.4444444444443,84.22222222222223,1.0,12.666666666666666,1.0,446.57708602028333,828.300523555361,3.450984967515967,636.9486184830315,27.477277717590333,23.450468117396035,2.210031450390816,12.987726842562358,115.68977032979328,0.0
2021-11-23 16:30:00,5.1,13.6,20.6,22.5,6.3,4.574,13.033949999999999,5.6762,61.1177,3.5,9.0,37.5,0.0,85.5,10.0,1025.5,83.5,1.0,12.5,1.0,437.103308901732,800.1360312065037,3.5170350765508447,350.2912565586931,27.42192046483358,23.511310176849364,2.157546261747678,11.93698579788208,109.1324735514323,0.0
2021-11-23 16:40:00,5.1,13.5,21.5,22.5,6.2,4.604,13.280135000000001,5.7252,61.149300000000004,3.4444444444444446,8.88888888888889,37.888888888888886,0.0,85.77777777777777,10.0,1025.5555555555557,82.77777777777777,1.0,12.333333333333334,1.0,431.650373840332,777.329212969199,3.543189362812851,196.4553403994458,27.384539340441343,23.563024855285395,2.0705694045362577,11.058369234924108,108.16060286662619,0.0
2021-11-23 16:50:00,5.0,13.4,20.4,22.4,6.1,4.601,14.062434999999999,5.5543,61.145900000000005,3.388888888888889,8.777777777777779,38.27777777777778,0.0,86.05555555555556,10.0,1025.611111111111,82.05555555555556,1.0,12.166666666666666,1.0,431.7789675377156,756.5784065965674,3.599181601657706,108.0074083173073,27.344460204442345,23.60824003537496,1.984992321530978,10.518655600547792,107.91472099304198,0.0
2021-11-23 17:00:00,5.2,13.5,21.3,22.3,6.3,4.566,14.38981,5.6046,61.154700000000005,3.3333333333333335,8.666666666666666,38.666666666666664,0.0,86.33333333333333,10.0,1025.6666666666667,81.33333333333333,1.0,12.0,1.0,432.79196278889975,739.8464831192192,3.825815496498582,59.533271204307255,27.32860843976339,23.642107575734457,1.9731328535079957,10.266000350316364,108.15621158599853,0.0
2021-11-23 17:10:00,4.9,13.4,21.5,22.3,6.3,4.566,14.756355,5.5429,61.172399999999996,3.2777777777777777,8.555555555555555,39.05555555555556,0.0,86.61111111111111,10.0,1025.7222222222222,80.61111111111111,1.0,11.833333333333332,1.0,425.89296864827475,725.8453535829742,3.9781856266118716,31.233403377317437,27.303315798441567,23.66687954266866,2.00269064048926,10.136369013786316,110.31589586893718,0.0
2021-11-23 17:20:00,5.1,13.4,20.3,22.2,6.4,4.556,14.73148,5.5766,61.1905,3.2222222222222223,8.444444444444445,39.44444444444444,0.0,86.88888888888889,10.0,1025.7777777777778,79.88888888888889,1.0,11.666666666666666,1.0,423.33943112077384,713.1808312988281,4.05433843279289,8.31482273558439,27.287562889192923,23.689208112727098,2.0391772989725157,10.062385028307556,111.13696502518785,0.0
2021-11-23 17:30:00,5.1,13.4,21.5,22.2,6.4,4.555,15.052879999999998,5.5863,61.197,3.166666666666667,8.333333333333334,39.833333333333336,0.0,87.16666666666667,10.0,1025.8333333333333,79.16666666666667,1.0,11.5,1.0,422.2692368886663,703.866307401109,4.409169722162398,1.1597744579840517,27.276543531417843,23.702853797276816,1.9992010986804964,10.02622683207194,110.67578467051189,0.0
2021-11-23 17:40:00,5.0,13.3,20.7,22.2,6.3,4.537,15.543995,5.6268,61.1793,3.111111111111111,8.222222222222221,40.22222222222222,0.0,87.44444444444444,10.0,1025.888888888889,78.44444444444444,1.0,11.333333333333332,1.0,429.3409700520833,697.3757798889862,5.012444335619609,1.056084964874774,27.272238311767573,23.71528291384379,2.0076065824429192,10.008888864517212,109.80608292897543,0.0
2021-11-23 17:50:00,4.9,13.3,21.0,22.1,6.4,4.538,15.646895,5.572799999999999,61.175599999999996,3.0555555555555554,8.11111111111111,40.611111111111114,0.0,87.72222222222223,10.0,1025.9444444444443,77.72222222222223,1.0,11.166666666666666,1.0,423.1422800384171,696.1646313476563,4.843519732830888,1.0271127309233457,27.271142044067382,23.726712284088133,1.902803360025088,10.001115625699361,109.60014864603679,0.0
2021-11-23 18:00:00,4.8,13.2,21.4,22.0,6.3,4.52,15.581635,5.5005,61.1832,3.0,8.0,41.0,0.0,88.0,10.0,1026.0,77.0,1.0,11.0,1.0,418.8081104532877,685.6689339192708,4.5843086744163,1.0146697888636993,27.30146988550822,23.72038714726766,1.9787380667527519,9.99665280342102,109.3280652618408,0.0
2021-11-23 18:10:00,4.9,13.1,20.3,22.0,6.3,4.483,15.740505000000002,5.5743,61.1803,2.888888888888889,7.888888888888889,41.27777777777778,0.0,88.16666666666667,10.0,1026.0555555555557,75.94444444444444,0.9444444444444444,11.0,1.0,418.1166995239258,674.6813049316406,4.634881602909606,1.0080456155807958,27.261469010941973,23.701865171317845,2.0536350529050567,9.988363191938138,110.90979032318448,0.0
2021-11-23 18:20:00,4.8,13.1,21.4,22.1,6.2,4.501,15.916854999999998,5.5088,61.190999999999995,2.7777777777777777,7.777777777777778,41.55555555555556,0.0,88.33333333333333,10.0,1026.111111111111,74.88888888888889,0.8888888888888888,11.0,1.0,414.0530271402995,668.7696149733971,4.49918019490727,1.004422113498052,27.19671919504801,23.710886039733886,1.9173393428325654,9.981659123102824,109.3809542719523,0.0
2021-11-23 18:30:00,4.9,13.0,21.3,22.0,6.1,4.527,15.812245,5.5176,61.1971,2.6666666666666665,7.666666666666667,41.833333333333336,0.0,88.5,10.0,1026.1666666666667,73.83333333333333,0.8333333333333334,11.0,1.0,411.514919037216,662.4113135537334,4.60695612724218,1.0024331919419562,27.14188050587972,23.728310775756835,1.8430962514877318,9.983047003746034,108.8214090092977,0.0
2021-11-23 18:40:00,4.7,13.0,20.3,21.9,6.1,4.519,16.361259999999998,5.4729,61.2014,2.5555555555555554,7.555555555555555,42.111111111111114,0.0,88.66666666666667,10.0,1026.2222222222222,72.77777777777777,0.7777777777777778,11.0,1.0,411.2402064005534,662.8228124999999,4.528130693260559,1.0013128024339677,27.061915779113768,23.76004029273987,1.999582254886627,9.984987529118857,109.34067605336506,0.0
2021-11-23 18:50:00,4.7,12.9,21.3,22.0,6.0,4.515,16.217535,5.419700000000001,61.213499999999996,2.4444444444444446,7.444444444444445,42.388888888888886,0.0,88.83333333333333,10.0,1026.2777777777778,71.72222222222223,0.7222222222222222,11.0,1.0,408.18071859425515,648.486708591505,4.521380538933695,1.000704317887624,27.003521774475182,23.796409259354327,1.9191517079651021,9.983918437445904,109.44293915829417,0.0
2021-11-23 19:00:00,4.7,12.9,20.4,22.0,6.0,4.557,16.46417,5.5446,61.2313,2.3333333333333335,7.333333333333333,42.666666666666664,0.0,89.0,10.0,1026.3333333333333,70.66666666666667,0.6666666666666667,11.0,1.0,403.78706613124103,646.8468446858724,4.78064373277675,1.0003747560580571,26.93394035657247,23.8353813680013,2.02254829565684,9.988507674535116,108.80715090433755,0.0
2021-11-23 19:10:00,4.6,12.9,21.3,21.9,6.0,4.508,16.129269999999998,5.5901000000000005,61.2013,2.2222222222222223,7.222222222222222,42.94444444444444,0.0,89.16666666666667,10.0,1026.388888888889,69.61111111111111,0.6111111111111112,11.0,1.0,398.03095659628684,640.3645217790274,5.048467469579082,1.0001938825845718,26.88614407539368,23.880984799067182,1.8750389828284582,9.993435478210449,108.96650146484376,0.0
2021-11-23 19:20:00,4.8,12.9,21.4,21.9,6.0,4.526,16.056705,5.5206,61.180499999999995,2.111111111111111,7.111111111111111,43.22222222222222,0.0,89.33333333333333,10.0,1026.4444444444443,68.55555555555556,0.5555555555555556,11.0,1.0,401.10621846516926,638.1415653974161,5.33151916107889,1.0000994563102723,26.850000855805444,23.91252015473413,1.8877502119378313,9.993214042668786,109.3405259669153,0.0
2021-11-23 19:30:00,4.6,12.9,20.4,21.9,6.0,4.533,15.8512,5.5454,61.16080000000001,2.0,7.0,43.5,0.0,89.5,10.0,1026.5,67.5,0.5,11.0,1.0,404.2017156456257,633.3175758870443,5.009570944161065,1.0000378996133805,26.786455560242388,23.943740261099432,1.8857683371588334,9.992689576687786,107.93573457771774,0.0
2021-11-23 19:40:00,4.6,12.9,21.5,21.9,6.0,4.512,15.909004999999999,5.4509,61.4294,1.8888888888888888,6.888888888888889,43.77777777777778,0.0,89.66666666666667,10.0,1026.5555555555557,66.44444444444444,0.4444444444444444,11.0,1.0,403.05969675699873,630.8851694532373,5.206692475437444,1.0000298023223877,26.73208973160207,23.978724373520397,1.880263370536064,9.992917256485569,108.1757167409678,0.0
2021-11-23 19:50:00,4.8,12.9,20.8,21.9,6.0,4.527,15.877675,5.553,61.8402,1.777777777777778,6.777777777777778,44.05555555555556,0.0,89.83333333333333,10.0,1026.611111111111,65.38888888888889,0.38888888888888895,11.0,1.0,396.4062108287592,627.1704325358073,4.996108759419393,1.0000298023223877,26.69977336670852,24.0021331876762,1.8920308559974544,9.994045857513592,108.2514403903958,0.0
2021-11-23 20:00:00,4.6,12.8,20.7,21.9,6.0,4.504,15.994354999999999,5.5436,62.02,1.6666666666666667,6.666666666666667,44.333333333333336,0.0,90.0,10.0,1026.6666666666667,64.33333333333333,0.33333333333333337,11.0,1.0,394.14276723225913,622.9018926651177,5.015149517220966,324.37599234962534,26.680133816088482,24.009918279908394,1.8582090474315027,9.994181478323181,107.97904821552216,0.0
2021-11-23 20:10:00,4.8,13.0,21.3,21.8,6.2,4.5,16.086615000000002,5.507099999999999,62.0957,1.5555555555555556,6.555555555555555,44.611111111111114,0.0,90.16666666666667,10.0,1026.7222222222222,63.27777777777778,0.2777777777777778,11.0,1.0,398.0059653060738,618.8508727466101,5.181845350925532,914.8921669842564,26.65978203681461,24.005852231088145,1.9342719932380645,9.992697368922405,108.257231249815,0.0
2021-11-23 20:20:00,4.7,13.0,20.1,21.8,6.1,4.522,15.748925,5.561100000000001,62.1178,1.4444444444444444,6.444444444444445,44.888888888888886,0.0,90.33333333333333,10.0,1026.7777777777778,62.22222222222222,0.2222222222222222,11.0,1.0,390.9497068277995,612.4010127766927,5.262840961601775,302.383985000438,26.632738161087037,23.99674393971761,1.8079294013977052,9.993770128885904,108.10727266947428,0.0
2021-11-23 20:30:00,4.9,13.0,21.6,21.8,6.2,4.503,15.586294999999998,5.6423000000000005,62.1332,1.3333333333333335,6.333333333333334,45.166666666666664,0.0,90.5,10.0,1026.8333333333333,61.166666666666664,0.16666666666666674,11.0,1.0,392.76549003513384,608.6882450779005,5.294400500267913,136.54529565067614,26.61240544637044,23.9912953154246,1.8332919708887736,9.9912899128596,109.2198791249593,0.0
2021-11-23 20:40:00,4.8,12.9,20.6,21.8,6.1,4.494,15.51849,5.6305,62.143600000000006,1.2222222222222223,6.222222222222222,45.44444444444444,0.0,90.66666666666667,10.0,1026.888888888889,60.111111111111114,0.11111111111111116,11.0,1.0,398.78759318033855,604.0920880126953,5.213949501447085,62.15195311648697,26.599268407013454,23.980282383018967,1.7977908830353093,9.990238970955886,107.23721975682145,0.0
2021-11-23 20:50:00,4.9,13.0,20.8,21.7,6.2,4.498,15.822295,5.5191,62.150999999999996,1.1111111111111112,6.111111111111111,45.72222222222222,0.0,90.83333333333333,10.0,1026.9444444444443,59.05555555555556,0.05555555555555558,11.0,1.0,395.77380447212306,594.9791968685456,5.2914954089040815,25.511120314355622,26.58232526009575,23.962348166776053,1.8054598962327137,9.990470782800042,108.96143551282996,0.0
2021-11-23 21:00:00,4.8,12.9,20.7,21.6,6.2,4.498,15.86299,5.482200000000001,62.169799999999995,1.0,6.0,46.0,0.0,91.0,10.0,1027.0,58.0,0.0,11.0,1.0,394.48390045166013,587.2629953388785,5.334351325573894,16.37943009408854,26.57517767828019,23.944821060576725,1.9067384092208464,9.991927572521355,108.2280888671041,0.0
2021-11-23 21:10:00,4.8,13.0,20.7,21.6,6.2,4.513,16.103469999999998,5.4802,62.15839999999999,0.8888888888888888,5.833333333333333,44.72222222222222,0.0,91.33333333333333,9.555555555555555,1026.9444444444443,58.0,-0.05555555555555555,10.722222222222221,1.0,398.3142382110947,584.5898248291016,5.146109107833797,2.7286027263854185,26.561095441182452,23.92341713587443,1.8043192740281424,9.994571665128072,108.18962587992351,0.0
2021-11-23 21:20:00,5.0,13.0,21.7,21.6,6.4,4.492,16.12545,5.4992,62.1708,0.7777777777777778,5.666666666666667,43.44444444444444,0.0,91.66666666666667,9.11111111111111,1026.888888888889,58.0,-0.1111111111111111,10.444444444444445,1.0,396.90080403645834,584.1702538220636,5.239518009390535,1.0670619237355594,26.534836896260583,23.90614756902059,1.9126556579271952,9.995845680236815,108.17562117258709,0.0
2021-11-23 21:30:00,4.9,12.9,20.5,21.6,6.2,4.536,16.00662,5.4658,62.1885,0.6666666666666667,5.5,42.166666666666664,0.0,92.0,8.666666666666666,1026.8333333333333,58.0,-0.16666666666666666,10.166666666666666,1.0,401.932906957166,582.1447475179036,5.316950201853521,1.0274942187905984,26.521639280319214,23.89251970291138,1.8259640540679296,9.997459836006163,108.09341712951661,0.0
2021-11-23 21:40:00,4.8,13.0,21.4,21.5,6.2,4.539,16.0441,5.486,62.0739,0.5555555555555556,5.333333333333333,40.888888888888886,0.0,92.33333333333333,8.222222222222221,1026.7777777777778,58.0,-0.2222222222222222,9.88888888888889,1.0,398.8948506673177,573.9612884942417,5.376322150068768,1.014534953741704,26.508015696207686,23.877085981369017,1.8666747828324635,9.999176009496054,108.01166427612304,0.0
2021-11-23 21:50:00,4.8,13.0,20.7,21.5,6.2,4.544,16.419545,5.527900000000001,62.1537,0.4444444444444444,5.166666666666667,39.611111111111114,0.0,92.66666666666667,7.777777777777778,1026.7222222222222,58.0,-0.2777777777777778,9.61111111111111,1.0,398.0669674366918,567.964188955022,5.36146943775274,1.0079467735654215,26.48828551610311,23.865850114822386,1.7845804437001547,9.998694443702698,108.47336592356365,0.0
2021-11-23 22:00:00,4.8,12.9,21.0,21.5,6.1,4.552,16.30934,5.5806,62.170100000000005,0.33333333333333337,5.0,38.333333333333336,0.0,93.0,7.333333333333334,1026.6666666666667,58.0,-0.3333333333333333,9.333333333333334,1.0,400.60036010742186,565.5690382052017,5.473758890938624,1.004365227505312,26.468909258086825,23.853561835002377,1.7869716199108812,9.99919907736648,108.30367538702292,0.0
2021-11-23 22:10:00,4.7,12.9,21.3,21.5,6.1,4.543,16.075364999999998,5.439,62.1847,0.2222222222222222,4.833333333333333,37.05555555555556,0.0,93.33333333333333,6.888888888888889,1026.611111111111,58.0,-0.3888888888888889,9.055555555555555,1.0,402.55898787575205,557.7573315780464,5.146924154421704,1.0024024792411232,26.4543656317393,23.848248144785565,1.850518229206403,9.998301800092062,108.58240922292073,0.0
2021-11-23 22:20:00,4.8,12.9,20.7,21.5,6.1,4.539,15.71509,5.5104999999999995,62.2025,0.11111111111111116,4.666666666666666,35.77777777777778,0.0,93.66666666666667,6.444444444444445,1026.5555555555557,58.0,-0.4444444444444444,8.777777777777779,1.0,403.8448457845052,556.159254550276,5.256753427430061,1.0013050376459702,26.44261794090271,23.841943391164143,1.8318307385842005,9.996991626421611,108.77591723124185,0.0
2021-11-23 22:30:00,4.9,12.9,20.7,21.4,6.1,4.567,15.714245,5.5307,62.210300000000004,0.0,4.5,34.5,0.0,94.0,6.0,1026.5,58.0,-0.5,8.5,1.0,401.6761052589855,552.2090395100911,5.293248589308249,1.0007003273566564,26.43051411628723,23.833808431625364,1.715175709327062,9.995881651242573,108.70700063069663,0.0
2021-11-23 22:40:00,4.8,12.9,21.5,21.4,6.2,4.537,15.4987,5.57,62.226800000000004,-0.11111111111111116,4.333333333333333,33.22222222222222,0.0,94.33333333333333,5.555555555555555,1026.4444444444443,58.0,-0.5555555555555556,8.222222222222221,1.0,399.54613220214844,544.3429927150682,4.9998400295252186,1.000372439622879,26.416591663360595,23.829037901560465,1.8558309030532836,9.994741236368814,107.7653470993042,0.0
2021-11-23 22:50:00,4.8,12.9,20.8,21.4,6.1,4.546,15.292340000000001,5.4869,62.1957,-0.2222222222222221,4.166666666666666,31.944444444444443,0.0,94.66666666666667,5.111111111111112,1026.388888888889,58.0,-0.611111111111111,7.944444444444445,1.0,400.41124346152117,545.5379406738282,5.004332976085318,1.0001925718784332,26.408014726638793,23.82127236366272,1.7631508843104045,9.994410800933839,108.84024706522624,0.0
2021-11-23 23:00:00,4.8,12.9,20.7,21.4,6.2,4.535,15.328745000000001,5.5342,62.2121,-0.33333333333333326,4.0,30.666666666666664,0.0,95.0,4.666666666666667,1026.3333333333333,58.0,-0.6666666666666666,7.666666666666667,1.0,396.1957325236002,543.2309813541106,5.135454579544606,1.0000986993312835,26.400796677271522,23.814652331670125,1.7717614471912384,9.992348469098408,109.02617730458579,0.0
2021-11-23 23:10:00,4.9,12.9,20.7,21.4,6.1,4.545,14.974895,5.5715,62.213800000000006,-0.4444444444444444,3.833333333333333,29.38888888888889,0.0,95.33333333333333,4.222222222222222,1026.2777777777778,58.0,-0.7222222222222222,7.388888888888889,1.0,395.19067147090516,538.6111468014772,4.927415540036509,1.0003431000312168,26.397271219889326,23.804298235575356,1.7797115371624628,9.992078329722087,108.29629446665447,0.0
2021-11-23 23:20:00,4.8,13.0,21.1,21.4,6.2,4.54,14.987870000000001,5.573,62.215700000000005,-0.5555555555555556,3.6666666666666665,28.11111111111111,0.0,95.66666666666667,3.7777777777777777,1026.2222222222222,58.0,-0.7777777777777778,7.111111111111112,1.0,397.4245378621419,530.092273187747,5.043206817093543,1.0117540368521953,26.387809063593544,23.79381228129069,1.8617866514126458,9.996634689966838,107.6085599263509,0.0
2021-11-23 23:30:00,4.7,12.9,21.3,21.4,6.1,4.523,14.97438,5.5469,62.205499999999994,-0.6666666666666665,3.5,26.833333333333332,0.0,96.0,3.333333333333334,1026.1666666666667,58.0,-0.8333333333333333,6.833333333333334,1.0,398.2027732305417,520.5830751967156,4.910340633473154,1.0479225944866568,26.38362666765849,23.77945055325826,1.7955673917134605,9.994670740763347,109.16494370778403,0.0
2021-11-23 23:40:00,4.7,12.9,20.6,21.4,6.1,4.533,14.95025,5.5393,61.867,-0.7777777777777777,3.333333333333333,25.555555555555557,0.0,96.33333333333333,2.8888888888888893,1026.111111111111,58.0,-0.8888888888888888,6.555555555555556,1.0,401.39295461018884,522.2565087890625,5.148083581978318,2.0128980722366756,26.370694618225098,23.773790073394775,1.7025719793637595,9.989816862742106,109.48129212697347,0.0
2021-11-23 23:50:00,4.8,12.9,21.4,21.4,6.2,4.545,14.889904999999999,5.4693,61.491200000000006,-0.8888888888888888,3.1666666666666665,24.27777777777778,0.0,96.66666666666667,2.4444444444444446,1026.0555555555557,58.0,-0.9444444444444444,6.277777777777779,1.0,399.47996216872644,516.4954237979582,4.90866576870956,7.297623085295413,26.36183497428894,23.76861701965332,1.7528782540559766,9.990815221468608,108.36860806783041,0.0
2021-11-24 00:00:00,4.8,12.9,20.8,21.4,6.2,4.522,14.794725,5.4821,61.3343,-1.0,3.0,23.0,0.0,97.0,2.0,1026.0,58.0,-1.0,6.0,1.0,397.142665608724,515.7436273193359,4.9702294904498725,11.890286039578713,26.36221518198649,23.759758332570392,1.684012272953987,9.989984873135885,108.78263576507568,0.0
2021-11-24 00:10:00,5.0,12.9,20.7,21.4,6.2,4.549,14.809334999999999,5.4067,61.261900000000004,-1.0555555555555556,2.9444444444444446,22.944444444444443,0.0,97.05555555555556,1.8888888888888888,1026.0,59.166666666666664,-1.0555555555555556,5.888888888888889,1.0,396.0751932464249,509.1459819784932,4.901540103335838,16.949477659995946,26.35255163192749,23.747424891789755,1.6257943814992906,9.987452286084494,109.43311463673908,0.0
2021-11-24 00:20:00,4.7,12.7,21.3,21.3,6.0,4.547,14.922569999999999,5.3667,61.2515,-1.1111111111111112,2.888888888888889,22.88888888888889,0.0,97.11111111111111,1.7777777777777777,1026.0,60.333333333333336,-1.1111111111111112,5.777777777777778,1.0,395.6482459513346,510.218080942439,4.9932679384307,20.307892360148458,26.349803180110733,23.73461625719508,1.7518717759581555,9.98764760022518,108.12452157494624,0.0
2021-11-24 00:30:00,4.8,12.7,21.3,21.4,6.1,4.53,14.928460000000001,5.3611,61.2435,-1.1666666666666667,2.8333333333333335,22.833333333333332,0.0,97.16666666666667,1.6666666666666667,1026.0,61.5,-1.1666666666666667,5.666666666666667,1.0,393.701197639553,506.7576301662401,4.745950518287508,27.53885234240085,26.34634700775147,23.719609804153443,1.612913577159246,9.99039941628774,108.49863564809164,0.0
2021-11-24 00:40:00,4.8,12.7,21.3,21.3,6.1,4.521,15.106864999999999,5.2792,61.2287,-1.2222222222222223,2.7777777777777777,22.77777777777778,0.0,97.22222222222223,1.5555555555555556,1026.0,62.666666666666664,-1.2222222222222223,5.555555555555555,1.0,394.70638926188155,507.60809867420414,5.052558151463331,33.88667603810628,26.340009768803913,23.706593221028648,1.6733946420749028,9.99043373266856,108.86272318522136,0.0
2021-11-24 00:50:00,4.8,12.7,20.7,21.3,6.1,4.54,14.8345,5.206799999999999,61.242999999999995,-1.2777777777777777,2.7222222222222223,22.72222222222222,0.0,97.27777777777777,1.4444444444444444,1026.0,63.833333333333336,-1.2777777777777777,5.444444444444445,1.0,395.8987358075723,501.4871804809571,4.7476241401494566,39.36488857732654,26.336168984989662,23.69019573712753,1.6102984209687023,9.992647047743286,108.71223671778448,0.0
2021-11-24 01:00:00,4.7,12.7,20.9,21.3,6.0,4.528,14.76425,5.176699999999999,61.2607,-1.3333333333333333,2.6666666666666665,22.666666666666668,0.0,97.33333333333333,1.3333333333333335,1026.0,65.0,-1.3333333333333333,5.333333333333333,1.0,395.8342057291667,500.36153844372984,4.693540975347077,44.48336946918466,26.33019962717275,23.677518163222434,1.669999820270825,9.993863656898665,109.1086119025392,0.0
2021-11-24 01:10:00,4.8,12.7,21.3,21.3,6.0,4.527,15.13236,5.1581,61.2574,-1.3888888888888888,2.611111111111111,22.61111111111111,0.0,97.38888888888889,1.2222222222222223,1026.0,66.16666666666667,-1.3888888888888888,5.222222222222222,1.0,395.240148371554,499.82642352224764,4.806766353084543,50.9668049401752,26.32102282572601,23.66464752973136,1.60589913833276,9.994330253358616,108.45474482714118,0.0
2021-11-24 01:20:00,4.6,12.6,21.3,21.3,5.9,4.547,15.224705,5.0946,61.2716,-1.4444444444444444,2.5555555555555554,22.555555555555557,0.0,97.44444444444444,1.1111111111111112,1026.0,67.33333333333333,-1.4444444444444444,5.111111111111111,1.0,397.8272228828518,490.3555448404948,4.865763688531972,59.339342698458225,26.313315976460775,23.65393862406413,1.575936329762141,9.994417470296224,108.67052712758382,0.0
2021-11-24 01:30:00,4.6,12.6,21.3,21.3,5.9,4.511,15.48285,5.0256,61.2817,-1.5,2.5,22.5,0.0,97.5,1.0,1026.0,68.5,-1.5,5.0,1.0,400.12467747830794,493.39872899548766,4.947715108502383,66.31141988452545,26.297405128479006,23.646344416936238,1.5612582888205846,9.99528700987498,108.04761914571127,0.0
2021-11-24 01:40:00,4.5,12.5,21.2,21.3,5.8,4.505,15.643045,4.9988,61.272299999999994,-1.5555555555555556,2.4444444444444446,22.444444444444443,0.0,97.55555555555556,0.8888888888888888,1026.0,69.66666666666667,-1.5555555555555556,4.888888888888889,1.0,396.0069599230536,490.7140285939184,4.833299893376518,75.54052680775271,26.285796073277787,23.639800605773925,1.6721482785542805,9.997609462738037,108.6947295252482,0.0
2021-11-24 01:50:00,4.6,12.5,20.5,21.3,5.8,4.528,15.477995000000002,4.9817,61.2999,-1.6111111111111112,2.388888888888889,22.38888888888889,0.0,97.61111111111111,0.7777777777777779,1026.0,70.83333333333333,-1.6111111111111112,4.777777777777778,1.0,394.4358468663007,484.9746141560872,4.869241382846725,86.0030403906612,26.276745319366455,23.63178052266439,1.5820864933729173,9.996778063774109,109.65858511606852,0.0
2021-11-24 02:00:00,4.6,12.5,21.3,21.3,5.8,4.545,15.77652,4.9696,61.322500000000005,-1.6666666666666665,2.3333333333333335,22.333333333333332,0.0,97.66666666666667,0.6666666666666667,1026.0,72.0,-1.6666666666666665,4.666666666666667,1.0,396.86193786621095,486.66427184707817,4.912070402385152,93.74760305803375,26.26105574607849,23.623496494293214,1.5952048536141714,9.99532751719157,109.28825017293295,0.0
2021-11-24 02:10:00,4.5,12.6,21.3,21.3,5.8,4.525,15.609945,4.911,61.3211,-1.7222222222222223,2.2777777777777777,22.27777777777778,0.0,97.72222222222223,0.5555555555555556,1026.0,73.16666666666667,-1.7222222222222223,4.555555555555555,1.0,398.84972895830526,488.37641550699874,4.882688921750602,103.17117629250565,26.258357197443644,23.62076866467794,1.612896140217781,9.994562789599101,108.17673212687176,0.0
2021-11-24 02:20:00,4.5,12.5,21.3,21.3,5.8,4.531,15.941115,4.9669,61.3232,-1.7777777777777777,2.2222222222222223,22.22222222222222,0.0,97.77777777777777,0.4444444444444444,1026.0,74.33333333333333,-1.7777777777777777,4.444444444444445,1.0,404.1745872900952,484.50821441299615,5.003474514363176,106.78361197821839,26.2251643722879,23.613492418978847,1.5889389589412064,9.995578013220749,108.35870867777678,0.0
2021-11-24 02:30:00,4.4,12.5,21.3,21.3,5.8,4.542,16.206215,4.865399999999999,61.3091,-1.8333333333333333,2.166666666666667,22.166666666666668,0.0,97.83333333333333,0.3333333333333335,1026.0,75.5,-1.8333333333333333,4.333333333333334,1.0,401.10475706604706,487.2954231946222,4.979727883325458,108.03033493085097,26.202581796646122,23.61127159436544,1.6190934745470682,9.996612688700358,108.820246442159,0.0
2021-11-24 02:40:00,4.3,12.4,20.7,21.2,5.6,4.54,16.34692,4.8870000000000005,61.3202,-1.8888888888888888,2.111111111111111,22.11111111111111,0.0,97.88888888888889,0.22222222222222232,1026.0,76.66666666666667,-1.8888888888888888,4.222222222222222,1.0,394.73427703857425,481.05526784261065,4.931758199936926,111.14713977964584,26.180208628972373,23.613282187779742,1.5033369397123653,9.997476331392923,107.17881319681803,0.0
2021-11-24 02:50:00,4.3,12.4,21.2,21.3,5.6,4.543,16.289134999999998,4.8157,61.323800000000006,-1.9444444444444444,2.0555555555555554,22.055555555555557,0.0,97.94444444444444,0.11111111111111116,1026.0,77.83333333333333,-1.9444444444444444,4.111111111111111,1.0,392.52706147643346,481.0426518793216,5.201002699911258,111.90436902493407,26.181029079243284,23.61471748044935,1.5696108127482193,9.999483846405806,107.17991426392464,0.0
2021-11-24 03:00:00,4.3,12.4,21.4,21.3,5.6,4.52,16.375275,4.8037,61.46079999999999,-2.0,2.0,22.0,0.0,98.0,0.0,1026.0,79.0,-2.0,4.0,1.0,395.4152572631836,481.62828542073566,5.260596590836843,112.70618892842094,26.173279088338216,23.60801023165385,1.5395087744792302,9.999507924715678,108.95126459757486,0.0
2021-11-24 03:10:00,4.4,12.4,20.7,21.2,5.6,4.521,16.36336,4.8484,61.9273,-1.9444444444444444,2.0555555555555554,22.833333333333332,0.0,97.88888888888889,0.1111111111111111,1025.9444444444443,78.66666666666667,-2.0,4.0,1.0,391.12556025713343,472.04006829623523,5.01632966583058,105.69447384117686,26.168152008056644,23.600273265838624,1.5570164990425108,9.999808572133382,109.10993278503418,0.0
2021-11-24 03:20:00,4.3,12.4,21.3,21.2,5.6,4.5,16.431710000000002,4.8491,62.158100000000005,-1.8888888888888888,2.111111111111111,23.666666666666668,0.0,97.77777777777777,0.2222222222222222,1025.888888888889,78.33333333333333,-2.0,4.0,1.0,395.8922951253255,472.10949577945405,5.056061342193582,107.55726442067638,26.159555568695072,23.591210215886434,1.4887799115975697,9.999789187113445,108.7105405553182,0.0
2021-11-24 03:30:00,4.2,12.4,21.3,21.2,5.6,4.507,16.52148,4.7548,62.248000000000005,-1.8333333333333333,2.1666666666666665,24.5,0.0,97.66666666666667,0.3333333333333333,1025.8333333333333,78.0,-2.0,4.0,1.0,396.4723998637583,479.0753515625,5.032928070469764,110.0946821439064,26.13207729657491,23.589705521265664,1.6120553465684253,9.999208532969158,108.53425886789958,0.0
