,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-24 03:40:00,4.1,12.3,20.7,21.2,5.5,4.52,16.59136,4.7553,62.299400000000006,-1.7777777777777777,2.2222222222222223,25.333333333333332,0.0,97.55555555555556,0.4444444444444444,1025.7777777777778,77.66666666666667,-2.0,4.0,1.0,397.5830006917318,476.7007579829775,5.116385735818896,108.51179702521718,26.124910030817226,23.59053317224051,1.6251446571630925,9.999148925777893,108.21774646561887,0.0
2021-11-24 03:50:00,4.1,12.3,20.7,21.2,5.5,4.514,16.87719,4.7137,62.2941,-1.7222222222222223,2.2777777777777777,26.166666666666668,0.0,97.44444444444444,0.5555555555555556,1025.7222222222222,77.33333333333333,-2.0,4.0,1.0,397.9498016567888,475.0194413283775,5.381993893499429,108.69192839390814,26.110144284840942,23.593247142121164,1.595590934199493,9.99884959569339,109.02377438269909,0.0
2021-11-24 04:00:00,4.1,12.3,20.7,21.2,5.5,4.497,16.728794999999998,4.7091,62.3352,-1.6666666666666667,2.3333333333333335,27.0,0.0,97.33333333333333,0.6666666666666666,1025.6666666666667,77.0,-2.0,4.0,1.0,397.8995629882813,479.4372041829427,5.284716679443747,108.35101584849386,26.11496369679769,23.591316080093385,1.5146522728602092,9.997630254427593,108.41668051401773,0.0
2021-11-24 04:10:00,4.1,12.3,20.7,21.2,5.5,4.508,16.631575,4.7589999999999995,62.3578,-1.6111111111111112,2.388888888888889,27.833333333333332,0.0,97.22222222222223,0.7777777777777778,1025.611111111111,76.66666666666667,-2.0,4.0,1.0,393.80338685835915,471.135706808156,5.088715390263305,109.09871235561909,26.112181981404625,23.585819520950317,1.501305244366328,9.998493053118388,109.46277234395345,0.0
2021-11-24 04:20:00,4.1,12.3,21.4,21.2,5.5,4.498,16.797805,4.7456000000000005,62.381899999999995,-1.5555555555555556,2.4444444444444446,28.666666666666668,0.0,97.11111111111111,0.8888888888888888,1025.5555555555557,76.33333333333333,-2.0,4.0,1.0,395.45083089192707,475.33748026529946,5.345286662605522,111.37136954657777,26.11664776802063,23.571914803187052,1.5670395986239114,9.997719271977742,109.22622522989909,0.0
2021-11-24 04:30:00,4.0,12.3,20.7,21.2,5.4,4.511,16.83519,4.7082999999999995,62.375099999999996,-1.5,2.5,29.5,0.0,97.0,1.0,1025.5,76.0,-2.0,4.0,1.0,396.71695858659416,474.3771120198568,5.194463481081407,107.24524545119982,26.119360481897992,23.55616882324219,1.5321016683181126,9.998272577921549,109.03031004587808,0.0
2021-11-24 04:40:00,4.0,12.3,20.6,21.2,5.4,4.481,16.84545,4.7049,62.3597,-1.4444444444444444,2.5555555555555554,30.333333333333336,0.0,96.88888888888889,1.1111111111111112,1025.4444444444443,75.66666666666667,-2.0,4.0,1.0,401.9442725626628,467.46948114504755,5.397040048750107,109.31098612984695,26.11512444496155,23.542456448872883,1.641434466044108,9.997131536801657,109.10123390197755,0.0
2021-11-24 04:50:00,4.0,12.3,21.4,21.2,5.3,4.474,16.808654999999998,4.6456,62.361000000000004,-1.3888888888888888,2.611111111111111,31.166666666666664,0.0,96.77777777777777,1.222222222222222,1025.388888888889,75.33333333333333,-2.0,4.0,1.0,399.8228392537435,473.9550182088216,5.358268446774132,109.24018140911383,26.105300798416135,23.533563032150266,1.62108061393102,9.996073342959086,108.72844992319742,0.0
2021-11-24 05:00:00,4.1,12.3,20.6,21.2,5.4,4.518,16.62076,4.629099999999999,62.2461,-1.3333333333333335,2.6666666666666665,32.0,0.0,96.66666666666667,1.3333333333333333,1025.3333333333333,75.0,-2.0,4.0,1.0,400.45898512566225,474.42511715242233,5.358916334297698,109.14817394170385,26.09006125132243,23.532660334904985,1.543250293334325,9.99576623916626,109.51712401072184,0.0
2021-11-24 05:10:00,4.1,12.3,21.3,21.1,5.4,4.494,16.819055,4.688,62.2861,-1.2777777777777777,2.7222222222222223,32.833333333333336,0.0,96.55555555555556,1.4444444444444444,1025.2777777777778,74.66666666666667,-2.0,4.0,1.0,397.27153930664065,467.7002005636281,5.347789489778422,108.6374152488493,26.119451777140302,23.53788291931152,1.4983398145437241,9.996601909001669,109.4753354771932,0.0
2021-11-24 05:20:00,4.0,12.2,21.1,21.1,5.4,4.483,16.47473,4.728,62.34779999999999,-1.2222222222222223,2.7777777777777777,33.666666666666664,0.0,96.44444444444444,1.5555555555555556,1025.2222222222222,74.33333333333333,-2.0,4.0,1.0,394.86165612231724,465.0982981363933,5.304778486456575,111.28007005163504,26.182280167563487,23.530376460727325,1.436112856659512,9.997149356475658,109.48711788931807,0.0
2021-11-24 05:30:00,3.9,12.2,20.8,21.2,5.3,4.493,16.619022727272725,4.695090909090909,62.387090909090915,-1.1666666666666667,2.833333333333333,34.5,0.0,96.33333333333333,1.6666666666666665,1025.1666666666667,74.0,-2.0,4.0,1.0,396.5047957356771,468.77155243621473,5.218489276743204,106.97415680082504,26.259287637074788,23.500588274002077,1.4952830052375794,10.001132753690083,109.74408594767252,0.0
2021-11-24 05:40:00,3.9,12.2,21.2,21.1,5.3,4.513,16.923255,4.6015,62.364999999999995,-1.1111111111111112,2.888888888888889,35.333333333333336,0.0,96.22222222222223,1.7777777777777777,1025.111111111111,73.66666666666667,-2.0,4.0,1.0,390.2154147935188,466.6678116861979,5.2182535507315295,113.68106564537955,26.317914085388185,23.457283693949382,1.4486523719628652,10.00343236764272,110.07301111857096,0.0
2021-11-24 05:50:00,3.9,12.2,21.3,21.1,5.3,4.462,17.05719,4.6076,62.337599999999995,-1.0555555555555556,2.9444444444444446,36.166666666666664,0.0,96.11111111111111,1.8888888888888888,1025.0555555555557,73.33333333333333,-2.0,4.0,1.0,392.3015072631836,468.0652830382599,5.530700320281552,125.71422656581899,26.385919179916378,23.41554427464803,1.5291867371400198,10.006059387524923,109.24864953358967,0.0
2021-11-24 06:00:00,3.9,12.2,21.3,21.1,5.3,4.5,17.084505,4.4029,62.3206,-1.0,3.0,37.0,0.0,96.0,2.0,1025.0,73.0,-2.0,4.0,1.0,400.16911398701285,465.581266437399,5.456774043040087,137.97466393680895,26.497295903836267,23.374119735599237,1.4551992118122887,10.008872203018706,110.66895386668924,0.0
2021-11-24 06:10:00,3.7,12.1,21.2,21.1,5.2,4.501,17.07955,4.3185,62.33200000000001,-0.9444444444444444,3.0555555555555554,36.72222222222222,0.0,95.5,2.4444444444444446,1024.888888888889,71.61111111111111,-1.9444444444444444,4.055555555555555,1.0555555555555556,408.39422851562506,469.94162078857426,5.467738343093354,140.11675046780687,26.56694668451945,23.333756386439006,1.4656322383880616,10.005375968615214,163.03104537963867,0.0
2021-11-24 06:20:00,3.7,12.1,20.7,21.1,5.1,4.488,17.255755,4.3205,62.359500000000004,-0.8888888888888888,3.111111111111111,36.44444444444444,0.0,95.0,2.888888888888889,1024.7777777777778,70.22222222222223,-1.8888888888888888,4.111111111111111,1.1111111111111112,409.85703581009784,478.233801529106,5.268731222718449,237.26342671755341,26.637396348317463,23.319040546417234,1.4745441246032716,10.000660802523296,178.03935686747235,0.0
2021-11-24 06:30:00,3.8,12.1,21.2,21.1,5.2,4.516,17.22952,4.4015,62.4138,-0.8333333333333334,3.1666666666666665,36.166666666666664,0.0,94.5,3.333333333333333,1024.6666666666667,68.83333333333333,-1.8333333333333333,4.166666666666667,1.1666666666666667,413.432399597168,480.8504365451857,5.123899978621532,420.1724932085458,26.674691365559898,23.303168220520018,1.5092579640944799,9.951325302124022,397.5090054575602,0.0
2021-11-24 06:40:00,3.9,12.1,21.6,21.2,5.2,4.501,17.238274999999998,4.3845,62.3901,-0.7777777777777778,3.2222222222222223,35.888888888888886,0.0,94.0,3.7777777777777777,1024.5555555555557,67.44444444444444,-1.7777777777777777,4.222222222222222,1.2222222222222223,413.60055280312724,482.38002624511716,5.141004719410913,1102.1916798366397,26.70110304514567,23.27256413777669,1.8210127341747284,9.86674284140269,312.3829339090983,0.0
2021-11-24 06:50:00,3.6,12.1,21.2,21.2,5.0,4.481,18.235785,4.366,62.4193,-0.7222222222222222,3.2777777777777777,35.611111111111114,0.0,93.5,4.222222222222222,1024.4444444444443,66.05555555555556,-1.7222222222222223,4.277777777777778,1.2777777777777777,415.0212848917643,481.9962605724116,4.6661398031617285,1297.0755153712041,26.691741051431432,23.265897704841056,1.8150954049825667,9.922873453689835,277.08635591539286,0.0
2021-11-24 07:00:00,3.6,12.1,21.2,21.3,5.0,4.455,17.25788,4.3376,62.1869,-0.6666666666666667,3.3333333333333335,35.333333333333336,0.0,93.0,4.666666666666666,1024.3333333333333,64.66666666666667,-1.6666666666666667,4.333333333333333,1.3333333333333333,414.87329258710486,490.71247497558596,5.0610083909492705,1131.0248350361107,26.687690806701976,23.282214150423915,1.8110714252081537,9.967195428034504,264.8252291002598,0.0
2021-11-24 07:10:00,3.7,12.2,21.6,21.4,5.1,4.435,18.022125,4.4223,61.776199999999996,-0.6111111111111112,3.388888888888889,35.05555555555556,0.0,92.5,5.111111111111111,1024.2222222222222,63.27777777777778,-1.6111111111111112,4.388888888888889,1.3888888888888888,422.287414449056,504.02151700776193,4.921303375090583,881.140534704176,26.661747663724395,23.169873322826675,2.710595109363866,10.102764766759714,211.58274931030473,0.0
2021-11-24 07:20:00,3.5,12.2,20.7,21.4,4.9,4.489,17.35107,4.5384,61.594899999999996,-0.5555555555555556,3.4444444444444446,34.77777777777778,0.0,92.0,5.555555555555555,1024.111111111111,61.888888888888886,-1.5555555555555556,4.444444444444445,1.4444444444444444,429.26940581573837,513.572583754967,4.635670576472741,674.1201261203571,26.624382810592653,22.925662590662636,3.3108198265234625,10.852719213167827,218.02337984720867,0.0
2021-11-24 07:30:00,3.5,12.2,21.2,21.5,4.9,4.468,17.264044444444444,4.498111111111111,61.391555555555556,-0.5,3.5,34.5,0.0,91.5,6.0,1024.0,60.5,-1.5,4.5,1.5,439.8450575764974,537.526186319987,4.682981730531164,485.20807326063596,26.55926598699753,22.762929315728655,3.1476835159258654,11.949837716689892,204.68491308007538,0.0
2021-11-24 07:40:00,3.5,12.2,20.9,21.6,4.9,4.46,17.650624999999998,4.4693,61.278099999999995,-0.4444444444444444,3.5555555555555554,34.22222222222222,0.0,91.0,6.444444444444445,1023.8888888888889,59.111111111111114,-1.4444444444444444,4.555555555555555,1.5555555555555556,445.2834233075723,539.7682300506242,4.983722716522755,342.1642657212079,26.61368275642395,22.810853042602538,2.3398661482334138,12.744863845507304,259.7752502950033,0.0
2021-11-24 07:50:00,3.4,12.2,21.2,21.7,4.9,4.444,17.34985,4.6644,61.2928,-0.38888888888888895,3.611111111111111,33.94444444444444,0.0,90.5,6.888888888888888,1023.7777777777778,57.72222222222222,-1.3888888888888888,4.611111111111111,1.6111111111111112,448.4460407511393,538.8274586995442,4.513265522065136,316.8478799653996,26.637966782251993,22.958059034347535,2.0182919557889303,12.690020124117535,289.6415977986654,0.0
2021-11-24 08:00:00,3.4,12.0,20.9,21.7,4.7,4.479,18.838315,4.6125,61.288199999999996,-0.33333333333333337,3.6666666666666665,33.666666666666664,0.0,90.0,7.333333333333333,1023.6666666666666,56.333333333333336,-1.3333333333333335,4.666666666666667,1.6666666666666665,449.0762073630848,547.6158810038951,4.524955922425804,277.60336104915643,26.6636687596639,23.10710583686829,1.855474275549253,12.08572323322296,242.87300046284994,0.0
2021-11-24 08:10:00,3.4,12.0,20.7,21.7,4.8,4.468,17.57036,4.6425,61.2639,-0.2777777777777778,3.7222222222222223,33.388888888888886,0.0,89.5,7.777777777777778,1023.5555555555555,54.94444444444444,-1.2777777777777777,4.722222222222222,1.7222222222222223,467.86026774088543,560.7618188476563,4.41903287137969,238.762386778061,26.701273380915325,23.241538435618082,1.8905590107043586,11.387044013341267,213.94272377014158,0.0
2021-11-24 08:20:00,3.5,12.0,20.6,21.7,4.8,4.465,17.250014999999998,4.6446,61.224599999999995,-0.2222222222222222,3.7777777777777777,33.111111111111114,0.0,89.0,8.222222222222221,1023.4444444444445,53.55555555555556,-1.2222222222222223,4.777777777777778,1.7777777777777777,478.8672600932505,572.7572972650638,5.355422297514091,231.3456510433908,26.756055930455524,23.36097418467204,1.8287657243013382,10.731332790056864,182.6494740041097,0.0
2021-11-24 08:30:00,3.5,12.0,21.6,21.8,4.8,4.47,17.63726,4.7072,61.3004,-0.16666666666666674,3.833333333333333,32.833333333333336,0.0,88.5,8.666666666666666,1023.3333333333334,52.16666666666667,-1.1666666666666667,4.833333333333333,1.8333333333333333,494.7348032212532,589.9013165002582,5.562135060655196,214.73559133152503,26.794202995300292,23.456650819778442,2.0703243418534596,10.354251887003581,173.80558199564615,0.0
2021-11-24 08:40:00,3.4,12.1,20.7,21.9,4.8,4.468,17.489240000000002,4.851999999999999,61.742999999999995,-0.11111111111111116,3.888888888888889,32.55555555555556,0.0,88.0,9.11111111111111,1023.2222222222222,50.77777777777778,-1.1111111111111112,4.888888888888889,1.8888888888888888,512.206054838334,592.1153179931641,5.273179832393841,181.6540525421315,26.803591994000023,23.431217397215676,2.4632496793357666,10.212936986907055,124.70367079007424,0.0
2021-11-24 08:50:00,3.5,12.1,21.8,21.9,4.8,4.492,17.637954999999998,4.9714,61.9803,-0.05555555555555558,3.9444444444444446,32.27777777777778,0.0,87.5,9.555555555555555,1023.1111111111111,49.388888888888886,-1.0555555555555556,4.944444444444445,1.9444444444444444,520.4513592529297,594.9798157089058,4.96434875633757,141.93480737912452,26.826936133702596,23.448983742396038,2.0378424725929896,10.127383332252503,134.71661304473875,0.0
2021-11-24 09:00:00,3.5,12.1,20.7,22.0,4.8,4.453,17.924965,4.9591,62.0535,0.0,4.0,32.0,0.0,87.0,10.0,1023.0,48.0,-1.0,5.0,2.0,511.26381600566293,600.8537266031901,4.929819138629289,117.6319924588392,26.854795227050783,23.456309372584023,1.8964308456579844,10.053239984512329,148.3501318359375,0.0
2021-11-24 09:10:00,3.5,12.1,21.2,22.0,4.8,4.482,18.251586363636363,4.925909090909091,62.078272727272726,0.27777777777777773,4.055555555555555,30.88888888888889,0.0,86.11111111111111,10.0,1022.8333333333334,46.111111111111114,-0.9444444444444444,5.055555555555555,2.0,500.06566355387366,604.6792335527792,5.380238867600759,120.42142639160156,26.868029699325565,23.455296436945595,1.9459746485948564,10.010405942598979,124.77938522338869,0.0
2021-11-24 09:20:00,3.6,12.4,20.9,22.1,5.0,4.472,17.5179,5.1466,62.0597,0.5555555555555555,4.111111111111111,29.77777777777778,0.0,85.22222222222223,10.0,1022.6666666666666,44.22222222222222,-0.8888888888888888,5.111111111111111,2.0,492.21995852415586,612.4196934211117,5.03597117529077,104.68088559253067,26.88265570004781,23.473058198293053,1.915504421989123,10.000388449033101,113.77438501993815,0.0
2021-11-24 09:30:00,3.5,12.4,20.7,22.2,5.0,4.455,17.340790000000002,5.3309,62.061,0.8333333333333333,4.166666666666667,28.666666666666668,0.0,84.33333333333333,10.0,1022.5,42.333333333333336,-0.8333333333333334,5.166666666666667,2.0,495.2768402590697,615.4359619140625,4.989988065803119,140.76797733522406,26.902012465794883,23.496618998845417,1.7290695579846698,9.993464198112488,107.57986830393475,0.0
2021-11-24 09:40:00,3.6,12.5,21.6,22.3,5.0,4.478,18.21124,5.411,62.011,1.111111111111111,4.222222222222222,27.555555555555557,0.0,83.44444444444444,10.0,1022.3333333333334,40.44444444444444,-0.7777777777777778,5.222222222222222,2.0,490.01313649495444,617.236136102786,4.764556089289444,118.7136841462561,26.90553087234497,23.512302446365357,1.8364930625756581,9.98663083076477,115.53252915700277,0.0
2021-11-24 09:50:00,3.6,12.5,20.7,22.3,5.0,4.485,17.22157,5.5226999999999995,61.9513,1.3888888888888888,4.277777777777778,26.444444444444443,0.0,82.55555555555556,10.0,1022.1666666666666,38.55555555555556,-0.7222222222222222,5.277777777777778,2.0,492.5156224007442,623.381571451823,5.706326089807822,106.50296882478531,26.920560463134855,23.54810592780679,1.7567928738782634,9.982341103499891,102.52194678699902,0.0
2021-11-24 10:00:00,3.8,12.6,20.5,22.3,5.2,4.471,16.594635,5.4353,61.8918,1.6666666666666665,4.333333333333333,25.333333333333336,0.0,81.66666666666667,10.0,1022.0,36.66666666666667,-0.6666666666666667,5.333333333333333,2.0,483.3025599793182,627.1232607085129,5.461382607039758,114.55764099940068,26.943735287984214,23.577879225413007,1.6914667880535128,9.976990520159404,128.2534315745036,0.0
2021-11-24 10:10:00,3.8,12.6,21.7,22.4,5.2,4.446,16.954175,5.6709000000000005,61.8279,1.9444444444444442,4.388888888888889,24.22222222222222,0.0,80.77777777777777,10.0,1021.8333333333334,34.77777777777778,-0.6111111111111112,5.388888888888889,2.0,480.0184770535875,639.1423724365234,5.1277599575694675,150.63367398342842,26.97597619374593,23.605509986877443,1.6166779760519663,9.97376109600067,117.951994972229,0.0
2021-11-24 10:20:00,3.8,12.7,20.7,22.5,5.2,4.472,17.06143,5.9586,61.836,2.222222222222222,4.444444444444445,23.111111111111114,0.0,79.88888888888889,10.0,1021.6666666666666,32.888888888888886,-0.5555555555555556,5.444444444444445,2.0,480.3804967244466,591.3645011042452,4.641436688044651,157.21839948966678,26.721662286284282,23.146930763223075,4.445829313383937,10.097099771688212,78.72535258627207,0.0
2021-11-24 10:30:00,4.0,12.7,20.6,22.6,5.4,4.49,16.285490000000003,6.0399,61.70360000000001,2.5,4.5,22.0,0.0,79.0,10.0,1021.5,31.0,-0.5,5.5,2.0,497.7496177796112,599.3475927243287,5.008177201761365,482.71294196953204,26.336280342737837,23.115943018595377,2.3994818584124245,10.69441950003306,93.73404365539551,0.0
2021-11-24 10:40:00,4.1,12.8,21.8,22.5,5.4,4.445,16.262155,6.1554,61.673,2.7777777777777777,4.555555555555555,20.88888888888889,0.0,78.11111111111111,10.0,1021.3333333333334,29.11111111111111,-0.4444444444444444,5.555555555555555,2.0,604.6361926269531,623.7256085205079,5.06997413566557,1157.4681235534324,26.533860963185628,23.421563707987467,1.9091576727231345,10.87756422996521,107.47782446543377,0.0
2021-11-24 10:50:00,4.1,12.8,20.4,22.6,5.4,4.481,16.259205,6.1335999999999995,61.7116,3.0555555555555554,4.611111111111111,19.77777777777778,0.0,77.22222222222223,10.0,1021.1666666666666,27.22222222222222,-0.38888888888888895,5.611111111111111,2.0,728.1573378850126,644.4728190244477,4.766622879518627,1109.6573980540475,26.64036849409847,23.550425677757477,1.8090025054802328,10.73928530755016,108.98844637337376,0.0
2021-11-24 11:00:00,4.6,13.1,21.6,22.7,5.8,4.482,15.87606,6.038200000000001,61.6801,3.333333333333333,4.666666666666667,18.666666666666668,0.0,76.33333333333333,10.0,1021.0,25.333333333333336,-0.33333333333333337,5.666666666666667,2.0,766.6506654866537,661.4204305995196,4.6722370418720995,1093.72848097979,26.7309018834432,23.649727814992268,1.7121399066845577,10.33758824825287,244.48997673034668,0.0
2021-11-24 11:10:00,4.2,13.0,20.4,22.7,5.6,4.487,16.366335,6.0253,61.7072,3.6111111111111107,4.722222222222222,17.555555555555557,0.0,75.44444444444444,10.0,1020.8333333333334,23.444444444444446,-0.2777777777777778,5.722222222222222,2.0,771.289340223992,672.7340069580079,4.723173991839092,1332.4916872151693,26.807324612935382,23.745366617838542,1.60795030494531,9.84494556427002,210.527924524943,0.0
2021-11-24 11:20:00,4.2,12.9,21.4,22.7,5.5,4.466,16.8435,5.9817,61.7054,3.8888888888888884,4.777777777777778,16.444444444444446,0.0,74.55555555555556,10.0,1020.6666666666666,21.555555555555557,-0.2222222222222222,5.777777777777778,2.0,750.8825136311849,698.7637053811961,5.595770948296886,1527.1286955614682,26.8676605204135,23.881011534114343,1.8999072104759809,9.491554058823883,165.60311666262353,0.0
2021-11-24 11:30:00,4.4,13.1,21.5,22.8,5.8,4.478,17.190604999999998,5.8673,61.7028,4.166666666666666,4.833333333333333,15.333333333333336,0.0,73.66666666666667,10.0,1020.5,19.666666666666668,-0.16666666666666674,5.833333333333333,2.0,765.5419968738776,697.0825091552734,5.732967370108696,1473.9181412415585,26.88206830660502,23.878560762405396,2.2053789856036508,9.455164715449015,113.12787208557128,0.0
2021-11-24 11:40:00,4.7,13.3,20.6,22.8,5.9,4.479,17.35239,6.089799999999999,61.7638,4.444444444444444,4.888888888888889,14.222222222222225,0.0,72.77777777777777,10.0,1020.3333333333334,17.77777777777778,-0.11111111111111116,5.888888888888889,2.0,703.754644165039,683.3902340943786,6.994520966845043,1024.6120319155245,26.917486269514438,23.78234912570587,2.0499928680180153,9.788038385574428,105.0349935145836,0.0
2021-11-24 11:50:00,4.6,13.3,20.8,23.0,6.0,4.48,16.92541,6.058400000000001,61.74589999999999,4.722222222222221,4.944444444444445,13.111111111111114,0.0,71.88888888888889,10.0,1020.1666666666666,15.888888888888893,-0.05555555555555558,5.944444444444445,2.0,674.4383287451733,686.6517401333513,7.868070792397536,762.483988330216,26.953715559641523,23.732918713887535,1.8493639785051346,9.983733040491739,110.06949762980143,0.0
2021-11-24 12:00:00,4.7,13.5,21.8,23.1,6.4,4.468,16.45183,6.230700000000001,61.7664,5.0,5.0,12.0,0.0,71.0,10.0,1020.0,14.0,0.0,6.0,2.0,638.1223848470052,691.3784857177734,7.896698408584811,514.4469799304682,26.984279044469197,23.7453680451711,1.980299351811409,10.005551932652791,118.36673305511474,169.0
2021-11-24 12:10:00,4.6,13.6,20.7,23.1,6.4,4.488,16.024925,6.3113,61.766200000000005,5.055555555555555,4.944444444444445,31.0,0.0,71.0,10.0,1019.8333333333334,13.666666666666666,0.05555555555555555,5.944444444444445,2.0555555555555554,635.658398149863,670.2015956554194,7.5078945296901765,363.3942162792831,27.04871119817098,23.690757303237916,2.4564997603495913,10.030173891385397,91.38968424479167,0.0
2021-11-24 12:20:00,4.5,13.6,20.7,23.2,6.4,4.517,16.210725,6.1464,61.717499999999994,5.111111111111111,4.888888888888889,50.0,0.0,71.0,10.0,1019.6666666666666,13.333333333333334,0.1111111111111111,5.888888888888889,2.111111111111111,596.2907505289713,672.669922688802,7.705653526042141,200.08990384031821,27.698606651435465,23.392387924679255,1.9015271127830118,10.03475144572177,101.98110374213613,0.0
2021-11-24 12:30:00,4.4,13.6,20.7,23.3,6.3,4.539,16.350765000000003,6.0472,61.5138,5.166666666666667,4.833333333333333,69.0,0.0,71.0,10.0,1019.5,13.0,0.16666666666666666,5.833333333333333,2.1666666666666665,567.4661500777322,672.7147079292384,7.332695305199273,124.21630147492144,27.435199712117516,23.250576283137004,1.9309105177720387,10.011445411046346,110.21027587890626,0.0
2021-11-24 12:40:00,4.6,13.7,21.5,23.3,6.5,4.56,15.83895,6.3662,61.065,5.222222222222222,4.777777777777778,88.0,0.0,71.0,10.0,1019.3333333333334,12.666666666666666,0.2222222222222222,5.777777777777778,2.2222222222222223,565.9335392252603,642.7751500973757,7.334031766996546,108.46705731558934,27.220400892893473,23.142312704722087,3.050598593552907,10.07869959195455,60.02942945480347,0.0
2021-11-24 12:50:00,4.5,13.8,20.6,23.3,6.5,4.572,15.430145,6.2979,60.834900000000005,5.277777777777778,4.722222222222222,107.0,0.0,71.0,10.0,1019.1666666666666,12.333333333333334,0.2777777777777778,5.722222222222222,2.2777777777777777,557.0060192871093,615.9007259114584,7.421220258036575,99.72669356437726,27.09996343612671,22.898129901885987,3.1098787852128345,10.602464930216472,40.45206835746765,0.0
2021-11-24 13:00:00,4.5,14.0,21.1,23.3,6.8,4.561,14.7977,6.316,60.7207,5.333333333333333,4.666666666666667,126.0,0.0,71.0,10.0,1019.0,12.0,0.3333333333333333,5.666666666666667,2.3333333333333335,529.1907145182292,612.8258974132319,7.770906276002442,61.99138184736004,27.092093181610107,22.861495288213096,2.1825879639387127,11.225302298863728,61.30941718419393,0.0
2021-11-24 13:10:00,4.5,14.3,21.4,23.5,7.0,4.644,14.512345,6.4398,60.64880000000001,5.388888888888889,4.611111111111111,145.0,0.0,71.0,10.0,1018.8333333333334,11.666666666666666,0.3888888888888889,5.611111111111111,2.388888888888889,510.6880083141108,634.6621456102393,8.542730382768449,75.94369376284928,27.11011606216431,22.9758762995402,2.0969927652676903,11.371089731852214,87.30769711812337,0.0
2021-11-24 13:20:00,4.5,14.1,20.4,23.4,6.7,4.678,14.17843,6.4445,60.6418,5.444444444444445,4.555555555555555,164.0,0.0,71.0,10.0,1018.6666666666666,11.333333333333332,0.4444444444444444,5.555555555555555,2.4444444444444446,493.22539819476253,651.1953908284505,7.837131404310971,77.28551776853658,27.1247199789683,23.087592191696167,1.8599735567967097,11.079357914924621,104.48409385681153,0.0
2021-11-24 13:30:00,4.5,14.1,21.4,23.4,6.7,4.694,13.810245,6.4584,60.6376,5.5,4.5,183.0,0.0,71.0,10.0,1018.5,11.0,0.5,5.5,2.5,481.4671610374013,666.5221199754736,6.313124136318595,54.56666630707218,27.145173712315533,23.175202182080113,1.7815883341852554,10.57685109566834,108.29711155368784,0.0
2021-11-24 13:40:00,4.6,14.4,21.0,23.4,7.1,4.759,13.615165,6.1917,60.5917,5.555555555555555,4.444444444444445,202.0,0.0,71.0,10.0,1018.3333333333334,10.666666666666666,0.5555555555555556,5.444444444444445,2.5555555555555554,475.5586563110352,672.1556371930002,5.50041634748211,56.88862039630696,27.162232599258424,23.259828548431397,1.722885453303655,10.280879624684651,106.67861981709798,0.0
2021-11-24 13:50:00,4.4,14.4,21.2,23.5,7.0,4.773,16.15077,6.0344,60.6595,5.611111111111111,4.388888888888889,221.0,0.0,71.0,10.0,1018.1666666666666,10.333333333333332,0.611111111111111,5.388888888888889,2.611111111111111,474.6969133188533,560.4568516277444,4.851283713626323,53.56828344237333,26.367626136144004,22.376679401397706,6.173139632344246,10.524818628629049,44.34699926455816,0.0
2021-11-24 14:00:00,4.8,14.3,21.0,23.4,6.8,4.826,15.829085000000001,5.9623,60.6816,5.666666666666667,4.333333333333333,240.0,0.0,71.0,10.0,1018.0,10.0,0.6666666666666666,5.333333333333333,2.6666666666666665,471.5561332194011,432.4255649961274,4.412890118569304,115.58316044026176,23.8685604317983,21.74138725598653,9.998226316769918,17.73831325531006,1.000000238418579,0.0
2021-11-24 14:10:00,4.7,14.3,20.9,23.3,6.7,4.785,15.034049999999999,5.838,60.7273,5.722222222222222,4.277777777777778,259.0,0.0,71.0,10.0,1017.8333333333334,9.666666666666666,0.7222222222222222,5.277777777777778,2.7222222222222223,489.7859257665174,463.8614225260417,4.3537068639030565,107.57471189251052,23.349594926834108,23.01676610628764,7.181391235192618,24.82731120745341,1.000000238418579,0.0
2021-11-24 14:20:00,4.6,14.3,21.2,23.4,6.8,4.779,15.76001,5.9995,60.7334,5.777777777777778,4.222222222222222,278.0,0.0,71.0,10.0,1017.6666666666666,9.333333333333332,0.7777777777777778,5.222222222222222,2.7777777777777777,518.421265258789,512.7446659517836,4.422516304510461,73.79815542199518,24.46859451929728,23.90410550117493,3.3011323833465576,25.10157738685608,5.4595915659268694,0.0
2021-11-24 14:30:00,4.8,14.2,20.6,23.3,6.7,4.772,15.41801,5.7565,60.6918,5.833333333333333,4.166666666666667,297.0,0.0,71.0,10.0,1017.5,9.0,0.8333333333333333,5.166666666666667,2.833333333333333,517.8189567057291,520.3795794677734,4.77057342441742,50.09991222187624,24.99221971193949,23.95900126144711,2.8588802672308042,23.652914921442665,28.86654879041984,0.0
2021-11-24 14:40:00,4.8,14.0,20.5,23.2,6.4,4.787,16.59323,5.7702,60.77,5.888888888888889,4.111111111111111,316.0,0.0,71.0,10.0,1017.3333333333334,8.666666666666666,0.8888888888888888,5.111111111111111,2.888888888888889,504.8990088627256,549.0280292589912,4.50003678802043,27.459547080023818,25.31828494389852,24.01266105333964,2.387382007241249,21.07388498942057,59.542690442403156,0.0
2021-11-24 14:50:00,4.6,13.8,21.4,23.1,6.1,4.738,16.903725,5.676,60.8187,5.944444444444445,4.055555555555555,335.0,0.0,71.0,10.0,1017.1666666666666,8.333333333333332,0.9444444444444444,5.055555555555555,2.9444444444444446,498.9718311213351,583.3939022020362,4.540215241801268,16.579197829268075,25.59015494028727,24.11857507387797,2.246171447237333,18.41730652809143,83.22552607218424,0.0
2021-11-24 15:00:00,4.5,13.8,20.9,23.0,6.0,4.755,16.24099,5.6009,60.847699999999996,6.0,4.0,354.0,0.0,71.0,10.0,1017.0,8.0,1.0,5.0,3.0,495.1277379353842,619.5563712565105,4.165640139364253,11.37900238214913,25.827369244893397,24.192693119049075,2.0785232202212014,16.24184863090515,101.7460270690918,0.0
2021-11-24 15:10:00,4.2,13.6,20.9,22.9,5.7,4.737,15.30759,5.6221,60.89,5.777777777777778,3.9444444444444446,340.94444444444446,0.0,72.11111111111111,10.0,1017.0,7.944444444444445,1.0,5.0,2.888888888888889,490.65360732155284,653.5587556825835,4.168288733353049,19.10082855577523,26.061866134007772,24.241207205454508,2.011604232788086,14.490851915677387,111.97550860087077,0.0
2021-11-24 15:20:00,4.3,13.5,20.4,22.9,5.7,4.688,15.508930000000001,5.4902999999999995,60.915099999999995,5.555555555555555,3.888888888888889,327.8888888888889,0.0,73.22222222222223,10.0,1017.0,7.888888888888889,1.0,5.0,2.7777777777777777,481.4307223510742,684.567041015625,4.107662357381509,28.71569005308852,26.252459440931762,24.254832574122368,1.853617783953241,12.926965557410892,113.69134037341102,0.0
2021-11-24 15:30:00,4.3,13.5,20.9,22.9,5.8,4.712,15.646600000000001,5.3866,60.9422,5.333333333333333,3.8333333333333335,314.8333333333333,0.0,74.33333333333333,10.0,1017.0,7.833333333333333,1.0,5.0,2.6666666666666665,466.71485161441495,711.4494833619567,3.840318074381284,19.668755003988405,26.396614440282185,24.25670938809713,1.9626189287503562,11.523804864883422,113.21536061604817,0.0
2021-11-24 15:40:00,4.3,13.5,21.2,22.9,5.6,4.687,15.850460000000002,5.4186,60.9815,5.111111111111111,3.7777777777777777,301.77777777777777,0.0,75.44444444444444,10.0,1017.0,7.777777777777778,1.0,5.0,2.5555555555555554,461.523869934082,753.1913627957749,3.893505206862412,24.878643051729362,26.536602319081624,24.280794801712034,1.8465511212746304,10.540892073313396,112.4674816385905,0.0
2021-11-24 15:50:00,4.4,13.5,21.2,22.9,5.7,4.721,17.32894,5.4582,60.993100000000005,4.888888888888889,3.7222222222222223,288.72222222222223,0.0,76.55555555555556,10.0,1017.0,7.722222222222222,1.0,5.0,2.4444444444444446,450.15634073893233,776.8068288167317,4.086971929868062,18.31791458447774,26.66993707021077,24.311664581298828,1.9511426003774006,9.958111772537231,113.32867373148602,0.0
2021-11-24 16:00:00,4.2,13.4,21.1,22.8,5.5,4.693,15.925425,5.5095,60.992599999999996,4.666666666666667,3.6666666666666665,275.6666666666667,0.0,77.66666666666667,10.0,1017.0,7.666666666666667,1.0,5.0,2.3333333333333335,437.7416350301107,775.1451935726473,3.9783893428279855,26.70691387666821,26.78458847681681,24.288059085210165,1.7035127425193786,9.520901497205099,123.91595081329346,0.0
2021-11-24 16:10:00,4.4,13.4,20.7,22.7,5.5,4.671,15.8402,5.3396,60.9414,4.444444444444445,3.611111111111111,262.6111111111111,0.0,78.77777777777777,10.0,1017.0,7.611111111111111,1.0,5.0,2.2222222222222223,434.0282814569583,771.3620558043732,3.7950744420795117,44.309979283284335,26.844961481094362,24.205095144907634,1.7520470201969147,9.224840170542398,116.11674332936605,0.0
2021-11-24 16:20:00,4.3,13.4,21.1,22.7,5.5,4.652,16.136095,5.3011,60.9221,4.222222222222222,3.5555555555555554,249.55555555555554,0.0,79.88888888888889,10.0,1017.0,7.555555555555555,1.0,5.0,2.111111111111111,434.569563293457,767.7698783365885,4.099236084229529,44.408013004583154,26.869023145039876,24.145359484354657,1.7347145330905913,9.033374470074971,109.86392172495525,0.0
2021-11-24 16:30:00,4.3,13.4,20.8,22.7,5.5,4.685,16.15427,5.305899999999999,60.9327,4.0,3.5,236.5,0.0,81.0,10.0,1017.0,7.5,1.0,5.0,2.0,433.37976554432134,761.8796536500427,4.122911603194845,45.92464385997104,26.89070208867391,24.112837444941203,1.8167132957776388,8.918728278477987,110.89799571990966,0.0
2021-11-24 16:40:00,4.1,13.2,20.4,22.5,5.4,4.698,16.27838,5.1529,60.9116,3.7777777777777777,3.4444444444444446,223.44444444444446,0.0,82.11111111111111,10.0,1017.0,7.444444444444445,1.0,5.0,1.8888888888888888,427.7136731974284,765.2755395507813,4.122647426498812,53.171861661167476,26.911419598261517,24.09420083999634,1.7739957559108734,8.88670711517334,108.74354738871257,0.0
2021-11-24 16:50:00,4.7,13.5,21.8,22.5,5.9,4.655,15.557714999999998,5.1469000000000005,60.931200000000004,3.555555555555556,3.388888888888889,210.38888888888889,0.0,83.22222222222223,10.0,1017.0,7.388888888888889,1.0,5.0,1.777777777777778,419.9052221153523,759.138868667778,4.281449669451364,63.85144852956135,26.92908659558545,24.083409414848727,1.7482302738038702,8.932520594320838,107.78838622850787,0.0
2021-11-24 17:00:00,5.2,13.4,20.4,22.4,5.8,4.656,15.14543,5.1604,60.955,3.3333333333333335,3.3333333333333335,197.33333333333334,0.0,84.33333333333333,10.0,1017.0,7.333333333333333,1.0,5.0,1.6666666666666667,418.3562071736654,753.5974094645183,4.217106466306805,111.38287475262658,26.95984316825867,24.06609448115031,1.5758021732171377,9.060614295005799,110.03683272043864,0.0
2021-11-24 17:10:00,5.2,13.5,21.5,22.4,5.9,4.671,13.864410000000001,5.2265999999999995,60.991200000000006,3.111111111111111,3.2777777777777777,184.2777777777778,0.0,85.44444444444444,10.0,1017.0,7.277777777777778,1.0,5.0,1.5555555555555556,417.4212757926151,740.4583970133464,4.084932704833941,101.1818315469343,26.984447924296063,24.043310721715294,1.720825436512629,9.264189589818319,104.4235695139567,0.0
2021-11-24 17:20:00,4.3,13.3,20.7,22.4,5.6,4.645,12.857165,5.2911,60.99829999999999,2.888888888888889,3.2222222222222223,171.22222222222223,0.0,86.55555555555556,10.0,1017.0,7.222222222222222,1.0,5.0,1.4444444444444444,416.3837670898438,733.7301411665993,3.93044352296382,86.66911633874064,27.02249112447103,24.011740821202597,1.675315215388934,9.536874998410543,108.96349747975667,0.0
2021-11-24 17:30:00,5.0,13.5,20.7,22.3,5.9,4.647,13.820249999999998,5.2619,61.007799999999996,2.666666666666667,3.166666666666667,158.16666666666669,0.0,87.66666666666666,10.0,1017.0,7.166666666666667,1.0,5.0,1.3333333333333335,405.48286080897543,726.1990459222903,3.7024625158309936,100.7791712061564,27.03079372406006,23.979115695953368,1.585395406683286,9.74738162358602,117.70124245961509,0.0
2021-11-24 17:40:00,4.6,13.6,21.9,22.3,6.0,4.589,14.621815000000002,5.1683,61.0019,2.4444444444444446,3.111111111111111,145.11111111111111,0.0,88.77777777777777,10.0,1017.0,7.111111111111111,1.0,5.0,1.2222222222222223,408.74323893229166,712.4381838252627,3.9285519509126914,100.0873778374451,27.05087147076925,23.947218901316326,1.6752520406246183,9.842571830749511,186.35369105021158,0.0
2021-11-24 17:50:00,4.8,13.2,20.3,22.2,5.7,4.603,14.23117,5.150499999999999,61.0179,2.2222222222222223,3.0555555555555554,132.05555555555557,0.0,89.88888888888889,10.0,1017.0,7.055555555555555,1.0,5.0,1.1111111111111112,410.1887206013997,704.8215139454809,3.8937455222498896,91.65261649848378,27.06420054753621,23.909787864685057,1.5966133566697438,9.882471130688986,165.30633160909017,0.0
2021-11-24 18:00:00,5.0,13.4,21.6,22.2,5.9,4.62,14.59598,5.1569,61.0357,2.0,3.0,119.0,0.0,91.0,10.0,1017.0,7.0,1.0,5.0,1.0,409.2915881628278,700.3422059087644,4.076223012821822,89.53285407696741,27.08265812432025,23.878796912047825,1.7119777523056936,9.926082690826245,138.09199881968524,0.0
2021-11-24 18:10:00,4.2,13.1,20.2,22.2,5.5,4.605,14.447845000000001,5.2095,61.0573,1.9444444444444444,3.0555555555555554,117.94444444444444,0.0,90.94444444444444,10.0,1016.8333333333334,6.833333333333333,0.8888888888888888,5.166666666666667,1.0,406.0153765869141,679.8113114420573,4.025799460633326,89.90876919590147,27.101289596557613,23.83317062060038,1.7444774347543717,9.957610987027486,115.6489526494344,0.0
2021-11-24 18:20:00,4.9,13.3,21.6,22.2,5.9,4.553,15.805395,5.081,61.0384,1.8888888888888888,3.111111111111111,116.88888888888889,0.0,90.88888888888889,10.0,1016.6666666666666,6.666666666666667,0.7777777777777778,5.333333333333333,1.0,407.28800634625316,672.6720329477596,4.137596397157443,90.42466589803749,27.0815581703186,23.787141927083333,1.7504174979527793,9.977332537968952,106.60193889617919,0.0
2021-11-24 18:30:00,4.4,13.3,20.7,22.2,6.1,4.578,15.853864999999999,5.0676000000000005,61.057399999999994,1.8333333333333333,3.1666666666666665,115.83333333333333,0.0,90.83333333333333,10.0,1016.5,6.5,0.6666666666666667,5.5,1.0,407.0152525838216,663.370377400716,4.273611742763196,91.57875555156987,27.02553118069967,23.747022752761843,1.6704544526338576,9.98897441705068,103.69787929534911,0.0
2021-11-24 18:40:00,4.9,13.1,20.6,22.1,6.0,4.532,16.861795,5.0758,61.0855,1.7777777777777777,3.2222222222222223,114.77777777777777,0.0,90.77777777777777,10.0,1016.3333333333334,6.333333333333333,0.5555555555555556,5.666666666666667,1.0,403.29388388096606,669.1146684037133,4.265950308923667,95.7430831833748,26.981114050547284,23.725754626592,1.6933043054739634,9.993816822369894,110.75018690745034,0.0
2021-11-24 18:50:00,5.0,13.2,21.5,22.1,6.3,4.56,15.232015,4.4369,61.088800000000006,1.7222222222222223,3.2777777777777777,113.72222222222223,0.0,90.72222222222223,10.0,1016.1666666666666,6.166666666666667,0.4444444444444444,5.833333333333333,1.0,404.5113326465124,655.6729904560659,4.20803049594669,104.27577554411808,26.924956187986385,23.722950030666286,1.8447030167323721,9.9956446785846,105.41050139561885,0.0
2021-11-24 19:00:00,4.5,12.9,20.4,22.1,5.8,4.566,15.160095454545456,4.271727272727273,61.17890909090909,1.6666666666666667,3.3333333333333335,112.66666666666667,0.0,90.66666666666667,10.0,1016.0,6.0,0.33333333333333337,6.0,1.0,402.7287857160897,649.0871476236979,4.443973787093567,104.43133175779872,26.87598070144653,23.735767418543496,1.6968888384103775,9.999779402414957,101.99574381510418,0.0
2021-11-24 19:10:00,4.1,12.8,21.2,22.1,5.6,4.548,16.093045,4.1887,61.2915,1.6111111111111112,3.388888888888889,111.61111111111111,0.0,90.61111111111111,10.0,1015.8333333333334,5.833333333333333,0.2222222222222222,6.166666666666667,1.0,406.68448016638047,641.9566554207638,4.44149873183272,107.56274775618215,26.822352259953817,23.75021127065023,1.5882504699627558,10.002646463712058,105.64343132019044,0.0
2021-11-24 19:20:00,4.2,12.8,21.2,22.0,5.6,4.563,16.575915000000002,4.3732999999999995,61.3485,1.5555555555555556,3.4444444444444446,110.55555555555556,0.0,90.55555555555556,10.0,1015.6666666666666,5.666666666666666,0.11111111111111116,6.333333333333334,1.0,402.87155446370446,638.7633909098307,4.52446340333944,105.53442327617927,26.770099925994874,23.762819525400793,1.7864079332351686,10.003353679974875,105.57516652425132,0.0
2021-11-24 19:30:00,4.1,12.7,21.2,22.0,5.5,4.519,17.029872222222224,4.434111111111111,61.34155555555555,1.5,3.5,109.5,0.0,90.5,10.0,1015.5,5.5,0.0,6.5,1.0,400.3231832499888,629.1256956043462,4.81036068260333,108.98065481886351,26.717260834376013,23.767068036397298,1.6253681951761245,10.002303272883097,106.66152941385906,0.0
2021-11-24 19:40:00,4.1,12.7,21.2,22.0,5.5,4.511,17.680145,4.5618,61.2848,1.4444444444444444,3.5555555555555554,108.44444444444444,0.0,90.44444444444444,10.0,1015.3333333333334,5.333333333333333,-0.11111111111111116,6.666666666666667,1.0,400.97194020589194,614.6910854155442,4.901669639072849,110.23519886814267,26.675778023401897,23.767938648859662,1.6248118160168328,10.00236427307129,103.86768798828125,0.0
2021-11-24 19:50:00,4.0,12.6,21.1,22.0,5.4,4.526,18.08689,4.6332,61.3014,1.3888888888888888,3.611111111111111,107.38888888888889,0.0,90.38888888888889,10.0,1015.1666666666666,5.166666666666666,-0.2222222222222221,6.833333333333334,1.0,401.7248648492222,610.7418469027815,5.100725812602178,109.0618201181444,26.627990201314294,23.767019958496096,1.6903559130430221,10.003301674524943,105.64958663940429,0.0
2021-11-24 20:00:00,3.8,12.5,21.0,21.9,5.2,4.514,18.20288,4.6296,61.2734,1.3333333333333335,3.6666666666666665,106.33333333333333,0.0,90.33333333333333,10.0,1015.0,5.0,-0.33333333333333326,7.0,1.0,404.32487019856774,611.6172063788052,5.074686245581525,109.14526379191943,26.589095328648888,23.763354482650758,1.6641636306047438,10.003961162567139,107.75767026265461,0.0
2021-11-24 20:10:00,3.6,12.2,19.9,21.9,5.0,4.548,18.583625,4.6788,61.2341,1.2777777777777777,3.7222222222222223,105.27777777777777,0.0,90.27777777777777,10.0,1014.8333333333334,4.833333333333333,-0.4444444444444444,7.166666666666667,1.0,400.9161088053385,604.5212527500898,5.137952027549852,108.2636176390567,26.55426661830837,23.753488817268845,1.7357108252466062,10.002587177066479,104.97302336956822,0.0
2021-11-24 20:20:00,3.6,12.2,20.8,21.8,4.9,4.504,18.77623,4.7679,61.222,1.2222222222222223,3.7777777777777777,104.22222222222223,0.0,90.22222222222223,10.0,1014.6666666666666,4.666666666666666,-0.5555555555555556,7.333333333333334,1.0,400.38923474892806,600.944580891927,5.392059462339864,110.52239188393631,26.526190821329756,23.73828800837199,1.7076507206757863,10.00181564172109,108.01803610483805,0.0
2021-11-24 20:30:00,3.6,12.3,21.5,21.8,5.0,4.507,18.55608,4.7594,61.2202,1.1666666666666667,3.833333333333333,103.16666666666667,0.0,90.16666666666667,10.0,1014.5,4.5,-0.6666666666666665,7.5,1.0,404.07899353027346,587.1603570276019,5.424382418818393,110.25274764712921,26.495510250727335,23.72167008717855,1.672987533013026,10.00243096669515,106.19201224009196,0.0
2021-11-24 20:40:00,3.8,12.3,20.6,21.8,5.1,4.524,19.00023,4.7204999999999995,61.205000000000005,1.1111111111111112,3.888888888888889,102.11111111111111,0.0,90.11111111111111,10.0,1014.3333333333334,4.333333333333333,-0.7777777777777777,7.666666666666667,1.0,404.58557130309356,582.2553391520182,5.710464024180073,110.708494808391,26.473134517669678,23.709235684076948,1.6790315447251,10.005424276987712,105.9629567082723,0.0
2021-11-24 20:50:00,3.6,12.3,21.3,21.8,5.1,4.505,19.08277,4.7707999999999995,61.1985,1.0555555555555556,3.9444444444444446,101.05555555555556,0.0,90.05555555555556,10.0,1014.1666666666666,4.166666666666666,-0.8888888888888888,7.833333333333334,1.0,403.6852085367839,581.379068750842,5.398136472405687,111.22368732086008,26.453424676259356,23.693375841776533,1.654785996278127,10.003135778109234,107.82830738067628,0.0
2021-11-24 21:00:00,3.8,12.3,21.4,21.8,5.1,4.507,18.697905,4.6993,61.1659,1.0,4.0,100.0,0.0,90.0,10.0,1014.0,4.0,-1.0,8.0,1.0,405.67127460348195,568.0338743222993,5.31375428272506,109.65747004449705,26.43101822535197,23.683937307993567,1.6224969706932704,10.002369462649028,106.79722657521566,0.0
2021-11-24 21:10:00,3.8,12.4,20.4,21.8,5.2,4.538,18.74426,4.6433,61.168899999999994,0.9444444444444444,4.0,102.22222222222223,0.0,89.66666666666667,10.0,1013.9444444444445,4.166666666666667,-1.0555555555555556,8.0,1.0,402.38518513997394,563.4586816406251,5.514656958755127,112.28017813795705,26.412033217748007,23.677487573623658,1.6967238974571228,10.001317942937215,109.33744038899741,0.0
2021-11-24 21:20:00,3.8,12.3,21.6,21.7,5.1,4.504,18.98747,4.6175,61.1232,0.8888888888888888,4.0,104.44444444444444,0.0,89.33333333333333,10.0,1013.8888888888889,4.333333333333333,-1.1111111111111112,8.0,1.0,400.8824024735374,560.8478580097768,5.419858013640689,109.83669011477022,26.394256394704183,23.669643195470176,1.7988837945461273,10.000842102368672,106.40920307159425,0.0
2021-11-24 21:30:00,3.6,12.2,20.5,21.7,5.0,4.516,19.68382,4.6259,61.049099999999996,0.8333333333333334,4.0,106.66666666666667,0.0,89.0,10.0,1013.8333333333334,4.5,-1.1666666666666667,8.0,1.0,402.6605028279622,564.4477834135911,5.6467047526472705,110.34780845124843,26.380276876384926,23.665859433513578,1.7594572473885648,10.001462575055786,105.92500818435755,0.0
2021-11-24 21:40:00,3.7,12.2,21.6,21.7,5.1,4.52,20.17391,4.5902,61.0827,0.7777777777777778,4.0,108.88888888888889,0.0,88.66666666666667,10.0,1013.7777777777778,4.666666666666667,-1.2222222222222223,8.0,1.0,401.0654593561984,555.8554215494792,5.565892549369295,109.66603996535477,26.372795324325562,23.6544939549764,1.7677147583166757,10.000739537874857,109.27785573323567,0.0
2021-11-24 21:50:00,3.6,12.2,20.5,21.7,5.0,4.526,20.744975,4.7319,61.1712,0.7222222222222222,4.0,111.11111111111111,0.0,88.33333333333333,10.0,1013.7222222222222,4.833333333333333,-1.2777777777777777,8.0,1.0,399.6680172273483,550.7815229674591,5.798324135373541,107.91583894374007,26.36564437230428,23.63849166870117,1.7772573029994967,9.99996322631836,108.10848088582357,0.0
2021-11-24 22:00:00,3.7,12.2,21.4,21.7,5.0,4.497,20.674955,4.7154,61.201800000000006,0.6666666666666667,4.0,113.33333333333333,0.0,88.0,10.0,1013.6666666666666,5.0,-1.3333333333333333,8.0,1.0,397.80853136435326,546.4750649007161,5.618334190616499,113.16985237487965,26.35774033864339,23.619332084655763,1.8059296516577406,9.999876144727072,108.1297580464681,0.0
2021-11-24 22:10:00,3.9,12.2,20.5,21.7,5.1,4.513,20.88902,4.6049999999999995,61.1956,0.6111111111111112,4.0,115.55555555555556,0.0,87.66666666666667,10.0,1013.6111111111111,5.166666666666667,-1.3888888888888888,8.0,1.0,400.9038134765625,539.9669000665073,5.902296101333058,108.0891538839825,26.344766820271808,23.604124625523887,1.733326309521993,9.999811933835348,107.8391124343872,0.0
2021-11-24 22:20:00,3.7,12.2,21.4,21.6,5.0,4.505,21.206139999999998,4.5304,61.2019,0.5555555555555556,4.0,117.77777777777777,0.0,87.33333333333333,10.0,1013.5555555555555,5.333333333333334,-1.4444444444444444,8.0,1.0,400.18007516795194,538.5422018818472,5.699688415823683,110.5121464767025,26.33413362820943,23.592186520894366,1.7604347554842632,10.001173259417216,108.27342678070067,0.0
2021-11-24 22:30:00,3.7,12.2,20.7,21.6,5.0,4.53,21.604300000000002,4.5682,61.2256,0.5,4.0,120.0,0.0,87.0,10.0,1013.5,5.5,-1.5,8.0,1.0,400.7860768636068,538.1411692301433,6.0027233209178945,110.49876008437852,26.32694344202677,23.57822693188985,1.802047295173009,10.003657759030661,106.90570617675783,0.0
2021-11-24 22:40:00,3.6,12.2,20.7,21.6,5.0,4.525,22.173185,4.4698,61.2307,0.4444444444444444,4.0,122.22222222222223,0.0,86.66666666666667,10.0,1013.4444444444445,5.666666666666667,-1.5555555555555556,8.0,1.0,401.43568275890135,528.9452146823927,5.815971028643139,109.43768258154054,26.319125636526422,23.56023538266198,1.8173925162607667,10.00461410519767,107.13699111227261,0.0
2021-11-24 22:50:00,3.6,12.2,21.4,21.7,5.0,4.507,21.90147,4.5796,61.2639,0.38888888888888895,4.0,124.44444444444444,0.0,86.33333333333333,10.0,1013.3888888888889,5.833333333333334,-1.6111111111111112,8.0,1.0,402.3856793212891,523.0340128861351,5.905615294356805,112.33329420380673,26.300579217274986,23.546850452423097,1.8736062930027644,10.00301802635193,108.15747620900473,0.0
2021-11-24 23:00:00,3.5,12.1,20.5,21.6,4.9,4.536,21.846674999999998,4.4679,61.2457,0.33333333333333337,4.0,126.66666666666666,0.0,86.0,10.0,1013.3333333333334,6.0,-1.6666666666666665,8.0,1.0,399.27471594448747,525.3080196126302,5.971467020754087,108.73240916623908,26.264069283803302,23.538658548990888,1.7531318404277165,10.003028896649678,108.20308424631756,0.0
2021-11-24 23:10:00,3.6,12.2,21.5,21.6,4.9,4.474,22.21777,4.4973,61.255100000000006,0.2777777777777778,4.0,128.88888888888889,0.0,85.66666666666667,10.0,1013.2777777777778,6.166666666666667,-1.7222222222222223,8.0,1.0,394.76602630615236,520.7093156555877,5.917102758143581,111.4361380797995,26.251346769440648,23.534414931421228,1.7251534865468237,10.001653203236854,108.10926138904809,0.0
2021-11-24 23:20:00,3.6,12.2,20.5,21.6,4.9,4.47,22.512275,4.5724,61.2664,0.2222222222222222,4.0,131.11111111111111,0.0,85.33333333333333,10.0,1013.2222222222222,6.333333333333334,-1.7777777777777777,8.0,1.0,395.93620823651895,513.9013217163085,6.135531685594785,107.87997712431654,26.240107796986898,23.5302006371816,1.7893958212931953,9.99973990281423,107.22535319010417,0.0
2021-11-24 23:30:00,3.4,12.1,21.1,21.6,4.8,4.487,22.626115000000002,4.4198,61.2568,0.16666666666666674,4.0,133.33333333333331,0.0,85.0,10.0,1013.1666666666666,6.5,-1.8333333333333333,8.0,1.0,399.5203182983399,512.8641295965787,6.525926686316561,110.50444023929747,26.231556313832602,23.528385098775225,1.7964505700270332,9.999023418426514,107.63488360087077,0.0
2021-11-24 23:40:00,3.5,12.1,21.4,21.6,4.8,4.436,22.73426,4.3984000000000005,61.2518,0.11111111111111116,4.0,135.55555555555554,0.0,84.66666666666667,10.0,1013.1111111111111,6.666666666666667,-1.8888888888888888,8.0,1.0,399.5807453046526,508.56951395670575,6.407400521194868,111.69444686350849,26.207674042383832,23.519837719599405,1.6456095109383266,10.000378383000692,109.46681407928467,0.0
2021-11-24 23:50:00,3.6,12.1,20.4,21.6,4.8,4.461,22.707465,4.4035,61.2765,0.05555555555555558,4.0,137.77777777777777,0.0,84.33333333333333,10.0,1013.0555555555555,6.833333333333334,-1.9444444444444444,8.0,1.0,399.6323580932617,510.80214946527593,6.3913759604955125,109.91855479008734,26.19972734726081,23.513515524406216,1.8286306392371992,10.000439836722983,108.10270017160535,0.0
2021-11-25 00:00:00,3.7,12.3,21.6,21.6,5.2,4.477,22.898825,4.4198,61.4492,0.0,4.0,140.0,0.0,84.0,10.0,1013.0,7.0,-2.0,8.0,1.0,397.82700428929826,508.984949421499,6.389728628969462,110.93898307843396,26.182667576471964,23.505301338831583,1.867787160476049,10.002955206235251,107.43064650217691,0.0
