,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-25 00:10:00,3.8,12.2,20.5,21.6,5.1,4.492,22.849695,4.3521,61.907799999999995,0.0,3.9444444444444446,139.55555555555554,0.0,84.05555555555556,10.0,1012.9444444444445,7.0,-2.0,7.888888888888889,1.0,395.8218606567383,506.0919791666667,6.390984001402128,109.39599683621509,26.176461098988852,23.494420137405395,1.764325017730395,10.001370560328166,109.26618226369222,0.0
2021-11-25 00:20:00,3.7,12.3,21.5,21.6,5.1,4.47,23.144575,4.3017,62.158699999999996,0.0,3.888888888888889,139.11111111111111,0.0,84.11111111111111,10.0,1012.8888888888889,7.0,-2.0,7.777777777777778,1.0,399.0535926310221,500.1895708491885,6.317179329476114,110.36897670659641,26.18192131678263,23.47915025393168,1.7692691818873088,9.99996072769165,106.88708618164063,0.0
2021-11-25 00:30:00,3.6,12.3,20.6,21.6,5.1,4.482,23.14779,4.3264000000000005,62.2691,0.0,3.8333333333333335,138.66666666666666,0.0,84.16666666666667,10.0,1012.8333333333334,7.0,-2.0,7.666666666666667,1.0,397.644548034668,501.7803559366862,6.401518519099822,110.79038802583338,26.183717683156335,23.467337223688762,1.9160900839169819,10.001863810221355,107.28888412475585,0.0
2021-11-25 00:40:00,3.5,12.1,21.3,21.6,4.9,4.485,23.798605000000002,4.2431,62.309400000000004,0.0,3.7777777777777777,138.22222222222223,0.0,84.22222222222223,10.0,1012.7777777777778,7.0,-2.0,7.555555555555555,1.0,395.82418520521844,502.35755326545103,6.542762565410743,111.25687623945332,26.177180961546348,23.45277987547911,1.8442867128021732,9.99971311756822,109.14727878382948,0.0
2021-11-25 00:50:00,3.4,12.1,21.1,21.6,4.8,4.467,23.641165,4.1720999999999995,62.3381,0.0,3.7222222222222223,137.77777777777777,0.0,84.27777777777777,10.0,1012.7222222222222,7.0,-2.0,7.444444444444445,1.0,394.37468390453824,502.45843544094043,6.501552086401794,109.29828592397398,26.16439014116923,23.438791364034017,1.836990736325582,9.99825383345286,108.91374401092529,0.0
2021-11-25 01:00:00,3.3,12.1,20.5,21.6,4.8,4.492,23.79711,4.3238,62.401199999999996,0.0,3.6666666666666665,137.33333333333334,0.0,84.33333333333333,10.0,1012.6666666666666,7.0,-2.0,7.333333333333333,1.0,395.10145483608903,496.273803507487,6.491962989036646,111.11110684109273,26.14729707400004,23.432180964152018,1.9107689805825552,9.995319326718647,108.85711617787679,0.0
2021-11-25 01:10:00,3.5,12.1,21.5,21.6,4.8,4.443,24.251645,4.1488,62.413599999999995,0.0,3.611111111111111,136.88888888888889,0.0,84.38888888888889,10.0,1012.6111111111111,7.0,-2.0,7.222222222222222,1.0,395.2221559651693,494.6855166801365,6.77037242420649,110.53125418388238,26.1341605981191,23.425617373784384,1.8338182479143144,9.993423309326172,109.12032590230305,0.0
2021-11-25 01:20:00,3.4,12.1,20.6,21.5,4.8,4.506,24.39987,4.1136,62.3895,0.0,3.5555555555555554,136.44444444444446,0.0,84.44444444444444,10.0,1012.5555555555555,7.0,-2.0,7.111111111111111,1.0,395.1724156908057,495.34107096354165,6.8128909813212815,111.7383707522807,26.129221045176187,23.42366710027059,1.8573733323812487,9.99348524093628,108.69928245544433,0.0
2021-11-25 01:30:00,3.4,12.1,21.3,21.5,4.8,4.467,24.745134999999998,4.1488,62.409400000000005,0.0,3.5,136.0,0.0,84.5,10.0,1012.5,7.0,-2.0,7.0,1.0,392.75204193115235,500.91372623838225,6.595813009914032,111.09441591769288,26.127725852330524,23.404997498194376,1.9256466535727181,9.994248310724895,109.91269863128662,0.0
2021-11-25 01:40:00,3.5,12.1,21.3,21.5,4.9,4.47,24.472835,4.0007,62.3981,0.0,3.4444444444444446,135.55555555555554,0.0,84.55555555555556,10.0,1012.4444444444445,7.0,-2.0,6.888888888888889,1.0,396.65021183057763,492.74929543681526,6.598121003767865,110.31176601237496,26.109055048624676,23.391439380645753,1.9287728301684062,9.995265669822693,107.4985419845581,0.0
2021-11-25 01:50:00,3.4,12.1,20.6,21.6,4.8,4.49,24.698625,4.0515,62.4369,0.0,3.388888888888889,135.11111111111111,0.0,84.61111111111111,10.0,1012.3888888888889,7.0,-2.0,6.777777777777778,1.0,396.8973791398673,493.16985839843744,6.647870488880717,109.87897264771541,26.097737544377644,23.388601484298707,1.9444232084353765,9.997704176902772,108.3390000152588,0.0
2021-11-25 02:00:00,3.3,12.1,21.5,21.5,4.8,4.457,25.11388,4.0238,62.2316,0.0,3.3333333333333335,134.66666666666666,0.0,84.66666666666667,10.0,1012.3333333333334,7.0,-2.0,6.666666666666667,1.0,394.91085039511495,490.97895831930225,6.818204339937975,111.7625577105506,26.099557266235355,23.387876993815105,1.9808006411790848,10.002559487024943,107.50111658732096,0.0
2021-11-25 02:10:00,3.7,12.2,20.5,21.5,5.0,4.491,25.63957,4.026999999999999,61.8067,0.0,3.2777777777777777,134.22222222222223,0.0,84.72222222222223,10.0,1012.2777777777778,7.0,-2.0,6.555555555555555,1.0,394.8034425406621,483.7802842203776,7.062837992145516,109.17463781259828,26.11017714064,23.37147722168831,1.9536253337031702,10.003966641695486,108.35232365602826,0.0
2021-11-25 02:20:00,3.2,12.0,21.3,21.5,4.7,4.467,25.695785,3.9902,61.607600000000005,0.0,3.2222222222222223,133.77777777777777,0.0,84.77777777777777,10.0,1012.2222222222222,7.0,-2.0,6.444444444444445,1.0,400.5942335738259,482.2716712478112,6.957255447490067,110.71765575473592,26.104201825459796,23.357279233932495,1.959172496795654,10.00316498597463,108.58933334350586,0.0
2021-11-25 02:30:00,3.6,12.2,20.5,21.5,5.0,4.484,25.398735,3.9778,61.532799999999995,0.0,3.166666666666667,133.33333333333334,0.0,84.83333333333333,10.0,1012.1666666666666,7.0,-2.0,6.333333333333334,1.0,402.4847839355469,480.61704966227217,7.097306784155679,109.61478145470053,26.111958869298302,23.33815094312032,1.9571492924292884,10.0033060948054,108.69844179789224,0.0
2021-11-25 02:40:00,3.5,12.0,21.4,21.5,4.7,4.479,25.43367,3.9939999999999998,61.5209,0.0,3.111111111111111,132.88888888888889,0.0,84.88888888888889,10.0,1012.1111111111111,7.0,-2.0,6.222222222222222,1.0,397.2094172896462,480.32271026611323,7.304032010668415,111.57900673451397,26.092410221099858,23.31741186459859,1.9979170723756154,9.9974418369929,110.5707267888387,0.0
2021-11-25 02:50:00,3.3,12.1,20.9,21.5,4.9,4.476,26.138189999999998,3.9546,61.5068,0.0,3.0555555555555554,132.44444444444446,0.0,84.94444444444444,10.0,1012.0555555555555,7.0,-2.0,6.111111111111111,1.0,398.0904221598307,481.03420943336926,7.0246271966675575,111.6863153944716,26.068892943064373,23.31088402112325,1.9723359294732412,9.996014815966287,108.13818261464436,0.0
2021-11-25 03:00:00,3.9,12.2,20.6,21.5,5.1,4.478,25.95759,3.9965,61.487,0.0,3.0,132.0,0.0,85.0,10.0,1012.0,7.0,-2.0,6.0,1.0,400.2202185795225,477.96186177571616,7.227709001700083,109.68303890939487,26.056166407267256,23.310244029362998,1.932390069961548,9.996866895357767,108.77155757904055,0.0
2021-11-25 03:10:00,3.1,12.0,21.6,21.5,4.7,4.493,25.35622,3.9264,61.4765,0.05555555555555555,2.9444444444444446,130.72222222222223,0.0,85.0,10.0,1011.8888888888889,7.333333333333333,-2.0,5.888888888888889,1.0555555555555556,397.5008079020182,481.0875323977416,7.025288327238654,111.86203628604696,26.05349799791972,23.31310932159424,2.001833431720734,9.99782683690389,108.06299015045165,0.0
2021-11-25 03:20:00,3.6,12.1,20.4,21.5,4.9,4.5,24.749375,3.9566000000000003,61.463800000000006,0.1111111111111111,2.888888888888889,129.44444444444446,0.0,85.0,10.0,1011.7777777777778,7.666666666666667,-2.0,5.777777777777778,1.1111111111111112,397.36008014547417,477.00795493290343,6.700978792818253,107.85294146176787,26.04464605444569,23.30972429835864,1.9937309446813025,9.99958839354542,109.30412914922681,0.0
2021-11-25 03:30:00,3.2,12.0,21.0,21.5,4.6,4.468,24.48068,3.8679,61.46659999999999,0.16666666666666666,2.8333333333333335,128.16666666666666,0.0,85.0,10.0,1011.6666666666666,8.0,-2.0,5.666666666666667,1.1666666666666667,396.6406116739909,476.15028422037756,6.785376402954597,109.47897877666237,26.03373747507731,23.30762024561564,2.0786518039306,10.000814871788025,109.0202531305949,0.0
2021-11-25 03:40:00,3.1,12.0,20.6,21.5,4.6,4.473,23.801365,4.0133,61.5245,0.2222222222222222,2.7777777777777777,126.88888888888889,0.0,85.0,10.0,1011.5555555555555,8.333333333333334,-2.0,5.555555555555555,1.2222222222222223,398.8164509459748,475.43070908820494,6.551156729466497,110.0899821769585,26.019979406992594,23.303532107671103,2.0409547396500907,10.000001896222432,109.54474641164143,0.0
2021-11-25 03:50:00,3.8,12.1,21.7,21.5,4.8,4.458,23.762485,3.9218,61.534400000000005,0.2777777777777778,2.7222222222222223,125.61111111111111,0.0,85.0,10.0,1011.4444444444445,8.666666666666666,-2.0,5.444444444444445,1.2777777777777777,404.60315907796223,469.42998077392576,6.7177019654020755,110.89165401523397,25.999561700820927,23.299780422846478,1.9396426135301588,10.00100021680196,108.80966780344644,0.0
2021-11-25 04:00:00,3.1,11.9,20.6,21.5,4.6,4.466,23.83006,3.9223,61.5193,0.3333333333333333,2.6666666666666665,124.33333333333333,0.0,85.0,10.0,1011.3333333333334,9.0,-2.0,5.333333333333333,1.3333333333333333,399.6271535728718,466.75747604896287,6.58295446972389,111.00121660954535,25.994655561447143,23.302373418807985,2.002927863399188,10.001674197514852,108.59200880686441,0.0
2021-11-25 04:10:00,3.5,12.1,21.4,21.5,4.9,4.466,24.2258,3.8384,61.5172,0.3888888888888889,2.611111111111111,123.05555555555556,0.0,85.0,10.0,1011.2222222222222,9.333333333333334,-2.0,5.222222222222222,1.3888888888888888,392.58661051432296,459.387593566193,6.731586878622993,110.94837291006316,26.001801872253417,23.302825384140014,2.0545092362165454,10.00055685043335,108.82013281504314,0.0
2021-11-25 04:20:00,3.4,12.0,20.7,21.5,4.7,4.465,26.929944999999996,3.6730000000000005,61.5056,0.4444444444444444,2.5555555555555554,121.77777777777777,0.0,85.0,10.0,1011.1111111111111,9.666666666666668,-2.0,5.111111111111111,1.4444444444444444,390.2783453754995,464.5542370605469,7.268202204812044,110.09118759025962,25.982175070444743,23.297503000895183,2.1363712881008783,10.000038572947185,109.21191668192546,0.0
2021-11-25 04:30:00,2.9,11.8,20.9,21.5,4.4,4.485,27.576005,3.6397,61.5403,0.5,2.5,120.5,0.0,85.0,10.0,1011.0,10.0,-2.0,5.0,1.5,391.6049727376302,463.1762725514379,7.222079926075908,111.36002308947891,25.988715887069702,23.298925205866496,2.0791699848572414,9.999496250152587,108.72186387379963,0.0
2021-11-25 04:40:00,3.0,11.7,21.0,21.5,4.3,4.465,28.017345,3.6704,61.572799999999994,0.5555555555555556,2.4444444444444446,119.22222222222223,0.0,85.0,10.0,1010.8888888888889,10.333333333333334,-2.0,4.888888888888889,1.5555555555555556,397.05425617086473,466.1402876790365,7.256940648596165,111.27915507537497,25.986656955083212,23.291637643178305,2.129359358350436,10.00248596350352,108.50615187327067,0.0
2021-11-25 04:50:00,3.0,11.8,20.6,21.4,4.4,4.466,27.663695,3.6567999999999996,61.570299999999996,0.611111111111111,2.388888888888889,117.94444444444444,0.0,85.0,10.0,1010.7777777777778,10.666666666666668,-2.0,4.777777777777778,1.6111111111111112,394.02209523518883,465.7792322233354,7.282691980189523,109.99146695821298,25.984482727110844,23.284754308421622,2.0021976195360387,10.007745354441214,108.47902145215093,0.0
2021-11-25 05:00:00,3.1,12.0,21.8,21.5,4.6,4.446,27.50376,3.4909,61.5775,0.6666666666666666,2.3333333333333335,116.66666666666667,0.0,85.0,10.0,1010.6666666666666,11.0,-2.0,4.666666666666667,1.6666666666666665,393.03569582182786,460.57458078669407,7.064514116230657,110.9710321781999,25.99493982950846,23.280453300476076,2.0109648412466052,10.010265094439188,109.62930168151857,0.0
2021-11-25 05:10:00,3.0,11.9,20.8,21.5,4.5,4.459,27.602300000000003,3.4799999999999995,61.6043,0.7222222222222222,2.2777777777777777,115.38888888888889,0.0,85.0,10.0,1010.5555555555555,11.333333333333334,-2.0,4.555555555555555,1.7222222222222223,396.54907043457035,463.78700063069664,7.384422364342685,110.53489261842716,26.02654579480489,23.27878659884135,2.0650490816434224,10.012174002329509,109.44200491587321,0.0
2021-11-25 05:20:00,2.9,11.8,21.1,21.5,4.4,4.475,27.30301,3.3867,61.6126,0.7777777777777778,2.2222222222222223,114.11111111111111,0.0,85.0,10.0,1010.4444444444445,11.666666666666668,-2.0,4.444444444444445,1.7777777777777777,396.7748144215551,461.8548586229346,7.459505924707079,108.88252759060617,26.103369331359865,23.289794505437214,2.0480447508891424,10.01048727830251,110.66468963623046,0.0
2021-11-25 05:30:00,2.9,11.8,20.5,21.4,4.4,4.469,27.504195,3.4795000000000003,61.616099999999996,0.8333333333333333,2.166666666666667,112.83333333333333,0.0,85.0,10.0,1010.3333333333334,12.0,-2.0,4.333333333333334,1.8333333333333333,397.40625142415365,464.7652141316732,6.916349525343901,110.90573881375587,26.185514580408732,23.27393629074097,2.0903577593962352,10.005143666267395,110.20983468373618,0.0
2021-11-25 05:40:00,2.8,11.7,21.5,21.4,4.3,4.453,26.775805000000002,3.4699,61.6287,0.8888888888888888,2.111111111111111,111.55555555555556,0.0,85.0,10.0,1010.2222222222222,12.333333333333334,-2.0,4.222222222222222,1.8888888888888888,397.3380425008138,463.1702967325847,7.102252180118346,108.58336110648463,26.25604613939921,23.240042228698734,2.139345531264941,10.003554682731629,108.93587142944337,0.0
2021-11-25 05:50:00,2.7,11.6,20.3,21.4,4.2,4.49,27.293265,3.4249,61.6013,0.9444444444444444,2.0555555555555554,110.27777777777777,0.0,85.0,10.0,1010.1111111111111,12.666666666666668,-2.0,4.111111111111111,1.9444444444444444,399.2537900902759,464.78384159131986,6.708788345883795,112.60350083690578,26.317128620147706,23.192629969914755,2.0043191214402514,10.004172879854838,113.2954044977824,0.0
2021-11-25 06:00:00,2.9,11.6,21.3,21.4,4.1,4.483,27.17458,3.4497,61.627700000000004,1.0,2.0,109.0,0.0,85.0,10.0,1010.0,13.0,-2.0,4.0,2.0,402.39056783040365,462.9516234426788,6.549326276402016,117.18045745375466,26.353998940785726,23.138757870992027,2.6921618270874026,10.02631196975708,107.53677511850992,0.0
2021-11-25 06:10:00,2.4,11.6,20.3,21.5,4.0,4.473,27.897205000000003,3.3358,61.6177,1.0555555555555556,2.0,106.94444444444444,0.0,84.66666666666667,10.0,1009.9444444444445,13.333333333333334,-1.9444444444444444,4.0,2.0,408.2108142931708,469.97867340789446,6.525056594428369,125.01234839983579,26.391354475021366,23.049217980702718,3.072553455432256,10.246204786300659,102.84116514841715,0.0
2021-11-25 06:20:00,2.9,11.6,21.3,21.4,4.1,4.453,28.918155000000002,3.3975,61.6312,1.1111111111111112,2.0,104.88888888888889,0.0,84.33333333333333,10.0,1009.8888888888889,13.666666666666666,-1.8888888888888888,4.0,2.0,406.0684805297852,479.07628263626975,6.912249347907675,140.11349618685446,26.433069400787353,22.979537693659466,2.6084478414058685,10.684446223576863,116.12404940287271,0.0
2021-11-25 06:30:00,2.8,11.6,21.9,21.4,4.1,4.455,30.155135,3.4829999999999997,61.6548,1.1666666666666667,2.0,102.83333333333333,0.0,84.0,10.0,1009.8333333333334,14.0,-1.8333333333333333,4.0,2.0,404.6440635067293,493.5236866251627,6.889170042458227,179.4054731892731,26.470977573394777,22.990453049341838,2.4142056941986083,10.943936710357665,138.5403976694743,0.0
2021-11-25 06:40:00,2.5,11.7,20.9,21.5,4.1,4.451,30.784820000000003,3.3406999999999996,61.621900000000004,1.2222222222222223,2.0,100.77777777777777,0.0,83.66666666666667,10.0,1009.7777777777778,14.333333333333334,-1.7777777777777777,4.0,2.0,411.9935912068685,498.6206679280599,8.588376637474965,188.43364633635613,26.518256289164224,23.023643566767372,2.344028575817744,10.927461638450623,136.99124860127768,0.0
2021-11-25 06:50:00,2.7,11.7,20.8,21.4,4.2,4.468,31.957594999999998,3.442,61.6386,1.2777777777777777,2.0,98.72222222222223,0.0,83.33333333333333,10.0,1009.7222222222222,14.666666666666666,-1.7222222222222223,4.0,2.0,411.52941409757767,511.07153544955787,7.80596272449709,174.43345545881886,26.564215770422244,23.069428588128556,2.366517750933474,10.649416564843234,695.5247815898821,0.0
2021-11-25 07:00:00,2.3,11.4,20.5,21.4,3.9,4.464,30.329379999999997,3.3174,61.6441,1.3333333333333333,2.0,96.66666666666667,0.0,83.0,10.0,1009.6666666666666,15.0,-1.6666666666666667,4.0,2.0,414.9730613199869,,7.091633451941322,154.27000814190018,,,,,,0.0
2021-11-25 07:10:00,2.4,11.5,21.7,21.5,3.9,4.425,29.254700000000003,3.3903999999999996,61.652300000000004,1.3888888888888888,2.0,94.61111111111111,0.0,82.66666666666667,10.0,1009.6111111111111,15.333333333333334,-1.6111111111111112,4.0,2.0,417.60276331408267,,6.9432024486051445,142.76679767888817,,,,,,0.0
2021-11-25 07:20:00,2.4,11.4,20.8,21.6,3.8,4.432,28.791525,3.3937,61.669200000000004,1.4444444444444444,2.0,92.55555555555556,0.0,82.33333333333333,10.0,1009.5555555555555,15.666666666666668,-1.5555555555555556,4.0,2.0,428.25978373209637,,6.356359629307763,145.17577881204207,,,,,,0.0
2021-11-25 07:30:00,2.4,11.6,21.6,21.6,3.9,4.411,28.769889999999997,3.4579999999999997,61.6693,1.5,2.0,90.5,0.0,82.0,10.0,1009.5,16.0,-1.5,4.0,2.0,441.8231130595591,,6.477693490241206,182.49165660276253,,,,,,0.0
2021-11-25 07:40:00,2.2,11.5,20.6,21.7,3.9,4.439,28.419369999999997,3.5494999999999997,61.596000000000004,1.5555555555555556,2.0,88.44444444444444,0.0,81.66666666666667,10.0,1009.4444444444445,16.333333333333332,-1.4444444444444444,4.0,2.0,464.28202657063804,,6.296350742315842,200.6128721967794,,,,,,0.0
2021-11-25 07:50:00,2.1,11.5,20.8,21.8,3.8,4.421,28.699040000000004,3.6201999999999996,61.6081,1.6111111111111112,2.0,86.38888888888889,0.0,81.33333333333333,10.0,1009.3888888888889,16.666666666666668,-1.3888888888888888,4.0,2.0,472.2971515664287,,6.370086551466904,155.4958132546635,,,,,,0.0
2021-11-25 08:00:00,2.2,11.5,21.8,21.8,3.7,4.442,27.959084999999998,3.7454,61.6133,1.6666666666666665,2.0,84.33333333333333,0.0,81.0,10.0,1009.3333333333334,17.0,-1.3333333333333335,4.0,2.0,470.13336446126306,,6.7478967242995225,145.8857570820609,,,,,,0.0
2021-11-25 08:10:00,2.3,11.5,20.4,21.9,3.7,4.439,29.181945000000002,3.7765999999999997,61.5567,1.7222222222222223,2.0,82.27777777777777,0.0,80.66666666666667,10.0,1009.2777777777778,17.333333333333336,-1.2777777777777777,4.0,2.0,465.7137539532541,,6.614684446006171,123.77913001367601,,,,,,0.0
2021-11-25 08:20:00,2.3,11.5,21.8,21.9,3.8,4.43,28.303275000000003,3.7969999999999997,61.5462,1.7777777777777777,2.0,80.22222222222223,0.0,80.33333333333333,10.0,1009.2222222222222,17.666666666666668,-1.2222222222222223,4.0,2.0,469.99211344401044,,6.7265154976225165,124.32974965672035,,,,,,0.0
2021-11-25 08:30:00,2.3,11.5,20.6,21.9,3.8,4.443,27.563409999999998,3.939,61.5169,1.8333333333333333,2.0,78.16666666666667,0.0,80.0,10.0,1009.1666666666666,18.0,-1.1666666666666667,4.0,2.0,483.81379338056195,,6.780075325225033,112.11535112240895,,,,,,0.0
2021-11-25 08:40:00,2.5,11.6,20.8,21.9,3.9,4.425,28.00148181818182,3.713909090909091,61.44263636363637,1.8888888888888888,2.0,76.11111111111111,0.0,79.66666666666667,10.0,1009.1111111111111,18.333333333333336,-1.1111111111111112,4.0,2.0,517.9806625366211,,7.2559453884760545,169.74909599304198,,,,,,0.0
2021-11-25 08:50:00,2.3,11.6,21.5,21.9,3.9,4.428,28.77253,3.8471,61.415499999999994,1.9444444444444444,2.0,74.05555555555556,0.0,79.33333333333333,10.0,1009.0555555555555,18.666666666666668,-1.0555555555555556,4.0,2.0,529.3944100425983,,6.945137983405656,152.15477906221724,,,,,,0.0
2021-11-25 09:00:00,2.6,11.7,20.2,22.0,4.0,4.446,28.86697,3.8095,61.3947,2.0,2.0,72.0,0.0,79.0,10.0,1009.0,19.0,-1.0,4.0,2.0,523.9943678792317,,7.0168263114508935,120.53934481281347,,,,,,0.0
2021-11-25 09:10:00,2.6,11.8,21.6,22.1,4.2,4.457,29.13252,3.7734,61.370900000000006,2.2222222222222223,2.1666666666666665,86.83333333333333,0.0,78.22222222222223,10.0,1008.9444444444445,18.77777777777778,-0.9444444444444444,4.055555555555555,2.0555555555555554,508.73010557328143,,6.913129134703491,99.89309276602361,,,,,,0.0
2021-11-25 09:20:00,2.7,11.9,20.3,22.1,4.2,4.502,29.65917,3.7976,61.385400000000004,2.4444444444444446,2.3333333333333335,101.66666666666667,0.0,77.44444444444444,10.0,1008.8888888888889,18.555555555555557,-0.8888888888888888,4.111111111111111,2.111111111111111,498.4821684773763,,7.209668501608789,126.1446566806944,,,,,,0.0
2021-11-25 09:30:00,3.1,12.1,21.8,22.1,4.4,4.488,29.030079999999998,3.8297,61.398199999999996,2.6666666666666665,2.5,116.5,0.0,76.66666666666667,10.0,1008.8333333333334,18.333333333333332,-0.8333333333333334,4.166666666666667,2.1666666666666665,489.9317579247486,,7.439005525502782,133.2933997985064,,,,,,0.0
2021-11-25 09:40:00,3.0,12.3,20.7,22.3,4.6,4.499,27.827205,3.7748,61.404999999999994,2.888888888888889,2.666666666666667,131.33333333333334,0.0,75.88888888888889,10.0,1008.7777777777778,18.11111111111111,-0.7777777777777778,4.222222222222222,2.2222222222222223,487.78570841471355,,8.741653698770339,203.26383587293031,,,,,,0.0
2021-11-25 09:50:00,3.2,12.4,20.6,22.3,4.7,4.514,27.053350000000002,3.8272,61.3975,3.111111111111111,2.8333333333333335,146.16666666666669,0.0,75.11111111111111,10.0,1008.7222222222222,17.88888888888889,-0.7222222222222222,4.277777777777778,2.2777777777777777,485.2738213550086,,8.252038065471218,168.97903203371555,,,,,,0.0
2021-11-25 10:00:00,2.8,12.3,21.5,22.4,4.5,4.493,27.42753,3.9786,61.8593,3.333333333333333,3.0,161.0,0.0,74.33333333333333,10.0,1008.6666666666666,17.666666666666668,-0.6666666666666667,4.333333333333333,2.3333333333333335,477.2042588297526,,9.202056000003706,150.25882971553477,,,,,,0.0
2021-11-25 10:10:00,2.8,12.1,20.4,22.4,4.3,4.542,27.71141,3.9596000000000005,62.1831,3.5555555555555554,3.166666666666667,175.83333333333334,0.0,73.55555555555556,10.0,1008.6111111111111,17.444444444444443,-0.6111111111111112,4.388888888888889,2.388888888888889,468.02248849101454,,8.390307964739828,145.52526950728424,,,,,,0.0
2021-11-25 10:20:00,2.6,12.2,21.7,22.5,4.3,4.542,27.895455,3.9508,62.3063,3.7777777777777777,3.3333333333333335,190.66666666666669,0.0,72.77777777777777,10.0,1008.5555555555555,17.22222222222222,-0.5555555555555556,4.444444444444445,2.4444444444444446,461.7550099690755,,7.82784130910022,118.95819154771706,,,,,,0.0
2021-11-25 10:30:00,2.9,12.2,20.5,22.6,4.5,4.55,41.822950000000006,4.2347,62.40259999999999,4.0,3.5,205.5,0.0,72.0,10.0,1008.5,17.0,-0.5,4.5,2.5,458.08747724160384,,7.001714262221492,153.04568394009002,,,,,,0.0
2021-11-25 10:40:00,2.6,12.2,21.4,22.6,4.5,4.557,28.119085000000002,4.1507,62.3273,4.222222222222222,3.666666666666667,220.33333333333334,0.0,71.22222222222223,10.0,1008.4444444444445,16.77777777777778,-0.4444444444444444,4.555555555555555,2.5555555555555554,521.2171279907227,,7.536640342265199,448.72757602756303,,,,,,0.0
2021-11-25 10:50:00,2.7,12.2,20.7,22.6,4.5,4.541,27.868545,4.2612000000000005,62.306799999999996,4.444444444444445,3.8333333333333335,235.16666666666669,0.0,70.44444444444444,10.0,1008.3888888888889,16.555555555555557,-0.38888888888888895,4.611111111111111,2.611111111111111,597.9433180254356,,7.737508900892936,930.7004779466531,,,,,,0.0
2021-11-25 11:00:00,2.7,12.2,21.0,22.6,4.5,4.539,27.399189999999997,4.2241,62.31699999999999,4.666666666666666,4.0,250.0,0.0,69.66666666666667,10.0,1008.3333333333334,16.333333333333332,-0.33333333333333337,4.666666666666667,2.6666666666666665,687.7393349202474,,7.690257776254988,1449.7598914056985,,,,,,0.0
2021-11-25 11:10:00,2.7,12.3,21.5,22.7,4.5,4.543,29.53087,4.468999999999999,62.356899999999996,4.888888888888889,4.166666666666667,264.83333333333337,0.0,68.88888888888889,10.0,1008.2777777777778,16.11111111111111,-0.2777777777777778,4.722222222222222,2.7222222222222223,781.4979329427083,,8.103764327905946,1624.9165218719654,,,,,,0.0
2021-11-25 11:20:00,2.6,12.3,20.5,22.8,4.4,4.555,30.258095000000004,4.5505,62.328700000000005,5.111111111111111,4.333333333333334,279.6666666666667,0.0,68.11111111111111,10.0,1008.2222222222222,15.88888888888889,-0.2222222222222222,4.777777777777778,2.7777777777777777,806.7978540880927,,8.28002858862365,1498.1246728791489,,,,,,0.0
2021-11-25 11:30:00,3.1,12.4,21.4,22.8,4.7,4.553,29.179534999999998,4.5262,62.2692,5.333333333333333,4.5,294.5,0.0,67.33333333333333,10.0,1008.1666666666666,15.666666666666668,-0.16666666666666674,4.833333333333333,2.833333333333333,789.8345688883463,,9.857103554407756,1381.1045491536458,,,,,,0.0
2021-11-25 11:40:00,3.1,12.5,20.6,22.8,4.7,4.534,28.14649,4.9017,62.3082,5.555555555555555,4.666666666666667,309.33333333333337,0.0,66.55555555555556,10.0,1008.1111111111111,15.444444444444445,-0.11111111111111116,4.888888888888889,2.888888888888889,779.4023796344625,,11.594427248609941,1027.5869120469606,,,,,,0.0
2021-11-25 11:50:00,3.1,12.5,21.1,22.8,4.8,4.54,27.716595,5.0966000000000005,62.2462,5.777777777777778,4.833333333333334,324.1666666666667,0.0,65.77777777777777,10.0,1008.0555555555555,15.222222222222221,-0.05555555555555558,4.944444444444445,2.9444444444444446,754.1674538167317,,11.949065893949086,948.1037973419018,,,,,,0.0
2021-11-25 12:00:00,3.1,12.7,21.1,22.9,5.1,4.557,28.398755,5.3595,62.1337,6.0,5.0,339.0,0.0,65.0,10.0,1008.0,15.0,0.0,5.0,3.0,699.2709133455123,,12.425309381027006,747.7565861554334,,,,,,153.0
2021-11-25 12:10:00,3.5,12.9,20.9,23.0,5.3,4.542,28.173245,5.3449,62.16420000000001,6.0,4.944444444444445,338.44444444444446,0.0,65.44444444444444,10.0,1007.9444444444445,15.61111111111111,0.05555555555555555,5.0,3.0,646.0289638264974,,12.802758897765207,464.5895342569297,,,,,,0.0
2021-11-25 12:20:00,3.2,12.9,20.9,23.2,5.4,4.558,28.51687,5.2228,62.11749999999999,6.0,4.888888888888889,337.8888888888889,0.0,65.88888888888889,10.0,1007.8888888888889,16.22222222222222,0.1111111111111111,5.0,3.0,609.5584645308571,,12.846421819783874,283.00726260815634,,,,,,0.0
2021-11-25 12:30:00,3.5,13.0,20.8,23.1,5.5,4.565,24.809244999999997,4.7328,62.1213,6.0,4.833333333333333,337.3333333333333,0.0,66.33333333333333,10.0,1007.8333333333334,16.833333333333332,0.16666666666666666,5.0,3.0,559.8894230143229,,12.482254225062785,163.7518603834594,,,,,,0.0
2021-11-25 12:40:00,3.5,13.4,21.2,23.2,5.9,4.591,22.386865,4.5021,62.1879,6.0,4.777777777777778,336.77777777777777,0.0,66.77777777777777,10.0,1007.7777777777778,17.444444444444443,0.2222222222222222,5.0,3.0,517.2795149739584,,11.182816943314116,108.07180593393616,,,,,,0.0
2021-11-25 12:50:00,3.7,13.5,21.4,23.2,6.0,4.635,21.700400000000002,4.4356,62.2534,6.0,4.722222222222222,336.22222222222223,0.0,67.22222222222223,10.0,1007.7222222222222,18.055555555555557,0.2777777777777778,5.0,3.0,500.6241880289714,,12.180023460792283,167.8394319747666,,,,,,0.0
2021-11-25 13:00:00,3.6,13.7,21.4,23.3,6.1,4.666,21.565975,4.4637,62.3091,6.0,4.666666666666667,335.6666666666667,0.0,67.66666666666667,10.0,1007.6666666666666,18.666666666666668,0.3333333333333333,5.0,3.0,498.47582525845235,,13.14842042160573,122.76702821893207,,,,,,0.0
2021-11-25 13:10:00,3.6,14.0,20.6,23.4,6.2,4.746,21.324785,4.5739,62.367,6.0,4.611111111111111,335.1111111111111,0.0,68.11111111111111,10.0,1007.6111111111111,19.27777777777778,0.3888888888888889,5.0,3.0,500.6137600708008,,10.914771893199553,69.64308114886958,,,,,,0.0
2021-11-25 13:20:00,3.6,13.9,20.6,23.4,6.2,4.771,21.05267,4.5006,62.3914,6.0,4.555555555555555,334.55555555555554,0.0,68.55555555555556,10.0,1007.5555555555555,19.88888888888889,0.4444444444444444,5.0,3.0,515.8787782234981,,11.089596367367244,42.3541113964986,,,,,,0.0
2021-11-25 13:30:00,3.4,13.9,21.4,23.4,6.1,4.758,21.88241,4.5295000000000005,62.3907,6.0,4.5,334.0,0.0,69.0,10.0,1007.5,20.5,0.5,5.0,3.0,534.1934297688802,,11.41486435760886,157.14974399771395,,,,,,0.0
2021-11-25 13:40:00,3.1,14.1,21.3,23.4,6.4,4.751,25.23678,4.4776,62.378,6.0,4.444444444444445,333.44444444444446,0.0,69.44444444444444,10.0,1007.4444444444445,21.11111111111111,0.5555555555555556,5.0,3.0,527.2290223641231,,10.079485425760517,92.99042900667352,,,,,,0.0
2021-11-25 13:50:00,3.4,14.0,20.3,23.3,6.3,4.772,25.86434,4.5745000000000005,62.31699999999999,6.0,4.388888888888889,332.8888888888889,0.0,69.88888888888889,10.0,1007.3888888888889,21.72222222222222,0.611111111111111,5.0,3.0,521.1793249511719,,8.885938441335819,54.69037838833481,,,,,,0.0
2021-11-25 14:00:00,3.3,13.8,21.0,23.2,6.0,4.788,23.567845,4.5753,62.2454,6.0,4.333333333333333,332.3333333333333,0.0,70.33333333333333,10.0,1007.3333333333334,22.333333333333336,0.6666666666666666,5.0,3.0,520.6515325717269,,7.9224012240178165,38.29504260327183,,,,,,0.0
2021-11-25 14:10:00,3.4,13.6,21.2,23.2,5.8,4.753,22.861875,4.627,62.3263,6.0,4.277777777777778,331.77777777777777,0.0,70.77777777777777,10.0,1007.2777777777778,22.944444444444446,0.7222222222222222,5.0,3.0,522.3403774007162,,7.353157006212546,30.006249599241265,,,,,,0.0
2021-11-25 14:20:00,3.5,13.7,20.9,23.1,5.9,4.758,21.88599,4.5358,62.35459999999999,6.0,4.222222222222222,331.22222222222223,0.0,71.22222222222223,10.0,1007.2222222222222,23.555555555555557,0.7777777777777778,5.0,3.0,519.6898257270901,,7.089361670987081,19.053457017402867,,,,,,0.0
2021-11-25 14:30:00,3.4,13.6,21.2,23.1,5.8,4.735,22.221989999999998,4.5159,62.3278,6.0,4.166666666666667,330.6666666666667,0.0,71.66666666666667,10.0,1007.1666666666666,24.166666666666668,0.8333333333333333,5.0,3.0,511.0940221150716,,6.876128413111476,10.565154214767414,,,,,,0.0
2021-11-25 14:40:00,3.4,13.4,21.2,23.0,5.5,4.765,24.40223,4.6137,62.348699999999994,6.0,4.111111111111111,330.1111111111111,0.0,72.11111111111111,10.0,1007.1111111111111,24.77777777777778,0.8888888888888888,5.0,3.0,507.5483971466415,,7.11803080469875,9.45659307124251,,,,,,0.0
2021-11-25 14:50:00,3.4,13.2,20.1,23.0,5.2,4.77,23.433529999999998,4.5496,62.4113,6.0,4.055555555555555,329.55555555555554,0.0,72.55555555555556,10.0,1007.0555555555555,25.38888888888889,0.9444444444444444,5.0,3.0,499.7268780517578,,6.960290843282043,6.8645803136205945,,,,,,0.0
2021-11-25 15:00:00,3.6,13.2,21.0,22.9,5.2,4.763,23.256995,4.4931,62.453700000000005,6.0,4.0,329.0,0.0,73.0,10.0,1007.0,26.0,1.0,5.0,3.0,490.29700386135056,,6.83663327874437,6.615857349331097,,,,,,0.0
2021-11-25 15:10:00,3.5,13.0,20.8,22.8,5.0,4.687,22.959285,4.6342,62.472699999999996,5.777777777777778,3.9444444444444446,320.94444444444446,0.0,73.83333333333333,10.0,1007.0555555555555,27.27777777777778,0.9444444444444444,5.0,2.888888888888889,475.93881601969406,640.0283758012075,6.836559485823422,10.666041972812286,20.714110733213882,51.2492584500994,2.329822639299899,7.405608356566655,99.3222293308803,0.0
2021-11-25 15:20:00,3.9,13.2,21.4,22.8,5.3,4.706,22.739575,4.4134,62.462199999999996,5.555555555555555,3.888888888888889,312.8888888888889,0.0,74.66666666666667,10.0,1007.1111111111111,28.555555555555557,0.8888888888888888,5.0,2.7777777777777777,460.7226372554384,586.5401656438016,6.438916975859195,12.37986014344598,22.63725454648336,45.43245501200359,1.9837092353900274,10.517286653518678,119.99471664428711,0.0
2021-11-25 15:30:00,3.5,13.1,21.1,22.8,5.1,4.675,22.72891,4.4437,62.459500000000006,5.333333333333333,3.8333333333333335,304.8333333333333,0.0,75.5,10.0,1007.1666666666666,29.833333333333332,0.8333333333333334,5.0,2.6666666666666665,459.86131083170574,573.7626219104585,6.321051754547378,22.431324225064724,23.632056283950806,43.24830588022868,1.9271811612447103,11.516027901967366,140.77730852762858,0.0
2021-11-25 15:40:00,3.5,12.9,21.2,22.7,5.0,4.68,22.21021,4.3834,62.4901,5.111111111111111,3.7777777777777777,296.77777777777777,0.0,76.33333333333333,10.0,1007.2222222222222,31.11111111111111,0.7777777777777778,5.0,2.5555555555555554,453.74185162423674,571.480615234375,6.282961303985725,27.055715260047698,24.373976599375407,41.464061641693114,1.945611138145129,11.768966461817424,142.4100104522705,0.0
2021-11-25 15:50:00,3.4,12.8,20.2,22.7,5.0,4.651,23.573155,4.4192,62.503600000000006,4.888888888888889,3.7222222222222223,288.72222222222223,0.0,77.16666666666667,10.0,1007.2777777777778,32.388888888888886,0.7222222222222222,5.0,2.4444444444444446,450.67711049397786,567.4485305961522,6.240123319693204,28.952808182279945,24.96601366996765,40.03648664474487,1.7107939958572387,11.582084279060364,178.70264597574868,0.0
2021-11-25 16:00:00,3.4,12.7,21.2,22.6,4.8,4.643,21.675710000000002,4.4066,62.421299999999995,4.666666666666667,3.6666666666666665,280.6666666666667,0.0,78.0,10.0,1007.3333333333334,33.666666666666664,0.6666666666666667,5.0,2.3333333333333335,442.1473833912816,559.000942586263,5.975342607376939,26.13390123749857,25.456886202494307,38.79389577865601,1.6933205153544744,10.861995248794555,195.90606803894042,0.0
2021-11-25 16:10:00,3.3,12.7,21.4,22.6,4.8,4.641,21.418535,4.3972999999999995,62.50320000000001,4.444444444444445,3.611111111111111,272.6111111111111,0.0,78.83333333333333,10.0,1007.3888888888889,34.94444444444444,0.6111111111111112,5.0,2.2222222222222223,436.6019731648763,557.3811022528287,6.033428863792096,29.232690599570844,25.81016035079956,37.731175988515226,1.776412199139595,10.328731379508971,167.9571459197998,0.0
2021-11-25 16:20:00,3.4,12.8,20.3,22.6,4.8,4.675,22.268825,4.406000000000001,62.51369999999999,4.222222222222222,3.5555555555555554,264.55555555555554,0.0,79.66666666666667,10.0,1007.4444444444445,36.22222222222222,0.5555555555555556,5.0,2.111111111111111,438.22902196423763,562.7493474991021,6.199726580509358,35.70913700125312,26.108722394307456,36.95879679997762,1.790220932761828,10.10162706375122,122.86740211486817,0.0
2021-11-25 16:30:00,3.3,12.7,21.3,22.5,4.7,4.592,25.06916,4.421,62.55499999999999,4.0,3.5,256.5,0.0,80.5,10.0,1007.5,37.5,0.5,5.0,2.0,436.20316914876304,559.6320033772787,6.679439671106931,42.03255772660681,26.32101561864217,36.40382952372234,1.6573572788635889,10.05609026590983,109.92805038452147,0.0
2021-11-25 16:40:00,3.3,12.6,21.4,22.5,4.7,4.631,26.309025000000002,4.4257,62.5684,3.7777777777777777,3.4444444444444446,248.44444444444446,0.0,81.33333333333333,10.0,1007.5555555555555,38.77777777777778,0.4444444444444444,5.0,1.8888888888888888,438.3933502442809,554.3649466679014,7.074958568050363,44.76238163360768,26.492194630304972,35.94904696146647,1.7722921202580135,10.012221465110779,137.90316281636555,0.0
2021-11-25 16:50:00,3.4,12.6,20.3,22.5,4.7,4.618,28.923289999999998,4.4168,62.572199999999995,3.555555555555556,3.388888888888889,240.38888888888889,0.0,82.16666666666667,10.0,1007.6111111111111,40.05555555555556,0.38888888888888895,5.0,1.777777777777778,435.1503397623698,543.7498244222005,7.59195437660325,47.609478942526266,26.62347700754801,35.6094774945577,1.7950260253747305,9.961653447151184,124.10018417358398,0.0
2021-11-25 17:00:00,3.4,12.5,21.0,22.4,4.6,4.601,31.783974999999998,4.3687,62.53830000000001,3.3333333333333335,3.3333333333333335,232.33333333333331,0.0,83.0,10.0,1007.6666666666666,41.333333333333336,0.33333333333333337,5.0,1.6666666666666667,435.30174355693254,540.8966547893656,8.240025753032016,53.04427332560222,26.715322437286375,35.392838662465415,1.8689388084411622,9.982961389223735,104.24613438924155,0.0
2021-11-25 17:10:00,3.4,12.5,20.7,22.4,4.6,4.588,32.96255,4.3177,62.527499999999996,3.111111111111111,3.2777777777777777,224.27777777777777,0.0,83.83333333333333,10.0,1007.7222222222222,42.611111111111114,0.2777777777777778,5.0,1.5555555555555556,435.05056427001955,537.771266332166,9.262566581418959,58.440928749580166,26.779381081532627,35.19021716446527,2.029631074444722,10.002577674941154,100.15968837306998,0.0
2021-11-25 17:20:00,3.5,12.6,21.1,22.4,4.7,4.582,32.244925,4.3225,62.55650000000001,2.888888888888889,3.2222222222222223,216.22222222222223,0.0,84.66666666666667,10.0,1007.7777777777778,43.888888888888886,0.2222222222222222,5.0,1.4444444444444444,434.01715018436823,535.4764284261067,9.466936835488358,64.33814345979421,26.821610069274904,34.98386503219605,2.0370757182439165,10.007689712842305,99.01175407409667,0.0
2021-11-25 17:30:00,3.5,12.5,20.8,22.3,4.6,4.575,31.920415,4.2999,62.59160000000001,2.666666666666667,3.166666666666667,208.16666666666669,0.0,85.5,10.0,1007.8333333333334,45.16666666666667,0.16666666666666674,5.0,1.3333333333333335,428.44703633626307,525.4006725863753,9.839766064579205,68.90424972771251,26.85099118232727,34.810254662831625,2.1120396697521207,10.01884043375651,95.36460947672526,0.0
2021-11-25 17:40:00,3.5,12.7,20.9,22.3,4.8,4.596,32.44713,4.2878,62.5973,2.4444444444444446,3.111111111111111,200.11111111111111,0.0,86.33333333333333,10.0,1007.8888888888889,46.44444444444444,0.11111111111111116,5.0,1.2222222222222223,425.72821665445963,516.1678799122777,9.839046643494212,71.98594737273825,26.865192711447595,34.68375915721312,2.29862842967618,10.032574098204488,95.21244965289273,0.0
2021-11-25 17:50:00,3.4,12.4,20.7,22.2,4.6,4.592,32.80126,4.3147,62.584500000000006,2.2222222222222223,3.0555555555555554,192.05555555555557,0.0,87.16666666666667,10.0,1007.9444444444445,47.72222222222222,0.05555555555555558,5.0,1.1111111111111112,426.69700122350935,492.1254448480716,9.65498685742502,74.19803021253165,26.877035433451333,34.579967473347985,2.157397914131482,10.063352104822794,93.9168916829427,0.0
2021-11-25 18:00:00,3.4,12.4,21.8,22.2,4.6,4.537,35.032,4.3275999999999994,62.21659999999999,2.0,3.0,184.0,0.0,88.0,10.0,1008.0,49.0,0.0,5.0,1.0,420.3371022542318,487.0923637091976,10.187366434140392,80.23460259108893,26.88891265551249,34.50663234710693,2.0733267923196155,10.061497677167257,92.28125399271647,0.0
2021-11-25 18:10:00,3.4,12.3,20.5,22.2,4.5,4.562,36.022495,4.2405,61.857600000000005,2.0,3.0,177.61111111111111,0.0,88.0,10.0,1008.0,51.833333333333336,0.0,5.0,1.0,421.3476221264368,478.408698425293,10.48171346516259,88.66473015585862,26.912421573003133,34.44419079462687,2.1980626837412514,10.068554457028707,89.36661996205649,0.0
2021-11-25 18:20:00,3.6,12.3,21.5,22.1,4.5,4.541,34.050914999999996,4.2532,61.698299999999996,2.0,3.0,171.22222222222223,0.0,88.0,10.0,1008.0,54.666666666666664,0.0,5.0,1.0,419.26196746826173,473.2960179681888,10.530316952796978,95.44040927973171,26.91200842221578,34.377694104512535,2.398287215431531,10.12844525973002,87.09437075297038,0.0
2021-11-25 18:30:00,3.5,12.4,20.7,22.0,4.6,4.572,34.346925,4.2924999999999995,61.642700000000005,2.0,3.0,164.83333333333334,0.0,88.0,10.0,1008.0,57.5,0.0,5.0,1.0,417.28248738255996,465.110444539388,10.298135449091593,102.81398000792596,26.89271792411804,34.338181749979654,2.276754632194837,10.178748644193012,91.97036502838135,0.0
2021-11-25 18:40:00,3.3,12.3,20.7,22.0,4.5,4.526,34.256125,4.1877,61.6062,2.0,3.0,158.44444444444446,0.0,88.0,10.0,1008.0,60.333333333333336,0.0,5.0,1.0,416.58512481689456,457.2083443021226,10.29036075109816,108.23841648813023,26.86693246205648,34.36025147755941,2.2326939990123114,10.130803087552389,95.16099562327068,0.0
2021-11-25 18:50:00,3.3,12.3,21.6,22.0,4.5,4.536,33.92322,4.242,61.62519999999999,2.0,3.0,152.05555555555554,0.0,88.0,10.0,1008.0,63.16666666666667,0.0,5.0,1.0,412.32396527871316,453.9783280927286,10.230764015758107,110.63623176574706,26.828850717544555,34.45119119008382,2.155678113698959,10.077877375284832,100.68180127461753,0.0
2021-11-25 19:00:00,3.3,12.3,20.6,22.0,4.5,4.529,34.460915,4.1882,61.6125,2.0,3.0,145.66666666666666,0.0,88.0,10.0,1008.0,66.0,0.0,5.0,1.0,410.1496958414714,450.47533813476565,10.536350855207713,106.14391086599922,26.791319454035364,34.57690783952821,2.2948127564513223,10.043848462150727,106.01803369284494,0.0
2021-11-25 19:10:00,3.5,12.3,21.5,21.9,4.5,4.548,35.200675000000004,4.1554,61.6192,2.0,3.0,139.27777777777777,0.0,88.0,10.0,1008.0,68.83333333333334,0.0,5.0,1.0,407.78787481198367,443.12959836411756,10.658410655657452,107.12974466959636,26.74393507761989,34.70742041957128,2.3373074739715443,10.015151404710437,108.04208474125589,0.0
2021-11-25 19:20:00,3.5,12.3,20.5,21.9,4.5,4.541,35.87852,4.1766,61.6278,2.0,3.0,132.88888888888889,0.0,88.0,10.0,1008.0,71.66666666666667,0.0,5.0,1.0,411.12954976399743,444.8143110148112,11.001312981163714,111.07085426179701,26.700444981257117,34.82814439137776,2.423667789498965,10.006528619130453,108.26867749532065,0.0
2021-11-25 19:30:00,3.3,12.2,21.3,21.9,4.5,4.512,34.66839,4.2326999999999995,61.62480000000001,2.0,3.0,126.5,0.0,88.0,10.0,1008.0,74.5,0.0,5.0,1.0,418.08301021532077,439.9252484201014,10.856616960029818,110.07865064049845,26.65081419626872,34.94333915710449,2.5047258353233337,10.002058242162068,107.0808785756429,0.0
2021-11-25 19:40:00,3.4,12.3,20.7,21.9,4.5,4.545,35.469855,4.1831000000000005,61.535000000000004,2.0,3.0,120.11111111111111,0.0,88.0,10.0,1008.0,77.33333333333334,0.0,5.0,1.0,417.4859755452474,435.797705530627,10.867175592837361,108.62330079612086,26.609119300842288,35.036660512288414,2.344310090144475,10.00269767443339,107.4717174021403,0.0
2021-11-25 19:50:00,3.4,12.1,20.4,21.8,4.4,4.51,35.60857,4.052,61.5797,2.0,3.0,113.72222222222221,0.0,88.0,10.0,1008.0,80.16666666666667,0.0,5.0,1.0,415.67510218828573,443.467565612793,10.926239821924328,108.58681237560207,26.563185930252075,35.133659553527835,2.454931860367457,10.002350556055706,108.04897404988608,0.0
2021-11-25 20:00:00,3.3,12.1,21.6,21.8,4.4,4.509,34.16145,4.0733,61.6168,2.0,3.0,107.33333333333333,0.0,88.0,10.0,1008.0,83.0,0.0,5.0,1.0,415.31126597086586,440.4918351166824,10.933668546730516,110.36594816218663,26.516740255355835,35.202853495279946,2.6591876109441124,10.001621332168579,107.16585762023927,0.0
2021-11-25 20:10:00,3.3,12.0,20.5,21.8,4.4,4.513,31.315485000000002,4.0362,61.6465,2.0,3.0,100.94444444444444,0.0,88.0,10.0,1008.0,85.83333333333334,0.0,5.0,1.0,419.5822240754927,438.1988563028972,10.444807552105962,107.37697871472203,26.485384486516317,35.28484091440837,2.4731754610935845,9.999452242851259,107.6051864496867,0.0
2021-11-25 20:20:00,3.3,12.0,20.7,21.7,4.4,4.529,28.023020000000002,3.9884999999999997,61.6375,2.0,3.0,94.55555555555556,0.0,88.0,10.0,1008.0,88.66666666666667,0.0,5.0,1.0,416.524442952474,442.05914484484435,9.80453144868215,110.17270005544026,26.45333793640137,35.34266364415487,2.457776921192805,9.997016757329305,109.00184421539306,0.0
2021-11-25 20:30:00,3.2,11.9,21.4,21.7,4.4,4.533,27.000864999999997,3.9651000000000005,61.6367,2.0,3.0,88.16666666666667,0.0,88.0,10.0,1008.0,91.5,0.0,5.0,1.0,413.29433759316635,439.05588285599634,9.081658170021187,108.53739084039032,26.434004422042328,35.38647429827243,2.5326191273112757,9.997950647779778,107.68025078681903,0.0
2021-11-25 20:40:00,3.3,11.9,20.4,21.6,4.4,4.542,27.020905,3.9223999999999997,61.6631,2.0,3.0,81.77777777777777,0.0,88.0,10.0,1008.0,94.33333333333334,0.0,5.0,1.0,411.35078531901047,437.9815611951105,9.107823643361108,109.05293492117843,26.416908204542484,35.409939160477265,2.4944172583381987,10.000106396622996,108.0426755763403,0.0
2021-11-25 20:50:00,3.2,11.9,21.1,21.6,4.4,4.527,27.909765,3.8538000000000006,61.6788,2.0,3.0,75.38888888888889,0.0,88.0,10.0,1008.0,97.16666666666667,0.0,5.0,1.0,415.03798512776694,434.9886422729493,8.95171502336944,109.27155091000142,26.40558437347412,35.43191131591797,2.49714577794075,9.998374560674032,109.50179423014322,0.0
2021-11-25 21:00:00,3.3,11.9,21.1,21.6,4.4,4.522,28.65733,3.7665999999999995,61.7028,2.0,3.0,69.0,0.0,88.0,10.0,1008.0,100.0,0.0,5.0,1.0,413.6838664754232,435.6848963244208,9.176232865759209,110.49663026798916,26.394988203048705,35.45049606959025,2.319388641516368,9.995710547765096,109.98536607106526,0.0
2021-11-25 21:10:00,3.3,11.8,21.0,21.5,4.3,4.52,30.107835,3.7615000000000003,61.723299999999995,1.9444444444444444,3.0,67.83333333333333,0.0,88.38888888888889,10.0,1007.9444444444445,99.27777777777777,0.0,5.055555555555555,1.0,414.1081852108308,434.4005404663086,9.272430533662355,109.83758466149455,26.385095071792602,35.44065139134725,2.336163653532664,9.993286732037863,107.22401945749918,0.0
2021-11-25 21:20:00,3.1,11.8,20.8,21.5,4.3,4.552,31.810315000000003,3.6504,61.7362,1.8888888888888888,3.0,66.66666666666667,0.0,88.77777777777777,10.0,1007.8888888888889,98.55555555555556,0.0,5.111111111111111,1.0,410.6913811905082,433.92116602053585,9.608742552072988,109.77104778548419,26.376650183995565,35.397487297058106,2.4812805346647897,9.996084820429484,107.95043511708577,0.0
2021-11-25 21:30:00,3.1,11.8,20.8,21.5,4.2,4.533,35.366769999999995,3.5244999999999997,61.757799999999996,1.8333333333333333,3.0,65.5,0.0,89.16666666666667,10.0,1007.8333333333334,97.83333333333333,0.0,5.166666666666667,1.0,413.0672930171572,434.70127957398864,9.99662335956164,110.97602723116256,26.366974379221595,35.35335211435954,2.6129391513268154,9.992710398038229,111.27357636769611,0.0
2021-11-25 21:40:00,3.2,11.7,20.8,21.5,4.2,4.537,33.17226,3.4863,61.776199999999996,1.7777777777777777,3.0,64.33333333333333,0.0,89.55555555555556,10.0,1007.7777777777778,97.11111111111111,0.0,5.222222222222222,1.0,418.1372910563151,432.04828470865885,10.24674365700975,110.26358335311804,26.355195503234864,35.29277704874674,2.609907238086065,9.994747066497805,108.75153224945068,0.0
2021-11-25 21:50:00,3.1,11.7,20.8,21.4,4.2,4.524,33.61076,3.5741,61.7567,1.7222222222222223,3.0,63.166666666666664,0.0,89.94444444444444,10.0,1007.7222222222222,96.38888888888889,0.0,5.277777777777778,1.0,411.63642312236215,431.9720067447355,10.379412336888288,111.65036937088617,26.34479222735421,35.24702546406313,2.6557662475565094,9.9965950029665,109.10295841196196,0.0
2021-11-25 22:00:00,3.0,11.7,20.8,21.4,4.2,4.519,34.64332,3.4533,61.7923,1.6666666666666667,3.0,62.0,0.0,90.33333333333333,10.0,1007.6666666666666,95.66666666666667,0.0,5.333333333333333,1.0,416.3411981201172,431.06294284513626,10.683315334050668,109.5886186726888,26.32073786417643,35.225824750264486,2.844362437725067,10.000192894935608,109.78975124359131,0.0
2021-11-25 22:10:00,2.9,11.6,20.7,21.3,4.2,4.519,34.591335,3.4778,61.833299999999994,1.6111111111111112,3.0,60.833333333333336,0.0,90.72222222222223,10.0,1007.6111111111111,94.94444444444444,0.0,5.388888888888889,1.0,415.87861523507655,431.0946139140513,10.813652294476826,109.39203286165571,26.308235966364542,35.22172453562418,2.800950922568639,10.001596857706705,110.40235041300457,0.0
2021-11-25 22:20:00,2.9,11.6,20.7,21.3,4.0,4.537,35.242000000000004,3.4116999999999997,61.8458,1.5555555555555556,3.0,59.666666666666664,0.0,91.11111111111111,10.0,1007.5555555555555,94.22222222222223,0.0,5.444444444444445,1.0,413.89001027425127,429.52312968988525,10.704542271484764,110.41137096254165,26.298601519266764,35.22051010131836,2.8383106219768526,10.000835288365682,109.53150394439697,0.0
2021-11-25 22:30:00,2.8,11.5,21.4,21.3,4.0,4.521,35.584545,3.3663,61.8648,1.5,3.0,58.5,0.0,91.5,10.0,1007.5,93.5,0.0,5.5,1.0,414.13216529583104,428.41803466796875,10.826673737164946,112.76495956399347,26.2882195186615,35.207752285003664,2.792023566563924,9.999373116493226,110.30090452829995,0.0
2021-11-25 22:40:00,2.6,11.5,20.9,21.3,4.0,4.51,36.076505,3.3267,61.8845,1.4444444444444444,3.0,57.333333333333336,0.0,91.88888888888889,10.0,1007.4444444444445,92.77777777777777,0.0,5.555555555555555,1.0,412.62074320475256,429.7174230957031,10.755133228436701,112.12187106870662,26.27653515815735,35.19423879623413,2.9556596974531812,9.998327088356017,109.27338165283204,0.0
2021-11-25 22:50:00,2.6,11.5,20.9,21.3,3.9,4.492,35.54905,3.2811999999999997,61.912800000000004,1.3888888888888888,3.0,56.166666666666664,0.0,92.27777777777777,10.0,1007.3888888888889,92.05555555555556,0.0,5.611111111111111,1.0,408.09614635599075,431.3138874308268,10.674295070939145,108.8278938789152,26.2708234500885,35.184393367767335,3.093021806081136,9.998835295041403,110.2570222345988,0.0
2021-11-25 23:00:00,2.6,11.4,21.1,21.3,3.9,4.493,33.3318,3.2046,62.0277,1.3333333333333335,3.0,55.0,0.0,92.66666666666667,10.0,1007.3333333333334,91.33333333333333,0.0,5.666666666666667,1.0,410.15970652262365,430.84026724979793,10.15740279079157,108.33666378969527,26.268032121658326,35.16192232131958,3.0026836184660595,9.998307935396829,109.77310918172202,0.0
2021-11-25 23:10:00,2.5,11.4,21.7,21.3,3.9,4.464,30.13584,3.0964,62.484,1.2777777777777777,3.0,53.833333333333336,0.0,93.05555555555556,10.0,1007.2777777777778,90.61111111111111,0.0,5.722222222222222,1.0,405.80863890549233,424.1986166592302,9.941674596253089,110.99134310619979,26.263430773417156,35.13345245361328,2.9866382380326586,10.003259539604187,107.57164543151855,0.0
2021-11-25 23:20:00,2.5,11.4,21.4,21.3,3.8,4.527,28.760105,3.0598,62.7678,1.2222222222222223,3.0,52.66666666666667,0.0,93.44444444444444,10.0,1007.2222222222222,89.88888888888889,0.0,5.777777777777778,1.0,411.3220278930664,423.9685724894206,9.056174921989442,108.64669596354167,26.270069630940753,35.10444845199585,2.83709991534551,10.003150418599446,109.36341237386068,0.0
