,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-25 23:30:00,2.4,11.4,21.3,21.3,3.8,4.5,27.8645,3.0890999999999997,62.9206,1.1666666666666667,3.0,51.5,0.0,93.83333333333333,10.0,1007.1666666666666,89.16666666666667,0.0,5.833333333333333,1.0,419.5813527740829,425.23614066288394,8.736655428342226,108.93106480873237,26.269993508656817,35.06168137232463,2.928712709347407,9.996911754608153,111.84338457743327,0.0
2021-11-25 23:40:00,2.3,11.3,20.4,21.3,3.7,4.495,26.664925,3.1304,63.0136,1.1111111111111112,3.0,50.33333333333333,0.0,94.22222222222223,10.0,1007.1111111111111,88.44444444444444,0.0,5.888888888888889,1.0,418.36188954671223,432.11767443426726,8.147647551426108,110.92649577771203,26.274608392715454,35.01310161590576,2.7803196972608566,9.996457029978433,109.44378368377686,0.0
2021-11-25 23:50:00,2.4,11.4,21.3,21.3,3.7,4.501,26.81134,3.4770000000000003,63.0391,1.0555555555555556,3.0,49.16666666666667,0.0,94.61111111111111,10.0,1007.0555555555555,87.72222222222223,0.0,5.944444444444445,1.0,418.817797150009,429.8989275105794,8.439984278813593,112.89326535176421,26.274906330108642,34.95826536178589,2.8749182256062826,9.99626034895579,109.61086650848388,0.0
2021-11-26 00:00:00,2.4,11.3,21.3,21.3,3.7,4.51,26.858015,3.5195999999999996,63.069399999999995,1.0,3.0,48.0,0.0,95.0,10.0,1007.0,87.0,0.0,6.0,1.0,422.1836950683593,426.98740912426473,7.83666566769282,111.57894101460775,26.26927977244059,34.91383451461792,2.7164373821020127,9.999023241996765,109.50276922861735,0.0
2021-11-26 00:10:00,2.2,11.3,21.3,21.3,3.7,4.472,26.1392,3.3602000000000003,63.0341,0.9444444444444444,3.0555555555555554,46.5,0.0,95.11111111111111,9.555555555555555,1006.9444444444445,87.11111111111111,-0.05555555555555555,6.0,1.0,422.7094498697917,427.54776206531744,7.711556428812318,108.80084463582872,26.259000288645428,34.89035197575887,2.7977056849002837,9.998667546908061,110.02525482177734,0.0
2021-11-26 00:20:00,2.2,11.3,20.3,21.3,3.6,4.502,25.67228,3.2906,63.00789999999999,0.8888888888888888,3.111111111111111,45.0,0.0,95.22222222222223,9.11111111111111,1006.8888888888889,87.22222222222223,-0.1111111111111111,6.0,1.0,421.8727393946154,426.47921376897,7.219298390857245,110.09839855021676,26.259943339029952,34.86221090952555,2.676515157222748,9.99547226111094,110.10445671081543,0.0
2021-11-26 00:30:00,2.1,11.2,21.5,21.3,3.5,4.49,23.60482272727273,3.174,63.006454545454545,0.8333333333333334,3.1666666666666665,43.5,0.0,95.33333333333333,8.666666666666666,1006.8333333333334,87.33333333333333,-0.16666666666666666,6.0,1.0,420.0530892944336,427.60476682114876,7.179689481312272,110.58573548721054,26.261883942286175,34.82344729741415,2.6703735160827637,9.999586726824443,109.46232774098715,0.0
2021-11-26 00:40:00,2.2,11.2,20.5,21.3,3.5,4.5,21.681735,3.08,63.001999999999995,0.7777777777777778,3.2222222222222223,42.0,0.0,95.44444444444444,8.222222222222221,1006.7777777777778,87.44444444444444,-0.2222222222222222,6.0,1.0,421.8095749076756,425.8738873887336,6.949435572327867,111.37491985536565,26.250823336116603,34.777945711938415,2.6441162684445825,10.003012466091928,109.666594384824,0.0
2021-11-26 00:50:00,2.1,11.1,21.5,21.3,3.4,4.499,20.593225,3.1281,63.056,0.7222222222222222,3.2777777777777777,40.5,0.0,95.55555555555556,7.777777777777778,1006.7222222222222,87.55555555555556,-0.2777777777777778,6.0,1.0,424.72149617513026,426.98822314032196,6.466370226542155,109.37691078186035,26.246067059834797,34.746533495585126,2.621778184771538,10.00155442237854,109.27209210713704,0.0
2021-11-26 01:00:00,2.1,11.2,20.6,21.3,3.5,4.487,20.009245,3.3228,62.8883,0.6666666666666667,3.3333333333333335,39.0,0.0,95.66666666666667,7.333333333333334,1006.6666666666666,87.66666666666667,-0.3333333333333333,6.0,1.0,421.6198201146619,429.2651230103942,6.3675321530756985,108.58448574303233,26.240575485229492,34.72148426055908,2.5266472768783568,10.003744538625082,107.3567242304484,0.0
2021-11-26 01:10:00,2.1,11.2,20.9,21.3,3.5,4.496,19.98199,3.3186,62.4569,0.6111111111111112,3.388888888888889,37.5,0.0,95.77777777777777,6.888888888888889,1006.6111111111111,87.77777777777777,-0.3888888888888889,6.0,1.0,419.3308524576822,428.00298451741537,6.50276686623945,109.42913998059635,26.235933033625287,34.713222370147705,2.625042950510979,10.0022451988856,110.20430337270099,0.0
2021-11-26 01:20:00,2.1,11.2,21.4,21.3,3.5,4.509,19.58595,3.4899999999999998,62.2658,0.5555555555555556,3.4444444444444446,36.0,0.0,95.88888888888889,6.444444444444445,1006.5555555555555,87.88888888888889,-0.4444444444444444,6.0,1.0,417.5085445254973,428.2798928517309,6.45150602486174,109.00567883529231,26.237170457839966,34.704239260355635,2.516863638361295,10.00215083281199,108.10877686818442,0.0
2021-11-26 01:30:00,2.1,11.2,20.7,21.3,3.5,4.505,18.485805,3.4597,62.1428,0.5,3.5,34.5,0.0,96.0,6.0,1006.5,88.0,-0.5,6.0,1.0,418.54949137369795,428.65563802083335,5.92216531238987,109.31159737581588,26.238003864288334,34.68550164540609,2.50155914247036,10.001916931470236,109.41476216634115,0.0
2021-11-26 01:40:00,2.2,11.2,20.9,21.3,3.5,4.499,17.739494999999998,3.3875,62.0706,0.4444444444444444,3.5555555555555554,33.0,0.0,96.11111111111111,5.555555555555555,1006.4444444444445,88.11111111111111,-0.5555555555555556,6.0,1.0,419.55571330103385,428.82378786635127,5.850891697110429,110.67235479861331,26.233291959762575,34.6732229423523,2.4690459235509237,9.998003374735514,111.17774486541748,0.0
2021-11-26 01:50:00,2.0,11.1,20.6,21.3,3.4,4.497,17.233765,3.3183,62.0278,0.38888888888888895,3.611111111111111,31.5,0.0,96.22222222222223,5.111111111111112,1006.3888888888889,88.22222222222223,-0.611111111111111,6.0,1.0,423.1293724568685,424.61195245150867,5.464956086975033,109.96772281021723,26.215430145263674,34.67215555826823,2.363865542213122,9.996155171394348,107.6485064570109,0.0
2021-11-26 02:00:00,2.0,11.1,21.7,21.3,3.4,4.496,16.9013,3.1898,62.019600000000004,0.33333333333333337,3.6666666666666665,30.0,0.0,96.33333333333333,4.666666666666667,1006.3333333333334,88.33333333333333,-0.6666666666666666,6.0,1.0,417.06361923743935,420.2064646402995,5.377366176446278,110.06967433929444,26.213740145490824,34.66976469584192,2.2153339672392804,9.996812225276258,109.34212301540984,0.0
2021-11-26 02:10:00,1.9,11.1,20.6,21.3,3.3,4.508,16.968015,3.0831,62.024800000000006,0.2777777777777778,3.7222222222222223,28.5,0.0,96.44444444444444,4.222222222222222,1006.2777777777778,88.44444444444444,-0.7222222222222222,6.0,1.0,419.14052968343094,424.3704641302701,5.073439603121267,109.67872383354748,26.21250153541565,34.66814015070597,2.3334234871466952,9.997682565053305,109.65567320505777,0.0
2021-11-26 02:20:00,2.0,11.1,21.4,21.3,3.4,4.513,15.510964999999999,3.0268,62.0504,0.2222222222222222,3.7777777777777777,27.0,0.0,96.55555555555556,3.7777777777777777,1006.2222222222222,88.55555555555556,-0.7777777777777778,6.0,1.0,422.1832140060951,419.9856698608399,5.0381384015083315,108.77244213104248,26.20091279067562,34.62590508531042,2.2260346034421756,10.00205845690043,106.97594123258429,0.0
2021-11-26 02:30:00,2.0,11.1,20.6,21.3,3.4,4.485,14.857425000000001,2.9436,62.067899999999995,0.16666666666666674,3.833333333333333,25.5,0.0,96.66666666666667,3.333333333333334,1006.1666666666666,88.66666666666667,-0.8333333333333333,6.0,1.0,420.9958689371745,423.14481820994405,4.800579361787624,108.63663006906457,26.19031588236491,34.59124228159587,2.224364425142606,10.003942635854084,108.7628037770589,0.0
2021-11-26 02:40:00,2.0,11.1,21.0,21.2,3.4,4.496,15.013325,3.1878,62.1459,0.11111111111111116,3.888888888888889,24.0,0.0,96.77777777777777,2.8888888888888893,1006.1111111111111,88.77777777777777,-0.8888888888888888,6.0,1.0,416.1169850456851,427.25373499026244,4.8162962390069906,107.1644604772363,26.177080074946087,34.57528974533081,2.127225182255109,10.001173949241638,109.6387408955892,0.0
2021-11-26 02:50:00,2.0,11.1,20.7,21.3,3.3,4.489,15.137405000000001,3.0967,62.1268,0.05555555555555558,3.9444444444444446,22.5,0.0,96.88888888888889,2.4444444444444446,1006.0555555555555,88.88888888888889,-0.9444444444444444,6.0,1.0,419.55878580729166,425.4448862711589,4.653389821268071,114.3075543294788,26.169782336552935,34.565519167582195,2.0835738970836006,10.000742691357932,108.91806524912515,0.0
2021-11-26 03:00:00,1.9,11.1,21.5,21.2,3.3,4.506,14.131049999999998,2.8573999999999997,62.0572,0.0,4.0,21.0,0.0,97.0,2.0,1006.0,89.0,-1.0,6.0,1.0,421.91502834276224,425.2798195534191,4.494506573677063,112.33487288157146,26.167301413218176,34.55158180236816,2.0329439232746758,9.999853836695353,107.79793796539306,0.0
2021-11-26 03:10:00,1.9,11.0,20.4,21.2,3.3,4.481,13.609235000000002,2.9939,62.098,-0.05555555555555555,3.9444444444444446,20.055555555555557,0.005555555555555556,96.94444444444444,2.1666666666666665,1005.9444444444445,89.61111111111111,-1.0555555555555556,5.888888888888889,1.0,424.93265604654954,431.48594045003256,4.491985993701859,109.31677620968576,26.161796083450316,34.55155617396037,2.010357875029246,10.001866644223531,109.2337496439616,0.0
2021-11-26 03:20:00,1.8,11.0,21.3,21.2,3.2,4.496,13.362455,2.9318,62.1102,-0.1111111111111111,3.888888888888889,19.11111111111111,0.011111111111111112,96.88888888888889,2.3333333333333335,1005.8888888888889,90.22222222222223,-1.1111111111111112,5.777777777777778,1.0,422.787769845546,428.6254925607265,4.16479743095441,108.7169260098301,26.16071095148722,34.540540631612146,1.999584511121114,10.001772616704304,111.25235649108886,0.0
2021-11-26 03:30:00,1.6,10.9,20.4,21.2,3.1,4.506,12.92298,2.9854,62.1179,-0.16666666666666666,3.8333333333333335,18.166666666666668,0.01666666666666667,96.83333333333333,2.5,1005.8333333333334,90.83333333333333,-1.1666666666666667,5.666666666666667,1.0,423.4566336059571,427.9477393595378,4.0675808907296025,110.99370169774288,26.156649265289303,34.533639189402265,1.877083182136218,9.999899643262228,109.0209962209066,0.0
2021-11-26 03:40:00,1.6,10.9,21.1,21.2,3.1,4.487,12.54909,2.8886,62.088800000000006,-0.2222222222222222,3.7777777777777777,17.22222222222222,0.022222222222222223,96.77777777777777,2.666666666666667,1005.7777777777778,91.44444444444444,-1.2222222222222223,5.555555555555555,1.0,423.8330352046572,429.8671846446772,3.8833193969726567,109.55299644470215,26.151168839136762,34.53045785903931,1.8810249946514765,9.997890389760336,109.90866174062094,0.0
2021-11-26 03:50:00,1.7,11.0,21.1,21.2,3.2,4.498,12.071164999999999,2.8742,62.09060000000001,-0.2777777777777778,3.7222222222222223,16.27777777777778,0.02777777777777778,96.72222222222223,2.8333333333333335,1005.7222222222222,92.05555555555556,-1.2777777777777777,5.444444444444445,1.0,431.4602905273438,423.5385715633699,3.8203380222037686,112.19419190422964,26.154204734166463,34.52806468963623,1.9126453073819476,9.998912941614787,109.2411305363973,0.0
2021-11-26 04:00:00,1.6,10.9,20.7,21.2,3.1,4.484,11.49508,2.8667000000000002,62.0971,-0.3333333333333333,3.6666666666666665,15.333333333333334,0.03333333333333334,96.66666666666667,3.0,1005.6666666666666,92.66666666666667,-1.3333333333333333,5.333333333333333,1.0,432.4049934895834,424.0937321980794,3.66116529856698,108.20792399131646,26.163045110702512,34.51669138590495,1.8572340760628383,10.002777183850606,109.6297139485677,0.0
2021-11-26 04:10:00,1.6,10.9,20.7,21.2,3.1,4.493,11.605435,2.7321,62.09310000000001,-0.3888888888888889,3.611111111111111,14.38888888888889,0.038888888888888896,96.61111111111111,3.166666666666667,1005.6111111111111,93.27777777777777,-1.3888888888888888,5.222222222222222,1.0,435.0818337732074,425.1413760902142,3.500610478719076,109.55708946228029,26.16490703900655,34.483333072662354,1.8442666866381963,10.003175613085428,108.80328004201253,0.0
2021-11-26 04:20:00,1.6,10.9,21.0,21.2,3.1,4.507,12.960225,2.8099,62.12910000000001,-0.4444444444444444,3.5555555555555554,13.444444444444445,0.044444444444444446,96.55555555555556,3.3333333333333335,1005.5555555555555,93.88888888888889,-1.4444444444444444,5.111111111111111,1.0,431.67454610188804,426.1775469725159,3.7414075011789465,107.03149246280475,26.168548183441164,34.44430029551188,1.6919109284877778,10.002735083897909,110.34690188090005,0.0
2021-11-26 04:30:00,1.6,10.8,20.7,21.2,3.1,4.515,13.506979999999999,2.5332999999999997,62.121,-0.5,3.5,12.5,0.05,96.5,3.5,1005.5,94.5,-1.5,5.0,1.0,427.3452161626707,424.47671997070313,4.01829568618435,107.1327763179197,26.171864449183147,34.416584498087566,1.6917696686585746,10.011728851000468,106.09982901255289,0.0
2021-11-26 04:40:00,1.7,10.9,21.7,21.3,3.1,4.492,13.266375,2.5927,62.1562,-0.5555555555555556,3.4444444444444446,11.555555555555555,0.05555555555555556,96.44444444444444,3.666666666666667,1005.4444444444445,95.11111111111111,-1.5555555555555556,4.888888888888889,1.0,425.1198143829697,421.9243358813757,3.9705202906010513,110.2488357440496,26.17372882207235,34.38328435262044,1.5573317986726762,10.026191051801046,108.13335498809815,0.0
2021-11-26 04:50:00,1.6,10.9,20.7,21.2,3.1,4.487,12.6191,2.8271,62.188599999999994,-0.611111111111111,3.388888888888889,10.61111111111111,0.061111111111111116,96.38888888888889,3.8333333333333335,1005.3888888888889,95.72222222222223,-1.6111111111111112,4.777777777777778,1.0,425.8607390375247,418.02775990804037,3.611452039480209,112.82805548350015,26.178377492387416,34.36345881704557,1.6366870984216195,10.020838247288419,109.99856342617402,0.0
2021-11-26 05:00:00,1.6,10.8,21.0,21.2,3.0,4.543,11.73859,2.7165,62.1662,-0.6666666666666666,3.3333333333333335,9.666666666666668,0.06666666666666668,96.33333333333333,4.0,1005.3333333333334,96.33333333333333,-1.6666666666666665,4.666666666666667,1.0,427.58440561930337,420.6386421115919,3.510719491330917,110.80714891810877,26.175340941747027,34.345825513203934,1.66602262198925,10.016491111119588,109.9204674911499,0.0
2021-11-26 05:10:00,1.6,10.8,20.7,21.2,3.0,4.474,10.82653,2.4686,62.149699999999996,-0.7222222222222222,3.2777777777777777,8.722222222222223,0.07222222222222223,96.27777777777777,4.166666666666667,1005.2777777777778,96.94444444444444,-1.7222222222222223,4.555555555555555,1.0,427.77956700467513,425.73989793799393,3.2905409048910195,109.7136011880131,26.173209495544434,34.37635697682698,1.4618466887871424,10.02305106639862,108.4317594019572,0.0
2021-11-26 05:20:00,1.5,10.8,21.3,21.1,3.0,4.507,10.75104,2.3538,62.16030000000001,-0.7777777777777778,3.2222222222222223,7.777777777777779,0.07777777777777779,96.22222222222223,4.333333333333334,1005.2222222222222,97.55555555555556,-1.7777777777777777,4.444444444444445,1.0,426.17466623942056,424.14997782389327,3.3913847789050493,110.64284119859254,26.166085424423223,34.441494897206624,1.3616760777433714,10.035765291849772,108.76513684590657,0.0
2021-11-26 05:30:00,1.4,10.7,20.7,21.2,2.9,4.508,9.83475,2.4284,62.1746,-0.8333333333333333,3.166666666666667,6.833333333333334,0.08333333333333334,96.16666666666667,4.5,1005.1666666666666,98.16666666666667,-1.8333333333333333,4.333333333333334,1.0,419.1669516236755,420.31655835732647,3.07234801818422,105.99582126811399,26.1567590268453,34.510641949971514,1.3969523216287294,10.025236326853435,109.50859378814698,0.0
2021-11-26 05:40:00,1.5,10.8,20.8,21.2,2.9,4.507,8.885385,2.3815,62.181,-0.8888888888888888,3.111111111111111,5.888888888888889,0.08888888888888889,96.11111111111111,4.666666666666667,1005.1111111111111,98.77777777777777,-1.8888888888888888,4.222222222222222,1.0,422.5060987345378,424.1364344734981,2.9096249627730266,111.98535389808612,26.148121048453078,34.56956512107224,1.4168933102211665,10.01700954059434,109.40730444986312,0.0
2021-11-26 05:50:00,1.4,10.7,20.8,21.1,2.8,4.492,8.422245,2.1487000000000003,62.166,-0.9444444444444444,3.0555555555555554,4.944444444444446,0.09444444444444446,96.05555555555556,4.833333333333334,1005.0555555555555,99.38888888888889,-1.9444444444444444,4.111111111111111,1.0,424.40959846584275,423.69920915976337,2.6959437719980874,113.03965461730957,26.137487579981485,34.59172874450684,1.3530373247464498,10.011598847707113,113.5354413986206,0.0
2021-11-26 06:00:00,1.3,10.7,21.4,21.1,2.8,4.493,9.421380000000001,2.0811,62.1726,-1.0,3.0,4.0,0.1,96.0,5.0,1005.0,100.0,-2.0,4.0,1.0,429.9732164510091,422.615454711914,2.5184867316316075,138.90007219950357,26.15694653511047,34.59390741348267,1.3511610331137975,9.999210470517477,141.68692312876382,0.0
2021-11-26 06:10:00,1.3,10.7,21.7,21.2,2.7,4.468,10.280665,2.0894,62.221900000000005,-1.0,3.0,21.88888888888889,0.09444444444444446,96.0,4.833333333333333,1005.0,100.0,-1.9444444444444444,4.0,1.0,431.10088504484327,429.8988740942944,2.656696107784907,180.0408232116699,26.20874255816142,34.55540705362956,1.216065276066462,9.992191125551859,139.7318904622396,0.0
2021-11-26 06:20:00,1.2,10.6,20.9,21.1,2.7,4.476,8.950845,2.0351,62.2462,-1.0,3.0,39.77777777777778,0.08888888888888889,96.0,4.666666666666667,1005.0,100.0,-1.8888888888888888,4.0,1.0,434.80124023437503,430.6283944035673,2.494463490618151,169.02694632018353,26.25426808750562,34.42148815941676,1.2265106205313892,9.987308002434208,152.85800043591,0.0
2021-11-26 06:30:00,1.2,10.6,21.1,21.2,2.6,4.468,9.25568,2.1099,62.2706,-1.0,3.0,57.66666666666667,0.08333333333333334,96.0,4.5,1005.0,100.0,-1.8333333333333333,4.0,1.0,439.4009059371071,431.1545520019531,2.4788992693531986,195.28644182323737,26.293649298350015,34.17677855809529,1.180915177265803,9.933735480308531,283.5960101064046,0.0
2021-11-26 06:40:00,1.2,10.7,21.6,21.1,2.7,4.473,9.62513,2.4727,62.3472,-1.0,3.0,75.55555555555556,0.07777777777777778,96.0,4.333333333333333,1005.0,100.0,-1.7777777777777777,4.0,1.0,442.6752448527019,426.56520897174704,2.396535082523432,171.29725684128238,26.325409342447916,34.00697727839152,1.0727999595801037,9.80394405523936,304.1013557434082,0.0
2021-11-26 06:50:00,1.2,10.7,20.5,21.2,2.7,4.495,9.614735,2.5612000000000004,62.315999999999995,-1.0,3.0,93.44444444444446,0.07222222222222223,96.0,4.166666666666667,1005.0,100.0,-1.7222222222222223,4.0,1.0,443.4475973651053,437.9070978800456,2.515049107670784,156.38384521484375,26.346660261154177,33.87188355763753,1.0368738678097724,9.769678575197855,390.3462344868978,0.0
2021-11-26 07:00:00,1.1,10.6,21.6,21.1,2.6,4.47,9.772504999999999,2.6193,62.25940000000001,-1.0,3.0,111.33333333333334,0.06666666666666667,96.0,4.0,1005.0,100.0,-1.6666666666666667,4.0,1.0,452.56844207412894,466.12896438072465,2.7922690000103016,179.64442284190721,26.364275166193647,33.90436992645264,1.1034095294276873,9.730859587987265,717.2184953816732,0.0
2021-11-26 07:10:00,1.0,10.7,20.7,21.2,2.6,4.456,9.651115,2.3207,62.18579999999999,-1.0,3.0,129.22222222222223,0.06111111111111111,96.0,3.833333333333333,1005.0,100.0,-1.6111111111111112,4.0,1.0,459.91984398502046,473.6912664058291,3.10365739647278,186.26282846353823,26.39903402646383,33.984817066192626,1.1949487232168516,9.491000919342042,700.6477360026041,0.0
2021-11-26 07:20:00,0.9,10.6,20.6,21.3,2.5,4.498,13.46293,2.3017,62.1606,-1.0,3.0,147.11111111111111,0.05555555555555556,96.0,3.6666666666666665,1005.0,100.0,-1.5555555555555556,4.0,1.0,476.0600931803386,487.8251727294922,2.862673132412851,160.32338384768383,26.439801527659096,33.97614469528198,1.1164105195800462,9.244992276827494,537.1616998291016,0.0
2021-11-26 07:30:00,1.0,10.7,21.6,21.3,2.5,4.456,10.90447,2.3834,62.160900000000005,-1.0,3.0,165.0,0.05,96.0,3.5,1005.0,100.0,-1.5,4.0,1.0,490.140164370482,493.37618660762394,2.8210864866992176,147.65273165815967,26.493673578898115,33.81375530878703,1.0731277072429657,9.128339389165243,530.5147664896647,0.0
2021-11-26 07:40:00,0.9,10.6,20.5,21.4,2.5,4.473,11.48878888888889,2.4154444444444447,62.17788888888889,-1.0,3.0,182.8888888888889,0.044444444444444446,96.0,3.333333333333333,1005.0,100.0,-1.4444444444444444,4.0,1.0,501.68452158610023,511.86080393473304,3.6920706135270285,150.37096574513924,26.565237776438398,33.64155693689982,1.1789869611461958,9.084853984514872,506.8049144999186,0.0
2021-11-26 07:50:00,1.0,10.7,21.8,21.5,2.6,4.429,13.04092,2.4177,62.6321,-1.0,3.0,200.7777777777778,0.03888888888888889,96.0,3.1666666666666665,1005.0,100.0,-1.3888888888888888,4.0,1.0,517.9351175417845,533.9298217282351,3.3257152960596783,228.11380239756096,26.595407040913905,33.48885941187541,1.222395501633485,9.061164770126343,535.086789855957,0.0
2021-11-26 08:00:00,0.9,10.8,20.5,21.6,2.6,4.472,13.44875,2.4188,62.9362,-1.0,3.0,218.66666666666669,0.033333333333333326,96.0,3.0,1005.0,100.0,-1.3333333333333335,4.0,1.0,538.1274971516928,549.1497256013716,4.073229112227758,327.8858971150716,26.61460149765015,33.30653275807698,1.0734837458531061,9.035970222155253,534.3883832295735,0.0
2021-11-26 08:10:00,1.0,10.8,21.6,21.7,2.7,4.473,12.10437,2.1983,63.0567,-1.0,3.0,236.55555555555557,0.027777777777777776,96.0,2.833333333333333,1005.0,100.0,-1.2777777777777777,4.0,1.0,555.0837910829741,562.7469862874349,3.526743044058482,277.18928537401104,26.66541014671326,33.14612677892049,1.0356076923012734,9.042927486101787,503.2293134053548,0.0
2021-11-26 08:20:00,0.9,10.8,20.5,21.8,2.7,4.475,17.212535,2.3154,63.1077,-1.0,3.0,254.44444444444446,0.022222222222222213,96.0,2.6666666666666665,1005.0,100.0,-1.2222222222222223,4.0,1.0,551.2936442057292,568.1247109880118,3.956367631807166,224.6617093494652,26.701157054901124,32.937548007965084,0.9179500136772791,9.173122774759928,403.25737594604493,0.0
2021-11-26 08:30:00,1.0,10.9,20.9,21.8,2.7,4.479,31.604374999999997,2.2819,63.1549,-1.0,3.0,272.33333333333337,0.016666666666666663,96.0,2.5,1005.0,100.0,-1.1666666666666667,4.0,1.0,525.0951195727819,589.1995853678385,5.499581970609514,188.15237184470658,26.731540552775066,32.80524610519409,1.130123947362105,9.444294203122457,367.3841570027669,0.0
2021-11-26 08:40:00,1.1,11.0,21.7,21.9,2.8,4.477,37.03855,2.3396999999999997,63.1961,-1.0,3.0,290.22222222222223,0.011111111111111113,96.0,2.333333333333333,1005.0,100.0,-1.1111111111111112,4.0,1.0,507.0920590209961,613.838868773011,7.149588942110202,422.96173098892814,26.762630701065063,32.79961040496826,1.3981389431158702,9.693475031852723,341.1913883972168,0.0
2021-11-26 08:50:00,0.8,11.0,20.6,22.0,2.8,4.478,29.973485,2.3097000000000003,63.2208,-1.0,3.0,308.11111111111114,0.00555555555555555,96.0,2.1666666666666665,1005.0,100.0,-1.0555555555555556,4.0,1.0,498.6092061851765,613.424503145766,7.012706347710669,293.00538105118744,26.783389190038044,32.759744815826416,1.3877851811051367,9.829906134605407,287.29573557535804,0.0
2021-11-26 09:00:00,0.9,11.0,21.4,22.1,2.8,4.48,29.152345000000004,2.1513999999999998,63.2013,-1.0,3.0,326.0,0.0,96.0,2.0,1005.0,100.0,-1.0,4.0,1.0,489.19573933919276,613.9642584228516,7.024351646307498,194.45801138322904,26.801659501393637,32.65908195495605,1.4276231403152146,9.912485086123148,245.6085791015625,0.0
2021-11-26 09:10:00,0.8,11.1,20.9,22.2,2.8,4.503,31.21761,2.3444,63.223,-0.9444444444444444,3.111111111111111,323.72222222222223,0.03888888888888889,96.0,2.0,1005.0,100.0,-0.9444444444444444,4.111111111111111,1.0,479.43848538102776,619.0422472022045,6.908833613570801,136.03765498597744,26.757991240819297,32.530832926432296,1.3581949702898661,9.972969474792482,197.51768114725752,0.0
2021-11-26 09:20:00,0.8,11.0,20.7,22.2,2.8,4.507,26.502713636363637,2.511909090909091,63.221636363636364,-0.8888888888888888,3.2222222222222223,321.44444444444446,0.07777777777777778,96.0,2.0,1005.0,100.0,-0.8888888888888888,4.222222222222222,1.0,489.08240091959635,633.8847302246094,6.477390509783211,108.58805602273026,26.7304456837972,32.47851112365723,1.5570254445075988,9.993008499145509,199.12477968851724,0.0
2021-11-26 09:30:00,0.9,11.0,21.7,22.2,2.7,4.478,25.242415,2.7622,63.2297,-0.8333333333333334,3.3333333333333335,319.1666666666667,0.11666666666666667,96.0,2.0,1005.0,100.0,-0.8333333333333334,4.333333333333333,1.0,489.6723106296583,652.3648458546606,6.474816781693259,250.9504516168368,26.73799826304118,32.47668867111206,1.7509109932184217,9.978309103647868,205.91434730529787,0.0
2021-11-26 09:40:00,0.8,11.1,20.6,22.2,2.9,4.478,22.9459,2.8397,63.0851,-0.7777777777777778,3.4444444444444446,316.8888888888889,0.15555555555555556,96.0,2.0,1005.0,100.0,-0.7777777777777778,4.444444444444445,1.0,504.51513241121137,659.0203646043799,6.028359285855697,407.2504317659712,26.73131513913473,32.44811224619547,1.7849475912253063,9.973322424888611,171.83628089904784,0.0
2021-11-26 09:50:00,0.9,11.0,20.6,22.2,2.8,4.483,21.092705000000002,2.6892,62.96900000000001,-0.7222222222222222,3.5555555555555554,314.6111111111111,0.19444444444444445,96.0,2.0,1005.0,100.0,-0.7222222222222222,4.555555555555555,1.0,506.54234724724427,660.3485268147786,6.257382757650257,301.22046033611406,26.75220058441162,32.43047642389933,1.8209046570460004,9.994544246991476,130.0427578353882,0.0
2021-11-26 10:00:00,0.9,11.0,20.8,22.2,2.8,4.487,21.60317,2.7169999999999996,62.979200000000006,-0.6666666666666667,3.6666666666666665,312.3333333333333,0.23333333333333334,96.0,2.0,1005.0,100.0,-0.6666666666666667,4.666666666666667,1.0,506.3068788655599,680.964039601293,6.728278624701635,460.83145445053185,26.757984547426474,32.477095739181436,2.12846472072736,10.00039084663499,131.87385648285604,0.0
2021-11-26 10:10:00,0.9,11.0,21.0,22.2,2.7,4.466,25.08164,2.7173000000000003,63.0028,-0.6111111111111112,3.7777777777777777,310.05555555555554,0.2722222222222222,96.0,2.0,1005.0,100.0,-0.6111111111111112,4.777777777777778,1.0,507.4334678772674,683.3671474202474,6.985702444079233,690.5846032042423,26.763807172775266,32.51405556360881,2.140823127627373,9.993496119181316,123.2983517964681,0.0
2021-11-26 10:20:00,0.8,11.0,21.5,22.2,2.7,4.489,24.25154,2.7447,63.0544,-0.5555555555555556,3.888888888888889,307.77777777777777,0.3111111111111111,96.0,2.0,1005.0,100.0,-0.5555555555555556,4.888888888888889,1.0,510.01028045654294,687.6028518361059,7.145393473792211,405.17040682431673,26.772308375040687,32.47226473490397,2.3240633958578107,9.99480127175649,111.13119588216145,0.0
2021-11-26 10:30:00,1.1,11.1,20.7,22.3,2.9,4.468,25.23225,2.6559,63.0681,-0.5,4.0,305.5,0.35,96.0,2.0,1005.0,100.0,-0.5,5.0,1.0,530.5782097371418,678.0690357006555,6.469391806085231,427.1771711627508,26.7828830464681,32.40010557810466,2.0096293773253757,10.007201169331868,109.74731822967529,0.0
2021-11-26 10:40:00,1.2,11.6,21.9,22.4,3.6,4.442,26.540605,2.9157,63.1129,-0.4444444444444444,4.111111111111111,303.22222222222223,0.3888888888888889,96.0,2.0,1005.0,100.0,-0.4444444444444444,5.111111111111111,1.0,658.8976216493804,691.757495923974,6.158574877095088,755.1749709910592,26.814510380427045,32.307193241119386,2.202394828995069,10.007461905479431,130.2795724105835,0.0
2021-11-26 10:50:00,1.1,11.3,20.4,22.5,3.2,4.488,24.56615,2.9513000000000003,63.0784,-0.38888888888888895,4.222222222222222,300.94444444444446,0.42777777777777776,96.0,2.0,1005.0,100.0,-0.38888888888888895,5.222222222222222,1.0,733.7755971272786,696.1585708512931,6.233040150505001,676.3084895971266,26.824946921666463,32.22218870162964,2.3283096635341645,10.005321068763733,110.09092672983805,0.0
2021-11-26 11:00:00,1.0,11.6,21.6,22.5,3.4,4.482,21.381944999999998,2.9706,63.0477,-0.33333333333333337,4.333333333333333,298.6666666666667,0.4666666666666667,96.0,2.0,1005.0,100.0,-0.33333333333333337,5.333333333333333,1.0,752.8346733356344,693.5398856608074,5.4827481715557935,1252.2883083692648,26.833139820098875,32.16692123413086,2.1317059834798178,10.015612737337749,95.09254611968994,0.0
2021-11-26 11:10:00,1.1,11.6,20.2,22.5,3.4,4.469,19.089545,2.6875,63.0028,-0.2777777777777778,4.444444444444445,296.3888888888889,0.5055555555555555,96.0,2.0,1005.0,100.0,-0.2777777777777778,5.444444444444445,1.0,752.7835563151042,699.5414019915701,5.314157752505804,1489.3409951971885,26.829258947480195,32.1304383859796,2.162067833889676,10.000613303938827,156.46012565181752,0.0
2021-11-26 11:20:00,1.3,11.5,21.5,22.6,3.4,4.473,17.919055,2.7109,63.05030000000001,-0.2222222222222222,4.555555555555555,294.1111111111111,0.5444444444444444,96.0,2.0,1005.0,100.0,-0.2222222222222222,5.555555555555555,1.0,790.7615718306618,691.6367684270048,5.348548373381297,1365.542046101888,26.817895946502688,32.0914398765564,2.058767904440562,9.959946281115213,154.26134811401366,0.0
2021-11-26 11:30:00,1.2,11.6,20.6,22.6,3.5,4.473,15.589715000000002,2.6241,63.084199999999996,-0.16666666666666674,4.666666666666666,291.8333333333333,0.5833333333333334,96.0,2.0,1005.0,100.0,-0.16666666666666674,5.666666666666666,1.0,794.7223136393229,688.7311608886719,5.311821173234175,1039.8065121115128,26.810659106572466,32.06929295857747,1.9397385702530543,9.974934080441793,145.36501710255942,0.0
2021-11-26 11:40:00,1.3,11.7,21.2,22.7,3.5,4.464,17.344395,3.0223,63.05929999999999,-0.11111111111111116,4.777777777777778,289.55555555555554,0.6222222222222222,96.0,2.0,1005.0,100.0,-0.11111111111111116,5.777777777777778,1.0,730.0531841409618,696.6899745125606,5.571540637420396,830.56453922595,26.830125160217285,32.08242268244426,1.8279980272054672,9.972388362884521,132.329214998881,0.0
2021-11-26 11:50:00,1.3,11.7,21.1,22.7,3.5,4.5,17.19282,3.1856,62.6289,-0.05555555555555558,4.888888888888889,287.27777777777777,0.6611111111111111,96.0,2.0,1005.0,100.0,-0.05555555555555558,5.888888888888889,1.0,685.66572265625,680.9924678548177,6.429417293233387,719.3861745345121,26.830303961435952,32.08696128209432,1.7366552472114563,9.983407467206318,113.3896065266927,0.0
2021-11-26 12:00:00,1.4,11.8,20.6,22.7,3.7,4.499,14.719339999999999,3.189,62.31849999999999,0.0,5.0,285.0,0.7,96.0,2.0,1005.0,100.0,0.0,6.0,1.0,634.1916184068,668.7685876043912,6.2127664587592,763.8379403065827,26.822821054404738,32.037970406699316,1.7997203242610404,9.997503315904046,139.68002662033683,139.0
2021-11-26 12:10:00,1.3,12.0,21.8,22.8,3.8,4.504,14.116855000000001,3.1828,62.14020000000001,0.0,5.0,282.94444444444446,0.6777777777777777,96.05555555555556,2.0,1004.9444444444445,100.0,0.0,6.0,1.0,576.4460034179688,677.1438771916531,7.005876957104031,394.4391225179036,26.82847194989522,31.960515791575112,1.9363918344179791,9.96065615495046,181.20590222676597,0.0
2021-11-26 12:20:00,1.3,12.0,20.2,22.9,3.8,4.462,14.148480000000001,3.2392000000000003,62.052099999999996,0.0,5.0,280.8888888888889,0.6555555555555556,96.11111111111111,2.0,1004.8888888888889,100.0,0.0,6.0,1.0,548.5569190856232,675.6722245279948,7.36689357356163,286.1504166364939,26.82141150156657,31.869741888046264,2.167412276864052,9.922559432983398,178.56422304789226,0.0
2021-11-26 12:30:00,1.2,12.3,21.9,23.0,4.1,4.506,14.04295,3.0911,61.986000000000004,0.0,5.0,278.8333333333333,0.6333333333333333,96.16666666666667,2.0,1004.8333333333334,100.0,0.0,6.0,1.0,538.5013321729638,676.9539290364584,7.033418509960174,276.450452931722,26.835908606847124,31.8660263856252,2.2117611132065456,9.95137489159902,128.8190007019043,0.0
2021-11-26 12:40:00,1.3,12.4,20.4,23.1,4.2,4.553,13.584790000000002,3.1532,62.001,0.0,5.0,276.77777777777777,0.611111111111111,96.22222222222223,2.0,1004.7777777777778,100.0,0.0,6.0,1.0,522.0471012510103,677.0481927490234,6.761757326745718,160.6273082718068,26.85028771718343,31.834498160680134,1.9452099879582723,10.016095229784648,100.32755382537843,0.0
2021-11-26 12:50:00,1.3,12.6,21.5,23.1,4.2,4.61,12.920840000000002,3.119,61.973699999999994,0.0,5.0,274.72222222222223,0.5888888888888888,96.27777777777777,2.0,1004.7222222222222,100.0,0.0,6.0,1.0,510.66401224772136,689.7374402767489,7.695769304852027,117.71910515262581,26.869822436995427,31.794984203112325,1.969726475036077,10.047272423647218,99.89581859631727,0.0
2021-11-26 13:00:00,1.3,12.7,20.6,23.2,4.3,4.657,14.402869999999998,3.2358,62.002599999999994,0.0,5.0,272.6666666666667,0.5666666666666667,96.33333333333333,2.0,1004.6666666666666,100.0,0.0,6.0,1.0,505.7842285717493,702.9334926350912,7.690979980196656,479.105815358135,26.883442166646326,31.76918544769287,1.7381275945901868,10.041020464897155,92.15612012227376,0.0
2021-11-26 13:10:00,1.2,12.7,21.1,23.1,4.3,4.704,15.393925000000001,3.1201,62.018899999999995,0.0,5.0,270.6111111111111,0.5444444444444444,96.38888888888889,2.0,1004.6111111111111,100.0,0.0,6.0,1.0,509.957104695638,699.0135215250651,7.580573472114606,385.57644753235206,26.894001652399698,31.73199053446452,1.6453418616453805,10.033805165290833,96.32128499348957,0.0
2021-11-26 13:20:00,1.2,12.7,21.5,23.1,4.2,4.744,15.017994999999999,3.1007000000000002,61.9905,0.0,5.0,268.55555555555554,0.5222222222222221,96.44444444444444,2.0,1004.5555555555555,100.0,0.0,6.0,1.0,496.8191900354144,703.6027697122508,6.036568492738541,228.33895409320036,26.9052304649353,31.69253062884013,1.6001689208547272,10.022036385536193,92.59682271321614,0.0
2021-11-26 13:30:00,1.2,12.9,20.6,23.1,4.5,4.729,14.041820000000001,3.2673,62.0501,0.0,5.0,266.5,0.5,96.5,2.0,1004.5,100.0,0.0,6.0,1.0,490.78818044026696,696.1107692674659,5.427805972799743,165.90008611258813,26.90457975069682,31.682288522720334,1.5077433385451635,10.021567608515422,96.70895776112874,0.0
2021-11-26 13:40:00,1.2,12.8,21.6,23.1,4.3,4.782,16.427865,3.2456000000000005,62.0499,0.0,5.0,264.44444444444446,0.47777777777777775,96.55555555555556,2.0,1004.4444444444445,100.0,0.0,6.0,1.0,482.269006940469,697.2935482682853,4.795284825981001,91.50536107402738,26.923559563954672,31.636504106521606,1.5309401953220367,10.034515124956766,106.4587589263916,0.0
2021-11-26 13:50:00,1.4,12.5,20.5,22.9,4.2,4.74,24.99438,3.2253,62.044000000000004,0.0,5.0,262.3888888888889,0.4555555555555555,96.61111111111111,2.0,1004.3888888888889,100.0,0.0,6.0,1.0,471.3936189392792,723.4823285543507,4.185487462309121,122.34933161633163,26.927199111388898,31.631356916265975,1.66419403139144,10.014011661427169,125.9940418933071,0.0
2021-11-26 14:00:00,1.4,12.5,21.0,22.8,4.1,4.804,14.58904,3.0369,61.995000000000005,0.0,5.0,260.3333333333333,0.4333333333333333,96.66666666666667,2.0,1004.3333333333334,100.0,0.0,6.0,1.0,458.6070714279701,721.3844832356771,4.244845107106839,104.46992843692585,26.930297199885054,31.618589105606077,1.5996865117549897,10.002417494455973,112.28161197662352,0.0
2021-11-26 14:10:00,1.3,12.4,21.4,22.8,4.0,4.764,14.984684999999999,3.3299,62.0279,0.0,5.0,258.27777777777777,0.4111111111111111,96.72222222222223,2.0,1004.2777777777778,100.0,0.0,6.0,1.0,466.8320600382487,727.9814060325184,4.663810506567443,87.4547699948758,26.895805358455682,31.626094714935213,1.5748072153127801,9.999878915150962,107.23004844277591,0.0
2021-11-26 14:20:00,1.4,12.4,20.1,22.8,4.0,4.8,14.64882,3.6253,62.081100000000006,0.0,5.0,256.22222222222223,0.38888888888888884,96.77777777777777,2.0,1004.2222222222222,100.0,0.0,6.0,1.0,482.0488269007891,729.9195259602864,4.671293020234943,76.67572138748599,26.90806976000468,31.606344010035194,1.4970597436030704,10.0037295516332,104.85634593963623,0.0
2021-11-26 14:30:00,1.5,12.2,21.0,22.6,3.8,4.77,14.457905,3.6497,62.0438,0.0,5.0,254.16666666666666,0.36666666666666664,96.83333333333333,2.0,1004.1666666666666,100.0,0.0,6.0,1.0,497.3819228108724,728.0311087001055,4.400561318168533,49.22101755702563,26.893781038920082,31.579451491038004,1.6005573626359304,10.007046947479248,124.3814266204834,0.0
2021-11-26 14:40:00,1.4,12.0,21.1,22.6,3.6,4.749,14.793510000000001,3.2487000000000004,61.9302,0.0,5.0,252.11111111111111,0.34444444444444444,96.88888888888889,2.0,1004.1111111111111,100.0,0.0,6.0,1.0,513.4004886495657,727.7983223119276,4.292290740114147,143.65675648252844,26.881042704824676,31.57831725363004,1.4137090607282132,10.011202785039353,108.79965191706427,0.0
2021-11-26 14:50:00,1.5,11.9,20.8,22.5,3.5,4.69,19.01269,3.4217,61.9419,0.0,5.0,250.05555555555554,0.3222222222222222,96.94444444444444,2.0,1004.0555555555555,100.0,0.0,6.0,1.0,510.1160488891602,719.673447672526,4.153482655428224,75.41046223624278,26.9291494178772,31.595827401479085,1.389620935022831,10.049418621063232,93.06335332234701,0.0
2021-11-26 15:00:00,1.6,11.8,20.8,22.4,3.4,4.723,14.373565,3.3716999999999997,61.9314,0.0,5.0,248.0,0.3,97.0,2.0,1004.0,100.0,0.0,6.0,1.0,481.8417754179856,704.4167491272674,4.452937653926806,36.62769978431659,26.97719796816508,31.64421537399292,1.4494002020359038,10.208317087491354,87.62032702128093,0.0
2021-11-26 15:10:00,1.7,11.8,20.8,22.4,3.4,4.678,14.06692,3.4722,61.9447,0.0,4.944444444444445,246.55555555555554,0.3055555555555555,97.11111111111111,2.0,1003.9444444444445,100.0,0.0,5.944444444444445,1.0,463.83220011393234,734.1313478597006,4.286029925972729,86.73538405186711,26.99153144200643,31.679280583063765,1.6632063576579093,10.311634400685628,107.39301888783773,0.0
2021-11-26 15:20:00,1.9,11.9,20.9,22.4,3.6,4.708,13.529505,3.187,61.9106,0.0,4.888888888888889,245.11111111111111,0.3111111111111111,97.22222222222223,2.0,1003.8888888888889,100.0,0.0,5.888888888888889,1.0,452.6527577718099,745.4934787583625,3.93222129162422,71.07248305735615,26.998169581095375,31.712034730911256,1.5043276970585189,10.199136521021526,115.44119892120361,0.0
2021-11-26 15:30:00,2.0,11.9,21.7,22.4,3.7,4.653,12.46839,3.2174,61.97240000000001,0.0,4.833333333333333,243.66666666666666,0.31666666666666665,97.33333333333333,2.0,1003.8333333333334,100.0,0.0,5.833333333333333,1.0,445.4874101064397,742.4121652046291,3.6214532778694135,41.65735442371692,27.022770916620892,31.67081182161967,1.3025787656505903,10.100873227119447,109.21376668294272,0.0
2021-11-26 15:40:00,2.0,11.9,20.6,22.4,3.6,4.658,11.94931,3.1848,61.98780000000001,0.0,4.777777777777778,242.22222222222223,0.32222222222222224,97.44444444444444,2.0,1003.7777777777778,100.0,0.0,5.777777777777778,1.0,440.12644643147786,725.4383247884114,3.4442892253600945,22.107542188342684,27.007362537384033,31.594749081929525,1.2800253550211589,10.06905656496684,102.59545715332031,0.0
2021-11-26 15:50:00,2.2,11.9,20.7,22.3,3.6,4.627,12.829785000000001,3.1550000000000002,61.9861,0.0,4.722222222222222,240.77777777777777,0.3277777777777778,97.55555555555556,2.0,1003.7222222222222,100.0,0.0,5.722222222222222,1.0,439.8317562515434,702.8072076766792,3.5094712659194642,17.27612183425386,26.973445090654877,31.513908582299443,1.2906074881570486,10.041942543067501,125.37099631358001,0.0
2021-11-26 16:00:00,2.3,11.8,21.9,22.3,3.6,4.62,13.609979999999998,3.0232,61.9403,0.0,4.666666666666667,239.33333333333334,0.3333333333333333,97.66666666666667,2.0,1003.6666666666666,100.0,0.0,5.666666666666667,1.0,438.06647939046223,692.9703295898437,3.614397527545185,6.0174711212498995,26.955238377253217,31.416860609054567,1.3208172835906347,10.034420474370322,110.27719914754232,0.0
2021-11-26 16:10:00,2.2,11.8,20.4,22.3,3.7,4.658,13.484135,2.8463000000000003,61.9505,0.0,4.611111111111111,237.88888888888889,0.3388888888888889,97.77777777777777,2.0,1003.6111111111111,100.0,0.0,5.611111111111111,1.0,431.3178888114841,699.3631419144554,4.057213030609034,1.6160925397462091,26.953963289260866,31.281715596516925,1.585008222858111,10.02573612689972,104.46287275950115,0.0
2021-11-26 16:20:00,2.1,11.8,21.6,22.2,3.5,4.601,13.62257,2.7366,61.973699999999994,0.0,4.555555555555555,236.44444444444446,0.34444444444444444,97.88888888888889,2.0,1003.5555555555555,100.0,0.0,5.555555555555555,1.0,432.6745490519205,688.5425048828125,3.8782114987117424,1.1800713154421014,26.950601450602214,31.141463362375895,1.5094381920496622,10.023498698870341,103.33017003377279,0.0
2021-11-26 16:30:00,2.2,11.7,20.6,22.2,3.5,4.604,13.14595,2.7216,62.0231,0.0,4.5,235.0,0.35,98.0,2.0,1003.5,100.0,0.0,5.5,1.0,432.6440420146372,679.7434452311197,3.726391205929094,1.2789806986798,26.949933869043985,31.059967505137127,1.2858760031064351,10.015471312204998,104.58343505859375,0.0
2021-11-26 16:40:00,2.2,11.7,20.6,22.1,3.5,4.58,13.650815,2.6933,62.073699999999995,0.0,4.444444444444445,233.55555555555554,0.35555555555555557,98.11111111111111,2.0,1003.4444444444445,100.0,0.0,5.444444444444445,1.0,430.9275095621745,667.2112552195582,3.469996661257609,1.1674639740333719,26.935532938639323,31.034061199824016,1.3373808771371842,10.012210548718771,99.14842667897543,0.0
2021-11-26 16:50:00,2.9,11.9,21.8,22.1,3.8,4.601,13.42044,2.7149,62.102,0.0,4.388888888888889,232.11111111111111,0.3611111111111111,98.22222222222223,2.0,1003.3888888888889,100.0,0.0,5.388888888888889,1.0,427.52837293602954,652.1429109700521,3.6218860812510476,1.091172896872806,26.921476519902548,31.00213404337565,1.2581757395466169,10.016318027178446,103.0606348546346,0.0
2021-11-26 17:00:00,2.4,11.8,20.7,22.1,3.7,4.601,13.68129,2.6426,62.1151,0.0,4.333333333333333,230.66666666666666,0.3666666666666667,98.33333333333333,2.0,1003.3333333333334,100.0,0.0,5.333333333333333,1.0,429.11634216308596,639.4992297222971,3.6517883870426546,1.0499813652072247,26.91728529455971,30.94068160471943,1.2586153799766875,10.01877074936689,107.68055484857936,0.0
2021-11-26 17:10:00,2.4,11.7,21.4,22.1,3.5,4.579,13.549055,2.5887000000000002,62.13289999999999,0.0,4.277777777777778,229.22222222222223,0.37222222222222223,98.44444444444444,2.0,1003.2777777777778,100.0,0.0,5.277777777777778,1.0,428.83001097580484,623.5246351360453,3.8593130863049607,1.0274588369885407,26.896028750737507,30.888131243387857,1.2049727431933086,10.01143768787384,112.07411314646401,0.0
2021-11-26 17:20:00,2.6,11.9,20.8,22.1,3.6,4.593,13.74009,2.57,62.165800000000004,0.0,4.222222222222222,227.77777777777777,0.37777777777777777,98.55555555555556,2.0,1003.2222222222222,100.0,0.0,5.222222222222222,1.0,430.2985440063477,602.0949782307943,3.8641408097609284,1.0150939951879157,26.88653631210327,30.865452966690064,1.1823253897825876,10.009560863176983,102.09266838073731,0.0
2021-11-26 17:30:00,2.2,11.5,20.5,22.0,3.4,4.598,16.521610000000003,2.5808,62.1909,0.0,4.166666666666667,226.33333333333334,0.38333333333333336,98.66666666666667,2.0,1003.1666666666666,100.0,0.0,5.166666666666667,1.0,430.2293377720624,592.4791463356457,4.476941148837407,1.0100443122077123,26.878019154866536,30.82680192311605,1.3100852234164875,10.017855051358541,102.14048175811767,0.0
2021-11-26 17:40:00,2.4,11.6,21.7,21.9,3.6,4.59,15.418555000000001,2.8087,62.2029,0.0,4.111111111111111,224.88888888888889,0.3888888888888889,98.77777777777777,2.0,1003.1111111111111,100.0,0.0,5.111111111111111,1.0,431.2928665161133,583.3432204603874,4.877423893853096,1.0694670608824928,26.867737045288084,30.784182221094767,1.15024388084809,10.016134476661682,108.69596397399903,0.0
2021-11-26 17:50:00,1.9,11.5,20.5,21.9,3.4,4.559,13.647045,2.7326,62.2001,0.0,4.055555555555555,223.44444444444446,0.3944444444444445,98.88888888888889,2.0,1003.0555555555555,100.0,0.0,5.055555555555555,1.0,435.27695305835243,576.2189239501953,4.631877252887198,2.326396708576019,26.828404795328776,30.74446451892872,1.2083409772852653,10.008013467744531,111.47442988037876,0.0
2021-11-26 18:00:00,2.2,11.4,21.6,21.8,3.4,4.584,13.87011,2.7641,62.175,0.0,4.0,222.0,0.4,99.0,2.0,1003.0,100.0,0.0,5.0,1.0,428.51078908284506,563.5597573466684,4.435196999526967,4.421201664977154,26.761950960374822,30.71998585119086,1.1852105595684994,10.000324163975687,106.2423017501831,0.0
2021-11-26 18:10:00,2.0,11.4,20.8,21.8,3.4,4.607,13.073865000000001,2.7602,62.1682,-0.1111111111111111,3.9444444444444446,221.11111111111111,0.3777777777777778,99.0,1.8888888888888888,1003.0,100.0,-0.1111111111111111,5.0,1.0,420.8281299038591,553.8939178466796,4.194188043491989,6.2135542663207834,26.705599457422892,30.713010663986203,1.1780936764677368,10.004563272794089,105.24899115244548,0.0
2021-11-26 18:20:00,2.0,11.3,20.5,21.8,3.2,4.565,13.096969999999999,2.6574999999999998,62.1647,-0.2222222222222222,3.888888888888889,220.22222222222223,0.35555555555555557,99.0,1.7777777777777777,1003.0,100.0,-0.2222222222222222,5.0,1.0,421.807573445638,546.9152742092089,4.153574957261651,9.874530730287907,26.662658913930255,30.70031845728556,1.165742669502894,10.009066869417826,102.95854396820069,0.0
2021-11-26 18:30:00,2.3,11.4,21.5,21.7,3.4,4.579,14.261644999999998,2.5294,62.1515,-0.3333333333333333,3.8333333333333335,219.33333333333334,0.33333333333333337,99.0,1.6666666666666667,1003.0,100.0,-0.3333333333333333,5.0,1.0,419.85231688050015,530.6978114827474,4.137537649869919,12.489231526056926,26.626502854029336,30.69059810320536,1.1845668177803357,10.013993790944417,98.73461523691813,0.0
2021-11-26 18:40:00,1.9,11.4,20.6,21.7,3.3,4.574,12.671105,2.5048,62.2072,-0.4444444444444444,3.7777777777777777,218.44444444444446,0.3111111111111111,99.0,1.5555555555555556,1003.0,100.0,-0.4444444444444444,5.0,1.0,421.24500050862633,522.0451667873339,4.051438406207467,17.976228929454997,26.601572895050047,30.686001059214277,1.2220714086294173,10.028377860387167,96.89115985870362,0.0
2021-11-26 18:50:00,2.4,11.6,20.6,21.7,3.6,4.551,12.40507,2.5459,62.24400000000001,-0.5555555555555556,3.7222222222222223,217.55555555555554,0.2888888888888889,99.0,1.4444444444444444,1003.0,100.0,-0.5555555555555556,5.0,1.0,423.21608614165206,511.14977743214575,3.8776932363119507,22.07037874604349,26.568746760686242,30.674750957489017,1.1990237122774123,10.03102421760559,104.7223613611857,0.0
2021-11-26 19:00:00,1.9,11.5,21.5,21.7,3.3,4.565,11.542595,2.4652000000000003,62.259699999999995,-0.6666666666666666,3.6666666666666665,216.66666666666666,0.26666666666666666,99.0,1.3333333333333335,1003.0,100.0,-0.6666666666666666,5.0,1.0,418.95270060221355,504.09361765543616,3.799541818341293,22.514269444632667,26.523352238337203,30.63935942967733,1.2248533973097802,10.027004167238871,100.30035404205323,0.0
2021-11-26 19:10:00,2.5,11.6,20.6,21.7,3.5,4.552,10.39538,2.5829999999999997,62.291,-0.7777777777777778,3.611111111111111,215.77777777777777,0.24444444444444444,99.0,1.2222222222222223,1003.0,100.0,-0.7777777777777778,5.0,1.0,411.86309874435955,497.3569312435458,3.727543144852428,22.18809194774951,26.47854337374369,30.578173637390137,1.281997696061929,10.025584155718485,107.83643356323242,0.0
2021-11-26 19:20:00,1.8,11.5,21.5,21.6,3.4,4.544,11.853255,2.776,62.290499999999994,-0.8888888888888888,3.5555555555555554,214.88888888888889,0.22222222222222224,99.0,1.1111111111111112,1003.0,100.0,-0.8888888888888888,5.0,1.0,409.6782614135742,492.8934888712565,4.033505732460884,30.541184287044292,26.437700376833902,30.46998040048416,1.3348226328488797,10.012429572175453,107.44697293254615,0.0
2021-11-26 19:30:00,2.2,11.4,20.5,21.6,3.3,4.569,11.537765,2.536,62.2312,-1.0,3.5,214.0,0.2,99.0,1.0,1003.0,100.0,-1.0,5.0,1.0,410.7408458455404,489.2834374649224,4.035815171979914,38.12531452211283,26.406896851857503,30.32396757443746,1.2521514129638671,10.006104523340861,109.69441783905029,0.0
2021-11-26 19:40:00,1.9,11.5,21.4,21.6,3.4,4.561,10.62687,2.4623,62.1145,-1.1111111111111112,3.4444444444444446,213.11111111111111,0.17777777777777778,99.0,0.8888888888888888,1003.0,100.0,-1.1111111111111112,5.0,1.0,407.8797600476495,484.77656233864275,3.859058588164001,42.33819432641153,26.38587367375692,30.17766520500183,1.313000287413597,10.002252701123556,105.38004641215007,0.0
2021-11-26 19:50:00,2.0,11.4,20.7,21.6,3.3,4.548,9.943745,2.5135,62.1962,-1.222222222222222,3.388888888888889,212.22222222222223,0.15555555555555556,99.0,0.7777777777777779,1003.0,100.0,-1.222222222222222,5.0,1.0,406.781918348992,479.05115417480465,3.8264564811307835,49.405792882024905,26.368088178634643,30.009626750946047,1.2445222774147988,10.00386390209198,108.55881015777588,0.0
2021-11-26 20:00:00,1.6,11.3,21.6,21.6,3.2,4.564,9.879225,2.4806999999999997,62.2281,-1.3333333333333333,3.3333333333333335,211.33333333333334,0.1333333333333333,99.0,0.6666666666666667,1003.0,100.0,-1.3333333333333333,5.0,1.0,402.7484830939633,472.5480905677532,3.683771415261899,55.86534431479072,26.342900336583455,29.864702730178834,1.348570285240809,10.004729631741842,103.64292526245117,0.0
2021-11-26 20:10:00,2.3,11.3,20.5,21.5,3.2,4.576,9.688655,2.4167,62.2349,-1.4444444444444444,3.2777777777777777,210.44444444444446,0.1111111111111111,99.0,0.5555555555555556,1003.0,100.0,-1.4444444444444444,5.0,1.0,402.6292357346107,469.701555074056,3.6893771081725086,65.82536079374411,26.31780457766043,29.729241863239956,1.4157846749199312,10.00410811133304,111.52923493250614,0.0
2021-11-26 20:20:00,1.9,11.3,20.8,21.5,3.2,4.55,9.181484999999999,2.4116,62.2668,-1.5555555555555556,3.2222222222222223,209.55555555555554,0.08888888888888885,99.0,0.4444444444444444,1003.0,100.0,-1.5555555555555556,5.0,1.0,408.13248443603516,468.56461030105066,3.748516207650556,75.08075296111026,26.297572523752848,29.612913297017418,1.4134999430179596,10.001856411298117,106.49961527506511,0.0
