,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-26 20:30:00,2.2,11.4,21.7,21.5,3.3,4.59,9.190075,2.3788,62.27719999999999,-1.6666666666666665,3.166666666666667,208.66666666666666,0.06666666666666665,99.0,0.3333333333333335,1003.0,100.0,-1.6666666666666665,5.0,1.0,409.95847748855067,462.6430703735352,3.574053637738955,84.73817174038643,26.28190780003866,29.501560646692912,1.3902655310432117,9.998304781913758,103.9276668802897,0.0
2021-11-26 20:40:00,1.8,11.3,20.5,21.5,3.2,4.573,8.936620000000001,2.4648,62.2812,-1.7777777777777777,3.111111111111111,207.77777777777777,0.04444444444444445,99.0,0.22222222222222232,1003.0,100.0,-1.7777777777777777,5.0,1.0,413.81548543294264,457.51471509209995,3.5389437252922917,92.27552449932207,26.262268896102903,29.367042986551922,1.3017916737000148,10.002197693188984,107.00528663635255,0.0
2021-11-26 20:50:00,2.2,11.3,21.3,21.4,3.3,4.576,8.62804,2.4242999999999997,62.28189999999999,-1.8888888888888888,3.0555555555555554,206.88888888888889,0.0222222222222222,99.0,0.11111111111111116,1003.0,100.0,-1.8888888888888888,5.0,1.0,414.3002223714193,456.08896685019306,3.3330603110722903,100.54529685349114,26.24957191666641,29.249168938836135,1.315883397931433,10.003935121035173,108.99880455792959,0.0
2021-11-26 21:00:00,1.8,11.3,21.0,21.4,3.2,4.568,9.044445,2.3482,62.2755,-2.0,3.0,206.0,0.0,99.0,0.0,1003.0,100.0,-2.0,5.0,1.0,418.90861539643385,445.7029886881511,3.2315794569287597,108.30436762082374,26.241694854100547,29.138542795181273,1.3262520106633504,10.002474508285523,107.92338485717774,0.0
2021-11-26 21:10:00,2.1,11.2,21.2,21.3,3.2,4.564,7.5968800000000005,2.1505,62.2653,-1.9444444444444444,3.0555555555555554,203.94444444444446,0.0,98.88888888888889,0.5555555555555555,1002.8888888888889,100.0,-2.0,5.111111111111111,1.0,418.0774096679687,435.3136273614292,3.390151878359627,108.7748928231708,26.24403322219849,28.991637382507328,1.35476831138134,10.003054149945578,107.23783830006917,0.0
2021-11-26 21:20:00,1.7,11.1,20.7,21.3,3.0,4.547,6.09239,1.8853000000000002,62.2888,-1.8888888888888888,3.111111111111111,201.88888888888889,0.0,98.77777777777777,1.111111111111111,1002.7777777777778,100.0,-2.0,5.222222222222222,1.0,413.9464452493602,433.53429829915365,2.9128132054900044,108.81967362053652,26.234601599375406,28.847751410802204,1.32352703332901,10.000760672887166,111.92545677185058,0.0
2021-11-26 21:30:00,2.0,11.2,21.2,21.2,3.2,4.571,6.21665,1.9242000000000001,62.370000000000005,-1.8333333333333333,3.1666666666666665,199.83333333333334,0.0,98.66666666666667,1.6666666666666665,1002.6666666666666,100.0,-2.0,5.333333333333333,1.0,410.0398270670573,431.51858706068714,2.830124270377186,107.21033577676546,26.220809345245364,28.741029691696166,1.2981895210345586,9.986925767262777,110.37194684346517,0.0
2021-11-26 21:40:00,1.7,11.0,21.0,21.3,2.9,4.56,5.79354,1.8178,62.4313,-1.7777777777777777,3.2222222222222223,197.77777777777777,0.0,98.55555555555556,2.222222222222222,1002.5555555555555,100.0,-2.0,5.444444444444445,1.0,406.1298282246206,432.74506543038905,2.6819892780693237,111.92475464212018,26.219129435221355,28.64737472216288,1.289311128159364,9.988142697016396,106.08257031758626,0.0
2021-11-26 21:50:00,2.1,11.2,21.1,21.3,3.2,4.585,6.192335,1.8536000000000001,62.474799999999995,-1.7222222222222223,3.2777777777777777,195.72222222222223,0.0,98.44444444444444,2.7777777777777777,1002.4444444444445,100.0,-2.0,5.555555555555555,1.0,411.8504496958064,426.5000035603842,2.5280812624214732,110.02327629628155,26.217778088251748,28.54797164599101,1.2603720992803573,9.992153409322103,107.66561999003093,0.0
2021-11-26 22:00:00,2.1,11.2,21.0,21.2,3.1,4.529,6.10856,1.7596,62.493100000000005,-1.6666666666666667,3.3333333333333335,193.66666666666666,0.0,98.33333333333333,3.333333333333333,1002.3333333333334,100.0,-2.0,5.666666666666667,1.0,413.3599047150009,423.1723706089765,2.6936342502919968,111.23696505271782,26.21606148401896,28.44465251604716,1.2802205194036165,9.99541175365448,108.11824586232504,0.0
2021-11-26 22:10:00,1.7,11.2,20.9,21.2,3.1,4.536,6.57435,1.8440999999999999,62.518100000000004,-1.6111111111111112,3.388888888888889,191.61111111111111,0.0,98.22222222222223,3.8888888888888884,1002.2222222222222,100.0,-2.0,5.777777777777778,1.0,412.4947740681966,425.1534505208333,2.5977406824342273,111.99945426854711,26.208218921025594,28.34623654047648,1.2290136264761289,9.998484473228455,110.60231070200602,0.0
2021-11-26 22:20:00,2.1,11.1,20.8,21.1,3.1,4.547,6.851895000000001,2.002,62.5763,-1.5555555555555556,3.4444444444444446,189.55555555555554,0.0,98.11111111111111,4.444444444444444,1002.1111111111111,100.0,-2.0,5.888888888888889,1.0,411.8639074215944,426.87651778297857,2.734256228578966,114.20228422197245,26.208221425943883,28.250569735474308,1.3927547190098164,10.000112147242469,107.22829260871777,0.0
2021-11-26 22:30:00,1.5,11.0,21.6,21.1,2.9,4.519,6.21447,2.0169,62.6254,-1.5,3.5,187.5,0.0,98.0,5.0,1002.0,100.0,-2.0,6.0,1.0,410.53774552619325,427.06605289152304,2.491796283641104,106.97517103227517,26.203983579857145,28.150877870687946,1.2214393263947325,10.002670775730873,110.14224071676514,0.0
2021-11-26 22:40:00,2.2,11.2,21.4,21.1,3.2,4.543,6.8442099999999995,1.9645,62.5767,-1.4444444444444444,3.5555555555555554,185.44444444444446,0.0,97.88888888888889,5.555555555555555,1001.8888888888889,100.0,-2.0,6.111111111111111,1.0,412.08848110155134,428.6225251261393,2.500727993192646,112.55020682017009,26.197351436668868,28.057782066636168,1.2851406313723088,10.000697213835634,109.61080082500048,0.0
2021-11-26 22:50:00,1.9,11.0,20.8,21.2,2.9,4.532,6.545260000000001,1.9312,62.4692,-1.3888888888888888,3.611111111111111,183.38888888888889,0.0,97.77777777777777,6.111111111111111,1001.7777777777778,100.0,-2.0,6.222222222222222,1.0,411.9255674235026,425.0903500436366,2.5460922181909367,109.632783252479,26.198448769251506,27.954387728373213,1.1441581984361011,10.000383189519246,110.02945957183837,0.0
2021-11-26 23:00:00,1.7,11.2,20.7,21.2,3.2,4.554,9.98536,2.0789999999999997,62.4465,-1.3333333333333335,3.6666666666666665,181.33333333333334,0.0,97.66666666666667,6.666666666666666,1001.6666666666666,100.0,-2.0,6.333333333333333,1.0,410.9719510799715,423.40062143961586,2.6241432405461027,107.16414041659252,26.178094485600788,27.846907758712767,1.1821321749687193,9.999869904518127,107.64411457061767,0.0
2021-11-26 23:10:00,2.2,11.1,21.6,21.2,3.1,4.544,6.83263,1.9670999999999998,62.4131,-1.2777777777777777,3.7222222222222223,179.27777777777777,0.0,97.55555555555556,7.222222222222221,1001.5555555555555,100.0,-2.0,6.444444444444445,1.0,411.68976064046217,420.26591013239715,2.7710993432257807,112.7605675980735,26.175310201644898,27.73298383076986,1.2365435841679573,9.996898690859478,108.97755928039551,0.0
2021-11-26 23:20:00,1.5,11.1,20.4,21.2,3.0,4.539,6.08863,2.0543,62.39880000000001,-1.2222222222222223,3.7777777777777777,177.22222222222223,0.0,97.44444444444444,7.777777777777777,1001.4444444444445,100.0,-2.0,6.555555555555555,1.0,407.4122592057853,424.45057406019896,2.5304601460425866,108.83034597256763,26.166464287439982,27.61743103027344,1.21959217240413,9.99508822441101,110.27507371266684,0.0
2021-11-26 23:30:00,2.0,11.2,21.6,21.2,3.1,4.535,6.619905,1.9647000000000001,62.356500000000004,-1.1666666666666667,3.833333333333333,175.16666666666666,0.0,97.33333333333333,8.333333333333332,1001.3333333333334,100.0,-2.0,6.666666666666666,1.0,410.92786366780604,419.8524816894531,2.475022569780296,109.31347648685262,26.159885330200193,27.48751947720846,1.2035573827226957,9.996233709653218,109.4526651763916,0.0
2021-11-26 23:40:00,1.4,11.1,20.3,21.1,3.0,4.556,7.528314999999999,1.8643,62.363699999999994,-1.1111111111111112,3.888888888888889,173.11111111111111,0.0,97.22222222222223,8.888888888888888,1001.2222222222222,100.0,-2.0,6.777777777777778,1.0,413.68716137765466,418.63480104994494,2.502808712512086,109.1649618853553,26.141884495417276,27.37210505167643,1.2023602648576102,9.99805559794108,110.93845612843832,0.0
2021-11-26 23:50:00,1.9,11.1,21.4,21.1,3.1,4.532,7.489605,1.7864,62.419000000000004,-1.0555555555555556,3.9444444444444446,171.05555555555554,0.0,97.11111111111111,9.444444444444443,1001.1111111111111,100.0,-2.0,6.888888888888889,1.0,410.34601094563806,415.18339493674796,2.7091088920326554,107.4398109959748,26.1223992506663,27.279772087732947,1.1483372732996942,9.99886448542277,108.44797748565675,0.0
2021-11-27 00:00:00,1.9,11.0,20.3,21.2,2.9,4.531,7.453950000000001,1.6826,62.5274,-1.0,4.0,169.0,0.0,97.0,10.0,1001.0,100.0,-2.0,7.0,1.0,411.3362847619769,409.97802022298185,2.585844587357031,106.48466245942195,26.109470049540203,27.19657302220662,1.2603484690189362,9.999949688911439,109.18325021107992,0.0
2021-11-27 00:10:00,1.5,10.9,21.3,21.1,2.9,4.541,7.412319999999999,1.6131,63.027499999999996,-1.0555555555555556,4.055555555555555,167.66666666666666,0.0,96.94444444444444,9.555555555555555,1000.8888888888889,99.0,-2.0555555555555554,7.166666666666667,1.0,408.0015503701396,409.1851902472836,2.456409639133572,108.12729733591024,26.10560928026835,27.111811383565264,1.1660095584392547,10.000325474739075,108.24769077301025,0.0
2021-11-27 00:20:00,1.9,10.9,20.5,21.1,2.9,4.547,7.33078,1.7203,63.348800000000004,-1.1111111111111112,4.111111111111111,166.33333333333334,0.0,96.88888888888889,9.11111111111111,1000.7777777777778,98.0,-2.111111111111111,7.333333333333333,1.0,409.8786441040039,415.78447662353517,2.489009591603683,109.86497132037319,26.09791872024536,27.034036184946693,1.1961175607641539,9.999860280354818,108.14197527567546,0.0
2021-11-27 00:30:00,1.4,10.8,21.5,21.1,2.8,4.524,7.263705,1.8481,63.5202,-1.1666666666666667,4.166666666666667,165.0,0.0,96.83333333333333,8.666666666666666,1000.6666666666666,97.0,-2.1666666666666665,7.5,1.0,409.3345804183785,412.53013951794856,2.545172297004926,110.84688971611065,26.081348606745404,26.970878280003866,1.1408839272459348,10.000076462427774,111.20772460937499,0.0
2021-11-27 00:40:00,1.5,10.8,20.6,21.1,2.9,4.514,7.00671,1.7730000000000001,63.5761,-1.2222222222222223,4.222222222222222,163.66666666666666,0.0,96.77777777777777,8.222222222222221,1000.5555555555555,96.0,-2.2222222222222223,7.666666666666667,1.0,408.2460215250651,412.5503208414713,2.3578195481987323,108.46239196324753,26.07235770334963,26.910014266446645,1.0539378420691021,9.99768782597422,111.70924887943788,0.0
2021-11-27 00:50:00,1.3,10.6,21.5,21.0,2.6,4.524,7.02149,1.5958999999999999,63.5707,-1.2777777777777777,4.277777777777778,162.33333333333334,0.0,96.72222222222223,7.777777777777778,1000.4444444444445,95.0,-2.2777777777777777,7.833333333333333,1.0,407.55838679171154,410.26230475765533,2.2553839200061594,108.84717357872569,26.068043120702107,26.86107523918152,1.1082961533466975,9.990306409200034,110.95014214833577,0.0
2021-11-27 01:00:00,1.2,10.7,20.5,21.1,2.7,4.518,6.846105,1.2997,63.535199999999996,-1.3333333333333333,4.333333333333333,161.0,0.0,96.66666666666667,7.333333333333334,1000.3333333333334,94.0,-2.3333333333333335,8.0,1.0,405.5081280517578,407.170549365515,2.334507157088673,109.62615257263182,26.056253554026284,26.814855562845867,1.0869513964653015,9.990445680618286,108.7831647491455,0.0
2021-11-27 01:10:00,1.5,10.7,21.5,21.0,2.7,4.518,6.5421949999999995,1.2325,63.6006,-1.3888888888888888,4.388888888888889,159.66666666666666,0.0,96.61111111111111,6.888888888888889,1000.2222222222222,93.0,-2.388888888888889,8.166666666666666,1.0,402.3872237562859,405.2814838663737,2.231548916970269,111.83971675721939,26.048179925282795,26.75857258796692,1.0493705435593923,9.992004051208495,110.10176527659098,0.0
2021-11-27 01:20:00,1.0,10.6,20.6,21.0,2.5,4.489,6.32192,0.7199,63.56570000000001,-1.4444444444444444,4.444444444444445,158.33333333333334,0.0,96.55555555555556,6.444444444444445,1000.1111111111111,92.0,-2.4444444444444446,8.333333333333334,1.0,401.6023977661133,400.99664256504605,2.175028956087969,108.86065885942534,26.04455388069153,26.6982438659668,0.9607809289296467,9.991184841791789,108.47627176920574,0.0
2021-11-27 01:30:00,1.8,10.9,21.6,21.0,2.9,4.49,6.55856,0.9853,63.6884,-1.5,4.5,157.0,0.0,96.5,6.0,1000.0,91.0,-2.5,8.5,1.0,397.38926554011204,396.9627431233724,2.202515070859322,109.13982916147695,26.041248524983722,26.61994396209717,0.9712171890338261,9.995022242863973,110.13906884511312,0.0
2021-11-27 01:40:00,1.7,10.8,20.4,21.1,2.8,4.516,6.352785,0.9484999999999999,63.7558,-1.5555555555555556,4.555555555555555,155.66666666666666,0.0,96.44444444444444,5.555555555555555,999.8888888888889,90.0,-2.5555555555555554,8.666666666666666,1.0,400.9913153076172,401.66233143422795,2.1234068795146244,110.64665478873387,26.041333970377003,26.552193170536707,1.0204503174942765,9.994879205752227,110.46737252143816,0.0
2021-11-27 01:50:00,1.3,10.8,21.7,21.1,2.8,4.494,6.30623,0.9046,63.8405,-1.6111111111111112,4.611111111111111,154.33333333333334,0.0,96.38888888888889,5.111111111111112,999.7777777777778,89.0,-2.611111111111111,8.833333333333334,1.0,401.0183476941339,402.2943722534179,2.0319484878259866,107.80974088873567,26.04702203006979,26.483087656594012,1.0250151152993128,9.992679604781362,111.84565308794772,0.0
2021-11-27 02:00:00,1.2,10.7,20.4,21.1,2.6,4.538,6.0620449999999995,0.6422,63.6869,-1.6666666666666665,4.666666666666667,153.0,0.0,96.33333333333333,4.666666666666667,999.6666666666666,88.0,-2.6666666666666665,9.0,1.0,401.5642567952474,405.0615238514166,2.07427716409756,111.90819162120927,26.03605050086975,26.40005585034688,0.9460545861721039,9.992207105954488,110.99321254730225,0.0
2021-11-27 02:10:00,1.2,10.7,21.3,21.0,2.7,4.527,5.9577350000000004,0.9542999999999999,63.2442,-1.7222222222222223,4.722222222222222,151.66666666666666,0.0,96.27777777777777,4.222222222222222,999.5555555555555,87.0,-2.7222222222222223,9.166666666666668,1.0,401.5374936334018,406.9126913066294,2.004605022470156,109.76868865061616,26.036343479156493,26.32415249188741,0.9926795290907224,9.986016438802084,108.64159881591797,0.0
2021-11-27 02:20:00,1.2,10.6,20.5,21.0,2.6,4.538,6.017284999999999,0.8784000000000001,63.025,-1.7777777777777777,4.777777777777778,150.33333333333334,0.0,96.22222222222223,3.7777777777777777,999.4444444444445,86.0,-2.7777777777777777,9.333333333333334,1.0,404.09601318359375,405.04834493001306,1.9283265660273827,113.45677789138536,26.033203786214195,26.25420583407084,0.9163439832131068,9.985194120407105,112.01998235066733,0.0
2021-11-27 02:30:00,1.9,10.8,21.8,21.0,2.9,4.503,6.12904,0.7419,62.90990000000001,-1.8333333333333333,4.833333333333333,149.0,0.0,96.16666666666667,3.333333333333334,999.3333333333334,85.0,-2.833333333333333,9.5,1.0,406.27873351700003,403.96682772230827,1.914884338628101,111.68069336540955,26.036615266799924,26.202601064046224,0.8652123995621999,9.990525573094686,107.76260924021403,0.0
2021-11-27 02:40:00,1.1,10.6,20.5,21.0,2.6,4.529,6.0656,0.6172,62.8423,-1.8888888888888888,4.888888888888889,147.66666666666666,0.0,96.11111111111111,2.8888888888888893,999.2222222222222,84.0,-2.888888888888889,9.666666666666668,1.0,404.4818490600586,405.5077857462565,1.8719248672663156,109.46098238497805,26.025320638020833,26.158324000040686,0.9045760881404081,9.994034560521444,112.15329469045002,0.0
2021-11-27 02:50:00,1.8,10.9,21.6,21.1,3.1,4.519,6.09499,0.6137,62.7987,-1.9444444444444444,4.944444444444445,146.33333333333334,0.0,96.05555555555556,2.4444444444444446,999.1111111111111,83.0,-2.9444444444444446,9.833333333333334,1.0,405.07917877197264,400.6392037507857,1.847799882363465,108.15945166916497,26.012846546173098,26.1031097316742,0.891415037761132,9.996240301132202,112.39267951965333,0.0
2021-11-27 03:00:00,1.5,10.8,20.6,21.0,2.8,4.47,6.429810000000001,1.0412000000000001,62.79299999999999,-2.0,5.0,145.0,0.0,96.0,2.0,999.0,82.0,-3.0,10.0,1.0,403.24399238323343,401.1464259215607,1.8919429995043804,111.41161353806316,26.01444142659505,26.05293281555176,0.8444808636109034,9.996172738075256,106.61205547332763,0.0
2021-11-27 03:10:00,0.9,10.6,21.5,21.0,2.6,4.475,6.126595,0.8220000000000001,62.764599999999994,-2.1666666666666665,5.055555555555555,144.38888888888889,0.0,95.94444444444444,2.0,998.8888888888889,80.11111111111111,-3.111111111111111,10.166666666666666,1.0,400.0431172688802,403.0060768636068,1.8874302671184648,112.08307821456997,26.009942410786948,26.01175896644592,0.8105547819038232,9.996636349360148,111.30417406717936,0.0
2021-11-27 03:20:00,1.6,10.8,20.5,21.0,3.0,4.482,5.51764,0.8073,62.7275,-2.3333333333333335,5.111111111111111,143.77777777777777,0.0,95.88888888888889,2.0,998.7777777777778,78.22222222222223,-3.2222222222222223,10.333333333333334,1.0,403.9675197382083,405.61766096443966,1.8552125574639962,109.5088174651841,26.01122940381368,25.967179450988773,0.8533869479099909,9.998034521738688,109.9863643391927,0.0
2021-11-27 03:30:00,0.7,10.5,21.5,21.0,2.4,4.458,5.222925,0.7968999999999999,62.7445,-2.5,5.166666666666667,143.16666666666666,0.0,95.83333333333333,2.0,998.6666666666666,76.33333333333333,-3.3333333333333335,10.5,1.0,397.91273173014326,406.19450208992794,1.842717528447593,107.64167174387788,26.007701171239216,25.922376295725503,0.8700661674141884,9.998643995920817,110.37330839792887,0.0
2021-11-27 03:40:00,0.7,10.4,20.3,21.0,2.3,4.49,5.27883,1.025,62.7734,-2.666666666666667,5.222222222222222,142.55555555555554,0.0,95.77777777777777,2.0,998.5555555555555,74.44444444444444,-3.4444444444444446,10.666666666666666,1.0,399.41199238744275,405.5230292274212,1.8040579851872505,107.51269679096458,26.008826024154494,25.875983051393852,0.8343883754500275,9.99627488055516,111.65346940421016,0.0
2021-11-27 03:50:00,1.1,10.5,21.3,21.0,2.4,4.471,4.65345,1.6405,62.799400000000006,-2.8333333333333335,5.277777777777778,141.94444444444446,0.0,95.72222222222223,2.0,998.4444444444445,72.55555555555556,-3.5555555555555554,10.833333333333334,1.0,398.43914388020835,401.80625681559246,1.6358290733860037,106.68726269565732,26.013870306015015,25.832684885660807,0.7707295202215513,9.995718811353047,109.60665019989014,0.0
2021-11-27 04:00:00,0.4,10.2,20.1,21.0,2.0,4.464,4.140615,1.8219999999999998,62.7241,-3.0,5.333333333333333,141.33333333333334,0.0,95.66666666666667,2.0,998.3333333333334,70.66666666666667,-3.6666666666666665,11.0,1.0,395.79145546397945,403.1862091555541,1.6009836682054281,105.4497698784952,26.0138065179189,25.79051278114319,0.8061853457490603,10.000382903416952,109.0535855102539,0.0
2021-11-27 04:10:00,0.9,10.3,21.4,21.0,2.2,4.449,4.564095,1.3597,62.5982,-3.166666666666667,5.388888888888889,140.72222222222223,0.0,95.61111111111111,2.0,998.2222222222222,68.77777777777777,-3.7777777777777777,11.166666666666666,1.0,392.3342598470052,401.1376037562578,1.7043383524175417,113.27521415344066,26.011544545491535,25.743598060607912,0.8033868530392647,10.00518208662669,110.22942178090413,0.0
2021-11-27 04:20:00,0.7,10.3,20.6,20.9,2.2,4.479,5.226505,1.5264,62.5698,-3.3333333333333335,5.444444444444445,140.11111111111111,0.0,95.55555555555556,2.0,998.1111111111111,66.88888888888889,-3.888888888888889,11.333333333333334,1.0,397.5329348263796,404.90778574976423,1.9020576029275094,113.69777866837669,26.02563361485799,25.703086783091226,0.8067945327361425,10.003798791567485,112.26682786305746,0.0
2021-11-27 04:30:00,0.8,10.4,21.4,20.9,2.3,4.458,5.16092,1.3245,62.5893,-3.5,5.5,139.5,0.0,95.5,2.0,998.0,65.0,-4.0,11.5,1.0,397.22717325846355,404.15230129198096,1.8579074458988374,115.28535832658326,26.034880304336546,25.670566460291543,0.7769568889339765,10.006936837832132,110.05786796569824,0.0
2021-11-27 04:40:00,1.0,10.5,20.6,21.0,2.5,4.444,5.72063,1.6481000000000001,62.616,-3.666666666666667,5.555555555555555,138.88888888888889,0.0,95.44444444444444,2.0,997.8888888888889,63.111111111111114,-4.111111111111111,11.666666666666666,1.0,397.1307419524796,404.3782026163737,2.0201475097196924,108.44056573813918,26.034421831766764,25.630266726811726,0.7475043728450934,10.015633180936177,110.48933355967203,0.0
2021-11-27 04:50:00,1.5,10.7,21.4,20.9,2.8,4.445,7.182734999999999,2.3118000000000003,62.642700000000005,-3.8333333333333335,5.611111111111111,138.27777777777777,0.0,95.38888888888889,2.0,997.7777777777778,61.22222222222222,-4.222222222222222,11.833333333333334,1.0,401.75770467122396,402.35629857556575,2.23827296996184,108.81865876213979,26.032975304921468,25.586628980636597,0.8088629334668319,10.040599422454834,106.29078249613444,0.0
2021-11-27 05:00:00,1.6,10.8,21.0,21.0,3.0,4.484,7.21129,2.02,62.450199999999995,-4.0,5.666666666666667,137.66666666666666,0.0,95.33333333333333,2.0,997.6666666666666,59.333333333333336,-4.333333333333333,12.0,1.0,395.01163143114115,400.7145504760742,2.2828747896353403,113.12521433770993,26.027533528010046,25.54997945467631,0.8029548932115237,10.041701712608338,109.35932192484537,0.0
2021-11-27 05:10:00,1.6,10.9,20.7,21.0,3.1,4.486,6.7287099999999995,1.7983,62.276300000000006,-4.166666666666667,5.722222222222222,137.05555555555554,0.0,95.27777777777777,2.0,997.5555555555555,57.44444444444444,-4.444444444444445,12.166666666666668,1.0,395.01669637044273,402.6140706871296,2.235459616861101,115.3379945744229,26.022531439463297,25.503518822987875,0.8977659454941749,10.021884414354961,110.9880737431844,0.0
2021-11-27 05:20:00,1.5,10.7,20.7,20.9,2.9,4.47,6.8494600000000005,2.0271,62.2779,-4.333333333333334,5.777777777777778,136.44444444444446,0.0,95.22222222222223,2.0,997.4444444444445,55.55555555555556,-4.555555555555555,12.333333333333334,1.0,398.86747657162016,401.5790609285201,2.179840744093987,109.75158478365105,26.035239890416467,25.465544068018595,0.7655671244859695,10.0094739596049,109.28562235514323,0.0
2021-11-27 05:30:00,1.5,10.8,21.5,20.9,3.0,4.462,5.5887,1.6693000000000002,62.237199999999994,-4.5,5.833333333333333,135.83333333333334,0.0,95.16666666666667,2.0,997.3333333333334,53.66666666666667,-4.666666666666666,12.5,1.0,399.1005291748047,402.4685684204102,1.961279498049095,111.71423172169486,26.029258441925048,25.43133452733358,0.7533807587623597,10.003901119232179,111.19043326059978,0.0
2021-11-27 05:40:00,1.7,10.8,20.5,21.0,3.1,4.462,5.21815,1.4912,62.182,-4.666666666666667,5.888888888888889,135.22222222222223,0.0,95.11111111111111,2.0,997.2222222222222,51.77777777777778,-4.777777777777778,12.666666666666668,1.0,395.2276132658159,397.9682551802712,1.8516492629825732,109.5539738546253,26.01138943036397,25.40506561279297,0.8145165917277335,10.002609564463297,109.19289899190267,0.0
2021-11-27 05:50:00,1.8,11.0,21.7,20.9,3.2,4.483,5.36394,1.5764,62.23199999999999,-4.833333333333334,5.944444444444445,134.61111111111111,0.0,95.05555555555556,2.0,997.1111111111111,49.88888888888889,-4.888888888888889,12.833333333333334,1.0,397.9297230021159,401.479006245931,1.6835881691261871,109.64311754862467,25.991038544972735,25.373032099405926,0.7520483524600665,10.00145829041799,112.79769354502359,0.0
2021-11-27 06:00:00,1.6,10.9,20.2,20.9,3.2,4.472,6.181665000000001,1.6312000000000002,62.27,-5.0,6.0,134.0,0.0,95.0,2.0,997.0,48.0,-5.0,13.0,1.0,396.83600594005367,407.6000512800546,1.7585120100321743,107.90275724141611,25.973356663386028,25.34201818784078,0.7503773280481497,9.999003375371297,109.91230510711671,0.0
2021-11-27 06:10:00,1.1,10.8,21.4,21.0,3.0,4.451,6.38387,1.5085000000000002,62.2847,-4.833333333333333,6.055555555555555,139.44444444444446,0.0,94.72222222222223,2.2777777777777777,997.0,47.44444444444444,-4.944444444444445,12.944444444444445,1.0,398.6557748413086,407.5482984906778,1.7848502984289396,109.01815877989861,25.958466450373333,25.32808756192525,0.76991620088617,9.996938660939534,111.80214702606202,0.0
2021-11-27 06:20:00,1.4,10.7,20.5,21.0,2.8,4.478,6.02035,1.4983,62.3018,-4.666666666666667,6.111111111111111,144.88888888888889,0.0,94.44444444444444,2.5555555555555554,997.0,46.888888888888886,-4.888888888888889,12.88888888888889,1.0,402.1209316806136,405.1624846394857,1.7545185683238305,110.6451063046213,25.95062468210856,25.326954113642376,0.7259955271581809,9.99462811311086,108.9253782526652,0.0
2021-11-27 06:30:00,1.3,10.7,21.4,21.0,2.8,4.47,6.17426,1.6885000000000001,62.3384,-4.5,6.166666666666667,150.33333333333334,0.0,94.16666666666667,2.833333333333333,997.0,46.333333333333336,-4.833333333333333,12.833333333333334,1.0,403.14193572998045,402.95392671080845,1.7271459479688924,110.95445079200013,25.94341738700867,25.335966269175213,0.6779256506760916,9.991543278694154,110.80830108642579,0.0
2021-11-27 06:40:00,1.1,10.8,20.7,21.0,2.9,4.46,7.3721950000000005,1.8542999999999998,62.3818,-4.333333333333333,6.222222222222222,155.77777777777777,0.0,93.88888888888889,3.1111111111111107,997.0,45.77777777777778,-4.777777777777778,12.777777777777779,1.0,399.2433588488349,399.2259799474958,2.0598219317770274,107.99040777217196,25.94475558916728,25.355963185628255,0.7737018904586633,9.989384125073752,109.7676504389445,0.0
2021-11-27 06:50:00,1.2,10.6,21.1,21.0,2.6,4.462,9.285545,2.1402,62.431,-4.166666666666667,6.277777777777778,161.22222222222223,0.0,93.61111111111111,3.388888888888889,997.0,45.22222222222222,-4.722222222222222,12.722222222222221,1.0,395.0747933959961,397.81349056550823,2.607766223108701,113.0321644139694,25.951144049962362,25.392144899368287,0.7463750428458055,9.988590483665465,108.38905127207438,0.0
2021-11-27 07:00:00,0.9,10.6,21.5,21.0,2.5,4.449,9.852785,2.0918,62.375800000000005,-4.0,6.333333333333333,166.66666666666666,0.0,93.33333333333333,3.6666666666666665,997.0,44.666666666666664,-4.666666666666667,12.666666666666666,1.0,400.1250931768308,399.6158016581919,3.088790589705699,117.18869969405696,25.952412910461426,25.41232185681661,0.8089182749887307,9.99020216623942,109.62555122375488,0.0
2021-11-27 07:10:00,1.2,10.7,20.4,21.0,2.7,4.458,7.23483,2.1127,62.3052,-3.833333333333333,6.388888888888889,172.11111111111111,0.0,93.05555555555556,3.944444444444444,997.0,44.111111111111114,-4.611111111111111,12.61111111111111,1.0,400.194975382487,400.40120483398437,2.4999930587865538,111.10976505344198,25.966554260253908,25.436591323216756,0.7827182570596536,9.992812598546347,110.85723758697512,0.0
2021-11-27 07:20:00,1.1,10.6,21.2,21.0,2.6,4.434,6.870245,2.2493,62.3014,-3.6666666666666665,6.444444444444445,177.55555555555554,0.0,92.77777777777777,4.222222222222221,997.0,43.55555555555556,-4.555555555555555,12.555555555555555,1.0,401.44026594490845,405.0665125353583,2.3065157991310974,105.69366547471387,25.977484661738078,25.43750604311625,0.8131191428502401,9.992644567489624,110.75434098561604,0.0
2021-11-27 07:30:00,1.0,10.7,20.6,21.0,2.7,4.478,7.092885,2.35,62.2918,-3.5,6.5,183.0,0.0,92.5,4.5,997.0,43.0,-4.5,12.5,1.0,401.86674967447914,402.1880270385742,2.1832637453382295,110.32946147832493,25.980893529256186,25.4318572584788,0.7606475882728894,9.990646471977234,112.4343586730957,0.0
2021-11-27 07:40:00,1.5,10.8,21.8,21.0,2.8,4.47,7.40055909090909,2.360818181818182,62.163000000000004,-3.333333333333333,6.555555555555555,188.44444444444446,0.0,92.22222222222223,4.777777777777778,997.0,42.44444444444444,-4.444444444444445,12.444444444444445,1.0,403.1841727070425,393.8530267825072,2.1747892442766554,113.79677740754383,25.98025968551636,25.424803867340085,0.8054805794358254,9.99392394542694,109.99303937276204,0.0
2021-11-27 07:50:00,1.3,10.7,21.0,21.0,2.8,4.461,7.41181,2.3646000000000003,62.1754,-3.1666666666666665,6.611111111111111,193.88888888888889,0.0,91.94444444444444,5.055555555555555,997.0,41.888888888888886,-4.388888888888889,12.38888888888889,1.0,406.2265901692708,391.8133369147641,2.187074538839739,109.82663516373285,25.980879475275675,25.41706569035848,0.83965937713782,9.996753004391987,111.98564718882244,0.0
2021-11-27 08:00:00,2.1,11.1,20.7,21.0,3.4,4.472,7.2365949999999994,2.4674,62.2072,-3.0,6.666666666666667,199.33333333333331,0.0,91.66666666666667,5.333333333333333,997.0,41.333333333333336,-4.333333333333333,12.333333333333334,1.0,411.01940967077496,393.595178120931,2.142865966474269,113.29952784328137,25.968660554885865,25.422243378957113,0.729403327802817,9.998916608492532,107.61234531402587,0.0
2021-11-27 08:10:00,1.6,10.9,20.9,21.0,3.1,4.485,7.12191,2.3864,62.1247,-2.833333333333333,6.722222222222222,204.77777777777777,0.0,91.38888888888889,5.611111111111111,997.0,40.77777777777778,-4.277777777777778,12.277777777777779,1.0,410.0256103515625,396.7824509649167,1.9383306703695466,112.03913075635663,25.96456634521484,25.413564936319986,0.8052408848206202,10.006754930814107,109.4163569132487,0.0
2021-11-27 08:20:00,2.0,11.1,21.6,21.0,3.5,4.473,6.790105,2.3402000000000003,62.09160000000001,-2.6666666666666665,6.777777777777778,210.22222222222223,0.0,91.11111111111111,5.888888888888888,997.0,40.22222222222222,-4.222222222222222,12.222222222222221,1.0,407.9120210634429,395.42199350992837,2.030400785544498,108.42219577983273,25.963565804163615,25.408785127003988,0.7935778094828129,10.00855243841807,109.55931722005207,0.0
2021-11-27 08:30:00,2.1,11.1,20.5,21.1,3.4,4.466,6.819255,2.2459,62.1178,-2.5,6.833333333333333,215.66666666666669,0.0,90.83333333333333,6.166666666666666,997.0,39.66666666666667,-4.166666666666667,12.166666666666666,1.0,406.27639251708985,394.16984003527415,1.9419138178515571,108.01285835309218,25.97330957094828,25.406013005574543,0.7801114647587141,10.006708439191183,109.12585332234701,0.0
2021-11-27 08:40:00,1.6,11.1,21.5,21.0,3.4,4.452,6.9064049999999995,2.2314,62.1798,-2.333333333333333,6.888888888888889,221.11111111111111,0.0,90.55555555555556,6.444444444444444,997.0,39.111111111111114,-4.111111111111111,12.11111111111111,1.0,402.92495147705074,393.54314523631126,1.9719105973183098,113.67324075882046,25.97759983380636,25.410969168345133,0.7842137560745079,10.008197660446168,111.53129007975261,0.0
2021-11-27 08:50:00,2.2,10.9,21.0,21.0,3.3,4.467,6.7715000000000005,2.471,62.24400000000001,-2.1666666666666665,6.944444444444445,226.55555555555554,0.0,90.27777777777777,6.722222222222221,997.0,38.55555555555556,-4.055555555555555,12.055555555555555,1.0,405.0978889061939,389.81810489698387,1.8158985534091454,109.11385085800946,25.971129913277963,25.42880804405838,0.7011418601992677,10.008117608528972,111.19332174249034,0.0
2021-11-27 09:00:00,1.7,10.9,20.9,21.0,3.3,4.453,6.760540000000001,2.7105,62.282,-2.0,7.0,232.0,0.0,90.0,7.0,997.0,38.0,-4.0,12.0,1.0,400.07599187741334,390.2752423130781,1.8885576386202527,111.1194829964503,25.96999926249186,25.459986130396523,0.7353058808048567,10.008347705205281,110.5714188893636,0.0
2021-11-27 09:10:00,2.0,10.9,21.1,21.0,3.3,4.453,6.30555,2.7038,62.2309,-1.8333333333333333,6.833333333333333,228.66666666666666,0.005555555555555556,89.77777777777777,7.166666666666667,996.9444444444445,39.72222222222222,-3.8333333333333335,11.61111111111111,1.0555555555555556,395.11377512613933,388.55284271240237,1.7841473046366105,111.35246132974571,25.969013878504438,25.486803518931072,0.8180509352187316,10.008062098821004,110.57519677480062,0.0
2021-11-27 09:20:00,1.6,10.8,20.4,21.0,3.2,4.439,6.41656,2.795,62.15990000000001,-1.6666666666666665,6.666666666666667,225.33333333333334,0.011111111111111112,89.55555555555556,7.333333333333333,996.8888888888889,41.44444444444444,-3.6666666666666665,11.222222222222221,1.1111111111111112,395.2143537394206,388.446249109027,1.7224357671892576,112.92698970471398,25.97246556917826,25.501468648910524,0.7380241501828035,10.005823833147684,111.40882446289064,0.0
2021-11-27 09:30:00,1.9,10.9,21.2,21.1,3.3,4.455,6.287655,3.0674,62.1647,-1.5,6.5,222.0,0.01666666666666667,89.33333333333333,7.5,996.8333333333334,43.166666666666664,-3.5,10.833333333333334,1.1666666666666667,393.571353377419,393.1177375284831,1.836624542592609,111.6782144570216,25.972372277577715,25.507286520004275,0.7450503614544869,10.006678547859192,111.51052848815918,0.0
2021-11-27 09:40:00,1.6,10.7,20.3,21.0,3.0,4.478,6.01069,3.1995,62.1749,-1.3333333333333333,6.333333333333333,218.66666666666666,0.022222222222222223,89.11111111111111,7.666666666666667,996.7777777777778,44.888888888888886,-3.333333333333333,10.444444444444445,1.2222222222222223,395.29852594485226,393.6379487101237,1.8000338320139437,112.0265308018054,25.97389010111491,25.51171025911967,0.8161836188038191,10.005996197064716,112.44819746653238,0.0
2021-11-27 09:50:00,1.6,10.8,21.7,21.0,3.2,4.447,5.956735,3.3531999999999997,62.0529,-1.1666666666666665,6.166666666666667,215.33333333333334,0.02777777777777778,88.88888888888889,7.833333333333333,996.7222222222222,46.611111111111114,-3.1666666666666665,10.055555555555555,1.2777777777777777,394.3978025309245,394.3270328565576,1.7314910336941647,110.02227378694352,25.977484226226807,25.51291979153951,0.7690456573665142,10.007846837043761,111.08558596293133,0.0
2021-11-27 10:00:00,2.1,10.8,20.4,21.0,3.2,4.471,6.292025000000001,3.7104999999999997,62.0634,-1.0,6.0,212.0,0.03333333333333334,88.66666666666667,8.0,996.6666666666666,48.333333333333336,-3.0,9.666666666666666,1.3333333333333333,396.23383738199874,394.5650033569336,1.8613379505967018,114.66608921805343,25.98218677520752,25.522648938496907,0.7206982375184695,10.010023765563965,110.66159318288166,0.0
2021-11-27 10:10:00,1.9,11.0,21.0,21.0,3.5,4.432,5.32732,3.9652000000000003,62.032399999999996,-0.8333333333333333,5.833333333333333,208.66666666666666,0.038888888888888896,88.44444444444444,8.166666666666666,996.6111111111111,50.05555555555556,-2.833333333333333,9.277777777777779,1.3888888888888888,392.19216600790793,393.1587228042778,1.790060045877419,110.65831355315818,26.00687936782837,25.519319639205932,0.84162452429533,10.008614360491434,109.55842272440593,0.0
2021-11-27 10:20:00,2.4,11.1,21.3,21.0,3.6,4.469,4.472255,4.3408999999999995,61.58630000000001,-0.6666666666666665,5.666666666666666,205.33333333333334,0.044444444444444446,88.22222222222223,8.333333333333334,996.5555555555555,51.77777777777778,-2.6666666666666665,8.88888888888889,1.4444444444444444,392.1578523763021,390.88216474861935,1.5954346358473017,107.44157956398139,26.03277658144633,25.541099853515625,0.7781700878341993,10.005302621523539,114.04813325246175,0.0
2021-11-27 10:30:00,2.2,11.2,20.6,21.1,3.8,4.456,3.3953049999999996,4.6477,61.39020000000001,-0.5,5.5,202.0,0.05,88.0,8.5,996.5,53.5,-2.5,8.5,1.5,392.52029157967405,394.1296417236328,1.3963871861867987,107.2809679514136,26.05441252708435,25.57862953186035,0.7285357531408468,10.004406248728433,107.76828990936278,0.0
2021-11-27 10:40:00,2.9,11.3,21.4,21.0,4.0,4.463,2.7075050000000003,4.3262,61.220299999999995,-0.33333333333333326,5.333333333333333,198.66666666666666,0.05555555555555556,87.77777777777777,8.666666666666666,996.4444444444445,55.22222222222222,-2.333333333333333,8.11111111111111,1.5555555555555556,396.2714612833659,391.9956812470535,1.1166803748796217,103.20653306670108,26.069024127324422,25.602627890904746,0.7895677399635315,10.006417690912883,106.92322719573974,0.0
2021-11-27 10:50:00,2.4,11.3,21.2,21.0,3.9,4.449,2.78126,4.3485,61.2659,-0.16666666666666652,5.166666666666666,195.33333333333334,0.061111111111111116,87.55555555555556,8.833333333333334,996.3888888888889,56.94444444444444,-2.1666666666666665,7.722222222222222,1.6111111111111112,394.8601971225081,386.40091426103965,1.006041657559279,109.05778764498436,26.069016043345137,25.62862465540568,0.6708668860793113,10.005655074119568,111.85379136403401,0.0
2021-11-27 11:00:00,2.9,11.4,20.8,21.0,4.2,4.44,2.8658650000000003,4.423900000000001,61.4519,0.0,5.0,192.0,0.06666666666666668,87.33333333333333,9.0,996.3333333333334,58.66666666666667,-2.0,7.333333333333333,1.6666666666666665,390.0431493123372,387.4598194516938,0.9853984340587578,113.36387187311205,26.07088001251221,25.665339454015093,0.6870591342449188,10.0022052637736,110.25469001770018,0.0
2021-11-27 11:10:00,2.5,11.3,20.5,21.0,4.0,4.466,2.983555,4.7837000000000005,61.5635,0.16666666666666696,4.833333333333333,188.66666666666666,0.07222222222222223,87.11111111111111,9.166666666666668,996.2777777777778,60.388888888888886,-1.833333333333333,6.944444444444445,1.7222222222222223,387.13945916186805,385.5532378133138,1.0066199171644146,109.77219294014624,26.072254072825114,25.695430596669514,0.672063207924366,9.998834414482117,113.12484809875488,0.0
2021-11-27 11:20:00,3.3,11.6,21.6,21.1,4.5,4.434,2.9866900000000003,4.7919,61.4893,0.3333333333333335,4.666666666666666,185.33333333333334,0.07777777777777779,86.88888888888889,9.333333333333334,996.2222222222222,62.111111111111114,-1.6666666666666665,6.555555555555555,1.7777777777777777,392.75493764241537,389.4516477071828,1.1159958942529173,112.59846480805996,26.06675129890442,25.745272874832153,0.6702532716095447,9.998767746289571,107.67178850809732,0.0
2021-11-27 11:30:00,3.0,11.6,20.3,21.1,4.3,4.486,3.0444500000000003,4.517799999999999,61.4649,0.5,4.5,182.0,0.08333333333333334,86.66666666666667,9.5,996.1666666666666,63.833333333333336,-1.5,6.166666666666667,1.8333333333333333,390.96173059923893,388.95882098318515,1.049378166887383,111.25692197465628,26.07786771138509,25.77245857874552,0.66367699076732,9.999374411900838,111.45642866770427,0.0
2021-11-27 11:40:00,3.6,11.9,21.4,21.1,4.8,4.47,3.26128,4.7262,61.537099999999995,0.666666666666667,4.333333333333333,178.66666666666666,0.08888888888888889,86.44444444444444,9.666666666666668,996.1111111111111,65.55555555555556,-1.333333333333333,5.777777777777778,1.8888888888888888,390.4899807739258,391.5234541829427,1.0741060739469392,111.17581222943667,26.08583237330119,25.800775918960568,0.6133146128555139,9.998865555127463,112.51809939066568,0.0
2021-11-27 11:50:00,3.4,11.7,20.4,21.1,4.6,4.472,3.23033,4.9176,61.636,0.8333333333333335,4.166666666666666,175.33333333333334,0.09444444444444446,86.22222222222223,9.833333333333334,996.0555555555555,67.27777777777777,-1.1666666666666665,5.388888888888888,1.9444444444444444,393.45928012891744,392.0290455118815,1.0186254935042334,111.31456084192136,26.08571848869324,25.846530469258624,0.6346893463035425,9.998539010683697,110.96258303324382,0.0
2021-11-27 12:00:00,3.5,12.0,21.5,21.1,5.0,4.479,2.98053,4.9161,61.610299999999995,1.0,4.0,172.0,0.1,86.0,10.0,996.0,69.0,-1.0,5.0,2.0,389.49321075439457,390.27857575866,1.0339569467659724,111.10432264274122,26.09992950439453,25.88452070236206,0.6873524212340514,9.999914905230204,110.52888898213705,0.0
2021-11-27 12:10:00,3.9,12.0,20.4,21.1,5.0,4.476,2.76626,5.224,61.6135,1.0,3.9444444444444446,167.83333333333334,0.11666666666666667,86.44444444444444,9.722222222222221,996.0,70.5,-0.9444444444444444,4.888888888888889,1.9444444444444444,392.97461009760013,389.5569323730469,1.0830655518763483,106.36321985794325,26.10942393302917,25.91512666384379,0.6637467389305433,10.000655323664349,109.3501365661621,0.0
2021-11-27 12:20:00,3.9,12.1,21.4,21.2,5.2,4.463,2.211815,5.5222999999999995,61.58540000000001,1.0,3.888888888888889,163.66666666666666,0.13333333333333336,86.88888888888889,9.444444444444445,996.0,72.0,-0.8888888888888888,4.777777777777778,1.8888888888888888,387.4742581176758,393.49087332539176,0.9392491274499623,105.78495925256762,26.116292584737142,25.922734241485596,0.5679088932772477,9.998661681811015,109.22145163218181,0.0
2021-11-27 12:30:00,4.2,12.2,20.8,21.1,5.4,4.478,1.7243249999999999,5.418699999999999,61.5348,1.0,3.8333333333333335,159.5,0.15000000000000002,87.33333333333333,9.166666666666666,996.0,73.5,-0.8333333333333334,4.666666666666667,1.8333333333333333,386.3810076869219,390.79085215250655,0.8344897861029468,104.27145219253282,26.121339314778645,25.92085835138957,0.5669584474960963,9.99805508295695,109.31636126200358,0.0
2021-11-27 12:40:00,4.0,12.3,21.0,21.2,5.5,4.477,1.51911,5.3765,61.5111,1.0,3.7777777777777777,155.33333333333334,0.16666666666666669,87.77777777777777,8.88888888888889,996.0,75.0,-0.7777777777777778,4.555555555555555,1.7777777777777777,387.6902279663086,386.3458804496678,0.6932020819970106,104.81511384629934,26.12342353820801,25.924723329544065,0.6138174684345723,9.996687471071878,113.12643885294597,0.0
2021-11-27 12:50:00,4.0,12.3,21.3,21.2,5.5,4.48,1.04387,5.322,61.5596,1.0,3.7222222222222223,151.16666666666666,0.18333333333333335,88.22222222222223,8.61111111111111,996.0,76.5,-0.7222222222222222,4.444444444444445,1.7222222222222223,385.6641630150806,384.3260814412435,0.550460617634031,103.60282316434181,26.116933155059815,25.92598641395569,0.5143219927946727,9.995462363560994,110.31578856150308,0.0
2021-11-27 13:00:00,4.0,12.2,21.4,21.1,5.3,4.458,0.9534100000000001,5.2228,61.569100000000006,1.0,3.6666666666666665,147.0,0.2,88.66666666666667,8.333333333333334,996.0,78.0,-0.6666666666666667,4.333333333333333,1.6666666666666667,380.6013775634766,384.09878308175627,0.5174991523588107,109.64780051409188,26.114223629633585,25.932610419591263,0.5131327683726946,9.989490043322245,112.21297618865967,0.0
2021-11-27 13:10:00,4.0,12.1,20.8,21.1,5.3,4.484,1.022965,5.1575,61.605399999999996,1.0,3.611111111111111,142.83333333333334,0.21666666666666667,89.11111111111111,8.055555555555555,996.0,79.5,-0.6111111111111112,4.222222222222222,1.6111111111111112,383.2703176283562,387.14389927305024,0.44962620927789115,108.95540213676495,26.103631121317544,25.94526887893677,0.5447630627950033,9.974403025309247,110.2702085240682,0.0
2021-11-27 13:20:00,4.2,12.2,21.5,21.1,5.4,4.468,1.014665,5.1538,61.6514,1.0,3.5555555555555554,138.66666666666669,0.23333333333333336,89.55555555555556,7.777777777777779,996.0,81.0,-0.5555555555555556,4.111111111111111,1.5555555555555556,386.93500742594404,385.1897806803386,0.449712777612573,112.36134872544282,26.0948988755544,25.94283210436503,0.5108798659841219,9.977519113222758,112.14973581949872,0.0
2021-11-27 13:30:00,4.0,12.2,21.1,21.1,5.4,4.461,0.91762,5.1093,61.6794,1.0,3.5,134.5,0.25,90.0,7.5,996.0,82.5,-0.5,4.0,1.5,382.51349161783855,380.6699783781205,0.41300920904692956,108.07626541805806,26.09782997131348,25.939653161366785,0.4749728552500406,9.987553760210673,106.757935256958,0.0
2021-11-27 13:40:00,3.9,12.1,21.0,21.1,5.3,4.475,0.89381,4.9605,61.7042,1.0,3.4444444444444446,130.33333333333334,0.2666666666666667,90.44444444444444,7.222222222222222,996.0,84.0,-0.4444444444444444,3.888888888888889,1.4444444444444444,379.9833802637561,378.83524903045304,0.38987729201461635,106.42162761472714,26.092824099858603,25.92258694966634,0.42849377495547136,9.997683493296305,111.12839261372883,0.0
2021-11-27 13:50:00,3.8,12.1,20.6,21.2,5.2,4.46,0.8645050000000001,4.8102,61.7284,1.0,3.388888888888889,126.16666666666667,0.2833333333333333,90.88888888888889,6.944444444444445,996.0,85.5,-0.38888888888888895,3.7777777777777777,1.3888888888888888,377.2717832438151,383.65326836246186,0.44972942832962604,110.87498416103213,26.084374415079754,25.90835337320964,0.4992211307585239,9.997374714215596,113.35544485727947,0.0
2021-11-27 14:00:00,3.8,12.0,21.4,21.1,5.1,4.489,0.880975,4.7989,61.77720000000001,1.0,3.3333333333333335,122.0,0.30000000000000004,91.33333333333333,6.666666666666667,996.0,87.0,-0.33333333333333337,3.666666666666667,1.3333333333333335,377.9951328742367,385.13631540934244,0.3812959452226,111.21622153718593,26.07565031051636,25.922681665420534,0.4390171618262927,9.99254072189331,108.71465128580728,0.0
2021-11-27 14:10:00,3.8,12.0,20.6,21.1,5.1,4.476,0.86998,4.7339,61.7953,1.0,3.2777777777777777,117.83333333333334,0.3166666666666667,91.77777777777777,6.388888888888889,996.0,88.5,-0.2777777777777778,3.5555555555555554,1.2777777777777777,381.7833201090495,384.4803603459501,0.3941256509014105,108.96377626710019,26.058025102507592,25.933016640884055,0.4231921613119584,9.992190329341565,109.9197982656619,0.0
2021-11-27 14:20:00,3.8,12.1,20.7,21.1,5.2,4.483,0.804275,4.7090000000000005,61.8374,1.0,3.2222222222222223,113.66666666666667,0.33333333333333337,92.22222222222223,6.111111111111112,996.0,90.0,-0.2222222222222222,3.4444444444444446,1.2222222222222223,383.40540465957815,384.8155741899863,0.4278585712481185,110.93710021627824,26.04961521466573,25.947125558853152,0.39607858121395106,9.993814511299133,112.78788150787352,0.0
2021-11-27 14:30:00,4.0,12.1,21.0,21.1,5.2,4.484,1.08933,4.5115,61.8173,1.0,3.166666666666667,109.5,0.35,92.66666666666667,5.833333333333334,996.0,91.5,-0.16666666666666674,3.3333333333333335,1.1666666666666667,384.50104237874353,383.4796769205729,0.5591319029774032,113.78847947309245,26.047189156214397,25.95618644078573,0.4283762846390406,9.994075980186462,111.11720180511475,0.0
2021-11-27 14:40:00,3.7,12.0,21.5,21.1,5.1,4.454,1.13767,4.415699999999999,61.8599,1.0,3.111111111111111,105.33333333333334,0.3666666666666667,93.11111111111111,5.555555555555556,996.0,93.0,-0.11111111111111116,3.2222222222222223,1.1111111111111112,387.34278312244635,379.97712182406724,0.6822831804040125,115.68745487902797,26.028299077351885,25.967374404271443,0.3857235616445541,9.991189753214519,113.23382353464763,0.0
2021-11-27 14:50:00,3.4,11.8,20.5,21.1,4.8,4.459,1.18451,4.4183,61.90070000000001,1.0,3.0555555555555554,101.16666666666667,0.3833333333333334,93.55555555555556,5.277777777777779,996.0,94.5,-0.05555555555555558,3.111111111111111,1.0555555555555556,388.51229278564455,383.26409393310547,0.6042565695714142,110.84219170478778,26.015310306549072,25.98280802408854,0.3977321931471427,9.991362177530924,110.73929533640543,0.0
2021-11-27 15:00:00,3.5,11.9,21.6,21.1,4.9,4.442,1.33507,4.4914000000000005,61.907399999999996,1.0,3.0,97.0,0.4,94.0,5.0,996.0,96.0,0.0,3.0,1.0,385.5644371085331,379.4749890662884,0.6544232476254305,108.49890927611098,26.020670592044034,25.999317324902382,0.4027637305632655,9.991529892555064,109.55579600878355,0.0
2021-11-27 15:10:00,3.5,11.8,20.7,21.1,4.8,4.476,1.556285,4.529999999999999,61.8909,1.0,3.1666666666666665,97.77777777777777,0.3888888888888889,94.22222222222223,4.777777777777778,995.9444444444445,96.22222222222223,0.05555555555555555,3.3333333333333335,1.0,386.4742729695638,379.2910937885855,0.7017739051462566,109.7215053112224,26.03548946062724,25.978255977630617,0.4548715836803118,9.991971104939779,109.60065007527669,0.0
2021-11-27 15:20:00,3.5,11.8,20.4,21.0,4.9,4.465,1.0559150000000002,4.1884,61.88590000000001,1.0,3.3333333333333335,98.55555555555556,0.3777777777777778,94.44444444444444,4.555555555555555,995.8888888888889,96.44444444444444,0.1111111111111111,3.666666666666667,1.0,382.79106482494836,380.81686289469405,0.526564574794749,112.92286386198916,26.04169230779012,25.959612836837767,0.41033359840512273,9.99351745446523,111.26228903452557,0.0
2021-11-27 15:30:00,3.2,11.7,21.7,21.0,4.7,4.49,1.04938,4.0271,61.904999999999994,1.0,3.5,99.33333333333333,0.3666666666666667,94.66666666666667,4.333333333333333,995.8333333333334,96.66666666666667,0.16666666666666666,4.0,1.0,386.18847218831377,385.3968049112956,0.5277985058455481,107.05730195449571,26.047576796213786,25.960160646438602,0.4240407182027896,9.993779050509135,109.57018609364827,0.0
2021-11-27 15:40:00,3.0,11.6,20.8,21.0,4.5,4.473,1.0382149999999999,4.2346,61.956999999999994,1.0,3.666666666666667,100.11111111111111,0.35555555555555557,94.88888888888889,4.111111111111111,995.7777777777778,96.88888888888889,0.2222222222222222,4.333333333333334,1.0,385.00666784878433,381.9509051513672,0.4555103507242297,113.3060346851241,26.0543594678243,25.94209088007609,0.45302720566590626,9.994033223787943,108.14918835957845,0.0
2021-11-27 15:50:00,3.0,11.5,20.9,21.0,4.4,4.468,1.385275,4.3323,61.9899,1.0,3.8333333333333335,100.88888888888889,0.34444444444444444,95.11111111111111,3.888888888888889,995.7222222222222,97.11111111111111,0.2777777777777778,4.666666666666667,1.0,387.26659525553384,382.28666788035423,0.5632262469323004,118.90303477335786,26.052664181391396,25.906732867558798,0.3424652311950922,9.995445771217344,110.37115328470865,0.0
2021-11-27 16:00:00,3.0,11.5,21.4,21.0,4.3,4.479,2.69416,3.7937,61.878600000000006,1.0,4.0,101.66666666666667,0.33333333333333337,95.33333333333333,3.666666666666667,995.6666666666666,97.33333333333333,0.3333333333333333,5.0,1.0,390.1912517994848,382.2662606636135,0.7761728343822188,116.7498988997465,26.046921033859253,25.86419648170471,0.4689500951766967,9.995926796595255,111.17291624704997,0.0
