,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-27 16:10:00,3.2,11.6,20.7,21.0,4.5,4.471,2.341205,3.3333,61.8147,1.0,4.166666666666667,102.44444444444444,0.32222222222222224,95.55555555555556,3.4444444444444446,995.6111111111111,97.55555555555556,0.3888888888888889,5.333333333333334,1.0,392.2466870117188,378.8570220947266,0.8597603977501056,109.06422852015092,26.02285839398702,25.827775583267215,0.4124054270486036,10.000740876197815,111.75784730275473,0.0
2021-11-27 16:20:00,3.2,11.7,21.2,21.0,4.6,4.488,2.1938649999999997,3.0776,61.8506,1.0,4.333333333333334,103.22222222222223,0.3111111111111111,95.77777777777777,3.2222222222222223,995.5555555555555,97.77777777777777,0.4444444444444444,5.666666666666667,1.0,392.48864235713563,375.4000866804452,0.9688498823167914,109.3998875172933,26.00526973088582,25.807636543909705,0.4375884492198626,10.001567366917929,110.70631704966226,0.0
2021-11-27 16:30:00,3.4,11.7,21.2,21.0,4.6,4.459,2.182185,2.9036999999999997,61.950599999999994,1.0,4.5,104.0,0.30000000000000004,96.0,3.0,995.5,98.0,0.5,6.0,1.0,391.5484958902995,374.95304066975916,0.9524747326700702,110.11920518110028,25.98542190551758,25.796450351079308,0.47306565128266814,10.002144323984782,110.37309955596925,0.0
2021-11-27 16:40:00,3.6,11.7,20.7,21.0,4.7,4.464,2.26035,2.8213999999999997,62.0577,1.0,4.666666666666667,104.77777777777777,0.2888888888888889,96.22222222222223,2.7777777777777777,995.4444444444445,98.22222222222223,0.5555555555555556,6.333333333333334,1.0,397.9028295372272,375.2220967084512,0.8836386537450854,111.97981341001005,25.963851677576702,25.783623886108398,0.4710669081409772,10.00173794746399,109.19248708089192,0.0
2021-11-27 16:50:00,3.6,11.8,21.4,21.0,4.9,4.48,1.9551950000000002,2.8075,62.1742,1.0,4.833333333333334,105.55555555555556,0.2777777777777778,96.44444444444444,2.555555555555556,995.3888888888889,98.44444444444444,0.611111111111111,6.666666666666667,1.0,396.8061751302083,378.8594493576576,0.8408119985831659,109.78678350567142,25.949211194313182,25.764534868197252,0.5095434463781825,10.003294128940604,108.79708563141904,0.0
2021-11-27 17:00:00,4.0,12.2,21.0,21.0,5.4,4.468,2.072645,2.8464,62.2263,1.0,5.0,106.33333333333333,0.26666666666666666,96.66666666666667,2.3333333333333335,995.3333333333334,98.66666666666667,0.6666666666666666,7.0,1.0,394.245367607029,374.84726053873703,0.8268880546429737,106.84186034811418,25.929216855367024,25.755238342285157,0.4552222395936648,10.003365429242454,111.29972839355469,0.0
2021-11-27 17:10:00,3.0,11.6,20.3,21.1,4.4,4.471,2.545615,2.8132,62.2684,1.0,5.166666666666667,107.11111111111111,0.25555555555555554,96.88888888888889,2.111111111111111,995.2777777777778,98.88888888888889,0.7222222222222222,7.333333333333334,1.0,396.16799794514975,372.16416930450794,1.1871511168702173,112.47186796867243,25.92419072151184,25.737662083307903,0.46942173322041825,10.001391552289327,108.63928295135497,0.0
2021-11-27 17:20:00,2.6,11.5,21.4,21.0,4.3,4.46,4.27118,3.0192,62.287,1.0,5.333333333333334,107.88888888888889,0.24444444444444444,97.11111111111111,1.8888888888888888,995.2222222222222,99.11111111111111,0.7777777777777778,7.666666666666667,1.0,397.1057595334108,371.0527281697591,1.0835632379580353,110.83558486011744,25.92701174736023,25.714738849004107,0.5045576001703739,10.00030829747518,110.02073556264243,0.0
2021-11-27 17:30:00,2.7,11.3,20.6,21.0,4.0,4.442,5.58751,3.1047000000000002,62.2731,1.0,5.5,108.66666666666667,0.23333333333333334,97.33333333333333,1.666666666666667,995.1666666666666,99.33333333333333,0.8333333333333333,8.0,1.0,394.6897962232568,371.94382552223647,1.4633086660672716,117.64786296693619,25.917072057724,25.698866205215456,0.5330300174156825,10.001056079864503,109.58743172963459,0.0
2021-11-27 17:40:00,2.2,11.2,21.3,20.9,3.9,4.451,3.545115,2.9974,62.2515,1.0,5.666666666666667,109.44444444444444,0.22222222222222224,97.55555555555556,1.4444444444444446,995.1111111111111,99.55555555555556,0.8888888888888888,8.333333333333334,1.0,393.34074349238955,371.51430622320066,1.4412572760938924,110.61699183124605,25.931030298868812,25.685528717041016,0.6143709220985571,9.998729198773702,108.79684758504231,0.0
2021-11-27 17:50:00,2.5,11.2,21.5,20.9,3.9,4.454,2.738365,2.8886,62.2232,1.0,5.833333333333334,110.22222222222223,0.2111111111111111,97.77777777777777,1.2222222222222223,995.0555555555555,99.77777777777777,0.9444444444444444,8.666666666666668,1.0,394.65192830403646,373.8324393717448,1.2134886599176347,108.72911058910822,25.93941777865092,25.651915575663246,0.5888177905976772,9.997694416046143,109.27705638885497,0.0
2021-11-27 18:00:00,2.1,11.1,20.7,21.0,3.6,4.467,3.25152,2.9173999999999998,62.2019,1.0,6.0,111.0,0.2,98.0,1.0,995.0,100.0,1.0,9.0,1.0,390.09698792556236,371.0377718239269,1.3643551615335174,106.1082118468635,25.941214122502817,25.612852300223658,0.5680729784189308,9.997966353098551,109.25837977673375,0.0
2021-11-27 18:10:00,2.6,11.3,20.7,20.9,3.9,4.46,3.6738549999999996,2.7995,62.2162,1.0,5.833333333333333,113.16666666666667,0.19444444444444445,98.0,1.1111111111111112,995.0,100.0,0.9444444444444444,8.777777777777779,1.0,389.9152790323893,375.6872468058268,1.4211519862736686,110.07542074149612,25.933852440516155,25.572755133310956,0.6996118679642678,9.99728014787038,109.35085229237875,0.0
2021-11-27 18:20:00,2.6,11.1,20.5,20.9,3.8,4.486,2.487215,2.8383000000000003,62.2174,1.0,5.666666666666667,115.33333333333333,0.1888888888888889,98.0,1.2222222222222223,995.0,100.0,0.8888888888888888,8.555555555555555,1.0,390.8186596153522,378.5328447819852,1.2451017001372273,109.05285999168784,25.929901959101358,25.53726572672526,0.7010770319402218,9.996840445200602,110.01398699442545,0.0
2021-11-27 18:30:00,2.4,11.2,21.7,20.9,3.9,4.506,3.07348,2.8876,62.308299999999996,1.0,5.5,117.5,0.18333333333333335,98.0,1.3333333333333333,995.0,100.0,0.8333333333333334,8.333333333333334,1.0,389.0049108886719,375.20895671976024,1.3260068850193993,114.02351483274988,25.913840703964233,25.535394833882652,0.6824002422392368,9.995957361857098,110.17448333740235,0.0
2021-11-27 18:40:00,2.6,11.2,20.6,20.9,3.9,4.483,2.98027,2.7184,62.3269,1.0,5.333333333333333,119.66666666666667,0.17777777777777778,98.0,1.4444444444444444,995.0,100.0,0.7777777777777778,8.11111111111111,1.0,385.71889925901917,379.34990427652997,1.4538535731643607,116.76456767798818,25.914497162501014,25.529338471094768,0.7412350639204185,9.997652818361917,109.4996846516927,0.0
2021-11-27 18:50:00,2.3,11.1,21.4,20.9,3.8,4.485,2.2089600000000003,2.7681999999999998,62.354600000000005,1.0,5.166666666666667,121.83333333333333,0.17222222222222222,98.0,1.5555555555555556,995.0,100.0,0.7222222222222222,7.888888888888889,1.0,388.07158142089844,380.77888692921607,1.2637198284419917,105.67081957628497,25.900698050806078,25.509757400124762,0.7359635515957229,9.999426842840379,111.18351530710856,0.0
2021-11-27 19:00:00,2.6,11.3,21.5,20.9,4.0,4.451,2.3969899999999997,2.8395,62.3664,1.0,5.0,124.0,0.16666666666666669,98.0,1.6666666666666665,995.0,100.0,0.6666666666666667,7.666666666666667,1.0,391.5491986890771,383.17434946695965,1.2824909989796789,105.1464797348626,25.888117637634274,25.503209600448606,0.7045407489438851,9.99729717095693,110.52150030771891,0.0
2021-11-27 19:10:00,2.5,11.1,20.6,20.9,3.8,4.449,2.9644500000000003,2.9507000000000003,62.2927,1.0,4.833333333333333,126.16666666666667,0.16111111111111112,98.0,1.7777777777777777,995.0,100.0,0.6111111111111112,7.444444444444445,1.0,393.9479051085724,386.08925502382476,1.3987911043766528,112.20175995713574,25.88269517580668,25.48498958905538,0.7771654597918192,9.996893679300944,110.87466976165771,0.0
2021-11-27 19:20:00,2.4,11.3,20.8,20.8,4.0,4.45,2.4380800000000002,2.911,62.2552,1.0,4.666666666666666,128.33333333333334,0.15555555555555556,98.0,1.8888888888888888,995.0,100.0,0.5555555555555556,7.222222222222222,1.0,392.9032253782777,387.34760844614317,1.417193132601889,112.95862105655131,25.876811254900055,25.459492394883753,0.7014485253115832,9.99558809083734,112.32426302936793,0.0
2021-11-27 19:30:00,2.6,11.2,20.9,20.8,3.9,4.436,2.62795,2.9398,62.2691,1.0,4.5,130.5,0.15000000000000002,98.0,2.0,995.0,100.0,0.5,7.0,1.0,389.697961324056,386.2599772135417,1.2800042190204906,105.26483750553454,25.871007973353066,25.446996135711668,0.7492388149102529,9.995564242998759,111.2590717569987,0.0
2021-11-27 19:40:00,2.1,11.1,20.7,20.9,3.7,4.42,3.798005,3.0693,62.244499999999995,1.0,4.333333333333333,132.66666666666666,0.14444444444444446,98.0,2.111111111111111,995.0,100.0,0.4444444444444444,6.777777777777778,1.0,397.20102086209704,386.67401026934044,1.4110984214938294,114.76745694155075,25.87351024309794,25.426332642237348,0.7330540012816588,9.996857619285583,107.96798389434814,0.0
2021-11-27 19:50:00,2.5,11.2,21.7,20.9,3.9,4.439,3.9164299999999996,3.0102,62.213800000000006,1.0,4.166666666666666,134.83333333333334,0.1388888888888889,98.0,2.2222222222222223,995.0,100.0,0.38888888888888895,6.555555555555555,1.0,395.3629751586914,378.1982309977214,1.4465238077896463,114.8706843064734,25.88083764394124,25.379400192896526,0.6860255603988965,9.998001208305359,112.1198936589559,0.0
2021-11-27 20:00:00,2.5,11.1,20.3,20.8,3.6,4.463,5.88332105263158,3.0887894736842103,62.19073684210527,1.0,4.0,137.0,0.13333333333333333,98.0,2.333333333333333,995.0,100.0,0.33333333333333337,6.333333333333334,1.0,401.53014280823453,386.765042398387,1.7407543594150219,116.81079252965033,25.882017742792765,25.32655242284139,0.8527156183123589,9.999984644254049,108.0019879659017,0.0
2021-11-27 20:10:00,2.4,11.3,21.3,20.8,4.0,4.434,3.176635,3.0164999999999997,62.1557,1.0,3.833333333333333,139.16666666666666,0.12777777777777777,98.0,2.4444444444444446,995.0,100.0,0.2777777777777778,6.111111111111111,1.0,400.6221031697591,393.29972307227126,1.5209021454594904,110.5908219625182,25.88630611985417,25.279289452342663,0.823572820509221,9.999938212383938,113.46320208360919,0.0
2021-11-27 20:20:00,2.7,11.2,20.6,20.8,3.9,4.43,3.44792,3.1018999999999997,62.1549,1.0,3.6666666666666665,141.33333333333334,0.12222222222222222,98.0,2.5555555555555554,995.0,100.0,0.2222222222222222,5.888888888888889,1.0,396.8784980440688,391.40921803792315,1.6343908403620209,107.03797311017743,25.883419596354166,25.261793711980182,0.8440885929266612,9.999720700581868,108.54725444793701,0.0
2021-11-27 20:30:00,2.3,11.1,20.9,20.8,3.8,4.423,3.6594049999999996,3.0734,62.1629,1.0,3.5,143.5,0.11666666666666667,98.0,2.6666666666666665,995.0,100.0,0.16666666666666674,5.666666666666667,1.0,395.6081614176432,388.83654343879084,1.72590783495014,106.29951756234895,25.879116204579667,25.248682311375937,0.8234760589400928,10.002253912289937,111.39757208506266,0.0
2021-11-27 20:40:00,3.1,11.5,21.6,20.8,4.4,4.428,4.24491,3.0728,62.1717,1.0,3.333333333333333,145.66666666666666,0.11111111111111112,98.0,2.7777777777777777,995.0,100.0,0.11111111111111116,5.444444444444445,1.0,397.5555563284337,386.82860870361327,1.8919834019336323,111.92055272851287,25.86881085395813,25.250274165471396,0.7457232421636582,10.002035999298096,110.38598594665527,0.0
2021-11-27 20:50:00,2.9,11.3,20.4,20.9,4.0,4.441,3.8593649999999995,2.9955,62.150999999999996,1.0,3.1666666666666665,147.83333333333334,0.10555555555555556,98.0,2.888888888888889,995.0,100.0,0.05555555555555558,5.222222222222222,1.0,398.58880289713545,384.89144502837087,1.8806323480606078,111.98274666737703,25.87361142794291,25.22995203971863,0.9327232551078002,10.000473848978679,110.41108854929605,0.0
2021-11-27 21:00:00,2.5,11.3,21.6,20.8,4.1,4.433,2.94778,3.06,62.15840000000001,1.0,3.0,150.0,0.1,98.0,3.0,995.0,100.0,0.0,5.0,1.0,398.9150711585736,379.83733803233883,1.6215704341359056,105.56990344850358,25.86575907707214,25.20875734011332,0.9384092140197755,9.999877832730611,112.41352223714193,0.0
2021-11-27 21:10:00,2.8,11.3,20.5,20.8,4.1,4.433,2.990345,3.1292999999999997,62.161199999999994,0.9444444444444444,2.9444444444444446,152.33333333333334,0.15000000000000002,98.05555555555556,3.111111111111111,995.0555555555555,100.0,0.0,4.888888888888889,1.0,399.42247558593755,380.8559568277995,1.516762113796789,111.79091246136163,25.860003077189127,25.18767916361491,0.9176958797375361,10.001187569300333,111.90252019246418,0.0
2021-11-27 21:20:00,2.5,11.2,21.4,20.8,3.9,4.435,3.17825,3.0732,62.157500000000006,0.8888888888888888,2.888888888888889,154.66666666666666,0.2,98.11111111111111,3.2222222222222223,995.1111111111111,100.0,0.0,4.777777777777778,1.0,401.57785947251597,384.0807291526356,1.617468366181783,110.36147039855268,25.85549439244219,25.173570248884793,0.8412045917076967,10.002294474519424,110.36854302168445,0.0
2021-11-27 21:30:00,2.7,11.4,20.6,20.8,4.2,4.442,3.59934,2.9312,62.128,0.8333333333333334,2.8333333333333335,157.0,0.25,98.16666666666667,3.3333333333333335,995.1666666666666,100.0,0.0,4.666666666666667,1.0,396.0691995239258,385.48769917805987,1.7022638391269802,110.9245274018972,25.85008729616801,25.156164093017576,0.9896210261185964,10.005063856442769,107.95625966389973,0.0
2021-11-27 21:40:00,2.9,11.3,21.5,20.8,4.1,4.433,4.46471,3.0053,62.1074,0.7777777777777778,2.7777777777777777,159.33333333333334,0.30000000000000004,98.22222222222223,3.4444444444444446,995.2222222222222,100.0,0.0,4.555555555555555,1.0,392.4267871409449,383.3005000883958,1.6380356956942606,113.62643305137333,25.84837384859721,25.146150948206582,0.8893695808947086,10.002692386309306,111.71873320261636,0.0
2021-11-27 21:50:00,2.2,11.2,20.2,20.8,3.8,4.448,2.881265,3.1344,62.1204,0.7222222222222222,2.7222222222222223,161.66666666666666,0.35,98.27777777777777,3.5555555555555554,995.2777777777778,100.0,0.0,4.444444444444445,1.0,389.560866394043,386.113542582194,1.3562293339701694,107.15499994482698,25.842642273783206,25.133075045724926,0.8438272280558271,10.001776173318593,109.98262525233956,0.0
2021-11-27 22:00:00,2.9,11.4,21.4,20.8,4.2,4.44,2.059485,3.4706,62.1477,0.6666666666666667,2.6666666666666665,164.0,0.4,98.33333333333333,3.6666666666666665,995.3333333333334,100.0,0.0,4.333333333333333,1.0,385.064274898836,383.80855524874283,1.0907204064423754,100.23241080117091,25.83956842740377,25.11798041979472,0.992928991317749,9.998854166666666,113.68666676839193,0.0
2021-11-27 22:10:00,2.8,11.2,20.4,20.8,4.0,4.446,1.641105,3.5614,62.098800000000004,0.6111111111111112,2.611111111111111,166.33333333333334,0.45000000000000007,98.38888888888889,3.7777777777777777,995.3888888888889,100.0,0.0,4.222222222222222,1.0,391.45477274576825,382.46231484599497,0.9709038365661762,97.54029750974838,25.834038206736246,25.111500317255654,0.9076686437924704,9.99844852924347,110.36094715118409,0.0
2021-11-27 22:20:00,2.4,11.2,21.5,20.8,4.0,4.419,1.350975,3.604,62.063900000000004,0.5555555555555556,2.5555555555555554,168.66666666666666,0.5,98.44444444444444,3.888888888888889,995.4444444444445,100.0,0.0,4.111111111111111,1.0,399.90855414379604,379.41788090848377,0.7645155848301737,103.2766953159052,25.838806600570678,25.08991279919942,0.9089437546332677,10.000542532602946,109.37835358937582,0.0
2021-11-27 22:30:00,2.8,11.4,20.6,20.8,4.2,4.44,1.469935,3.6433,62.0431,0.5,2.5,171.0,0.55,98.5,4.0,995.5,100.0,0.0,4.0,1.0,398.10758392333986,381.4774729831739,0.813764494355284,102.47424615547482,25.84179651536312,25.064216115653345,0.8693468592412176,10.000838013503511,110.55124109129515,0.0
2021-11-27 22:40:00,2.6,11.2,21.4,20.8,3.9,4.431,1.297375,3.5911999999999997,61.99679999999999,0.4444444444444444,2.4444444444444446,173.33333333333334,0.6,98.55555555555556,4.111111111111111,995.5555555555555,100.0,0.0,3.888888888888889,1.0,395.51685742608436,377.92176239013673,0.659151025732695,109.40859899079058,25.840589297612507,25.050817505518598,0.8450562065839767,10.000781162579855,110.78467235565185,0.0
2021-11-27 22:50:00,2.5,11.3,20.9,20.8,4.1,4.444,1.29422,3.6844,61.9631,0.38888888888888895,2.388888888888889,175.66666666666666,0.65,98.61111111111111,4.222222222222222,995.6111111111111,100.0,0.0,3.7777777777777777,1.0,393.46098358154296,381.2308124656239,0.605816602109179,110.03207252674858,25.846592696507777,25.02474569320679,0.8161279064416884,9.999769277572632,107.6947424697876,0.0
2021-11-27 23:00:00,3.0,11.3,21.4,20.8,4.0,4.405,1.2745954545454545,3.756181818181818,61.969818181818184,0.33333333333333337,2.3333333333333335,178.0,0.7,98.66666666666667,4.333333333333333,995.6666666666666,100.0,0.0,3.666666666666667,1.0,389.3063418473869,385.64985781264033,0.6227118608195565,109.34214667153223,25.84908574740092,24.98780323982239,0.8356244649986426,9.999563535054525,108.37469889322918,0.0
2021-11-27 23:10:00,2.8,11.3,20.3,20.8,4.1,4.432,1.34795,3.5658000000000003,61.9577,0.2777777777777778,2.2777777777777777,180.33333333333334,0.75,98.72222222222223,4.444444444444445,995.7222222222222,100.0,0.0,3.5555555555555554,1.0,392.49509969075524,384.03109100692575,0.5703170775500058,109.17598398003875,25.850411701202393,24.96263755162557,0.7241088257233301,9.998862129847208,113.00029610951742,0.0
2021-11-27 23:20:00,2.8,11.4,21.5,20.8,4.2,4.443,1.4279249999999999,3.2969,61.9335,0.2222222222222222,2.2222222222222223,182.66666666666666,0.8,98.77777777777777,4.555555555555555,995.7777777777778,100.0,0.0,3.4444444444444446,1.0,393.8955353484757,382.2365913619118,0.623544742792087,115.41825651201152,25.85553307533264,24.930131098429364,0.7941393660008907,9.99660531202952,107.66084147135416,0.0
2021-11-27 23:30:00,3.0,11.5,20.3,20.8,4.4,4.447,1.6413799999999998,2.9600999999999997,61.9277,0.16666666666666674,2.166666666666667,185.0,0.85,98.83333333333333,4.666666666666666,995.8333333333334,100.0,0.0,3.3333333333333335,1.0,391.8442673746745,381.128636299221,0.6746422422454181,113.94620992779058,25.860597182828826,24.890981940145547,0.7067738892971459,9.997617245151499,110.2293974411959,0.0
2021-11-27 23:40:00,2.8,11.4,21.3,20.8,4.3,4.409,1.634795,2.8871,61.9763,0.11111111111111116,2.111111111111111,187.33333333333334,0.9,98.88888888888889,4.777777777777778,995.8888888888889,100.0,0.0,3.2222222222222223,1.0,392.08329405685953,385.5204452374338,0.7077232684725422,112.34885384726658,25.855034510294594,24.87026032447815,0.734227633078893,9.997287440299989,110.13008763631186,0.0
2021-11-27 23:50:00,3.0,11.3,21.2,20.8,4.3,4.416,1.6565699999999999,2.8513,62.0655,0.05555555555555558,2.0555555555555554,189.66666666666666,0.95,98.94444444444444,4.888888888888889,995.9444444444445,100.0,0.0,3.111111111111111,1.0,389.231489054362,378.8562229410808,0.6849224145314787,111.60075042703059,25.849289801915482,24.857254800796508,0.6926315957804521,9.99785765806834,110.93827991485595,0.0
2021-11-28 00:00:00,3.1,11.3,21.1,20.7,4.3,4.412,1.91923,2.5111,62.10170000000001,0.0,2.0,192.0,1.0,99.0,5.0,996.0,100.0,0.0,3.0,1.0,392.47757927905553,377.8686457281003,0.7720778853004262,113.12209032069491,25.843366252123296,24.845331867508968,0.673551698730322,10.001200497136953,106.79201820395087,0.0
2021-11-28 00:10:00,3.0,11.3,21.1,20.8,4.3,4.423,2.00149,2.2449000000000003,62.1167,0.0,2.111111111111111,194.61111111111111,1.038888888888889,99.05555555555556,4.888888888888889,996.0555555555555,100.0,0.0,3.1666666666666665,1.0,390.47661376953124,382.435273844401,0.7384365478578934,109.4956734425604,25.8360497824351,24.81847202301025,0.725729261636734,10.001005541483561,108.18042114257813,0.0
2021-11-28 00:20:00,3.2,11.5,20.4,20.7,4.6,4.388,2.0927949999999997,2.289,62.211400000000005,0.0,2.2222222222222223,197.22222222222223,1.0777777777777777,99.11111111111111,4.777777777777778,996.1111111111111,100.0,0.0,3.3333333333333335,1.0,391.8658158365885,380.30687752910046,0.7071961903824644,112.8178636361246,25.82383764266968,24.8060817972819,0.6718413302799066,9.9998517481486,109.85495714823405,0.0
2021-11-28 00:30:00,2.9,11.3,21.1,20.7,4.2,4.419,2.032805,2.4218,62.2822,0.0,2.3333333333333335,199.83333333333334,1.1166666666666667,99.16666666666667,4.666666666666667,996.1666666666666,100.0,0.0,3.5,1.0,385.6541407653107,379.6509258121184,0.7982861230063574,110.1045088197956,25.817782462437947,24.79574007987976,0.674694313655297,9.999107071558635,109.30070784250896,0.0
2021-11-28 00:40:00,2.2,11.0,21.0,20.7,3.7,4.419,1.96569,2.4253,62.3337,0.0,2.4444444444444446,202.44444444444446,1.1555555555555554,99.22222222222223,4.555555555555555,996.2222222222222,100.0,0.0,3.666666666666667,1.0,387.1322678629557,379.29428293863936,0.7650878845550919,108.65459594855875,25.808169180552163,24.789049396514894,0.6709767207006613,9.999313543637594,108.73423318227132,0.0
2021-11-28 00:50:00,2.3,11.0,21.1,20.7,3.7,4.423,1.98175,2.5017,62.3572,0.0,2.5555555555555554,205.05555555555554,1.1944444444444444,99.27777777777777,4.444444444444445,996.2777777777778,100.0,0.0,3.8333333333333335,1.0,385.8828846968728,376.56625914124237,0.695383472296141,113.51555021792483,25.79534357388814,24.797996244430543,0.6236519854267438,10.000215989748636,109.72045227050782,0.0
2021-11-28 01:00:00,2.2,10.8,21.2,20.7,3.5,4.4,1.79193,2.4933,62.333299999999994,0.0,2.6666666666666665,207.66666666666666,1.2333333333333334,99.33333333333333,4.333333333333333,996.3333333333334,100.0,0.0,4.0,1.0,394.5278619805698,381.4796675197557,0.731737056593437,107.78777709810075,25.79840814224071,24.80198906031032,0.6853318594042527,10.000207602587123,110.55040252232955,0.0
2021-11-28 01:10:00,1.8,10.7,21.3,20.7,3.3,4.383,1.7748350000000002,2.5748,62.344899999999996,0.0,2.7777777777777777,210.27777777777777,1.2722222222222221,99.38888888888889,4.222222222222222,996.3888888888889,100.0,0.0,4.166666666666667,1.0,388.20876251220704,382.145633225715,0.6725555263215539,110.52637890443964,25.808170289993285,24.802629305521645,0.5829768991470337,9.999446778297425,109.26820409138998,0.0
2021-11-28 01:20:00,2.0,10.8,20.9,20.7,3.4,4.418,1.773535,2.504,62.3178,0.0,2.888888888888889,212.88888888888889,1.3111111111111111,99.44444444444444,4.111111111111111,996.4444444444445,100.0,0.0,4.333333333333334,1.0,384.54865312848773,382.2392716471354,0.7279179672299132,110.42153389472746,25.809320363998417,24.789997011820475,0.6215871792038282,9.99760722955068,109.32176750183105,0.0
2021-11-28 01:30:00,2.0,10.7,21.3,20.7,3.3,4.383,1.62622,2.6159,62.2712,0.0,3.0,215.5,1.35,99.5,4.0,996.5,100.0,0.0,4.5,1.0,390.2133815511068,383.73347763938466,0.6646081907533656,110.56156549313648,25.81631613413493,24.762261702219647,0.5786788252989451,9.998559727668763,109.76786638895669,0.0
2021-11-28 01:40:00,1.6,10.6,20.6,20.7,3.1,4.396,1.56557,2.6577,62.252199999999995,0.0,3.111111111111111,218.11111111111111,1.3888888888888888,99.55555555555556,3.888888888888889,996.5555555555555,100.0,0.0,4.666666666666667,1.0,387.8724049359903,383.7986988742872,0.6407795708260294,108.7507936619904,25.814444395701088,24.74857760429382,0.5837709876398246,9.997391800880433,109.12984264373779,0.0
2021-11-28 01:50:00,2.1,10.7,21.6,20.7,3.4,4.408,1.52135,2.7537,62.240700000000004,0.0,3.2222222222222223,220.72222222222223,1.4277777777777778,99.61111111111111,3.7777777777777777,996.6111111111111,100.0,0.0,4.833333333333334,1.0,383.88530893961587,381.4823198445638,0.6592664074914604,108.44518965726517,25.819816474914553,24.735104630788168,0.6396120660503706,9.998595414161683,110.33480926513671,0.0
2021-11-28 02:00:00,2.3,10.7,20.7,20.7,3.3,4.415,1.53166,2.722,62.223400000000005,0.0,3.333333333333333,223.33333333333334,1.4666666666666668,99.66666666666667,3.666666666666667,996.6666666666666,100.0,0.0,5.0,1.0,387.30498680728607,381.94806530831875,0.589751418544411,111.51361055966825,25.824554506937666,24.724793901443483,0.5296336252490679,9.998156034151714,111.95700419108073,0.0
2021-11-28 02:10:00,1.8,10.7,21.2,20.7,3.3,4.373,1.47221,2.6109999999999998,62.2375,0.0,3.4444444444444446,225.94444444444446,1.5055555555555555,99.72222222222223,3.5555555555555554,996.7222222222222,100.0,0.0,5.166666666666667,1.0,385.58720509847006,378.90842347594514,0.5612688175753011,112.23880218333443,25.82475941975911,24.718270683288573,0.5792901572336754,9.997712581952413,110.24810343424478,0.0
2021-11-28 02:20:00,2.3,10.9,21.2,20.7,3.6,4.42,1.5344799999999998,2.7398,62.221500000000006,0.0,3.5555555555555554,228.55555555555554,1.5444444444444443,99.77777777777777,3.4444444444444446,996.7777777777778,100.0,0.0,5.333333333333334,1.0,384.441575450678,376.1900132558538,0.6208720543180819,108.0131730350128,25.82472717920939,24.714104843139648,0.518128785888354,9.997431637446086,112.02857398986816,0.0
2021-11-28 02:30:00,2.5,10.8,21.2,20.7,3.4,4.416,1.513695,2.9556,62.2461,0.0,3.6666666666666665,231.16666666666666,1.5833333333333335,99.83333333333333,3.3333333333333335,996.8333333333334,100.0,0.0,5.5,1.0,387.9490906393117,374.1442346822804,0.5791461997441316,106.7543888223508,25.824653256734212,24.71476760864258,0.5139177893598874,9.997748274803161,110.78263223012289,0.0
2021-11-28 02:40:00,2.0,10.8,20.4,20.7,3.5,4.419,1.6206500000000001,2.8571,62.22670000000001,0.0,3.7777777777777777,233.77777777777777,1.6222222222222222,99.88888888888889,3.2222222222222223,996.8888888888889,100.0,0.0,5.666666666666667,1.0,390.3638854419226,373.7686373901367,0.5904549420536574,112.87521945586987,25.822781098431943,24.718716556412694,0.5231044681883732,9.997592154114491,111.12850816178522,0.0
2021-11-28 02:50:00,2.7,11.0,21.5,20.7,3.8,4.391,1.6269950000000002,2.8512999999999997,62.2193,0.0,3.888888888888889,236.38888888888889,1.661111111111111,99.94444444444444,3.111111111111111,996.9444444444445,100.0,0.0,5.833333333333334,1.0,390.5503493561142,378.1938929590686,0.5774045371967184,112.52407346111234,25.825197451909382,24.71960866928101,0.45824742339551444,9.999265845616659,110.26096499125163,0.0
2021-11-28 03:00:00,2.6,10.9,20.6,20.7,3.6,4.41,1.52515,2.9506,62.197799999999994,0.0,4.0,239.0,1.7,100.0,3.0,997.0,100.0,0.0,6.0,1.0,395.89353314980696,378.5982133992513,0.6416012628923702,111.55027055708028,25.824961099732395,24.723547174647702,0.5092585368403943,9.999560990333558,111.10553989690577,0.0
2021-11-28 03:10:00,2.1,10.9,21.2,20.7,3.6,4.404,1.50657,2.7915,62.1626,-0.05555555555555555,4.0,237.16666666666666,1.7,99.88888888888889,2.9444444444444446,997.0555555555555,99.55555555555556,-0.05555555555555555,6.055555555555555,1.0,389.4963803100586,375.15040317228465,0.5540953002769058,110.7669277432544,25.81985993385315,24.717218163808187,0.4946670378744602,9.999750391642253,108.99833503723144,0.0
2021-11-28 03:20:00,2.1,10.9,21.1,20.7,3.6,4.417,1.808445,2.6969000000000003,62.1678,-0.1111111111111111,4.0,235.33333333333334,1.7,99.77777777777777,2.888888888888889,997.1111111111111,99.11111111111111,-0.1111111111111111,6.111111111111111,1.0,389.04671152750655,380.7543415920214,0.567309814162847,109.18664354744605,25.8148495165507,24.70771556854248,0.49844208697477976,9.999534036318462,109.9778308614095,0.0
2021-11-28 03:30:00,2.7,10.9,20.6,20.7,3.6,4.413,1.66385,2.6485,62.22430000000001,-0.16666666666666666,4.0,233.5,1.7,99.66666666666667,2.8333333333333335,997.1666666666666,98.66666666666667,-0.16666666666666666,6.166666666666667,1.0,380.6750720495465,380.58546966552734,0.5978921928681896,110.41356401109427,25.81418942451477,24.716231756210327,0.494211914340655,10.001385103861491,109.37116928100586,0.0
2021-11-28 03:40:00,2.2,11.0,21.3,20.7,3.7,4.409,1.90594,2.646,62.239200000000004,-0.2222222222222222,4.0,231.66666666666666,1.7,99.55555555555556,2.7777777777777777,997.2222222222222,98.22222222222223,-0.2222222222222222,6.222222222222222,1.0,378.288551954949,379.42983956523324,0.5914460305381293,114.28129392828643,25.820474971135457,24.713991187413534,0.4500627971192201,10.001470565795898,111.4231328837077,0.0
2021-11-28 03:50:00,2.1,10.8,21.2,20.7,3.5,4.413,1.77359,2.564,62.2556,-0.2777777777777778,4.0,229.83333333333334,1.7,99.44444444444444,2.7222222222222223,997.2777777777778,97.77777777777777,-0.2777777777777778,6.277777777777778,1.0,388.72370985710756,380.98026184082033,0.5961664801482427,110.25918104656674,25.824795891443888,24.697708819707238,0.4598478500545025,9.99939866065979,110.80715189615884,0.0
2021-11-28 04:00:00,2.4,10.9,21.0,20.7,3.6,4.408,1.621295,2.3354,62.269000000000005,-0.3333333333333333,4.0,228.0,1.7,99.33333333333333,2.6666666666666665,997.3333333333334,97.33333333333333,-0.3333333333333333,6.333333333333333,1.0,390.0685333251953,378.55415499281605,0.5665068121759569,109.70986598709881,25.826862086980356,24.681559552553686,0.4492266698695172,9.99933234710478,108.1074847989702,0.0
2021-11-28 04:10:00,2.2,10.9,20.8,20.7,3.7,4.419,1.7088750000000001,2.2140999999999997,62.27720000000001,-0.3888888888888889,4.0,226.16666666666666,1.7,99.22222222222223,2.611111111111111,997.3888888888889,96.88888888888889,-0.3888888888888889,6.388888888888889,1.0,393.0966004084445,376.3737639538995,0.5785842834337283,106.89306310750672,25.819089660644533,24.666407992045084,0.4657014660040537,9.999482831954955,112.15402619679769,0.0
2021-11-28 04:20:00,2.5,10.9,21.5,20.7,3.7,4.386,1.679865,2.3106999999999998,62.3625,-0.4444444444444444,4.0,224.33333333333334,1.7,99.11111111111111,2.5555555555555554,997.4444444444445,96.44444444444444,-0.4444444444444444,6.444444444444445,1.0,389.77907524722747,384.44390157063805,0.6189116565175986,110.78856461153191,25.812702531814573,24.65101666768392,0.4455186047156651,9.999550852775574,108.99736237843831,0.0
2021-11-28 04:30:00,2.1,10.8,20.4,20.7,3.5,4.422,1.82788,2.1649000000000003,62.4015,-0.5,4.0,222.5,1.7,99.0,2.5,997.5,96.0,-0.5,6.5,1.0,391.4237180196828,384.378167005517,0.6339134910365956,108.88760649427857,25.799415114720667,24.657183446884154,0.5193561294178168,10.000657475789389,108.88760627746584,0.0
2021-11-28 04:40:00,2.0,10.8,21.4,20.7,3.6,4.402,1.723255,2.286,62.4285,-0.5555555555555556,4.0,220.66666666666666,1.7,98.88888888888889,2.4444444444444446,997.5555555555555,95.55555555555556,-0.5555555555555556,6.555555555555555,1.0,390.16498697916666,380.321721089681,0.5769421821108646,110.77698309408069,25.798532034556068,24.650726114908856,0.48212040106455484,10.001399477322897,109.0697312927246,0.0
2021-11-28 04:50:00,2.3,10.9,20.5,20.7,3.6,4.407,1.701545,2.2216,62.4273,-0.611111111111111,4.0,218.83333333333334,1.7,98.77777777777777,2.388888888888889,997.6111111111111,95.11111111111111,-0.611111111111111,6.611111111111111,1.0,389.250181004316,380.37683350661706,0.5974571019764674,108.5146057422013,25.788986695391987,24.649356168272806,0.45600213806339573,10.00130000709814,111.23685364890234,0.0
2021-11-28 05:00:00,2.1,10.7,21.5,20.7,3.3,4.416,1.7779250000000002,2.3437,62.4371,-0.6666666666666666,4.0,217.0,1.7,98.66666666666667,2.3333333333333335,997.6666666666666,94.66666666666667,-0.6666666666666666,6.666666666666667,1.0,391.32185017903646,379.3598958333333,0.6129727072315028,108.81996880331955,25.78684592564901,24.657728865941365,0.44801137246191497,10.001318418184917,108.83409810384114,0.0
2021-11-28 05:10:00,1.7,10.7,20.5,20.7,3.3,4.382,1.8192,2.4364999999999997,62.454899999999995,-0.7222222222222222,4.0,215.16666666666666,1.7,98.55555555555556,2.2777777777777777,997.7222222222222,94.22222222222223,-0.7222222222222222,6.722222222222222,1.0,390.16168129756534,376.9848132815306,0.584820147026225,112.11863182218735,25.788259131113687,24.661954650878908,0.487554708942771,9.999687382380168,109.75474168141682,0.0
2021-11-28 05:20:00,1.9,10.7,21.6,20.6,3.3,4.41,1.823225,2.3561,62.4086,-0.7777777777777778,4.0,213.33333333333334,1.7,98.44444444444444,2.2222222222222223,997.7777777777778,93.77777777777777,-0.7777777777777778,6.777777777777778,1.0,389.70425181070965,383.75261909923336,0.5556750882084424,108.99697387652209,25.779631395339965,24.65630126317342,0.4937000173330307,10.000434633890787,108.8469096628825,0.0
2021-11-28 05:30:00,2.1,10.6,20.3,20.7,3.1,4.426,1.7441099999999998,2.3827000000000003,62.40560000000001,-0.8333333333333333,4.0,211.5,1.7,98.33333333333333,2.166666666666667,997.8333333333334,93.33333333333333,-0.8333333333333333,6.833333333333333,1.0,393.30038490383106,381.1057945760091,0.5601475701956763,108.24537961259401,25.77073532174536,24.642664595835626,0.4518325327543047,10.00108914515393,110.12757526764089,0.0
2021-11-28 05:40:00,1.5,10.5,21.1,20.7,3.0,4.402,1.57332,2.3322,62.4039,-0.8888888888888888,4.0,209.66666666666666,1.7,98.22222222222223,2.111111111111111,997.8888888888889,92.88888888888889,-0.8888888888888888,6.888888888888889,1.0,384.38713572184247,378.24313524969693,0.5912140382497998,111.26482221053818,25.771444272994994,24.650293420155844,0.38524792815248166,10.00113610426585,110.33924523671469,0.0
2021-11-28 05:50:00,2.3,10.7,20.6,20.7,3.3,4.404,1.527665,2.3388,62.41330000000001,-0.9444444444444444,4.0,207.83333333333334,1.7,98.11111111111111,2.0555555555555554,997.9444444444445,92.44444444444444,-0.9444444444444444,6.944444444444445,1.0,384.2143522977281,377.45240305582684,0.5373156460749227,107.7366355191247,25.763288571039833,24.652165482838946,0.3889242977152268,10.000545581181843,113.7767800649007,0.0
2021-11-28 06:00:00,2.2,10.6,21.3,20.6,3.2,4.408,1.589945,2.364,62.426,-1.0,4.0,206.0,1.7,98.0,2.0,998.0,92.0,-1.0,7.0,1.0,386.1555186971029,376.6034866368085,0.5293352015594304,110.05171757520256,25.764246810277303,24.654648113250733,0.4542433965454499,10.000184089342753,109.66779702504475,0.0
2021-11-28 06:10:00,1.5,10.6,21.2,20.7,3.1,4.389,1.447155,2.3032,62.440999999999995,-0.9444444444444444,3.9444444444444446,206.0,1.6388888888888888,97.77777777777777,2.111111111111111,998.0555555555555,91.72222222222223,-1.0,6.888888888888889,1.0,383.00082886092963,381.93851096317684,0.5386691324598034,114.07363869467697,25.760223026275632,24.661552505493166,0.3945766248305638,10.000892814000448,111.88021509806315,0.0
2021-11-28 06:20:00,1.8,10.7,21.4,20.7,3.2,4.375,1.596695,2.2882000000000002,62.4322,-0.8888888888888888,3.888888888888889,206.0,1.5777777777777777,97.55555555555556,2.2222222222222223,998.1111111111111,91.44444444444444,-1.0,6.777777777777778,1.0,383.63665466308595,381.8847514851888,0.4666968777674739,107.35429351504914,25.766948788960775,24.678319301605224,0.4708226429919401,10.002105352083841,109.69137279510498,0.0
2021-11-28 06:30:00,1.9,10.6,21.1,20.7,3.0,4.408,1.5473700000000001,2.1574999999999998,62.4221,-0.8333333333333334,3.8333333333333335,206.0,1.5166666666666666,97.33333333333333,2.3333333333333335,998.1666666666666,91.16666666666667,-1.0,6.666666666666667,1.0,383.0245610975945,377.2219622206414,0.5522615535456245,110.11134603209413,25.770731995900473,24.69102159500122,0.4629529536018769,9.999836784998575,110.69690979003906,0.0
2021-11-28 06:40:00,1.5,10.6,20.8,20.7,3.1,4.4,1.7063300000000001,2.1738,62.440599999999996,-0.7777777777777778,3.7777777777777777,206.0,1.4555555555555555,97.11111111111111,2.4444444444444446,998.2222222222222,90.88888888888889,-1.0,6.555555555555555,1.0,389.1967786661784,374.6743792724609,0.5556888899720658,110.20853934487381,25.776038957423406,24.718577665932436,0.45076803853956315,9.999270317998983,109.41298343054991,0.0
2021-11-28 06:50:00,2.0,10.6,21.2,20.7,3.2,4.381,2.01107,2.2369,62.5004,-0.7222222222222222,3.7222222222222223,206.0,1.3944444444444444,96.88888888888889,2.5555555555555554,998.2777777777778,90.61111111111111,-1.0,6.444444444444445,1.0,392.73326621570806,383.2195312745544,0.5575437076953845,115.03261407604325,25.779407707850133,24.737035220464072,0.4428298837443193,10.0012695535024,108.73344858805339,0.0
2021-11-28 07:00:00,1.7,10.5,20.5,20.7,2.9,4.389,2.15189,2.3654,62.5283,-0.6666666666666667,3.6666666666666665,206.0,1.3333333333333333,96.66666666666667,2.6666666666666665,998.3333333333334,90.33333333333333,-1.0,6.333333333333333,1.0,391.4694225056966,388.9120936075846,0.8991270426058836,110.15239364300744,25.7860867023468,24.77006130218506,0.410990404660503,10.001003483136495,112.46154490152995,0.0
2021-11-28 07:10:00,1.9,10.9,21.8,20.7,3.5,4.39,2.35188,2.4797000000000002,62.490899999999996,-0.6111111111111112,3.611111111111111,206.0,1.2722222222222221,96.44444444444444,2.7777777777777777,998.3888888888889,90.05555555555556,-1.0,6.222222222222222,1.0,391.7750138311277,381.45929417401896,0.7822796938008507,111.79050795538951,25.789211695988975,24.80480458577474,0.3798433737705151,10.00046517531077,110.55859676361084,0.0
2021-11-28 07:20:00,2.1,10.7,20.5,20.8,3.3,4.369,2.23606,2.295,62.4624,-0.5555555555555556,3.5555555555555554,206.0,1.211111111111111,96.22222222222223,2.888888888888889,998.4444444444445,89.77777777777777,-1.0,6.111111111111111,1.0,393.55006345200815,381.46177551269534,0.7275767949593943,112.8164395191171,25.79711104075114,24.84226259231567,0.4425209406266609,10.000998328526816,109.80526138305663,0.0
2021-11-28 07:30:00,1.5,10.7,20.8,20.7,3.2,4.394,2.300375,2.341,62.5096,-0.5,3.5,206.0,1.15,96.0,3.0,998.5,89.5,-1.0,6.0,1.0,394.2530141124506,378.55022779092025,0.8025290413293462,112.97531495304432,25.80227662975505,24.866157802646445,0.45083801912049115,10.001399952462837,110.39968339672195,0.0
2021-11-28 07:40:00,1.8,10.9,21.5,20.7,3.5,4.392,2.6243,2.711777777777778,62.51877777777778,-0.4444444444444444,3.4444444444444446,206.0,1.0888888888888888,95.77777777777777,3.111111111111111,998.5555555555555,89.22222222222223,-1.0,5.888888888888889,1.0,395.67427897135417,375.9825405673323,0.8312568551605031,114.27324644077969,25.805627749760948,24.879311815897626,0.4486387485762437,10.00278586069743,109.27511208852131,0.0
2021-11-28 07:50:00,1.9,10.6,20.5,20.7,3.2,4.391,2.99847,2.7531,62.8051,-0.38888888888888895,3.388888888888889,206.0,1.0277777777777777,95.55555555555556,3.2222222222222223,998.6111111111111,88.94444444444444,-1.0,5.777777777777778,1.0,391.9156160481771,380.3073364257813,0.9749787664430289,107.97968109411036,25.812888148625696,24.881062177022297,0.49611041141053036,10.00400160630544,113.63031602223714,0.0
2021-11-28 08:00:00,1.9,10.8,21.4,20.8,3.5,4.4,3.1557299999999997,2.7684,63.12480000000001,-0.33333333333333337,3.3333333333333335,206.0,0.9666666666666666,95.33333333333333,3.333333333333333,998.6666666666666,88.66666666666667,-1.0,5.666666666666667,1.0,394.2962135227247,381.75956586465065,1.1233485858016095,110.65273364805232,25.82736528714498,24.87441429456075,0.39688902266323567,10.006517718633017,108.58008532206217,0.0
2021-11-28 08:10:00,1.6,10.6,20.9,20.8,3.1,4.4,3.174725,2.8916,63.2528,-0.2777777777777778,3.2777777777777777,206.0,0.9055555555555554,95.11111111111111,3.4444444444444446,998.7222222222222,88.38888888888889,-1.0,5.555555555555555,1.0,396.27118624983166,381.7943918863932,1.0968200658472245,106.31732011611852,25.837427030390938,24.863429164563193,0.4775050981123905,10.009167471767146,108.85805962190788,0.0
2021-11-28 08:20:00,1.8,10.7,20.4,20.8,3.2,4.373,2.86223,2.8353,63.2808,-0.2222222222222222,3.2222222222222223,206.0,0.8444444444444443,94.88888888888889,3.5555555555555554,998.7777777777778,88.11111111111111,-1.0,5.444444444444445,1.0,396.6795599961555,380.79514607045843,1.0693880923252321,114.08633801950573,25.842168820699055,24.864964685440064,0.42684978780647115,10.009232196807861,110.92669066111246,0.0
2021-11-28 08:30:00,2.0,10.6,21.1,20.7,3.1,4.389,3.4410000000000003,2.9936999999999996,63.2762,-0.16666666666666674,3.166666666666667,206.0,0.7833333333333332,94.66666666666667,3.6666666666666665,998.8333333333334,87.83333333333333,-1.0,5.333333333333334,1.0,391.40607055664066,377.0484000230109,1.2158939315403923,112.70748446685445,25.84164039929708,24.87664063771566,0.4135192021975914,10.008150477409362,111.51520037333171,0.0
2021-11-28 08:40:00,2.0,10.8,21.4,20.7,3.4,4.404,4.09173,3.239,63.278200000000005,-0.11111111111111116,3.111111111111111,206.0,0.7222222222222221,94.44444444444444,3.7777777777777777,998.8888888888889,87.55555555555556,-1.0,5.222222222222222,1.0,398.19881290830415,376.9545301310221,1.705450101083955,113.74966513531356,25.836992578508237,24.89770465928735,0.4604030020700883,10.00985939758778,109.56163902509188,0.0
2021-11-28 08:50:00,2.2,10.8,20.9,20.7,3.5,4.373,6.2456249999999995,3.6788,63.2783,-0.05555555555555558,3.0555555555555554,206.0,0.661111111111111,94.22222222222223,3.888888888888889,998.9444444444445,87.27777777777777,-1.0,5.111111111111111,1.0,396.187472635905,380.8941444098813,2.155924349649478,115.53172044484629,25.836299737294514,24.901729691823324,0.5314329831302166,10.012318051656086,108.95611105600992,0.0
2021-11-28 09:00:00,2.2,10.9,20.8,20.7,3.6,4.372,5.10877,3.4562,63.1872,0.0,3.0,206.0,0.6,94.0,4.0,999.0,87.0,-1.0,5.0,1.0,393.8919218392208,386.7400557454427,2.0086137304433995,118.52129048105014,25.836585865020748,24.904475015004476,0.5484888260563215,10.010911321640014,111.59076395670573,0.0
2021-11-28 09:10:00,2.5,11.0,21.6,20.8,3.7,4.391,4.602195,3.1387,63.0905,0.05555555555555555,3.111111111111111,208.55555555555554,0.5666666666666667,93.61111111111111,4.222222222222222,999.0555555555555,87.11111111111111,-1.0,5.055555555555555,1.0,396.05655954996746,387.67395207547594,1.7647146946360164,108.90744155689822,25.83790609995524,24.91689563751221,0.5912997370461623,10.009526743888856,110.03784393310548,0.0
2021-11-28 09:20:00,2.2,10.9,20.8,20.8,3.6,4.387,4.477315,3.0678,63.0329,0.1111111111111111,3.2222222222222223,211.11111111111111,0.5333333333333333,93.22222222222223,4.444444444444445,999.1111111111111,87.22222222222223,-1.0,5.111111111111111,1.0,399.70180903292254,383.76130547885236,1.7367881706474866,108.79514610527599,25.839545307159426,24.940125459035237,0.6302402616540591,10.01218493938446,108.7641198984782,0.0
2021-11-28 09:30:00,2.3,10.8,20.6,20.7,3.5,4.402,4.80141,3.133,63.028999999999996,0.16666666666666666,3.3333333333333335,213.66666666666666,0.5,92.83333333333333,4.666666666666667,999.1666666666666,87.33333333333333,-1.0,5.166666666666667,1.0,396.97849741617836,383.61956085205077,1.7349026444773217,111.21266792340467,25.840234036310914,24.957209283430025,0.5961081087050465,10.012581734926687,110.84087766334835,0.0
2021-11-28 09:40:00,2.3,10.9,21.5,20.7,3.6,4.373,5.242435,3.1113,63.021100000000004,0.2222222222222222,3.4444444444444446,216.22222222222223,0.4666666666666667,92.44444444444444,4.888888888888889,999.2222222222222,87.44444444444444,-1.0,5.222222222222222,1.0,397.29372492647724,380.4410420560289,1.8634110146457867,111.776838068558,25.83848298708598,24.964405568440757,0.7149297382930915,10.012881927490234,110.82281503041585,0.0
2021-11-28 09:50:00,2.5,11.0,20.7,20.7,3.8,4.387,5.241875,3.1035,62.94160000000001,0.2777777777777778,3.5555555555555554,218.77777777777777,0.43333333333333335,92.05555555555556,5.111111111111111,999.2777777777778,87.55555555555556,-1.0,5.277777777777778,1.0,403.9121065582626,379.54485097249346,1.7908464709412582,108.0903807725206,25.84477812131246,24.960742931365967,0.6857091004649798,10.010149898529054,111.31988319396972,0.0
2021-11-28 10:00:00,2.6,11.1,22.0,20.7,4.0,4.388,4.881595,3.2207,63.072799999999994,0.3333333333333333,3.6666666666666665,221.33333333333334,0.39999999999999997,91.66666666666667,5.333333333333333,999.3333333333334,87.66666666666667,-1.0,5.333333333333333,1.0,399.34236652944276,374.90606969723757,1.7757745306673698,106.1456885709601,25.84372378031413,24.957127237319945,0.7893880912661553,10.00652937412262,110.6122236251831,0.0
2021-11-28 10:10:00,2.4,11.2,20.4,20.8,4.0,4.412,4.82703,3.4639,63.0751,0.3888888888888889,3.7777777777777777,223.88888888888889,0.36666666666666664,91.27777777777777,5.555555555555555,999.3888888888889,87.77777777777777,-1.0,5.388888888888889,1.0,399.0330293782552,375.3488113683942,1.6127737925854106,107.9941682554773,25.84326961113235,24.952965346783564,0.7387564537274299,9.99930162788111,110.85810084563863,0.0
2021-11-28 10:20:00,2.8,11.1,21.7,20.8,3.8,4.392,4.5586,3.681,63.084199999999996,0.4444444444444444,3.888888888888889,226.44444444444446,0.3333333333333333,90.88888888888889,5.777777777777778,999.4444444444445,87.88888888888889,-1.0,5.444444444444445,1.0,398.6186204721736,384.1685494924962,1.6014344160839662,111.4634253858577,25.841912037531536,24.96005077044169,0.6256829081475734,9.996648877461752,110.60598005930584,0.0
2021-11-28 10:30:00,2.3,11.1,21.0,20.8,3.9,4.391,4.3584499999999995,4.2174,63.07619999999999,0.5,4.0,229.0,0.3,90.5,6.0,999.5,88.0,-1.0,5.5,1.0,398.5524738566081,381.28228415302846,1.5741970417661182,108.17667921163267,25.843510411580404,24.978341875076293,0.7674614555140337,9.996103514035543,110.83602119445803,0.0
2021-11-28 10:40:00,2.7,11.1,20.5,20.8,3.9,4.401,3.7143349999999997,4.6246,62.90259999999999,0.5555555555555556,4.111111111111111,231.55555555555554,0.26666666666666666,90.11111111111111,6.222222222222222,999.5555555555555,88.11111111111111,-1.0,5.555555555555555,1.0,393.1939231293777,380.9447550455729,1.5247996392223122,102.76460187965867,25.854797366352404,24.984709067263843,0.7184882669807491,10.000597439889855,109.06419093202062,0.0
2021-11-28 10:50:00,2.2,10.9,21.8,20.8,3.6,4.358,3.099909090909091,4.772181818181818,62.731272727272724,0.611111111111111,4.222222222222222,234.11111111111111,0.23333333333333334,89.72222222222223,6.444444444444445,999.6111111111111,88.22222222222223,-1.0,5.611111111111111,1.0,394.6308424886068,383.46911350294096,1.27528222953364,106.44351951168082,25.864440326690676,24.982808945973716,0.7776621337234974,10.000340916315714,109.39262009938557,0.0
2021-11-28 11:00:00,2.7,11.0,21.0,20.8,3.8,4.413,3.119605,4.9688,62.6068,0.6666666666666666,4.333333333333333,236.66666666666666,0.19999999999999996,89.33333333333333,6.666666666666666,999.6666666666666,88.33333333333333,-1.0,5.666666666666667,1.0,391.6215417340158,387.6108523840192,1.1701353320917167,111.98823146518342,25.874358838399253,24.97748658180237,0.8091663887600105,10.000276689529418,108.49371622721355,0.0
2021-11-28 11:10:00,2.2,10.9,20.6,20.8,3.6,4.395,3.05247,4.892799999999999,62.5323,0.7222222222222222,4.444444444444445,239.22222222222223,0.16666666666666663,88.94444444444444,6.888888888888889,999.7222222222222,88.44444444444444,-1.0,5.722222222222222,1.0,395.40982950846353,384.40173899332683,1.1485765060698245,114.76655712601828,25.871843608220416,24.964929281870525,0.7624715201059977,10.000094277064004,109.92077944437662,0.0
2021-11-28 11:20:00,2.3,11.0,21.8,20.8,3.7,4.396,3.07011,4.593999999999999,62.4566,0.7777777777777778,4.555555555555555,241.77777777777777,0.1333333333333333,88.55555555555556,7.111111111111111,999.7777777777778,88.55555555555556,-1.0,5.777777777777778,1.0,395.4556869682225,380.3289832840843,1.1305349345614681,109.89699542632884,25.872723792394005,24.963610865275065,0.7359634751578172,10.000080750783285,109.10319931030274,0.0
2021-11-28 11:30:00,2.5,11.1,21.1,20.8,3.8,4.369,3.06554,4.4756,62.4926,0.8333333333333333,4.666666666666666,244.33333333333334,0.09999999999999998,88.16666666666667,7.333333333333333,999.8333333333334,88.66666666666667,-1.0,5.833333333333333,1.0,395.7164901733398,378.31956075032554,1.1159600105359728,109.90429625559662,25.868511794408164,24.9567418384552,0.7537364046772321,9.999899727503458,108.62392808278403,0.0
2021-11-28 11:40:00,3.0,11.3,20.6,20.8,4.2,4.409,3.2474600000000002,4.1421,62.513099999999994,0.8888888888888888,4.777777777777778,246.88888888888889,0.06666666666666665,87.77777777777777,7.555555555555555,999.8888888888889,88.77777777777777,-1.0,5.888888888888889,1.0,395.67612915740614,381.30684275660025,1.1803017737468084,114.12307019788666,25.85335413614909,24.95180648167928,0.6564881996313731,9.996983844439189,111.57447174072266,0.0
2021-11-28 11:50:00,3.3,11.5,21.6,20.8,4.4,4.386,3.2246949999999996,3.8637,62.0807,0.9444444444444444,4.888888888888889,249.44444444444446,0.033333333333333326,87.38888888888889,7.777777777777778,999.9444444444445,88.88888888888889,-1.0,5.944444444444445,1.0,396.2989676920573,384.17827380651715,1.1002059120529115,110.68164264161707,25.847660882863618,24.962097951921365,0.7631844708045661,9.996478972219478,109.46006458454886,0.0
2021-11-28 12:00:00,3.1,11.5,21.0,20.8,4.4,4.396,3.08345,3.7805,61.869899999999994,1.0,5.0,252.0,0.0,87.0,8.0,1000.0,89.0,-1.0,6.0,1.0,392.50063252766927,377.5640439860026,1.1055144600511269,111.7643227203283,25.84665274620056,24.973690366744997,0.7351299757262071,9.997321432431539,111.4088703028361,0.0
