,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-28 12:10:00,3.1,11.4,20.5,20.8,4.4,4.391,3.068685,3.6482,61.8544,0.9444444444444444,5.0,253.94444444444446,0.0,87.27777777777777,8.11111111111111,1000.0555555555555,88.66666666666667,-1.0,6.055555555555555,1.0,394.6268458013425,377.2237945942495,1.0229982556242727,107.08435276785812,25.851204481124874,24.974190486272175,0.7035666552186013,9.997286845842996,111.57717151641846,0.0
2021-11-28 12:20:00,3.1,11.4,21.7,20.8,4.4,4.38,2.92178,3.8006,61.905899999999995,0.8888888888888888,5.0,255.88888888888889,0.0,87.55555555555556,8.222222222222221,1000.1111111111111,88.33333333333333,-1.0,6.111111111111111,1.0,396.69212619474564,382.4850329589844,0.9939294110651069,113.07264996415479,25.855531457265215,24.9796794573466,0.686916509817044,9.997460395495096,108.67955368041991,0.0
2021-11-28 12:30:00,3.0,11.3,20.8,20.8,4.2,4.391,3.10304,3.9844,61.891200000000005,0.8333333333333334,5.0,257.8333333333333,0.0,87.83333333333333,8.333333333333334,1000.1666666666666,88.0,-1.0,6.166666666666667,1.0,392.629054923222,381.7550037989123,1.0102500857724308,109.38340117244397,25.858249700190658,24.979180732446874,0.6707677053453895,9.999279007534522,110.33881881800076,0.0
2021-11-28 12:40:00,3.0,11.3,20.4,20.8,4.2,4.415,3.0963950000000002,4.0771999999999995,61.8606,0.7777777777777778,5.0,259.77777777777777,0.0,88.11111111111111,8.444444444444445,1000.2222222222222,87.66666666666667,-1.0,6.222222222222222,1.0,394.3495632899493,382.21843709309894,1.0036602753434478,108.08369113232456,25.856749833424885,24.974885965983074,0.6227558021744092,9.999650117556254,109.06792115529379,0.0
2021-11-28 12:50:00,2.8,11.3,21.6,20.8,4.2,4.385,2.72423,4.5536,61.836400000000005,0.7222222222222222,5.0,261.72222222222223,0.0,88.38888888888889,8.555555555555555,1000.2777777777778,87.33333333333333,-1.0,6.277777777777778,1.0,390.87212626139325,386.9767615728269,1.0625222867508393,107.99081631224036,25.85741638501485,24.95562089920044,0.6859603773057461,10.002525844573974,109.74631635030111,0.0
2021-11-28 13:00:00,2.9,11.4,20.9,20.9,4.3,4.405,2.5920449999999997,4.7354,61.8116,0.6666666666666667,5.0,263.6666666666667,0.0,88.66666666666667,8.666666666666666,1000.3333333333334,87.0,-1.0,6.333333333333333,1.0,391.00324969763045,385.2937367687006,0.980724825731105,106.06593398336638,25.858069610595702,24.92594534556071,0.6261444019277891,10.003494105339051,110.21291297912599,0.0
2021-11-28 13:10:00,2.9,11.2,20.5,20.8,4.1,4.402,2.62593,4.8491,61.7442,0.6111111111111112,5.0,265.6111111111111,0.0,88.94444444444444,8.777777777777779,1000.3888888888889,86.66666666666667,-1.0,6.388888888888889,1.0,396.1937957763672,385.02973317464193,1.0482991383691966,109.26959696882861,25.860071102778118,24.892086909612022,0.6361312672495842,10.002094105084737,110.38845596313476,0.0
2021-11-28 13:20:00,2.9,11.3,21.1,20.8,4.2,4.388,3.3684199999999995,4.8751,61.66420000000001,0.5555555555555556,5.0,267.55555555555554,0.0,89.22222222222223,8.88888888888889,1000.4444444444445,86.33333333333333,-1.0,6.444444444444445,1.0,399.96557019463904,381.1036072093043,1.1790540548131965,118.13797819062142,25.859702129364013,24.870038957595824,0.633960295021534,10.00102693716685,112.40696352640786,0.0
2021-11-28 13:30:00,3.7,11.6,20.8,20.8,4.6,4.413,2.783735,4.8529,61.58050000000001,0.5,5.0,269.5,0.0,89.5,9.0,1000.5,86.0,-1.0,6.5,1.0,400.67624837239583,382.3970119222005,1.0532754842137213,108.94022177076609,25.85967727628805,24.863985928842574,0.6248715386914332,10.000220991689606,110.37753086262504,0.0
2021-11-28 13:40:00,2.7,11.2,20.7,20.8,4.1,4.405,2.851585,4.7049,61.5284,0.4444444444444444,5.0,271.44444444444446,0.0,89.77777777777777,9.11111111111111,1000.5555555555555,85.66666666666667,-1.0,6.555555555555555,1.0,399.215154152355,380.915194361895,1.0504786271395656,110.90374557064078,25.856856063206987,24.83938025156657,0.6241585946579774,9.999978612263998,110.78059341430665,0.0
2021-11-28 13:50:00,3.3,11.5,21.7,20.8,4.5,4.393,3.1385449999999997,4.825,61.5172,0.38888888888888895,5.0,273.3888888888889,0.0,90.05555555555556,9.222222222222221,1000.6111111111111,85.33333333333333,-1.0,6.611111111111111,1.0,396.6088986697142,382.29176449830504,1.1709819732261244,106.1090083013416,25.855337384541826,24.83186245918274,0.5986210911969344,10.000600612958271,108.40829067230224,0.0
2021-11-28 14:00:00,3.5,11.6,21.0,20.9,4.7,4.37,3.232615,4.7223999999999995,61.4793,0.33333333333333337,5.0,275.3333333333333,0.0,90.33333333333333,9.333333333333334,1000.6666666666666,85.0,-1.0,6.666666666666667,1.0,401.254041369208,382.32622599283854,1.104054190109005,109.5673212310015,25.856699695587157,24.82108915011088,0.5677308963239194,10.002513408660889,112.12724859873454,0.0
2021-11-28 14:10:00,3.5,11.7,20.7,20.8,4.8,4.404,3.146845,4.9009,61.4828,0.2777777777777778,5.0,277.27777777777777,0.0,90.61111111111111,9.444444444444445,1000.7222222222222,84.66666666666667,-1.0,6.722222222222222,1.0,398.2248931884766,380.5116138291633,1.1391139182061125,112.84320232283599,25.85302062988281,24.811341533660887,0.641756258358558,10.00273781299591,110.82264691670734,0.0
2021-11-28 14:20:00,3.7,11.8,21.6,20.8,5.0,4.398,3.080415,4.9613,61.49159999999999,0.2222222222222222,5.0,279.22222222222223,0.0,90.88888888888889,9.555555555555555,1000.7777777777778,84.33333333333333,-1.0,6.777777777777778,1.0,399.0859120055451,384.9680938755781,1.1386019354503034,110.25928919172557,25.859868483947498,24.79741679784268,0.6128957215843901,10.003937364082551,112.97810528017033,0.0
2021-11-28 14:30:00,3.6,11.7,20.7,20.8,4.9,4.386,2.47457,4.9091000000000005,61.455799999999996,0.16666666666666674,5.0,281.1666666666667,0.0,91.16666666666667,9.666666666666666,1000.8333333333334,84.0,-1.0,6.833333333333333,1.0,395.54740041097006,380.6027962239583,1.0632123033643441,107.515883025692,25.859835046132407,24.781879965464277,0.5459214648604392,10.006491332054138,111.64700136820474,0.0
2021-11-28 14:40:00,3.7,11.7,21.3,20.8,4.9,4.392,2.57077,4.9277999999999995,61.47090000000001,0.11111111111111116,5.0,283.1111111111111,0.0,91.44444444444444,9.777777777777779,1000.8888888888889,83.66666666666667,-1.0,6.888888888888889,1.0,395.9183893278275,381.57267288734175,0.9725829336383922,109.18444320614056,25.849838930765788,24.77630441347758,0.5778427945574125,10.01145431200663,108.5735465367635,0.0
2021-11-28 14:50:00,3.4,11.6,21.3,20.9,4.7,4.392,2.483205,4.5395,61.4759,0.05555555555555558,5.0,285.05555555555554,0.0,91.72222222222223,9.88888888888889,1000.9444444444445,83.33333333333333,-1.0,6.944444444444445,1.0,393.300021870931,379.50308186848963,0.8785681383959991,110.8553419429973,25.845357376734416,24.782054630915322,0.5508602041502794,10.022298550605774,111.44635186513264,0.0
2021-11-28 15:00:00,3.7,11.7,20.7,20.9,4.9,4.389,3.133435,4.476699999999999,61.48819999999999,0.0,5.0,287.0,0.0,92.0,10.0,1001.0,83.0,-1.0,7.0,1.0,393.45389696844694,387.00641864294295,1.2378510183196956,111.87373912337137,25.843859567103415,24.785315404288514,0.5928557422504587,10.019700393299598,110.0682778118155,0.0
2021-11-28 15:10:00,3.5,11.7,20.5,20.8,4.8,4.393,2.895645,4.042199999999999,61.4911,-0.16666666666666669,4.944444444444445,283.05555555555554,0.0,92.27777777777777,9.61111111111111,1001.1666666666666,83.5,-1.1111111111111112,7.111111111111111,1.0,395.3258453369141,394.92744547526047,1.0792734850783132,115.99931953710352,25.83828659057617,24.790244503021242,0.6183936281502247,10.022415401140849,111.74097730000815,0.0
2021-11-28 15:20:00,3.7,11.7,21.7,20.8,4.9,4.387,2.396435,3.7426000000000004,61.562,-0.33333333333333337,4.888888888888889,279.1111111111111,0.0,92.55555555555556,9.222222222222221,1001.3333333333334,84.0,-1.2222222222222223,7.222222222222222,1.0,395.69792132147427,388.8618518697805,0.9006528105607815,112.32913912606105,25.827496140366897,24.7988337537259,0.5568709905858094,10.02052081253569,111.73790272534904,0.0
2021-11-28 15:30:00,3.7,11.8,20.7,20.8,5.0,4.4,4.62089,3.1488,61.606500000000004,-0.5,4.833333333333333,275.1666666666667,0.0,92.83333333333333,8.833333333333334,1001.5,84.5,-1.3333333333333333,7.333333333333333,1.0,390.64692555745444,380.7420367080864,0.9862330449216783,111.60605120642711,25.82427917480469,24.823518234888713,0.5941979344685873,10.017015539805096,108.39437032063802,0.0
2021-11-28 15:40:00,3.5,11.7,20.5,20.8,4.8,4.405,3.5352550000000003,3.2247,61.7996,-0.6666666666666667,4.777777777777778,271.22222222222223,0.0,93.11111111111111,8.444444444444445,1001.6666666666666,85.0,-1.4444444444444444,7.444444444444445,1.0,389.7605248006185,379.50141367594404,1.1703827086074203,112.98324518343823,25.81643929750906,24.840172368173548,0.5847467881920985,10.011462960404865,110.63974288380079,0.0
2021-11-28 15:50:00,3.5,11.6,21.7,20.8,4.8,4.387,1.7811050000000002,3.4369,61.9394,-0.8333333333333334,4.722222222222222,267.27777777777777,0.0,93.38888888888889,8.055555555555555,1001.8333333333334,85.5,-1.5555555555555556,7.555555555555555,1.0,392.11855297921716,380.8955669569695,0.8862264690914398,110.7692476041977,25.814745604197185,24.86162457784017,0.5096766377737125,10.013582418759665,111.52067942301433,0.0
2021-11-28 16:00:00,3.3,11.6,20.8,20.8,4.6,4.393,1.54724,3.3116999999999996,61.9714,-1.0,4.666666666666667,263.3333333333333,0.0,93.66666666666667,7.666666666666666,1002.0,86.0,-1.6666666666666665,7.666666666666667,1.0,394.1713407389323,383.32552939930184,0.7182399105461641,105.67467744730286,25.811843935648596,24.89530495961507,0.5907494925955932,10.051594862937927,111.80370519002278,0.0
2021-11-28 16:10:00,2.8,11.4,20.5,20.8,4.3,4.406,1.527675,3.3665,61.988,-1.1666666666666667,4.611111111111111,259.3888888888889,0.0,93.94444444444444,7.277777777777778,1002.1666666666666,86.5,-1.7777777777777777,7.777777777777778,1.0,394.637845283596,384.11021677652997,0.6696684899850417,108.96799573952197,25.809132294250748,24.92351593701853,0.5322060459599657,10.041751479321281,110.38466069345421,0.0
2021-11-28 16:20:00,2.2,11.1,21.3,20.8,3.9,4.395,1.560815,3.311,62.0231,-1.3333333333333335,4.555555555555555,255.44444444444446,0.0,94.22222222222223,6.888888888888889,1002.3333333333334,87.0,-1.8888888888888888,7.888888888888889,1.0,395.32977691650393,384.60543533500584,0.7129336999390421,112.38430803525246,25.80760961214701,24.95265411059062,0.4739838990320762,10.023666342099506,109.98879625956218,0.0
2021-11-28 16:30:00,1.8,10.8,20.8,20.8,3.4,4.346,1.5535299999999999,3.1952,61.997299999999996,-1.5,4.5,251.5,0.0,94.5,6.5,1002.5,87.5,-2.0,8.0,1.0,396.9911468751403,387.68356740315755,0.6451020597022469,109.1144684898247,25.80549567858378,24.991878824234007,0.5048706261316935,10.017324199676514,112.9033352915446,0.0
2021-11-28 16:40:00,1.7,10.7,21.6,20.7,3.2,4.386,1.48788,2.9379,61.9678,-1.6666666666666667,4.444444444444445,247.55555555555554,0.0,94.77777777777777,6.111111111111111,1002.6666666666666,88.0,-2.111111111111111,8.11111111111111,1.0,392.95302815755207,388.74390515908425,0.525774107405358,110.02486489355229,25.804572524162335,25.003951200442124,0.47398624567157127,10.012434096740463,108.98907516996739,0.0
2021-11-28 16:50:00,1.8,10.6,20.8,20.7,3.1,4.387,3.77941,2.6978,61.961400000000005,-1.8333333333333335,4.388888888888889,243.61111111111111,0.0,95.05555555555556,5.722222222222222,1002.8333333333334,88.5,-2.2222222222222223,8.222222222222221,1.0,390.5837673459108,386.47007741292316,0.6505035961002616,114.24258922447594,25.796383215586342,24.996954577763876,0.4643277193109194,10.011281029383342,108.2294026184082,0.0
2021-11-28 17:00:00,1.7,10.6,20.9,20.7,3.1,4.379,3.1347899999999997,2.6210999999999998,62.016200000000005,-2.0,4.333333333333333,239.66666666666669,0.0,95.33333333333333,5.333333333333333,1003.0,89.0,-2.333333333333333,8.333333333333334,1.0,392.66622263590494,387.1783526225474,0.6769213454922041,113.31473458478679,25.795708971400718,25.012200984577674,0.477118728394899,10.005608039494962,111.8227334202481,0.0
2021-11-28 17:10:00,1.5,10.6,20.6,20.8,3.0,4.406,2.634185,2.5527,62.0698,-2.166666666666667,4.277777777777778,235.72222222222223,0.0,95.61111111111111,4.944444444444445,1003.1666666666666,89.5,-2.4444444444444446,8.444444444444445,1.0,396.0768882312994,382.25791487419747,0.8464668855441492,109.89256370091842,25.79999373435974,25.01670500119527,0.5324497404197851,9.999404096603394,111.84305435180663,0.0
2021-11-28 17:20:00,1.6,10.6,21.8,20.7,3.0,4.399,2.92525,2.4146,62.087900000000005,-2.3333333333333335,4.222222222222222,231.77777777777777,0.0,95.88888888888889,4.555555555555555,1003.3333333333334,90.0,-2.5555555555555554,8.555555555555555,1.0,398.97750859052286,386.18280802408856,1.111153403973512,115.6767261065467,25.79780058731467,25.00320695995611,0.5282004676813965,10.002268639796197,110.65494595263638,0.0
2021-11-28 17:30:00,1.4,10.5,20.6,20.7,3.0,4.381,2.432855,2.0361000000000002,62.070299999999996,-2.5,4.166666666666667,227.83333333333334,0.0,96.16666666666667,4.166666666666667,1003.5,90.5,-2.6666666666666665,8.666666666666666,1.0,397.6005573071008,380.9063063698253,0.8218789242384797,107.62933817351606,25.791634324391687,25.00073892911275,0.4952189195652803,10.005561054547627,111.2537673187256,0.0
2021-11-28 17:40:00,1.4,10.5,21.7,20.7,2.9,4.386,2.83334,1.9568999999999999,62.149699999999996,-2.666666666666667,4.111111111111111,223.88888888888889,0.0,96.44444444444444,3.7777777777777777,1003.6666666666666,91.0,-2.7777777777777777,8.777777777777779,1.0,394.101838277181,380.65078840935365,0.8003572298805256,107.95997271219889,25.779283263642913,24.99640774592168,0.5102278350024236,10.004124063771997,110.13102578437933,0.0
2021-11-28 17:50:00,1.2,10.4,20.3,20.7,2.8,4.393,2.35442,2.0197,62.196299999999994,-2.8333333333333335,4.055555555555555,219.94444444444446,0.0,96.72222222222223,3.3888888888888884,1003.8333333333334,91.5,-2.888888888888889,8.88888888888889,1.0,394.54109915897766,385.88700408935546,0.7795691183015789,112.767501268764,25.76735324541728,24.992252346674597,0.4489208950350682,10.00057644367218,112.02374357859294,0.0
2021-11-28 18:00:00,1.1,10.3,21.5,20.7,2.6,4.386,6.225765,2.1558,62.2582,-3.0,4.0,216.0,0.0,97.0,3.0,1004.0,92.0,-3.0,9.0,1.0,401.641028137207,385.29756546546673,0.8295420543352762,108.96935809356344,25.759522489504626,25.00289423215187,0.4869425652163514,10.005906178749214,110.53174727229748,0.0
2021-11-28 18:10:00,1.0,10.2,20.5,20.7,2.5,4.394,5.31161,2.1053,62.2537,-3.0,4.055555555555555,213.88888888888889,0.005555555555555556,97.0,3.2222222222222223,1004.1111111111111,91.72222222222223,-3.0,9.0,1.0,404.26441264185416,388.92243896484376,1.0868772476052833,114.42132724136957,25.75828949292501,25.01879304250081,0.5363826266427835,10.010873025258382,109.57811164855957,0.0
2021-11-28 18:20:00,0.8,10.2,21.6,20.7,2.4,4.394,4.498735,2.1498999999999997,62.248400000000004,-3.0,4.111111111111111,211.77777777777777,0.011111111111111112,97.0,3.4444444444444446,1004.2222222222222,91.44444444444444,-3.0,9.0,1.0,403.4241364542643,384.4903048706054,1.0918519152271544,111.01330567807129,25.760395010878135,25.022461956207362,0.5358846565222336,10.009478979487877,111.01474062515517,0.0
2021-11-28 18:30:00,0.6,10.1,20.3,20.7,2.2,4.389,3.8902799999999997,2.2475,62.29690000000001,-3.0,4.166666666666667,209.66666666666666,0.01666666666666667,97.0,3.6666666666666665,1004.3333333333334,91.16666666666667,-3.0,9.0,1.0,397.5626475016276,388.82762617790837,1.0751531917109327,112.97052186847407,25.765340436299642,25.025166460673013,0.5112900445610284,10.009282658894858,111.45095057169597,0.0
2021-11-28 18:40:00,0.5,10.0,21.4,20.7,2.1,4.389,3.9486800000000004,2.404,62.311,-3.0,4.222222222222222,207.55555555555554,0.022222222222222223,97.0,3.888888888888889,1004.4444444444445,90.88888888888889,-3.0,9.0,1.0,406.9791358439128,385.64378316243494,1.1980144758834004,112.54813695702849,25.770581780988618,25.02006763975499,0.5695178526505239,10.008374725007743,112.76485675359177,0.0
2021-11-28 18:50:00,0.6,9.9,20.3,20.7,2.0,4.399,3.61173,2.4989,62.3033,-3.0,4.277777777777778,205.44444444444446,0.02777777777777778,97.0,4.111111111111111,1004.5555555555555,90.61111111111111,-3.0,9.0,1.0,408.5749100327766,390.8161841977876,1.18875634004504,109.80969431753212,25.76561533610026,25.02759757041931,0.5174480877319971,10.008376854260764,112.56052169799804,0.0
2021-11-28 19:00:00,0.7,10.0,21.6,20.7,2.2,4.377,3.17116,2.4619,62.2706,-3.0,4.333333333333333,203.33333333333334,0.03333333333333334,97.0,4.333333333333333,1004.6666666666666,90.33333333333333,-3.0,9.0,1.0,401.60112416585287,389.3337674967448,1.1170913632761288,111.37674913503356,25.74649633289057,25.04249325364323,0.5861263837589551,10.01455032354021,109.31453529875157,0.0
2021-11-28 19:10:00,0.7,10.0,20.1,20.7,2.1,4.385,3.434455,2.3952,62.261199999999995,-3.0,4.388888888888889,201.22222222222223,0.038888888888888896,97.0,4.555555555555555,1004.7777777777778,90.05555555555556,-3.0,9.0,1.0,401.5787656902445,388.6193425601652,1.118889212729567,109.02019329868467,25.742453409830727,25.052386465072633,0.5473553969462712,10.016384415626526,111.38597565968833,0.0
2021-11-28 19:20:00,0.6,10.0,21.4,20.7,2.1,4.384,3.5042549999999997,2.4438,62.2548,-3.0,4.444444444444445,199.11111111111111,0.044444444444444446,97.0,4.777777777777778,1004.8888888888889,89.77777777777777,-3.0,9.0,1.0,405.7815556844076,391.63809898990326,1.0443701726198196,109.36674987792969,25.742547232309978,25.05521228472392,0.5739993625879288,10.01123062769572,108.56689483642579,0.0
2021-11-28 19:30:00,0.7,10.0,20.5,20.7,2.1,4.393,4.128595,2.4252,62.26950000000001,-3.0,4.5,197.0,0.05,97.0,5.0,1005.0,89.5,-3.0,9.0,1.0,405.073400777181,389.372240600586,1.0695623013495053,108.7705258430869,25.73107615557094,25.061453874878964,0.6145393344044349,10.0072959296178,108.21277337543036,0.0
2021-11-28 19:40:00,0.9,10.1,21.3,20.7,2.2,4.385,2.6537949999999997,2.342,62.2365,-3.0,4.555555555555555,194.88888888888889,0.05555555555555556,97.0,5.222222222222222,1005.1111111111111,89.22222222222223,-3.0,9.0,1.0,402.21324717203777,389.8047657653107,0.9472458418311372,108.34377998912403,25.724795974095663,25.057581122716268,0.5660927009085814,10.005675659179687,109.16675264994304,0.0
2021-11-28 19:50:00,1.0,10.2,21.5,20.7,2.3,4.385,2.133895,2.4978000000000002,62.2293,-3.0,4.611111111111111,192.77777777777777,0.061111111111111116,97.0,5.444444444444445,1005.2222222222222,88.94444444444444,-3.0,9.0,1.0,400.98369738699375,387.40086619059247,0.8791625037991395,109.47279981839456,25.731776367823283,25.039714619318644,0.542139868636926,10.013004862467447,109.87421766916911,0.0
2021-11-28 20:00:00,1.0,10.1,20.4,20.6,2.4,4.384,2.557935,2.6776,62.2701,-3.0,4.666666666666667,190.66666666666666,0.06666666666666668,97.0,5.666666666666666,1005.3333333333334,88.66666666666667,-3.0,9.0,1.0,395.9485388183594,389.85880923917927,0.9354933032949093,111.50320969425351,25.72322703145992,25.028203429798623,0.5942397801401251,10.021180008575742,111.47887815098304,0.0
2021-11-28 20:10:00,1.0,10.1,21.3,20.6,2.4,4.422,3.17725,2.6670000000000003,62.264700000000005,-3.0,4.722222222222222,188.55555555555554,0.07222222222222223,97.0,5.888888888888889,1005.4444444444445,88.38888888888889,-3.0,9.0,1.0,396.91699560055787,384.81537067281795,0.9304957868672361,112.95746460305767,25.725714282989504,25.02501763343811,0.5885823627312978,10.017971431414287,109.0380638885498,0.0
2021-11-28 20:20:00,1.0,10.1,20.6,20.6,2.3,4.415,3.418465,2.7365000000000004,62.2485,-3.0,4.777777777777778,186.44444444444446,0.07777777777777779,97.0,6.111111111111111,1005.5555555555555,88.11111111111111,-3.0,9.0,1.0,403.5423252360026,390.28165117285715,1.0338751412734475,113.70921022425937,25.72066343366763,25.018663900612438,0.6004963656952658,10.01503456509046,109.78368843401893,0.0
2021-11-28 20:30:00,1.0,10.1,21.4,20.7,2.4,4.445,3.352315,2.7365,62.2109,-3.0,4.833333333333333,184.33333333333334,0.08333333333333334,97.0,6.333333333333333,1005.6666666666666,87.83333333333333,-3.0,9.0,1.0,404.6171547199118,383.94337378841703,1.1967278769410261,107.45705953802766,25.719687201182047,25.008432693481446,0.644072507272164,10.008703077634175,111.25984268188476,0.0
2021-11-28 20:40:00,1.0,10.1,20.4,20.6,2.4,4.412,3.8387749999999996,2.8399,62.2221,-3.0,4.888888888888889,182.22222222222223,0.08888888888888889,97.0,6.555555555555555,1005.7777777777778,87.55555555555556,-3.0,9.0,1.0,405.16155354817704,386.05232889811197,1.1637599492392972,108.06021479525809,25.71456043879191,25.019314851760864,0.5859854653974373,10.002051553726195,113.52530181884765,0.0
2021-11-28 20:50:00,1.1,10.1,21.6,20.6,2.4,4.435,3.7814300000000003,2.7974,62.215999999999994,-3.0,4.944444444444445,180.11111111111111,0.09444444444444446,97.0,6.777777777777778,1005.8888888888889,87.27777777777777,-3.0,9.0,1.0,405.31489861148526,387.67063275567415,1.1783537649451676,111.46741217316881,25.713783060386355,25.03223022789605,0.5560250467188277,9.997876433113873,108.51027890997418,0.0
2021-11-28 21:00:00,1.2,10.1,20.4,20.6,2.5,4.432,5.045135,2.6704,62.1863,-3.0,5.0,178.0,0.1,97.0,7.0,1006.0,87.0,-3.0,9.0,1.0,406.0040670776367,389.5703138224284,1.1070949600140252,110.72236750155518,25.708621209462486,25.03812284151713,0.5733190455536048,9.993280498186746,109.35096650441487,0.0
2021-11-28 21:10:00,1.3,10.2,21.0,20.6,2.6,4.415,4.892695,2.5218,62.1811,-2.9444444444444446,5.0,182.33333333333334,0.12777777777777777,97.05555555555556,6.722222222222222,1005.8333333333334,87.72222222222223,-3.0,8.944444444444445,1.0,406.67064285804486,395.31686622707326,1.064392543805521,106.53657381025411,25.699853359858196,25.039196157455443,0.5765270381669204,9.990514505704244,109.71487890879314,0.0
2021-11-28 21:20:00,1.4,10.2,20.7,20.6,2.7,4.444,3.998945,2.3297,62.1746,-2.888888888888889,5.0,186.66666666666666,0.15555555555555556,97.11111111111111,6.444444444444445,1005.6666666666666,88.44444444444444,-3.0,8.88888888888889,1.0,396.3475710989415,393.9119972446987,1.0136649792140486,109.05199994405112,25.695744975407916,25.0187357711792,0.5579847022394339,9.991513937314352,107.76553769429525,0.0
2021-11-28 21:30:00,1.3,10.2,21.5,20.6,2.7,4.433,3.66194,2.4909,62.257799999999996,-2.8333333333333335,5.0,191.0,0.18333333333333335,97.16666666666667,6.166666666666667,1005.5,89.16666666666667,-3.0,8.833333333333334,1.0,400.6977254231771,392.7891138712565,1.1337462925961463,112.69261531549657,25.67983316410733,24.997409413655596,0.6016013927993464,9.993350314662955,110.27174441407628,0.0
2021-11-28 21:40:00,1.4,10.3,20.7,20.6,2.7,4.447,3.8868400000000003,2.5183,62.3011,-2.7777777777777777,5.0,195.33333333333334,0.2111111111111111,97.22222222222223,5.888888888888889,1005.3333333333334,89.88888888888889,-3.0,8.777777777777779,1.0,406.21401641144155,390.8996752754299,1.097703997607285,112.32135198172875,25.68030444145203,24.976585721969606,0.5707695011794567,9.992594464619955,110.39748673756917,0.0
2021-11-28 21:50:00,1.4,10.3,20.8,20.6,2.7,4.417,3.803725,2.4619,62.2956,-2.7222222222222223,5.0,199.66666666666666,0.2388888888888889,97.27777777777777,5.611111111111111,1005.1666666666666,90.61111111111111,-3.0,8.722222222222221,1.0,407.902848815918,391.16583292643224,1.0456769623476907,110.18328085495254,25.67494468688965,24.95440989176432,0.5354577597975732,9.989846498171488,110.88298285166422,0.0
2021-11-28 22:00:00,1.3,10.3,21.4,20.5,2.7,4.423,3.8620150000000004,2.5801,62.299400000000006,-2.6666666666666665,5.0,204.0,0.26666666666666666,97.33333333333333,5.333333333333334,1005.0,91.33333333333333,-3.0,8.666666666666666,1.0,407.37683570598733,391.7071183057763,1.1012687339233813,110.19401166560287,25.65943429629008,24.942398045857747,0.6021786574522654,9.990043698946634,109.36194319407146,0.0
2021-11-28 22:10:00,1.3,10.3,20.5,20.5,2.7,4.451,3.763675,2.5135,62.3042,-2.611111111111111,5.0,208.33333333333334,0.29444444444444445,97.38888888888889,5.055555555555555,1004.8333333333334,92.05555555555556,-3.0,8.61111111111111,1.0,405.977199408871,391.8758228556315,1.085091380347303,110.37466434435655,25.647509791056315,24.9412424659729,0.5979676138112942,9.989175367355347,109.27744279225666,0.0
2021-11-28 22:20:00,1.2,10.2,21.7,20.5,2.7,4.419,3.7732,2.5463999999999998,62.31269999999999,-2.5555555555555554,5.0,212.66666666666666,0.3222222222222222,97.44444444444444,4.777777777777779,1004.6666666666666,92.77777777777777,-3.0,8.555555555555555,1.0,406.53069350319345,391.6145078216202,1.0668466698264671,108.44434578696212,25.635012782414755,24.938213383356732,0.586047903696696,9.990288793245952,109.1790159479777,0.0
2021-11-28 22:30:00,1.3,10.2,20.6,20.6,2.6,4.423,3.67051,2.2862,62.274800000000006,-2.5,5.0,217.0,0.35,97.5,4.5,1004.5,93.5,-3.0,8.5,1.0,408.88656341552735,389.8973795011674,1.0521151934286297,109.05744599121438,25.63821240392782,24.922166878651765,0.59291383181083,9.988060495570554,109.61829768315548,0.0
2021-11-28 22:40:00,1.3,10.3,21.7,20.6,2.7,4.422,3.6113100000000005,2.3367,62.2839,-2.4444444444444446,5.0,221.33333333333334,0.37777777777777777,97.55555555555556,4.222222222222222,1004.3333333333334,94.22222222222223,-3.0,8.444444444444445,1.0,406.3391383800287,386.7724077001111,1.068002627052493,107.90315438437597,25.642241230010985,24.905394042332965,0.5713232934474946,9.989703628222147,110.80945091247558,0.0
2021-11-28 22:50:00,1.5,10.3,20.7,20.6,2.7,4.423,3.47097,2.0994,62.26950000000001,-2.388888888888889,5.0,225.66666666666666,0.40555555555555556,97.61111111111111,3.9444444444444446,1004.1666666666666,94.94444444444444,-3.0,8.38888888888889,1.0,401.31779581705734,391.87311307359016,0.9636829174693021,109.2601153379106,25.64163502693176,24.8912078221639,0.5598369787136714,9.986706614494324,110.47708288828532,0.0
2021-11-28 23:00:00,1.3,10.3,20.7,20.5,2.7,4.426,3.41885,1.9352999999999998,62.29260000000001,-2.3333333333333335,5.0,230.0,0.43333333333333335,97.66666666666667,3.666666666666667,1004.0,95.66666666666667,-3.0,8.333333333333334,1.0,401.33299928511695,387.7038269042969,0.9988686027971365,109.93215478498385,25.6436013062795,24.868366810480754,0.6025180314481259,9.985393869082133,109.23784474690756,0.0
2021-11-28 23:10:00,1.4,10.3,21.1,20.5,2.8,4.413,3.67654,1.8898,62.3686,-2.2777777777777777,5.0,234.33333333333331,0.46111111111111114,97.72222222222223,3.3888888888888893,1003.8333333333334,96.38888888888889,-3.0,8.277777777777779,1.0,397.91679199218754,388.8766214901278,0.9107623227117425,111.6177623143169,25.628738304827845,24.85403751626527,0.5327476576265305,9.985317280305981,110.34296137599623,0.0
2021-11-28 23:20:00,1.4,10.3,20.5,20.5,2.7,4.446,3.7529200000000005,1.7818,62.418000000000006,-2.2222222222222223,5.0,238.66666666666666,0.48888888888888893,97.77777777777777,3.1111111111111116,1003.6666666666666,97.11111111111111,-3.0,8.222222222222221,1.0,395.8798636951666,385.40071347993,1.0237992645741183,109.07613768690723,25.626578931808474,24.85030503908793,0.4879864756017923,9.987014807065327,109.03917091369628,0.0
2021-11-28 23:30:00,1.3,10.3,21.5,20.5,2.7,4.444,3.72313,1.6168,62.436,-2.166666666666667,5.0,243.0,0.5166666666666666,97.83333333333333,2.833333333333334,1003.5,97.83333333333333,-3.0,8.166666666666666,1.0,401.3173778279623,388.0737104288737,1.0010359299317593,109.35725595657433,25.6203515847524,24.84167741775513,0.507070214052995,9.990857985814412,108.62783140818279,0.0
2021-11-28 23:40:00,1.1,10.2,20.5,20.5,2.6,4.428,3.7707949999999997,1.7550000000000001,62.5106,-2.111111111111111,5.0,247.33333333333331,0.5444444444444444,97.88888888888889,2.5555555555555562,1003.3333333333334,98.55555555555556,-3.0,8.11111111111111,1.0,402.52862270662155,392.1774736706964,1.0165199476935096,113.33421861530023,25.600144414901735,24.835103549957275,0.4691400036712487,9.994147850672404,109.03998842875163,0.0
2021-11-28 23:50:00,1.1,10.1,21.6,20.5,2.5,4.418,3.9283099999999997,2.0198,62.574299999999994,-2.0555555555555554,5.0,251.66666666666669,0.5722222222222222,97.94444444444444,2.2777777777777786,1003.1666666666666,99.27777777777777,-3.0,8.055555555555555,1.0,396.9818351236979,393.6904864501953,1.0366261656607612,109.25416795137912,25.58917238553365,24.83558956782023,0.49278481195370355,9.997512510617574,108.91592423756917,0.0
2021-11-29 00:00:00,0.9,10.0,20.5,20.5,2.4,4.417,4.388,1.9594999999999998,62.58200000000001,-2.0,5.0,256.0,0.6,98.0,2.0,1003.0,100.0,-3.0,8.0,1.0,401.62932430574267,394.05814004130747,1.0380029778712887,108.92667219668458,25.58861778577169,24.832718578974408,0.4550366412103176,9.996223532358805,110.10418528238934,0.0
2021-11-29 00:10:00,0.9,10.0,21.8,20.5,2.3,4.43,4.60105,2.0635,62.56699999999999,-2.0,4.944444444444445,255.5,0.5777777777777777,98.05555555555556,2.1666666666666665,1003.0555555555555,100.0,-3.0,7.888888888888889,1.0,396.6653025098779,395.4909604337846,1.106937000692564,110.20415249323442,25.58598594347636,24.814047196706134,0.5118517599006494,9.994797581036886,110.19545951843261,0.0
2021-11-29 00:20:00,0.8,10.0,20.6,20.5,2.2,4.453,4.47727,1.9703,62.5406,-2.0,4.888888888888889,255.0,0.5555555555555556,98.11111111111111,2.3333333333333335,1003.1111111111111,100.0,-3.0,7.777777777777778,1.0,399.0497855771821,394.90337310791017,1.1644623321513672,111.35359465345826,25.583961979440375,24.788252081359172,0.4809515830773418,9.988381482598474,111.3219811871631,0.0
2021-11-29 00:30:00,0.7,9.9,21.8,20.5,2.2,4.41,4.36034,1.8559,62.48819999999999,-2.0,4.833333333333333,254.5,0.5333333333333333,98.16666666666667,2.5,1003.1666666666666,100.0,-3.0,7.666666666666667,1.0,399.9867938232422,393.064384116688,1.0998846941378158,111.07879560998603,25.5741260433197,24.76794422785441,0.43713241731127106,9.98912867863973,108.65327607472739,0.0
2021-11-29 00:40:00,0.7,9.9,20.4,20.5,2.1,4.424,4.432995,1.9455000000000002,62.51649999999999,-2.0,4.777777777777778,254.0,0.5111111111111111,98.22222222222223,2.666666666666667,1003.2222222222222,100.0,-3.0,7.555555555555555,1.0,401.16994672753344,393.80975535074873,1.1387273651933938,111.2761496282028,25.569481852849325,24.760039017995197,0.473491842324535,9.991996833483379,109.32252994537353,0.0
2021-11-29 00:50:00,0.7,9.9,21.5,20.5,2.1,4.409,4.460155,1.8501999999999998,62.5304,-2.0,4.722222222222222,253.5,0.4888888888888889,98.27777777777777,2.8333333333333335,1003.2777777777778,100.0,-3.0,7.444444444444445,1.0,402.63759368896484,389.1613828566979,1.1211250434891653,113.68375718801035,25.558136167526246,24.771456305185957,0.48749950319528584,9.994723412195842,108.87137995402017,0.0
2021-11-29 01:00:00,0.9,9.9,21.1,20.5,2.2,4.426,4.37725,1.8655000000000002,62.5218,-2.0,4.666666666666667,253.0,0.4666666666666667,98.33333333333333,3.0,1003.3333333333334,100.0,-3.0,7.333333333333333,1.0,401.3235667752671,385.59021341959635,1.1553172534182248,110.80318004069355,25.547140305836997,24.772063938776654,0.4941597517828146,9.99722059249878,108.66456233978272,0.0
2021-11-29 01:10:00,1.0,10.0,20.8,20.5,2.2,4.427,4.402175,1.8679999999999999,62.520900000000005,-2.0,4.611111111111111,252.5,0.4444444444444444,98.38888888888889,3.166666666666667,1003.3888888888889,100.0,-3.0,7.222222222222222,1.0,400.0522999064127,389.26765503982017,1.1244871927301088,110.18592718760172,25.549277690251667,24.767186880111694,0.48548113557199635,9.998348306020102,111.34942960103353,0.0
2021-11-29 01:20:00,1.0,10.0,21.3,20.5,2.4,4.414,4.59094,1.823,62.535799999999995,-2.0,4.555555555555555,252.0,0.4222222222222222,98.44444444444444,3.3333333333333335,1003.4444444444445,100.0,-3.0,7.111111111111111,1.0,401.4880790236901,387.7805233378794,1.0803557966809487,107.99462219927943,25.53268008447636,24.774529429344135,0.4350298321933228,9.996788041793694,110.01428038085248,0.0
2021-11-29 01:30:00,0.8,10.0,20.4,20.5,2.3,4.442,4.820485,1.8573999999999997,62.55309999999999,-2.0,4.5,251.5,0.4,98.5,3.5,1003.5,100.0,-3.0,7.0,1.0,402.3285579427083,386.5168307495117,1.1368652335617502,111.73671145035048,25.527526537577312,24.790027446746826,0.442571408500274,9.998580260276794,109.05827772776286,0.0
2021-11-29 01:40:00,0.8,9.9,21.4,20.4,2.2,4.437,4.70137,1.8344,62.5347,-2.0,4.444444444444445,251.0,0.37777777777777777,98.55555555555556,3.666666666666667,1003.5555555555555,100.0,-3.0,6.888888888888889,1.0,407.1506384277344,387.9548434237776,1.096930848437514,109.79934519967117,25.526737763086956,24.802655076980592,0.48276541262865064,9.99748208840688,110.07505241394044,0.0
2021-11-29 01:50:00,0.8,9.9,20.5,20.4,2.2,4.455,4.673360000000001,1.9213999999999998,62.5502,-2.0,4.388888888888889,250.5,0.3555555555555555,98.61111111111111,3.8333333333333335,1003.6111111111111,100.0,-3.0,6.777777777777778,1.0,403.2785018008879,387.04067338263854,1.1174090381598067,112.14722658922445,25.531147460937497,24.80155188560486,0.4280866742134094,9.998441662788391,109.3303401565552,0.0
2021-11-29 02:00:00,0.8,9.9,21.6,20.5,2.2,4.42,4.735305,1.8667000000000002,62.5514,-2.0,4.333333333333333,250.0,0.3333333333333333,98.66666666666667,4.0,1003.6666666666666,100.0,-3.0,6.666666666666667,1.0,405.7719454956055,388.4687690226237,1.17599838015555,109.3041756758178,25.528067169189452,24.783391326268514,0.43671710516015694,10.003863569895426,106.97481783548992,0.0
2021-11-29 02:10:00,0.7,9.9,20.5,20.5,2.2,4.433,4.83829,1.8890999999999998,62.5572,-2.0,4.277777777777778,249.5,0.3111111111111111,98.72222222222223,4.166666666666667,1003.7222222222222,100.0,-3.0,6.555555555555555,1.0,407.3408968134036,388.88990403449395,1.2346949675275107,109.52632930173714,25.531602417627973,24.7687757396698,0.5016291391352812,10.007859789530437,108.64626035054525,0.0
2021-11-29 02:20:00,0.7,9.9,21.7,20.5,2.1,4.415,5.17683,1.9994,62.5827,-2.0,4.222222222222222,249.0,0.28888888888888886,98.77777777777777,4.333333333333334,1003.7777777777778,100.0,-3.0,6.444444444444445,1.0,407.1957144165039,386.9919343058269,1.2006366301441598,110.67131215197892,25.532974142247003,24.75837896352434,0.4437006545104718,10.005103504778976,111.14877752422612,0.0
2021-11-29 02:30:00,0.7,9.9,20.7,20.4,2.1,4.439,4.974625,2.0164,62.5581,-2.0,4.166666666666667,248.5,0.26666666666666666,98.83333333333333,4.5,1003.8333333333334,100.0,-3.0,6.333333333333334,1.0,404.80749722184805,389.3516815992333,1.139956070161135,114.63941246916345,25.533918333053588,24.745457344055175,0.3985248328000307,10.002992415428162,109.47627733866375,0.0
2021-11-29 02:40:00,0.7,9.9,21.8,20.4,2.1,4.407,4.484125000000001,2.0962,62.54600000000001,-2.0,4.111111111111111,248.0,0.24444444444444446,98.88888888888889,4.666666666666667,1003.8888888888889,100.0,-3.0,6.222222222222222,1.0,406.0461323038737,392.02875427246096,1.1379707528962253,112.67968593144822,25.540136005422458,24.726099511235137,0.44569054462789187,10.00267764143605,108.9010946817867,0.0
2021-11-29 02:50:00,0.8,9.9,20.5,20.4,2.1,4.446,4.157005,2.1154,62.548500000000004,-2.0,4.055555555555555,247.5,0.2222222222222222,98.94444444444444,4.833333333333334,1003.9444444444445,100.0,-3.0,6.111111111111111,1.0,406.4305223521967,388.9197571818034,1.034700834651788,111.1029404703776,25.545961046505937,24.710903519667262,0.47730080164147104,10.003532527676443,109.84630461714451,0.0
2021-11-29 03:00:00,0.8,9.9,21.0,20.4,2.2,4.43,3.999035,2.0625,62.5985,-2.0,4.0,247.0,0.2,99.0,5.0,1004.0,100.0,-3.0,6.0,1.0,411.03235870361334,385.8715079051051,1.0257673372909175,110.71697299957275,25.542171239852905,24.715581267674764,0.39744908712804317,10.002071336110433,111.04184539794922,0.0
2021-11-29 03:10:00,0.8,9.9,20.5,20.5,2.2,4.446,3.800875,1.9292000000000002,63.0649,-2.0555555555555554,4.0,248.27777777777777,0.2111111111111111,99.0,4.833333333333333,1004.1111111111111,100.0,-3.0,6.0,1.0,408.17789237186827,391.16691538492836,0.9323534141034729,110.71292981401002,25.540875606536865,24.722685426076254,0.44560212383667624,10.001809151967366,112.1096281560262,0.0
2021-11-29 03:20:00,0.9,9.9,21.3,20.5,2.2,4.426,3.60818,2.1079,63.3651,-2.111111111111111,4.0,249.55555555555554,0.22222222222222224,99.0,4.666666666666667,1004.2222222222222,100.0,-3.0,6.0,1.0,410.0057766723633,387.6122176843402,0.8882219910150194,105.76871846495376,25.538308919270833,24.709724114735923,0.4315215995907783,10.00173555056254,108.37763074239095,0.0
2021-11-29 03:30:00,0.9,9.9,20.5,20.4,2.2,4.426,3.615315,2.0487,63.4944,-2.1666666666666665,4.0,250.83333333333334,0.23333333333333334,99.0,4.5,1004.3333333333334,100.0,-3.0,6.0,1.0,416.76060122785896,388.2984460905229,0.9187445670804062,109.7209871255476,25.537613938649496,24.70588245709737,0.41757638067007063,10.004193739891052,107.80472615559896,0.0
2021-11-29 03:40:00,0.9,9.9,21.4,20.4,2.3,4.418,3.759485,1.9982,63.538199999999996,-2.2222222222222223,4.0,252.11111111111111,0.24444444444444446,99.0,4.333333333333333,1004.4444444444445,100.0,-3.0,6.0,1.0,417.512353922526,388.527375386556,0.8708087075615334,108.42703171099647,25.54019050280253,24.690879859924316,0.3970024872322877,10.005249314308166,109.37458563486734,0.0
2021-11-29 03:50:00,0.8,9.9,20.6,20.4,2.2,4.433,4.02406,2.0412,63.5432,-2.2777777777777777,4.0,253.38888888888889,0.2555555555555556,99.0,4.166666666666667,1004.5555555555555,100.0,-3.0,6.0,1.0,418.2445124939666,382.83809179196413,0.8889623117446899,110.62133617401123,25.53749629656474,24.684399458567302,0.41640290555854637,10.007329721450805,110.77195693969728,0.0
2021-11-29 04:00:00,0.8,9.9,21.7,20.4,2.2,4.446,4.000235,1.9684000000000001,63.5673,-2.3333333333333335,4.0,254.66666666666666,0.2666666666666667,99.0,4.0,1004.6666666666666,100.0,-3.0,6.0,1.0,412.7749855550131,389.3466269938151,0.9343094708934678,110.79665114774544,25.549833396437478,24.668514327248612,0.32729154984030007,10.018843116113695,107.66975892018463,0.0
2021-11-29 04:10:00,0.8,9.9,20.6,20.4,2.2,4.42,3.93219,1.8407,63.582100000000004,-2.388888888888889,4.0,255.94444444444446,0.2777777777777778,99.0,3.833333333333333,1004.7777777777778,100.0,-3.0,6.0,1.0,414.4416008118377,391.02393453313016,0.9532285556820153,105.9425066798151,25.547645285924276,24.650401309331258,0.3893732487410307,10.052676898638406,110.30604676564535,0.0
2021-11-29 04:20:00,0.7,9.9,21.7,20.4,2.1,4.392,4.18011,1.9527,63.6268,-2.4444444444444446,4.0,257.22222222222223,0.2888888888888889,99.0,3.6666666666666665,1004.8888888888889,100.0,-3.0,6.0,1.0,416.4820976415173,390.1846390436984,0.9430609246583309,112.82533803368692,25.538222306569416,24.658603121439615,0.33275612978885566,10.064317224820455,112.40686447143555,0.0
2021-11-29 04:30:00,0.8,9.9,20.6,20.4,2.2,4.439,4.3518,1.7924,63.6152,-2.5,4.0,258.5,0.30000000000000004,99.0,3.5,1005.0,100.0,-3.0,6.0,1.0,421.5684465184705,391.5322795613607,0.994991994202137,111.02463455200196,25.533095404307048,24.643169514338176,0.3585143751899401,10.053099435170491,109.78319544474284,0.0
2021-11-29 04:40:00,0.7,9.9,21.8,20.4,2.1,4.416,3.565995,1.6766999999999999,63.583400000000005,-2.5555555555555554,4.0,259.77777777777777,0.3111111111111111,99.0,3.333333333333333,1005.1111111111111,100.0,-3.0,6.0,1.0,421.7990344238281,390.0000801700285,0.9440076434494411,107.17663374949309,25.53358278910319,24.628189493815103,0.3698960806429386,10.06929264386495,110.80843741099041,0.0
2021-11-29 04:50:00,0.8,9.9,20.5,20.4,2.1,4.437,3.917865,1.7174,63.646699999999996,-2.611111111111111,4.0,261.05555555555554,0.32222222222222224,99.0,3.1666666666666665,1005.2222222222222,100.0,-3.0,6.0,1.0,418.64599279644847,393.1392425537109,1.0013083656157478,107.2921901793399,25.542438446680702,24.611105229059856,0.3661141371230284,10.108984338442484,106.6485061899821,0.0
2021-11-29 05:00:00,0.8,9.9,21.7,20.4,2.2,4.441,4.41869,1.8998000000000002,63.557500000000005,-2.6666666666666665,4.0,262.3333333333333,0.33333333333333337,99.0,3.0,1005.3333333333334,100.0,-3.0,6.0,1.0,419.89586120605475,393.1596387911391,0.99911936611779,109.75697998477915,25.550027311454386,24.597796378485903,0.3647470840879079,10.158420305763935,113.37616337835452,0.0
2021-11-29 05:10:00,0.6,9.8,20.4,20.4,2.1,4.444,4.695055,1.9902000000000002,63.090599999999995,-2.7222222222222223,4.0,263.6111111111111,0.34444444444444444,99.0,2.833333333333333,1005.4444444444445,100.0,-3.0,6.0,1.0,419.0079423821109,394.68126634268924,0.9382894567059259,112.91347624008264,25.54725119908651,24.58411794980367,0.36579727314412586,10.180012679100036,109.57368910471598,0.0
2021-11-29 05:20:00,0.6,9.8,21.6,20.4,2.0,4.435,6.157085,1.6785,62.798199999999994,-2.7777777777777777,4.0,264.8888888888889,0.3555555555555556,99.0,2.6666666666666665,1005.5555555555555,100.0,-3.0,6.0,1.0,416.2293096923828,395.12119038899743,1.108465914775086,113.17659035375561,25.539209626515706,24.588820403416953,0.35408495716750615,10.213208303451538,111.6851962661743,0.0
2021-11-29 05:30:00,0.5,9.7,20.5,20.4,2.0,4.435,6.5113650000000005,1.9114,62.702600000000004,-2.833333333333333,4.0,266.1666666666667,0.3666666666666667,99.0,2.5,1005.6666666666666,100.0,-3.0,6.0,1.0,416.3432175664792,395.9673999058515,1.3277315076933067,113.34399662362652,25.541773217519125,24.593344577153523,0.39633608120183145,10.218466936747232,260.08239818573,0.0
2021-11-29 05:40:00,0.6,9.8,21.7,20.4,2.0,4.413,6.669015,1.8678000000000001,62.6827,-2.888888888888889,4.0,267.44444444444446,0.37777777777777777,99.0,2.333333333333333,1005.7777777777778,100.0,-3.0,6.0,1.0,417.03261576334637,395.26683383634725,1.4434703654050827,109.66151905059814,25.55613988876343,24.59672815958659,0.44994336095949006,10.042647927602133,477.75074218749995,0.0
2021-11-29 05:50:00,0.6,9.9,20.6,20.4,1.9,4.45,7.564045,2.0965,62.696799999999996,-2.9444444444444446,4.0,268.72222222222223,0.38888888888888895,99.0,2.1666666666666665,1005.8888888888889,100.0,-3.0,6.0,1.0,415.2180553602899,396.113132019043,1.7483194845443393,115.72702313999673,25.5542129496666,24.609005204809588,0.3889348944310246,9.943516287076271,285.3791365284031,0.0
2021-11-29 06:00:00,0.6,9.9,21.8,20.5,2.0,4.42,7.251049999999999,1.9395,62.6803,-3.0,4.0,270.0,0.4,99.0,2.0,1006.0,100.0,-3.0,6.0,1.0,415.72718790690107,395.20269110668664,1.6255841741083707,115.38329949244266,25.557404200330755,24.63790523147204,0.464639715732654,9.971144575321786,243.50284238911007,0.0
2021-11-29 06:10:00,0.5,10.0,22.0,20.5,2.1,4.413,7.457765,2.0018000000000002,63.1245,-2.9444444444444446,3.9444444444444446,269.27777777777777,0.38333333333333336,98.88888888888889,2.4444444444444446,1006.1666666666666,100.0,-3.0,5.944444444444445,1.0,415.19703131664755,397.5193218994141,1.5865724370506524,125.93826904986538,25.56886226971944,24.655435632069906,0.40522272318601604,9.990851702690126,223.53672320048014,0.0
2021-11-29 06:20:00,0.5,9.9,21.1,20.5,2.0,4.4,9.474005,2.1305,63.4134,-2.888888888888889,3.888888888888889,268.55555555555554,0.3666666666666667,98.77777777777777,2.888888888888889,1006.3333333333334,100.0,-3.0,5.888888888888889,1.0,420.46944010416667,402.62345358311444,1.6824325961379683,215.68239446176648,25.574882860183717,24.68430721918742,0.4837004334727923,9.996839847564697,235.7122289276123,0.0
2021-11-29 06:30:00,0.6,10.0,21.6,20.5,2.1,4.403,8.385885,2.1884,63.511199999999995,-2.8333333333333335,3.8333333333333335,267.8333333333333,0.35000000000000003,98.66666666666667,3.333333333333333,1006.5,100.0,-3.0,5.833333333333333,1.0,426.80879664629356,402.6295528753873,1.6471242193583042,230.70144423231568,25.60380250321943,24.747819316670046,0.49998020271123467,9.965652440739216,415.2459760150802,0.0
2021-11-29 06:40:00,0.6,10.0,20.6,20.5,2.0,4.44,8.817795,2.2403,63.57190000000001,-2.7777777777777777,3.7777777777777777,267.1111111111111,0.33333333333333337,98.55555555555556,3.7777777777777777,1006.6666666666666,100.0,-3.0,5.777777777777778,1.0,426.8119175211588,405.45510040283204,1.9495630655820761,205.37947504162116,25.62898419380188,24.826124731699625,0.5075227208187183,9.89163693745931,309.79944315592445,0.0
2021-11-29 06:50:00,0.7,10.0,21.8,20.5,2.1,4.403,9.511330000000001,2.2127,63.5723,-2.7222222222222223,3.7222222222222223,266.3888888888889,0.31666666666666665,98.44444444444444,4.222222222222222,1006.8333333333334,100.0,-3.0,5.722222222222222,1.0,430.7885139237327,408.55021743599025,1.965598204886846,173.82269189694506,25.633494119644165,24.956965885162354,0.7313595900436243,9.920369803110757,343.55715118408204,0.0
2021-11-29 07:00:00,0.7,10.1,20.6,20.6,2.2,4.379,10.139415,2.1923000000000004,63.5825,-2.6666666666666665,3.6666666666666665,265.6666666666667,0.30000000000000004,98.33333333333333,4.666666666666666,1007.0,100.0,-3.0,5.666666666666667,1.0,434.2303832657036,431.9073062133789,1.5768776266925078,988.7806295358259,25.652217677434287,25.629993448257448,1.145292249917984,9.901600399017335,552.5956887817383,0.0
2021-11-29 07:10:00,0.7,10.2,21.9,20.6,2.2,4.38,9.85721,2.1599,63.6044,-2.611111111111111,3.611111111111111,264.94444444444446,0.2833333333333333,98.22222222222223,5.111111111111111,1007.1666666666666,100.0,-3.0,5.611111111111111,1.0,452.5989271036784,439.52689547483953,2.008744609726351,817.7581028687213,25.680074478785194,26.24057768821716,0.9440919680396715,9.856411541303,590.751912943522,0.0
2021-11-29 07:20:00,0.8,10.2,20.5,20.7,2.3,4.399,9.53712,2.2725999999999997,63.6586,-2.5555555555555554,3.5555555555555554,264.22222222222223,0.26666666666666666,98.11111111111111,5.555555555555555,1007.3333333333334,100.0,-3.0,5.555555555555555,1.0,456.0057592212194,445.3159131876628,2.2970780622891787,607.7015560335493,25.734013512929284,26.52257171948751,0.869058622320493,9.897296280860902,609.1368130493163,0.0
2021-11-29 07:30:00,0.9,10.3,21.4,20.7,2.3,4.367,9.5403,2.4727,63.6823,-2.5,3.5,263.5,0.25,98.0,6.0,1007.5,100.0,-3.0,5.5,1.0,483.5184191894531,478.59834592271125,2.666192345817884,835.4940335083007,25.77635035832723,26.80953240712484,0.85270004555583,9.929899051984151,717.4854725138346,0.0
2021-11-29 07:40:00,0.8,10.3,20.8,20.8,2.3,4.409,10.751935,2.5803000000000003,63.582100000000004,-2.4444444444444446,3.4444444444444446,262.77777777777777,0.23333333333333334,97.88888888888889,6.444444444444445,1007.6666666666666,100.0,-3.0,5.444444444444445,1.0,503.0261815388998,483.27762198612606,2.8245890085171843,735.9445110635704,25.83145651181539,27.09975579897563,0.7909596682588259,9.935157403945922,808.512519124349,0.0
2021-11-29 07:50:00,0.8,10.3,20.7,20.9,2.3,4.392,10.082065,2.7274000000000003,63.498400000000004,-2.388888888888889,3.388888888888889,262.05555555555554,0.21666666666666667,97.77777777777777,6.888888888888888,1007.8333333333334,100.0,-3.0,5.388888888888889,1.0,503.2142303466797,491.5260749308268,2.684825073588366,787.0115289720438,25.89356721457789,27.339321941655907,0.7288757534468242,9.969101673277084,708.979467921715,0.0
2021-11-29 08:00:00,0.7,10.4,21.7,20.9,2.3,4.395,10.688979999999999,2.7081,63.3977,-2.3333333333333335,3.3333333333333335,261.3333333333333,0.2,97.66666666666667,7.333333333333333,1008.0,100.0,-3.0,5.333333333333333,1.0,506.487789724065,510.39433463611823,2.553534658514174,792.0472834355413,25.983676150639848,27.445225105285648,0.6572571298480033,9.983183862368266,655.8697308349609,0.0
2021-11-29 08:10:00,0.8,10.3,20.3,21.0,2.3,4.44,11.91023,2.8198999999999996,62.92909999999999,-2.2777777777777777,3.2777777777777777,260.6111111111111,0.18333333333333332,97.55555555555556,7.777777777777778,1008.1666666666666,100.0,-3.0,5.277777777777778,1.0,522.9776100667318,547.0398702967852,2.450488366706897,707.063948883229,26.05108104387919,27.551375672022505,0.7103245669603349,9.983637992540995,666.7892927042643,0.0
2021-11-29 08:20:00,0.8,10.4,21.9,21.1,2.4,4.422,15.895855000000001,2.8014,62.624199999999995,-2.2222222222222223,3.2222222222222223,259.8888888888889,0.16666666666666666,97.44444444444444,8.222222222222221,1008.3333333333334,100.0,-3.0,5.222222222222222,1.0,539.936044711409,544.5042667643229,2.7619334491093954,576.451380106608,26.106142717997233,27.578828926086423,0.7144122360150019,9.973342617352802,570.0278511047363,0.0
2021-11-29 08:30:00,0.9,10.5,20.5,21.2,2.4,4.396,15.126855,2.8009,62.455,-2.166666666666667,3.166666666666667,259.1666666666667,0.15000000000000002,97.33333333333333,8.666666666666666,1008.5,100.0,-3.0,5.166666666666667,1.0,539.1827512613933,541.7295491676769,3.001464728904983,439.566368747862,26.158239119847615,27.581090224583942,0.8149483154714108,9.996391865412395,486.4511091613769,0.0
