,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-29 08:40:00,0.9,10.6,21.7,21.3,2.6,4.424,13.15557,2.9109000000000003,62.3984,-2.111111111111111,3.111111111111111,258.44444444444446,0.1333333333333333,97.22222222222223,9.11111111111111,1008.6666666666666,100.0,-3.0,5.111111111111111,1.0,532.0152790990369,546.0503696695963,2.7986820652390603,387.9786323193911,26.24386164029439,27.540411335627237,0.7725790464381377,10.009043091138205,420.7261579895019,0.0
2021-11-29 08:50:00,1.0,10.7,20.6,21.5,2.6,4.437,12.305925,2.9666,62.3458,-2.0555555555555554,3.0555555555555554,257.72222222222223,0.11666666666666664,97.11111111111111,9.555555555555555,1008.8333333333334,100.0,-3.0,5.055555555555555,1.0,510.91201527562635,556.2355600150975,4.0392458376776705,368.65787647915425,26.286675640741983,27.601718730926514,0.8303644588092963,10.014037912686666,347.6067215983073,0.0
2021-11-29 09:00:00,1.0,10.5,17.8,21.4,2.5,4.472,12.08197,2.7268,62.2411,-2.0,3.0,257.0,0.1,97.0,10.0,1009.0,100.0,-3.0,5.0,1.0,495.22286805251554,719.5886075231083,3.5395452902613385,250.56902442759716,23.536000808632892,31.224188483694327,0.9560820243777572,9.321041685774706,216.32133223768597,0.0
2021-11-29 09:10:00,1.0,10.6,23.7,21.3,2.6,4.408,13.634115,2.5180999999999996,62.1989,-1.9444444444444444,3.2222222222222223,258.27777777777777,0.11111111111111112,96.88888888888889,9.833333333333334,1009.0555555555555,100.0,-2.9444444444444446,5.222222222222222,1.0,493.3958995564779,974.0792268078736,3.5717696330708977,197.29320336896822,19.260874454675857,35.899488867464584,0.8416538249939473,10.039251930971274,113.41498403295479,0.0
2021-11-29 09:20:00,1.0,10.6,21.3,21.4,2.6,4.45,13.849905000000001,2.4793,62.2444,-1.8888888888888888,3.4444444444444446,259.55555555555554,0.12222222222222223,96.77777777777777,9.666666666666666,1009.1111111111111,100.0,-2.888888888888889,5.444444444444445,1.0,511.4401193272382,,3.335965219406085,261.1047407251563,,,,,,0.0
2021-11-29 09:30:00,1.0,10.7,21.3,21.4,2.6,4.448,15.470054999999999,2.382,62.2873,-1.8333333333333333,3.6666666666666665,260.8333333333333,0.13333333333333333,96.66666666666667,9.5,1009.1666666666666,100.0,-2.8333333333333335,5.666666666666667,1.0,519.5677307128906,,3.4651542937755586,196.4837637837728,,,,,,0.0
2021-11-29 09:40:00,1.0,10.6,20.8,21.4,2.5,4.455,15.045375000000002,2.5001,62.36710000000001,-1.7777777777777777,3.888888888888889,262.1111111111111,0.14444444444444443,96.55555555555556,9.333333333333334,1009.2222222222222,100.0,-2.7777777777777777,5.888888888888889,1.0,512.9387852846343,,3.728365976211041,346.1765729712362,,,,,,0.0
2021-11-29 09:50:00,1.1,10.8,20.2,21.6,2.7,4.463,14.36821,2.6350000000000002,62.41029999999999,-1.7222222222222223,4.111111111111111,263.3888888888889,0.15555555555555556,96.44444444444444,9.166666666666666,1009.2777777777778,100.0,-2.7222222222222223,6.111111111111111,1.0,495.7743794759114,,4.20649342406941,611.9846717162052,,,,,,0.0
2021-11-29 10:00:00,1.0,10.7,21.1,21.6,2.6,4.505,12.320668181818183,2.5135454545454547,62.32509090909091,-1.6666666666666667,4.333333333333333,264.6666666666667,0.16666666666666669,96.33333333333333,9.0,1009.3333333333334,100.0,-2.6666666666666665,6.333333333333333,1.0,479.9456425072682,,3.9558434714637905,480.23179635085626,,,,,,0.0
2021-11-29 10:10:00,0.9,10.8,20.7,21.7,2.6,4.518,7.85441,2.2646,62.3033,-1.6111111111111112,4.555555555555555,265.94444444444446,0.17777777777777778,96.22222222222223,8.833333333333334,1009.3888888888889,100.0,-2.611111111111111,6.555555555555555,1.0,474.9555072021484,,3.182975929221191,381.5312149418545,,,,,,0.0
2021-11-29 10:20:00,0.7,10.9,21.7,21.8,2.7,4.461,4.108305,1.8295,62.2679,-1.5555555555555556,4.777777777777778,267.22222222222223,0.18888888888888888,96.11111111111111,8.666666666666666,1009.4444444444445,100.0,-2.5555555555555554,6.777777777777778,1.0,474.0964379005871,,2.34898681342265,262.3442745088049,,,,,,0.0
2021-11-29 10:30:00,0.4,11.0,20.4,21.9,2.7,4.497,3.2555,1.7792000000000001,62.3538,-1.5,5.0,268.5,0.2,96.0,8.5,1009.5,100.0,-2.5,7.0,1.0,476.5235961914062,,1.8505603092538436,226.42984242326125,,,,,,0.0
2021-11-29 10:40:00,0.3,10.9,21.7,22.0,2.6,4.508,3.2738950000000004,1.9888,62.496900000000004,-1.4444444444444444,5.222222222222222,269.77777777777777,0.2111111111111111,95.88888888888889,8.333333333333334,1009.5555555555555,100.0,-2.4444444444444446,7.222222222222222,1.0,578.4874931458221,,1.495407559841366,611.916258206125,,,,,,0.0
2021-11-29 10:50:00,0.5,11.0,20.5,22.2,2.7,4.469,3.638395,2.4358,62.633500000000005,-1.3888888888888888,5.444444444444445,271.05555555555554,0.2222222222222222,95.77777777777777,8.166666666666666,1009.6111111111111,100.0,-2.388888888888889,7.444444444444445,1.0,649.0805552164713,,1.5957824859410354,753.1907239338503,,,,,,0.0
2021-11-29 11:00:00,0.5,10.9,21.1,22.1,2.6,4.469,5.0708,2.6942,62.5489,-1.3333333333333335,5.666666666666666,272.3333333333333,0.23333333333333334,95.66666666666667,8.0,1009.6666666666666,100.0,-2.3333333333333335,7.666666666666666,1.0,684.8132299243445,,2.577492407509836,648.8086676146082,,,,,,0.0
2021-11-29 11:10:00,0.4,11.0,20.8,22.2,2.6,4.487,5.93444,2.8917,62.338300000000004,-1.2777777777777777,5.888888888888889,273.6111111111111,0.24444444444444444,95.55555555555556,7.833333333333333,1009.7222222222222,100.0,-2.2777777777777777,7.888888888888889,1.0,732.4673262532552,,2.3191718638077967,1097.3180930237852,,,,,,0.0
2021-11-29 11:20:00,0.0,10.8,21.3,22.2,2.2,4.517,6.264844999999999,2.9758,62.16029999999999,-1.2222222222222223,6.111111111111111,274.8888888888889,0.25555555555555554,95.44444444444444,7.666666666666666,1009.7777777777778,100.0,-2.2222222222222223,8.11111111111111,1.0,821.8286489412154,,2.7738267103292173,1159.2460184888246,,,,,,0.0
2021-11-29 11:30:00,-0.1,10.6,21.5,22.1,2.0,4.509,8.554595,3.2502000000000004,62.0708,-1.1666666666666667,6.333333333333333,276.1666666666667,0.26666666666666666,95.33333333333333,7.5,1009.8333333333334,100.0,-2.166666666666667,8.333333333333332,1.0,829.1824112955728,,3.4846003029508106,1302.6199245095117,,,,,,0.0
2021-11-29 11:40:00,-0.2,10.7,20.5,22.2,2.1,4.506,9.97717,3.3613,61.9569,-1.1111111111111112,6.555555555555555,277.44444444444446,0.2777777777777778,95.22222222222223,7.333333333333333,1009.8888888888889,100.0,-2.111111111111111,8.555555555555555,1.0,808.4693839167452,,4.214430741179461,1172.2487779365151,,,,,,0.0
2021-11-29 11:50:00,0.2,10.8,21.3,22.3,2.2,4.486,12.228015000000001,3.3619,61.89020000000001,-1.0555555555555556,6.777777777777778,278.72222222222223,0.28888888888888886,95.11111111111111,7.166666666666666,1009.9444444444445,100.0,-2.0555555555555554,8.777777777777779,1.0,777.217641805013,,5.468461234044221,1043.9149809446174,,,,,,0.0
2021-11-29 12:00:00,0.3,11.2,20.6,22.4,2.8,4.521,10.84868,3.1170999999999998,61.873799999999996,-1.0,7.0,280.0,0.3,95.0,7.0,1010.0,100.0,-2.0,9.0,1.0,710.0109328557157,,5.960966895609926,838.6505628975905,,,,,,153.0
2021-11-29 12:10:00,0.5,11.4,21.9,22.4,3.0,4.524,13.408145,3.1246,61.94539999999999,-1.0,7.0,279.3888888888889,0.3055555555555555,94.88888888888889,6.722222222222222,1010.1111111111111,100.0,-2.0,9.055555555555555,1.0,646.6670222981771,,6.250977752612809,576.5431123783089,,,,,,0.0
2021-11-29 12:20:00,0.7,11.5,20.4,22.5,3.2,4.514,15.257145,3.5939,62.014700000000005,-1.0,7.0,278.77777777777777,0.3111111111111111,94.77777777777777,6.444444444444445,1010.2222222222222,100.0,-2.0,9.11111111111111,1.0,600.5144412476989,,6.528240126324239,351.64240415411484,,,,,,0.0
2021-11-29 12:30:00,0.8,11.7,21.4,22.6,3.4,4.487,13.099185,3.8485,61.992,-1.0,7.0,278.1666666666667,0.31666666666666665,94.66666666666667,6.166666666666667,1010.3333333333334,100.0,-2.0,9.166666666666666,1.0,574.0501682535808,,6.748773872448226,209.8030917638574,,,,,,0.0
2021-11-29 12:40:00,1.0,12.0,20.5,22.8,3.7,4.571,12.96144,3.8054,61.9501,-1.0,7.0,277.55555555555554,0.32222222222222224,94.55555555555556,5.888888888888889,1010.4444444444445,100.0,-2.0,9.222222222222221,1.0,541.9983077897697,,7.597418095378552,116.60922921218442,,,,,,0.0
2021-11-29 12:50:00,1.2,12.2,21.1,22.7,3.9,4.598,11.626434999999999,3.9435000000000002,61.8909,-1.0,7.0,276.94444444444446,0.3277777777777778,94.44444444444444,5.611111111111111,1010.5555555555555,100.0,-2.0,9.277777777777779,1.0,526.6775457763672,,7.290212046574739,71.15830464918062,,,,,,0.0
2021-11-29 13:00:00,1.2,12.3,21.3,22.7,4.0,4.607,11.999955,3.9167,61.8323,-1.0,7.0,276.3333333333333,0.3333333333333333,94.33333333333333,5.333333333333334,1010.6666666666666,100.0,-2.0,9.333333333333334,1.0,506.946337392522,,7.5823292920549035,44.82191031892421,,,,,,0.0
2021-11-29 13:10:00,1.1,12.5,20.0,22.8,4.1,4.667,11.67057,4.0064,61.7371,-1.0,7.0,275.72222222222223,0.3388888888888889,94.22222222222223,5.055555555555555,1010.7777777777778,100.0,-2.0,9.38888888888889,1.0,496.1536446126303,,7.319066747352902,25.93853014504169,,,,,,0.0
2021-11-29 13:20:00,1.6,12.7,21.5,22.9,4.4,4.676,10.519589999999999,4.1162,61.70700000000001,-1.0,7.0,275.1111111111111,0.34444444444444444,94.11111111111111,4.777777777777779,1010.8888888888889,100.0,-2.0,9.444444444444445,1.0,483.7241339918115,,7.928781077915666,14.461547315107229,,,,,,0.0
2021-11-29 13:30:00,1.6,12.6,20.4,22.9,4.3,4.65,10.01759,4.1853,61.692600000000006,-1.0,7.0,274.5,0.35,94.0,4.5,1011.0,100.0,-2.0,9.5,1.0,468.82766876220705,,6.4311958501567945,12.604965017569267,,,,,,0.0
2021-11-29 13:40:00,1.6,12.4,20.9,22.7,4.2,4.723,9.824325,4.2847,61.6465,-1.0,7.0,273.8888888888889,0.35555555555555557,93.88888888888889,4.222222222222222,1011.1111111111111,100.0,-2.0,9.555555555555555,1.0,458.418447370858,,5.188087984734336,44.45655289024957,,,,,,0.0
2021-11-29 13:50:00,1.7,12.2,20.6,22.6,4.1,4.743,9.388679999999999,4.4838000000000005,61.65069999999999,-1.0,7.0,273.27777777777777,0.3611111111111111,93.77777777777777,3.9444444444444446,1011.2222222222222,100.0,-2.0,9.61111111111111,1.0,461.0151652018229,,4.290802776779833,18.865822451074244,,,,,,0.0
2021-11-29 14:00:00,1.8,12.3,22.0,22.6,4.1,4.734,5.7622,3.2128,61.352999999999994,-1.0,7.0,272.6666666666667,0.3666666666666667,93.66666666666667,3.666666666666667,1011.3333333333334,100.0,-2.0,9.666666666666666,1.0,462.94373024074514,,3.48603668282261,14.078303152342974,,,,,,0.0
2021-11-29 14:10:00,1.8,12.4,20.6,22.6,4.1,4.748,5.08536,2.8697,61.401700000000005,-1.0,7.0,272.05555555555554,0.37222222222222223,93.55555555555556,3.3888888888888893,1011.4444444444445,100.0,-2.0,9.722222222222221,1.0,477.0703670247396,,3.509307869329291,24.843788787335328,,,,,,0.0
2021-11-29 14:20:00,1.9,12.3,20.5,22.6,4.1,4.717,7.293105,3.6338999999999997,61.5923,-1.0,7.0,271.44444444444446,0.37777777777777777,93.44444444444444,3.1111111111111116,1011.5555555555555,100.0,-2.0,9.777777777777779,1.0,479.14476084040496,,3.6534438279725734,26.992036850223435,,,,,,0.0
2021-11-29 14:30:00,2.0,12.5,21.8,22.5,4.3,4.683,7.4560699999999995,3.8055,61.6519,-1.0,7.0,270.8333333333333,0.38333333333333336,93.33333333333333,2.833333333333334,1011.6666666666666,100.0,-2.0,9.833333333333334,1.0,475.7491607525705,,3.6012126064839336,22.49328443257822,,,,,,0.0
2021-11-29 14:40:00,2.0,12.2,20.2,22.5,4.0,4.751,7.7954300000000005,3.7561999999999998,61.709900000000005,-1.0,7.0,270.22222222222223,0.3888888888888889,93.22222222222223,2.5555555555555562,1011.7777777777778,100.0,-2.0,9.88888888888889,1.0,474.26747095568425,,3.1590746308046547,47.99736457479876,,,,,,0.0
2021-11-29 14:50:00,2.3,12.2,21.6,22.4,3.9,4.722,7.906845,3.5631999999999997,61.8054,-1.0,7.0,269.6111111111111,0.3944444444444445,93.11111111111111,2.2777777777777786,1011.8888888888889,100.0,-2.0,9.944444444444445,1.0,488.5132519426017,,2.773521238262371,72.74552577552149,,,,,,0.0
2021-11-29 15:00:00,2.1,11.9,20.3,22.5,3.7,4.738,7.676900000000001,3.3777999999999997,61.8852,-1.0,7.0,269.0,0.4,93.0,2.0,1012.0,100.0,-2.0,10.0,1.0,494.1121657307943,,2.944102356797558,60.26021472058054,,,,,,0.0
2021-11-29 15:10:00,1.2,11.6,20.9,22.3,3.0,4.721,7.70329,3.1778,61.9704,-1.1111111111111112,7.0,266.3333333333333,0.3944444444444445,93.22222222222223,2.2777777777777777,1012.1666666666666,98.94444444444444,-2.0555555555555554,10.11111111111111,1.0,494.36913342706083,,3.198862074007422,53.45108399989241,,,,,,0.0
2021-11-29 15:20:00,2.1,11.8,21.6,22.4,3.3,4.712,6.768434999999999,3.0667999999999997,62.0689,-1.2222222222222223,7.0,263.6666666666667,0.3888888888888889,93.44444444444444,2.5555555555555554,1012.3333333333334,97.88888888888889,-2.111111111111111,10.222222222222221,1.0,490.54568664550777,,3.023538619394356,42.69158046959484,,,,,,0.0
2021-11-29 15:30:00,2.2,12.1,20.6,22.4,3.7,4.711,7.136955,3.0453,62.1216,-1.3333333333333333,7.0,261.0,0.38333333333333336,93.66666666666667,2.833333333333333,1012.5,96.83333333333333,-2.1666666666666665,10.333333333333334,1.0,476.6860369802892,,2.614188046657433,36.6207031376079,,,,,,0.0
2021-11-29 15:40:00,2.1,11.8,21.2,22.3,3.4,4.637,5.611835,3.0797,62.1641,-1.4444444444444444,7.0,258.3333333333333,0.37777777777777777,93.88888888888889,3.1111111111111107,1012.6666666666666,95.77777777777777,-2.2222222222222223,10.444444444444445,1.0,463.8579162597656,,2.2431936509023283,82.66846968397581,,,,,,0.0
2021-11-29 15:50:00,1.8,11.7,20.8,22.2,3.3,4.659,5.53104,2.9312,62.153800000000004,-1.5555555555555556,7.0,255.66666666666666,0.37222222222222223,94.11111111111111,3.388888888888889,1012.8333333333334,94.72222222222223,-2.2777777777777777,10.555555555555555,1.0,457.3673209600339,,2.045460020593331,108.35696845275534,,,,,,0.0
2021-11-29 16:00:00,1.6,11.6,20.7,22.2,3.2,4.677,6.732004999999999,2.8489,62.118700000000004,-1.6666666666666665,7.0,253.0,0.3666666666666667,94.33333333333333,3.6666666666666665,1013.0,93.66666666666667,-2.3333333333333335,10.666666666666666,1.0,452.9365092976888,,2.1760027795827996,90.81560436442746,,,,,,0.0
2021-11-29 16:10:00,1.7,11.6,21.1,22.1,3.1,4.647,6.3742350000000005,2.8574,62.113200000000006,-1.7777777777777777,7.0,250.33333333333334,0.3611111111111111,94.55555555555556,3.944444444444444,1013.1666666666666,92.61111111111111,-2.388888888888889,10.777777777777779,1.0,448.0252742057011,,2.058657371637511,148.83981498222565,,,,,,0.0
2021-11-29 16:20:00,1.6,11.6,20.9,22.1,3.1,4.613,5.352105,2.8061,62.0997,-1.8888888888888888,7.0,247.66666666666666,0.35555555555555557,94.77777777777777,4.222222222222221,1013.3333333333334,91.55555555555556,-2.4444444444444446,10.88888888888889,1.0,447.9692727661133,,1.9863508834441503,168.76676661776958,,,,,,0.0
2021-11-29 16:30:00,1.6,11.6,20.5,22.1,3.1,4.629,4.614915,2.779,62.091899999999995,-2.0,7.0,245.0,0.35,95.0,4.5,1013.5,90.5,-2.5,11.0,1.0,441.0803750540196,,1.75529852283203,118.0149181212948,,,,,,0.0
2021-11-29 16:40:00,1.7,11.5,21.4,22.0,3.1,4.633,5.476935,2.6005,62.0557,-2.111111111111111,7.0,242.33333333333334,0.34444444444444444,95.22222222222223,4.777777777777778,1013.6666666666666,89.44444444444444,-2.5555555555555554,11.11111111111111,1.0,439.1443269856771,,1.8590263631619977,88.68095189972786,,,,,,0.0
2021-11-29 16:50:00,1.6,11.4,21.0,21.9,2.9,4.636,4.603665,2.4783999999999997,62.045,-2.2222222222222223,7.0,239.66666666666666,0.3388888888888889,95.44444444444444,5.055555555555555,1013.8333333333334,88.38888888888889,-2.611111111111111,11.222222222222221,1.0,433.2924142491132,,1.7878570130046476,59.28153990977228,,,,,,0.0
2021-11-29 17:00:00,1.6,11.4,20.6,21.9,2.8,4.64,4.879925,2.4686,62.072199999999995,-2.333333333333333,7.0,237.0,0.33333333333333337,95.66666666666667,5.333333333333333,1014.0,87.33333333333333,-2.6666666666666665,11.333333333333334,1.0,421.2445434570312,,1.8209472208507989,41.15345882760603,,,,,,0.0
2021-11-29 17:10:00,1.5,11.2,21.2,21.8,2.7,4.606,4.904005,2.4455,62.147000000000006,-2.4444444444444446,7.0,234.33333333333331,0.3277777777777778,95.88888888888889,5.611111111111111,1014.1666666666666,86.27777777777777,-2.7222222222222223,11.444444444444445,1.0,425.21340716833356,,1.769421159753018,30.18069255979721,,,,,,0.0
2021-11-29 17:20:00,1.5,11.3,20.8,21.8,2.7,4.577,5.13853,2.4829999999999997,62.5539,-2.5555555555555554,7.0,231.66666666666666,0.32222222222222224,96.11111111111111,5.888888888888888,1014.3333333333334,85.22222222222223,-2.7777777777777777,11.555555555555555,1.0,422.96728719075526,,1.8638692128725645,21.294996672915875,,,,,,0.0
2021-11-29 17:30:00,1.4,11.1,21.0,21.8,2.5,4.595,5.3540149999999995,2.4291,62.89059999999999,-2.6666666666666665,7.0,229.0,0.31666666666666665,96.33333333333333,6.166666666666666,1014.5,84.16666666666667,-2.833333333333333,11.666666666666666,1.0,417.9217642808235,,1.8432111944889615,13.268436160922723,,,,,,0.0
2021-11-29 17:40:00,1.2,11.0,20.8,21.7,2.4,4.596,5.78628,2.4785,63.041399999999996,-2.7777777777777777,7.0,226.33333333333331,0.3111111111111111,96.55555555555556,6.444444444444444,1014.6666666666666,83.11111111111111,-2.888888888888889,11.777777777777779,1.0,418.85709147135424,,1.9390433938018348,20.25211693933455,,,,,,0.0
2021-11-29 17:50:00,1.1,11.0,20.9,21.7,2.3,4.603,5.77528,2.6069,63.105,-2.888888888888889,7.0,223.66666666666666,0.3055555555555556,96.77777777777777,6.722222222222221,1014.8333333333334,82.05555555555556,-2.9444444444444446,11.88888888888889,1.0,420.2157958984375,,2.0981026067875197,20.653450820998284,,,,,,0.0
2021-11-29 18:00:00,1.0,10.9,21.1,21.6,2.2,4.578,5.84949,2.6646,63.098299999999995,-3.0,7.0,221.0,0.3,97.0,7.0,1015.0,81.0,-3.0,12.0,1.0,417.4471967569987,,2.075680810799033,16.201292748693692,,,,,,0.0
2021-11-29 18:10:00,1.1,10.9,21.4,21.6,2.2,4.578,5.801575,2.5609,63.0918,-3.0,7.111111111111111,222.27777777777777,0.29444444444444445,97.0,6.888888888888889,1015.1666666666666,82.05555555555556,-3.0,12.11111111111111,1.0,415.75617294837684,,2.1147718747692594,13.895640451355842,,,,,,0.0
2021-11-29 18:20:00,1.0,10.9,21.3,21.6,2.2,4.581,5.940215,2.4707,63.1058,-3.0,7.222222222222222,223.55555555555554,0.28888888888888886,97.0,6.777777777777778,1015.3333333333334,83.11111111111111,-3.0,12.222222222222221,1.0,416.11546315511066,,2.215726592480126,16.598153814434333,,,,,,0.0
2021-11-29 18:30:00,1.0,10.8,20.5,21.6,2.3,4.547,5.620835,2.4051,63.1259,-3.0,7.333333333333333,224.83333333333334,0.2833333333333333,97.0,6.666666666666667,1015.5,84.16666666666667,-3.0,12.333333333333334,1.0,409.3225690960062,,2.2462116127061305,15.971404542572753,,,,,,0.0
2021-11-29 18:40:00,1.1,10.7,22.1,21.5,2.2,4.537,5.3791150000000005,2.3149,63.1308,-3.0,7.444444444444445,226.11111111111111,0.2777777777777778,97.0,6.555555555555555,1015.6666666666666,85.22222222222223,-3.0,12.444444444444445,1.0,410.39217549641927,,2.1999606763003237,22.016044490189202,,,,,,0.0
2021-11-29 18:50:00,1.1,10.7,20.3,21.5,2.3,4.521,4.873645,2.294,63.136,-3.0,7.555555555555555,227.38888888888889,0.2722222222222222,97.0,6.444444444444445,1015.8333333333334,86.27777777777777,-3.0,12.555555555555555,1.0,412.94690102062003,,2.0155227687601314,26.83856322945848,,,,,,0.0
2021-11-29 19:00:00,1.2,10.8,21.6,21.5,2.3,4.522,4.6213999999999995,2.1852,63.1452,-3.0,7.666666666666667,228.66666666666666,0.26666666666666666,97.0,6.333333333333333,1016.0,87.33333333333333,-3.0,12.666666666666666,1.0,417.6713702392578,,1.9094066726757308,35.121159783379504,,,,,,0.0
2021-11-29 19:10:00,1.1,10.8,20.4,21.5,2.3,4.515,4.37978,2.3172,63.135000000000005,-3.0,7.777777777777778,229.94444444444446,0.2611111111111111,97.0,6.222222222222222,1016.1666666666666,88.38888888888889,-3.0,12.777777777777779,1.0,417.0179224299289,,1.8432129916161468,41.474417679673536,,,,,,0.0
2021-11-29 19:20:00,1.1,10.7,20.7,21.4,2.3,4.544,4.76591,2.3943000000000003,62.64919999999999,-3.0,7.888888888888889,231.22222222222223,0.25555555555555554,97.0,6.111111111111111,1016.3333333333334,89.44444444444444,-3.0,12.88888888888889,1.0,413.8303507486979,,1.9973311832766076,46.7971628041456,,,,,,0.0
2021-11-29 19:30:00,1.0,10.7,21.9,21.4,2.2,4.538,4.983140000000001,2.3625,62.30309999999999,-3.0,8.0,232.5,0.25,97.0,6.0,1016.5,90.5,-3.0,13.0,1.0,411.5226106349901,,1.9646232010179994,48.40995306359846,,,,,,0.0
2021-11-29 19:40:00,0.9,10.7,20.3,21.4,2.2,4.545,5.407005,2.3972,62.15839999999999,-3.0,8.11111111111111,233.77777777777777,0.24444444444444444,97.0,5.888888888888889,1016.6666666666666,91.55555555555556,-3.0,13.11111111111111,1.0,413.39775156656907,,1.9172978199302815,57.7529595029152,,,,,,0.0
2021-11-29 19:50:00,0.9,10.7,21.3,21.4,2.1,4.546,4.635545,2.4021,62.0299,-3.0,8.222222222222221,235.05555555555554,0.2388888888888889,97.0,5.777777777777778,1016.8333333333334,92.61111111111111,-3.0,13.222222222222221,1.0,410.03424248706335,,2.066415214339892,64.32956181445364,,,,,,0.0
2021-11-29 20:00:00,0.8,10.6,20.8,21.4,2.0,4.527,4.042115,2.3919,61.9933,-3.0,8.333333333333334,236.33333333333334,0.23333333333333334,97.0,5.666666666666667,1017.0,93.66666666666667,-3.0,13.333333333333334,1.0,402.9479138183594,,1.9672474785814178,71.11370178890766,,,,,,0.0
2021-11-29 20:10:00,0.9,10.6,20.0,21.3,2.0,4.547,4.261035,2.3606,61.9861,-3.0,8.444444444444445,237.61111111111111,0.2277777777777778,97.0,5.555555555555555,1017.1666666666666,94.72222222222223,-3.0,13.444444444444445,1.0,408.2781272309402,,1.9865878839108901,79.0662863282026,,,,,,0.0
2021-11-29 20:20:00,1.0,10.6,21.3,21.2,2.0,4.502,4.195345,2.3019,61.9405,-3.0,8.555555555555555,238.88888888888889,0.2222222222222222,97.0,5.444444444444445,1017.3333333333334,95.77777777777777,-3.0,13.555555555555555,1.0,409.76447662353513,,1.9072063180955787,87.58873880138506,,,,,,0.0
2021-11-29 20:30:00,0.9,10.6,21.1,21.3,2.0,4.535,4.09976,2.023,61.8772,-3.0,8.666666666666666,240.16666666666666,0.21666666666666667,97.0,5.333333333333334,1017.5,96.83333333333333,-3.0,13.666666666666666,1.0,411.50912445419135,,1.8607842659478808,93.52105892741747,,,,,,0.0
2021-11-29 20:40:00,0.9,10.3,20.8,21.2,2.0,4.517,4.021515,1.9931,61.900999999999996,-3.0,8.777777777777779,241.44444444444446,0.21111111111111114,97.0,5.222222222222222,1017.6666666666666,97.88888888888889,-3.0,13.777777777777779,1.0,406.20749399820966,,1.9189218769033076,104.99249698078566,,,,,,0.0
2021-11-29 20:50:00,1.0,10.3,21.3,21.2,2.0,4.505,4.19092,1.7924,61.9193,-3.0,8.88888888888889,242.72222222222223,0.20555555555555555,97.0,5.111111111111111,1017.8333333333334,98.94444444444444,-3.0,13.88888888888889,1.0,407.97822393658515,,1.762055287223078,112.98307093733447,,,,,,0.0
2021-11-29 21:00:00,1.0,10.4,20.5,21.1,2.0,4.487,4.14116,1.4669,61.9187,-3.0,9.0,244.0,0.2,97.0,5.0,1018.0,100.0,-3.0,14.0,1.0,408.5404876708984,,1.693368454107457,111.21295464962888,,,,,,0.0
2021-11-29 21:10:00,1.0,10.4,21.7,21.1,2.0,4.439,4.40852,1.3689,61.9818,-3.0,9.277777777777779,243.44444444444446,0.2111111111111111,96.88888888888889,4.833333333333333,1018.1111111111111,100.0,-3.0,14.444444444444445,1.0,407.21778675298583,,1.811620527623737,115.45121565824175,,,,,,0.0
2021-11-29 21:20:00,1.0,10.4,20.5,21.1,2.0,4.487,4.444275,1.3666,62.062400000000004,-3.0,9.555555555555555,242.88888888888889,0.22222222222222224,96.77777777777777,4.666666666666667,1018.2222222222222,100.0,-3.0,14.88888888888889,1.0,404.4140259806315,,1.7337356668205584,107.79504267547091,,,,,,0.0
2021-11-29 21:30:00,0.8,10.3,21.5,21.1,1.9,4.483,4.287545,1.3791,62.10209999999999,-3.0,9.833333333333334,242.33333333333334,0.23333333333333334,96.66666666666667,4.5,1018.3333333333334,100.0,-3.0,15.333333333333334,1.0,400.88284824765964,,1.724374102539262,108.86219171189994,,,,,,0.0
2021-11-29 21:40:00,0.5,10.2,20.7,21.1,1.8,4.492,4.414244999999999,1.5991,62.174,-3.0,10.11111111111111,241.77777777777777,0.24444444444444446,96.55555555555556,4.333333333333333,1018.4444444444445,100.0,-3.0,15.777777777777779,1.0,403.40708709716796,,1.6857250463087006,111.41585370942023,,,,,,0.0
2021-11-29 21:50:00,0.5,10.2,21.5,21.1,1.7,4.482,4.120635,1.6114000000000002,62.180499999999995,-3.0,10.38888888888889,241.22222222222223,0.2555555555555556,96.44444444444444,4.166666666666667,1018.5555555555555,100.0,-3.0,16.22222222222222,1.0,409.1090254965596,,1.641392141866819,112.73621856193759,,,,,,0.0
2021-11-29 22:00:00,0.1,10.0,20.8,21.1,1.5,4.462,4.2768999999999995,1.542,62.142700000000005,-3.0,10.666666666666666,240.66666666666666,0.2666666666666667,96.33333333333333,4.0,1018.6666666666666,100.0,-3.0,16.666666666666668,1.0,407.5510767618815,,1.6595338784907496,110.88530886353746,,,,,,0.0
2021-11-29 22:10:00,-0.2,9.8,21.3,21.0,1.3,4.463,4.388325,1.5015,62.12480000000001,-3.0,10.944444444444445,240.11111111111111,0.2777777777777778,96.22222222222223,3.833333333333333,1018.7777777777778,100.0,-3.0,17.11111111111111,1.0,409.2798152108028,,1.638803848253805,107.88528307920122,,,,,,0.0
2021-11-29 22:20:00,-0.2,9.8,20.5,21.1,1.2,4.457,4.483625,1.2493,62.09439999999999,-3.0,11.222222222222221,239.55555555555554,0.2888888888888889,96.11111111111111,3.6666666666666665,1018.8888888888889,100.0,-3.0,17.555555555555557,1.0,412.28739522298173,,1.7240295649585078,108.18648709356448,,,,,,0.0
2021-11-29 22:30:00,-0.1,9.8,21.6,21.0,1.2,4.461,4.391195,1.3005,62.1403,-3.0,11.5,239.0,0.30000000000000004,96.0,3.5,1019.0,100.0,-3.0,18.0,1.0,413.6277411730536,,1.6830136123653188,109.24008657961915,,,,,,0.0
2021-11-29 22:40:00,0.0,9.8,20.4,21.1,1.3,4.456,4.31693,1.3564,62.2033,-3.0,11.777777777777779,238.44444444444446,0.3111111111111111,95.88888888888889,3.333333333333333,1019.1111111111111,100.0,-3.0,18.444444444444443,1.0,415.2927810668945,,1.622824675157919,104.90489301778503,,,,,,0.0
2021-11-29 22:50:00,0.0,9.9,21.5,21.0,1.4,4.47,4.221275,1.3019,62.238800000000005,-3.0,12.055555555555555,237.88888888888889,0.32222222222222224,95.77777777777777,3.1666666666666665,1019.2222222222222,100.0,-3.0,18.88888888888889,1.0,413.2653328906531,,1.589508848621347,113.18664476426981,,,,,,0.0
2021-11-29 23:00:00,0.0,9.9,20.6,21.0,1.4,4.481,4.030475,1.4926,62.270500000000006,-3.0,12.333333333333332,237.33333333333334,0.33333333333333337,95.66666666666667,3.0,1019.3333333333334,100.0,-3.0,19.333333333333332,1.0,408.55981079101565,,1.5235605537588313,108.0288863793066,,,,,,0.0
2021-11-29 23:10:00,0.0,9.9,21.1,21.0,1.4,4.464,3.59525,1.6758,62.238099999999996,-3.0,12.61111111111111,236.77777777777777,0.34444444444444444,95.55555555555556,2.833333333333333,1019.4444444444445,100.0,-3.0,19.77777777777778,1.0,404.7855940334276,,1.4649781337885532,106.53594930659578,,,,,,0.0
2021-11-29 23:20:00,-0.1,9.9,21.5,21.0,1.4,4.47,3.5880850000000004,1.8874,62.207100000000004,-3.0,12.88888888888889,236.22222222222223,0.3555555555555556,95.44444444444444,2.6666666666666665,1019.5555555555555,100.0,-3.0,20.22222222222222,1.0,401.3339088738102,,1.337900152684605,110.84317257078355,,,,,,0.0
2021-11-29 23:30:00,-0.1,9.8,20.7,21.0,1.3,4.485,3.37841,1.7065000000000001,62.138400000000004,-3.0,13.166666666666666,235.66666666666666,0.3666666666666667,95.33333333333333,2.5,1019.6666666666666,100.0,-3.0,20.666666666666664,1.0,406.49134048286527,,1.3054221650149862,109.36007078871216,,,,,,0.0
2021-11-29 23:40:00,0.0,9.8,21.5,21.0,1.3,4.469,3.2139200000000003,1.6798000000000002,62.0726,-3.0,13.444444444444443,235.11111111111111,0.37777777777777777,95.22222222222223,2.333333333333333,1019.7777777777778,100.0,-3.0,21.11111111111111,1.0,404.3536048380534,,1.453167174118387,102.77665525080795,,,,,,0.0
2021-11-29 23:50:00,0.2,9.9,20.8,21.0,1.5,4.464,3.167165,1.7245000000000001,62.06079999999999,-3.0,13.722222222222221,234.55555555555554,0.38888888888888895,95.11111111111111,2.1666666666666665,1019.8888888888889,100.0,-3.0,21.555555555555557,1.0,403.7154208970344,,1.2641247672633935,106.73295967080499,,,,,,0.0
2021-11-30 00:00:00,0.3,10.0,21.2,21.0,1.6,4.441,3.3206949999999997,1.7584,62.077,-3.0,14.0,234.0,0.4,95.0,2.0,1020.0,100.0,-3.0,22.0,1.0,399.5387419637044,,1.261869645221422,113.65706265702758,,,,,,0.0
2021-11-30 00:10:00,0.4,10.1,21.3,21.0,1.7,4.467,2.9556150000000003,1.8884,62.1154,-3.0,13.944444444444445,233.77777777777777,0.3777777777777778,94.94444444444444,2.4444444444444446,1020.1111111111111,99.55555555555556,-3.0555555555555554,21.944444444444443,1.0,397.86864403384857,,1.2883666069780366,111.34304940110546,,,,,,0.0
2021-11-30 00:20:00,0.5,10.2,21.2,21.0,1.8,4.469,2.8343,1.9271,62.0812,-3.0,13.88888888888889,233.55555555555554,0.35555555555555557,94.88888888888889,2.888888888888889,1020.2222222222222,99.11111111111111,-3.111111111111111,21.88888888888889,1.0,397.0224896240235,,1.2691757875478875,108.79362381304725,,,,,,0.0
2021-11-30 00:30:00,0.6,10.2,20.6,21.0,1.9,4.478,2.68131,2.1087,62.049099999999996,-3.0,13.833333333333334,233.33333333333334,0.33333333333333337,94.83333333333333,3.333333333333333,1020.3333333333334,98.66666666666667,-3.1666666666666665,21.833333333333332,1.0,398.81238502940914,,1.2037632589791454,103.50691266507079,,,,,,0.0
2021-11-30 00:40:00,0.5,10.1,21.1,20.9,1.9,4.493,2.4800999999999997,2.1416,62.0052,-3.0,13.777777777777779,233.11111111111111,0.3111111111111111,94.77777777777777,3.7777777777777777,1020.4444444444445,98.22222222222223,-3.2222222222222223,21.77777777777778,1.0,400.70302154541014,,1.1276468778060653,107.04592470072085,,,,,,0.0
2021-11-30 00:50:00,0.5,10.1,21.3,21.0,1.9,4.464,2.463615,2.1558,61.9548,-3.0,13.722222222222221,232.88888888888889,0.2888888888888889,94.72222222222223,4.222222222222222,1020.5555555555555,97.77777777777777,-3.2777777777777777,21.72222222222222,1.0,401.084678579747,,1.0614486951780857,107.71835484197584,,,,,,0.0
2021-11-30 01:00:00,0.5,10.1,20.9,20.9,1.9,4.507,2.36766,2.1998,61.9394,-3.0,13.666666666666666,232.66666666666666,0.26666666666666666,94.66666666666667,4.666666666666666,1020.6666666666666,97.33333333333333,-3.3333333333333335,21.666666666666668,1.0,401.4857871500651,,0.9643187718472237,108.35209576816882,,,,,,0.0
2021-11-30 01:10:00,0.6,10.2,20.8,20.9,2.0,4.456,2.306935,2.2389,61.919799999999995,-3.0,13.61111111111111,232.44444444444446,0.24444444444444444,94.61111111111111,5.111111111111111,1020.7777777777778,96.88888888888889,-3.388888888888889,21.61111111111111,1.0,400.0995364695582,,1.005656022138178,109.93514459297482,,,,,,0.0
2021-11-30 01:20:00,0.7,10.2,21.4,20.9,2.1,4.485,2.45991,2.2619,61.8888,-3.0,13.555555555555555,232.22222222222223,0.22222222222222224,94.55555555555556,5.555555555555555,1020.8888888888889,96.44444444444444,-3.4444444444444446,21.555555555555557,1.0,404.18543599446616,,1.083816903706661,112.65613401272876,,,,,,0.0
2021-11-30 01:30:00,0.9,10.3,20.7,20.9,2.3,4.481,2.3151800000000002,2.3615000000000004,61.86749999999999,-3.0,13.5,232.0,0.2,94.5,6.0,1021.0,96.0,-3.5,21.5,1.0,403.346761751723,,1.0432294410921759,109.55733169103073,,,,,,0.0
2021-11-30 01:40:00,1.0,10.4,20.6,20.9,2.5,4.499,2.334355,2.2603,61.8236,-3.0,13.444444444444445,231.77777777777777,0.17777777777777778,94.44444444444444,6.444444444444445,1021.1111111111111,95.55555555555556,-3.5555555555555554,21.444444444444443,1.0,402.5851984659831,,0.947970335456611,107.92725906350518,,,,,,0.0
2021-11-30 01:50:00,1.0,10.4,20.7,21.0,2.5,4.471,2.3047750000000002,2.3419,61.7984,-3.0,13.38888888888889,231.55555555555554,0.15555555555555556,94.38888888888889,6.888888888888888,1021.2222222222222,95.11111111111111,-3.611111111111111,21.38888888888889,1.0,399.9814075373507,,1.0202651697818168,107.49040846032612,,,,,,0.0
2021-11-30 02:00:00,1.1,10.5,21.4,20.9,2.5,4.493,2.299785,2.4208000000000003,61.8064,-3.0,13.333333333333334,231.33333333333334,0.1333333333333333,94.33333333333333,7.333333333333333,1021.3333333333334,94.66666666666667,-3.6666666666666665,21.333333333333332,1.0,405.29980723063153,,0.9494525681326618,115.49037442762298,,,,,,0.0
2021-11-30 02:10:00,1.1,10.5,20.7,20.9,2.6,4.487,2.3342400000000003,2.4061,61.7949,-3.0,13.277777777777779,231.11111111111111,0.1111111111111111,94.27777777777777,7.777777777777778,1021.4444444444445,94.22222222222223,-3.7222222222222223,21.27777777777778,1.0,404.899081951323,,0.9692355348565485,109.21482428319037,,,,,,0.0
2021-11-30 02:20:00,1.1,10.4,21.0,20.9,2.6,4.481,2.137085,2.4143,61.76649999999999,-3.0,13.222222222222221,230.88888888888889,0.08888888888888885,94.22222222222223,8.222222222222221,1021.5555555555555,93.77777777777777,-3.7777777777777777,21.22222222222222,1.0,403.2421376546224,,0.9964001810382316,111.28746816732117,,,,,,0.0
2021-11-30 02:30:00,1.2,10.5,21.4,20.9,2.6,4.468,2.18724,2.4733,61.643100000000004,-3.0,13.166666666666666,230.66666666666666,0.06666666666666665,94.16666666666667,8.666666666666666,1021.6666666666666,93.33333333333333,-3.833333333333333,21.166666666666668,1.0,405.3379853908495,,0.9482426460550331,106.90978309178756,,,,,,0.0
2021-11-30 02:40:00,1.2,10.5,20.5,20.9,2.7,4.495,2.25725,2.4538,61.650999999999996,-3.0,13.11111111111111,230.44444444444446,0.04444444444444445,94.11111111111111,9.11111111111111,1021.7777777777778,92.88888888888889,-3.888888888888889,21.11111111111111,1.0,400.4075887044271,,0.8281873535453264,108.45458333548854,,,,,,0.0
2021-11-30 02:50:00,1.3,10.5,21.6,20.9,2.7,4.467,2.0938749999999997,2.4084,62.216300000000004,-3.0,13.055555555555555,230.22222222222223,0.0222222222222222,94.05555555555556,9.555555555555555,1021.8888888888889,92.44444444444444,-3.9444444444444446,21.055555555555557,1.0,399.73667778979774,,0.8675035377444521,109.25619138793084,,,,,,0.0
2021-11-30 03:00:00,1.3,10.6,20.4,20.9,2.7,4.503,2.06417,2.3891,62.5153,-3.0,13.0,230.0,0.0,94.0,10.0,1022.0,92.0,-4.0,21.0,1.0,393.4383633422852,,0.8746578729119004,111.06580926453326,,,,,,0.0
2021-11-30 03:10:00,1.3,10.6,21.5,20.9,2.7,4.468,2.042165,2.2221,62.6206,-3.0,12.944444444444445,229.83333333333334,0.005555555555555556,94.05555555555556,9.722222222222221,1022.0555555555555,92.05555555555556,-3.9444444444444446,20.88888888888889,1.0,393.8906148064274,,0.8819840022180714,112.82363204546569,,,,,,0.0
2021-11-30 03:20:00,1.3,10.6,20.5,20.9,2.8,4.498,2.1006050000000003,2.1679,62.6749,-3.0,12.88888888888889,229.66666666666666,0.011111111111111112,94.11111111111111,9.444444444444445,1022.1111111111111,92.11111111111111,-3.888888888888889,20.77777777777778,1.0,400.02346852620445,,0.839141746417614,110.78188428630935,,,,,,0.0
2021-11-30 03:30:00,1.3,10.6,21.5,20.9,2.8,4.501,2.041035,2.2045000000000003,62.73909999999999,-3.0,12.833333333333334,229.5,0.01666666666666667,94.16666666666667,9.166666666666666,1022.1666666666666,92.16666666666667,-3.8333333333333335,20.666666666666668,1.0,401.9536961066586,,0.9267994663742302,109.60858564430711,,,,,,0.0
2021-11-30 03:40:00,1.3,10.6,20.5,20.9,2.8,4.474,2.08142,2.0354,62.790499999999994,-3.0,12.777777777777779,229.33333333333334,0.022222222222222223,94.22222222222223,8.88888888888889,1022.2222222222222,92.22222222222223,-3.7777777777777777,20.555555555555557,1.0,399.1382784016927,,0.9107952120310843,112.16516051384015,,,,,,0.0
2021-11-30 03:50:00,1.3,10.5,21.5,20.9,2.7,4.472,2.0178249999999998,2.0842,62.838800000000006,-3.0,12.722222222222221,229.16666666666666,0.02777777777777778,94.27777777777777,8.61111111111111,1022.2777777777778,92.27777777777777,-3.7222222222222223,20.444444444444443,1.0,403.25714407383714,,0.9256796808818638,104.84049548930368,,,,,,0.0
2021-11-30 04:00:00,1.3,10.5,20.4,20.9,2.7,4.473,2.12257,2.0558,62.8655,-3.0,12.666666666666666,229.0,0.03333333333333334,94.33333333333333,8.333333333333334,1022.3333333333334,92.33333333333333,-3.6666666666666665,20.333333333333332,1.0,404.4711832682292,,0.9466739737549744,108.34007659351758,,,,,,0.0
2021-11-30 04:10:00,1.2,10.5,21.4,20.9,2.7,4.452,2.103255,2.1,62.875,-3.0,12.61111111111111,228.83333333333334,0.038888888888888896,94.38888888888889,8.055555555555555,1022.3888888888889,92.38888888888889,-3.611111111111111,20.22222222222222,1.0,402.3818533465506,,0.8273262299201584,114.24045165369066,,,,,,0.0
2021-11-30 04:20:00,1.1,10.5,20.4,20.9,2.6,4.465,2.1106749999999996,2.1136,62.891,-3.0,12.555555555555555,228.66666666666666,0.044444444444444446,94.44444444444444,7.777777777777779,1022.4444444444445,92.44444444444444,-3.5555555555555554,20.11111111111111,1.0,400.5779058837891,,0.820246046448158,108.97769523749916,,,,,,0.0
2021-11-30 04:30:00,1.1,10.5,21.5,20.9,2.6,4.454,2.16737,2.075,62.8609,-3.0,12.5,228.5,0.05,94.5,7.5,1022.5,92.5,-3.5,20.0,1.0,404.5699301287772,,0.9354907973051745,112.07770646477823,,,,,,0.0
2021-11-30 04:40:00,1.0,10.3,20.4,20.8,2.5,4.448,2.38993,2.0674,62.7573,-3.0,12.444444444444445,228.33333333333334,0.05555555555555556,94.55555555555556,7.222222222222222,1022.5555555555555,92.55555555555556,-3.4444444444444446,19.88888888888889,1.0,399.5270389811198,,0.9638713935404848,110.67270930705097,,,,,,0.0
2021-11-30 04:50:00,1.0,10.2,21.3,20.8,2.4,4.467,2.5539750000000003,2.088,62.8058,-3.0,12.38888888888889,228.16666666666666,0.061111111111111116,94.61111111111111,6.944444444444445,1022.6111111111111,92.61111111111111,-3.388888888888889,19.77777777777778,1.0,400.6842447916667,,1.0268878455502164,106.91325573183049,,,,,,0.0
2021-11-30 05:00:00,1.0,10.3,21.4,20.8,2.4,4.472,2.455105,2.0285,62.7784,-3.0,12.333333333333334,228.0,0.06666666666666668,94.66666666666667,6.666666666666667,1022.6666666666666,92.66666666666667,-3.3333333333333335,19.666666666666668,1.0,401.28380777994795,,1.00161932359981,105.60746766968637,,,,,,0.0
2021-11-30 05:10:00,1.0,10.2,20.6,20.8,2.4,4.473,2.483925,1.9870999999999999,62.8129,-3.0,12.277777777777779,227.83333333333334,0.07222222222222223,94.72222222222223,6.388888888888889,1022.7222222222222,92.72222222222223,-3.2777777777777777,19.555555555555557,1.0,403.32821545129536,,1.001564777877371,108.27787861258295,,,,,,0.0
2021-11-30 05:20:00,1.1,10.3,21.3,20.8,2.5,4.48,2.4439,2.0232,62.8543,-3.0,12.222222222222221,227.66666666666666,0.07777777777777779,94.77777777777777,6.111111111111112,1022.7777777777778,92.77777777777777,-3.2222222222222223,19.444444444444443,1.0,401.33920196533205,,1.0059213604479187,108.52844585116975,,,,,,0.0
2021-11-30 05:30:00,1.1,10.3,20.2,20.8,2.5,4.458,2.481425,2.0603000000000002,62.85940000000001,-3.0,12.166666666666666,227.5,0.08333333333333334,94.83333333333333,5.833333333333334,1022.8333333333334,92.83333333333333,-3.166666666666667,19.333333333333332,1.0,398.92961944580077,,1.082845312170053,110.1946921476806,,,,,,0.0
2021-11-30 05:40:00,1.1,10.3,21.3,20.8,2.5,4.477,2.707125,1.9914,62.845600000000005,-3.0,12.11111111111111,227.33333333333334,0.08888888888888889,94.88888888888889,5.555555555555556,1022.8888888888889,92.88888888888889,-3.111111111111111,19.22222222222222,1.0,403.2524371758823,,1.0282878602611816,112.64622124429476,,,,,,0.0
2021-11-30 05:50:00,1.1,10.2,20.4,20.8,2.5,4.48,2.54368,2.0733,62.788,-3.0,12.055555555555555,227.16666666666666,0.09444444444444446,94.94444444444444,5.277777777777779,1022.9444444444445,92.94444444444444,-3.0555555555555554,19.11111111111111,1.0,404.1109092203776,,1.093635767538332,110.17117566986947,,,,,,0.0
2021-11-30 06:00:00,1.0,10.2,21.5,20.8,2.4,4.462,2.394635,2.0744,62.7958,-3.0,12.0,227.0,0.1,95.0,5.0,1023.0,93.0,-3.0,19.0,1.0,404.9627888295842,,1.037375325153103,118.868782888725,,,,,,0.0
2021-11-30 06:10:00,1.0,10.3,21.8,20.8,2.4,4.43,2.30802,2.1566,62.788,-2.9444444444444446,11.833333333333334,226.5,0.09444444444444446,94.77777777777777,5.277777777777778,1023.0555555555555,92.27777777777777,-3.0,18.77777777777778,1.0,404.46085876464844,,1.0311598631840642,124.93304720517605,,,,,,0.0
2021-11-30 06:20:00,0.9,10.3,21.2,20.9,2.4,4.471,2.4593949999999998,2.1056999999999997,62.7649,-2.888888888888889,11.666666666666666,226.0,0.08888888888888889,94.55555555555556,5.555555555555555,1023.1111111111111,91.55555555555556,-3.0,18.555555555555557,1.0,407.95781493088293,,1.1865379706058798,144.76714097965908,,,,,,0.0
2021-11-30 06:30:00,0.9,10.3,20.6,20.9,2.4,4.467,2.3556,2.1511,62.7428,-2.8333333333333335,11.5,225.5,0.08333333333333334,94.33333333333333,5.833333333333333,1023.1666666666666,90.83333333333333,-3.0,18.333333333333332,1.0,410.20897684733075,,0.919824797622228,434.1181436359815,,,,,,0.0
2021-11-30 06:40:00,0.9,10.2,21.3,20.9,2.4,4.456,1.9665500000000002,2.2062999999999997,62.567600000000006,-2.7777777777777777,11.333333333333334,225.0,0.07777777777777778,94.11111111111111,6.111111111111111,1023.2222222222222,90.11111111111111,-3.0,18.11111111111111,1.0,408.7309211853729,,0.9417955816852844,437.0582138604633,,,,,,0.0
2021-11-30 06:50:00,0.9,10.3,20.6,20.9,2.4,4.468,1.95531,2.1905,62.60979999999999,-2.7222222222222223,11.166666666666666,224.5,0.07222222222222223,93.88888888888889,6.388888888888889,1023.2777777777778,89.38888888888889,-3.0,17.88888888888889,1.0,416.2281546020507,,1.254321452763121,437.69147608180504,,,,,,0.0
2021-11-30 07:00:00,1.0,10.2,21.6,20.9,2.4,4.437,2.10444,2.2767,62.6364,-2.6666666666666665,11.0,224.0,0.06666666666666667,93.66666666666667,6.666666666666666,1023.3333333333334,88.66666666666667,-3.0,17.666666666666668,1.0,424.0831145714069,,1.5178522506036327,370.59731741608874,,,,,,0.0
2021-11-30 07:10:00,1.0,10.3,20.6,21.0,2.4,4.439,2.195235,2.2847999999999997,62.6176,-2.611111111111111,10.833333333333334,223.5,0.06111111111111111,93.44444444444444,6.944444444444445,1023.3888888888889,87.94444444444444,-3.0,17.444444444444443,1.0,423.40519897460933,,1.2893619882858407,791.2923961867855,,,,,,0.0
2021-11-30 07:20:00,1.0,10.4,21.5,21.0,2.4,4.44,1.9914200000000002,2.2752000000000003,62.5823,-2.5555555555555554,10.666666666666666,223.0,0.05555555555555556,93.22222222222223,7.222222222222221,1023.4444444444445,87.22222222222223,-3.0,17.22222222222222,1.0,435.42484964655733,,1.3313122481882236,1827.5968110889498,,,,,,0.0
2021-11-30 07:30:00,1.1,10.5,20.6,21.2,2.5,4.424,1.955455,2.3866,62.523900000000005,-2.5,10.5,222.5,0.05,93.0,7.5,1023.5,86.5,-3.0,17.0,1.0,442.0743154907226,,1.1649012942839476,1087.1563784203825,,,,,,0.0
2021-11-30 07:40:00,1.2,10.5,21.7,21.2,2.6,4.427,2.594325,2.4632,62.495799999999996,-2.4444444444444446,10.333333333333334,222.0,0.044444444444444446,92.77777777777777,7.777777777777778,1023.5555555555555,85.77777777777777,-3.0,16.77777777777778,1.0,454.81562727303344,,1.0851826331676064,772.7233937426206,,,,,,0.0
2021-11-30 07:50:00,1.2,10.6,20.5,21.3,2.7,4.454,2.29698,2.3584,62.3473,-2.388888888888889,10.166666666666666,221.5,0.03888888888888889,92.55555555555556,8.055555555555555,1023.6111111111111,85.05555555555556,-3.0,16.555555555555557,1.0,452.91847462972,,1.0295358238129293,641.6332544928082,,,,,,0.0
2021-11-30 08:00:00,1.2,10.7,21.8,21.3,2.7,4.428,3.960475,2.4272,62.3808,-2.3333333333333335,10.0,221.0,0.033333333333333326,92.33333333333333,8.333333333333332,1023.6666666666666,84.33333333333333,-3.0,16.333333333333332,1.0,454.62093362040906,,1.1859769371337137,1221.4454879915916,,,,,,0.0
2021-11-30 08:10:00,1.2,10.6,20.7,21.4,2.7,4.462,2.37359,2.6919,62.445899999999995,-2.2777777777777777,9.833333333333332,220.5,0.027777777777777776,92.11111111111111,8.61111111111111,1023.7222222222222,83.61111111111111,-3.0,16.11111111111111,1.0,466.424926554362,,1.2168005971366402,1071.3611927183333,,,,,,0.0
2021-11-30 08:20:00,1.2,10.7,20.7,21.5,2.7,4.432,2.407865,2.7434000000000003,62.4231,-2.2222222222222223,9.666666666666666,220.0,0.022222222222222213,91.88888888888889,8.88888888888889,1023.7777777777778,82.88888888888889,-3.0,15.88888888888889,1.0,479.56838887532547,,1.3618498805215804,730.0887153668592,,,,,,0.0
2021-11-30 08:30:00,1.2,10.7,20.9,21.5,2.7,4.447,3.97389,2.56,62.312,-2.166666666666667,9.5,219.5,0.016666666666666663,91.66666666666667,9.166666666666666,1023.8333333333334,82.16666666666667,-3.0,15.666666666666668,1.0,490.8327040608724,,1.1758625863669283,622.6764537005236,,,,,,0.0
2021-11-30 08:40:00,1.3,10.8,20.5,21.6,2.8,4.442,2.1959,2.5917000000000003,62.156600000000005,-2.111111111111111,9.333333333333332,219.0,0.011111111111111113,91.44444444444444,9.444444444444443,1023.8888888888889,81.44444444444444,-3.0,15.444444444444445,1.0,508.8610161301185,,1.3106934908150278,610.8261619973048,,,,,,0.0
2021-11-30 08:50:00,1.4,10.8,21.7,21.6,2.8,4.438,2.92727,2.7624,62.2524,-2.0555555555555554,9.166666666666666,218.5,0.00555555555555555,91.22222222222223,9.722222222222221,1023.9444444444445,80.72222222222223,-3.0,15.222222222222221,1.0,502.3928703816732,,1.267193023365433,457.160826211703,,,,,,0.0
2021-11-30 09:00:00,1.5,10.8,20.6,21.6,2.8,4.453,1.947085,2.962,62.2633,-2.0,9.0,218.0,0.0,91.0,10.0,1024.0,80.0,-3.0,15.0,1.0,511.9699521294956,,1.048435042226045,367.06843477841824,,,,,,0.0
2021-11-30 09:10:00,1.4,11.0,21.7,21.7,2.9,4.441,1.9589849999999998,3.1107,62.221000000000004,-1.8888888888888888,9.166666666666666,219.16666666666666,0.0,90.66666666666667,10.0,1023.9444444444445,78.83333333333333,-2.9444444444444446,15.055555555555555,1.0555555555555556,510.39649505615233,971.1717782411988,1.3022080066177133,453.6482398788538,19.482760728933044,35.05567304887071,0.9453194433373246,10.231097374458098,107.35721215492723,0.0
2021-11-30 09:20:00,1.5,11.1,20.7,21.8,3.0,4.47,2.142295,3.2699,62.1596,-1.7777777777777777,9.333333333333334,220.33333333333334,0.0,90.33333333333333,10.0,1023.8888888888889,77.66666666666667,-2.888888888888889,15.11111111111111,1.1111111111111112,515.7943775115616,912.8501664084949,1.4499929201333537,481.42864155397575,19.850902149663806,33.74107095750712,0.9338847345955628,10.519355917812067,103.6736386323918,0.0
2021-11-30 09:30:00,1.6,11.1,21.4,21.8,3.1,4.498,2.5911049999999998,3.3771,62.098699999999994,-1.6666666666666667,9.5,221.5,0.0,90.0,10.0,1023.8333333333334,76.5,-2.8333333333333335,15.166666666666666,1.1666666666666667,526.1649127197265,853.5390258789063,2.0021355299121244,376.3087432533738,20.136708571116127,32.630731150309245,0.841185903698206,10.683946437835694,113.43275608062746,0.0
2021-11-30 09:40:00,1.6,11.2,20.6,21.9,3.1,4.532,2.926715,3.31,62.0489,-1.5555555555555556,9.666666666666666,222.66666666666666,0.0,89.66666666666667,10.0,1023.7777777777778,75.33333333333333,-2.7777777777777777,15.222222222222221,1.2222222222222223,524.3416776670258,822.6623622920595,3.4454936608958375,309.92777462803036,20.35306853579936,31.783072045913524,0.8636603579312394,10.700724307399685,107.13830635803568,0.0
2021-11-30 09:50:00,1.7,11.4,20.5,22.0,3.2,4.556,4.458735,3.3471,62.0235,-1.4444444444444444,9.833333333333334,223.83333333333334,0.0,89.33333333333333,10.0,1023.7222222222222,74.16666666666667,-2.7222222222222223,15.277777777777779,1.2777777777777777,504.65754375951485,789.0960757228635,3.1516515694657254,233.5512049819544,20.49256935416914,31.136405877658216,0.8015660879573845,10.565860494415222,112.71557927649478,0.0
2021-11-30 10:00:00,1.8,11.4,21.6,22.0,3.3,4.553,2.431345,3.2454,61.994299999999996,-1.3333333333333335,10.0,225.0,0.0,89.0,10.0,1023.6666666666666,73.0,-2.6666666666666665,15.333333333333334,1.3333333333333333,483.733481452328,751.4746643697805,2.9763658870074705,201.29455386274952,20.62360962097254,30.635043826453433,0.7931649436915325,10.348181013791574,104.65267537952143,0.0
2021-11-30 10:10:00,1.8,11.5,20.2,22.1,3.4,4.579,2.690295,3.3750999999999998,61.9894,-1.2222222222222223,10.166666666666666,226.16666666666666,0.0,88.66666666666667,10.0,1023.6111111111111,71.83333333333333,-2.611111111111111,15.38888888888889,1.3888888888888888,475.58959503173827,720.4080881754558,2.7449695364162747,242.30488984275,20.720735184351604,30.232014519373575,0.8531002327799797,10.188214260737102,107.5404967880249,0.0
2021-11-30 10:20:00,1.9,11.8,21.5,22.1,3.6,4.563,3.65506,3.1803,61.9353,-1.1111111111111112,10.333333333333334,227.33333333333334,0.0,88.33333333333333,10.0,1023.5555555555555,70.66666666666667,-2.5555555555555554,15.444444444444445,1.4444444444444444,472.13890727426815,700.2874013124663,2.7521319964140822,246.514214367193,20.76850874857714,29.861341632530515,1.05667923930843,10.10534045437635,99.24735130978169,0.0
2021-11-30 10:30:00,1.9,11.8,20.4,22.1,3.6,4.577,3.9335099999999996,3.346,61.9793,-1.0,10.5,228.5,0.0,88.0,10.0,1023.5,69.5,-2.5,15.5,1.5,469.1686468505859,686.1337638135889,2.659906656311057,282.90895820531466,20.80253203806904,29.634045485157078,1.0738521637704412,10.05983892491982,111.09108263845499,0.0
