,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-11-30 10:40:00,,,,,,,3.8376550000000003,3.2908,61.6725,-0.8888888888888888,10.666666666666666,229.66666666666666,0.0,87.66666666666667,10.0,1023.4444444444445,68.33333333333333,-2.4444444444444446,15.555555555555555,1.5555555555555556,536.3172700763571,678.8328528323119,2.275366966909608,986.7781019411248,20.819569234848025,29.501249850591023,0.9647220170497894,10.03291483561198,109.8682881673177,0.0
2021-11-30 10:50:00,,,,,,,2.162795,3.3136,61.288199999999996,-0.7777777777777779,10.833333333333334,230.83333333333334,0.0,87.33333333333333,10.0,1023.3888888888889,67.16666666666667,-2.388888888888889,15.61111111111111,1.6111111111111112,609.5896721780712,712.4164114134339,3.058188426137644,961.1293648809229,20.833796213872013,29.504938415268718,0.97882091695306,10.015767795164033,123.93450429819397,0.0
2021-11-30 11:00:00,2.1,11.8,20.6,22.2,3.6,4.587,2.2697499999999997,3.4426,61.247699999999995,-0.6666666666666667,11.0,232.0,0.0,87.0,10.0,1023.3333333333334,66.0,-2.3333333333333335,15.666666666666666,1.6666666666666665,649.8298520774404,733.1037042306483,3.1920162363779747,1361.068502300715,20.8937953736149,29.64659128668618,0.8602175599993286,10.003533208572259,123.0235426556862,0.0
2021-11-30 11:10:00,2.0,11.9,21.5,22.2,3.6,4.611,2.38599,3.3695,61.5943,-0.5555555555555556,11.166666666666668,233.16666666666666,0.0,86.66666666666667,10.0,1023.2777777777778,64.83333333333333,-2.2777777777777777,15.722222222222221,1.7222222222222223,735.1498783365885,936.5030369480177,2.4126332402128283,2507.326881041446,20.97550462404887,30.70400184631348,0.9322667975227038,9.985274699529011,170.88828506469727,0.0
2021-11-30 11:20:00,2.0,11.9,20.3,22.3,3.6,4.631,4.519254999999999,3.5955,61.787800000000004,-0.4444444444444444,11.333333333333334,234.33333333333334,0.0,86.33333333333333,10.0,1023.2222222222222,63.66666666666667,-2.2222222222222223,15.777777777777779,1.7777777777777777,815.2057901737608,1182.0500032552084,2.5106389155293587,2052.366923335016,21.147921788598186,32.459917878996855,0.9924000198979162,9.946709727944627,269.6463775233899,0.0
2021-11-30 11:30:00,2.0,11.9,21.3,22.3,3.6,4.599,2.73928,3.6353999999999997,61.8498,-0.3333333333333335,11.5,235.5,0.0,86.0,10.0,1023.1666666666666,62.5,-2.166666666666667,15.833333333333334,1.8333333333333333,821.6061954752604,1442.9585130994074,3.5298188265097346,1825.1256865558516,21.331808846791585,33.927254110972086,1.078789548377196,9.914821758270264,340.2065422566732,0.0
2021-11-30 11:40:00,2.1,11.9,21.3,22.3,3.6,4.624,2.12968,3.6261,61.8532,-0.22222222222222232,11.666666666666668,236.66666666666666,0.0,85.66666666666667,10.0,1023.1111111111111,61.33333333333333,-2.111111111111111,15.88888888888889,1.8888888888888888,772.4895641668911,1373.2028308105469,4.8449309326295795,1772.7781211103018,21.39941138445321,31.67981157421392,1.1876480537198357,10.049704948845555,245.1923057495807,0.0
2021-11-30 11:50:00,2.1,12.1,20.7,22.5,3.8,4.612,2.1260000000000003,3.6439999999999997,61.5067,-0.11111111111111116,11.833333333333334,237.83333333333334,0.0,85.33333333333333,10.0,1023.0555555555555,60.16666666666667,-2.0555555555555554,15.944444444444445,1.9444444444444444,706.8430645751953,1569.0436527085578,5.549626572145581,1719.083171376374,21.55645495414734,33.32043793360392,1.329051344593366,10.07742321809133,274.5965582784017,0.0
2021-11-30 12:00:00,2.2,12.1,21.0,22.6,3.9,4.597,2.078295,3.5328000000000004,61.0157,0.0,12.0,239.0,0.0,85.0,10.0,1023.0,59.0,-2.0,16.0,2.0,642.4421579996745,1594.1907801275142,6.1545219124373745,1271.7544080176058,21.65585533556965,33.92854471238993,1.1966767402995102,10.036073952259992,250.23918704318461,147.0
2021-11-30 12:10:00,2.2,12.1,21.0,22.6,3.9,4.588,2.02719,3.6743,60.933899999999994,0.0,12.055555555555555,238.77777777777777,0.0,85.27777777777777,10.0,1022.8888888888889,61.27777777777778,-1.9444444444444444,16.22222222222222,1.9444444444444444,580.6625626136517,1524.4878710937498,6.021818459936455,790.7040096925208,21.68759822209676,33.81421875635783,1.236853291094303,10.017726151148478,216.6755266571045,0.0
2021-11-30 12:20:00,2.2,12.2,21.3,22.8,4.0,4.613,2.3977500000000003,3.4924545454545455,60.87418181818182,0.0,12.11111111111111,238.55555555555554,0.0,85.55555555555556,10.0,1022.7777777777778,63.55555555555556,-1.8888888888888888,16.444444444444443,1.8888888888888888,544.8619213867188,1446.3262904936691,6.773827315171561,599.6012487361929,21.683608305279144,33.366341350576974,1.2963552041023465,10.00851010317183,177.53183633750442,0.0
2021-11-30 12:30:00,2.3,12.3,20.2,22.9,4.1,4.597,2.09202,3.5345,60.8806,0.0,12.166666666666666,238.33333333333334,0.0,85.83333333333333,10.0,1022.6666666666666,65.83333333333333,-1.8333333333333333,16.666666666666668,1.8333333333333333,522.6198378464271,1369.7144127856725,7.094453686469019,517.9471107741534,21.65812124570211,32.888791694641114,1.2241919410228728,10.00655571937561,157.1069290669759,0.0
2021-11-30 12:40:00,2.3,12.4,21.8,22.9,4.3,4.601,2.835965,3.5087,60.89829999999999,0.0,12.222222222222221,238.11111111111111,0.0,86.11111111111111,10.0,1022.5555555555555,68.11111111111111,-1.7777777777777777,16.88888888888889,1.7777777777777777,512.9377061971029,1312.598027133284,6.781818004866778,396.5235071464582,21.593792329831313,32.49048955184592,1.143938162917808,10.005676346283174,123.44562357261357,0.0
2021-11-30 12:50:00,,,,,,,2.092235,3.6292,60.9049,0.0,12.277777777777779,237.88888888888889,0.0,86.38888888888889,10.0,1022.4444444444445,70.38888888888889,-1.7222222222222223,17.11111111111111,1.7222222222222223,507.43603882186716,1251.7099990458871,6.629024126731743,286.4816116587321,21.564817190170288,32.144037895202636,1.182757895588875,10.006842756271363,107.46234900156655,0.0
2021-11-30 13:00:00,2.4,12.5,20.5,22.9,4.3,4.68,4.09628,3.7197000000000005,60.8918,0.0,12.333333333333334,237.66666666666666,0.0,86.66666666666667,10.0,1022.3333333333334,72.66666666666667,-1.6666666666666667,17.333333333333332,1.6666666666666667,500.33438659667974,1222.4352384440103,6.778701684394124,182.02610678721283,21.518665130690668,31.868019088324854,1.0887835507591566,10.00461772436476,106.34282372878769,0.0
2021-11-30 13:10:00,2.5,12.7,21.6,22.9,4.5,4.711,3.8904850000000004,3.2909999999999995,60.846199999999996,0.0,12.38888888888889,237.44444444444446,0.0,86.94444444444444,10.0,1022.2222222222222,74.94444444444444,-1.6111111111111112,17.555555555555557,1.6111111111111112,493.26664401350354,1187.1181614527209,7.705547883820399,101.85207946863552,21.49333647841114,31.688735903508245,1.0904609512626116,10.004063436594388,106.60271913431458,0.0
2021-11-30 13:20:00,2.4,12.9,20.5,22.9,4.8,4.738,3.67673,2.5357,60.7823,0.0,12.444444444444445,237.22222222222223,0.0,87.22222222222223,10.0,1022.1111111111111,77.22222222222223,-1.5555555555555556,17.77777777777778,1.5555555555555556,496.00734873453774,1160.0306969934222,6.365963091203722,87.1290158764252,21.46980793279443,31.55107377779686,1.1708476546272046,10.006846398499052,104.81260282764326,0.0
2021-11-30 13:30:00,2.6,12.8,21.1,22.8,4.7,4.755,3.731865,2.3758,60.854499999999994,0.0,12.5,237.0,0.0,87.5,10.0,1022.0,79.5,-1.5,18.0,1.5,487.1938396830942,1107.0564038085936,4.620339490808336,97.42189401669691,21.426393616994222,31.391206115086874,1.166662841041883,10.009631274541219,104.83461738586425,0.0
2021-11-30 13:40:00,2.4,12.7,21.3,22.8,4.5,4.759,4.8127949999999995,2.0899,60.939499999999995,0.0,12.555555555555555,236.77777777777777,0.0,87.77777777777777,10.0,1021.8888888888889,81.77777777777777,-1.4444444444444444,18.22222222222222,1.4444444444444444,501.0761510213216,1073.2359720725576,3.530870600797362,217.8220178175242,21.386696348028668,31.266903513676702,1.136950113827226,10.011770181197905,105.37534961312504,0.0
2021-11-30 13:50:00,2.4,12.6,20.2,22.8,4.4,4.71,3.9481,2.1201,61.084799999999994,0.0,12.61111111111111,236.55555555555554,0.0,88.05555555555556,10.0,1021.7777777777778,84.05555555555556,-1.3888888888888888,18.444444444444443,1.3888888888888888,506.93192461386496,1033.9890015770923,2.7798627614032076,108.27662374399476,21.346321596371926,31.16845668038406,1.1287968750272765,10.01444840557831,100.06492971301752,0.0
2021-11-30 14:00:00,2.4,12.7,21.7,22.7,4.4,4.742,3.90963,1.9186,61.13719999999999,0.0,12.666666666666666,236.33333333333334,0.0,88.33333333333333,10.0,1021.6666666666666,86.33333333333334,-1.3333333333333335,18.666666666666668,1.3333333333333335,504.4475968424479,1006.3278017522001,2.821142392650162,76.49932153874198,21.329331134160363,31.144896799723305,1.1288120583693186,10.01351334253947,110.0260881169637,0.0
2021-11-30 14:10:00,,,,,,,3.53733,2.1027,61.22240000000001,0.0,12.722222222222221,236.11111111111111,0.0,88.61111111111111,10.0,1021.5555555555555,88.61111111111111,-1.2777777777777777,18.88888888888889,1.2777777777777777,521.4379161369937,978.7293787954046,2.4334012564696836,64.43750748672053,21.311995603162693,31.150225984013012,1.025889065987983,10.01249567185418,107.89353152064955,0.0
2021-11-30 14:20:00,1.6,12.5,21.3,22.6,4.2,4.732,3.7088,2.0972,61.3298,0.0,12.777777777777779,235.88888888888889,0.0,88.88888888888889,10.0,1021.4444444444445,90.88888888888889,-1.2222222222222223,19.11111111111111,1.2222222222222223,535.0688810501975,923.0542366536458,1.9638370871779607,56.018041267933825,21.288367370562366,31.085192812310776,1.1597969953336957,10.012301799348519,97.21572837549415,0.0
2021-11-30 14:30:00,1.6,12.2,21.1,22.7,3.7,4.771,4.09433,2.1038,61.3754,0.0,12.833333333333334,235.66666666666666,0.0,89.16666666666667,10.0,1021.3333333333334,93.16666666666667,-1.1666666666666667,19.333333333333332,1.1666666666666667,528.364348888178,904.4833973921853,1.8942865299201954,45.57541852757082,21.28049271583557,31.049246333440145,1.1167955028017362,10.01220901330312,112.5032694498698,0.0
2021-11-30 14:40:00,1.1,12.0,20.9,22.6,3.2,4.711,4.25256,2.0645,61.3694,0.0,12.88888888888889,235.44444444444446,0.0,89.44444444444444,10.0,1021.2222222222222,95.44444444444446,-1.1111111111111112,19.555555555555557,1.1111111111111112,511.3605141194662,893.924037882487,1.8544185729552123,36.23784042762498,21.25859189690843,31.065352241117402,1.056532588575856,10.00869550174239,107.19998089224605,0.0
2021-11-30 14:50:00,1.0,11.9,21.0,22.5,3.1,4.745,6.33191,2.0379,61.317499999999995,0.0,12.944444444444445,235.22222222222223,0.0,89.72222222222223,10.0,1021.1111111111111,97.72222222222223,-1.0555555555555556,19.77777777777778,1.0555555555555556,500.53747052422887,841.7194018274065,1.5915469631434833,31.271037596201495,21.195407473246256,31.050377518335978,1.133061150709788,10.017422960599266,97.24419133504232,0.0
2021-11-30 15:00:00,1.1,11.9,21.1,22.5,3.1,4.742,4.4200099999999996,2.0561,61.3614,0.0,13.0,235.0,0.0,90.0,10.0,1021.0,100.0,-1.0,20.0,1.0,505.16766662597655,820.9337001405913,1.530946212683694,289.32263362582796,21.13598556971146,31.04356144053788,1.157151440247304,10.018287935822697,109.60822405432577,0.0
2021-11-30 15:10:00,1.0,11.8,21.1,22.5,3.1,4.751,4.896538888888888,2.0873333333333335,61.43,0.05555555555555555,13.055555555555555,234.88888888888889,0.005555555555555556,90.11111111111111,9.722222222222221,1021.0,100.0,-0.9444444444444444,20.0,1.0,505.12482657596985,794.8058968098959,1.3664733013106605,538.2678851318359,21.114339032792778,31.059297489769715,1.048751760645438,10.012852549849256,108.2180404663086,0.0
2021-11-30 15:20:00,0.9,11.7,21.3,22.4,2.9,4.714,2.908325,2.5486,61.4827,0.1111111111111111,13.11111111111111,234.77777777777777,0.011111111111111112,90.22222222222223,9.444444444444445,1021.0,100.0,-0.8888888888888888,20.0,1.0,492.348037109375,775.0609198910066,1.4737635151006407,393.68697768216754,21.0774156443278,31.056844488779706,1.1260892714063326,10.010245075225829,108.9153257369995,0.0
2021-11-30 15:30:00,1.2,11.6,20.5,22.4,2.9,4.731,2.1353850000000003,2.715,61.4766,0.16666666666666666,13.166666666666666,234.66666666666666,0.01666666666666667,90.33333333333333,9.166666666666666,1021.0,100.0,-0.8333333333333334,20.0,1.0,487.4585941954865,746.0557055664062,1.1917722108354003,238.50855611208468,21.015080211984234,31.005848133011728,1.015127774089743,10.010619306806792,95.45254850031965,0.0
2021-11-30 15:40:00,1.1,11.8,21.0,22.3,3.1,4.705,2.546345,2.6264,61.4437,0.2222222222222222,13.222222222222221,234.55555555555554,0.022222222222222223,90.44444444444444,8.88888888888889,1021.0,100.0,-0.7777777777777778,20.0,1.0,485.04159647623703,733.7209616615032,1.0254326104174898,150.80496984578795,20.974428027470907,30.97804947535197,1.0945984322826068,10.009902884165445,110.20608071645101,0.0
2021-11-30 15:50:00,1.4,11.7,21.3,22.3,3.1,4.694,2.70391,2.5003,61.408899999999996,0.2777777777777778,13.277777777777779,234.44444444444446,0.02777777777777778,90.55555555555556,8.61111111111111,1021.0,100.0,-0.7222222222222222,20.0,1.0,483.06956612422545,717.7921748299434,0.9156542113153948,104.01163537817486,20.923143038507234,30.976857585960865,1.1775351116903083,10.00804508974323,103.3422740194892,0.0
2021-11-30 16:00:00,1.0,11.6,21.1,22.3,2.9,4.674,8.0158,2.4516,61.3891,0.3333333333333333,13.333333333333334,234.33333333333334,0.03333333333333334,90.66666666666667,8.333333333333334,1021.0,100.0,-0.6666666666666667,20.0,1.0,478.94749145507814,696.7703698730469,0.9474106686010872,81.6661956777411,20.87460078239441,30.984973293940225,0.9443926735719046,10.010650113423665,103.64503396352131,0.0
2021-11-30 16:10:00,1.4,11.5,20.8,22.2,2.9,4.702,4.70764,2.4261,61.399300000000004,0.3888888888888889,13.38888888888889,234.22222222222223,0.038888888888888896,90.77777777777777,8.055555555555555,1021.0,100.0,-0.6111111111111112,20.0,1.0,472.51402546148194,682.3219472810591,1.0827435931041416,56.02687010695032,20.848615204062163,31.005801295803092,0.9493949996499019,10.009025360473805,115.89769007149388,0.0
2021-11-30 16:20:00,1.5,11.5,21.3,22.2,2.8,4.653,5.15737,2.4887,61.4258,0.4444444444444444,13.444444444444445,234.11111111111111,0.044444444444444446,90.88888888888889,7.777777777777779,1021.0,100.0,-0.5555555555555556,20.0,1.0,459.0641164143881,664.123866780599,1.029668748828314,35.977698397016795,20.80788136482239,31.03471479098002,0.959623389939467,10.003709184328716,100.34958559672037,0.0
2021-11-30 16:30:00,1.7,11.7,20.9,22.1,3.2,4.664,3.00691,2.5052,61.49679999999999,0.5,13.5,234.0,0.05,91.0,7.5,1021.0,100.0,-0.5,20.0,1.0,449.1604672416599,648.3054820584703,1.0587838434954147,21.62621026378567,20.762624990980505,31.095430649902863,0.9481078939914367,10.010183956879008,98.60895712038891,0.0
2021-11-30 16:40:00,1.4,11.6,21.0,22.2,3.1,4.677,2.969915,2.3575,61.5191,0.5555555555555556,13.555555555555555,233.88888888888889,0.05555555555555556,91.11111111111111,7.222222222222222,1021.0,100.0,-0.4444444444444444,20.0,1.0,444.44199188232426,639.2260498046875,1.0565898432856227,11.815091937180966,20.734536482062044,31.16470973898462,1.0853998519488648,10.012174113402931,109.57795290176477,0.0
2021-11-30 16:50:00,1.2,11.6,20.8,22.2,3.0,4.625,4.02128,2.0994,61.4812,0.611111111111111,13.61111111111111,233.77777777777777,0.061111111111111116,91.22222222222223,6.944444444444445,1021.0,100.0,-0.38888888888888895,20.0,1.0,439.98167307535806,625.8684626787558,1.0487103911038846,10.354053959226878,20.683176380793252,31.210064020156857,0.905192102988561,10.009673328399659,106.36353658040363,0.0
2021-11-30 17:00:00,1.0,11.5,20.8,22.1,2.9,4.637,3.87348,1.9125,61.5252,0.6666666666666666,13.666666666666666,233.66666666666666,0.06666666666666668,91.33333333333333,6.666666666666667,1021.0,100.0,-0.33333333333333337,20.0,1.0,433.08370746831787,598.2590688139817,1.2080615950270561,11.660119361715802,20.62785766919454,31.27620822588603,1.065765175918738,10.013917978604635,99.02183481852214,0.0
2021-11-30 17:10:00,1.0,11.3,20.4,22.0,2.8,4.661,2.9377,2.0023,61.5961,0.7222222222222222,13.722222222222221,233.55555555555554,0.07222222222222223,91.44444444444444,6.388888888888889,1021.0,100.0,-0.2777777777777778,20.0,1.0,426.90845794677733,583.3768976391322,1.2353171648884897,8.304036830023858,20.605248326716453,31.303443959392393,0.9864973716917685,10.013291370720513,110.44102164898888,0.0
2021-11-30 17:20:00,1.1,11.3,21.7,22.0,2.8,4.61,3.03503,2.0986000000000002,61.660900000000005,0.7777777777777778,13.777777777777779,233.44444444444446,0.07777777777777779,91.55555555555556,6.111111111111112,1021.0,100.0,-0.2222222222222222,20.0,1.0,421.6726833229503,585.2122290109218,1.074200730040922,4.620867657998188,20.54812924067179,31.333550717035926,0.9822752941648165,10.004001156489053,109.47137886047362,0.0
2021-11-30 17:30:00,1.1,11.3,20.4,22.0,2.8,4.627,3.2016199999999997,2.0463999999999998,61.69,0.8333333333333333,13.833333333333334,233.33333333333334,0.08333333333333334,91.66666666666667,5.833333333333334,1021.0,100.0,-0.16666666666666674,20.0,1.0,418.2998673502604,572.2669087727865,1.0009832600920887,2.7944018397156127,20.466864007367924,31.41652724341484,0.9715428037293213,10.007387920234162,100.255308880348,0.0
2021-11-30 17:40:00,1.0,11.3,21.9,21.9,2.7,4.592,3.356715,2.0946,61.718399999999995,0.8888888888888888,13.88888888888889,233.22222222222223,0.08888888888888889,91.77777777777777,5.555555555555556,1021.0,100.0,-0.11111111111111116,20.0,1.0,420.33969002910044,560.3504190589641,1.140898350669166,5.499961309736058,20.40946955680847,31.502751493453978,0.9766629360119502,10.011663748423258,108.67917095184325,0.0
2021-11-30 17:50:00,1.0,11.3,20.8,21.9,2.7,4.6,3.71315,2.1491,61.732000000000006,0.9444444444444444,13.944444444444445,233.11111111111111,0.09444444444444446,91.88888888888889,5.277777777777779,1021.0,100.0,-0.05555555555555558,20.0,1.0,419.6763907877604,550.5307335934693,1.0854888062120158,17.270716900690804,20.367472461064658,31.565038805007937,0.9212413112322488,10.008064843813578,110.32391965230306,0.0
2021-11-30 18:00:00,1.0,11.2,20.6,21.8,2.7,4.644,3.6325449999999995,2.3205,61.7693,1.0,14.0,233.0,0.1,92.0,5.0,1021.0,100.0,0.0,20.0,1.0,418.48305741584164,540.8047932942709,1.1055018724543226,29.924014134433985,20.337028935750325,31.658037354151407,0.9540586186448733,10.009625185330709,106.7859752146403,0.0
2021-11-30 18:10:00,1.0,11.0,20.9,21.8,2.6,4.599,3.67073,2.4727,61.7658,1.0,13.88888888888889,232.83333333333334,0.11666666666666667,92.38888888888889,4.833333333333333,1021.0,100.0,0.05555555555555555,19.944444444444443,1.0,419.1263003540039,524.0566066277164,1.2273755519538274,44.110413286456954,20.323507528089532,31.71019274393717,0.9195506236883206,10.008407119896452,108.84429123463603,0.0
2021-11-30 18:20:00,1.1,11.0,21.3,21.7,2.6,4.568,3.533085,2.3813,61.726099999999995,1.0,13.777777777777779,232.66666666666666,0.13333333333333336,92.77777777777777,4.666666666666667,1021.0,100.0,0.1111111111111111,19.88888888888889,1.0,417.12599388385644,518.0057861328125,1.1398705887760818,52.24385814289589,20.317085768381755,31.74576494216919,0.9985742300748826,10.006660385131836,108.45311509450275,0.0
2021-11-30 18:30:00,1.2,11.1,20.6,21.7,2.7,4.565,3.968945,2.5534,61.670899999999996,1.0,13.666666666666666,232.5,0.15000000000000002,93.16666666666667,4.5,1021.0,100.0,0.16666666666666666,19.833333333333332,1.0,413.9985784912109,514.445528248754,1.2392981615292151,50.77824224073335,20.303247476082063,31.77781888105101,0.8629580110109458,10.005696777219827,109.35625808823579,0.0
2021-11-30 18:40:00,1.1,11.1,22.0,21.7,2.7,4.596,4.5283500000000005,2.6055,61.6726,1.0,13.555555555555555,232.33333333333334,0.16666666666666669,93.55555555555556,4.333333333333333,1021.0,100.0,0.2222222222222222,19.77777777777778,1.0,417.35250226952564,508.6681703554351,1.435658967626297,56.63268782965881,20.285465450286864,31.819948736826582,0.9431040822466216,10.008840910593669,105.497161916097,0.0
2021-11-30 18:50:00,1.1,11.1,20.7,21.8,2.7,4.573,3.9080950000000003,2.63,61.664699999999996,1.0,13.444444444444445,232.16666666666666,0.18333333333333335,93.94444444444444,4.166666666666667,1021.0,100.0,0.2777777777777778,19.72222222222222,1.0,415.56142272949216,499.3595188395182,1.3032451646998102,57.888486034587274,20.276905562082927,31.86277017593384,0.953245430290699,10.010409819285075,112.78360687255858,0.0
2021-11-30 19:00:00,1.2,11.1,20.7,21.7,2.7,4.575,3.9249850000000004,2.8856,61.69500000000001,1.0,13.333333333333334,232.0,0.2,94.33333333333333,4.0,1021.0,100.0,0.3333333333333333,19.666666666666668,1.0,413.8559921124338,494.2807636129445,1.352533757221901,61.178045223473156,20.25351813413329,31.882462215854623,0.8685860774796561,10.007032393735681,109.51237037292307,0.0
2021-11-30 19:10:00,1.3,11.1,20.7,21.6,2.8,4.55,3.4072850000000003,2.8863,61.6884,1.0,13.222222222222221,231.83333333333334,0.21666666666666667,94.72222222222223,3.833333333333333,1021.0,100.0,0.3888888888888889,19.61111111111111,1.0,415.67954813639324,489.9588928222656,1.22576400084179,61.52646671305941,20.18182264963786,31.884099874496464,0.8452755011121432,10.008614805539448,104.70127745310465,0.0
2021-11-30 19:20:00,1.4,11.2,21.0,21.6,2.9,4.535,4.194115,2.9465,61.684900000000006,1.0,13.11111111111111,231.66666666666666,0.23333333333333336,95.11111111111111,3.6666666666666665,1021.0,100.0,0.4444444444444444,19.555555555555557,1.0,416.0203717847802,484.19163734523727,1.3788970977960333,70.76770130459198,20.15645301818848,31.872909065882368,1.044647420446078,10.004835515022277,112.05990175882975,0.0
2021-11-30 19:30:00,1.6,11.1,21.0,21.6,2.9,4.534,4.63017,3.167,61.704600000000006,1.0,13.0,231.5,0.25,95.5,3.5,1021.0,100.0,0.5,19.5,1.0,419.05290618896487,481.65203612228925,1.445360604194598,82.69116784586072,20.19309617338881,31.845401301141514,0.9964036876367309,10.002367447729165,113.54667467429813,0.0
2021-11-30 19:40:00,1.8,11.2,20.9,21.6,3.1,4.537,8.73405,2.9561111111111114,61.67400000000001,1.0,12.88888888888889,231.33333333333334,0.2666666666666667,95.88888888888889,3.333333333333333,1021.0,100.0,0.5555555555555556,19.444444444444443,1.0,419.0719603685401,476.58549153645833,1.831697051019992,113.9665347563749,20.20697306950887,31.771498978932698,0.970339246193568,10.00145732720693,108.9344666926066,0.0
2021-11-30 19:50:00,1.9,11.2,21.3,21.6,3.2,4.54,11.239085,2.4898,61.5397,1.0,12.777777777777779,231.16666666666666,0.2833333333333333,96.27777777777777,3.1666666666666665,1021.0,100.0,0.611111111111111,19.38888888888889,1.0,416.6923169962565,476.0209203294776,2.2997393571522275,95.68883861283125,20.18857527280258,31.708263323724605,1.1262817006191965,9.999222645678762,121.49024001988987,0.0
2021-11-30 20:00:00,1.9,11.3,20.7,21.6,3.2,4.534,12.10583181818182,2.485090909090909,61.59909090909091,1.0,12.666666666666666,231.0,0.30000000000000004,96.66666666666667,3.0,1021.0,100.0,0.6666666666666666,19.333333333333332,1.0,414.67524253055973,465.06550506591793,2.45238479787347,98.26190876136391,20.166637687683107,31.67160725593567,1.1849680009484291,9.997293745676677,108.96014625549317,0.0
2021-11-30 20:10:00,2.0,11.3,21.1,21.6,3.3,4.536,12.904045,2.4981,61.6823,1.0,12.555555555555555,230.83333333333334,0.3166666666666667,97.05555555555556,2.833333333333333,1021.0,100.0,0.7222222222222222,19.27777777777778,1.0,411.0711005655925,462.5854381868209,2.679934808285223,104.4549084854126,20.19513279279073,31.63892197926839,1.2499162246783575,9.998570028940836,110.12317092895508,0.0
2021-11-30 20:20:00,2.0,11.3,20.7,21.5,3.4,4.53,12.03737,2.507,61.7393,1.0,12.444444444444445,230.66666666666666,0.33333333333333337,97.44444444444444,2.6666666666666665,1021.0,100.0,0.7777777777777778,19.22222222222222,1.0,409.64826793802195,457.8966350301107,2.769596422749051,107.27080640264823,20.226295540750364,31.580041342535935,1.346871565321071,9.998135669029365,108.00732744766495,0.0
2021-11-30 20:30:00,2.1,11.3,20.8,21.5,3.4,4.541,13.29855,2.6542000000000003,61.7856,1.0,12.333333333333334,230.5,0.35,97.83333333333333,2.5,1021.0,100.0,0.8333333333333333,19.166666666666668,1.0,414.734656270345,457.29867095947264,2.854024216495665,108.48262190048304,20.232283356984457,31.529034872055053,1.2854873354236285,9.998666389783223,114.78972666422526,0.0
2021-11-30 20:40:00,2.2,11.3,20.7,21.4,3.4,4.533,14.19959,2.7033,61.7989,1.0,12.222222222222221,230.33333333333334,0.3666666666666667,98.22222222222223,2.333333333333333,1021.0,100.0,0.8888888888888888,19.11111111111111,1.0,412.9560097214271,457.21672466058845,3.2052924235190376,107.17863200020656,20.263807422400866,31.468005972447365,1.3406359780760808,9.998184442196862,105.57775529290322,0.0
2021-11-30 20:50:00,2.1,11.4,21.3,21.5,3.5,4.535,14.73936,2.8139,61.793899999999994,1.0,12.11111111111111,230.16666666666666,0.3833333333333334,98.61111111111111,2.1666666666666665,1021.0,100.0,0.9444444444444444,19.055555555555557,1.0,411.32873077392577,452.39135620117185,3.2525637601459096,108.5362607785672,20.2950625928243,31.36827664057414,1.4628174642721812,9.999797434806824,112.79115932464599,0.0
2021-11-30 21:00:00,2.0,11.3,20.5,21.4,3.3,4.529,13.326485,2.7168,61.7725,1.0,12.0,230.0,0.4,99.0,2.0,1021.0,100.0,1.0,19.0,1.0,408.6698849382072,449.1738521076071,2.8919780758275824,109.20318176743675,20.297047505028505,31.29579072106356,1.4484737509758459,9.99778273272649,110.60455772292144,0.0
2021-11-30 21:10:00,1.9,11.3,21.1,21.4,3.4,4.529,12.35557,2.7187,61.7355,0.8888888888888888,11.88888888888889,229.16666666666666,0.38333333333333336,98.66666666666667,2.2777777777777777,1020.9444444444445,99.05555555555556,0.8333333333333333,19.11111111111111,1.0,408.08321278889974,449.0006275431315,2.8464522931198615,105.90034053931802,20.304838660558065,31.247276515960692,1.429050083955129,9.99399636586507,116.75266007741293,0.0
2021-11-30 21:20:00,2.5,11.3,20.6,21.4,3.4,4.534,13.161449999999999,2.7177,61.7583,0.7777777777777778,11.777777777777779,228.33333333333334,0.3666666666666667,98.33333333333333,2.5555555555555554,1020.8888888888889,98.11111111111111,0.6666666666666666,19.22222222222222,1.0,406.09142327670395,449.774270703546,2.961080073562719,106.29731772859218,20.31948022551456,31.186971196751138,1.4046624870488873,9.996128985760576,107.00619425240208,0.0
2021-11-30 21:30:00,1.8,11.2,21.4,21.4,3.3,4.505,13.725485,2.8395,61.77570000000001,0.6666666666666667,11.666666666666666,227.5,0.35000000000000003,98.0,2.833333333333333,1020.8333333333334,97.16666666666667,0.5,19.333333333333332,1.0,404.0017256497789,445.98016749590295,3.092090073709434,113.56913583270575,20.34060223579407,31.12855570793152,1.5019719495375952,9.99756130695343,115.1035934829712,0.0
2021-11-30 21:40:00,2.4,11.4,20.4,21.4,3.5,4.522,13.90924,2.6845,61.761,0.5555555555555556,11.555555555555555,226.66666666666666,0.33333333333333337,97.66666666666667,3.1111111111111107,1020.7777777777778,96.22222222222223,0.33333333333333326,19.444444444444443,1.0,408.12448461422974,443.40991902669265,3.1170874775264226,111.6497743513894,20.351938332972555,31.072923977469323,1.3958023391840821,9.99641365447287,112.43225636584611,0.0
2021-11-30 21:50:00,2.2,11.3,21.4,21.4,3.4,4.515,15.358414999999999,2.7159,61.7932,0.4444444444444444,11.444444444444445,225.83333333333334,0.31666666666666665,97.33333333333333,3.388888888888889,1020.7222222222222,95.27777777777777,0.16666666666666663,19.555555555555557,1.0,410.40869303385415,446.4305895645317,3.442461789590491,109.59032038866465,20.349253981908163,31.04379472096761,1.4960690941413244,9.998338534037272,111.72236053466797,0.0
2021-11-30 22:00:00,1.9,11.3,20.8,21.4,3.5,4.478,17.10976,2.6515,61.80499999999999,0.33333333333333337,11.333333333333334,225.0,0.30000000000000004,97.0,3.6666666666666665,1020.6666666666666,94.33333333333333,0.0,19.666666666666668,1.0,407.6335450165847,440.49743815104165,3.6005334938313327,111.8662045311793,20.354263655344646,31.01041756629944,1.4315520550807317,10.00043352762858,109.57713500976563,0.0
2021-11-30 22:10:00,2.0,11.3,20.8,21.3,3.4,4.489,16.485435000000003,2.4579999999999997,61.821299999999994,0.2222222222222222,11.222222222222221,224.16666666666666,0.2833333333333333,96.66666666666667,3.944444444444444,1020.6111111111111,93.38888888888889,-0.16666666666666674,19.77777777777778,1.0,406.9543239339193,438.5366409512224,3.7710391750982253,110.5976706689091,20.348540576999472,31.01423829137942,1.6482834255729018,10.002166729404427,108.64836019268144,0.0
2021-11-30 22:20:00,2.2,11.3,21.2,21.4,3.4,4.483,16.370995,2.6619,61.8636,0.11111111111111116,11.11111111111111,223.33333333333334,0.26666666666666666,96.33333333333333,4.222222222222221,1020.5555555555555,92.44444444444444,-0.3333333333333335,19.88888888888889,1.0,409.5347071154364,442.2689904258991,3.620634778441682,110.34473741175763,20.348253485361735,31.00705478668213,1.5979091415802638,10.004409370422362,111.57924526214599,0.0
2021-11-30 22:30:00,2.1,11.4,20.6,21.3,3.6,4.498,16.426215,2.653,61.911699999999996,0.0,11.0,222.5,0.25,96.0,4.5,1020.5,91.5,-0.5,20.0,1.0,408.6443745930989,439.3382997639974,3.687011791925646,107.38830725222658,20.34938858350118,31.0003218682607,1.6694442729155223,10.0044175863266,109.47240950266522,0.0
2021-11-30 22:40:00,2.3,11.4,21.6,21.3,3.6,4.485,16.908695,2.7407,61.9372,-0.11111111111111116,10.88888888888889,221.66666666666666,0.23333333333333334,95.66666666666667,4.777777777777778,1020.4444444444445,90.55555555555556,-0.6666666666666667,20.11111111111111,1.0,409.4956546160819,435.704478573854,3.7726554116758253,110.63175561851025,20.332610864908684,31.00898005156867,1.670931203018474,10.003579077127963,110.38433504438669,0.0
2021-11-30 22:50:00,2.1,11.2,20.6,21.3,3.5,4.467,16.772759999999998,2.8335,61.9528,-0.2222222222222221,10.777777777777779,220.83333333333334,0.21666666666666667,95.33333333333333,5.055555555555555,1020.3888888888889,89.61111111111111,-0.8333333333333335,20.22222222222222,1.0,410.2255795288086,433.2420714314779,3.7488795869498603,112.41265047191901,20.33680068651835,31.011437355677288,1.5769344854354859,10.001573222478232,112.85032671610516,0.0
2021-11-30 23:00:00,2.1,11.3,21.2,21.3,3.6,4.496,16.65762,2.9324000000000003,61.9442,-0.33333333333333326,10.666666666666666,220.0,0.2,95.0,5.333333333333333,1020.3333333333334,88.66666666666667,-1.0,20.333333333333332,1.0,411.4144375505119,434.2500122947255,3.792277988336854,108.8585449481684,20.334727449201594,31.01779671803706,1.7748727604763654,10.00168538573098,110.74834829470532,0.0
2021-11-30 23:10:00,2.2,11.2,21.0,21.3,3.5,4.491,16.411695,2.6527000000000003,61.888999999999996,-0.4444444444444444,10.555555555555555,219.16666666666666,0.18333333333333332,94.66666666666667,5.611111111111111,1020.2777777777778,87.72222222222223,-1.166666666666667,20.444444444444443,1.0,413.1380362955729,428.0511624145508,3.7369044130468096,110.29637039680264,20.359101588685633,30.996238023844143,1.7344498294356179,10.0015200611427,112.86699527137023,0.0
2021-11-30 23:20:00,1.9,11.1,21.1,21.3,3.4,4.466,15.971445,2.6841,61.8959,-0.5555555555555556,10.444444444444445,218.33333333333334,0.16666666666666666,94.33333333333333,5.888888888888888,1020.2222222222222,86.77777777777777,-1.3333333333333335,20.555555555555557,1.0,412.2508431901603,430.3998759127211,3.794552692013272,105.58926677294372,20.374619744618734,30.972487592697142,1.7123481816053392,10.000386780103048,107.3662785212199,0.0
2021-11-30 23:30:00,2.0,11.2,21.4,21.3,3.5,4.476,16.28773,2.5777,61.922000000000004,-0.6666666666666665,10.333333333333334,217.5,0.15000000000000002,94.0,6.166666666666666,1020.1666666666666,85.83333333333333,-1.5,20.666666666666668,1.0,415.00221184039935,428.6915155695773,3.7273902802884917,112.90031176486256,20.360317939122517,30.956381540298462,1.6613824218511581,10.001502587000529,107.85313419342042,0.0
2021-11-30 23:40:00,2.2,11.1,20.3,21.3,3.4,4.467,15.671285000000001,2.5436,61.940099999999994,-0.7777777777777777,10.222222222222221,216.66666666666666,0.1333333333333333,93.66666666666667,6.444444444444444,1020.1111111111111,84.88888888888889,-1.666666666666667,20.77777777777778,1.0,410.9768855794271,422.3818499755859,3.753487357729572,109.16957362719174,20.358012550698835,30.94800839725861,1.6415884987951,10.001536104019078,112.04153902430991,0.0
2021-11-30 23:50:00,1.9,11.1,21.5,21.2,3.4,4.49,16.519945,2.5997,61.9784,-0.8888888888888888,10.11111111111111,215.83333333333334,0.11666666666666664,93.33333333333333,6.722222222222221,1020.0555555555555,83.94444444444444,-1.8333333333333335,20.88888888888889,1.0,414.2679824688791,427.2951710387482,3.733463725107538,112.17498735050697,20.366864582697552,30.934074840545655,1.7808701095978416,10.00111337184906,110.44782519022624,0.0
2021-12-01 00:00:00,2.6,11.3,20.7,21.2,3.7,4.478,16.86552,2.6221,62.0064,-1.0,10.0,215.0,0.1,93.0,7.0,1020.0,83.0,-2.0,21.0,1.0,412.4425552508475,428.362412109375,3.8878112500602917,111.20832627786756,20.37058924486408,30.897815390171978,1.5987408463227548,10.001306121416684,112.88297783544508,0.0
2021-12-01 00:10:00,2.4,11.2,21.2,21.2,3.6,4.492,17.00817,2.5073999999999996,61.994299999999996,-1.0555555555555556,9.944444444444445,214.38888888888889,0.09444444444444446,93.0,7.166666666666667,1019.8888888888889,80.61111111111111,-2.0555555555555554,20.944444444444443,1.0,411.63034926140443,428.948042346472,3.869341311932957,109.17053965078235,20.373654136657713,30.884902267456056,1.697298063834508,10.000929387410482,108.27340304056804,0.0
2021-12-01 00:20:00,2.0,11.1,21.5,21.3,3.5,4.485,17.436815000000003,2.5448,62.0354,-1.1111111111111112,9.88888888888889,213.77777777777777,0.08888888888888889,93.0,7.333333333333333,1019.7777777777778,78.22222222222223,-2.111111111111111,20.88888888888889,1.0,413.004407632762,422.7062717516669,3.9281439458650382,106.8547145856437,20.36464970987395,30.891381568316014,1.719196812439773,10.001623164031464,111.2358915270789,0.0
2021-12-01 00:30:00,2.2,11.2,20.5,21.3,3.6,4.481,17.422445,2.5373,62.0665,-1.1666666666666667,9.833333333333334,213.16666666666666,0.08333333333333334,93.0,7.5,1019.6666666666666,75.83333333333333,-2.1666666666666665,20.833333333333332,1.0,408.64418833414715,424.3112849934896,3.8387705913034535,112.65014562574484,20.372231664657594,30.880772193272907,1.7019468688964843,10.000651922225952,109.13765032450358,0.0
2021-12-01 00:40:00,2.2,11.2,21.7,21.2,3.6,4.497,17.824285,2.5911999999999997,62.075599999999994,-1.2222222222222223,9.777777777777779,212.55555555555554,0.07777777777777778,93.0,7.666666666666667,1019.5555555555555,73.44444444444444,-2.2222222222222223,20.77777777777778,1.0,412.110082397461,425.1862763328114,3.9093842464045614,111.95931239478332,20.369795392354327,30.89056340853373,1.6753307271003723,9.999832061131794,107.53260122934978,0.0
2021-12-01 00:50:00,1.9,11.1,20.6,21.2,3.5,4.511,18.095255,2.4969,62.0539,-1.2777777777777777,9.722222222222221,211.94444444444446,0.07222222222222223,93.0,7.833333333333333,1019.4444444444445,71.05555555555556,-2.2777777777777777,20.72222222222222,1.0,407.93341699359064,425.0326941935221,3.932806977154845,109.14822449592548,20.365377503303485,30.876068795144896,1.7380975409853932,10.000564074597117,110.83192684863248,0.0
2021-12-01 01:00:00,2.2,11.2,21.5,21.2,3.6,4.495,18.032825,2.5974,62.0511,-1.3333333333333333,9.666666666666666,211.33333333333334,0.06666666666666667,93.0,8.0,1019.3333333333334,68.66666666666667,-2.3333333333333335,20.666666666666668,1.0,407.1617170206706,419.56869798682203,3.889809387747177,109.35498612398483,20.357353178660073,30.88239877065023,1.8204911168416342,10.000348491668701,111.56496775309245,0.0
2021-12-01 01:10:00,2.4,11.1,20.8,21.2,3.6,4.514,17.681895,2.6221,62.0597,-1.3888888888888888,9.61111111111111,210.72222222222223,0.06111111111111111,93.0,8.166666666666666,1019.2222222222222,66.27777777777777,-2.388888888888889,20.61111111111111,1.0,405.4487421390928,411.1383476380096,4.10381683042494,111.22348256838522,20.352645047182417,30.87747666833091,1.6565705702163407,10.000541620254516,109.95859109005684,0.0
2021-12-01 01:20:00,2.0,11.1,20.6,21.2,3.6,4.479,17.09027,2.59,62.0785,-1.4444444444444444,9.555555555555555,210.11111111111111,0.05555555555555556,93.0,8.333333333333334,1019.1111111111111,63.888888888888886,-2.4444444444444446,20.555555555555557,1.0,407.63458577473955,415.9327711995443,4.091787723498156,106.1603934558502,20.350137163798017,30.867356526056927,1.682292338212331,10.00177174091339,109.60754608154298,0.0
2021-12-01 01:30:00,2.4,11.2,21.7,21.2,3.7,4.482,16.215105,2.6661,62.091899999999995,-1.5,9.5,209.5,0.05,93.0,8.5,1019.0,61.5,-2.5,20.5,1.0,409.4840942382813,420.3928452871038,3.757157155221465,107.19403929370944,20.345698328341467,30.886265845217945,1.6731913336959938,10.0024911866215,105.73284525014587,0.0
2021-12-01 01:40:00,2.4,11.1,20.7,21.2,3.6,4.493,16.507939999999998,2.7321999999999997,62.0874,-1.5555555555555556,9.444444444444445,208.88888888888889,0.044444444444444446,93.0,8.666666666666666,1018.8888888888889,59.111111111111114,-2.5555555555555554,20.444444444444443,1.0,410.2457196992019,418.08639862060545,3.735468123955915,111.24537239742817,20.348134552637738,30.874593884150187,1.6622046448787053,10.003634443283081,112.3761234664917,0.0
2021-12-01 01:50:00,1.8,11.1,21.4,21.2,3.4,4.486,17.04021,2.5798,62.0579,-1.6111111111111112,9.38888888888889,208.27777777777777,0.03888888888888889,93.0,8.833333333333334,1018.7777777777778,56.72222222222223,-2.611111111111111,20.38888888888889,1.0,406.0401257745151,420.6632836142354,3.7036873118621485,113.79574933607026,20.341074414765096,30.870152095212774,1.7220180113335786,10.002163449249698,112.16593436742232,0.0
2021-12-01 02:00:00,2.1,11.2,20.7,21.2,3.6,4.476,17.721449999999997,2.6086,62.0693,-1.6666666666666665,9.333333333333334,207.66666666666666,0.033333333333333326,93.0,9.0,1018.6666666666666,54.333333333333336,-2.6666666666666665,20.333333333333332,1.0,406.5004751060749,420.1806360880534,3.9282216808014674,109.42926260436323,20.337856636047363,30.899504744211832,1.7705738729238512,10.003467721939087,108.80791202545166,0.0
2021-12-01 02:10:00,2.4,11.1,20.7,21.2,3.6,4.49,16.875375,2.8293,62.1245,-1.7222222222222223,9.277777777777779,207.05555555555554,0.027777777777777776,93.0,9.166666666666668,1018.5555555555555,51.94444444444444,-2.7222222222222223,20.27777777777778,1.0,408.8074301147461,421.45096236656457,3.7869955770444057,108.64722559977386,20.341503058719095,30.87793779427049,1.7188036468103107,10.004569770037119,109.06154552675237,0.0
2021-12-01 02:20:00,1.9,11.1,20.9,21.2,3.5,4.508,16.270245,2.6554,62.105999999999995,-1.7777777777777777,9.222222222222221,206.44444444444446,0.022222222222222213,93.0,9.333333333333334,1018.4444444444445,49.55555555555556,-2.7777777777777777,20.22222222222222,1.0,411.08812594709724,418.39876881917314,3.615164290026756,109.84292190099166,20.329177929560345,30.887292270660403,1.6500361641248067,10.002820189793905,109.0896249516805,0.0
2021-12-01 02:30:00,2.7,11.3,20.9,21.2,3.9,4.494,16.619655,2.7601,62.116499999999995,-1.8333333333333333,9.166666666666666,205.83333333333334,0.016666666666666663,93.0,9.5,1018.3333333333334,47.16666666666667,-2.833333333333333,20.166666666666668,1.0,412.7490815857635,416.6113126136517,3.776966208549543,108.15565292250639,20.328141918290132,30.869008571926486,1.6171404199580013,10.001861587675279,112.37841935518773,0.0
2021-12-01 02:40:00,2.4,11.2,21.4,21.2,3.7,4.455,16.962645000000002,2.7399999999999998,62.100199999999994,-1.8888888888888888,9.11111111111111,205.22222222222223,0.011111111111111113,93.0,9.666666666666668,1018.2222222222222,44.77777777777778,-2.888888888888889,20.11111111111111,1.0,405.2290348307292,411.55904378255207,3.5832854053664343,113.25887936069466,20.32465825959114,30.864460938717684,1.5924595649734055,10.000391900903086,111.00698521673341,0.0
2021-12-01 02:50:00,2.0,11.2,20.5,21.2,3.7,4.506,17.45446,2.6247,62.0764,-1.9444444444444444,9.055555555555555,204.61111111111111,0.00555555555555555,93.0,9.833333333333334,1018.1111111111111,42.38888888888889,-2.9444444444444446,20.055555555555557,1.0,403.02685512849655,411.7300548299154,3.8029822287923194,112.04623918608756,20.330480928421018,30.855811532338457,1.5140393624703088,10.00051665465037,110.6769565963745,0.0
2021-12-01 03:00:00,2.3,11.2,21.4,21.2,3.7,4.475,17.938795,2.5301,62.08579999999999,-2.0,9.0,204.0,0.0,93.0,10.0,1018.0,40.0,-3.0,20.0,1.0,406.433671875,413.80365520608837,3.7372473044112575,112.85974788450253,20.33097027999533,30.850084138051262,1.5739962477367475,10.000782188884283,107.50853651445463,0.0
2021-12-01 03:10:00,2.4,11.2,20.4,21.2,3.7,4.492,17.45693,2.6834,62.131299999999996,-2.0,9.055555555555555,203.61111111111111,0.0,92.88888888888889,10.0,1017.8888888888889,39.333333333333336,-3.0,20.055555555555557,1.0555555555555556,406.0137232462565,409.62843648274736,3.720635019554256,110.54158262371342,20.333028039932252,30.871251878738406,1.5922132645050684,10.001300264994303,107.04880953470865,0.0
2021-12-01 03:20:00,2.1,11.1,21.4,21.2,3.6,4.492,18.621675,2.5888,62.1324,-2.0,9.11111111111111,203.22222222222223,0.0,92.77777777777777,10.0,1017.7777777777778,38.666666666666664,-3.0,20.11111111111111,1.1111111111111112,408.9064519035953,408.50956031536236,3.8749387777053705,111.3597378912888,20.340286141519492,30.85034025305409,1.5940200654312042,10.004010309391775,112.59492833929546,0.0
2021-12-01 03:30:00,2.3,11.3,20.7,21.2,3.8,4.477,19.043305,2.5157,62.1505,-2.0,9.166666666666666,202.83333333333334,0.0,92.66666666666667,10.0,1017.6666666666666,38.0,-3.0,20.166666666666668,1.1666666666666667,409.7396426461757,412.61306345621745,3.9271446909608136,111.01449360173974,20.33419043346987,30.84531991312059,1.6582699729561132,10.004611005352043,109.31926513413252,0.0
2021-12-01 03:40:00,2.8,11.3,21.4,21.2,3.9,4.482,18.36887,2.4178,62.17229999999999,-2.0,9.222222222222221,202.44444444444446,0.0,92.55555555555556,10.0,1017.5555555555555,37.333333333333336,-3.0,20.22222222222222,1.2222222222222223,412.69162394205733,407.092144950779,3.677616975852999,111.20832026982711,20.327966368993124,30.83685130755107,1.5693632238109907,10.005313843091328,116.58227893829346,0.0
2021-12-01 03:50:00,2.3,11.2,20.4,21.2,3.8,4.477,17.55864,2.5451,62.232000000000006,-2.0,9.277777777777779,202.05555555555554,0.0,92.44444444444444,10.0,1017.4444444444445,36.666666666666664,-3.0,20.27777777777778,1.2777777777777777,413.04713839476136,402.31952862268207,3.6361572231209207,109.40706091196523,20.328720619233987,30.83273209140799,1.6414061408797227,10.004967194573354,103.19225947040623,0.0
2021-12-01 04:00:00,2.1,11.2,21.6,21.1,3.7,4.459,17.2284,2.6079,62.266600000000004,-2.0,9.333333333333334,201.66666666666666,0.0,92.33333333333333,10.0,1017.3333333333334,36.0,-3.0,20.333333333333332,1.3333333333333333,413.99571502685546,404.8363491821289,3.6491696798532027,108.85473011059949,20.326536105473835,30.846872161229452,1.5815360319614409,10.005975205103557,112.085072072347,0.0
2021-12-01 04:10:00,2.4,11.2,20.6,21.2,3.7,4.487,16.688285,2.7079,62.2771,-2.0,9.38888888888889,201.27777777777777,0.0,92.22222222222223,10.0,1017.2222222222222,35.333333333333336,-3.0,20.38888888888889,1.3888888888888888,412.6234531867367,412.48357931202855,3.542387237104319,110.45094674967103,20.33055435837999,30.823467135564083,1.5537533327516189,10.00455023218683,107.3047554287668,0.0
2021-12-01 04:20:00,2.3,11.1,21.5,21.2,3.6,4.479,15.687355,2.8922999999999996,62.2759,-2.0,9.444444444444445,200.88888888888889,0.0,92.11111111111111,10.0,1017.1111111111111,34.666666666666664,-3.0,20.444444444444443,1.4444444444444444,410.3841511027018,410.1578192138671,3.4620439837342603,109.30157110936224,20.328829129806344,30.829829810999207,1.5079355651375939,10.003631254400911,108.13333835925087,0.0
2021-12-01 04:30:00,2.0,11.2,20.5,21.2,3.6,4.509,15.173124999999999,2.9019,62.2383,-2.0,9.5,200.5,0.0,92.0,10.0,1017.0,34.0,-3.0,20.5,1.5,404.07845129254224,411.91336514176993,3.3720798158039478,109.14782697257348,20.323038593928022,30.821149717966716,1.5969045893351237,10.003451186815898,110.54053148905436,0.0
2021-12-01 04:40:00,2.2,11.1,21.4,21.2,3.6,4.483,14.273525000000001,3.0940000000000003,62.2266,-2.0,9.555555555555555,200.11111111111111,0.0,91.88888888888889,10.0,1016.8888888888889,33.333333333333336,-3.0,20.555555555555557,1.5555555555555556,403.8753690592448,409.56260324061606,3.1438922415008657,107.54389252851237,20.319316531305258,30.808118540823124,1.535400151487461,10.0028744361899,110.25664035883327,0.0
2021-12-01 04:50:00,2.0,11.0,20.4,21.2,3.4,4.463,14.248345,3.1050999999999997,62.252599999999994,-2.0,9.61111111111111,199.72222222222223,0.0,91.77777777777777,10.0,1016.7777777777778,32.666666666666664,-3.0,20.61111111111111,1.6111111111111112,405.22128223989205,408.1788485717774,3.1086348020491625,112.21379728371141,20.31651133219401,30.828406826655073,1.555677681962649,10.00334246635437,105.83327913920084,0.0
2021-12-01 05:00:00,2.1,11.2,21.5,21.2,3.6,4.509,15.886935,3.0495,62.258799999999994,-2.0,9.666666666666666,199.33333333333334,0.0,91.66666666666667,10.0,1016.6666666666666,32.0,-3.0,20.666666666666668,1.6666666666666665,405.4264312744141,408.83769208184606,3.199872876190196,111.7315535770567,20.310130194055155,30.85743135705506,1.4842120560043948,10.004470642515496,115.04226179586291,0.0
2021-12-01 05:10:00,2.6,11.2,20.6,21.1,3.7,4.483,16.000215,2.9916,62.21900000000001,-2.0,9.722222222222221,198.94444444444446,0.0,91.55555555555556,10.0,1016.5555555555555,31.333333333333332,-3.0,20.72222222222222,1.7222222222222223,408.7632741152007,414.4130840047201,3.227713552255415,112.12981790100787,20.31759903185785,30.87130366513958,1.5777851224619117,10.001929704482947,112.83327641417077,0.0
2021-12-01 05:20:00,2.3,11.1,21.7,21.1,3.6,4.49,16.550990000000002,2.8979,62.177200000000006,-2.0,9.777777777777779,198.55555555555554,0.0,91.44444444444444,10.0,1016.4444444444445,30.666666666666664,-3.0,20.77777777777778,1.7777777777777777,410.1742536417643,413.3651017638459,3.2536667852347856,112.20753072684768,20.31193929672241,30.898502356211345,1.6276078762610755,10.004352453549703,109.12683350880941,0.0
2021-12-01 05:30:00,2.5,11.3,20.5,21.1,4.0,4.503,17.475285,2.9943,62.169000000000004,-2.0,9.833333333333334,198.16666666666666,0.0,91.33333333333333,10.0,1016.3333333333334,30.0,-3.0,20.833333333333332,1.8333333333333333,409.9288625151536,407.77507853190104,3.3685096803896846,111.91310815714174,20.289181183421682,30.982732943357046,1.528646814526811,10.008702547132632,107.72625994321315,0.0
2021-12-01 05:40:00,2.7,11.3,21.5,21.1,3.9,4.494,18.603355,3.1179,62.189099999999996,-2.0,9.88888888888889,197.77777777777777,0.0,91.22222222222223,10.0,1016.2222222222222,29.333333333333332,-3.0,20.88888888888889,1.8888888888888888,411.26510415614337,407.92295982273146,3.577346403208156,113.81071033951926,20.287581411997476,31.05544981956482,1.832286379337311,10.013202770551045,103.5435305404663,0.0
2021-12-01 05:50:00,2.3,11.3,20.5,21.2,3.7,4.49,18.971995,3.0878,62.196299999999994,-2.0,9.944444444444445,197.38888888888889,0.0,91.11111111111111,10.0,1016.1111111111111,28.666666666666664,-3.0,20.944444444444443,1.9444444444444444,418.66335176665206,404.7844230634317,3.6755250450312085,109.71057913526977,20.277338332160046,31.066126113288146,1.8096218500703067,10.016589347359824,109.88705758779062,0.0
2021-12-01 06:00:00,2.5,11.4,21.4,21.1,4.0,4.492,17.017195,3.0352,62.17909999999999,-2.0,10.0,197.0,0.0,91.0,10.0,1016.0,28.0,-3.0,21.0,2.0,419.2490654500326,405.22847432454427,3.5211165260931865,134.8660715790657,20.27227325757345,31.107870546976727,1.6066122637192408,10.013130173683166,111.9317314529419,0.0
2021-12-01 06:10:00,2.4,11.4,21.6,21.2,3.9,4.474,15.746889999999999,3.0429000000000004,62.2005,-1.8888888888888888,10.055555555555555,197.5,0.0,90.83333333333333,10.0,1015.8333333333334,28.666666666666668,-2.9444444444444446,21.11111111111111,2.0,425.93231622103986,409.56762932086815,3.13311463679971,162.40201760631496,20.24085855823452,31.102770502068903,1.6394809351634172,10.00895093696939,110.64027569743874,0.0
2021-12-01 06:20:00,2.4,11.3,21.4,21.2,3.9,4.463,15.052879999999998,3.1165,62.2042,-1.7777777777777777,10.11111111111111,198.0,0.0,90.66666666666667,10.0,1015.6666666666666,29.333333333333332,-2.888888888888889,21.22222222222222,2.0,422.97554115733885,416.36146219889326,3.2801203106486865,148.03304650732352,20.205361226399738,31.139818070729575,1.6573059634367624,10.008159761428832,111.27080257415771,0.0
