,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-01 06:30:00,2.5,11.4,20.2,21.2,4.0,4.485,16.66441,2.9297999999999997,62.2153,-1.6666666666666667,10.166666666666666,198.5,0.0,90.5,10.0,1015.5,30.0,-2.8333333333333335,21.333333333333332,2.0,433.2369143746913,411.0237640240549,3.736966781205377,200.30249140378447,20.227726259231567,31.189135541915892,1.6035902055104576,10.012291485468547,100.74910235087077,0.0
2021-12-01 06:40:00,2.9,11.5,21.1,21.3,4.1,4.491,15.209174999999998,2.8049,62.2273,-1.5555555555555556,10.222222222222221,199.0,0.0,90.33333333333333,10.0,1015.3333333333334,30.666666666666668,-2.7777777777777777,21.444444444444443,2.0,437.6028850301107,412.1337050234039,3.199395443322295,219.01508863718496,20.240025684766177,31.2059173000465,1.4135034826061148,10.010572748184204,119.03521586552851,0.0
2021-12-01 06:50:00,2.4,11.4,21.0,21.3,4.0,4.489,13.302645000000002,2.9478999999999997,62.3184,-1.4444444444444444,10.277777777777779,199.5,0.0,90.16666666666667,10.0,1015.1666666666666,31.333333333333332,-2.7222222222222223,21.555555555555557,2.0,435.08577753527413,414.8090912882487,3.117493879121576,186.3905746438409,20.24532452583313,31.228848161697385,1.5850074819723765,10.009051801363627,108.19188798268635,0.0
2021-12-01 07:00:00,2.8,11.5,21.1,21.2,4.2,4.482,12.32836,3.2226,62.4242,-1.3333333333333335,10.333333333333334,200.0,0.0,90.0,10.0,1015.0,32.0,-2.6666666666666665,21.666666666666668,2.0,442.20228078206384,418.48588354001106,3.235045583194258,301.0977962377516,20.25005503535944,31.277684451604294,1.548450924585768,10.00958827457859,116.64351051287463,0.0
2021-12-01 07:10:00,3.1,11.6,21.1,21.3,4.2,4.419,13.756004999999998,3.3789000000000002,62.3995,-1.2222222222222223,10.38888888888889,200.5,0.0,89.83333333333333,10.0,1014.8333333333334,32.666666666666664,-2.611111111111111,21.77777777777778,2.0,445.88193073141167,412.3162698364258,3.2233927551433865,388.2296673954678,20.292757364908855,31.30676246007284,1.4999905423323312,10.00283013343811,118.54798164367676,0.0
2021-12-01 07:20:00,2.4,11.5,21.1,21.4,4.1,4.44,14.84005,3.5523,62.3282,-1.1111111111111112,10.444444444444445,201.0,0.0,89.66666666666667,10.0,1014.6666666666666,33.333333333333336,-2.5555555555555554,21.88888888888889,2.0,445.4916993204753,412.443268390524,3.062847182191698,350.75050160984534,20.328071492513022,31.3261665948232,1.5189383872350057,9.998126179377238,122.21828773498535,0.0
2021-12-01 07:30:00,3.0,11.6,20.9,21.5,4.1,4.437,24.494305,3.6292999999999997,62.2386,-1.0,10.5,201.5,0.0,89.5,10.0,1014.5,34.0,-2.5,22.0,2.0,450.623436686198,423.02933264721395,2.695231668875042,314.8417575909458,20.363726253940563,31.35644793542765,1.478812016447385,9.994775309778202,110.45144771144888,0.0
2021-12-01 07:40:00,2.4,11.5,18.0,21.5,3.9,4.465,11.282455,3.8189,62.1648,-0.8888888888888888,10.555555555555555,202.0,0.0,89.33333333333333,10.0,1014.3333333333334,34.666666666666664,-2.4444444444444446,22.11111111111111,2.0,454.8353493841763,421.03356553702525,2.5077909854273335,403.618085574565,20.389835869471234,31.417935940424606,1.4309526266654333,9.995946578979492,111.27303731282552,0.0
2021-12-01 07:50:00,2.3,11.5,20.7,21.6,3.9,4.435,12.237755,3.7195,62.0062,-0.7777777777777779,10.61111111111111,202.5,0.0,89.16666666666667,10.0,1014.1666666666666,35.333333333333336,-2.388888888888889,22.22222222222222,2.0,462.63222686767574,418.3734146083087,2.882311312889649,636.7183149374407,20.426631460189817,31.505143655141193,1.527145744562149,9.998488291104636,108.5057440185547,0.0
2021-12-01 08:00:00,2.8,11.6,21.0,21.5,4.0,4.463,13.022300000000001,3.7113,62.0629,-0.6666666666666667,10.666666666666666,203.0,0.0,89.0,10.0,1014.0,36.0,-2.3333333333333335,22.333333333333332,2.0,473.34265414183164,417.3153137207031,2.8109953067733744,590.6547874528271,20.49983502646624,31.55766670614986,1.4201850192695014,10.003136835232967,106.9628863583581,0.0
2021-12-01 08:10:00,2.7,11.7,20.7,21.5,4.2,4.472,14.22463,3.7282,62.143499999999996,-0.5555555555555556,10.722222222222221,203.5,0.0,88.83333333333333,10.0,1013.8333333333334,36.66666666666667,-2.2777777777777777,22.444444444444443,2.0,499.4664587402343,420.5201358979324,3.2335351729729753,450.439402352026,20.642430152893063,31.54914991696676,1.4676385156313578,10.002630232175191,133.75970165252687,0.0
2021-12-01 08:20:00,3.4,11.9,22.2,21.6,4.5,4.436,14.33763,4.4285000000000005,62.563199999999995,-0.4444444444444444,10.777777777777779,204.0,0.0,88.66666666666667,10.0,1013.6666666666666,37.333333333333336,-2.2222222222222223,22.555555555555557,2.0,509.37649408800854,427.1170816671437,3.17068541771948,343.95864946699413,20.82232406018144,31.476865242726387,1.3687744588063935,9.997733171053525,102.92198042939613,0.0
2021-12-01 08:30:00,3.5,11.9,20.9,21.6,4.5,4.462,16.65492,5.6284,62.1081,-0.3333333333333335,10.833333333333334,204.5,0.0,88.5,10.0,1013.5,38.0,-2.166666666666667,22.666666666666668,2.0,516.3144181315104,425.17148773193355,3.619617684715885,240.10593027362717,21.04801723480225,31.379849615097044,1.2662092097600302,9.998203264872235,105.87982536315917,0.0
2021-12-01 08:40:00,3.2,12.1,21.6,21.6,4.7,4.479,14.82459,5.0089,60.1235,-0.22222222222222232,10.88888888888889,205.0,0.0,88.33333333333333,10.0,1013.3333333333334,38.66666666666667,-2.111111111111111,22.77777777777778,2.0,520.3621085962756,427.6372518535044,3.4894425697178493,232.37666712917175,21.25846122294496,31.272615074491775,1.3199823487461624,9.9955793667109,112.58629430867856,0.0
2021-12-01 08:50:00,3.1,12.0,20.9,21.6,4.6,4.416,15.113669999999999,5.0737000000000005,60.0385,-0.11111111111111116,10.944444444444445,205.5,0.0,88.16666666666667,10.0,1013.1666666666666,39.333333333333336,-2.0555555555555554,22.88888888888889,2.0,520.826465250651,426.3437392662311,4.503215648629571,221.69877319637666,21.461652921040855,31.15298184076945,1.7631085600455603,10.021424129803975,101.77374353408814,0.0
2021-12-01 09:00:00,2.9,11.9,20.8,21.7,4.5,4.488,11.33769,4.9649,60.3322,0.0,11.0,206.0,0.0,88.0,10.0,1013.0,40.0,-2.0,23.0,2.0,512.7653996539938,432.6072062174479,3.5392668116429435,207.79137109400864,21.578520924627444,30.977808016814755,1.9261365062671867,10.296226535570824,145.57081908727096,0.0
2021-12-01 09:10:00,3.7,12.1,20.9,21.8,4.9,4.461,11.40312,5.4204,60.8058,0.2222222222222222,11.0,206.83333333333334,0.0,88.16666666666667,10.0,1012.7222222222222,43.333333333333336,-1.7777777777777777,22.72222222222222,1.9444444444444444,520.4812021891277,456.7376351613012,3.2179629798393465,241.4280943725069,21.719249782562255,30.965063063303624,1.6099359923601149,10.295624009768167,156.14342928568522,0.0
2021-12-01 09:20:00,3.6,12.1,20.6,21.8,4.7,4.475,11.492405,5.6561,60.962599999999995,0.4444444444444444,11.0,207.66666666666666,0.0,88.33333333333333,10.0,1012.4444444444445,46.666666666666664,-1.5555555555555556,22.444444444444443,1.8888888888888888,535.6245352909483,446.5805586751302,3.2787056153844305,345.70188276301667,21.84462458357299,30.92613111522912,1.430592924939037,10.165834188218843,128.68469338584083,0.0
2021-12-01 09:30:00,3.4,12.3,22.0,21.9,5.0,4.453,11.21129,5.3286,60.9563,0.6666666666666666,11.0,208.5,0.0,88.5,10.0,1012.1666666666666,50.0,-1.3333333333333335,22.166666666666668,1.8333333333333333,549.7253285725911,449.58497921898254,2.968680685724916,692.1216749262405,21.909383118947346,30.903529284795127,1.5864152417580286,10.087314829826354,162.78842343648276,0.0
2021-12-01 09:40:00,3.7,12.3,20.6,21.9,5.0,4.468,11.146585,5.587400000000001,61.1739,0.8888888888888888,11.0,209.33333333333334,0.0,88.66666666666667,10.0,1011.8888888888889,53.333333333333336,-1.1111111111111112,21.88888888888889,1.7777777777777777,553.9112879680765,467.18769060507583,3.5195034656416895,1124.2125230330128,22.024291354949863,30.919506144011763,1.492284138623604,10.0337633799429,192.7461269891599,0.0
2021-12-01 09:50:00,3.6,12.4,21.7,22.0,5.0,4.492,9.786385,5.3997,61.315,1.1111111111111112,11.0,210.16666666666666,0.0,88.83333333333333,10.0,1011.6111111111111,56.66666666666667,-0.8888888888888888,21.61111111111111,1.7222222222222223,541.4610296630859,458.4305366042565,4.379649750007748,849.9228989009534,22.15309719538285,30.960157690640898,1.6165808892300575,10.009694113731385,162.76254404186528,0.0
2021-12-01 10:00:00,3.9,12.6,20.9,22.2,5.4,4.512,9.264605,6.3276,61.873599999999996,1.3333333333333333,11.0,211.0,0.0,89.0,10.0,1011.3333333333334,60.0,-0.6666666666666667,21.333333333333332,1.6666666666666667,521.0408134548144,466.0986369446502,4.894709901883777,787.0775125897941,22.288590180079144,30.970187819798788,1.4776248582204183,9.996513039271036,166.96399974822998,0.0
2021-12-01 10:10:00,4.2,12.6,20.8,22.2,5.3,4.474,10.06883,6.884099999999999,61.295100000000005,1.5555555555555556,11.0,211.83333333333334,0.0,89.16666666666667,10.0,1011.0555555555555,63.33333333333333,-0.4444444444444444,21.055555555555557,1.6111111111111112,501.66362101236984,457.3909482828776,4.207185575894717,448.895081727626,22.5450883555547,30.9697640744441,1.443731582880357,9.993693826858607,74.47070771427477,0.0
2021-12-01 10:20:00,4.3,12.9,21.0,22.3,5.8,4.48,11.692544999999999,7.1548,59.6774,1.7777777777777777,11.0,212.66666666666666,0.0,89.33333333333333,10.0,1010.7777777777778,66.66666666666667,-0.22222222222222232,20.77777777777778,1.5555555555555556,498.417275253822,454.2292694021642,4.61261833722982,350.8600940010373,22.782584756215414,30.949130760828655,1.538435440659523,10.003900486628215,86.75185393015543,0.0
2021-12-01 10:30:00,4.3,13.0,20.9,22.5,5.9,4.48,10.80313,8.1721,59.0295,2.0,11.0,213.5,0.0,89.5,10.0,1010.5,70.0,0.0,20.5,1.5,532.2580881754558,456.57053833007814,4.585158358637223,582.945753975561,23.07601421410081,31.0109435035684,1.5461198519313402,10.000607528578765,94.58786453764317,0.0
2021-12-01 10:40:00,4.2,13.0,21.0,22.5,5.8,4.458,11.681075,7.516500000000001,59.1195,2.2222222222222223,11.0,214.33333333333334,0.0,89.66666666666667,10.0,1010.2222222222222,73.33333333333334,0.22222222222222232,20.22222222222222,1.4444444444444444,630.1402590907305,522.7516242121553,5.043580802766617,935.5096583186435,23.39691957473755,31.230781049728392,1.530471564332644,9.984228240648907,128.98221660614013,0.0
2021-12-01 10:50:00,4.4,13.0,21.0,22.5,5.8,4.465,10.87454,7.7438,59.79299999999999,2.444444444444444,11.0,215.16666666666666,0.0,89.83333333333333,10.0,1009.9444444444445,76.66666666666666,0.4444444444444442,19.944444444444443,1.3888888888888888,709.9532873535156,590.5052941824376,4.908765854943271,909.7374134283551,23.801714267730713,31.596662095387778,1.511227695941925,9.963504931131999,231.05116188049314,0.0
2021-12-01 11:00:00,4.2,13.0,21.8,22.6,5.9,4.472,9.70279,7.5256,60.348400000000005,2.6666666666666665,11.0,216.0,0.0,90.0,10.0,1009.6666666666666,80.0,0.6666666666666665,19.666666666666668,1.3333333333333335,707.3818202928566,675.7149226888021,4.627847080540522,871.5172289659747,24.224285969761134,32.099821682784516,1.85663268186615,9.835746274398545,329.82928486883304,0.0
2021-12-01 11:10:00,4.8,13.2,20.8,22.7,6.1,4.489,8.350785,7.4497,60.9467,2.888888888888889,11.0,216.83333333333334,0.0,90.16666666666667,10.0,1009.3888888888889,83.33333333333334,0.8888888888888888,19.38888888888889,1.2777777777777777,677.2917222086588,852.2468782411772,3.831235366823983,1575.6894654889295,24.638413915634153,32.74568306605021,1.6776100883881253,9.6962717517217,384.8199735514323,0.0
2021-12-01 11:20:00,4.5,13.2,20.6,22.7,6.1,4.475,6.9569,7.6697999999999995,61.381299999999996,3.111111111111111,11.0,217.66666666666666,0.0,90.33333333333333,10.0,1009.1111111111111,86.66666666666666,1.1111111111111112,19.11111111111111,1.2222222222222223,696.8879068449174,1120.14426961263,3.598553915906087,1077.240307512014,25.077681976954143,33.993989849090575,1.8715787144502005,9.487290924390157,426.834994354248,0.0
2021-12-01 11:30:00,5.1,13.6,21.6,22.8,6.7,4.466,8.592785000000001,6.956999999999999,61.3704,3.333333333333333,11.0,218.5,0.0,90.5,10.0,1008.8333333333334,90.0,1.333333333333333,18.833333333333336,1.1666666666666667,704.3872123209635,1325.5045765563264,4.152104365131949,746.8458306660625,25.55461209932963,35.154331035614014,1.7500158244371415,9.243020520210267,429.7665665690104,0.0
2021-12-01 11:40:00,4.8,13.7,20.9,23.0,6.8,4.474,7.062855000000001,7.0282,61.641999999999996,3.5555555555555554,11.0,219.33333333333334,0.0,90.66666666666667,10.0,1008.5555555555555,93.33333333333334,1.5555555555555554,18.555555555555557,1.1111111111111112,717.5331574187882,1492.2086787923176,4.130655395210126,828.1510088094076,25.990898686802318,35.684278461434744,1.969010224271629,9.08073021261032,471.03928541194244,0.0
2021-12-01 11:50:00,5.3,13.9,20.9,23.2,7.0,4.468,6.491575,7.051399999999999,61.7701,3.7777777777777777,11.0,220.16666666666666,0.0,90.83333333333333,10.0,1008.2777777777778,96.66666666666666,1.7777777777777777,18.27777777777778,1.0555555555555556,688.2476811481345,1543.9377091050424,4.56322852483577,592.1217734764659,26.316595741907758,35.71256244023641,1.9726554626226425,9.03860511938731,414.33356236775717,0.0
2021-12-01 12:00:00,5.3,13.9,21.2,23.3,7.0,4.5,6.605424999999999,7.286199999999999,61.83669999999999,4.0,11.0,221.0,0.0,91.0,10.0,1008.0,100.0,2.0,18.0,1.0,621.9722690836588,1536.4826331829204,4.333502458226209,341.40384751831743,26.572227201461793,35.313792018890375,2.0268865408500036,9.044543034235636,365.73256540934244,134.0
2021-12-01 12:10:00,5.4,14.1,20.9,23.3,7.3,4.504,6.97686,7.3241,61.9043,4.0,10.88888888888889,222.66666666666666,0.0,91.05555555555556,10.0,1007.8333333333334,100.0,2.0555555555555554,17.833333333333332,1.0,569.7671881103515,1508.1530505371095,4.532442136470881,524.0666898643365,26.65719868342082,34.76952209472656,2.027544388572375,9.093839284578959,312.76172958374025,0.0
2021-12-01 12:20:00,5.9,14.4,20.8,23.5,7.6,4.558,6.73318,7.1761,61.8852,4.0,10.777777777777779,224.33333333333334,0.0,91.11111111111111,10.0,1007.6666666666666,100.0,2.111111111111111,17.666666666666668,1.0,533.6809725215518,1454.8182356630523,4.528351651389721,428.4753827550856,26.592538394927978,34.16239913304646,2.0049139618873597,9.217476223309834,280.08622024536135,0.0
2021-12-01 12:30:00,6.0,14.7,20.8,23.5,8.0,4.547,8.042145,7.250100000000001,62.0178,4.0,10.666666666666666,226.0,0.0,91.16666666666667,10.0,1007.5,100.0,2.1666666666666665,17.5,1.0,516.8871823120118,1309.1415938313803,4.620311551424069,280.20947908821756,26.51066958427429,33.39336059570313,2.3021241943041484,9.432224016189576,225.71102429707844,0.0
2021-12-01 12:40:00,5.7,14.6,21.0,23.5,7.7,4.627,8.29078,7.178100000000001,62.0467,4.0,10.555555555555555,227.66666666666666,0.0,91.22222222222223,10.0,1007.3333333333334,100.0,2.2222222222222223,17.333333333333332,1.0,516.2741465355884,1238.2261054378816,4.28978156535639,203.0080559376,26.552520411270486,32.541828615544205,2.0504234483484494,9.750068544210015,185.26389659084168,0.0
2021-12-01 12:50:00,6.1,15.0,21.3,23.6,8.2,4.702,7.845705,7.4524,62.1447,4.0,10.444444444444445,229.33333333333334,0.0,91.27777777777777,10.0,1007.1666666666666,100.0,2.2777777777777777,17.166666666666668,1.0,512.5768538411459,1231.7356403429753,4.355809393986471,115.0594748028254,26.676226514515122,32.18803931152611,1.960788615555094,9.865912702878315,163.01022136889006,0.0
2021-12-01 13:00:00,6.0,15.2,21.4,23.7,8.3,4.741,7.243375,7.4458,62.00840000000001,4.0,10.333333333333334,231.0,0.0,91.33333333333333,10.0,1007.0,100.0,2.3333333333333335,17.0,1.0,501.29002661343276,1146.3614934740058,4.598044078020052,77.37877509467346,26.13708804675511,31.876078930355252,2.095097670100984,7.594817613420033,100.43861286526635,0.0
2021-12-01 13:10:00,6.4,15.4,20.5,23.7,8.5,4.774,5.914355,7.565299999999999,62.0218,4.0,10.222222222222221,232.66666666666666,0.0,91.38888888888889,10.0,1006.8333333333334,100.0,2.388888888888889,16.833333333333332,1.0,493.04060048421223,1149.2729138183593,4.486324060225892,58.07856145643245,25.843000265757247,32.062405560811364,1.9950119213263193,9.730378053983053,114.50739196777343,0.0
2021-12-01 13:20:00,6.2,15.3,20.8,23.6,8.4,4.773,5.08343,7.51,62.0955,4.0,10.11111111111111,234.33333333333334,0.0,91.44444444444444,10.0,1006.6666666666666,100.0,2.4444444444444446,16.666666666666668,1.0,487.535641286565,1096.1663583619568,3.746534949419862,34.50375468291806,25.566886660257975,32.311605854034426,1.9178425337870917,8.91550141652425,105.55001814524333,0.0
2021-12-01 13:30:00,6.0,15.2,21.4,23.6,8.3,4.803,6.73421,7.6604,62.1638,4.0,10.0,236.0,0.0,91.5,10.0,1006.5,100.0,2.5,16.5,1.0,478.42355519261855,1050.591898894913,2.8255561985067055,20.642286317469708,25.373025385538735,32.480458908081054,1.8108215351899464,8.223864569664002,106.30920653025309,0.0
2021-12-01 13:40:00,5.8,15.2,20.5,23.5,8.2,4.805,4.48097,7.85,62.241200000000006,4.0,9.88888888888889,237.66666666666666,0.0,91.55555555555556,10.0,1006.3333333333334,100.0,2.5555555555555554,16.333333333333332,1.0,471.17907780439,1013.1708762613932,2.2806910563592857,32.33757044231824,25.17167525873346,32.59904677299456,1.8028442928279187,7.795730545305263,107.15453758347505,0.0
2021-12-01 13:50:00,6.0,15.0,21.5,23.4,7.9,4.776,3.9141649999999997,7.962000000000001,62.223800000000004,4.0,9.777777777777779,239.33333333333334,0.0,91.61111111111111,10.0,1006.1666666666666,100.0,2.611111111111111,16.166666666666668,1.0,461.1295434570313,977.6971559160605,1.9685192048785378,37.74046311577835,25.05862658818563,32.67169525146484,1.8077024934689205,7.554872396787007,104.21682154337563,0.0
2021-12-01 14:00:00,6.0,15.0,20.9,23.3,8.0,4.784,3.7877899999999998,7.988200000000001,62.2427,4.0,9.666666666666666,241.0,0.0,91.66666666666667,10.0,1006.0,100.0,2.6666666666666665,16.0,1.0,455.41424429005593,946.1288023709701,1.8839999395406852,36.50967921782348,24.939609727859498,32.684330768585205,1.6391719156503677,7.450333780447641,104.64716009775798,0.0
2021-12-01 14:10:00,6.0,14.9,20.5,23.3,7.9,4.806,3.53431,8.034699999999999,62.25170000000001,4.0,9.555555555555555,242.66666666666666,0.0,91.72222222222223,10.0,1005.8333333333334,100.0,2.7222222222222223,15.833333333333332,1.0,468.5925373331705,913.2881127929688,1.9047148417955064,253.64321419710495,24.82685794313075,32.66579217404295,1.6625379264826154,7.430892865523106,106.91838895485225,0.0
2021-12-01 14:20:00,6.0,14.8,21.3,23.1,7.8,4.761,3.7179050000000005,7.9967,62.238800000000005,4.0,9.444444444444445,244.33333333333334,0.0,91.77777777777777,10.0,1005.6666666666666,100.0,2.7777777777777777,15.666666666666666,1.0,477.79074099135124,874.7089040330909,2.0128589476535548,251.8656152417027,24.776074590898503,32.60732651888314,1.6128836283778067,7.504155753749911,106.89363831062101,0.0
2021-12-01 14:30:00,6.2,14.7,21.1,23.0,7.6,4.78,5.20304,8.048399999999999,62.24159999999999,4.0,9.333333333333334,246.0,0.0,91.83333333333333,10.0,1005.5,100.0,2.833333333333333,15.5,1.0,481.612685546875,834.8301696917655,1.759006939075761,175.20635217354123,24.716390228271486,32.476191444396974,1.635295383532842,7.646296658515931,106.1160313796997,0.0
2021-12-01 14:40:00,6.5,14.7,21.0,23.0,7.6,4.755,4.52554,8.1831,62.220000000000006,4.0,9.222222222222221,247.66666666666666,0.0,91.88888888888889,10.0,1005.3333333333334,100.0,2.888888888888889,15.333333333333332,1.0,485.10573214476136,820.984669189453,1.5554590913434487,111.11047714535125,24.6604011263551,32.346276549754165,1.569734978406443,7.814516937894337,109.6679967253087,0.0
2021-12-01 14:50:00,6.7,14.7,20.9,22.9,7.6,4.783,3.9569699999999997,8.0455,62.213699999999996,4.0,9.11111111111111,249.33333333333334,0.0,91.94444444444444,10.0,1005.1666666666666,100.0,2.9444444444444446,15.166666666666666,1.0,475.4036174519857,789.8279646178497,1.711795146606736,70.90284392405366,24.634977658589683,32.22643929799398,1.5895318847894668,8.03330147822698,113.71762248992918,0.0
2021-12-01 15:00:00,6.9,14.7,21.0,22.8,7.7,4.775,4.29109,7.7536000000000005,62.026199999999996,4.0,9.0,251.0,0.0,92.0,10.0,1005.0,100.0,3.0,15.0,1.0,472.88383748021613,756.7369411214192,1.573159610453972,38.724127374961554,24.589131414284143,32.061782385346575,1.7399645688877268,8.338251916863824,95.96941002301577,0.0
2021-12-01 15:10:00,7.0,14.8,20.9,22.8,7.8,4.804,6.378695,6.865899999999999,61.5198,3.9444444444444446,9.11111111111111,249.27777777777777,0.011111111111111112,92.27777777777777,9.722222222222221,1005.0,100.0,2.9444444444444446,15.166666666666666,1.0,466.0984000651041,714.9676227788816,1.8425776457618184,32.20651760828697,24.427180283864338,31.76364204088847,1.7691614723205569,8.86495867093404,89.80158327738444,0.0
2021-12-01 15:20:00,7.1,14.8,20.9,22.7,7.9,4.708,6.875920000000001,6.7696,61.466100000000004,3.888888888888889,9.222222222222221,247.55555555555554,0.022222222222222223,92.55555555555556,9.444444444444445,1005.0,100.0,2.888888888888889,15.333333333333334,1.0,461.4829419471478,690.0587319911211,2.043798288049671,30.84276591505708,24.276564796738704,31.616716825355915,1.8494930432913665,9.428487335571461,88.56607656360346,0.0
2021-12-01 15:30:00,7.1,14.7,20.9,22.7,7.8,4.725,6.663755,6.6892,61.525,3.8333333333333335,9.333333333333334,245.83333333333334,0.03333333333333334,92.83333333333333,9.166666666666666,1005.0,100.0,2.8333333333333335,15.5,1.0,458.43640360514325,660.6564394124349,1.9683024950889543,19.668237722849444,24.131393133799236,31.497600504557294,2.0167916045586267,9.736390703519186,90.67421885172527,0.0
2021-12-01 15:40:00,7.1,14.7,20.9,22.7,7.8,4.72,6.244995,6.867900000000001,61.5937,3.7777777777777777,9.444444444444445,244.11111111111111,0.044444444444444446,93.11111111111111,8.88888888888889,1005.0,100.0,2.7777777777777777,15.666666666666666,1.0,455.50624609234694,628.6009101744904,2.049433785377249,31.933106208197813,24.01277711006208,31.38057668459617,2.0914054995236424,9.903437084585935,568.5251818847656,0.0
2021-12-01 15:50:00,7.0,14.7,20.8,22.6,7.7,4.71,7.940690000000001,6.250500000000001,61.560900000000004,3.7222222222222223,9.555555555555555,242.38888888888889,0.05555555555555556,93.38888888888889,8.61111111111111,1005.0,100.0,2.7222222222222223,15.833333333333334,1.0,453.6859395345053,641.709667561849,2.3194942978546442,30.321502264259898,23.949263458251952,31.220595766703287,2.1170938259363177,9.354846172332763,1119.8392852783204,0.0
2021-12-01 16:00:00,7.0,14.6,21.6,22.5,7.7,4.721,7.910205,6.200699999999999,61.62949999999999,3.6666666666666665,9.666666666666666,240.66666666666666,0.06666666666666668,93.66666666666667,8.333333333333334,1005.0,100.0,2.6666666666666665,16.0,1.0,446.171333197232,602.282696701576,2.328008122282513,27.206967493800796,23.86849325050742,31.13247109445475,2.2577213849421947,8.782407740469033,948.9033855356334,0.0
2021-12-01 16:10:00,,,,,,,7.89719,6.2406,61.7208,3.611111111111111,9.777777777777779,238.94444444444446,0.07777777777777779,93.94444444444444,8.055555555555555,1005.0,100.0,2.611111111111111,16.166666666666668,1.0,443.8593157958984,584.8574594361755,2.4069293308291733,25.975799271696708,23.80995160738627,31.06431859016418,2.312737763524056,8.65623162428538,691.6312311808268,0.0
2021-12-01 16:20:00,,,,,,,7.219825,6.325200000000001,61.7457,3.5555555555555554,9.88888888888889,237.22222222222223,0.08888888888888889,94.22222222222223,7.777777777777779,1005.0,100.0,2.5555555555555554,16.333333333333332,1.0,435.64464870058254,591.4901530579315,2.3881811883961412,17.92877463494317,23.76090579986572,31.06086243947347,2.26977895796299,8.796728965441385,583.827078145345,0.0
2021-12-01 16:30:00,6.3,14.2,21.3,22.4,7.1,4.642,6.167244999999999,6.6171999999999995,61.793899999999994,3.5,10.0,235.5,0.1,94.5,7.5,1005.0,100.0,2.5,16.5,1.0,433.9480695597331,601.4011438268902,1.9476864749496265,17.194481366206023,23.717362702418182,31.101084841334888,2.2603066101889153,9.089345982142088,495.20036850148,0.0
2021-12-01 16:40:00,6.5,14.3,21.6,22.4,7.3,4.632,5.1475,6.767181818181817,61.78163636363636,3.4444444444444446,10.11111111111111,233.77777777777777,0.11111111111111112,94.77777777777777,7.222222222222222,1005.0,100.0,2.4444444444444446,16.666666666666668,1.0,425.0623118222993,613.6525580816159,1.8082319973922718,36.41956943770587,23.65956856409709,31.18678774833679,2.1629854299624762,9.501925264994304,425.7376850382487,0.0
2021-12-01 16:50:00,5.8,14.0,20.7,22.4,7.0,4.657,6.965940000000001,6.4677999999999995,61.719899999999996,3.388888888888889,10.222222222222221,232.05555555555554,0.12222222222222223,95.05555555555556,6.944444444444445,1005.0,100.0,2.388888888888889,16.833333333333332,1.0,418.1162367757162,616.3210365804036,1.9211025131388575,23.151458698746847,23.644368784791332,31.320592784342796,2.0863758704823967,9.740857738182369,358.3990032208976,0.0
2021-12-01 17:00:00,5.9,13.9,20.5,22.3,6.9,4.64,8.778360000000001,6.262,61.7029,3.3333333333333335,10.333333333333334,230.33333333333334,0.13333333333333336,95.33333333333333,6.666666666666667,1005.0,100.0,2.3333333333333335,17.0,1.0,419.2793316069104,615.6325255575947,2.2630792815705476,19.880785440024685,23.662304108937583,31.42795194943746,2.1587526869773863,9.86702528476715,287.8658304341634,0.0
2021-12-01 17:10:00,5.8,13.8,21.3,22.2,6.8,4.604,9.62783,5.9706,61.6823,3.2777777777777777,10.444444444444445,228.61111111111111,0.14444444444444446,95.61111111111111,6.388888888888889,1005.0,100.0,2.2777777777777777,17.166666666666668,1.0,413.58449910481767,600.2162522379557,2.6700220129449486,25.623141338542354,23.599422445297243,31.428247760136923,2.3801349131266276,9.949156716664632,225.4298066965739,0.0
2021-12-01 17:20:00,5.9,14.0,21.5,22.2,7.0,4.625,8.689265,6.1876,61.7456,3.2222222222222223,10.555555555555555,226.88888888888889,0.15555555555555559,95.88888888888889,6.111111111111112,1005.0,100.0,2.2222222222222223,17.333333333333332,1.0,416.60299143473304,589.5777612795775,2.335391409144563,27.622307623631535,23.57647372229625,31.411375008060435,2.3720053297213917,9.981287996324443,179.75982629420395,0.0
2021-12-01 17:30:00,6.3,13.9,20.7,22.1,6.9,4.623,7.5081299999999995,6.3235,61.8352,3.166666666666667,10.666666666666666,225.16666666666666,0.16666666666666669,96.16666666666667,5.833333333333334,1005.0,100.0,2.166666666666667,17.5,1.0,414.03232929799753,572.258698484925,2.4041388610628363,25.57590762601734,23.535277961095172,31.399071639378867,2.372753365834554,10.002301511764525,137.18664816538492,0.0
2021-12-01 17:40:00,6.1,14.0,20.8,22.1,7.1,4.637,8.54059,6.3092999999999995,61.8962,3.111111111111111,10.777777777777779,223.44444444444446,0.17777777777777778,96.44444444444444,5.555555555555556,1005.0,100.0,2.111111111111111,17.666666666666668,1.0,420.2109800211589,550.733345336914,2.382192763642403,36.257887767425366,23.497048989150482,31.41068901794778,2.4631653507314835,10.02222672155348,109.17856577318267,0.0
2021-12-01 17:50:00,6.1,14.0,21.7,22.1,7.2,4.594,9.073,6.2186,61.9134,3.0555555555555554,10.88888888888889,221.72222222222223,0.1888888888888889,96.72222222222223,5.277777777777779,1005.0,100.0,2.0555555555555554,17.833333333333332,1.0,416.7827271244443,531.1664422116335,2.620820090827969,48.605170410070045,23.490617079707864,31.405420814880546,2.467114879017496,10.024965796928623,98.50793452591546,0.0
2021-12-01 18:00:00,5.6,13.8,20.4,22.1,7.0,4.598,8.545645,6.0933,61.9323,3.0,11.0,220.0,0.2,97.0,5.0,1005.0,100.0,2.0,18.0,1.0,412.0343646240234,513.3344753537233,2.6463029205900126,46.79223405353093,23.445245389938357,31.374698829650878,2.5242788914839425,10.023965088526408,93.58130218505859,0.0
2021-12-01 18:10:00,5.2,13.5,21.1,22.0,6.6,4.615,8.89431,6.1333,61.971199999999996,2.9444444444444446,10.88888888888889,218.61111111111111,0.20555555555555557,97.0,4.833333333333333,1005.0,100.0,2.0,17.77777777777778,1.0,413.25672719319664,507.06941663018586,2.4912003241588843,61.76911863995137,23.468833916550974,31.39677812710994,2.3796318520529796,10.01566849212862,103.79948394236592,0.0
2021-12-01 18:20:00,5.6,13.5,21.3,21.9,6.7,4.594,7.842194999999999,6.3100000000000005,62.00320000000001,2.888888888888889,10.777777777777779,217.22222222222223,0.2111111111111111,97.0,4.666666666666667,1005.0,100.0,2.0,17.555555555555557,1.0,414.75146906710216,500.4158008128199,2.4890688742486775,94.78520562231203,23.521793162027997,31.494903024037676,2.1902320303519565,10.007124457359314,104.26036867777506,0.0
2021-12-01 18:30:00,5.5,13.5,21.5,21.9,6.8,4.619,7.918044999999999,6.2926,61.972500000000004,2.8333333333333335,10.666666666666666,215.83333333333334,0.21666666666666667,97.0,4.5,1005.0,100.0,2.0,17.333333333333332,1.0,417.7817048908102,488.56026123046877,2.5538233548874234,102.66652103424072,23.550145451227827,31.561809946695963,2.2897333204746246,9.997331525484721,106.80014579772948,0.0
2021-12-01 18:40:00,5.5,13.6,20.5,21.9,6.9,4.586,6.07338,6.3523000000000005,61.961800000000004,2.7777777777777777,10.555555555555555,214.44444444444446,0.22222222222222224,97.0,4.333333333333333,1005.0,100.0,2.0,17.11111111111111,1.0,417.39457265218095,484.1625317207424,2.3227974776864726,89.50693280731892,23.55551457087199,31.618463300069173,2.3541111352046333,9.993798033396404,107.48731566111246,0.0
2021-12-01 18:50:00,5.8,13.6,21.4,21.9,7.0,4.578,5.36175,6.409699999999999,61.9864,2.7222222222222223,10.444444444444445,213.05555555555554,0.22777777777777777,97.0,4.166666666666667,1005.0,100.0,2.0,16.88888888888889,1.0,415.77701627534015,479.3281723022461,1.8927707998968113,88.8415105565389,23.543288933759356,31.675232580475885,2.1186656177111263,9.992391838758005,106.17846848848849,0.0
2021-12-01 19:00:00,5.6,13.5,21.4,21.9,6.8,4.555,9.973805,6.2724,62.0019,2.6666666666666665,10.333333333333334,211.66666666666666,0.23333333333333334,97.0,4.0,1005.0,100.0,2.0,16.666666666666668,1.0,409.09459584554037,470.99133632265284,2.2368388331576257,84.30393566088489,23.53036276181539,31.72211362202962,2.0210012300809224,9.992875358263651,106.87520903269449,0.0
2021-12-01 19:10:00,5.8,13.7,20.5,21.9,7.0,4.566,10.971195,6.0917,61.9781,2.611111111111111,10.222222222222221,210.27777777777777,0.2388888888888889,97.0,3.833333333333333,1005.0,100.0,2.0,16.444444444444443,1.0,416.8956383681023,466.8269502381073,3.106659322269892,96.0836304771294,23.505863132476808,31.745402911504108,2.1181291792790096,9.997981017430623,107.23072237650554,0.0
2021-12-01 19:20:00,5.6,13.6,21.7,21.8,6.9,4.542,10.84604,5.9372,62.00359999999999,2.5555555555555554,10.11111111111111,208.88888888888889,0.24444444444444444,97.0,3.6666666666666665,1005.0,100.0,2.0,16.22222222222222,1.0,411.35789530436193,460.6453665161133,3.272017715118699,98.07768768978659,23.47761835604738,31.769347240965242,2.2114351107912547,10.002120117279096,108.12345700668077,0.0
2021-12-01 19:30:00,6.1,13.9,20.9,21.8,7.5,4.562,10.954025,5.8723,62.0389,2.5,10.0,207.5,0.25,97.0,3.5,1005.0,100.0,2.0,16.0,1.0,411.1127841326834,459.17848320270406,3.1984712462236655,101.43683748018944,23.458735818862912,31.79631862004598,2.3028140566746393,10.005359718004863,108.73425559997558,0.0
2021-12-01 19:40:00,5.6,13.6,20.5,21.8,7.1,4.541,10.747584999999999,5.954,62.0763,2.4444444444444446,9.88888888888889,206.11111111111111,0.25555555555555554,97.0,3.333333333333333,1005.0,100.0,2.0,15.777777777777779,1.0,415.2675106811524,450.83118077069867,3.08350717619314,106.14111441294354,23.437796247449974,31.781565642114412,2.1858588646394383,10.003318136263703,109.29854200998943,0.0
2021-12-01 19:50:00,6.2,13.7,21.5,21.8,7.3,4.544,11.11523888888889,5.976777777777778,61.98822222222222,2.388888888888889,9.777777777777779,204.72222222222223,0.2611111111111111,97.0,3.1666666666666665,1005.0,100.0,2.0,15.555555555555555,1.0,411.5737851162615,449.52752471923833,3.1300921563711546,107.77865015062234,23.418695309956867,31.775270039240517,2.2404403873284657,10.001402934392294,108.70468172709147,0.0
2021-12-01 20:00:00,5.7,13.7,20.7,21.8,7.3,4.511,10.589825000000001,5.9542,62.017100000000006,2.3333333333333335,9.666666666666666,203.33333333333334,0.26666666666666666,97.0,3.0,1005.0,100.0,2.0,15.333333333333334,1.0,409.2548705037435,454.3904987273819,3.0807014360872365,106.68702184838764,23.400295100292915,31.768088545502916,2.162732402944969,9.998659942001947,109.01585319411284,0.0
2021-12-01 20:10:00,5.7,13.4,20.9,21.8,6.9,4.519,10.53241,6.365,62.0736,2.2777777777777777,9.555555555555555,201.94444444444446,0.2722222222222222,97.0,2.833333333333333,1005.0,100.0,2.0,15.11111111111111,1.0,408.4656453906531,451.24266225179036,3.2910995247135055,108.71135718588103,23.388482042948404,31.741693534851073,2.1553418628374734,9.995819511413575,108.63602519989016,0.0
2021-12-01 20:20:00,5.3,13.4,20.2,21.8,6.8,4.523,11.071895000000001,6.0765,62.047399999999996,2.2222222222222223,9.444444444444445,200.55555555555554,0.2777777777777778,97.0,2.6666666666666665,1005.0,100.0,2.0,14.88888888888889,1.0,410.6509339361081,444.71144531600777,3.2828407220921276,113.07032050008827,23.37769752060626,31.710975399717775,2.134426208586343,9.996737371110646,108.72884549027783,0.0
2021-12-01 20:30:00,5.8,13.3,21.3,21.7,6.8,4.54,12.678605000000001,5.5814,61.9588,2.166666666666667,9.333333333333334,199.16666666666666,0.2833333333333333,97.0,2.5,1005.0,100.0,2.0,14.666666666666668,1.0,412.44568669812435,442.3415048989483,3.815517948838951,110.49045993438548,23.363415994644164,31.69998674074809,2.2132843530178072,9.999038809140524,108.37129360198973,0.0
2021-12-01 20:40:00,5.8,13.5,21.5,21.7,7.0,4.538,12.646075,5.6281,62.05460000000001,2.111111111111111,9.222222222222221,197.77777777777777,0.28888888888888886,97.0,2.333333333333333,1005.0,100.0,2.0,14.444444444444445,1.0,413.13002960205074,434.215422668457,3.9034632895154466,107.68180920832575,23.345801830291748,31.6925391515096,2.3542681787411373,10.004147974650063,107.85137611389159,0.0
2021-12-01 20:50:00,5.3,13.2,20.5,21.7,6.6,4.536,11.622385,5.837400000000001,62.170899999999996,2.0555555555555554,9.11111111111111,196.38888888888889,0.29444444444444445,97.0,2.1666666666666665,1005.0,100.0,2.0,14.222222222222221,1.0,416.95003224690754,439.71627007495397,3.7485827058924124,105.67212361653647,23.33084363948154,31.6824467089486,2.4084204583855,10.004629554101976,108.99060373812745,0.0
2021-12-01 21:00:00,5.8,13.4,21.5,21.7,6.9,4.535,9.715165,5.9205,62.198699999999995,2.0,9.0,195.0,0.3,97.0,2.0,1005.0,100.0,2.0,14.0,1.0,416.49158586874773,437.65670384198773,3.0407006243527945,109.21867024998207,23.31316301981608,31.66594846089681,2.265436130364736,10.002840511004129,109.41181184132893,0.0
2021-12-01 21:10:00,5.8,13.3,20.6,21.7,6.8,4.53,2.776005,6.6076999999999995,62.2731,2.0,9.055555555555555,196.44444444444446,0.3111111111111111,97.05555555555556,2.0,1004.9444444444445,100.0,2.0,14.222222222222221,1.0,405.9764603678385,429.3086958821615,1.5185468869189083,92.15869680738719,23.298178367614746,31.631220512390136,2.132909474372864,9.995573984781903,107.52399723052979,0.0
2021-12-01 21:20:00,5.9,13.7,21.4,21.6,7.3,4.506,0.5041272727272728,7.119909090909091,62.22754545454546,2.0,9.11111111111111,197.88888888888889,0.3222222222222222,97.11111111111111,2.0,1004.8888888888889,100.0,2.0,14.444444444444445,1.0,402.52171684177443,428.39178834761697,0.9791157423557536,87.64691973605399,23.27108404035622,31.594923784934867,1.8414896833795613,9.990173941736169,107.32584752055884,0.0
2021-12-01 21:30:00,5.2,13.3,20.5,21.6,6.7,4.477,0.547855,7.1568,62.279999999999994,2.0,9.166666666666666,199.33333333333334,0.3333333333333333,97.16666666666667,2.0,1004.8333333333334,100.0,2.0,14.666666666666666,1.0,393.98792419433596,425.33363942464194,0.7709274446627514,96.87637931866834,23.265381922425526,31.55990236540972,1.759904457515916,9.98414251098525,109.32225317874197,0.0
2021-12-01 21:40:00,5.2,13.2,21.2,21.6,6.6,4.487,0.552775,6.9796000000000005,62.5847,2.0,9.222222222222221,200.77777777777777,0.34444444444444444,97.22222222222223,2.0,1004.7777777777778,100.0,2.0,14.88888888888889,1.0,389.59562187107133,423.8316832759463,0.5362384713117012,107.92484763021523,23.249599005381263,31.523820422490438,1.653170801003774,9.986144533157349,108.54283707936607,0.0
2021-12-01 21:50:00,5.1,13.1,21.2,21.6,6.4,4.48,1.3828,6.6594,62.7452,2.0,9.277777777777779,202.22222222222223,0.35555555555555557,97.27777777777777,2.0,1004.7222222222222,100.0,2.0,15.11111111111111,1.0,387.0661801147461,422.32263065381983,0.7099596570347998,112.67867748950161,23.221496483484906,31.526732873916625,1.5363219688336054,9.988100509643555,108.2253149286906,0.0
2021-12-01 22:00:00,5.8,13.2,21.4,21.6,6.6,4.473,1.4139300000000001,6.6450000000000005,62.8549,2.0,9.333333333333334,203.66666666666666,0.3666666666666667,97.33333333333333,2.0,1004.6666666666666,100.0,2.0,15.333333333333334,1.0,392.6710338548682,416.86937713623047,0.6959698372700457,111.68548499436028,23.200903485993205,31.537584779707053,1.4404028525258188,9.991255804266633,109.16383181749764,0.0
2021-12-01 22:10:00,6.1,13.3,20.8,21.6,6.8,4.494,1.51678,6.5592,62.9341,2.0,9.38888888888889,205.11111111111111,0.37777777777777777,97.38888888888889,2.0,1004.6111111111111,100.0,2.0,15.555555555555555,1.0,392.52146240234373,419.39120285560347,0.7669529094315518,112.73225623093083,23.173951772054036,31.5315815003713,1.6425059125820796,9.993549559911092,109.29190537770589,0.0
2021-12-01 22:20:00,6.6,13.9,21.3,21.6,7.7,4.484,1.6164549999999998,6.6026,62.970000000000006,2.0,9.444444444444445,206.55555555555554,0.3888888888888889,97.44444444444444,2.0,1004.5555555555555,100.0,2.0,15.777777777777779,1.0,394.8559580099171,420.4561078898112,0.8090834157311984,108.91598720787609,23.15386296757197,31.536126541310114,1.3871091981493149,9.997485004602852,107.69416725007827,0.0
2021-12-01 22:30:00,6.6,13.9,20.3,21.6,7.8,4.49,1.52373,6.6517,63.02380000000001,2.0,9.5,208.0,0.4,97.5,2.0,1004.5,100.0,2.0,16.0,1.0,396.1233488972982,423.41962677703503,0.7449432110996906,132.98122222059865,23.13175620396932,31.557460578282672,1.3541081357995668,9.998331192334494,106.69242651621501,0.0
2021-12-01 22:40:00,6.7,14.0,21.4,21.6,7.9,4.484,1.302315,6.5313,62.764599999999994,2.0,9.555555555555555,209.44444444444446,0.4111111111111111,97.55555555555556,2.0,1004.4444444444445,100.0,2.0,16.22222222222222,1.0,393.7070362345378,419.4227598403906,0.6211909013094201,113.12702004858329,23.10934937477112,31.557446854909262,1.386124178171158,9.995082119305929,111.14408845265707,0.0
2021-12-01 22:50:00,6.7,14.0,20.9,21.6,8.0,4.497,1.24815,6.5302999999999995,62.3258,2.0,9.61111111111111,210.88888888888889,0.4222222222222222,97.61111111111111,2.0,1004.3888888888889,100.0,2.0,16.444444444444443,1.0,398.6472763061523,417.90449422200516,0.6272746689449259,105.89005178764042,23.083396073519175,31.559609277477374,1.3066470996505122,9.994293552657306,109.48965796863965,0.0
2021-12-01 23:00:00,6.3,13.9,20.6,21.6,7.8,4.497,1.2083,6.4863,62.1425,2.0,9.666666666666666,212.33333333333334,0.43333333333333335,97.66666666666667,2.0,1004.3333333333334,100.0,2.0,16.666666666666668,1.0,395.58979065642956,417.92792019197316,0.5131516039253629,109.02603763838947,23.06039209047953,31.576813831329343,1.265592935582002,9.995691134134928,108.42088830312093,0.0
2021-12-01 23:10:00,6.2,13.7,21.3,21.5,7.4,4.482,0.887755,6.853400000000001,62.1032,2.0,9.722222222222221,213.77777777777777,0.4444444444444444,97.72222222222223,2.0,1004.2777777777778,100.0,2.0,16.88888888888889,1.0,397.2369057210286,416.24870391845707,0.47485673089569574,104.88788321392686,23.042953510984862,31.581345878428657,1.1822575151027932,9.997540307476022,109.98941973971782,0.0
2021-12-01 23:20:00,6.4,13.9,21.6,21.5,7.7,4.501,0.7721899999999999,7.1959,62.08819999999999,2.0,9.777777777777779,215.22222222222223,0.4555555555555556,97.77777777777777,2.0,1004.2222222222222,100.0,2.0,17.11111111111111,1.0,396.67589450178474,413.8062598077182,0.5214370675060876,103.97240297867079,23.02666558901469,31.573522297541302,1.1542588418722153,9.996865127881367,106.67052093505859,0.0
2021-12-01 23:30:00,6.8,13.9,20.8,21.5,7.9,4.511,0.8254950000000001,7.0426,61.992200000000004,2.0,9.833333333333334,216.66666666666666,0.4666666666666667,97.83333333333333,2.0,1004.1666666666666,100.0,2.0,17.333333333333332,1.0,397.2210168457031,412.8783840170674,0.4358204614636251,110.60109514441194,23.01575823460595,31.54543313462856,1.0195569153525734,9.995129068557826,111.7690439650972,0.0
2021-12-01 23:40:00,6.3,13.7,21.4,21.5,7.4,4.508,0.790285,7.012899999999999,61.924299999999995,2.0,9.88888888888889,218.11111111111111,0.47777777777777775,97.88888888888889,2.0,1004.1111111111111,100.0,2.0,17.555555555555557,1.0,395.8035125486878,414.7654070027669,0.39767210580113915,112.13845327086366,23.006050054097578,31.508935553017313,1.089026865177909,9.996661628491461,108.80756382484222,0.0
2021-12-01 23:50:00,6.7,13.7,21.1,21.5,7.8,4.489,0.8518649999999999,7.1385000000000005,61.9302,2.0,9.944444444444445,219.55555555555554,0.48888888888888893,97.94444444444444,2.0,1004.0555555555555,100.0,2.0,17.77777777777778,1.0,390.68812388102214,411.90403994154656,0.4220324425727634,102.62852636434263,22.994939368565877,31.467360369364417,1.0644418783982594,9.998380284309388,107.73305043538411,0.0
2021-12-02 00:00:00,6.1,13.5,20.4,21.5,7.4,4.504,0.79333,6.898000000000001,61.8909,2.0,10.0,221.0,0.5,98.0,2.0,1004.0,100.0,2.0,18.0,1.0,395.6429404388077,410.4471806844075,0.4536683670077789,111.17054569589216,22.97390393246365,31.424653614820063,1.0364988568340991,9.999527102513502,108.77345686357573,0.0
2021-12-02 00:10:00,6.7,13.7,21.3,21.5,7.8,4.484,0.773585,6.801900000000001,61.928599999999996,2.0,9.944444444444445,221.72222222222223,0.4722222222222222,98.05555555555556,1.8888888888888888,1003.8888888888889,100.0,2.0,17.77777777777778,1.0,396.37094655354815,406.12490693191,0.41448546807265885,115.46241848832469,22.957140916188557,31.366750081380207,0.9541384416818619,9.999098965326946,109.58839368184408,0.0
2021-12-02 00:20:00,6.5,13.7,21.0,21.5,7.7,4.498,0.8105800000000001,6.782000000000001,61.9913,2.0,9.88888888888889,222.44444444444446,0.4444444444444444,98.11111111111111,1.7777777777777777,1003.7777777777778,100.0,2.0,17.555555555555557,1.0,396.0732131642309,410.73612072122506,0.38416432203714457,111.67358855877892,22.93043467203776,31.31120974858602,0.936251600086689,9.999239056905111,109.71871135711669,0.0
2021-12-02 00:30:00,7.0,14.0,20.7,21.5,8.2,4.489,0.784145,6.8152,62.0117,2.0,9.833333333333334,223.16666666666666,0.4166666666666667,98.16666666666667,1.6666666666666667,1003.6666666666666,100.0,2.0,17.333333333333332,1.0,395.95226908365885,408.3549502563477,0.3679492284235476,109.57985894542631,22.91273441029134,31.303063224911018,0.9474290742998743,9.99878720986641,108.0798276549948,0.0
2021-12-02 00:40:00,6.7,13.7,20.5,21.4,7.8,4.514,0.8297100000000001,6.8503,61.994299999999996,2.0,9.777777777777779,223.88888888888889,0.3888888888888889,98.22222222222223,1.5555555555555556,1003.5555555555555,100.0,2.0,17.11111111111111,1.0,389.842731386382,406.92654408772785,0.34752195938537683,105.22247584477657,22.894425185521442,31.288060242335,0.9358610063791275,9.99979220231374,110.08891003926594,0.0
2021-12-02 00:50:00,7.1,14.0,21.8,21.4,8.3,4.476,0.82,6.8917,61.9413,2.0,9.722222222222221,224.61111111111111,0.3611111111111111,98.27777777777777,1.4444444444444444,1003.4444444444445,100.0,2.0,16.88888888888889,1.0,390.0819381713867,406.24321929931637,0.3967290306103936,112.83678048020701,22.87811776479085,31.25368043581645,0.9023243924975395,10.00013122399648,110.98361923217774,0.0
2021-12-02 01:00:00,7.0,13.9,20.5,21.5,8.1,4.477,0.7795300000000001,6.9408,61.929899999999996,2.0,9.666666666666666,225.33333333333334,0.33333333333333337,98.33333333333333,1.3333333333333335,1003.3333333333334,100.0,2.0,16.666666666666668,1.0,389.30279791119455,407.41341209674704,0.41721828946538564,114.8726437229221,22.86788392266311,31.25614998192437,0.8023006637394428,10.000633847646121,108.51177125790699,0.0
2021-12-02 01:10:00,6.7,13.8,21.2,21.4,7.9,4.504,0.8429449999999999,6.9816,61.9139,2.0,9.61111111111111,226.05555555555554,0.3055555555555556,98.38888888888889,1.2222222222222223,1003.2222222222222,100.0,2.0,16.444444444444443,1.0,392.30477834065755,407.0687060231176,0.396791531003296,116.21130322386315,22.857607539494833,31.244549640019734,0.8697993829846382,10.002152077356975,107.25814439137778,0.0
2021-12-02 01:20:00,6.5,13.7,21.4,21.4,7.8,4.484,0.8358399999999999,7.023999999999999,61.893600000000006,2.0,9.555555555555555,226.77777777777777,0.2777777777777778,98.44444444444444,1.1111111111111112,1003.1111111111111,100.0,2.0,16.22222222222222,1.0,393.63522843634945,403.3394239298503,0.4445540486688667,107.84612507448358,22.838457832336424,31.205595690409343,0.8844466083248456,10.003415428797403,108.18839134216307,0.0
2021-12-02 01:30:00,6.4,13.6,20.5,21.4,7.6,4.501,0.9099999999999999,6.948,61.866499999999995,2.0,9.5,227.5,0.25,98.5,1.0,1003.0,100.0,2.0,16.0,1.0,393.07190490722655,399.81097004857554,0.42057327712575593,103.76790796915688,22.81888033484335,31.18382199772334,0.8311893718087742,10.00300160971065,108.6138988339699,0.0
2021-12-02 01:40:00,6.4,13.6,21.3,21.4,7.6,4.492,0.954655,6.730500000000001,61.831500000000005,2.0,9.444444444444445,228.22222222222223,0.2222222222222222,98.55555555555556,0.8888888888888888,1002.8888888888889,100.0,2.0,15.777777777777779,1.0,391.44407952670394,401.11868562895677,0.42324281659545526,111.47769295062048,22.766188138326008,31.192670532862344,0.7539262585838635,10.00269641717275,105.31528146107992,0.0
2021-12-02 01:50:00,6.3,13.6,21.3,21.4,7.5,4.465,1.6379449999999998,6.4893,61.8393,2.0,9.38888888888889,228.94444444444446,0.19444444444444448,98.61111111111111,0.7777777777777779,1002.7777777777778,100.0,2.0,15.555555555555555,1.0,389.6907703162884,399.93069569905595,0.419082510943635,113.83615579012424,22.660735467274982,31.19373281478882,0.8174872996409734,10.004478704134623,97.86932169596354,0.0
2021-12-02 02:00:00,6.2,13.5,21.3,21.4,7.5,4.489,0.889015,6.4811000000000005,61.9211,2.0,9.333333333333334,229.66666666666666,0.16666666666666669,98.66666666666667,0.6666666666666667,1002.6666666666666,100.0,2.0,15.333333333333334,1.0,389.9696507666577,395.6222363807415,0.44362149081829577,107.58174951305497,22.67212606979629,31.269981111752788,0.7655198771064564,10.00172780212036,116.95592724924033,0.0
2021-12-02 02:10:00,6.3,13.6,21.4,21.4,7.5,4.498,0.95357,6.2316,61.9525,2.0,9.277777777777779,230.38888888888889,0.1388888888888889,98.72222222222223,0.5555555555555556,1002.5555555555555,100.0,2.0,15.11111111111111,1.0,391.61012064615886,395.8892061290522,0.39746734207759127,113.40776630918859,22.686445649464922,31.361839383443197,0.7479652920365334,9.999763890902202,114.38165171305339,0.0
2021-12-02 02:20:00,6.3,13.6,20.5,21.4,7.5,4.462,0.9490000000000001,6.1104,62.072199999999995,2.0,9.222222222222221,231.11111111111111,0.1111111111111111,98.77777777777777,0.4444444444444444,1002.4444444444445,100.0,2.0,14.88888888888889,1.0,393.0680865338205,396.70549723307295,0.47532309919258964,108.83113197499077,22.690817739842302,31.41709934245395,0.7029881882120323,9.999976281985052,108.0075818797828,0.0
2021-12-02 02:30:00,6.2,13.5,21.4,21.4,7.4,4.49,0.8546549999999999,6.138199999999999,62.6031,2.0,9.166666666666666,231.83333333333334,0.08333333333333337,98.83333333333333,0.3333333333333335,1002.3333333333334,100.0,2.0,14.666666666666668,1.0,390.33210215250654,401.15872611210267,0.38297150924970197,109.11193978649075,22.689153258005778,31.449897543589277,0.776006017078956,10.000569683710733,109.24315846761067,0.0
2021-12-02 02:40:00,6.0,13.4,20.6,21.4,7.2,4.479,0.887795,5.9833,62.8885,2.0,9.11111111111111,232.55555555555554,0.05555555555555558,98.88888888888889,0.22222222222222232,1002.2222222222222,100.0,2.0,14.444444444444445,1.0,387.7015534394363,400.8253797403971,0.38590001847110894,105.41402478880802,22.695877638994638,31.454399627750206,0.640347829858462,10.000628269702029,110.30445083833683,0.0
2021-12-02 02:50:00,5.6,13.2,21.2,21.4,7.0,4.462,0.83683,6.103,63.067600000000006,2.0,9.055555555555555,233.27777777777777,0.02777777777777779,98.94444444444444,0.11111111111111116,1002.1111111111111,100.0,2.0,14.222222222222221,1.0,391.4093325805664,395.82984379910874,0.3927957021941741,112.52623057047526,22.695322672526043,31.463470217386877,0.6388338321944078,10.001590463320415,107.74765715281168,0.0
