,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-02 03:00:00,5.5,13.1,21.3,21.4,6.8,4.494,0.731215,6.097700000000001,63.1478,2.0,9.0,234.0,0.0,99.0,0.0,1002.0,100.0,2.0,14.0,1.0,392.9303636432516,400.1645241292318,0.35133264137610876,116.18549512744623,22.678017539978025,31.46489142735799,0.7222884353498618,10.00169530391693,112.1179006322225,0.0
2021-12-02 03:10:00,5.5,13.2,21.4,21.4,6.8,4.499,0.6309199999999999,5.9117,63.142100000000006,1.9444444444444444,8.833333333333334,235.0,0.027777777777777776,99.0,0.1111111111111111,1002.0555555555555,100.0,1.9444444444444444,13.777777777777779,1.0,392.31790252685545,404.65087946749287,0.31343696067309645,110.61756997878942,22.663998829469843,31.477023265698534,0.6550280964399798,10.002985609911256,106.91818520583675,0.0
2021-12-02 03:20:00,5.3,13.0,20.6,21.3,6.6,4.48,0.584715,5.8071,63.1928,1.8888888888888888,8.666666666666666,236.0,0.05555555555555555,99.0,0.2222222222222222,1002.1111111111111,100.0,1.8888888888888888,13.555555555555555,1.0,389.57226737537604,398.58671619985296,0.32215745302369697,116.77330462224066,22.64781439781189,31.478379491170244,0.6897961416343847,10.003541321754456,111.22058335622151,0.0
2021-12-02 03:30:00,5.3,12.9,21.3,21.3,6.5,4.469,0.47352,5.6841,63.2039,1.8333333333333333,8.5,237.0,0.08333333333333333,99.0,0.3333333333333333,1002.1666666666666,100.0,1.8333333333333333,13.333333333333334,1.0,386.58214131673174,399.41577026367185,0.3442640557064343,109.35996320239569,22.629390942578937,31.480216071457512,0.6537608329825482,10.003307025796277,110.44111886126848,0.0
2021-12-02 03:40:00,5.3,12.9,21.2,21.3,6.5,4.482,0.410285,5.7777,63.221799999999995,1.7777777777777777,8.333333333333334,238.0,0.1111111111111111,99.0,0.4444444444444444,1002.2222222222222,100.0,1.7777777777777777,13.11111111111111,1.0,388.19013586987023,399.9609209784146,0.35779782876161864,108.34248689468298,22.610533498128255,31.513334525426227,0.5406460236509641,10.004276604652405,107.96364238739014,0.0
2021-12-02 03:50:00,5.3,12.9,20.5,21.3,6.5,4.501,0.45072,5.7543,63.237300000000005,1.7222222222222223,8.166666666666666,239.0,0.1388888888888889,99.0,0.5555555555555556,1002.2777777777778,100.0,1.7222222222222223,12.88888888888889,1.0,389.1261582438151,401.1339797973633,0.2498589810897401,109.76075211088536,22.609301239433936,31.502515836112245,0.546647989786951,10.004228245309516,109.43191802288852,0.0
2021-12-02 04:00:00,5.3,13.0,21.5,21.3,6.6,4.459,0.44651500000000005,5.6958,63.2546,1.6666666666666667,8.0,240.0,0.16666666666666666,99.0,0.6666666666666666,1002.3333333333334,100.0,1.6666666666666667,12.666666666666666,1.0,391.9185566974508,401.5244365051971,0.29408281512895207,113.48137328023964,22.607193902333577,31.45821755727132,0.5479338737328847,10.004077906608583,112.25519692738851,0.0
2021-12-02 04:10:00,5.4,13.0,20.7,21.3,6.6,4.441,0.534845,5.8046999999999995,63.3029,1.6111111111111112,7.833333333333333,241.0,0.19444444444444445,99.0,0.7777777777777778,1002.3888888888889,100.0,1.6111111111111112,12.444444444444445,1.0,391.39568186442057,402.69509331012597,0.28842513207556664,103.95339319239902,22.600781590143843,31.434789110819498,0.59388487637043,10.003546957969665,106.62806012471518,0.0
2021-12-02 04:20:00,5.3,13.0,20.7,21.3,6.6,4.457,0.63781,6.0972,63.1788,1.5555555555555556,7.666666666666666,242.0,0.2222222222222222,99.0,0.8888888888888888,1002.4444444444445,100.0,1.5555555555555556,12.222222222222221,1.0,394.9471628719637,405.3632951863607,0.44838424769961566,106.56922686991717,22.59179767926534,31.40365895907084,0.5193969040115675,10.003944775263468,109.93671502431235,0.0
2021-12-02 04:30:00,5.3,13.0,21.1,21.3,6.6,4.444,0.724815,6.3896999999999995,62.69780000000001,1.5,7.5,243.0,0.25,99.0,1.0,1002.5,100.0,1.5,12.0,1.0,395.0997849527995,403.34246141806415,0.3505794196794767,107.48955810460669,22.57032374462839,31.34214273926902,0.5200587617483853,10.005280338061059,101.09947141916739,0.0
2021-12-02 04:40:00,5.2,12.9,20.6,21.3,6.5,4.441,0.8200200000000001,6.420700000000001,62.3948,1.4444444444444444,7.333333333333333,244.0,0.2777777777777778,99.0,1.1111111111111112,1002.5555555555555,100.0,1.4444444444444444,11.777777777777779,1.0,398.8918281888414,403.64216900704923,0.38591303400947885,104.71641480246505,22.568564122517905,31.28444443702698,0.4695937810341517,10.00452824274699,111.34971230824787,0.0
2021-12-02 04:50:00,5.4,13.0,21.6,21.3,6.6,4.453,0.90449,6.369400000000001,62.214800000000004,1.3888888888888888,7.166666666666666,245.0,0.3055555555555555,99.0,1.222222222222222,1002.6111111111111,100.0,1.3888888888888888,11.555555555555555,1.0,396.4476860555013,403.91434661865236,0.4022234639222339,106.65116526113393,22.53649937947591,31.248287960688277,0.528472259392341,10.003264880180359,111.26875826517741,0.0
2021-12-02 05:00:00,5.2,13.0,20.7,21.3,6.6,4.463,0.993955,6.3673,62.114700000000006,1.3333333333333335,7.0,246.0,0.3333333333333333,99.0,1.3333333333333333,1002.6666666666666,100.0,1.3333333333333335,11.333333333333334,1.0,394.37498541821003,407.3092969170932,0.4643063270797332,423.30332077026367,22.488280127843222,31.19484214782715,0.5592024610936642,10.003135895729065,100.08006511688231,0.0
2021-12-02 05:10:00,5.4,13.0,20.8,21.3,6.6,4.461,0.99982,6.3785,62.078700000000005,1.2777777777777777,6.833333333333333,247.0,0.3611111111111111,99.0,1.4444444444444444,1002.7222222222222,100.0,1.2777777777777777,11.11111111111111,1.0,394.43636121727957,404.1480118815104,0.4243484794260081,378.5900482548428,22.487540902067714,31.160697994824858,0.5056332657907137,10.002523572781666,112.13512472831596,0.0
2021-12-02 05:20:00,5.5,13.1,20.8,21.3,6.8,4.441,1.065245,6.4156,62.0326,1.2222222222222223,6.666666666666666,248.0,0.3888888888888889,99.0,1.5555555555555556,1002.7777777777778,100.0,1.2222222222222223,10.88888888888889,1.0,395.8275015293867,405.18427906255613,0.41084514200982064,242.50021664075257,22.484148337046307,31.127988862991334,0.5519106126576662,10.0020418548584,107.26854128519695,0.0
2021-12-02 05:30:00,5.7,13.1,20.7,21.3,6.8,4.425,1.073775,6.4139,62.0077,1.1666666666666667,6.5,249.0,0.41666666666666663,99.0,1.6666666666666665,1002.8333333333334,100.0,1.1666666666666667,10.666666666666668,1.0,395.5721861775716,407.23597981770837,0.45885382829833843,167.2280152259439,22.477462100982667,31.097302055358888,0.5923333388070265,10.00200778802236,107.97142701466878,0.0
2021-12-02 05:40:00,5.6,13.1,21.4,21.3,6.9,4.447,1.30518,6.4399,61.987,1.1111111111111112,6.333333333333333,250.0,0.4444444444444444,99.0,1.7777777777777777,1002.8888888888889,100.0,1.1111111111111112,10.444444444444445,1.0,396.0933875528971,405.17066255415995,0.517931559830904,123.33290380488681,22.456668483928098,31.054839314660107,0.6007200146268653,10.004092089873923,110.24451493020786,0.0
2021-12-02 05:50:00,5.6,13.2,20.8,21.3,6.9,4.459,1.319085,6.3599,61.9655,1.0555555555555556,6.166666666666666,251.0,0.4722222222222222,99.0,1.8888888888888888,1002.9444444444445,100.0,1.0555555555555556,10.222222222222221,1.0,392.6227141316732,406.9874408520227,0.5371934953736046,107.64308570840265,22.443939752578736,30.999636958440146,0.5673657296597957,10.004448644320169,111.24610378265382,0.0
2021-12-02 06:00:00,5.6,13.1,20.7,21.3,6.9,4.441,1.27724,6.3098,61.9467,1.0,6.0,252.0,0.5,99.0,2.0,1003.0,100.0,1.0,10.0,1.0,394.20917604292947,404.36946461995444,0.8713701342761853,115.58273026310117,22.43490089416504,30.968901704152426,0.5230095838010311,10.003182694117228,106.28687461853028,0.0
2021-12-02 06:10:00,5.6,13.1,21.3,21.3,6.8,4.45,1.26938,6.3243,61.9682,1.0,6.0,251.11111111111111,0.48333333333333334,99.0,2.2777777777777777,1003.0,100.0,1.0,9.944444444444445,1.0,399.48719685872396,402.3048583563443,1.0930527680927078,118.45033431360278,22.423449278793765,30.946372312071635,0.5085920836267162,10.0040895987904,108.53119171013266,0.0
2021-12-02 06:20:00,5.5,13.1,21.2,21.3,6.8,4.448,1.13713,6.2302,61.9862,1.0,6.0,250.22222222222223,0.4666666666666667,99.0,2.5555555555555554,1003.0,100.0,1.0,9.88888888888889,1.0,404.1824631017927,397.1654001556046,0.8034495831007338,116.1998947453903,22.414718513488772,30.935711495081584,0.6388538932800293,10.00286406517029,113.57118087768553,0.0
2021-12-02 06:30:00,5.5,13.1,21.0,21.3,6.8,4.437,1.8972149999999999,5.7951,61.9689,1.0,6.0,249.33333333333334,0.45,99.0,2.833333333333333,1003.0,100.0,1.0,9.833333333333334,1.0,406.70497019449874,399.86863667805994,0.6663314189412499,138.78195184265826,22.408829663594567,30.936572249730425,0.6298262998461723,10.004517569541932,111.42965821584066,0.0
2021-12-02 06:40:00,5.5,13.1,20.8,21.3,6.7,4.464,1.5142849999999999,5.614,61.9842,1.0,6.0,248.44444444444446,0.43333333333333335,99.0,3.1111111111111107,1003.0,100.0,1.0,9.777777777777779,1.0,410.0250498348543,401.33411999581875,0.7199891325705132,121.10195275021138,22.404732914994664,30.93456158535629,0.5933938206959579,10.005149258085563,109.2833969577423,0.0
2021-12-02 06:50:00,5.5,13.1,20.9,21.3,6.7,4.426,1.182395,5.0287999999999995,61.982899999999994,1.0,6.0,247.55555555555554,0.4166666666666667,99.0,3.388888888888889,1003.0,100.0,1.0,9.722222222222221,1.0,416.16141204833986,402.53697285970054,1.184066674544313,116.44003214302708,22.397426824569703,30.9573628393809,0.6545385765035947,10.007269868850708,109.66910071055095,0.0
2021-12-02 07:00:00,5.4,13.1,20.8,21.3,6.7,4.443,1.3231350000000002,4.9825,62.0785,1.0,6.0,246.66666666666666,0.4,99.0,3.6666666666666665,1003.0,100.0,1.0,9.666666666666666,1.0,421.466152494584,408.5891437854986,1.1406077096034577,215.85210534607623,22.40046421368917,30.988322960535687,0.626037331148982,10.010679648717245,128.2686798731486,0.0
2021-12-02 07:10:00,5.4,13.1,20.9,21.4,6.6,4.427,1.465515,5.1562,62.1606,1.0,6.0,245.77777777777777,0.3833333333333333,99.0,3.944444444444444,1003.0,100.0,1.0,9.61111111111111,1.0,441.0337092081706,444.66416218023187,1.0392653848070883,222.6790137417034,22.404810830078556,31.09488916817358,0.6519340691180889,10.006853969622465,123.87561044574457,0.0
2021-12-02 07:20:00,5.4,13.2,21.4,21.5,6.7,4.438,1.7207999999999999,5.4581,62.195100000000004,1.0,6.0,244.88888888888889,0.3666666666666667,99.0,4.222222222222221,1003.0,100.0,1.0,9.555555555555555,1.0,451.7079836685356,463.2351793416341,0.8819289351250493,198.31996456641934,22.40908979733785,31.22249766031901,0.6880823721985022,10.00217865784963,120.3466932932536,0.0
2021-12-02 07:30:00,5.4,13.2,20.6,21.5,6.7,4.431,1.4518499999999999,5.5805,62.2076,1.0,6.0,244.0,0.35,99.0,4.5,1003.0,100.0,1.0,9.5,1.0,472.0911957804362,491.80765225465274,0.8672843224475276,228.26695101894228,22.419906419118245,31.38234241485596,0.653816860516866,10.001961873372396,119.14014664967856,0.0
2021-12-02 07:40:00,5.2,13.1,21.6,21.5,6.6,4.413,1.715495,5.8478,62.13869999999999,1.0,6.0,243.11111111111111,0.33333333333333337,99.0,4.777777777777778,1003.0,100.0,1.0,9.444444444444445,1.0,494.75080076371114,625.1218052164713,0.8846256790322773,219.87078093491033,22.424654514452833,31.913313105416165,0.7080696421221824,9.998603576105193,124.55165253418313,0.0
2021-12-02 07:50:00,5.2,13.1,20.7,21.5,6.5,4.414,1.37698,6.2637,61.998400000000004,1.0,6.0,242.22222222222223,0.31666666666666665,99.0,5.055555555555555,1003.0,100.0,1.0,9.38888888888889,1.0,500.7398293050131,708.3647562592605,0.8577845138462923,203.48510829386737,22.484557641347248,32.67380585988362,0.7430378102759521,9.99297490755717,114.56014029184976,0.0
2021-12-02 08:00:00,5.0,12.9,21.0,21.6,6.3,4.416,1.324555,6.355700000000001,61.9197,1.0,6.0,241.33333333333334,0.3,99.0,5.333333333333333,1003.0,100.0,1.0,9.333333333333334,1.0,502.39687634698276,691.962833251953,0.816109784484583,158.26412627828998,22.53095410778024,32.85787420445243,0.8465482635669789,10.016599196310096,111.69476463059247,0.0
2021-12-02 08:10:00,5.0,13.0,21.4,21.7,6.3,4.418,1.63243,6.4841,61.856399999999994,1.0,6.0,240.44444444444446,0.2833333333333333,99.0,5.611111111111111,1003.0,100.0,1.0,9.277777777777779,1.0,489.32529083251956,681.728393758138,0.7508889132148802,127.68714339197018,22.590395924250284,32.822843316396074,0.8102338662743568,10.015427624384563,101.89372720082602,0.0
2021-12-02 08:20:00,5.1,13.1,20.6,21.7,6.4,4.407,1.61565,6.5464,61.7307,1.0,6.0,239.55555555555554,0.26666666666666666,99.0,5.888888888888888,1003.0,100.0,1.0,9.222222222222221,1.0,487.8488292825633,687.0326546294114,0.7882311005797764,112.34087781011722,22.657360676048842,32.72659234127756,0.7747954212373259,10.008251575238287,118.21430481969973,0.0
2021-12-02 08:30:00,5.1,13.1,21.3,21.8,6.4,4.439,1.579285,6.6101,61.672900000000006,1.0,6.0,238.66666666666666,0.25,99.0,6.166666666666666,1003.0,100.0,1.0,9.166666666666666,1.0,480.7775810785403,687.7376826213969,0.9940634960542291,121.74448628915907,22.72547959327698,32.60572511672974,0.7322717195749282,10.001009085973104,115.74133359273273,0.0
2021-12-02 08:40:00,5.0,13.0,21.2,21.8,6.2,4.417,2.3870649999999998,6.974500000000001,61.7034,1.0,6.0,237.77777777777777,0.23333333333333334,99.0,6.444444444444444,1003.0,100.0,1.0,9.11111111111111,1.0,483.69083658503394,665.2774186876085,0.8665678017001367,120.03294028179793,23.444672673543295,30.99306831995646,0.8370865883429845,7.765093808174133,95.22491121927897,0.0
2021-12-02 08:50:00,5.1,13.1,21.2,21.8,6.4,4.412,1.662425,7.068899999999999,61.399699999999996,1.0,6.0,236.88888888888889,0.21666666666666667,99.0,6.722222222222221,1003.0,100.0,1.0,9.055555555555555,1.0,465.5422646077474,650.8981235968929,0.6952457814154316,86.38300547109485,23.236510858535766,31.00106601397197,0.8732028889656067,9.801677791277568,110.06924573262533,0.0
2021-12-02 09:00:00,5.1,13.1,21.2,21.8,6.4,4.427,1.15935,6.9845,61.2889,1.0,6.0,236.0,0.2,99.0,7.0,1003.0,100.0,1.0,9.0,1.0,451.7776716526076,630.5184292216685,0.8799573670698088,80.64716433573577,23.10611791610718,31.183920507431033,0.7641303762296836,9.276824808120727,101.15628156026204,0.0
2021-12-02 09:10:00,5.1,13.1,21.2,21.8,6.4,4.476,1.158235,6.7036,61.344899999999996,1.0,6.0,237.66666666666666,0.2111111111111111,98.94444444444444,6.722222222222222,1002.9444444444445,100.0,1.0,8.944444444444445,1.0,457.9890841674804,617.7530493164062,0.824762712166471,90.91973110716222,23.059977327982587,31.28925368309021,0.742356849561135,8.824740948677064,91.06087237040201,0.0
2021-12-02 09:20:00,5.2,13.1,20.2,21.8,6.5,4.43,3.284805,6.8865,61.48389999999999,1.0,6.0,239.33333333333334,0.22222222222222224,98.88888888888889,6.444444444444445,1002.8888888888889,100.0,1.0,8.88888888888889,1.0,457.6848630742917,611.9191012538165,0.9044485977889792,95.13173490319548,23.055718886057537,31.35426249186198,0.6787467092772325,8.48905255953471,109.63575558980305,0.0
2021-12-02 09:30:00,5.2,13.1,21.3,21.8,6.4,4.478,1.389385,6.870900000000001,61.4678,1.0,6.0,241.0,0.23333333333333334,98.83333333333333,6.166666666666667,1002.8333333333334,100.0,1.0,8.833333333333334,1.0,454.4729323323568,595.5110939955437,0.6950973199164799,122.6811044283506,23.080300680796306,31.329490788777672,0.7337388561666012,8.253516205151875,114.65541371663411,0.0
2021-12-02 09:40:00,5.2,13.1,21.3,21.8,6.5,4.474,1.31536,7.0515,61.4394,1.0,6.0,242.66666666666666,0.24444444444444446,98.77777777777777,5.888888888888889,1002.7777777777778,100.0,1.0,8.777777777777779,1.0,458.27936299641925,596.0791038004556,0.624245129635105,228.77472402885138,23.10631007787198,31.336549392581663,0.7340231833072368,8.07234039064181,126.72060406011376,0.0
2021-12-02 09:50:00,5.3,13.1,21.2,21.8,6.5,4.454,1.679415,7.077,61.3943,1.0,6.0,244.33333333333334,0.2555555555555556,98.72222222222223,5.611111111111111,1002.7222222222222,100.0,1.0,8.722222222222221,1.0,456.4766792770912,600.1586031157395,1.0792248377700646,181.02793852768374,23.155402024586994,31.359959328969317,0.711234035640955,7.952991486390431,117.9007652537028,0.0
2021-12-02 10:00:00,5.5,13.2,20.5,21.8,6.7,4.491,1.0783150000000001,7.1429,61.376599999999996,1.0,6.0,246.0,0.2666666666666667,98.66666666666667,5.333333333333334,1002.6666666666666,100.0,1.0,8.666666666666666,1.0,457.72046218345906,598.1480429112227,1.3170561414754998,152.43156354397703,23.203604287616276,31.3809025853906,0.6794801209168246,7.920194490656341,107.39637149336647,0.0
2021-12-02 10:10:00,5.6,13.5,21.7,22.0,6.9,4.507,1.15486,7.3317,61.3932,1.0,6.0,247.66666666666666,0.2777777777777778,98.61111111111111,5.055555555555555,1002.6111111111111,100.0,1.0,8.61111111111111,1.0,458.21138407389327,591.4922578938802,1.6171088405365999,145.72628692325225,23.250278727213544,31.346424112319948,0.7821378465493519,7.966453839937846,104.42377176920574,0.0
2021-12-02 10:20:00,5.2,13.3,20.6,22.0,6.6,4.486,1.44932,7.4052999999999995,61.3702,1.0,6.0,249.33333333333334,0.2888888888888889,98.55555555555556,4.777777777777779,1002.5555555555555,100.0,1.0,8.555555555555555,1.0,460.9386474609375,585.8294081273573,1.4775415547857178,132.8816022228521,23.2951419171371,31.295117061259383,0.7142861122305447,8.08898097644418,104.92995095592434,0.0
2021-12-02 10:30:00,5.3,13.4,20.6,22.1,6.7,4.513,2.9398299999999997,7.375100000000001,61.310500000000005,1.0,6.0,251.0,0.30000000000000004,98.5,4.5,1002.5,100.0,1.0,8.5,1.0,460.6051438465338,571.9613435732085,1.2365784000979978,368.00137991393353,23.32268027941386,31.20661500930786,0.6984386445085208,8.283705838521321,104.1345015589396,0.0
2021-12-02 10:40:00,5.3,13.4,21.6,22.1,6.6,4.508,1.4306100000000002,7.1171999999999995,61.280100000000004,1.0,6.0,252.66666666666666,0.3111111111111111,98.44444444444444,4.222222222222222,1002.4444444444445,100.0,1.0,8.444444444444445,1.0,506.0002659098307,579.7630887858073,1.3616476717810173,719.2466651890642,23.350346953074137,31.123405567804973,0.7643478074173132,8.547213657697041,139.7964791361491,0.0
2021-12-02 10:50:00,5.4,13.5,20.8,22.2,6.7,4.512,1.094745,6.57,61.251400000000004,1.0,6.0,254.33333333333334,0.32222222222222224,98.38888888888889,3.9444444444444446,1002.3888888888889,100.0,1.0,8.38888888888889,1.0,569.3720009148258,622.208580981726,1.2450218437468936,979.9012360757084,23.36207707087199,31.181749725341795,0.7332750293115775,8.775023088455201,174.61400670369466,0.0
2021-12-02 11:00:00,5.6,13.7,20.9,22.3,6.9,4.51,2.37025,6.2012,61.2793,1.0,6.0,256.0,0.33333333333333337,98.33333333333333,3.666666666666667,1002.3333333333334,100.0,1.0,8.333333333333334,1.0,651.2210746256511,653.6603177897135,1.0185348286130336,1807.5040304755087,23.365360911956614,31.342887465051337,0.8711049592309752,8.926891589137794,175.68871196940793,0.0
2021-12-02 11:10:00,5.8,13.8,21.0,22.4,7.1,4.482,3.46419,6.1014,61.43390000000001,1.0,6.0,257.6666666666667,0.34444444444444444,98.27777777777777,3.3888888888888893,1002.2777777777778,100.0,1.0,8.277777777777779,1.0,736.1086984358163,893.6095992445671,1.0585795847558033,1663.5681474002472,23.39808050473531,32.17329680124918,0.8592418330411116,8.99097889582316,207.79676498413087,0.0
2021-12-02 11:20:00,5.8,13.9,21.1,22.5,7.2,4.492,1.444825,6.1335999999999995,61.6373,1.0,6.0,259.3333333333333,0.3555555555555556,98.22222222222223,3.1111111111111116,1002.2222222222222,100.0,1.0,8.222222222222221,1.0,776.3658522542318,1109.2254509165095,1.843075165337762,1632.5026974090747,23.508178011576334,33.71338912963867,0.9521615839997928,8.996851771672567,236.90837099711098,0.0
2021-12-02 11:30:00,5.8,13.9,20.9,22.5,7.1,4.473,1.0968149999999999,6.2021999999999995,61.716100000000004,1.0,6.0,261.0,0.3666666666666667,98.16666666666667,2.833333333333334,1002.1666666666666,100.0,1.0,8.166666666666666,1.0,779.4624706680473,1309.4665193684896,2.4032300197606706,1410.0339075327727,23.64055235862732,34.827079156239826,1.0994849848747255,9.033849981625874,232.29803733825685,0.0
2021-12-02 11:40:00,5.6,13.8,20.8,22.6,7.0,4.493,2.37605,6.2957,61.7205,1.0,6.0,262.6666666666667,0.37777777777777777,98.11111111111111,2.5555555555555562,1002.1111111111111,100.0,1.0,8.11111111111111,1.0,761.4550964355469,1462.2740260893722,2.4385220363045814,1073.5812810313769,23.74717243830363,35.74933233261108,1.156741086145242,9.073433103561403,254.51968650817872,0.0
2021-12-02 11:50:00,5.1,13.6,20.8,22.7,6.7,4.492,1.62647,6.2945,61.7174,1.0,6.0,264.3333333333333,0.38888888888888895,98.05555555555556,2.2777777777777786,1002.0555555555555,100.0,1.0,8.055555555555555,1.0,733.787239316743,1464.2103509591639,2.827133975480236,754.4550252813135,23.79813588896714,36.01150261798148,1.2200860911843467,9.10412321171518,242.4659106561693,0.0
2021-12-02 12:00:00,4.7,13.5,21.3,22.8,6.4,4.477,0.9526350000000001,6.3549,61.738,1.0,6.0,266.0,0.4,98.0,2.0,1002.0,100.0,1.0,8.0,1.0,720.8312213134766,1372.0442203776042,3.001789363144481,563.5611026406153,23.84424698829651,35.63567377726237,1.1986532333493234,9.176616539955138,244.103524424235,133.0
2021-12-02 12:10:00,4.5,13.5,21.5,22.8,6.4,4.481,0.578775,6.473000000000001,61.704499999999996,1.0,6.111111111111111,265.1111111111111,0.3777777777777778,97.94444444444444,1.8888888888888888,1002.0,100.0,1.0,8.166666666666666,1.0,677.2034569049704,1276.9378413338495,2.279605666951271,346.1683611720026,23.88329387029012,34.94693590164185,1.094876542687416,9.29525724728902,206.27095547993977,0.0
2021-12-02 12:20:00,4.6,13.5,21.0,22.8,6.4,4.481,0.54684,6.543200000000001,61.625699999999995,1.0,6.222222222222222,264.22222222222223,0.35555555555555557,97.88888888888889,1.7777777777777777,1002.0,100.0,1.0,8.333333333333334,1.0,643.7865817927218,1196.7685404459635,1.6667045999549877,199.2162113043144,23.920324236336402,34.418262889021534,1.1988982148140164,9.469770165648164,171.21362698053912,0.0
2021-12-02 12:30:00,4.6,13.6,21.1,23.0,6.6,4.546,0.799655,6.4947,61.5218,1.0,6.333333333333333,263.3333333333333,0.33333333333333337,97.83333333333333,1.6666666666666667,1002.0,100.0,1.0,8.5,1.0,631.1497875275008,1090.162534263874,1.2312902162000958,130.19250074397374,23.88328533490499,33.71053356806438,1.3013631529609362,9.707042503356934,110.09071974436442,0.0
2021-12-02 12:40:00,4.6,13.9,21.2,23.1,6.8,4.519,1.9024349999999999,6.3866,61.4962,1.0,6.444444444444445,262.44444444444446,0.3111111111111111,97.77777777777777,1.5555555555555556,1002.0,100.0,1.0,8.666666666666666,1.0,574.751649576823,947.8718316931012,1.8519556593642394,100.18022399665271,23.730014053980508,32.8608327738444,1.18211485683918,9.907234641710918,77.13666415174802,0.0
2021-12-02 12:50:00,4.6,13.9,21.4,23.1,6.8,4.588,1.5129350000000001,5.9962,61.3917,1.0,6.555555555555555,261.55555555555554,0.2888888888888889,97.72222222222223,1.4444444444444444,1002.0,100.0,1.0,8.833333333333334,1.0,535.0787859265558,642.1306494140624,2.9072782875420686,74.43105390236204,23.171613194093865,29.69652821395357,1.0280077401527579,10.632249115119546,26.09111248007265,0.0
2021-12-02 13:00:00,4.5,14.2,20.8,23.2,7.1,4.579,1.23602,6.343999999999999,61.535199999999996,1.0,6.666666666666667,260.6666666666667,0.26666666666666666,97.66666666666667,1.3333333333333335,1002.0,100.0,1.0,9.0,1.0,503.19577850341796,714.2908019317978,3.8542459985765363,63.28493982659895,23.08116618792216,30.128054873148603,1.140652548968792,11.322167520523072,93.3775400797526,0.0
2021-12-02 13:10:00,4.6,14.0,20.4,23.2,6.9,4.649,0.8529500000000001,6.4487,61.622400000000006,1.0,6.777777777777778,259.77777777777777,0.24444444444444444,97.61111111111111,1.2222222222222223,1002.0,100.0,1.0,9.166666666666666,1.0,480.3496750754872,760.0244455973307,5.134984941650918,60.137610074059445,23.27990275830199,30.83468453800611,1.0496749319935923,11.09209653816654,142.21491418525997,0.0
2021-12-02 13:20:00,4.9,13.9,21.4,23.0,6.8,4.622,0.748035,6.0308,61.550599999999996,1.0,6.888888888888889,258.8888888888889,0.22222222222222224,97.55555555555556,1.1111111111111112,1002.0,100.0,1.0,9.333333333333334,1.0,480.593281190368,801.6751160439678,4.891573337222224,70.50963225240761,23.440242840449017,31.303460146586097,1.079664512972037,10.518961540857951,148.8669262568156,0.0
2021-12-02 13:30:00,4.8,13.9,20.4,23.0,6.6,4.653,0.8425750000000001,5.8892,61.547799999999995,1.0,7.0,258.0,0.2,97.5,1.0,1002.0,100.0,1.0,9.5,1.0,476.91473524773255,827.4856969864068,5.84590897383663,64.98344419759545,23.537407207704536,31.64304127418389,1.0017091370033007,10.221978640367755,118.51728973108497,0.0
2021-12-02 13:40:00,4.5,13.7,21.1,22.9,6.3,4.697,5.538035,5.5616,61.5763,1.0,7.111111111111111,257.1111111111111,0.17777777777777778,97.44444444444444,0.8888888888888888,1002.0,100.0,1.0,9.666666666666666,1.0,474.49876180013024,806.0142745796292,6.556357723575528,99.77946236928304,23.58132356643677,31.835729707082113,1.0235860820611318,10.115232661565145,92.28654941558838,0.0
2021-12-02 13:50:00,4.5,13.8,21.3,22.8,6.5,4.711,1.40883,4.8929,61.57619999999999,1.0,7.222222222222222,256.22222222222223,0.15555555555555556,97.38888888888889,0.7777777777777779,1002.0,100.0,1.0,9.833333333333334,1.0,473.1831919352214,772.2216774495444,4.172450349580097,84.12438692189879,23.592557265017668,31.833461888738942,0.9049877698761595,10.067106396033939,84.43602426087116,0.0
2021-12-02 14:00:00,4.6,13.9,21.4,22.9,6.6,4.722,0.75944,4.8815,61.7485,1.0,7.333333333333333,255.33333333333334,0.1333333333333333,97.33333333333333,0.6666666666666667,1002.0,100.0,1.0,10.0,1.0,473.0992408243816,755.8195586877581,3.06558031827043,111.67765768492964,23.57042243639628,31.744677642186485,0.9720126913984617,10.039745621681213,93.05083983103434,0.0
2021-12-02 14:10:00,4.6,13.8,20.3,22.8,6.5,4.723,0.598955,4.9382,61.9433,1.0,7.444444444444445,254.44444444444446,0.1111111111111111,97.27777777777777,0.5555555555555556,1002.0,100.0,1.0,10.166666666666668,1.0,475.3199729936972,731.759963715652,2.041597539647824,115.7723890321807,23.53369587510319,31.658111810953603,0.9484312818296212,10.02157214145876,98.19872684629624,0.0
2021-12-02 14:20:00,4.5,13.7,21.2,22.7,6.5,4.674,0.45103,4.8523,62.0102,1.0,7.555555555555555,253.55555555555554,0.08888888888888885,97.22222222222223,0.4444444444444444,1002.0,100.0,1.0,10.333333333333334,1.0,482.54942810058594,710.525380859375,1.5987224081832137,101.62836351297669,23.47522999763489,31.584497343699137,0.9164952183763188,10.008845783869425,103.16702035268148,0.0
2021-12-02 14:30:00,4.5,13.6,21.1,22.7,6.4,4.657,0.617455,4.5814,62.076,1.0,7.666666666666666,252.66666666666666,0.06666666666666665,97.16666666666667,0.3333333333333335,1002.0,100.0,1.0,10.5,1.0,492.11875374980355,701.1838067135866,1.4087174801587385,88.45871608324644,23.416837501256477,31.547933179133356,0.9076616820676179,10.006620740028424,105.72569251432257,0.0
2021-12-02 14:40:00,4.5,13.6,21.2,22.7,6.4,4.702,1.21746,3.5722,61.93730000000001,1.0,7.777777777777778,251.77777777777777,0.04444444444444445,97.11111111111111,0.22222222222222232,1002.0,100.0,1.0,10.666666666666668,1.0,486.6586962890625,693.075161743164,1.0826720454278638,72.14025007215596,23.36952791515717,31.55625512721175,0.8131555923331255,10.005620580581622,109.30000441685908,0.0
2021-12-02 14:50:00,3.9,13.5,21.0,22.7,6.1,4.647,1.07439,3.2667,62.0249,1.0,7.888888888888889,250.88888888888889,0.0222222222222222,97.05555555555556,0.11111111111111116,1002.0,100.0,1.0,10.833333333333334,1.0,493.0642998951879,689.8273402282014,1.0370070537806906,84.26022703978975,23.339159472783404,31.607231210072836,0.8451968568563462,10.002578185399374,107.72545310974121,0.0
2021-12-02 15:00:00,3.3,13.0,20.6,22.6,5.4,4.672,0.743465,3.5909,62.266,1.0,8.0,250.0,0.0,97.0,0.0,1002.0,100.0,1.0,11.0,1.0,473.84839294433596,665.851840616862,0.8205848819699328,114.45395437596207,23.29494947891451,31.590082563518802,0.7903814472763215,10.001932968635344,110.15922735699152,0.0
2021-12-02 15:10:00,3.2,12.8,20.6,22.4,5.1,4.687,0.71634,3.8975,62.4042,0.9444444444444444,7.833333333333333,251.88888888888889,0.03888888888888889,97.11111111111111,0.3888888888888889,1002.1666666666666,100.0,0.9444444444444444,10.722222222222221,1.0,470.4443034801264,653.5330159715675,0.6935780326424346,128.82934962989248,23.24712634086609,31.57206324895223,0.7921253535648187,10.00319325764974,107.82803516387939,0.0
2021-12-02 15:20:00,3.0,12.7,21.3,22.4,4.9,4.674,0.58334,3.8427,62.4092,0.8888888888888888,7.666666666666667,253.77777777777777,0.07777777777777778,97.22222222222223,0.7777777777777778,1002.3333333333334,100.0,0.8888888888888888,10.444444444444445,1.0,472.4762152099609,646.9747752713608,0.5803776601032686,96.79000153751697,23.191760887264532,31.569841911940927,0.7167953296637132,10.002922359725176,115.28161666805462,0.0
2021-12-02 15:30:00,2.9,12.7,21.6,22.4,4.8,4.639,0.70655,3.777,62.3808,0.8333333333333334,7.5,255.66666666666666,0.11666666666666667,97.33333333333333,1.1666666666666667,1002.5,100.0,0.8333333333333334,10.166666666666666,1.0,459.0894518060794,657.158145751953,0.4171681449377099,79.43840132589393,23.13188246091207,31.60110411643982,0.6950253903369108,9.997132994333903,191.87472175598145,0.0
2021-12-02 15:40:00,2.4,12.4,20.3,22.3,4.5,4.623,3.1972099999999997,4.0836,62.38440000000001,0.7777777777777778,7.333333333333333,257.55555555555554,0.15555555555555556,97.44444444444444,1.5555555555555556,1002.6666666666666,100.0,0.7777777777777778,9.88888888888889,1.0,467.6679289754232,728.2276284614651,0.46276565833322414,76.74844954970192,23.10402004274271,31.853313705207263,0.7228550160865662,9.916254257751723,415.4334287981798,0.0
2021-12-02 15:50:00,1.8,12.0,21.3,22.2,3.9,4.642,0.775315,3.771,62.2993,0.7222222222222222,7.166666666666667,259.44444444444446,0.19444444444444445,97.55555555555556,1.9444444444444444,1002.8333333333334,100.0,0.7222222222222222,9.61111111111111,1.0,455.75241885130436,858.9918529221108,0.39012934699317825,95.54202237490207,23.09180058479309,32.46732011795044,0.7255217109620571,9.748107109069824,647.1288870493571,0.0
2021-12-02 16:00:00,1.7,11.8,21.2,22.2,3.7,4.609,1.509065,3.4417,62.257799999999996,0.6666666666666667,7.0,261.3333333333333,0.23333333333333334,97.66666666666667,2.3333333333333335,1003.0,100.0,0.6666666666666667,9.333333333333334,1.0,455.09572764078774,446.79118184407554,0.4359999372065067,103.98597452799478,21.797103849023074,26.720819411843507,0.5753476196354896,13.116355817250613,40.81640436549645,0.0
2021-12-02 16:10:00,1.9,11.8,21.5,22.1,3.7,4.623,1.14076,3.6328000000000005,62.2755,0.6111111111111112,6.833333333333333,263.22222222222223,0.2722222222222222,97.77777777777777,2.7222222222222223,1003.1666666666666,100.0,0.6111111111111112,9.055555555555555,1.0,453.34623112821026,395.0134976950459,0.38462144736474174,94.03087832305391,19.71782245776074,26.88270608077615,0.7206433222985874,20.138287053997235,10.851557309428852,0.0
2021-12-02 16:20:00,2.1,11.9,20.4,22.1,3.8,4.618,1.4491909090909092,3.6713636363636364,62.252,0.5555555555555556,6.666666666666666,265.1111111111111,0.3111111111111111,97.88888888888889,3.111111111111111,1003.3333333333334,100.0,0.5555555555555556,8.777777777777779,1.0,448.49311350153783,393.623271484375,0.44447790974403845,70.4627851387067,18.461610719443716,28.236973333412646,0.9409716541821,19.724243193696445,1.0382780543963115,0.0
2021-12-02 16:30:00,2.2,11.9,21.8,22.0,3.8,4.58,1.467135,3.4044,62.219100000000005,0.5,6.5,267.0,0.35,98.0,3.5,1003.5,100.0,0.5,8.5,1.0,434.8557093688263,413.6484957043878,0.5361427204580294,56.76730550259521,17.69542062511552,29.90652171469004,1.047669585138391,19.06035042450253,3.5510678758897347,0.0
2021-12-02 16:40:00,2.4,11.9,20.5,22.1,3.9,4.589,1.967095,3.3939,62.337300000000006,0.4444444444444444,6.333333333333333,268.8888888888889,0.3888888888888889,98.11111111111111,3.888888888888889,1003.6666666666666,100.0,0.4444444444444444,8.222222222222221,1.0,423.11068359375,427.8076187028556,0.4288792069664614,75.03991840103926,16.941847522703267,31.814555667187534,0.8464251320274536,18.728236479193477,1.3278988249254766,0.0
2021-12-02 16:50:00,1.9,11.9,21.5,22.0,3.9,4.578,1.28626,3.3526,62.3663,0.38888888888888895,6.166666666666666,270.77777777777777,0.42777777777777776,98.22222222222223,4.277777777777778,1003.8333333333334,100.0,0.38888888888888895,7.944444444444445,1.0,430.0890123494466,435.0888463829304,0.43136458043240555,96.37801330846581,16.443112925621076,33.29216006639987,0.8245204516083507,18.66825608986246,1.2559430811331098,0.0
2021-12-02 17:00:00,1.7,11.6,21.2,22.0,3.6,4.586,1.6234750000000002,3.1628999999999996,62.361900000000006,0.33333333333333337,6.0,272.6666666666667,0.4666666666666667,98.33333333333333,4.666666666666667,1004.0,100.0,0.33333333333333337,7.666666666666667,1.0,418.862588690396,455.0081968671426,0.4696384447223722,112.96210159840557,16.03741164369098,34.44063512694364,0.9372561894601347,18.639326537827312,61.57426898405713,0.0
2021-12-02 17:10:00,2.0,11.6,20.6,21.9,3.6,4.606,0.962025,3.1383,62.3984,0.2777777777777778,5.833333333333333,274.55555555555554,0.5055555555555555,98.44444444444444,5.055555555555555,1004.1666666666666,100.0,0.2777777777777778,7.388888888888889,1.0,415.5122717285156,675.3103683787378,0.4747868032854492,118.26651915296995,16.400879549522184,36.68471055402594,0.8902274335255731,15.755466858519,575.7056216766875,0.0
2021-12-02 17:20:00,2.0,11.6,21.0,21.9,3.6,4.58,0.91228,2.8037,62.4088,0.2222222222222222,5.666666666666666,276.44444444444446,0.5444444444444444,98.55555555555556,5.444444444444445,1004.3333333333334,100.0,0.2222222222222222,7.111111111111112,1.0,410.9965164324881,902.4032159423829,0.34101569007092947,125.60099807911675,16.86488808750433,38.75733274653807,0.837806176202277,11.715939421276587,629.1339267002256,0.0
2021-12-02 17:30:00,1.9,11.5,20.3,21.8,3.5,4.659,0.86191,2.5636,62.4028,0.16666666666666674,5.5,278.3333333333333,0.5833333333333334,98.66666666666667,5.833333333333333,1004.5,100.0,0.16666666666666674,6.833333333333334,1.0,408.9080484008789,952.9336461490324,0.3868382192483056,115.73016232097216,17.35926159567752,39.13699419926789,0.794990815191114,10.192916118869674,637.0739909535208,0.0
2021-12-02 17:40:00,1.7,11.4,21.5,21.8,3.3,4.582,0.9402900000000001,2.2328,62.4265,0.11111111111111116,5.333333333333333,280.22222222222223,0.6222222222222222,98.77777777777777,6.222222222222222,1004.6666666666666,100.0,0.11111111111111116,6.555555555555556,1.0,406.30167125833447,856.6945144337622,0.33047692202705103,127.5975110649928,17.764670814040016,38.30756914235778,0.7449686138677059,9.654594148269481,572.1968769491593,0.0
2021-12-02 17:50:00,1.7,11.4,20.5,21.8,3.3,4.59,6.002854999999999,2.0974,62.436699999999995,0.05555555555555558,5.166666666666666,282.1111111111111,0.6611111111111111,98.88888888888889,6.611111111111112,1004.8333333333334,100.0,0.05555555555555558,6.277777777777779,1.0,407.7076942040454,794.4976925904723,0.4172174829610828,184.89408015967763,18.14834881065929,37.503229207292115,0.6907736211787846,9.322130821734499,510.68800604610124,0.0
2021-12-02 18:00:00,1.5,11.2,21.6,21.7,3.2,4.543,7.29337,2.8143000000000002,62.606500000000004,0.0,5.0,284.0,0.7,99.0,7.0,1005.0,100.0,0.0,6.0,1.0,410.77681178301225,755.7838841791263,0.48984866516485726,193.30721639256018,18.498410615274462,36.71664458592733,0.666279413386085,9.229505648128058,413.4085898499569,0.0
2021-12-02 18:10:00,1.5,11.2,20.7,21.7,3.1,4.496,1.22516,3.1532,62.644000000000005,-0.05555555555555555,4.944444444444445,282.6666666666667,0.6722222222222222,98.94444444444444,7.0,1005.1666666666666,100.0,-0.05555555555555555,6.0,1.0,405.7783718872071,708.8364662679037,0.5579585046022288,140.5968639468608,18.72094711389919,35.97288958684199,0.608089493807763,9.335653773135384,326.16211041380456,0.0
2021-12-02 18:20:00,1.2,11.1,20.8,21.6,3.0,4.531,1.3002,3.2391999999999994,62.5903,-0.1111111111111111,4.888888888888889,281.3333333333333,0.6444444444444444,98.88888888888889,7.0,1005.3333333333334,100.0,-0.1111111111111111,6.0,1.0,405.8920620832772,694.0425131541285,0.5680446983587607,104.10625488130385,18.921769796845602,35.40646490538861,0.6638541695340878,9.559769161192037,266.6441951738778,0.0
2021-12-02 18:30:00,,,,,,,1.61235,3.0292000000000003,62.4557,-0.16666666666666666,4.833333333333333,280.0,0.6166666666666667,98.83333333333333,7.0,1005.5,100.0,-0.16666666666666666,6.0,1.0,405.90147705078124,661.418378001246,0.5796517084926198,77.01437686510678,19.119188420947662,34.92305447163555,0.6940645523672387,9.762130009899032,212.53434406388277,0.0
2021-12-02 18:40:00,0.7,10.8,21.7,21.5,2.6,4.515,1.392155,3.011,62.4234,-0.2222222222222222,4.777777777777778,278.6666666666667,0.5888888888888889,98.77777777777777,7.0,1005.6666666666666,100.0,-0.2222222222222222,6.0,1.0,403.6016718265928,633.0710626220704,0.5674576245492461,73.09681805799237,19.24032206233612,34.53120890127063,0.6097253113387332,9.875357211861907,169.7377582200907,0.0
2021-12-02 18:50:00,0.6,10.7,20.5,21.5,2.5,4.485,1.468675,3.0105,62.422900000000006,-0.2777777777777778,4.722222222222222,277.3333333333333,0.5611111111111111,98.72222222222223,7.0,1005.8333333333334,100.0,-0.2777777777777778,6.0,1.0,403.0239872233073,611.7057182715405,0.5361059299961658,78.55544269949704,19.359500114203847,34.27303424845981,0.5613734952507718,9.93543729563891,133.4519406701212,0.0
2021-12-02 19:00:00,1.0,10.7,21.6,21.4,2.5,4.518,1.532945,2.9697,62.4163,-0.3333333333333333,4.666666666666667,276.0,0.5333333333333333,98.66666666666667,7.0,1006.0,100.0,-0.3333333333333333,6.0,1.0,402.116651779701,596.2647908528645,0.6259506226276275,86.94459530178436,19.48006847430084,34.032107955048986,0.5238347047424249,9.96872451493969,108.44436411798338,0.0
2021-12-02 19:10:00,1.5,10.9,20.5,21.5,2.8,4.502,1.676135,2.7677,62.3685,-0.3888888888888889,4.611111111111111,274.6666666666667,0.5055555555555555,98.61111111111111,7.0,1006.1666666666666,100.0,-0.3888888888888889,6.0,1.0,398.205437113444,582.2937224219311,0.6634690344106342,84.58839928363003,19.541220105489096,33.81768538792928,0.6532238704462846,9.986368675231933,104.18589337666829,0.0
2021-12-02 19:20:00,1.6,11.1,21.6,21.5,3.0,4.527,1.777545,2.5655,62.3784,-0.4444444444444444,4.555555555555555,273.3333333333333,0.47777777777777775,98.55555555555556,7.0,1006.3333333333334,100.0,-0.4444444444444444,6.0,1.0,400.41531942082554,565.5710162563981,0.6565661223030697,83.32587847477973,19.58453985925448,33.63613690144598,0.6164167742313301,9.993789141676519,101.60365017260536,0.0
2021-12-02 19:30:00,1.6,11.2,20.7,21.5,3.1,4.511,1.92611,2.6016,62.429100000000005,-0.5,4.5,272.0,0.44999999999999996,98.5,7.0,1006.5,100.0,-0.5,6.0,1.0,405.17851888020834,558.2729591878254,0.5941653986999207,98.72002661581094,19.645458609047584,33.50322240861796,0.554905072661948,9.998011149982947,105.22463090303927,0.0
2021-12-02 19:40:00,1.6,11.1,21.1,21.5,3.0,4.49,2.10982,2.7183,62.4852,-0.5555555555555556,4.444444444444445,270.6666666666667,0.4222222222222222,98.44444444444444,7.0,1006.6666666666666,100.0,-0.5555555555555556,6.0,1.0,408.19638109930634,548.6546700032552,0.6766459064236132,109.54222365427825,19.70070407689628,33.385356343048436,0.6739456652719422,10.000740867442332,104.97093210489736,0.0
2021-12-02 19:50:00,1.5,11.1,20.8,21.5,3.0,4.518,2.5414444444444446,2.2714444444444446,62.40288888888889,-0.611111111111111,4.388888888888889,269.3333333333333,0.39444444444444443,98.38888888888889,7.0,1006.8333333333334,100.0,-0.611111111111111,6.0,1.0,410.3477024332682,535.1390071754894,0.7047540479873197,106.56311043561516,19.720056024378977,33.28521759076307,0.5752117341512677,10.002550247348633,105.83057427508683,0.0
2021-12-02 20:00:00,1.5,11.1,21.0,21.4,2.9,4.529,2.804245,2.073,62.7641,-0.6666666666666666,4.333333333333333,268.0,0.3666666666666667,98.33333333333333,7.0,1007.0,100.0,-0.6666666666666666,6.0,1.0,406.6678343498844,521.8410740152995,0.8643586427225906,97.28208689457952,19.75944346110026,33.20309353510539,0.6041702131430309,10.005014781951903,104.0945519765218,0.0
2021-12-02 20:10:00,1.4,11.0,20.7,21.4,2.9,4.521,3.2397199999999997,2.2262,63.2293,-0.7222222222222222,4.277777777777778,266.6666666666667,0.3388888888888889,98.27777777777777,7.0,1007.1666666666666,100.0,-0.7222222222222222,6.0,1.0,414.0722440592448,517.826377058358,0.8651313657797663,115.2247056823127,19.785898896987828,33.096528174728995,0.6539048300052094,10.005068517808862,105.22659696374235,0.0
2021-12-02 20:20:00,1.2,10.9,20.4,21.3,2.7,4.529,3.2329700000000003,2.3162,63.454499999999996,-0.7777777777777778,4.222222222222222,265.3333333333333,0.3111111111111111,98.22222222222223,7.0,1007.3333333333334,100.0,-0.7777777777777778,6.0,1.0,414.32895560779787,508.9702838345232,0.8996917439921427,153.44949450304279,19.81542847126891,33.05692769088314,0.6733372617230914,10.005797006208343,105.9890074422804,0.0
2021-12-02 20:30:00,1.1,10.8,21.3,21.3,2.6,4.543,3.08333,2.5222,63.5527,-0.8333333333333333,4.166666666666667,264.0,0.2833333333333334,98.16666666666667,7.0,1007.5,100.0,-0.8333333333333333,6.0,1.0,412.6773930867513,502.56708089192705,0.837528016841681,124.87211699404959,19.841423321416823,32.98571327144817,0.7305386100608413,10.004514659461329,115.13573182273043,0.0
2021-12-02 20:40:00,1.2,10.8,21.0,21.3,2.6,4.529,2.7479199999999997,2.6261,63.5634,-0.8888888888888888,4.111111111111111,262.6666666666667,0.2555555555555556,98.11111111111111,7.0,1007.6666666666666,100.0,-0.8888888888888888,6.0,1.0,413.09558435900465,493.3097750363405,0.9261756082039095,96.88354292487021,19.860025644302368,32.83645490010579,0.64246144408981,10.003661786715188,97.9863976542155,0.0
2021-12-02 20:50:00,1.2,10.8,21.1,21.3,2.7,4.539,2.445805,2.7352,63.576800000000006,-0.9444444444444444,4.055555555555555,261.3333333333333,0.2277777777777778,98.05555555555556,7.0,1007.8333333333334,100.0,-0.9444444444444444,6.0,1.0,409.8920627848307,488.4969142659505,0.9227717317194589,78.90081676935746,19.870369603108553,32.719311233455855,0.6992679563131036,10.00532186901502,104.03939838215456,0.0
2021-12-02 21:00:00,0.8,10.6,20.4,21.2,2.5,4.513,2.5085349999999997,2.7615000000000003,63.5606,-1.0,4.0,260.0,0.2,98.0,7.0,1008.0,100.0,-1.0,6.0,1.0,413.58963227370685,486.01247958479263,0.9280712178736759,72.21749016260696,19.872778740737395,32.6108872103287,0.72512852787298,10.00414165658466,107.2448399085783,0.0
2021-12-02 21:10:00,0.8,10.6,21.5,21.2,2.4,4.527,2.5906949999999997,2.7174,63.529700000000005,-1.2777777777777777,4.166666666666667,256.72222222222223,0.19444444444444445,97.88888888888889,7.0,1008.3888888888889,98.38888888888889,-1.3333333333333335,6.444444444444445,1.0,414.42743774414066,475.0881049636315,0.9044139024581612,72.91265333919202,19.86891586939494,32.556038239796955,0.6981833813587824,10.00497718969981,106.43894036610921,0.0
2021-12-02 21:20:00,0.9,10.6,20.4,21.2,2.4,4.549,2.787885,2.7199,63.51950000000001,-1.5555555555555554,4.333333333333333,253.44444444444446,0.1888888888888889,97.77777777777777,7.0,1008.7777777777778,96.77777777777777,-1.6666666666666667,6.888888888888889,1.0,411.51409987526375,475.1206219482422,1.0739786156490023,79.53665724501097,19.86923087901315,32.48755902877635,0.7411543740736226,10.004116575246476,108.14172637034271,0.0
2021-12-02 21:30:00,0.9,10.6,21.5,21.2,2.4,4.514,2.685695,2.6614,63.4716,-1.8333333333333333,4.5,250.16666666666666,0.18333333333333335,97.66666666666667,7.0,1009.1666666666666,95.16666666666667,-2.0,7.333333333333333,1.0,410.5822752888997,466.8820221192809,1.0351760254084728,77.49321067810058,19.8768002171705,32.4581239339322,0.7212851255601745,10.003210949143448,107.37127118105268,0.0
2021-12-02 21:40:00,1.1,10.6,20.4,21.2,2.4,4.523,2.88796,2.6431,63.4875,-2.1111111111111107,4.666666666666667,246.88888888888889,0.17777777777777778,97.55555555555556,7.0,1009.5555555555555,93.55555555555556,-2.3333333333333335,7.777777777777778,1.0,408.23612139822427,462.78005269368487,1.0702077257330136,81.22838186404127,19.907917165756224,32.405630378723146,0.7953761267165342,10.002227419217428,111.90981112162271,0.0
2021-12-02 21:50:00,1.3,10.8,21.2,21.2,2.7,4.519,3.04785,2.5859,63.4504,-2.388888888888889,4.833333333333333,243.61111111111111,0.17222222222222222,97.44444444444444,7.0,1009.9444444444445,91.94444444444444,-2.666666666666667,8.222222222222221,1.0,411.8570071411133,462.2060671155206,0.9569203613875276,88.18979896135923,19.90950546560988,32.309641885919085,0.719479854526156,10.003264826462093,102.1311616194989,0.0
2021-12-02 22:00:00,1.4,10.9,20.5,21.2,2.7,4.502,2.92048,2.5258,63.3695,-2.6666666666666665,5.0,240.33333333333334,0.16666666666666669,97.33333333333333,7.0,1010.3333333333334,90.33333333333333,-3.0,8.666666666666666,1.0,407.5682700146204,454.16478076452495,0.9678835284726768,91.52118723788503,19.918313267271394,32.229200994416146,0.6996773653995183,10.004402406552417,105.82300023138187,0.0
2021-12-02 22:10:00,1.3,10.7,21.3,21.2,2.7,4.531,3.2966,2.3707000000000003,63.448299999999996,-2.944444444444444,5.166666666666667,237.05555555555554,0.16111111111111112,97.22222222222223,7.0,1010.7222222222222,88.72222222222223,-3.3333333333333335,9.11111111111111,1.0,409.13536732991537,451.52724863688144,1.1698895861957705,102.11334313710532,19.90950641163325,32.23385537519293,0.7950443417322164,10.004585218833665,108.8934263578512,0.0
2021-12-02 22:20:00,1.3,10.7,21.0,21.2,2.6,4.485,3.241505,2.4452,63.4842,-3.222222222222222,5.333333333333334,233.77777777777777,0.15555555555555556,97.11111111111111,7.0,1011.1111111111111,87.11111111111111,-3.666666666666667,9.555555555555555,1.0,404.1476115154398,450.8463758236238,1.1342960913605609,108.4838191039953,19.938171323140462,32.208920815785724,0.8091089490056038,10.005193847020468,110.868240331014,0.0
2021-12-02 22:30:00,1.2,10.6,21.2,21.1,2.6,4.515,3.2277299999999998,2.1352,63.503600000000006,-3.5,5.5,230.5,0.15000000000000002,97.0,7.0,1011.5,85.5,-4.0,10.0,1.0,407.2946591186523,445.42079828021167,1.0557922812050344,110.62341129690915,19.96468420335802,32.20009220069411,0.7688747744312731,10.002434492838585,108.8305058945909,0.0
2021-12-02 22:40:00,1.2,10.6,21.2,21.1,2.5,4.503,2.952315,2.2683,63.549699999999994,-3.7777777777777777,5.666666666666667,227.22222222222223,0.14444444444444446,96.88888888888889,7.0,1011.8888888888889,83.88888888888889,-4.333333333333334,10.444444444444445,1.0,406.7069481124001,442.1366400146484,1.1109783252905319,105.43695967011533,19.972902019576164,32.15614354300634,0.7320186492800713,10.003177151760813,106.39694665229926,0.0
2021-12-02 22:50:00,1.2,10.6,21.2,21.1,2.5,4.515,2.632105,2.5462,63.60360000000001,-4.055555555555555,5.833333333333334,223.94444444444446,0.1388888888888889,96.77777777777777,7.0,1012.2777777777778,82.27777777777777,-4.666666666666667,10.88888888888889,1.0,401.4052465820313,437.2824325070436,1.0259617460279142,109.0700903578936,19.980565085060853,32.10231641306042,0.8569678809371709,10.002677907862905,111.90982473599709,0.0
2021-12-02 23:00:00,1.0,10.6,21.2,21.2,2.4,4.504,2.9582450000000002,2.5388,63.59439999999999,-4.333333333333333,6.0,220.66666666666666,0.13333333333333333,96.66666666666667,7.0,1012.6666666666666,80.66666666666666,-5.0,11.333333333333332,1.0,405.78877441757027,437.31766235351563,1.0997237277081457,108.16149374212924,19.977194010416667,32.04655256271362,0.7829425981640815,10.0030308675766,106.40227654774985,0.0
2021-12-02 23:10:00,0.9,10.4,20.5,21.1,2.3,4.506,3.0121849999999997,2.5799,63.5745,-4.611111111111111,6.166666666666667,217.38888888888889,0.12777777777777777,96.55555555555556,7.0,1013.0555555555555,79.05555555555556,-5.333333333333334,11.777777777777779,1.0,404.06768588011295,435.65555869968455,1.124046526603443,103.5859627401492,19.959170447204073,31.964128966035144,0.7720203095127297,10.004739434597855,108.30289877616754,0.0
2021-12-02 23:20:00,1.0,10.4,21.3,21.1,2.3,4.504,3.031615,2.5783,63.58669999999999,-4.888888888888888,6.333333333333334,214.11111111111111,0.12222222222222222,96.44444444444444,7.0,1013.4444444444445,77.44444444444444,-5.666666666666667,12.222222222222221,1.0,408.7002801303206,437.08738911245064,1.1268555315840714,110.52539932962193,19.958830031217154,31.926247002068216,0.8811285172360765,10.004743015564094,107.37261335017317,0.0
2021-12-02 23:30:00,1.1,10.5,21.4,21.1,2.3,4.517,3.1816649999999997,2.5568999999999997,63.5846,-5.166666666666666,6.5,210.83333333333331,0.11666666666666667,96.33333333333333,7.0,1013.8333333333334,75.83333333333333,-6.0,12.666666666666666,1.0,409.2799064127604,434.2633785800276,1.1253312460682485,109.03402613494356,19.95314151763916,31.82717302004496,0.8220156956712404,10.006197859446209,106.20956101735433,0.0
