,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-02 23:40:00,1.0,10.4,20.4,21.1,2.3,4.504,3.00258,2.3566,63.56269999999999,-5.444444444444444,6.666666666666667,207.55555555555554,0.11111111111111112,96.22222222222223,7.0,1014.2222222222222,74.22222222222223,-6.333333333333334,13.11111111111111,1.0,401.36709816066696,436.97149684511385,1.0795337554795594,110.50447738281078,19.950315809788677,31.790847923311134,0.8131667967738405,10.004988278480573,109.08341295123773,0.0
2021-12-02 23:50:00,1.3,10.5,21.7,21.0,2.5,4.498,2.998665,2.3327999999999998,63.533500000000004,-5.722222222222221,6.833333333333334,204.27777777777777,0.10555555555555556,96.11111111111111,7.0,1014.6111111111111,72.61111111111111,-6.666666666666667,13.555555555555555,1.0,407.7118741861979,429.38518147786453,1.1432191136209977,111.0825850709818,19.927407698496587,31.746986315937363,0.7876889956603617,10.003979365839124,107.90199324074437,0.0
2021-12-03 00:00:00,1.3,10.6,20.5,21.0,2.5,4.531,3.12115,2.3068,63.4577,-6.0,7.0,201.0,0.1,96.0,7.0,1015.0,71.0,-7.0,14.0,1.0,408.0457159809683,426.4408388826217,1.1229899363278668,107.69133686776888,19.90853093465169,31.731675752003987,0.868721318046252,10.00179831981659,109.91944166819255,0.0
2021-12-03 00:10:00,1.2,10.6,21.6,21.0,2.5,4.474,3.08814,2.2847999999999997,63.6111,-6.055555555555555,7.0,199.61111111111111,0.09444444444444446,95.94444444444444,6.722222222222222,1015.1111111111111,70.0,-7.0,14.055555555555555,1.0,409.30327941894535,423.3626322744085,1.1282863437860027,107.1592663302664,19.898348233659387,31.749665876808812,0.9479391899300834,10.00213967476861,108.70316567738851,0.0
2021-12-03 00:20:00,1.2,10.6,20.7,21.0,2.4,4.466,3.08525,2.2868,63.67530000000001,-6.111111111111111,7.0,198.22222222222223,0.08888888888888889,95.88888888888889,6.444444444444445,1015.2222222222222,69.0,-7.0,14.11111111111111,1.0,407.48594563802084,418.44986511230474,1.1245269447581916,107.79429976059218,19.89599189596661,31.73767837034107,0.9550841902491063,10.00340202908058,108.87316553751627,0.0
2021-12-03 00:30:00,1.2,10.6,21.2,21.1,2.4,4.443,3.28625,2.1893000000000002,63.6568,-6.166666666666667,7.0,196.83333333333334,0.08333333333333334,95.83333333333333,6.166666666666667,1015.3333333333334,68.0,-7.0,14.166666666666666,1.0,408.715937605233,414.9371260789893,1.1171641948465574,110.73964307558738,19.894404939015708,31.735283641815187,0.8045759305854638,10.00409172217051,106.97983664194744,0.0
2021-12-03 00:40:00,1.1,10.5,20.7,21.0,2.4,4.472,3.4123550000000002,2.1342,63.598800000000004,-6.222222222222222,7.0,195.44444444444446,0.07777777777777778,95.77777777777777,5.888888888888889,1015.4444444444445,67.0,-7.0,14.222222222222221,1.0,404.7442835910841,414.42579783121744,1.2339045458156508,108.49213494079936,19.917040591644028,31.673833245099598,0.8771059839806314,10.003854841081436,109.05537665480274,0.0
2021-12-03 00:50:00,1.0,10.5,21.5,21.0,2.3,4.464,3.855395,2.1743,63.633799999999994,-6.277777777777778,7.0,194.05555555555554,0.07222222222222223,95.72222222222223,5.611111111111111,1015.5555555555555,66.0,-7.0,14.277777777777779,1.0,407.3323685429014,413.05443603515624,1.2569709867222163,104.58386411612989,19.900420004526772,31.64283881187439,0.9579834134380023,10.003448414802552,106.63599484761555,0.0
2021-12-03 01:00:00,1.0,10.5,21.1,21.0,2.3,4.463,3.68829,2.2466999999999997,63.6697,-6.333333333333333,7.0,192.66666666666666,0.06666666666666667,95.66666666666667,5.333333333333334,1015.6666666666666,65.0,-7.0,14.333333333333334,1.0,408.37493957168755,416.31166476194886,1.3001610068278124,108.13460197987528,19.918181638556014,31.60455813424062,0.9761092734740953,10.003087678844647,112.95443931407173,0.0
2021-12-03 01:10:00,1.0,10.5,21.4,21.0,2.3,4.464,3.5969949999999997,2.3083,63.665099999999995,-6.388888888888889,7.0,191.27777777777777,0.06111111111111111,95.61111111111111,5.055555555555555,1015.7777777777778,64.0,-7.0,14.38888888888889,1.0,409.40815104166666,416.95216681469446,1.2724662416567236,111.11626684566002,19.91413026604949,31.582213686980772,0.9624616102613299,10.001380484387026,107.03208041390458,0.0
2021-12-03 01:20:00,1.1,10.4,20.3,21.0,2.3,4.457,3.59641,2.3814,63.647299999999994,-6.444444444444445,7.0,189.88888888888889,0.05555555555555556,95.55555555555556,4.777777777777779,1015.8888888888889,63.0,-7.0,14.444444444444445,1.0,412.6740529378255,414.4676962280273,1.2501963668640723,109.91644434848074,19.899169855764356,31.523177865184635,0.8593382028570282,10.001854244787141,109.82026335269045,0.0
2021-12-03 01:30:00,1.0,10.5,21.4,21.0,2.3,4.483,3.9455,2.216,63.5928,-6.5,7.0,188.5,0.05,95.5,4.5,1016.0,62.0,-7.0,14.5,1.0,412.8691015589922,407.97313569518343,1.26086902389587,115.3551300497109,19.890233749454303,31.51084114053155,0.9004573613792489,10.002975226418446,107.97725221623136,0.0
2021-12-03 01:40:00,1.0,10.4,21.0,20.9,2.3,4.466,3.7525500000000003,1.9838,63.561,-6.555555555555555,7.0,187.11111111111111,0.044444444444444446,95.44444444444444,4.222222222222222,1016.1111111111111,61.0,-7.0,14.555555555555555,1.0,416.1278522745768,406.7375357055664,1.3708973285387465,110.68678669924115,19.89527369316015,31.47040488566382,1.0260801685176326,10.003355918657983,112.78600054509222,0.0
2021-12-03 01:50:00,1.0,10.4,21.4,20.9,2.3,4.464,3.6428249999999998,2.2773,63.6034,-6.611111111111111,7.0,185.72222222222223,0.03888888888888889,95.38888888888889,3.9444444444444446,1016.2222222222222,60.0,-7.0,14.61111111111111,1.0,411.7841057788367,412.48261325529256,1.336783018782314,108.76530190031409,19.894151849746702,31.40794851938883,0.9922260826826095,10.002109667460124,108.37546768188477,0.0
2021-12-03 02:00:00,1.0,10.4,20.7,20.9,2.3,4.47,3.5322699999999996,2.3383,63.1923,-6.666666666666667,7.0,184.33333333333334,0.033333333333333326,95.33333333333333,3.666666666666667,1016.3333333333334,59.0,-7.0,14.666666666666666,1.0,416.18128987630206,407.45550148448723,1.3120966262837588,107.0474606661608,19.887510924420116,31.348831481987474,0.928030299153705,10.002691450145958,105.6109659563485,0.0
2021-12-03 02:10:00,1.1,10.5,21.2,21.0,2.3,4.467,3.2518299999999996,2.3968,62.81660000000001,-6.722222222222222,7.0,182.94444444444446,0.027777777777777776,95.27777777777777,3.3888888888888893,1016.4444444444445,58.0,-7.0,14.722222222222221,1.0,411.82437097308275,409.48064473470055,1.2739249757807807,109.06849547973461,19.894591822220107,31.335738976527068,0.9589798353183067,10.002236609243404,112.96351977547684,0.0
2021-12-03 02:20:00,1.2,10.5,20.5,20.9,2.4,4.476,3.355315,2.4370000000000003,62.6288,-6.777777777777778,7.0,181.55555555555554,0.022222222222222213,95.22222222222223,3.1111111111111116,1016.5555555555555,57.0,-7.0,14.777777777777779,1.0,412.68996327718094,413.08365222448595,1.3160244579301716,110.15339895819541,19.88272948582967,31.344268191655477,0.9291035224994024,10.003053571383159,106.58456052144368,0.0
2021-12-03 02:30:00,1.2,10.6,21.5,20.9,2.4,4.481,3.3773150000000003,2.5151,62.529700000000005,-6.833333333333333,7.0,180.16666666666666,0.016666666666666663,95.16666666666667,2.833333333333334,1016.6666666666666,56.0,-7.0,14.833333333333334,1.0,409.96651206531743,415.7933206176758,1.2582926443236022,105.57657925277105,19.876114012831348,31.260695202929828,0.9379184341481176,10.004608119975376,111.59215754837639,0.0
2021-12-03 02:40:00,1.1,10.5,20.4,20.9,2.4,4.501,3.24782,2.4753,62.489599999999996,-6.888888888888889,7.0,178.77777777777777,0.011111111111111113,95.11111111111111,2.5555555555555562,1016.7777777777778,55.0,-7.0,14.88888888888889,1.0,410.8776725260417,411.3038753114897,1.2968835895748463,110.0743095714763,19.866168489994976,31.237720854107273,0.9238025560722514,10.003037622230874,106.96389614687128,0.0
2021-12-03 02:50:00,1.2,10.5,21.5,20.9,2.4,4.439,3.01787,2.4356,62.439,-6.944444444444445,7.0,177.38888888888889,0.00555555555555555,95.05555555555556,2.2777777777777786,1016.8888888888889,54.0,-7.0,14.944444444444445,1.0,412.9396886295011,408.9286837733477,1.139939133029873,106.05329146045749,19.862446740468343,31.188850695292153,0.8909371534486612,10.003427319526672,108.21321261088053,0.0
2021-12-03 03:00:00,1.2,10.6,20.4,20.9,2.5,4.467,2.706055,2.5509999999999997,62.4443,-7.0,7.0,176.0,0.0,95.0,2.0,1017.0,53.0,-7.0,15.0,1.0,412.5195910644531,407.86594635009766,1.1037101028716498,107.16822177520581,19.857027172692078,31.20014798697779,0.9642822719933622,10.001204795756582,112.92997207792466,0.0
2021-12-03 03:10:00,1.2,10.6,21.7,20.9,2.5,4.46,2.5775300000000003,2.3901,62.411500000000004,-7.055555555555555,7.055555555555555,175.11111111111111,0.0,94.83333333333333,2.4444444444444446,1017.1111111111111,51.22222222222222,-7.111111111111111,15.055555555555555,1.0555555555555556,412.8831083345961,403.43402460207886,1.0185180461642431,112.85249807303907,19.850756662120926,31.15630744503043,0.8797123133917314,10.00177107864854,105.46374240444204,0.0
2021-12-03 03:20:00,1.2,10.6,20.4,20.9,2.5,4.466,2.531585,2.3215,62.3886,-7.111111111111111,7.111111111111111,174.22222222222223,0.0,94.66666666666667,2.888888888888889,1017.2222222222222,49.44444444444444,-7.222222222222222,15.11111111111111,1.1111111111111112,410.9553399658204,404.65302907307944,1.028495256309792,112.03583827864652,19.854083399530186,31.156604294803856,0.860854387644489,10.001977011605172,107.71288040419756,0.0
2021-12-03 03:30:00,1.3,10.6,21.5,20.9,2.5,4.473,2.4830200000000002,2.4123,62.3914,-7.166666666666667,7.166666666666667,173.33333333333334,0.0,94.5,3.333333333333333,1017.3333333333334,47.666666666666664,-7.333333333333333,15.166666666666666,1.1666666666666667,410.20082849962967,409.2519485684099,0.9641144188211463,105.55498468733103,19.854664652926775,31.09178344053064,0.9125720690687498,10.002165072947573,112.05265983387577,0.0
2021-12-03 03:40:00,1.2,10.6,20.3,20.9,2.5,4.495,2.401865,2.163,62.3731,-7.222222222222222,7.222222222222222,172.44444444444446,0.0,94.33333333333333,3.7777777777777777,1017.4444444444445,45.888888888888886,-7.444444444444445,15.222222222222221,1.2222222222222223,410.79053476969403,409.8001389812601,0.9988284344659688,110.70800829116907,19.865469024787515,31.03765242016248,0.9096135252108007,10.003043950668163,106.13285655781374,0.0
2021-12-03 03:50:00,1.3,10.6,21.3,20.9,2.6,4.464,2.5411349999999997,2.0472,62.3803,-7.277777777777778,7.277777777777778,171.55555555555554,0.0,94.16666666666667,4.222222222222222,1017.5555555555555,44.111111111111114,-7.555555555555555,15.277777777777779,1.2777777777777777,415.6589606975687,408.6445068359375,0.949438547879289,111.2039104550033,19.860335810979205,30.978268639246625,0.888763033002615,10.006451484362284,107.59604434967041,0.0
2021-12-03 04:00:00,1.3,10.6,20.5,20.9,2.6,4.503,2.75854,1.5859,62.368100000000005,-7.333333333333333,7.333333333333333,170.66666666666666,0.0,94.0,4.666666666666666,1017.6666666666666,42.333333333333336,-7.666666666666667,15.333333333333334,1.3333333333333333,421.2855310058594,406.7628563295562,1.024937067334935,111.2964125970528,19.862897215374446,30.937021030167404,0.9279175017976155,10.009396421303183,110.17633402592716,0.0
2021-12-03 04:10:00,1.3,10.5,21.4,20.9,2.6,4.448,2.598095,1.8219999999999998,62.518100000000004,-7.388888888888889,7.388888888888889,169.77777777777777,0.0,93.83333333333333,5.111111111111111,1017.7777777777778,40.55555555555556,-7.777777777777778,15.38888888888889,1.3888888888888888,414.82304799397787,402.57869984944665,0.9848742523772568,105.93654887722036,19.862579873079635,30.890208231661955,0.9194985005461564,10.01015972315255,110.95925960691636,0.0
2021-12-03 04:20:00,1.2,10.4,20.5,20.8,2.6,4.458,2.705965,1.8724,62.608000000000004,-7.444444444444445,7.444444444444445,168.88888888888889,0.0,93.66666666666667,5.555555555555555,1017.8888888888889,38.77777777777778,-7.888888888888889,15.444444444444445,1.4444444444444444,409.06931590113146,398.9938677687872,0.941177812232136,104.6326718046975,19.858644561390417,30.821112299881413,0.9438992345737199,10.00772107409892,107.3491394318834,0.0
2021-12-03 04:30:00,1.2,10.4,21.4,20.8,2.6,4.427,2.683665,1.8107,62.6404,-7.5,7.5,168.0,0.0,93.5,6.0,1018.0,37.0,-8.0,15.5,1.5,413.56580057779945,398.36850216218795,0.9507089589056322,105.68771860521392,19.845274448287018,30.782577826505324,0.8743645959738957,10.00545735281066,107.64642053162311,0.0
2021-12-03 04:40:00,1.2,10.4,21.0,20.8,2.6,4.451,2.711895,1.2277,62.6023,-7.555555555555555,7.555555555555555,167.11111111111111,0.0,93.33333333333333,6.444444444444445,1018.1111111111111,35.22222222222222,-8.11111111111111,15.555555555555555,1.5555555555555556,416.3114549939386,401.09744537353515,0.9226931999834245,114.23524546908793,19.84887597779096,30.71506403615919,0.869077465143581,10.00553905826504,113.20445542933578,0.0
2021-12-03 04:50:00,1.1,10.3,21.1,20.8,2.5,4.432,3.2037649999999998,0.9014,62.6288,-7.611111111111111,7.611111111111111,166.22222222222223,0.0,93.16666666666667,6.888888888888888,1018.2222222222222,33.44444444444444,-8.222222222222221,15.61111111111111,1.6111111111111112,419.42956197102865,404.5590086733062,1.0851880302604309,116.41137493047336,19.842790311177573,30.714402726491294,0.7985303457578024,10.004774384498596,139.93003297170003,0.0
2021-12-03 05:00:00,0.9,10.3,20.5,20.8,2.4,4.448,3.1810750000000003,0.9413,62.6909,-7.666666666666667,7.666666666666667,165.33333333333334,0.0,93.0,7.333333333333333,1018.3333333333334,31.666666666666668,-8.333333333333334,15.666666666666666,1.6666666666666665,418.6233736305676,413.2046129353841,1.1604560858819446,115.03530596479857,19.84253442171603,30.671824259192256,0.901373674425028,10.002466607982829,142.31819975664388,0.0
2021-12-03 05:10:00,0.9,10.2,21.5,20.8,2.3,4.431,2.92515,0.6900000000000001,62.7171,-7.722222222222222,7.722222222222222,164.44444444444446,0.0,92.83333333333333,7.777777777777778,1018.4444444444445,29.88888888888889,-8.444444444444445,15.722222222222221,1.7222222222222223,416.8864939371745,414.07222232511674,1.0706667491254833,130.71849708578682,19.843308538393785,30.65743523716253,0.9002345254284851,10.004501054542887,122.31996058900476,0.0
2021-12-03 05:20:00,0.9,10.2,20.5,20.8,2.3,4.452,2.81587,0.5298,62.669799999999995,-7.777777777777778,7.777777777777778,163.55555555555554,0.0,92.66666666666667,8.222222222222221,1018.5555555555555,28.11111111111111,-8.555555555555555,15.777777777777779,1.7777777777777777,419.40163299560544,418.17395990481316,1.0248828204506535,128.66646529828088,19.862363584863264,30.557005201598344,0.9075206901730791,10.014352416803607,111.22122149171128,0.0
2021-12-03 05:30:00,0.9,10.2,21.5,20.8,2.3,4.429,3.6907650000000003,0.5667,62.6657,-7.833333333333333,7.833333333333333,162.66666666666666,0.0,92.5,8.666666666666666,1018.6666666666666,26.333333333333336,-8.666666666666666,15.833333333333334,1.8333333333333333,420.4357523600261,415.90933664957686,1.0501022305899421,115.8915831385898,19.866199008058018,30.564592233216025,0.8557736979012436,10.03471510305243,103.70930402701856,0.0
2021-12-03 05:40:00,0.8,10.2,20.6,20.8,2.3,4.417,5.406725,0.5023,62.639700000000005,-7.888888888888889,7.888888888888889,161.77777777777777,0.0,92.33333333333333,9.11111111111111,1018.7777777777778,24.555555555555557,-8.777777777777779,15.88888888888889,1.8888888888888888,422.55064097086586,409.14269592635935,1.2497381007991266,107.5979182809086,19.872060424405976,30.45047985944371,0.8413707081224284,10.08888543797078,108.36897799152439,0.0
2021-12-03 05:50:00,0.6,10.0,21.3,20.8,2.0,4.448,5.444405,0.4542,62.6351,-7.944444444444445,7.944444444444445,160.88888888888889,0.0,92.16666666666667,9.555555555555555,1018.8888888888889,22.77777777777778,-8.88888888888889,15.944444444444445,1.9444444444444444,424.9776732381185,414.03732961018875,1.4069941036445273,109.38629744535112,19.87248435839421,30.386144742642422,0.8994912971716144,10.116075655996463,107.13192838765808,0.0
2021-12-03 06:00:00,0.6,10.0,20.7,20.7,2.1,4.428,5.775,0.5841000000000001,62.661500000000004,-8.0,8.0,160.0,0.0,92.0,10.0,1019.0,21.0,-9.0,16.0,2.0,425.34767186307363,417.4495189412435,1.4844255008939968,127.72974762096122,19.864064405301196,30.42980862396585,0.948882061131088,10.093599376974806,106.41725344792599,0.0
2021-12-03 06:10:00,0.5,10.0,21.7,20.7,2.0,4.429,5.113049999999999,0.9358000000000001,62.7029,-7.944444444444445,7.888888888888889,159.77777777777777,0.0,91.72222222222223,10.0,1019.0555555555555,20.0,-9.0,15.833333333333334,2.0,428.53821797688806,418.0729644600002,1.4224045874388878,144.94892097128314,19.848328023953627,30.442436316646422,0.9414137260582149,10.060382307451324,101.79979012052891,0.0
2021-12-03 06:20:00,0.2,9.8,20.8,20.8,1.7,4.429,4.10276,0.85,62.6447,-7.888888888888889,7.777777777777778,159.55555555555554,0.0,91.44444444444444,10.0,1019.1111111111111,19.0,-9.0,15.666666666666666,2.0,439.3489022756993,419.9468745860834,1.382490199097132,201.2024483498611,19.82667500808414,30.485469996188318,1.0508351178947142,10.046363079022552,107.70974750928285,0.0
2021-12-03 06:30:00,0.1,9.8,21.0,20.8,1.7,4.419,4.16268,0.696,62.594100000000005,-7.833333333333333,7.666666666666667,159.33333333333334,0.0,91.16666666666667,10.0,1019.1666666666666,18.0,-9.0,15.5,2.0,446.56024261474613,416.6221555582682,1.3594234346973022,655.5254105338404,19.812082545447485,30.49249062969186,1.025664142050312,10.046442888847178,103.7950841720495,0.0
2021-12-03 06:40:00,0.0,9.7,21.1,20.8,1.5,4.397,3.56779,0.5025999999999999,62.544500000000006,-7.777777777777778,7.555555555555555,159.11111111111111,0.0,90.88888888888889,10.0,1019.2222222222222,17.0,-9.0,15.333333333333334,2.0,455.2876091617277,412.06816565151877,1.2707680136318935,905.8032265804311,19.79894090970357,30.508888346354166,0.9327904784679413,10.040106032689412,107.53248804728192,0.0
2021-12-03 06:50:00,0.2,9.8,21.2,20.9,1.6,4.415,3.6780999999999997,0.34459999999999996,62.5207,-7.722222222222222,7.444444444444445,158.88888888888889,0.0,90.61111111111111,10.0,1019.2777777777778,16.0,-9.0,15.166666666666666,2.0,452.90463358561203,412.1706491088868,1.9133105596378026,820.2383315108995,19.786977542456935,30.552217157708725,0.9956858717654384,10.034148380715969,108.06943220063117,0.0
2021-12-03 07:00:00,0.3,9.8,21.2,20.8,1.7,4.427,3.33161,0.3544,62.548500000000004,-7.666666666666667,7.333333333333333,158.66666666666666,0.0,90.33333333333333,10.0,1019.3333333333334,15.0,-9.0,15.0,2.0,454.8490774921987,415.9516730472959,2.3159652407627322,702.1797918528756,19.783874685481443,30.630990636900993,0.9540848453906969,10.028670018487057,109.87227575205141,0.0
2021-12-03 07:10:00,0.5,10.1,21.4,20.9,2.0,4.395,3.336595,0.3629,62.59439999999999,-7.611111111111111,7.222222222222222,158.44444444444446,0.0,90.05555555555556,10.0,1019.3888888888889,14.0,-9.0,14.833333333333334,2.0,459.06805775960294,423.6996476236979,1.8757734950922305,484.5165652276163,19.790058613523925,30.705109578418195,0.7798670583668739,10.013857105330558,114.3383191877031,0.0
2021-12-03 07:20:00,0.5,10.1,21.2,20.9,2.0,4.41,3.64844,0.5984,62.6462,-7.555555555555555,7.111111111111111,158.22222222222223,0.0,89.77777777777777,10.0,1019.4444444444445,13.0,-9.0,14.666666666666666,2.0,458.0520294855929,438.6223653859106,2.367299016320099,367.0235695824919,19.805954814145796,30.76896560835973,0.9533275197825188,10.005273230385646,109.75467796110163,0.0
2021-12-03 07:30:00,0.4,10.0,21.1,21.0,1.9,4.42,3.613805,0.4042,62.5902,-7.5,7.0,158.0,0.0,89.5,10.0,1019.5,12.0,-9.0,14.5,2.0,463.55508290608725,452.1401372694695,1.9437720588236878,268.64948409904866,19.82430625468324,30.89076747942779,0.864675633855122,10.000918037339119,108.64770496045128,0.0
2021-12-03 07:40:00,0.1,10.0,21.3,21.1,1.7,4.385,3.7865,0.6705,62.5732,-7.444444444444445,6.888888888888889,157.77777777777777,0.0,89.22222222222223,10.0,1019.5555555555555,11.0,-9.0,14.333333333333334,2.0,467.41019707690714,454.7859396362304,1.5594224989279515,207.5277638882567,19.849877637227376,30.971176350911456,0.952915932238102,9.996256593068441,112.05276598612468,0.0
2021-12-03 07:50:00,-0.1,9.8,20.4,21.1,1.5,4.409,5.2771954545454545,0.46636363636363637,62.49327272727273,-7.388888888888889,6.777777777777778,157.55555555555554,0.0,88.94444444444444,10.0,1019.6111111111111,10.0,-9.0,14.166666666666666,2.0,478.3767407226563,464.29257821620195,1.5998628100062493,187.69797361039846,19.88175702531459,31.03112057211709,0.8809468963674906,10.000255556375967,107.6805994753649,0.0
2021-12-03 08:00:00,-0.1,9.8,21.2,21.1,1.4,4.404,4.181545,0.3831,62.4326,-7.333333333333333,6.666666666666667,157.33333333333334,0.0,88.66666666666667,10.0,1019.6666666666666,9.0,-9.0,14.0,2.0,486.30617041927644,474.31712626139324,1.8708833356934078,152.42167024644755,19.923804944356284,31.117430852254234,1.0036401333411535,10.000606347719827,108.29358345031737,0.0
2021-12-03 08:10:00,0.1,10.0,21.6,21.2,1.7,4.385,4.190185,0.5681,62.4122,-7.277777777777778,6.555555555555555,157.11111111111111,0.0,88.38888888888889,10.0,1019.7222222222222,8.0,-9.0,13.833333333333332,2.0,493.4330547078451,471.04044097549615,1.8049484987346467,127.97816051827985,19.994687186418954,31.18998594165522,0.9450630381955939,10.000062986578644,112.43738749897412,0.0
2021-12-03 08:20:00,-0.1,9.9,20.3,21.3,1.6,4.404,4.35008,1.3378,62.67659999999999,-7.222222222222222,6.444444444444445,156.88888888888889,0.0,88.11111111111111,10.0,1019.7777777777778,7.0,-9.0,13.666666666666666,2.0,499.6665360619556,468.22751027074355,2.044356626124032,124.80962300790907,20.130158322328903,31.14634828443581,0.874746248306191,9.992746501049755,114.33499622689801,0.0
2021-12-03 08:30:00,-0.2,9.9,21.6,21.3,1.5,4.426,5.392365,3.4006,63.1342,-7.166666666666667,6.333333333333334,156.66666666666666,0.0,87.83333333333333,10.0,1019.8333333333334,6.000000000000002,-9.0,13.5,2.0,503.8319697062175,476.41220204671225,2.0800470923097794,130.77470232451702,20.253439950942994,31.093956104914348,0.8880182307958602,9.985995566050212,109.94367059071858,0.0
2021-12-03 08:40:00,-0.3,9.9,21.1,21.3,1.4,4.423,6.193175,4.0896,60.9101,-7.111111111111111,6.222222222222222,156.44444444444446,0.0,87.55555555555556,10.0,1019.8888888888889,5.000000000000002,-9.0,13.333333333333332,2.0,489.89402205543956,472.77641802206807,2.6693453730971126,115.63775561251882,20.39577647478567,31.11206912962057,0.905272173613815,9.983645365952098,111.9213276515034,0.0
2021-12-03 08:50:00,0.1,10.2,20.8,21.4,1.7,4.431,5.98257,5.2893,58.7808,-7.055555555555555,6.111111111111111,156.22222222222223,0.0,87.27777777777777,10.0,1019.9444444444445,4.0,-9.0,13.166666666666666,2.0,482.22820648193357,472.08405120849613,2.625711798627498,110.7718808086848,20.61039677619934,31.177408049901327,0.8802650185922781,9.979365072250367,112.11838616689047,0.0
2021-12-03 09:00:00,0.7,10.2,20.7,21.4,1.9,4.414,6.028435,5.3719,57.2971,-7.0,6.0,156.0,0.0,87.0,10.0,1020.0,3.0,-9.0,13.0,2.0,476.9477256406587,463.9854227491357,2.6969582459414747,103.50127304896122,20.8394607504613,31.20496323095203,0.9968080906241628,9.98333292786011,111.44044458486266,0.0
2021-12-03 09:10:00,-0.1,10.0,20.6,21.4,1.4,4.403,8.48326,6.0363,56.7266,-6.611111111111111,5.833333333333333,159.11111111111111,0.0,86.33333333333333,10.0,1019.8888888888889,2.9444444444444446,-8.722222222222221,12.444444444444445,2.0,472.566417208266,458.39197910352686,2.8159468314472567,91.1213169016003,21.103863604863484,31.22588538805644,1.0631986953814825,9.988592329025268,110.59967099507651,0.0
2021-12-03 09:20:00,0.2,10.3,21.7,21.5,1.9,4.384,5.676164999999999,6.439400000000001,56.348400000000005,-6.222222222222222,5.666666666666667,162.22222222222223,0.0,85.66666666666667,10.0,1019.7777777777778,2.888888888888889,-8.444444444444445,11.88888888888889,2.0,478.9853592655576,462.329921875,2.800799950307372,96.04314881578003,21.4033188713203,31.227424465007026,1.0259669046819546,9.9931647200773,107.65322065881416,0.0
2021-12-03 09:30:00,1.4,10.7,20.9,21.7,2.5,4.451,6.699095,6.0304,56.510799999999996,-5.833333333333333,5.5,165.33333333333334,0.0,85.0,10.0,1019.6666666666666,2.8333333333333335,-8.166666666666666,11.333333333333334,2.0,496.9574118041993,460.584349852814,2.7827713986305196,140.1565486097605,21.694110167821247,31.187295824686686,1.1648633593320847,9.994911441802978,109.78644858042398,0.0
2021-12-03 09:40:00,1.0,10.7,20.9,21.8,2.5,4.443,5.97193,5.9609000000000005,56.6611,-5.444444444444445,5.333333333333333,168.44444444444446,0.0,84.33333333333333,10.0,1019.5555555555555,2.7777777777777777,-7.888888888888889,10.777777777777779,2.0,508.8215078349497,461.57852340522857,2.4313383624075495,151.397358316109,22.039621788660686,31.167104667027793,1.1407308421532314,9.995009117126465,109.9423523457845,0.0
2021-12-03 09:50:00,1.6,11.1,21.1,21.9,2.9,4.454,5.158075,6.2732,56.497299999999996,-5.055555555555555,5.166666666666667,171.55555555555554,0.0,83.66666666666667,10.0,1019.4444444444445,2.7222222222222223,-7.611111111111111,10.222222222222221,2.0,510.4840721638998,451.6015144400761,2.7374178934669766,135.8321115795502,22.41362978337175,31.158431095295708,1.1371871825732753,9.995096694493698,112.48708116930084,0.0
2021-12-03 10:00:00,1.3,10.9,20.8,22.0,2.8,4.444,4.846925000000001,6.3678,57.05310000000001,-4.666666666666666,5.0,174.66666666666666,0.0,83.0,10.0,1019.3333333333334,2.6666666666666665,-7.333333333333334,9.666666666666668,2.0,499.73799625791355,445.54057159073056,3.2894189445110364,154.17253544004626,22.73902943611145,31.193283265431724,1.0833911503354707,9.988846220970155,112.65995578765869,0.0
2021-12-03 10:10:00,1.8,11.2,20.9,22.0,3.2,4.453,4.566515,5.2902000000000005,57.3645,-4.277777777777778,4.833333333333333,177.77777777777777,0.0,82.33333333333333,10.0,1019.2222222222222,2.611111111111111,-7.055555555555555,9.11111111111111,2.0,493.8962542724609,440.9206291707357,3.321726871250713,160.10992910266594,23.070770270784024,31.154684086761904,1.1096704720693118,9.981136099416657,111.53114975665248,0.0
2021-12-03 10:20:00,1.9,11.2,20.9,22.1,3.2,4.421,4.42788,6.6815,57.689,-3.888888888888889,4.666666666666666,180.88888888888889,0.0,81.66666666666667,10.0,1019.1111111111111,2.5555555555555554,-6.777777777777779,8.555555555555557,2.0,490.28283377811823,439.17003191366956,2.9012065266350566,149.32412122651007,23.382769578297932,31.186060959498086,1.138130130370458,9.974690814018249,110.96435361226399,0.0
2021-12-03 10:30:00,1.8,11.5,21.0,22.2,3.7,4.461,4.91896,6.2069,57.3464,-3.5,4.5,184.0,0.0,81.0,10.0,1019.0,2.5,-6.5,8.0,2.0,488.4742295328776,441.7231342640142,3.072768821480584,453.2967839946855,23.679068015416462,31.06821132024129,0.981545159816742,9.977330099741618,111.09438318888347,0.0
2021-12-03 10:40:00,2.1,11.5,21.0,22.3,3.6,4.48,4.704034999999999,5.6045,58.356700000000004,-3.111111111111111,4.333333333333333,187.11111111111111,0.0,80.33333333333333,10.0,1018.8888888888889,2.4444444444444446,-6.222222222222222,7.444444444444445,2.0,529.5710297788422,438.10416768391923,3.613159750100583,1176.1915672276384,23.93405786648982,30.72975619537009,1.1156556975168024,9.983481244394335,107.0746609227671,0.0
2021-12-03 10:50:00,2.0,11.5,20.9,22.3,3.6,4.445,4.243305,4.8426,59.446600000000004,-2.7222222222222223,4.166666666666666,190.22222222222223,0.0,79.66666666666667,10.0,1018.7777777777778,2.388888888888889,-5.944444444444445,6.888888888888889,2.0,592.7435795084635,443.84636812056624,3.9143807932010484,1374.0601278531349,24.19989054044088,30.235893208185832,1.1220048818985622,9.988141791025798,109.5848146947225,0.0
2021-12-03 11:00:00,2.0,11.7,21.8,22.4,3.7,4.464,4.240095,4.7196,60.3378,-2.333333333333333,4.0,193.33333333333334,0.0,79.0,10.0,1018.6666666666666,2.3333333333333335,-5.666666666666667,6.333333333333334,2.0,684.51304608926,455.08967844294403,4.545789803428165,1682.8354134355966,24.47449371019999,29.946967617670698,1.086021122833093,9.982148736317953,119.88727438608805,0.0
2021-12-03 11:10:00,1.9,11.7,20.7,22.6,3.7,4.465,4.327170000000001,4.6472,60.8326,-1.9444444444444446,3.833333333333333,196.44444444444446,0.0,78.33333333333333,10.0,1018.5555555555555,2.2777777777777777,-5.388888888888889,5.777777777777779,2.0,679.9092911783854,617.8381444295247,3.9435555245916722,1400.6132787637657,24.742670390727156,30.50142219123194,1.152683076843367,9.930627704501825,190.1447203723455,0.0
2021-12-03 11:20:00,2.4,11.9,20.8,22.6,3.9,4.449,4.211965,4.9062,61.1462,-1.5555555555555554,3.6666666666666665,199.55555555555554,0.0,77.66666666666667,10.0,1018.4444444444445,2.2222222222222223,-5.111111111111112,5.222222222222223,2.0,711.3879372081537,763.2928986928655,4.539453258696249,1672.889099048679,25.076872409184777,32.2203017838796,1.1655656158924104,9.762901899019877,218.24482859293622,0.0
2021-12-03 11:30:00,2.0,11.8,21.3,22.7,3.8,4.464,4.619315,4.66,61.253099999999996,-1.166666666666667,3.5,202.66666666666666,0.0,77.0,10.0,1018.3333333333334,2.166666666666667,-4.833333333333334,4.666666666666668,2.0,681.3362510172526,928.0274866704831,4.236350721228595,1717.8204266633286,25.437335147857667,33.51363204320272,1.2461199501156806,9.593200184504191,236.40840950012208,0.0
2021-12-03 11:40:00,,,,,,,5.014795,4.7536000000000005,61.255399999999995,-0.7777777777777777,3.333333333333333,205.77777777777777,0.0,76.33333333333333,10.0,1018.2222222222222,2.111111111111111,-4.555555555555556,4.1111111111111125,2.0,661.9788665420708,1075.2554337565105,4.327277795150455,1767.8272536903855,25.83234212498207,34.29475824065128,1.225988009925616,9.512056227619365,238.66635495762367,0.0
2021-12-03 11:50:00,,,,,,,6.063875,4.5831,61.225199999999994,-0.3888888888888884,3.1666666666666665,208.88888888888889,0.0,75.66666666666667,10.0,1018.1111111111111,2.0555555555555554,-4.277777777777779,3.555555555555557,2.0,652.1508074951172,1090.4112393915086,4.711993216410868,1226.1660112766763,26.148738584518433,33.795277786254886,1.3374792231122652,9.561988479296367,221.32346336364745,0.0
2021-12-03 12:00:00,,,,,,,4.63396,4.9495000000000005,61.2149,0.0,3.0,212.0,0.0,75.0,10.0,1018.0,2.0,-4.0,3.0,2.0,604.1409731038411,1099.9554744466145,3.853018352035749,660.6139468711378,26.47248072306315,33.10191164016724,1.4550003364682198,9.730043768882751,174.55789291381836,112.0
2021-12-03 12:10:00,2.5,12.4,22.9,22.9,5.0,4.454,4.08832,5.2113,61.177,0.05555555555555555,2.9444444444444446,211.66666666666666,0.0,75.22222222222223,10.0,1017.8888888888889,2.2222222222222223,-3.9444444444444446,3.0,2.0,579.7918304443359,1082.9935396742546,3.4375153762741952,568.7988758513886,27.00599399884542,32.269501832326256,1.5469217044115067,9.851270459493001,163.0422292836507,0.0
2021-12-03 12:20:00,2.1,4.8,42.7,20.6,5.0,2.953,3.23036,5.1857999999999995,61.0332,0.1111111111111111,2.888888888888889,211.33333333333334,0.0,75.44444444444444,10.0,1017.7777777777778,2.4444444444444446,-3.888888888888889,3.0,2.0,582.1189697826868,1081.4312571418147,3.72238655674929,522.3581119808908,27.69955887476603,31.4697184530894,1.3122481155395507,9.908190895716348,140.30715454101562,0.0
2021-12-03 12:30:00,2.5,4.9,41.3,20.0,5.9,2.977,3.223465,4.86,61.0059,0.16666666666666666,2.8333333333333335,211.0,0.0,75.66666666666667,10.0,1017.6666666666666,2.6666666666666665,-3.8333333333333335,3.0,2.0,569.2887729899088,1058.0833801269532,3.695010623494111,379.74820565951075,28.349513451258343,30.600006872812905,1.381222065190474,9.925644521713258,145.4515456390381,0.0
2021-12-03 12:40:00,2.5,4.9,40.3,19.7,6.0,2.981,3.10644,4.8225999999999996,61.072,0.2222222222222222,2.7777777777777777,210.66666666666666,0.0,75.88888888888889,10.0,1017.5555555555555,2.888888888888889,-3.7777777777777777,3.0,2.0,533.1532453795685,935.2307892266635,3.56601217790512,223.95573440034508,28.926863785339435,27.747403807585755,1.3790831055516521,10.00468006893254,112.0245057886835,0.0
2021-12-03 12:50:00,2.6,5.0,41.1,19.6,6.2,2.98,3.2450850000000004,4.7559,61.117399999999996,0.2777777777777778,2.7222222222222223,210.33333333333334,0.0,76.11111111111111,10.0,1017.4444444444445,3.111111111111111,-3.7222222222222223,3.0,2.0,507.40540527343745,928.4857314888088,3.4705261294047043,176.1790284983317,29.462308212916053,25.94718593597412,1.3278867081801098,10.197649138768515,123.55202229817709,0.0
2021-12-03 13:00:00,3.0,5.3,41.6,19.6,6.4,2.941,3.58694,4.6041,61.153200000000005,0.3333333333333333,2.6666666666666665,210.0,0.0,76.33333333333333,10.0,1017.3333333333334,3.333333333333333,-3.6666666666666665,3.0,2.0,502.27625766798,895.4363647460938,3.7129176886943775,171.68199502847963,29.83714447657267,25.44391969045003,1.305154644648234,10.114965060551961,108.09273305257162,0.0
2021-12-03 13:10:00,3.1,5.4,42.0,19.6,6.6,2.968,4.0527,4.3732999999999995,61.17380000000001,0.3888888888888889,2.611111111111111,209.66666666666666,0.0,76.55555555555556,10.0,1017.2222222222222,3.5555555555555554,-3.611111111111111,3.0,2.0,502.64706827799483,855.8420078321435,4.590653837703715,152.0407217269294,30.121817140579225,24.82083062171936,1.3239038795232774,10.05886416276296,133.51517564137777,0.0
2021-12-03 13:20:00,2.6,5.1,41.3,19.6,6.7,2.932,5.376275,4.3088,61.19879999999999,0.4444444444444444,2.5555555555555554,209.33333333333334,0.0,76.77777777777777,10.0,1017.1111111111111,3.7777777777777777,-3.5555555555555554,3.0,2.0,519.581510500853,834.1373793047323,4.0950011189441895,129.883827889006,30.308077379862464,24.50135585467021,1.1720977479219437,9.955314491589863,118.9966215133667,0.0
2021-12-03 13:30:00,2.8,5.3,41.4,19.6,6.8,2.971,5.560895,4.3578,61.191700000000004,0.5,2.5,209.0,0.0,77.0,10.0,1017.0,4.0,-3.5,3.0,2.0,517.8216131591796,804.5739967854818,3.6025942658367804,96.43144491249558,30.326871232986452,24.234227081934613,1.2252015692989031,9.920290797551473,98.76293239593505,0.0
2021-12-03 13:40:00,2.9,5.3,41.3,19.6,6.9,2.95,5.249345,4.168,61.151700000000005,0.5555555555555556,2.4444444444444446,208.66666666666666,0.0,77.22222222222223,10.0,1016.8888888888889,4.222222222222222,-3.4444444444444446,3.0,2.0,511.58072768288093,774.7246169658091,3.3121224025413816,75.95505789999234,30.21160786628723,24.07621821721395,1.1528254268566767,9.946430327097575,119.41868147532145,0.0
2021-12-03 13:50:00,2.9,5.3,41.6,19.7,7.0,2.933,5.313855,4.0553,61.061099999999996,0.611111111111111,2.388888888888889,208.33333333333334,0.0,77.44444444444444,10.0,1016.7777777777778,4.444444444444445,-3.388888888888889,3.0,2.0,520.2661854535684,744.9554237874349,2.99548873995657,67.34259148010426,30.006351496378578,23.999293142954507,1.159967050353686,9.969442847569784,98.159064839681,0.0
2021-12-03 14:00:00,2.7,5.2,41.3,19.7,7.0,2.968,5.57584,4.1102,61.0476,0.6666666666666666,2.3333333333333335,208.0,0.0,77.66666666666667,10.0,1016.6666666666666,4.666666666666666,-3.3333333333333335,3.0,2.0,515.5023955702508,709.2060846859285,2.558388271500162,52.91172201663087,29.77649455388387,23.99012920061747,1.2246725071469942,9.984310035705565,93.94931711832683,0.0
2021-12-03 14:10:00,2.8,5.3,40.9,19.7,7.0,2.954,5.0561,3.9244,61.0048,0.7222222222222222,2.2777777777777777,207.66666666666666,0.0,77.88888888888889,10.0,1016.5555555555555,4.888888888888889,-3.2777777777777777,3.0,2.0,503.83758674358495,684.0898083496094,2.5924933133084895,40.84677054108873,29.524542758155,24.035581590684792,1.139287246817586,9.993213505367773,98.44694231281173,0.0
2021-12-03 14:20:00,2.9,5.3,40.1,19.7,7.1,2.941,5.176825,3.9043,61.00449999999999,0.7777777777777778,2.2222222222222223,207.33333333333334,0.0,78.11111111111111,10.0,1016.4444444444445,5.111111111111111,-3.2222222222222223,3.0,2.0,492.6544580884912,672.8859116617839,2.3655110521774505,32.83986373696624,29.310937678019208,24.135265239079793,1.1683131635189057,9.998014032046,100.82320184071858,0.0
2021-12-03 14:30:00,2.7,5.2,40.3,19.6,7.1,2.981,5.0832,3.9320999999999997,61.0136,0.8333333333333333,2.166666666666667,207.0,0.0,78.33333333333333,10.0,1016.3333333333334,5.333333333333333,-3.166666666666667,3.0,2.0,488.23590922037766,654.2642987551634,2.076018792451438,29.33781365593948,29.062762015660603,24.212165667215984,1.0588369580109913,10.001961809794107,106.16544326782227,0.0
2021-12-03 14:40:00,2.7,5.2,40.3,19.6,7.1,2.944,4.868,3.8015999999999996,60.97580000000001,0.8888888888888888,2.111111111111111,206.66666666666666,0.0,78.55555555555556,10.0,1016.2222222222222,5.555555555555555,-3.111111111111111,3.0,2.0,481.52567891438804,640.369985435749,1.8894367804803416,23.927976969972168,28.81865633646647,24.34436008453369,1.1733909557263058,10.003615188598634,106.37472723642986,0.0
2021-12-03 14:50:00,2.7,5.2,40.7,19.6,7.1,2.96,4.493735,3.7607,60.9529,0.9444444444444444,2.0555555555555554,206.33333333333334,0.0,78.77777777777777,10.0,1016.1111111111111,5.777777777777778,-3.0555555555555554,3.0,2.0,479.4097958374024,611.5893562825521,1.9173795320051539,28.367437545162137,28.616995641579063,24.061145457898157,1.110154333461476,10.012558284263825,175.5789077967843,0.0
2021-12-03 15:00:00,2.7,5.1,40.4,19.6,7.1,2.95,4.52137,3.5784,60.9369,1.0,2.0,206.0,0.0,79.0,10.0,1016.0,6.0,-3.0,3.0,2.0,486.78723013340743,571.8461001271214,1.8582009134622617,44.46883315043261,28.27245444615682,22.973305184046428,1.0897675046324728,10.103733580907186,222.2191868082682,0.0
2021-12-03 15:10:00,2.6,5.1,40.5,19.6,7.0,2.961,4.519335,3.4624,60.918000000000006,0.6111111111111112,2.2777777777777777,203.05555555555554,0.0,79.66666666666667,10.0,1016.0555555555555,7.611111111111111,-3.2222222222222223,3.611111111111111,1.9444444444444444,490.6176267496745,584.3097199328192,1.6416758249237038,95.78470879517033,28.08610773722331,23.589086367289223,1.0345077881217004,10.06583823521932,138.54663452148438,0.0
2021-12-03 15:20:00,2.4,5.0,40.4,19.6,7.1,2.934,4.757,3.2217,60.959900000000005,0.2222222222222222,2.5555555555555554,200.11111111111111,0.0,80.33333333333333,10.0,1016.1111111111111,9.222222222222221,-3.4444444444444446,4.222222222222222,1.8888888888888888,487.0919032515602,569.3701206461589,1.7029662478845673,117.96599725087484,27.864183177947996,23.98889946301778,0.9887343446413676,10.0375128698349,118.85545036315918,0.0
2021-12-03 15:30:00,2.7,5.0,41.0,19.6,7.0,2.943,5.515325,3.1995,61.0792,-0.16666666666666674,2.833333333333333,197.16666666666666,0.0,81.0,10.0,1016.1666666666666,10.833333333333334,-3.6666666666666665,4.833333333333334,1.8333333333333333,481.96079182942714,533.7079376150548,1.5628387518319706,96.91144105189264,27.508156061172485,23.858772823689346,1.2185638444622358,10.107861282812,72.74846995499175,0.0
2021-12-03 15:40:00,2.9,5.3,42.0,19.7,7.1,2.928,6.63417,3.0071,61.092600000000004,-0.5555555555555556,3.1111111111111107,194.22222222222223,0.0,81.66666666666667,10.0,1016.2222222222222,12.444444444444445,-3.888888888888889,5.444444444444445,1.7777777777777777,486.5634955605693,533.9584551826565,1.9138522250941918,78.21873169203937,27.181762619018553,23.903339427312215,1.2557057174046835,10.261143639882407,103.55137818654377,0.0
2021-12-03 15:50:00,2.7,5.1,41.6,19.7,7.1,2.991,6.56615,2.8051,61.0826,-0.9444444444444444,3.388888888888889,191.27777777777777,0.0,82.33333333333333,10.0,1016.2777777777778,14.055555555555555,-4.111111111111111,6.055555555555555,1.7222222222222223,480.02601064046223,482.98567952473957,1.8579322116960912,68.97343605170815,26.56153783162435,22.655643895467122,1.9505075339476268,10.434281271298726,53.27558518568675,0.0
2021-12-03 16:00:00,3.1,5.4,41.8,19.7,7.2,2.97,5.828895,2.8638,61.166999999999994,-1.3333333333333335,3.6666666666666665,188.33333333333334,0.0,83.0,10.0,1016.3333333333334,15.666666666666668,-4.333333333333333,6.666666666666667,1.6666666666666667,471.19668528238935,459.37723241696415,1.6998015566666922,78.86593620795989,25.756495433150036,21.3659608616802,2.2686567567465667,11.873968578300907,10.194660183844594,0.0
2021-12-03 16:10:00,2.6,5.1,41.4,19.7,7.2,2.962,6.51309,2.4196999999999997,61.2221,-1.7222222222222223,3.944444444444444,185.38888888888889,0.0,83.66666666666667,10.0,1016.3888888888889,17.27777777777778,-4.555555555555555,7.277777777777779,1.6111111111111112,464.20868716886673,436.00135057822047,1.9443288052822911,80.73749193611792,24.7809948571523,20.194919290542604,2.875533935626348,16.595198661486307,1.1839898707469305,0.0
2021-12-03 16:20:00,2.6,5.1,40.9,19.7,7.1,2.972,6.4591650000000005,2.3405,61.249199999999995,-2.111111111111111,4.222222222222221,182.44444444444446,0.0,84.33333333333333,10.0,1016.4444444444445,18.88888888888889,-4.777777777777778,7.888888888888889,1.5555555555555556,462.6869868977865,431.8678955078125,2.0672587177881416,85.89285187629658,23.959337140853798,19.789925417927027,3.421811325812744,21.578034462524673,61.147812620600064,0.0
2021-12-03 16:30:00,2.6,5.0,40.6,19.7,7.0,2.941,5.79553,2.3746,61.362,-2.5,4.5,179.5,0.0,85.0,10.0,1016.5,20.5,-5.0,8.5,1.5,454.06675915948273,439.354862179811,1.8990994449759608,93.98977284620037,23.228067332768845,19.840795627798737,3.159033389670701,21.745068565896677,111.7368124334691,0.0
2021-12-03 16:40:00,2.5,5.0,39.8,19.7,7.1,2.972,5.61694,2.1118,61.381899999999995,-2.888888888888889,4.777777777777778,176.55555555555554,0.0,85.66666666666667,10.0,1016.5555555555555,22.11111111111111,-5.222222222222222,9.11111111111111,1.4444444444444444,452.5831380208333,429.7300803629557,2.091294333594667,93.45014363973154,22.586791496276856,20.059941097895305,3.196610310872396,21.4101700146993,124.0420803274711,0.0
2021-12-03 16:50:00,2.5,4.9,40.0,19.7,7.0,2.971,6.04918,2.0504000000000002,61.4225,-3.2777777777777777,5.055555555555555,173.61111111111111,0.0,86.33333333333333,10.0,1016.6111111111111,23.722222222222225,-5.444444444444445,9.722222222222223,1.3888888888888888,447.55662415953884,441.2091973947108,2.0909624940897786,90.49083767583815,22.067875553713005,20.45961004699017,3.087653124494068,20.818704262641862,191.32028264008,0.0
2021-12-03 17:00:00,2.2,4.8,40.8,19.7,7.0,2.958,6.024344999999999,2.0658000000000003,61.4682,-3.666666666666667,5.333333333333333,170.66666666666666,0.0,87.0,10.0,1016.6666666666666,25.333333333333336,-5.666666666666666,10.333333333333334,1.3333333333333335,443.0597955322266,436.69657907420196,2.3147047400306175,122.79311166407699,21.572678950627644,20.880883035659792,3.368831931352615,21.200557479858396,5.874022915561993,0.0
2021-12-03 17:10:00,2.1,4.6,41.0,19.7,6.8,3.002,6.30519,2.1585,61.462900000000005,-4.055555555555555,5.611111111111111,167.72222222222223,0.0,87.66666666666667,10.0,1016.7222222222222,26.944444444444446,-5.888888888888889,10.944444444444446,1.2777777777777777,446.4623764809795,439.9096454874674,2.5793313905849296,122.30136864699887,21.10719550391375,21.393800819472403,3.902231191059964,24.74460098632985,1.000000238418579,0.0
2021-12-03 17:20:00,1.8,4.4,41.3,19.7,6.8,2.999,7.639715,2.2619,61.457100000000004,-4.444444444444445,5.888888888888888,164.77777777777777,0.0,88.33333333333333,10.0,1016.7777777777778,28.555555555555557,-6.111111111111111,11.555555555555557,1.2222222222222223,439.59995137532553,427.7264788853437,3.211104462065939,104.78046076736882,20.74197365922443,21.810777436110932,5.47634578649607,27.49638458160357,1.000000238418579,0.0
2021-12-03 17:30:00,1.8,4.3,41.0,19.7,6.6,2.943,5.60314,2.1782,61.398900000000005,-4.833333333333333,6.166666666666666,161.83333333333334,0.0,89.0,10.0,1016.8333333333334,30.166666666666668,-6.333333333333333,12.166666666666668,1.1666666666666667,440.8480928934032,442.10038787841796,2.721852731933702,98.90609509441137,20.39231340408325,22.225341472625733,4.222944407860438,29.88313725153605,1.000000238418579,0.0
2021-12-03 17:40:00,1.3,4.1,40.8,19.7,6.6,3.002,6.04206,2.2039999999999997,61.385400000000004,-5.222222222222222,6.444444444444444,158.88888888888889,0.0,89.66666666666667,10.0,1016.8888888888889,31.77777777777778,-6.555555555555555,12.777777777777779,1.1111111111111112,438.31481791178385,446.4737127159382,2.59289469805141,96.9479997022812,20.065525297930012,22.675469567142635,3.967726400127519,30.777795865926368,1.000000238418579,0.0
2021-12-03 17:50:00,1.6,4.1,40.6,19.7,6.4,2.98,5.02907,2.2100999999999997,61.349900000000005,-5.611111111111112,6.722222222222221,155.94444444444446,0.0,90.33333333333333,10.0,1016.9444444444445,33.388888888888886,-6.777777777777778,13.38888888888889,1.0555555555555556,435.3128461991233,447.80718085979595,2.4615826930366667,98.46471817275224,19.741744055828804,23.015057899669067,3.4605038778121857,32.420190258888205,1.000000238418579,0.0
2021-12-03 18:00:00,1.2,4.0,40.7,19.7,6.4,2.948,5.13858,2.1024000000000003,61.334199999999996,-6.0,7.0,153.0,0.0,91.0,10.0,1017.0,35.0,-7.0,14.0,1.0,432.4450854492187,448.58449656168625,2.2963625438368256,104.5048988417717,19.75055826602009,23.37285640538749,2.845654937641769,31.623695353060793,55.45935681996373,0.0
2021-12-03 18:10:00,1.5,4.1,40.5,19.7,6.3,2.972,6.618875,2.0187999999999997,61.329100000000004,-6.0,7.055555555555555,152.83333333333334,0.0,90.61111111111111,10.0,1016.8888888888889,35.72222222222222,-7.055555555555555,14.166666666666666,1.0,434.9029813814711,496.37546518610816,2.4404837306609934,106.44505479888053,20.196866467739902,24.11833827880816,2.467406712716582,25.888315174027348,176.54683829614672,0.0
2021-12-03 18:20:00,1.3,4.0,40.6,19.6,6.4,2.993,5.3492049999999995,1.8455,61.314800000000005,-6.0,7.111111111111111,152.66666666666666,0.0,90.22222222222223,10.0,1016.7777777777778,36.44444444444444,-7.111111111111111,14.333333333333334,1.0,434.5366609700521,536.1020569268588,2.2335104132304755,98.30914276748054,20.58385420799255,24.848994922637942,2.3215783965587615,20.065054721832276,311.4172580718994,0.0
2021-12-03 18:30:00,1.6,4.1,40.5,19.6,6.3,3.015,4.624555,1.7005,61.280899999999995,-6.0,7.166666666666667,152.5,0.0,89.83333333333333,10.0,1016.6666666666666,37.166666666666664,-7.166666666666667,14.5,1.0,433.84395689514866,561.671625366211,1.9910710201391393,101.64027716857565,20.914609117454056,25.35070494161487,2.167634353300946,15.979311390327194,480.66798548725365,0.0
2021-12-03 18:40:00,1.3,4.0,40.4,19.6,6.3,2.985,4.21383,1.6225,61.2923,-6.0,7.222222222222222,152.33333333333334,0.0,89.44444444444444,10.0,1016.5555555555555,37.888888888888886,-7.222222222222222,14.666666666666666,1.0,432.8225867716472,579.2933650365369,1.916781069403988,107.78957841151177,21.180744444529218,25.74356908162435,2.0007369313637415,12.924444503784178,489.1875910441081,0.0
2021-12-03 18:50:00,1.7,4.1,40.9,19.6,6.2,2.983,4.93283,1.6948,61.3418,-6.0,7.277777777777778,152.16666666666666,0.0,89.05555555555556,10.0,1016.4444444444445,38.611111111111114,-7.277777777777778,14.833333333333334,1.0,430.0439682287457,593.9595064290364,1.9323239154263405,111.03355979466842,21.41548630967652,26.040512427529375,1.8975904779380326,10.990186933905392,499.41163170938444,0.0
2021-12-03 19:00:00,1.2,3.9,41.3,19.6,6.3,2.984,4.80799,1.7355,61.510000000000005,-6.0,7.333333333333333,152.0,0.0,88.66666666666667,10.0,1016.3333333333334,39.333333333333336,-7.333333333333333,15.0,1.0,429.7179294840495,597.5084991455078,1.9405327862534818,104.3072768999089,21.606105590270737,26.228461454466913,1.8519606396202313,9.884853927456053,465.2176446895276,0.0
2021-12-03 19:10:00,1.6,4.0,41.6,19.7,6.2,2.975,4.426545,1.6598,61.9837,-6.0,7.388888888888889,151.83333333333334,0.0,88.27777777777777,10.0,1016.2222222222222,40.05555555555556,-7.388888888888889,15.166666666666666,1.0,430.2915670986833,603.5932513427734,1.889138994031707,105.74181293595309,21.764906425476074,26.33202956835429,1.8127612866957983,9.233870275815327,447.62097320556643,0.0
2021-12-03 19:20:00,1.0,3.8,42.2,19.7,6.3,2.925,4.321535,1.8131999999999997,62.2303,-6.0,7.444444444444445,151.66666666666666,0.0,87.88888888888889,10.0,1016.1111111111111,40.77777777777778,-7.444444444444445,15.333333333333334,1.0,426.2062198893229,599.6549827067058,1.8798232853176902,107.57188270439535,21.902822646232647,26.366258702089556,1.7160532826926076,8.805989161292038,388.59877961325776,0.0
2021-12-03 19:30:00,1.3,4.0,43.7,19.7,6.2,2.959,3.72979,1.7739,62.3023,-6.0,7.5,151.5,0.0,87.5,10.0,1016.0,41.5,-7.5,15.5,1.0,427.5235187574364,596.5641630606816,1.8328319722986492,108.2456262116513,22.010575828552245,26.34841174443563,1.6918791017929713,8.552683506011963,364.5359566752116,0.0
