,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-03 19:40:00,0.8,3.6,44.0,19.8,6.2,2.967,4.241245,1.8456,62.2818,-6.0,7.555555555555555,151.33333333333334,0.0,87.11111111111111,10.0,1015.8888888888889,42.22222222222222,-7.555555555555555,15.666666666666666,1.0,422.3150657145182,600.7477210945918,1.8329769948343775,108.26403651738572,22.107584353948045,26.32649252562873,1.6832484265572607,8.402352196456349,349.86749245595126,0.0
2021-12-03 19:50:00,1.2,3.8,43.5,19.8,6.1,2.941,3.685385,1.8716000000000002,61.89790000000001,-6.0,7.611111111111111,151.16666666666666,0.0,86.72222222222223,10.0,1015.7777777777778,42.94444444444444,-7.611111111111111,15.833333333333334,1.0,424.1508599748283,609.9376698811849,1.893930861481839,109.1985092163086,22.179905738830566,26.312545175552366,1.7370455427964528,8.309726966222126,329.3016707356771,0.0
2021-12-03 20:00:00,1.0,3.6,42.1,19.8,6.1,2.983,3.58706,1.8939,61.471900000000005,-6.0,7.666666666666667,151.0,0.0,86.33333333333333,10.0,1015.6666666666666,43.666666666666664,-7.666666666666667,16.0,1.0,423.42990753173825,627.1011943387437,1.78674061933143,106.64072633085951,22.234951318643862,26.331613597869875,1.6706182963565244,8.269697069960126,333.16019889960853,0.0
2021-12-03 20:10:00,1.3,3.9,47.8,19.9,6.1,2.946,3.392535,1.7951000000000001,61.32190000000001,-6.0,7.722222222222222,150.83333333333334,0.0,85.94444444444444,10.0,1015.5555555555555,44.388888888888886,-7.722222222222222,16.166666666666668,1.0,422.74297861735033,642.3501148022181,1.6609103733503212,106.792160328795,22.28215425491333,26.40528940836589,1.673612078030904,8.26390017668406,343.2899289957682,0.0
2021-12-03 20:20:00,1.1,3.7,46.0,19.9,6.0,2.953,3.08941,1.8484000000000003,61.2679,-6.0,7.777777777777778,150.66666666666666,0.0,85.55555555555556,10.0,1015.4444444444445,45.111111111111114,-7.777777777777778,16.333333333333332,1.0,421.03121298252853,642.6895039876301,1.4734974965200585,106.61900469526731,22.3113554841381,26.44104173784202,1.6823580279222317,8.267541773063314,331.5359880229713,0.0
2021-12-03 20:30:00,1.1,3.9,44.3,20.0,6.1,2.957,3.118845,1.9539000000000002,61.2518,-6.0,7.833333333333333,150.5,0.0,85.16666666666667,10.0,1015.3333333333334,45.833333333333336,-7.833333333333333,16.5,1.0,420.66586110432945,644.562480770418,1.4598843845876597,106.21942327639479,22.334877071218976,26.463103540118805,1.4378562656566922,8.287518992046852,333.5682726852503,0.0
2021-12-03 20:40:00,1.4,4.0,43.1,19.9,6.1,2.959,3.06111,1.9786000000000001,61.206500000000005,-6.0,7.888888888888889,150.33333333333334,0.0,84.77777777777777,10.0,1015.2222222222222,46.55555555555556,-7.888888888888889,16.666666666666668,1.0,422.26102407170436,651.7073897298177,1.6066678390765596,110.12037845913301,22.352684761683147,26.472309370040893,1.5218940929571787,8.335211097399394,318.2593379720052,0.0
2021-12-03 20:50:00,1.1,3.8,42.5,19.9,6.2,2.949,2.82479,1.9861999999999997,61.1645,-6.0,7.944444444444445,150.16666666666666,0.0,84.38888888888889,10.0,1015.1111111111111,47.27777777777778,-7.944444444444445,16.833333333333332,1.0,422.7785028076172,665.7145288015782,1.4709219021009186,106.92584655675512,22.366901628634352,26.45906110138543,1.4791052313595168,8.435206515667803,291.4843226752847,0.0
2021-12-03 21:00:00,1.7,4.2,42.4,19.8,6.2,2.952,2.9904699999999997,2.0654,61.248400000000004,-6.0,8.0,150.0,0.0,84.0,10.0,1015.0,48.0,-8.0,17.0,1.0,421.5439496831785,660.1051075551702,1.3824852316696092,109.0029449697807,22.385104394147625,26.41598336230564,1.4992825683732491,8.601355995269818,274.0499688720703,0.0
2021-12-03 21:10:00,1.1,3.8,42.4,19.8,6.2,2.967,4.99672,2.025,61.68300000000001,-5.777777777777778,7.833333333333333,152.05555555555554,0.0,83.94444444444444,10.0,1014.7777777777778,50.888888888888886,-7.833333333333333,16.61111111111111,1.0,419.2735694376628,661.8757609049478,1.5482304453479367,112.40602988808841,22.39643498102824,26.369337279001872,1.5752355128526687,8.79778514544169,254.59778518676757,0.0
2021-12-03 21:20:00,1.6,4.2,42.6,19.8,6.3,2.99,2.570815,2.0314,61.9169,-5.555555555555555,7.666666666666667,154.11111111111111,0.0,83.88888888888889,10.0,1014.5555555555555,53.77777777777778,-7.666666666666667,16.22222222222222,1.0,421.98240085294873,660.9154010430698,1.4973036107471436,110.51876630449026,22.403169776841075,26.330414932164768,1.4952449337338325,9.023503224863171,220.33586262805312,0.0
2021-12-03 21:30:00,1.9,4.3,42.3,19.8,6.3,2.942,2.127225,2.1269,62.0141,-5.333333333333333,7.5,156.16666666666666,0.0,83.83333333333333,10.0,1014.3333333333334,56.666666666666664,-7.5,15.833333333333334,1.0,425.26039026019214,662.1261992355873,1.2862586476405462,107.27942389989303,22.401532224773685,26.302469912922316,1.4129743004586064,9.281584746366168,206.17960280251367,0.0
2021-12-03 21:40:00,1.4,4.0,42.4,19.8,6.4,2.972,1.76156,2.0713999999999997,62.051700000000004,-5.111111111111111,7.333333333333333,158.22222222222223,0.0,83.77777777777777,10.0,1014.1111111111111,59.55555555555556,-7.333333333333333,15.444444444444445,1.0,428.784430212262,655.234605102539,1.108918765071085,105.75730958302816,22.40266569773356,26.275476099650064,1.4663211203614872,9.536114716529847,184.47088399251302,0.0
2021-12-03 21:50:00,1.8,4.4,42.9,19.8,6.4,2.96,1.712915,2.1477,62.061099999999996,-4.888888888888889,7.166666666666667,160.27777777777777,0.0,83.72222222222223,10.0,1013.8888888888889,62.44444444444444,-7.166666666666667,15.055555555555555,1.0,426.7964208984375,651.4146632122172,1.0457194391785367,109.52593604524256,22.39779295786626,26.247663849167907,1.3344557760411735,9.744080037020021,162.18543911605232,0.0
2021-12-03 22:00:00,1.7,4.2,42.5,19.8,6.4,2.967,1.6243400000000001,2.1656,62.0947,-4.666666666666667,7.0,162.33333333333334,0.0,83.66666666666667,10.0,1013.6666666666666,65.33333333333333,-7.0,14.666666666666666,1.0,421.7876346877526,646.2613020833334,0.8874743341456698,105.28750559359621,22.39375687663838,26.2299981990103,1.4063257177957034,9.858418868732992,143.16957828069138,0.0
2021-12-03 22:10:00,1.4,4.1,42.6,19.8,6.4,2.945,1.52878,2.1411,62.08,-4.444444444444445,6.833333333333333,164.38888888888889,0.0,83.61111111111111,10.0,1013.4444444444445,68.22222222222223,-6.833333333333333,14.277777777777779,1.0,417.1501375325521,641.7182486207458,0.8585726157032838,111.33954061281884,22.39301324526469,26.208247957229617,1.3359360056122145,9.921719800631205,124.82197607676187,0.0
2021-12-03 22:20:00,1.9,4.3,42.5,19.8,6.4,2.956,1.577555,2.1338,62.055899999999994,-4.222222222222222,6.666666666666666,166.44444444444446,0.0,83.55555555555556,10.0,1013.2222222222222,71.11111111111111,-6.666666666666666,13.88888888888889,1.0,417.146508932881,642.039259517275,0.8344997926603603,108.49267836576128,22.3899864956484,26.18265976065296,1.2337050466433084,9.95743174364338,111.56991223308326,0.0
2021-12-03 22:30:00,1.6,4.1,42.2,19.7,6.4,2.916,1.597745,1.9296,62.040200000000006,-4.0,6.5,168.5,0.0,83.5,10.0,1013.0,74.0,-6.5,13.5,1.0,418.0611915079752,636.7096852620442,0.8361706061669663,109.20073972885218,22.382726608696633,26.161029192929885,1.1614149921711554,9.975844424781153,113.53816226635949,0.0
2021-12-03 22:40:00,1.7,4.3,42.6,19.7,6.4,2.959,1.509785,1.8173000000000001,62.011199999999995,-3.7777777777777777,6.333333333333333,170.55555555555554,0.0,83.44444444444444,10.0,1012.7777777777778,76.88888888888889,-6.333333333333333,13.11111111111111,1.0,421.54577625844666,619.8759213362069,0.8007027718660522,110.91650012819107,22.386902876439066,26.11277757714697,1.155441798281535,9.984422714508186,113.51955686795509,0.0
2021-12-03 22:50:00,2.3,4.6,42.7,19.7,6.5,2.965,1.3687200000000002,1.9152999999999998,62.0973,-3.555555555555556,6.166666666666666,172.61111111111111,0.0,83.38888888888889,10.0,1012.5555555555555,79.77777777777777,-6.166666666666666,12.722222222222221,1.0,423.9902939860026,606.5075132663771,0.6997548294707207,111.29607020211085,22.38298839569092,26.02950403849284,1.1611794355511664,9.990806733767192,99.23736632029215,0.0
2021-12-03 23:00:00,1.6,4.2,42.4,19.7,6.5,2.941,1.7222899999999999,1.9736,61.9655,-3.3333333333333335,6.0,174.66666666666666,0.0,83.33333333333333,10.0,1012.3333333333334,82.66666666666666,-6.0,12.333333333333332,1.0,423.7145775139469,598.8535479736328,0.810859815491795,141.63379991628355,22.375492810556445,25.971241205991323,1.1197630100347902,9.99564124597668,101.72259100639215,0.0
2021-12-03 23:10:00,1.6,4.1,42.3,19.7,6.4,2.96,2.15976,2.0898,61.5244,-3.111111111111111,5.833333333333333,176.72222222222223,0.0,83.27777777777777,10.0,1012.1111111111111,85.55555555555556,-5.833333333333333,11.944444444444445,1.0,427.163151550293,585.0648810024919,0.9013324599599434,171.10850903139277,22.374153861999513,25.91321113904317,1.0731139741341273,9.998439180056256,106.77224755605062,0.0
2021-12-03 23:20:00,1.5,4.1,42.5,19.8,6.4,2.953,2.395855,2.2796,61.315999999999995,-2.888888888888889,5.666666666666666,178.77777777777777,0.0,83.22222222222223,10.0,1011.8888888888889,88.44444444444444,-5.666666666666666,11.555555555555555,1.0,431.0767912239864,571.5973923746744,1.0236451004302434,158.3770832109182,22.36962333388248,25.870871602343975,1.122793317017919,10.001062905128393,86.93410166336318,0.0
2021-12-03 23:30:00,1.5,4.1,42.5,19.8,6.4,2.948,2.710385,2.5050999999999997,61.204499999999996,-2.666666666666667,5.5,180.83333333333334,0.0,83.16666666666667,10.0,1011.6666666666666,91.33333333333334,-5.5,11.166666666666668,1.0,429.51281056722,562.8568837273258,1.0837730933549041,166.27074518451582,22.369856211344402,25.856326726277672,1.090593985716502,10.003860227266948,94.15932107289632,0.0
2021-12-03 23:40:00,1.5,4.1,42.4,19.8,6.4,2.971,2.9311136363636363,2.041818181818182,61.06636363636364,-2.4444444444444446,5.333333333333333,182.88888888888889,0.0,83.11111111111111,10.0,1011.4444444444445,94.22222222222223,-5.333333333333333,10.777777777777779,1.0,428.98450824255235,557.5427343048447,1.1390798161713416,143.48538140119132,22.365812836770957,25.846079070743194,1.1206314176758805,10.00602550369198,83.23114276605811,0.0
2021-12-03 23:50:00,1.4,4.0,42.1,19.8,6.3,2.962,3.12121,1.7861999999999998,61.022400000000005,-2.2222222222222223,5.166666666666666,184.94444444444446,0.0,83.05555555555556,10.0,1011.2222222222222,97.11111111111111,-5.166666666666666,10.38888888888889,1.0,427.54438527425134,552.9074450683594,1.2158793927215588,115.49644198854091,22.35732227713375,25.862837262288327,1.1659645371315843,10.007402766545614,83.78012627639339,0.0
2021-12-04 00:00:00,1.3,4.0,42.4,19.7,6.3,2.966,3.120215,1.6789999999999998,61.1168,-2.0,5.0,187.0,0.0,83.0,10.0,1011.0,100.0,-5.0,10.0,1.0,426.3510422103706,544.1594294195065,1.1763365619785369,105.1380290870882,22.352259105046592,25.89808490753174,1.1101601238052052,10.010661010742187,84.17889465332031,0.0
2021-12-04 00:10:00,1.7,4.2,42.7,19.8,6.3,2.963,2.80531,1.7837,61.631600000000006,-1.9444444444444444,5.166666666666667,187.22222222222223,0.061111111111111116,83.66666666666667,9.61111111111111,1010.8888888888889,99.33333333333333,-4.833333333333333,10.222222222222221,1.0,431.6885341389974,535.3052506510417,1.215014830980934,102.80386121976173,22.34755388642435,25.927682336818027,1.1923965262777387,10.007884499716893,91.4227893002828,0.0
2021-12-04 00:20:00,1.6,4.2,42.5,19.8,6.4,2.954,2.292485,1.6578,61.935199999999995,-1.8888888888888888,5.333333333333333,187.44444444444446,0.12222222222222223,84.33333333333333,9.222222222222221,1010.7777777777778,98.66666666666667,-4.666666666666667,10.444444444444445,1.0,427.82978892710014,529.4899468432898,1.0789943778043412,105.98662555845445,22.342263135317356,25.957477192636265,1.1863335579448502,10.009643021249502,76.18249998038772,0.0
2021-12-04 00:30:00,1.8,4.3,42.6,19.8,6.5,2.941,1.946115,1.5435,62.09439999999999,-1.8333333333333333,5.5,187.66666666666666,0.18333333333333335,85.0,8.833333333333334,1010.6666666666666,98.0,-4.5,10.666666666666666,1.0,429.03232716878256,527.8155214086072,1.0735416621912672,103.13920684103239,22.34639126195746,25.998913214839785,1.1424130489327813,10.010120516416043,92.11727938053971,0.0
2021-12-04 00:40:00,1.6,4.3,42.4,19.8,6.5,2.988,1.507675,1.3343,62.1656,-1.7777777777777777,5.666666666666667,187.88888888888889,0.24444444444444446,85.66666666666667,8.444444444444445,1010.5555555555555,97.33333333333333,-4.333333333333333,10.88888888888889,1.0,428.59271565404435,518.7870410156249,0.8875993408490036,104.83500011034604,22.34267480214437,26.028199574152627,1.1476007071137428,10.006429613431294,80.48917134602866,0.0
2021-12-04 00:50:00,1.9,4.4,41.9,19.8,6.5,2.939,1.437805,0.9744999999999999,62.1505,-1.7222222222222223,5.833333333333333,188.11111111111111,0.3055555555555556,86.33333333333333,8.055555555555555,1010.4444444444445,96.66666666666667,-4.166666666666667,11.11111111111111,1.0,424.6187343343099,506.5690217607871,0.7946032018387048,107.54012284855385,22.34121966168032,26.039234035297977,1.0173515100869754,10.006250706150032,73.41282443536878,0.0
2021-12-04 01:00:00,1.5,4.0,41.7,19.8,6.5,2.959,1.3922700000000001,0.8581,62.2487,-1.6666666666666667,6.0,188.33333333333334,0.3666666666666667,87.0,7.666666666666666,1010.3333333333334,96.0,-4.0,11.333333333333334,1.0,423.9496149523505,499.02820264794366,0.7585639296270024,106.50001248569811,22.340926225306625,26.05781225123648,0.999071492946754,10.00429551485568,90.09739692106085,0.0
2021-12-04 01:10:00,1.1,3.9,42.1,19.8,6.4,2.952,1.2715999999999998,0.8832000000000001,62.358000000000004,-1.6111111111111112,6.166666666666667,188.55555555555554,0.4277777777777778,87.66666666666667,7.277777777777778,1010.2222222222222,95.33333333333333,-3.833333333333333,11.555555555555555,1.0,423.86083221435547,494.4165885416667,0.6783029883805305,111.94865035579703,22.339208450317383,26.074705594380696,1.0148251892129578,10.004281978607178,88.78557081858317,0.0
2021-12-04 01:20:00,1.3,3.9,42.5,19.8,6.3,2.994,1.28895,0.9038999999999999,62.4679,-1.5555555555555556,6.333333333333334,188.77777777777777,0.48888888888888893,88.33333333333333,6.888888888888889,1010.1111111111111,94.66666666666667,-3.6666666666666665,11.777777777777779,1.0,427.62117065429686,485.6447758852202,0.674747917445871,111.54437047495007,22.33305830632226,26.118040065334345,1.0221640826130316,10.00240564645347,97.87025236636232,0.0
2021-12-04 01:30:00,1.3,3.8,42.5,19.8,6.2,2.974,1.21519,0.9585000000000001,62.5154,-1.5,6.5,189.0,0.55,89.0,6.5,1010.0,94.0,-3.5,12.0,1.0,426.87987035641726,484.1018306688331,0.5573940755359533,106.64487646501615,22.324897877483046,26.172038175884616,0.8791699595101136,10.002193231367121,102.00226413597495,0.0
2021-12-04 01:40:00,0.9,3.7,42.6,19.8,6.2,2.952,1.1219350000000001,0.9471,62.494899999999994,-1.4444444444444444,6.666666666666667,189.22222222222223,0.6111111111111112,89.66666666666667,6.111111111111111,1009.8888888888889,93.33333333333333,-3.333333333333333,12.222222222222221,1.0,423.40525873995375,480.1141255696615,0.596210346347363,111.31689266959151,22.314508947706493,26.19951147009424,0.8504102519760698,10.000760696944544,109.53665753165208,0.0
2021-12-04 01:50:00,0.8,3.6,42.5,19.8,6.1,2.969,1.1005800000000001,0.9471999999999999,62.5234,-1.3888888888888888,6.833333333333334,189.44444444444446,0.6722222222222223,90.33333333333333,5.722222222222222,1009.7777777777778,92.66666666666667,-3.1666666666666665,12.444444444444445,1.0,423.94294142799816,471.6943310827496,0.5439248309398101,108.65906240344721,22.302796478271482,26.234689744313556,0.9791486039757729,10.002610077857971,110.06307230631509,0.0
2021-12-04 02:00:00,0.5,3.3,42.5,19.8,5.9,2.946,1.119465,0.914,62.4504,-1.3333333333333335,7.0,189.66666666666666,0.7333333333333334,91.0,5.333333333333333,1009.6666666666666,92.0,-3.0,12.666666666666666,1.0,422.65893168131504,469.8263935343424,0.5254796610187508,111.3073521039715,22.278822400745025,26.27850443209632,0.8544235109996661,10.001514751224194,109.88135439619506,0.0
2021-12-04 02:10:00,0.2,3.1,42.6,19.8,5.8,2.929,1.085035,1.0872,62.5019,-1.2777777777777777,7.166666666666667,189.88888888888889,0.7944444444444445,91.66666666666667,4.944444444444445,1009.5555555555555,91.33333333333333,-2.833333333333333,12.88888888888889,1.0,418.28719466987695,463.5895139356591,0.4933604224455559,108.51244401985643,22.254459414616818,26.314291061304385,0.8070118681892836,9.999948086280607,110.01350551497464,0.0
2021-12-04 02:20:00,0.8,3.4,43.2,19.8,5.7,2.941,1.002675,1.0238,62.5496,-1.2222222222222223,7.333333333333334,190.11111111111111,0.8555555555555556,92.33333333333333,4.555555555555555,1009.4444444444445,90.66666666666667,-2.6666666666666665,13.11111111111111,1.0,419.98551483154296,464.55760951601223,0.48357314626544207,112.68346702123092,22.22766071955363,26.365052057902016,0.8593362345298132,9.999027344385784,110.49912494659425,0.0
2021-12-04 02:30:00,0.7,3.3,43.6,19.8,5.7,2.927,0.9208999999999999,1.3239,62.579499999999996,-1.1666666666666667,7.5,190.33333333333334,0.9166666666666667,93.0,4.166666666666667,1009.3333333333334,90.0,-2.5,13.333333333333332,1.0,418.3466861768701,461.77840749104814,0.42306482584294625,107.60889945703711,22.20065325047337,26.413672292461502,0.8134885260984722,9.9985588450351,107.13756178861283,0.0
2021-12-04 02:40:00,0.4,3.3,43.6,19.8,5.8,2.969,0.8121700000000001,1.3301,62.620000000000005,-1.1111111111111112,7.666666666666667,190.55555555555554,0.9777777777777779,93.66666666666667,3.7777777777777777,1009.2222222222222,89.33333333333333,-2.333333333333333,13.555555555555555,1.0,420.4995633951823,456.4587939768824,0.391429367701886,107.37789584919558,22.175470730463665,26.447863213221233,0.7563531998793284,9.999496151606241,108.11135946909587,0.0
2021-12-04 02:50:00,0.8,3.4,43.5,19.8,5.7,2.962,0.86571,1.2529,62.605,-1.0555555555555556,7.833333333333334,190.77777777777777,1.038888888888889,94.33333333333333,3.3888888888888884,1009.1111111111111,88.66666666666667,-2.1666666666666665,13.777777777777779,1.0,417.46542418030486,449.0364052117008,0.43464319384409544,108.93284600985253,22.143039705362696,26.48716043876389,0.7529196413290703,10.000542479154081,108.40469008386472,0.0
2021-12-04 03:00:00,0.9,3.4,43.4,19.9,5.7,2.931,0.99584,1.2489000000000001,62.5948,-1.0,8.0,191.0,1.1,95.0,3.0,1009.0,88.0,-2.0,14.0,1.0,415.5983201090495,449.299350382487,0.37644090174113287,109.71317003217794,22.11774122238159,26.52433935456357,0.707895249924754,9.999960182642534,108.49777981170828,0.0
2021-12-04 03:10:00,0.4,3.3,43.4,19.9,5.8,2.96,0.9558350000000001,1.3565,62.579499999999996,-0.8888888888888888,8.0,189.88888888888889,1.1111111111111112,95.11111111111111,2.9444444444444446,1008.7777777777778,88.66666666666667,-1.8333333333333333,14.055555555555555,1.0,413.7848769825902,443.6568656097062,0.4214414142585744,113.6854575992304,22.086974862416586,26.568270117441813,0.7417723489304383,9.999706983566284,110.15427547454833,0.0
2021-12-04 03:20:00,0.3,3.2,43.4,19.9,5.8,2.943,0.99237,1.3471,62.5594,-0.7777777777777778,8.0,188.77777777777777,1.1222222222222222,95.22222222222223,2.888888888888889,1008.5555555555555,89.33333333333333,-1.6666666666666665,14.11111111111111,1.0,420.1546411132813,438.6746212943943,0.4438119584321975,111.86481092959475,22.062660434852212,26.609728217582916,0.7276709994353817,9.999539878274089,110.45142842761541,0.0
2021-12-04 03:30:00,0.4,3.2,43.2,19.9,5.7,2.918,1.00751,1.3059,62.5766,-0.6666666666666667,8.0,187.66666666666666,1.1333333333333333,95.33333333333333,2.8333333333333335,1008.3333333333334,90.0,-1.5,14.166666666666666,1.0,418.981908130865,442.9888966878255,0.39751418736863264,109.78014642683127,22.041201917411243,26.647185927461095,0.7590216744947905,9.999837251787131,110.46521146440236,0.0
2021-12-04 03:40:00,0.5,3.2,43.2,19.9,5.7,2.981,1.07134,1.464,62.6035,-0.5555555555555556,8.0,186.55555555555554,1.1444444444444446,95.44444444444444,2.7777777777777777,1008.1111111111111,90.66666666666667,-1.3333333333333333,14.222222222222221,1.0,416.14500712076824,442.3130338997677,0.39943708950601053,107.5213329276392,22.015677070617677,26.686234979629518,0.7334335829814276,10.000373487472533,106.15088434855143,0.0
2021-12-04 03:50:00,0.7,3.4,43.6,19.9,5.7,2.989,1.08513,1.5385,62.611599999999996,-0.4444444444444444,8.0,185.44444444444446,1.1555555555555557,95.55555555555556,2.7222222222222223,1007.8888888888889,91.33333333333333,-1.1666666666666665,14.277777777777779,1.0,418.59173467175714,440.20656483968094,0.4026061308346057,110.75661337642346,21.99213273592588,26.724483014823353,0.6604719796953564,10.001719523472975,109.75680857749983,0.0
2021-12-04 04:00:00,1.1,3.6,43.9,19.9,5.8,2.96,1.228225,1.446,62.479600000000005,-0.33333333333333337,8.0,184.33333333333334,1.1666666666666667,95.66666666666667,2.6666666666666665,1007.6666666666666,92.0,-1.0,14.333333333333334,1.0,420.71366444905595,436.69989729607244,0.3888979600151043,112.90468614976957,21.969960600535074,26.76142917315165,0.680901066462199,10.003447380065918,108.30657628377278,0.0
2021-12-04 04:10:00,0.8,3.5,43.6,19.9,5.9,2.975,1.2807650000000002,1.4204,62.4731,-0.2222222222222222,8.0,183.22222222222223,1.1777777777777778,95.77777777777777,2.611111111111111,1007.4444444444445,92.66666666666667,-0.8333333333333333,14.38888888888889,1.0,416.49013992835734,434.73382579935003,0.3577065293953917,112.7785169782477,21.952839031165603,26.80134773103531,0.6473725193040182,10.002017268434082,109.8455241538441,0.0
2021-12-04 04:20:00,0.8,3.6,43.5,19.9,5.9,2.962,1.2808,1.5558,62.6016,-0.11111111111111116,8.0,182.11111111111111,1.1888888888888889,95.88888888888889,2.5555555555555554,1007.2222222222222,93.33333333333333,-0.6666666666666665,14.444444444444445,1.0,426.4269305840854,433.8137868245443,0.4241971693916172,110.64326057455632,21.945984249222754,26.83460863199611,0.5818706926139398,10.00065220056954,107.24097434889799,0.0
2021-12-04 04:30:00,1.3,3.8,43.4,19.9,5.9,2.951,1.305015,1.6646999999999998,62.6552,0.0,8.0,181.0,1.2000000000000002,96.0,2.5,1007.0,94.0,-0.5,14.5,1.0,423.5423941846825,426.91806497858863,0.41711545058815497,109.32491119277006,21.931930214564005,26.865115626653033,0.6053227588534356,10.0001016441981,111.62544499715167,0.0
2021-12-04 04:40:00,0.7,3.6,43.5,19.9,6.0,2.958,1.559605,1.5851,62.672900000000006,0.11111111111111116,8.0,179.88888888888889,1.2111111111111112,96.11111111111111,2.4444444444444446,1006.7777777777778,94.66666666666667,-0.33333333333333326,14.555555555555555,1.0,419.31740112304686,432.2742412137437,0.42430216595993536,109.59108958723854,21.916592068106443,26.902586006336968,0.6748856691670957,9.998729769065555,107.92303265889487,0.0
2021-12-04 04:50:00,0.9,3.6,43.5,19.9,6.0,2.924,1.7350349999999999,1.5548,62.65840000000001,0.2222222222222221,8.0,178.77777777777777,1.2222222222222223,96.22222222222223,2.388888888888889,1006.5555555555555,95.33333333333333,-0.16666666666666652,14.61111111111111,1.0,418.22300527287626,430.3339067586263,0.47638171266953827,111.89239358524819,21.90298722902934,26.92264266649882,0.5955247396230698,9.998749375343323,109.204380569458,0.0
2021-12-04 05:00:00,1.5,3.9,43.8,19.9,6.0,2.976,1.9298300000000002,1.6776,62.668600000000005,0.33333333333333326,8.0,177.66666666666666,1.2333333333333334,96.33333333333333,2.3333333333333335,1006.3333333333334,96.0,0.0,14.666666666666666,1.0,418.1843683878581,427.53215428144085,0.48678176555593133,112.87467739493161,21.887414384292345,26.9561638100942,0.5599584497208313,10.00066630587066,109.45285965935659,0.0
2021-12-04 05:10:00,0.9,3.7,43.6,19.9,6.1,2.975,2.089635,1.7953,62.70889999999999,0.4444444444444444,8.0,176.55555555555554,1.2444444444444445,96.44444444444444,2.2777777777777777,1006.1111111111111,96.66666666666667,0.16666666666666696,14.722222222222221,1.0,414.0187577907518,424.6674686686198,0.5318850713067472,111.60943218856207,21.87422283905374,26.99558441447673,0.5469791831774901,10.001827976232196,107.55372788337664,0.0
2021-12-04 05:20:00,1.1,3.8,43.7,19.9,6.1,2.948,1.88592,1.8973,62.739,0.5555555555555556,8.0,175.44444444444446,1.2555555555555555,96.55555555555556,2.2222222222222223,1005.8888888888889,97.33333333333333,0.3333333333333335,14.777777777777779,1.0,419.6806915283203,420.822693923424,0.5081522492197273,111.3469765746122,21.858545525868735,27.02424545605977,0.6156354392071565,10.002078239123026,107.65063866933187,0.0
2021-12-04 05:30:00,1.1,3.8,43.6,19.9,6.1,2.943,1.9754049999999999,1.8920000000000001,62.72580000000001,0.6666666666666665,8.0,174.33333333333334,1.2666666666666666,96.66666666666667,2.166666666666667,1005.6666666666666,98.0,0.5,14.833333333333334,1.0,425.2153411409225,420.40765177408855,0.46677557498890127,113.76370339021844,21.842631640730605,27.055280265915865,0.5515763230659699,10.002990997120486,108.2843865540068,0.0
2021-12-04 05:40:00,1.2,3.8,43.7,19.9,6.1,2.927,1.8591950000000002,2.0367,62.703100000000006,0.7777777777777777,8.0,173.22222222222223,1.277777777777778,96.77777777777777,2.111111111111111,1005.4444444444445,98.66666666666667,0.666666666666667,14.88888888888889,1.0,425.04305775960285,419.21921128045943,0.5077205064648626,107.06473252635892,21.83358643865855,27.091200933779703,0.5658619186968286,10.00377032985795,108.22851450753078,0.0
2021-12-04 05:50:00,1.1,3.8,43.7,19.9,6.1,2.956,1.62869,2.0673,62.685300000000005,0.8888888888888888,8.0,172.11111111111111,1.288888888888889,96.88888888888889,2.0555555555555554,1005.2222222222222,99.33333333333333,0.8333333333333335,14.944444444444445,1.0,422.9189901978942,416.56503058422567,0.5108754919410425,109.34885900831492,21.833852485559753,27.10957788095636,0.5007215183072508,10.005686194479129,105.67068597179347,0.0
2021-12-04 06:00:00,1.7,4.1,43.6,19.9,6.2,2.962,1.28013,2.0269,62.45219999999999,1.0,8.0,171.0,1.3,97.0,2.0,1005.0,100.0,1.0,15.0,1.0,423.38927815755216,419.70669504801435,0.41047977815534764,111.60879175692628,21.83452214257192,27.127009890012147,0.5511890542422984,10.007637426004571,109.20366131583175,0.0
2021-12-04 06:10:00,1.2,3.9,39.5,19.8,6.3,2.949,1.165745,2.1459,62.0511,1.0555555555555556,8.0,171.22222222222223,1.3222222222222222,97.16666666666667,2.388888888888889,1004.9444444444445,100.0,1.0555555555555556,15.0,1.0,425.03928587464077,417.56452977673763,0.4009285421294849,107.49905888422734,21.825487571436135,27.169458333408766,0.4744055003239273,10.006393766430138,108.0410010810895,0.0
2021-12-04 06:20:00,1.3,4.1,42.0,19.8,6.4,2.987,1.169835,2.1612,61.878499999999995,1.1111111111111112,8.0,171.44444444444446,1.3444444444444446,97.33333333333333,2.7777777777777777,1004.8888888888889,100.0,1.1111111111111112,15.0,1.0,424.9949726359049,414.90397939046227,0.3643358163645038,111.7880652109782,21.814853006998696,27.200515092213948,0.550926881035169,10.006012773513794,108.2305824661255,0.0
2021-12-04 06:30:00,1.7,4.2,41.4,19.8,6.4,2.947,1.233425,2.2969999999999997,61.8078,1.1666666666666667,8.0,171.66666666666666,1.3666666666666667,97.5,3.166666666666667,1004.8333333333334,100.0,1.1666666666666667,15.0,1.0,422.5935473317113,414.19514792606753,0.37210298199143443,113.39354900769595,21.808791050399087,27.24448419247643,0.49123533186223883,10.004647625583713,111.31330052887654,0.0
2021-12-04 06:40:00,1.6,4.2,40.8,19.8,6.4,2.972,1.336045,2.3722000000000003,61.787400000000005,1.2222222222222223,8.0,171.88888888888889,1.3888888888888888,97.66666666666667,3.5555555555555554,1004.7777777777778,100.0,1.2222222222222223,15.0,1.0,421.6594999186198,408.65644690151873,0.37087384472753704,108.1498915544068,21.805210320154828,27.29573757171631,0.4726538737118243,10.003537046114605,109.29392314910888,0.0
2021-12-04 06:50:00,1.4,4.2,40.5,19.8,6.5,2.963,1.8943850000000002,2.336,61.7693,1.2777777777777777,8.0,172.11111111111111,1.4111111111111112,97.83333333333333,3.9444444444444446,1004.7222222222222,100.0,1.2777777777777777,15.0,1.0,419.5026798502604,407.83967244466146,0.45031014202341524,110.23358584042997,21.808746185841535,27.326897829292857,0.4805637117984604,10.004166739512298,107.80081917865127,0.0
2021-12-04 07:00:00,1.7,4.2,40.4,19.8,6.5,2.976,2.0051949999999996,2.5361000000000002,61.795100000000005,1.3333333333333333,8.0,172.33333333333334,1.4333333333333333,98.0,4.333333333333334,1004.6666666666666,100.0,1.3333333333333333,15.0,1.0,421.5619515289658,410.1083003112091,0.49982328472753695,110.79706553636973,21.80187675023483,27.351197115256962,0.46914271899156984,10.00436197108468,110.77345523316981,0.0
2021-12-04 07:10:00,1.4,4.2,40.3,19.8,6.6,2.995,3.142395,2.5669,61.768299999999996,1.3888888888888888,8.0,172.55555555555554,1.4555555555555555,98.16666666666667,4.722222222222222,1004.6111111111111,100.0,1.3888888888888888,15.0,1.0,417.04126963297523,411.2381116739909,0.5965190234999198,111.73017092861024,21.792600803429124,27.402878510803827,0.5286388555531112,10.00470500245606,106.03865520735917,0.0
2021-12-04 07:20:00,2.1,4.5,40.3,19.8,6.6,2.969,3.07892,2.5562,61.731100000000005,1.4444444444444444,8.0,172.77777777777777,1.4777777777777779,98.33333333333333,5.111111111111111,1004.5555555555555,100.0,1.4444444444444444,15.0,1.0,416.30781504313154,404.5595210739662,0.7353329491261709,109.65611518665897,21.79185157775879,27.451744718551634,0.5409442830085754,10.00681904474894,109.08540592193603,0.0
2021-12-04 07:30:00,2.2,4.5,39.0,19.7,6.7,2.989,2.318855,2.6773,61.7966,1.5,8.0,173.0,1.5,98.5,5.5,1004.5,100.0,1.5,15.0,1.0,415.26881123860676,404.80629201253254,0.7161993488871445,112.87600258390782,21.788223470590882,27.496593126684935,0.5239935012027032,10.006446287807098,113.35188294728596,0.0
2021-12-04 07:40:00,1.8,4.5,41.0,19.8,6.8,2.995,2.17009,2.7793,62.244299999999996,1.5555555555555556,8.0,173.22222222222223,1.5222222222222221,98.66666666666667,5.888888888888889,1004.4444444444445,100.0,1.5555555555555556,15.0,1.0,414.08371304566833,407.24474232991537,0.6068359941976555,108.50773853797698,21.786415468851725,27.553706207275393,0.5004644399881363,10.005355604489644,105.16714443206789,0.0
2021-12-04 07:50:00,2.3,4.6,41.0,19.8,6.8,3.005,3.3172449999999998,2.7302,62.4671,1.6111111111111112,8.0,173.44444444444446,1.5444444444444445,98.83333333333333,6.277777777777778,1004.3888888888889,100.0,1.6111111111111112,15.0,1.0,415.1443811035157,407.68264674745757,0.7583524057353284,111.85345200037553,21.783596143560892,27.585087904579893,0.5630401424768954,10.004466452544692,108.35667429343036,0.0
2021-12-04 08:00:00,1.8,4.5,41.1,19.8,6.9,2.962,3.907495,2.7603999999999997,62.5665,1.6666666666666665,8.0,173.66666666666666,1.5666666666666667,99.0,6.666666666666667,1004.3333333333334,100.0,1.6666666666666665,15.0,1.0,417.6968860845456,411.0486383056641,0.9576242441208349,114.34611249287923,21.77991003020335,27.62484569748916,0.606912130273163,10.00525340764536,112.67924281664486,0.0
2021-12-04 08:10:00,2.0,4.6,41.0,19.8,6.9,2.953,2.7006900000000003,2.7598,62.6573,1.7222222222222223,8.0,173.88888888888889,1.5888888888888888,99.16666666666667,7.055555555555555,1004.2777777777778,100.0,1.7222222222222223,15.0,1.0,416.85179575602217,409.4898761161717,0.8752666235677266,111.9154920743953,21.78760000228882,27.671716877619428,0.6512389502425988,10.005836253166198,107.05904214223226,0.0
2021-12-04 08:20:00,2.2,4.6,40.9,19.8,6.9,2.967,2.173995,2.8891,62.7051,1.7777777777777777,8.0,174.11111111111111,1.6111111111111112,99.33333333333333,7.444444444444445,1004.2222222222222,100.0,1.7777777777777777,15.0,1.0,417.545210315222,404.49913013677485,0.7494167768652156,110.5010669389283,21.79145759733383,27.702959882876293,0.591994555492354,10.006808949109525,108.80117082369529,0.0
2021-12-04 08:30:00,2.3,4.8,40.8,19.8,6.9,2.927,2.104675,2.9736000000000002,62.7263,1.8333333333333333,8.0,174.33333333333334,1.6333333333333333,99.5,7.833333333333333,1004.1666666666666,100.0,1.8333333333333333,15.0,1.0,416.0545366414388,408.481190999349,0.8301017561453884,111.56714325727043,21.804549398368362,27.734907594185092,0.6066454324488249,10.008402666318215,110.38629272633352,0.0
2021-12-04 08:40:00,2.3,4.7,40.7,19.8,7.0,2.985,1.8458849999999998,2.9765,62.710699999999996,1.8888888888888888,8.0,174.55555555555554,1.6555555555555554,99.66666666666667,8.222222222222221,1004.1111111111111,100.0,1.8888888888888888,15.0,1.0,419.9230829138043,405.1657109192596,0.6887612050813807,106.64578315842623,21.81501386006673,27.773767194747926,0.6418706306815147,10.00967151006063,109.9851585261027,0.0
2021-12-04 08:50:00,2.2,4.8,41.9,19.9,7.1,2.982,1.667755,3.1846,62.7197,1.9444444444444444,8.0,174.77777777777777,1.6777777777777778,99.83333333333333,8.61111111111111,1004.0555555555555,100.0,1.9444444444444444,15.0,1.0,424.4346864546853,399.5350868733724,0.6816891220085701,110.92873753585384,21.82484035852939,27.825929689030186,0.6066660621989581,10.010029284078522,107.45415435553943,0.0
2021-12-04 09:00:00,2.5,4.9,42.4,19.9,7.0,2.95,1.758645,3.133,62.7337,2.0,8.0,175.0,1.7,100.0,9.0,1004.0,100.0,2.0,15.0,1.0,424.7725487404308,401.9351419768936,0.6532862390257881,111.96691922203968,21.83382707197114,27.866328732118767,0.6837928368437425,10.009246142328122,110.05622447385626,0.0
2021-12-04 09:10:00,2.2,4.9,41.7,19.9,7.1,2.937,1.82778,3.2136000000000005,62.738699999999994,2.111111111111111,8.166666666666666,176.38888888888889,1.7,99.94444444444444,9.0,1003.9444444444445,100.0,2.0555555555555554,15.38888888888889,1.0,421.9290792846679,403.73115436422415,0.6068611446772255,112.80480921815345,21.849906584421795,27.92656741142273,0.6279606282711029,10.007963256835938,110.15941012064616,0.0
2021-12-04 09:20:00,3.2,5.2,42.0,19.9,7.1,2.92,1.8407,3.3455,62.752199999999995,2.2222222222222223,8.333333333333334,177.77777777777777,1.7,99.88888888888889,9.0,1003.8888888888889,100.0,2.111111111111111,15.777777777777779,1.0,417.90897326940774,403.09143809000653,0.6326589894959819,111.30537254527465,21.872564856480743,27.959856191785995,0.6128997066221331,10.008091003315597,108.82371911280572,0.0
2021-12-04 09:30:00,2.4,5.1,42.9,19.9,7.3,2.954,2.00984,3.5727,62.6087,2.3333333333333335,8.5,179.16666666666666,1.7,99.83333333333333,9.0,1003.8333333333334,100.0,2.1666666666666665,16.166666666666668,1.0,420.9495499674479,402.9002785377941,0.6284177406064871,111.54479862083824,21.893981807945814,27.99118430660269,0.6614316515144656,10.005069625849103,111.8026718299133,0.0
2021-12-04 09:40:00,3.1,5.4,41.6,20.0,7.3,2.934,1.7359649999999998,3.5069000000000004,62.1031,2.4444444444444446,8.666666666666666,180.55555555555554,1.7,99.77777777777777,9.0,1003.7777777777778,100.0,2.2222222222222223,16.555555555555557,1.0,420.9336175572187,401.30740620930993,0.6712355618793412,109.76962261997373,21.92095344225566,28.042267599105834,0.6395973548293113,10.00296622435252,110.75314299265544,0.0
2021-12-04 09:50:00,2.9,5.3,42.0,20.0,7.4,2.933,1.7328299999999999,3.6825,61.8399,2.5555555555555554,8.833333333333334,181.94444444444446,1.7,99.72222222222223,9.0,1003.7222222222222,100.0,2.2777777777777777,16.944444444444443,1.0,415.5690263875325,398.95592934444034,0.6063910380359424,111.17963415350619,21.95174618995796,28.08536447929124,0.6303732317248307,10.00118462527539,109.21613562524655,0.0
2021-12-04 10:00:00,2.7,5.3,42.2,20.0,7.5,2.934,2.142475,3.7032,61.7321,2.6666666666666665,9.0,183.33333333333334,1.7,99.66666666666667,9.0,1003.6666666666666,100.0,2.3333333333333335,17.333333333333332,1.0,416.1867603731704,398.477113254591,0.6306474842038532,111.11869854167358,21.981853583653766,28.14968395551046,0.6535735499362151,10.001542673110961,110.89863460540771,0.0
2021-12-04 10:10:00,3.1,5.4,41.2,20.0,7.4,2.96,2.49503,3.9539999999999997,61.7028,2.7777777777777777,9.166666666666666,184.72222222222223,1.7,99.61111111111111,9.0,1003.6111111111111,100.0,2.388888888888889,17.72222222222222,1.0,416.4366884884889,396.94836018880204,0.6790662481488481,112.02176746152888,22.0178134405815,28.207204566513752,0.6361433052385257,10.003154351455343,108.89791246791344,0.0
2021-12-04 10:20:00,2.8,5.3,41.3,19.9,7.5,2.961,2.2414899999999998,4.0501,61.637699999999995,2.888888888888889,9.333333333333334,186.11111111111111,1.7,99.55555555555556,9.0,1003.5555555555555,100.0,2.4444444444444446,18.11111111111111,1.0,417.9622856648763,394.06226779280036,0.6265943096527609,112.82557725852492,22.058277435302735,28.2514146010081,0.6142342718938987,10.002368647257487,108.0588093439738,0.0
2021-12-04 10:30:00,3.5,5.6,41.8,20.0,7.5,2.959,2.2575849999999997,4.0866,61.587900000000005,3.0,9.5,187.5,1.7,99.5,9.0,1003.5,100.0,2.5,18.5,1.0,415.044578931085,389.8679293823242,0.6701306158548357,112.64392750217417,22.106073474830154,28.29662005882479,0.6634018867424989,10.00060897013562,112.5089218146114,0.0
2021-12-04 10:40:00,2.9,5.5,41.4,20.0,7.7,2.938,2.364535,4.0082,61.537400000000005,3.111111111111111,9.666666666666666,188.88888888888889,1.7,99.44444444444444,9.0,1003.4444444444445,100.0,2.5555555555555554,18.88888888888889,1.0,412.9234783935547,390.7290403344165,0.6916711933658284,108.60239294817218,22.14127716657132,28.31301445028876,0.6720437305290147,9.999335492182585,111.91394415084923,0.0
2021-12-04 10:50:00,3.5,5.8,42.7,20.0,7.7,2.95,2.64831,4.2931,61.5773,3.2222222222222223,9.833333333333334,190.27777777777777,1.7,99.38888888888889,9.0,1003.3888888888889,100.0,2.611111111111111,19.27777777777778,1.0,414.53296488794786,395.08555589347054,0.7043128436753305,114.14182412292999,22.16517699241638,28.31647777875265,0.6377979113161564,10.001080951690673,107.687248433431,0.0
2021-12-04 11:00:00,3.3,5.7,42.1,20.0,7.8,2.935,2.9002749999999997,4.6197,61.610699999999994,3.333333333333333,10.0,191.66666666666666,1.7,99.33333333333333,9.0,1003.3333333333334,100.0,2.6666666666666665,19.666666666666668,1.0,422.3510484822591,394.5250400797526,0.6966738215745505,114.77232953992942,22.211024339966855,28.391402144890048,0.6531724313810721,10.002556916010581,108.70941742029568,0.0
2021-12-04 11:10:00,3.4,5.8,41.9,20.0,7.8,2.963,2.678055,4.6512,61.577999999999996,3.4444444444444446,10.166666666666668,193.05555555555554,1.7,99.27777777777777,9.0,1003.2777777777778,100.0,2.7222222222222223,20.055555555555557,1.0,417.72449874000984,390.1760447289478,0.7857961953460835,108.45282856159966,22.26445935233165,28.434569434042032,0.6966186858806234,10.002222520510355,112.26045346017611,0.0
2021-12-04 11:20:00,3.1,5.7,43.0,20.0,7.8,2.934,2.708755,4.6465000000000005,61.4908,3.5555555555555554,10.333333333333334,194.44444444444446,1.7,99.22222222222223,9.0,1003.2222222222222,100.0,2.7777777777777777,20.444444444444443,1.0,419.7492666625976,394.0221677652995,0.7494427570372315,108.18212892844852,22.297175097923493,28.484304273734658,0.7375299841333918,9.999414404098598,107.23879034979868,0.0
2021-12-04 11:30:00,3.3,5.8,42.6,20.1,7.9,2.964,2.31318,4.6353,61.436800000000005,3.6666666666666665,10.5,195.83333333333334,1.7,99.16666666666667,9.0,1003.1666666666666,100.0,2.833333333333333,20.833333333333332,1.0,422.29980910728716,395.3683418712397,0.7681071371547247,112.9897292713661,22.328554757436116,28.526168842315673,0.7497287081182004,9.998132263819377,112.47441497802734,0.0
2021-12-04 11:40:00,3.2,5.7,41.2,20.0,7.9,2.962,2.15879,4.8596,61.4303,3.7777777777777777,10.666666666666668,197.22222222222223,1.7,99.11111111111111,9.0,1003.1111111111111,100.0,2.888888888888889,21.22222222222222,1.0,424.775238647461,391.7792187184301,0.6539059614571138,110.79873728412693,22.373248334496708,28.525575608398952,0.6475924943076016,9.998500710422709,108.20772133218365,0.0
2021-12-04 11:50:00,3.3,5.7,41.9,20.0,7.8,2.976,2.2493,5.0637,61.377300000000005,3.888888888888889,10.833333333333334,198.61111111111111,1.7,99.05555555555556,9.0,1003.0555555555555,100.0,2.9444444444444446,21.61111111111111,1.0,425.3409630185082,390.99223948160807,0.6937293392411397,110.19177369521836,22.393102525075278,28.579533319473267,0.719987670481205,9.99915157477061,110.36880761464435,0.0
2021-12-04 12:00:00,3.3,5.8,40.8,20.0,7.9,2.98,2.37189,5.261699999999999,61.3871,4.0,11.0,200.0,1.7,99.0,9.0,1003.0,100.0,3.0,22.0,1.0,420.5740375773112,394.8450023677432,0.6809964760068783,111.01497406027411,22.416545179442497,28.634674234120858,0.6563762171372856,9.99846261673728,110.18749264711714,0.0
2021-12-04 12:10:00,3.5,5.9,41.4,20.0,7.9,2.976,3.4785199999999996,5.1411999999999995,61.385299999999994,4.055555555555555,11.5,202.66666666666666,1.6833333333333333,98.88888888888889,9.0,1003.0,100.0,3.0555555555555554,22.5,1.0,417.83443924827134,390.32282491048176,0.8187854683744369,115.33443006784903,22.428478908538818,28.65993476867676,0.6815012131631375,10.000508106549582,109.87572172800701,0.0
2021-12-04 12:20:00,3.6,5.9,43.0,20.0,8.0,2.967,4.25504,4.9694,61.37670000000001,4.111111111111111,12.0,205.33333333333334,1.6666666666666665,98.77777777777777,9.0,1003.0,100.0,3.111111111111111,23.0,1.0,419.48331756591796,390.5939577405206,1.0206080830080362,114.29835940409514,22.426760501969333,28.7045475390806,0.6944412684878387,10.002495997261866,110.36913562386721,0.0
2021-12-04 12:30:00,3.6,6.0,42.7,20.1,8.0,2.953,4.333345,5.0426,61.4212,4.166666666666667,12.5,208.0,1.65,98.66666666666667,9.0,1003.0,100.0,3.1666666666666665,23.5,1.0,417.7594400866278,393.42489117151024,1.3228815237933633,111.6591963473821,22.420251903533934,28.752991892496745,0.8223069095611573,10.007145862579346,111.11741483052572,0.0
2021-12-04 12:40:00,4.1,6.3,43.0,20.1,8.1,2.963,3.64955,4.9715,61.4828,4.222222222222222,13.0,210.66666666666666,1.6333333333333333,98.55555555555556,9.0,1003.0,100.0,3.2222222222222223,24.0,1.0,420.50456095377604,397.66672678629556,1.2246462016944157,112.09430189078812,22.406589414251727,28.77596982120794,0.8312984094225755,10.009221352776565,107.98014972212624,0.0
2021-12-04 12:50:00,4.3,6.5,43.1,20.1,8.3,2.958,3.0444500000000003,5.0236,61.5595,4.277777777777778,13.5,213.33333333333334,1.6166666666666667,98.44444444444444,9.0,1003.0,100.0,3.2777777777777777,24.5,1.0,416.9750768832503,400.0334232409247,1.2141711113361988,110.42100493673551,22.41464207649231,28.814122648239135,0.865181474685669,10.008765912055969,108.95133449554444,0.0
2021-12-04 13:00:00,4.5,6.6,42.2,20.2,8.4,2.964,3.5032699999999997,5.0095,61.6265,4.333333333333333,14.0,216.0,1.5999999999999999,98.33333333333333,9.0,1003.0,100.0,3.3333333333333335,25.0,1.0,421.5871687825521,395.344619789562,1.3139513505464893,112.56882963643909,22.405283233136107,28.849595075165485,0.8379871360637712,10.007652484737546,112.87349207409356,0.0
2021-12-04 13:10:00,4.8,6.9,42.6,20.2,8.6,2.948,3.31935,4.7471000000000005,61.64450000000001,4.388888888888889,14.5,218.66666666666666,1.5833333333333333,98.22222222222223,9.0,1003.0,100.0,3.388888888888889,25.5,1.0,423.0784950940362,393.9534983317057,1.3150349718231267,107.53722653577556,22.393319244384767,28.853540554046628,0.9257226107517879,10.007458046277364,109.64381552378336,0.0
2021-12-04 13:20:00,4.4,6.9,42.2,20.2,8.8,2.975,3.65922,4.885,61.7207,4.444444444444445,15.0,221.33333333333334,1.5666666666666667,98.11111111111111,9.0,1003.0,100.0,3.4444444444444446,26.0,1.0,422.67459899902343,393.83408830664627,1.1751927524316783,108.66399329061562,22.37795105934143,28.88891928354899,0.9552392423152923,10.005663671493531,107.8931777826945,0.0
2021-12-04 13:30:00,4.9,7.0,41.5,20.2,8.8,2.962,3.08881,4.8876,61.787800000000004,4.5,15.5,224.0,1.5499999999999998,98.0,9.0,1003.0,100.0,3.5,26.5,1.0,430.7359084065755,392.43244812011716,1.1048926623359239,109.96450829737606,22.365593588715893,28.95130314983217,0.9278457419414305,10.003527240564594,110.06494195194568,0.0
2021-12-04 13:40:00,4.3,6.9,40.9,20.2,8.9,2.967,2.57001,4.9124,61.82899999999999,4.555555555555555,16.0,226.66666666666666,1.5333333333333332,97.88888888888889,9.0,1003.0,100.0,3.5555555555555554,27.0,1.0,431.69381954149264,392.4615619492805,1.0088749397356631,111.55537277006161,22.36096557967407,28.978999058998237,0.9050317727845941,10.003696377721884,111.60922272547491,0.0
2021-12-04 13:50:00,4.7,6.9,41.7,20.2,8.9,2.958,2.604475,4.8157,61.8524,4.611111111111111,16.5,229.33333333333334,1.5166666666666666,97.77777777777777,9.0,1003.0,100.0,3.611111111111111,27.5,1.0,433.35238364033313,392.8121640610969,1.0247324769257826,108.476589956984,22.35347443262736,29.023340737024945,0.9577067047357559,10.001786125500995,108.4268286895752,0.0
2021-12-04 14:00:00,4.3,6.8,40.8,20.1,8.9,2.97,3.0302949999999997,4.8431,61.888099999999994,4.666666666666667,17.0,232.0,1.5,97.66666666666667,9.0,1003.0,100.0,3.6666666666666665,28.0,1.0,430.02506835937504,396.1821196492513,1.028862108014061,112.47803652898067,22.3490081208978,29.079910100462747,0.8897387466457605,10.001307577817453,112.89020131342829,0.0
2021-12-04 14:10:00,4.7,7.0,41.0,20.1,8.9,2.981,3.689805,4.8325000000000005,61.887,4.722222222222222,17.5,234.66666666666669,1.4833333333333332,97.55555555555556,9.0,1003.0,100.0,3.7222222222222223,28.5,1.0,430.96055053710944,389.1620370869253,1.2858012339455933,111.35420562959659,22.34641681989034,29.103437830607096,1.1112671885887782,10.000929156939188,106.92503378550211,0.0
2021-12-04 14:20:00,4.4,6.8,41.8,20.1,8.9,2.973,3.03729,4.6165,61.855399999999996,4.777777777777778,18.0,237.33333333333334,1.4666666666666666,97.44444444444444,9.0,1003.0,100.0,3.7777777777777777,29.0,1.0,431.17547335219115,391.9314904785156,1.0811709301704067,109.77786256111274,22.342340060034715,29.132661557547788,1.1033472308567016,10.003934432934907,108.9700161139709,0.0
2021-12-04 14:30:00,4.7,7.0,41.4,20.1,8.9,2.971,2.844935,4.6052,61.915099999999995,4.833333333333333,18.5,240.0,1.45,97.33333333333333,9.0,1003.0,100.0,3.833333333333333,29.5,1.0,426.94878356933594,389.25866486648033,1.1053752413459417,110.21827195550088,22.336886933644614,29.17931301434835,1.0380021342635155,10.00348714351654,112.46927879333495,0.0
2021-12-04 14:40:00,4.3,6.8,41.8,20.1,8.9,2.974,2.365205,4.6049,61.9708,4.888888888888889,19.0,242.66666666666669,1.4333333333333331,97.22222222222223,9.0,1003.0,100.0,3.888888888888889,30.0,1.0,426.7622699535852,393.22980950015716,1.0226530682400796,108.78707646752483,22.336170342763264,29.161702251434328,0.9272033457954725,10.002192282676697,108.6970003636678,0.0
2021-12-04 14:50:00,4.7,7.0,42.2,20.1,8.9,2.946,2.608175,4.6785,61.999900000000004,4.944444444444445,19.5,245.33333333333334,1.4166666666666665,97.11111111111111,9.0,1003.0,100.0,3.9444444444444446,30.5,1.0,426.40778289794923,392.631946105957,1.003986367601796,112.11080310864638,22.335520333112296,29.15809037671924,1.0302119136749015,10.001256751017383,108.33418503971423,0.0
2021-12-04 15:00:00,4.4,6.8,41.0,20.2,8.9,2.956,3.6616349999999995,4.6938,62.017700000000005,5.0,20.0,248.0,1.4,97.0,9.0,1003.0,100.0,4.0,31.0,1.0,422.64974466608857,392.9970923868815,1.1331767138619881,112.3354239445487,22.32870427131653,29.17172798156738,0.9873201694091159,10.000375145276388,108.52799420674641,0.0
2021-12-04 15:10:00,4.6,6.9,40.6,20.1,8.9,2.976,3.278505,4.7949,62.06,4.888888888888889,19.61111111111111,246.72222222222223,1.411111111111111,97.05555555555556,8.61111111111111,1003.1111111111111,100.0,3.888888888888889,30.444444444444443,1.0,426.8009809366862,391.9674791463216,1.3867295540322018,111.21965133020433,22.317089563305096,29.159306219176386,1.0574472989099848,9.999698821380314,112.91579841161179,0.0
2021-12-04 15:20:00,4.2,6.6,41.2,20.1,8.8,2.958,4.041835000000001,4.8975,62.08970000000001,4.777777777777778,19.22222222222222,245.44444444444446,1.422222222222222,97.11111111111111,8.222222222222221,1003.2222222222222,100.0,3.7777777777777777,29.88888888888889,1.0,431.0762867403579,390.2555421921303,1.3038762204088061,109.26742422287073,22.30422921816508,29.154940528869627,1.1258843524257343,9.998420826594035,110.87429438273111,0.0
2021-12-04 15:30:00,4.4,6.7,40.9,20.1,8.8,2.956,3.93344,4.8031999999999995,62.072500000000005,4.666666666666667,18.833333333333332,244.16666666666666,1.4333333333333333,97.16666666666667,7.833333333333333,1003.3333333333334,100.0,3.6666666666666665,29.333333333333332,1.0,431.1969825236003,389.33849237902416,1.374532781037907,112.8308300990304,22.288401398362414,29.178170356804365,1.1937121531299952,9.999214236534248,108.69057175049,0.0
