,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-04 15:40:00,4.3,6.6,40.8,20.1,8.7,2.944,3.670255,4.6842,62.0597,4.555555555555555,18.444444444444443,242.88888888888889,1.4444444444444444,97.22222222222223,7.444444444444445,1003.4444444444445,100.0,3.5555555555555554,28.77777777777778,1.0,430.0448478505803,385.0269918823242,1.2224682678391705,110.73143785767635,22.264886779785158,29.205424108505248,1.1243238886197409,10.003386913935342,106.03433844248454,0.0
2021-12-04 15:50:00,4.6,6.7,41.0,20.1,8.7,2.939,3.87352,4.7082,62.0896,4.444444444444445,18.055555555555557,241.61111111111111,1.4555555555555555,97.27777777777777,7.055555555555555,1003.5555555555555,100.0,3.4444444444444446,28.22222222222222,1.0,428.9422185262044,386.07869943553004,1.3737438879831363,110.61617037282826,22.25050736475799,29.243897890155598,1.1343827542224845,10.007050132832285,111.05570350884045,0.0
2021-12-04 16:00:00,4.5,6.7,41.1,20.1,8.7,2.986,4.63499,4.895300000000001,62.1296,4.333333333333333,17.666666666666668,240.33333333333334,1.4666666666666666,97.33333333333333,6.666666666666666,1003.6666666666666,100.0,3.3333333333333335,27.666666666666668,1.0,427.2416592337071,390.6278990681966,1.4585007888247064,110.36361800436245,22.236599416732787,29.28926171620687,1.174441270629565,10.007578358650207,110.49091557820638,0.0
2021-12-04 16:10:00,4.7,6.8,40.8,20.1,8.8,2.987,5.66337,4.860799999999999,62.1364,4.222222222222222,17.27777777777778,239.05555555555554,1.4777777777777779,97.38888888888889,6.277777777777778,1003.7777777777778,100.0,3.2222222222222223,27.11111111111111,1.0,427.83379048665364,393.7217329704898,1.596506846318137,109.01462102706823,22.2221457063815,29.31475175765948,1.2863593169895269,10.005741688895359,107.40241666955463,0.0
2021-12-04 16:20:00,4.6,6.8,41.3,20.1,8.8,2.952,6.503805,4.7295,62.1367,4.111111111111111,16.88888888888889,237.77777777777777,1.488888888888889,97.44444444444444,5.888888888888889,1003.8888888888889,100.0,3.111111111111111,26.555555555555557,1.0,427.97488444711973,397.87689005533855,1.6926808587945785,111.77080241596632,22.20355566752159,29.360180488952807,1.3129467990320953,10.007748656596167,108.86903508051641,0.0
2021-12-04 16:30:00,4.6,6.9,41.9,20.1,8.8,2.932,5.627475,4.8204,62.183400000000006,4.0,16.5,236.5,1.5,97.5,5.5,1004.0,100.0,3.0,26.0,1.0,424.82715291341145,403.99192136567217,1.7035590635046447,111.71875575782215,22.187720108032227,29.395760234196977,1.354145342608293,10.00919704437256,110.64754931131998,0.0
2021-12-04 16:40:00,4.5,6.8,41.4,20.2,8.8,2.96,5.526805,5.1479,62.2038,3.888888888888889,16.11111111111111,235.22222222222223,1.511111111111111,97.55555555555556,5.111111111111111,1004.1111111111111,100.0,2.888888888888889,25.444444444444443,1.0,420.80085135975105,399.91619586462264,1.6298476910355402,110.92433670819814,22.178226407207337,29.43302189983217,1.3080007211316775,10.011513851483663,110.39448924695031,0.0
2021-12-04 16:50:00,4.5,6.8,41.5,20.2,8.9,2.936,4.511455,5.5451,62.230399999999996,3.7777777777777777,15.722222222222221,233.94444444444446,1.5222222222222221,97.61111111111111,4.722222222222222,1004.2222222222222,100.0,2.7777777777777777,24.88888888888889,1.0,422.44541269938156,401.11800862630207,1.522603402168064,112.74358895490397,22.163216638565064,29.456756582260134,1.3187538874149323,10.007027654647828,111.3401178232829,0.0
2021-12-04 17:00:00,4.5,6.8,42.0,20.2,8.8,2.947,5.198745000000001,5.6312999999999995,62.167899999999996,3.666666666666667,15.333333333333332,232.66666666666666,1.5333333333333334,97.66666666666667,4.333333333333333,1004.3333333333334,100.0,2.666666666666667,24.333333333333336,1.0,424.5430735515726,400.5080378249596,1.4728425110969166,108.26919789416642,22.149319435809293,29.489815144242538,1.4484218757469103,10.002653290942565,108.40616564842267,0.0
2021-12-04 17:10:00,4.4,6.8,42.0,20.2,8.9,2.948,5.26769,5.6752,62.08050000000001,3.5555555555555554,14.944444444444445,231.38888888888889,1.5444444444444445,97.72222222222223,3.9444444444444446,1004.4444444444445,100.0,2.5555555555555554,23.77777777777778,1.0,423.5708922533057,398.06903340657556,1.6883711826565577,113.73454731310828,22.141375489369626,29.548935254091596,1.287262246888236,10.000385277688839,109.50828755394886,0.0
2021-12-04 17:20:00,4.4,6.7,41.1,20.2,8.8,2.968,4.78454,6.1254,62.0538,3.4444444444444446,14.555555555555555,230.11111111111111,1.5555555555555556,97.77777777777777,3.5555555555555554,1004.5555555555555,100.0,2.4444444444444446,23.22222222222222,1.0,422.41538684011874,398.00377569088994,1.7687165029675274,107.24025219523973,22.142944491704306,29.604862734476722,1.414676042199135,10.002182828585308,109.83384914398194,0.0
2021-12-04 17:30:00,4.5,6.9,40.6,20.2,8.9,2.957,4.731025,6.1388,61.986799999999995,3.3333333333333335,14.166666666666668,228.83333333333334,1.5666666666666667,97.83333333333333,3.166666666666667,1004.6666666666666,100.0,2.3333333333333335,22.666666666666668,1.0,426.7941764322917,399.0451792714788,1.7575384963804719,110.88880891465871,22.14012428030456,29.650285233912495,1.4820208283366456,10.00631196442297,108.161223240653,0.0
2021-12-04 17:40:00,4.5,6.8,41.1,20.2,8.9,2.962,5.07093,6.0888,61.946799999999996,3.2222222222222223,13.777777777777779,227.55555555555554,1.577777777777778,97.88888888888889,2.7777777777777777,1004.7777777777778,100.0,2.2222222222222223,22.111111111111114,1.0,426.92125244140624,396.52531595865884,1.7782290089433477,111.28362186841373,22.127440741856894,29.695640621185305,1.469767159819603,10.005676641464234,110.36697509765625,0.0
2021-12-04 17:50:00,5.3,7.2,42.5,20.2,8.9,2.97,4.91699,6.2955,61.9431,3.111111111111111,13.38888888888889,226.27777777777777,1.588888888888889,97.94444444444444,2.3888888888888884,1004.8888888888889,100.0,2.111111111111111,21.555555555555557,1.0,429.70619272867833,398.0521511034034,1.59141187916031,106.73651730488923,22.12460239114061,29.741458782099063,1.4243615605871556,10.005475262787382,110.43236724637995,0.0
2021-12-04 18:00:00,5.7,7.6,40.5,20.2,9.2,2.966,3.980025,6.5155,61.936400000000006,3.0,13.0,225.0,1.6,98.0,2.0,1005.0,100.0,2.0,21.0,1.0,431.05115458170576,402.64388885498045,1.4189415793836453,107.60113340517896,22.114406803152654,29.77752514968484,1.404418402760379,10.00074454997219,109.36836896346787,0.0
2021-12-04 18:10:00,5.4,7.6,40.9,20.3,9.4,2.962,5.24311,6.4327,61.926300000000005,2.9444444444444446,12.722222222222221,224.88888888888889,1.5111111111111113,98.05555555555556,1.8888888888888888,1005.0,100.0,2.0,20.555555555555557,1.0,429.96845296223955,400.6782912331066,1.4803915098343192,112.79990830265197,22.106128845214844,29.81622129122416,1.5369653303424518,9.996310842831928,108.79397179921469,0.0
2021-12-04 18:20:00,5.9,7.9,41.0,20.3,9.5,2.97,7.808355000000001,6.0905000000000005,62.059400000000004,2.888888888888889,12.444444444444445,224.77777777777777,1.4222222222222223,98.11111111111111,1.7777777777777777,1005.0,100.0,2.0,20.11111111111111,1.0,430.6491591389974,396.5477281381892,2.033320739902346,115.59587478616145,22.09945949850783,29.851506781281728,1.5421677210943847,9.995972791014418,110.9409174043041,0.0
2021-12-04 18:30:00,5.7,7.9,40.4,20.2,9.6,2.966,6.56515,6.0731,62.535900000000005,2.8333333333333335,12.166666666666666,224.66666666666666,1.3333333333333335,98.16666666666667,1.6666666666666667,1005.0,100.0,2.0,19.666666666666668,1.0,432.19167978922525,405.6873437535078,2.4232518935371927,116.99523168617722,22.101016783310193,29.855135378541245,1.7121109861606931,9.996039049180888,111.93303375007069,0.0
2021-12-04 18:40:00,5.8,7.9,40.7,20.2,9.7,2.951,4.266735,6.0927,62.815599999999996,2.7777777777777777,11.88888888888889,224.55555555555554,1.2444444444444445,98.22222222222223,1.5555555555555556,1005.0,100.0,2.0,19.22222222222222,1.0,431.17473592122394,406.6153125420932,1.9540705622892596,106.53221270803678,22.09414834572097,29.876327793530827,1.6120050712763252,9.997046497393463,111.29201275884768,0.0
2021-12-04 18:50:00,5.7,7.9,39.6,20.2,9.8,2.976,1.07781,6.9354,63.0446,2.7222222222222223,11.61111111111111,224.44444444444446,1.1555555555555557,98.27777777777777,1.4444444444444444,1005.0,100.0,2.0,18.77777777777778,1.0,426.06043555248743,404.9506601969401,1.401562822935945,96.83916257610429,22.082389341990154,29.876424833933516,1.5328548062841096,9.992890674273173,107.84459995269776,0.0
2021-12-04 19:00:00,6.2,8.3,39.2,20.1,9.8,2.981,0.96401,7.2799000000000005,63.01899999999999,2.6666666666666665,11.333333333333334,224.33333333333334,1.0666666666666667,98.33333333333333,1.3333333333333335,1005.0,100.0,2.0,18.333333333333332,1.0,422.20783294677733,401.573164409769,1.174895229236891,97.13310392692264,22.05837511547541,29.85976570511942,1.4677293412783052,9.990376215465997,105.20449352889412,0.0
2021-12-04 19:10:00,6.0,8.2,39.3,20.1,10.0,3.005,0.609525,7.503,62.50939999999999,2.611111111111111,11.055555555555555,224.22222222222223,0.9777777777777777,98.38888888888889,1.2222222222222223,1005.0,100.0,2.0,17.88888888888889,1.0,417.4194942570829,396.25786767367657,0.8693300398628591,99.48319852602684,22.03554567988983,29.84345096932966,1.403669830803144,9.987891170507098,104.91457450457213,0.0
2021-12-04 19:20:00,6.2,8.3,39.8,20.1,10.0,3.001,0.522715,7.640600000000001,61.995799999999996,2.5555555555555554,10.777777777777779,224.11111111111111,0.888888888888889,98.44444444444444,1.1111111111111112,1005.0,100.0,2.0,17.444444444444443,1.0,424.1603581746419,397.5086309814453,0.6834156850973765,99.54913687258791,22.00861366271973,29.8051850382487,1.2780208038290342,9.98866312821706,106.10395943959554,0.0
2021-12-04 19:30:00,6.0,8.1,40.2,20.1,10.0,2.98,0.41858500000000004,7.7559,61.71419999999999,2.5,10.5,224.0,0.8,98.5,1.0,1005.0,100.0,2.0,17.0,1.0,421.9683512369792,396.53617108224455,0.6377235310099556,102.60898866427146,21.96123484191248,29.730450340745143,1.312270358048253,9.989707125566774,102.4552067292208,0.0
2021-12-04 19:40:00,5.6,7.9,40.3,20.1,9.9,2.981,0.5170600000000001,7.8302000000000005,61.529700000000005,2.4444444444444446,10.222222222222221,223.88888888888889,0.7111111111111111,98.55555555555556,0.8888888888888888,1005.0,100.0,2.0,16.555555555555557,1.0,421.2405585734049,391.1606246948242,0.5959755844441847,104.73570053617831,21.926895271937052,29.683782895406086,1.131424998342991,9.989666163126627,110.32183211008707,0.0
2021-12-04 19:50:00,6.7,8.3,39.9,20.1,9.8,3.007,0.585205,7.349200000000001,61.371399999999994,2.388888888888889,9.944444444444445,223.77777777777777,0.6222222222222222,98.61111111111111,0.7777777777777779,1005.0,100.0,2.0,16.11111111111111,1.0,417.7355820052925,394.0235753868366,0.502349311143665,112.56244967228947,21.868507001090187,29.646312821544495,1.1271244406093985,9.991709945403922,104.74306081308484,0.0
2021-12-04 20:00:00,7.0,9.0,38.6,20.1,10.2,2.991,0.31346,5.3785,60.9917,2.3333333333333335,9.666666666666668,223.66666666666666,0.5333333333333332,98.66666666666667,0.6666666666666667,1005.0,100.0,2.0,15.666666666666668,1.0,410.56618611653647,394.2363083131286,0.347194123537106,118.46333994741494,21.7786146873,29.749674558100725,1.0703821818370602,9.99362651437016,106.95010838869602,0.0
2021-12-04 20:10:00,7.4,9.2,38.4,20.1,10.5,3.006,0.3267,5.3573,61.533899999999996,2.2777777777777777,9.38888888888889,223.55555555555554,0.4444444444444444,98.72222222222223,0.5555555555555556,1005.0,100.0,2.0,15.222222222222221,1.0,414.5348851135956,391.9962605794271,0.29690369032533825,111.37130016003626,21.703877642949422,29.865722023646036,1.0758606823285422,9.994642391204833,109.71641651153564,0.0
2021-12-04 20:20:00,7.5,9.4,38.3,20.0,10.7,2.97,0.23798500000000003,5.2862,61.9188,2.2222222222222223,9.11111111111111,223.44444444444446,0.3555555555555554,98.77777777777777,0.4444444444444444,1005.0,100.0,2.0,14.777777777777779,1.0,415.8349523925781,397.1947416739628,0.2838154374852271,105.45732016245525,21.631013456441586,29.94750307433349,0.9094090402058962,9.994164750912768,108.12581132662498,0.0
2021-12-04 20:30:00,7.7,9.6,38.1,20.0,10.9,2.986,0.30733,5.2073,62.098299999999995,2.166666666666667,8.833333333333334,223.33333333333334,0.2666666666666666,98.83333333333333,0.3333333333333335,1005.0,100.0,2.0,14.333333333333334,1.0,416.23543056444186,391.9398521931966,0.23518008135385426,104.65365803540763,21.65363021441099,30.04343109766642,0.8651331515281887,9.993838710057533,110.15322998305498,0.0
2021-12-04 20:40:00,7.7,9.6,37.8,20.0,11.1,3.001,0.41257,5.125,62.1822,2.111111111111111,8.555555555555557,223.22222222222223,0.1777777777777778,98.88888888888889,0.22222222222222232,1005.0,100.0,2.0,13.88888888888889,1.0,412.3503900146485,392.9455721274189,0.25549444603949445,108.73019352627338,21.67963769594828,30.12138666788737,0.8128798246383667,9.99330310344696,117.38907451629639,0.0
2021-12-04 20:50:00,7.8,9.7,37.9,20.0,11.2,3.023,0.27373,4.8420000000000005,62.184400000000004,2.0555555555555554,8.277777777777779,223.11111111111111,0.0888888888888888,98.94444444444444,0.11111111111111116,1005.0,100.0,2.0,13.444444444444445,1.0,409.09566837003865,394.64168958642017,0.25957579184976,110.40010730614097,21.703241114373935,30.160291485328457,0.8022157156080176,9.992262841133075,115.36650389698266,0.0
2021-12-04 21:00:00,5.7,8.6,37.9,20.0,11.1,2.921,0.163915,4.557,62.2106,2.0,8.0,223.0,0.0,99.0,0.0,1005.0,100.0,2.0,13.0,1.0,411.52225799560546,397.43528737386066,0.1464233141796042,103.95620037553002,21.70143781683539,30.126306529287564,0.7336074224956292,9.992793721263691,105.78332721861068,0.0
2021-12-04 21:10:00,5.0,7.5,36.0,20.0,10.3,2.984,0.156245,4.5058,62.2552,1.9444444444444444,8.444444444444445,224.66666666666666,0.027777777777777776,98.88888888888889,0.1111111111111111,1005.1666666666666,100.0,1.8888888888888888,13.61111111111111,1.0,412.7872417055328,395.74353447925085,0.15724881740486882,112.6169207017974,21.71248491993058,30.101456195863626,0.7350731239783561,9.99330226556056,118.79456673271912,0.0
2021-12-04 21:20:00,4.7,7.1,38.1,19.9,9.8,2.976,0.229065,4.579,62.34009999999999,1.8888888888888888,8.88888888888889,226.33333333333334,0.05555555555555555,98.77777777777777,0.2222222222222222,1005.3333333333334,100.0,1.7777777777777777,14.222222222222221,1.0,405.93690409342446,391.5550717163086,0.1673894655065726,118.67408026032528,21.693907571243027,30.054973913613015,0.7315293134151205,9.994015071540229,110.36299130542129,0.0
2021-12-04 21:30:00,4.6,7.0,39.7,20.0,9.4,2.968,0.24807,4.6026,62.3581,1.8333333333333333,9.333333333333334,228.0,0.08333333333333333,98.66666666666667,0.3333333333333333,1005.5,100.0,1.6666666666666667,14.833333333333334,1.0,409.7614785380747,399.454863326851,0.15210143395662717,106.81240078468106,21.683061265945433,30.031320015589397,0.6540961400667826,9.996287630399069,106.14736569722493,0.0
2021-12-04 21:40:00,4.4,6.8,40.5,20.0,9.2,2.968,0.276895,4.531000000000001,62.359500000000004,1.7777777777777777,9.777777777777779,229.66666666666666,0.1111111111111111,98.55555555555556,0.4444444444444444,1005.6666666666666,100.0,1.5555555555555556,15.444444444444445,1.0,414.9647848510743,398.54966726018097,0.17054367173052684,112.64994860438978,21.684636746746,30.01816343388315,0.5853482977473466,9.997033852587986,113.86107788861807,0.0
2021-12-04 21:50:00,4.2,6.7,40.9,20.1,9.0,2.966,0.24558999999999997,4.5169,62.358399999999996,1.7222222222222223,10.222222222222221,231.33333333333334,0.1388888888888889,98.44444444444444,0.5555555555555556,1005.8333333333334,100.0,1.4444444444444444,16.055555555555557,1.0,414.75188409564134,396.43978607177735,0.15690815355118334,116.91270455010195,21.661159687042236,29.979425757726034,0.604905209640662,9.99935415585836,100.79427131652832,0.0
2021-12-04 22:00:00,3.8,6.3,40.5,20.1,8.8,2.97,0.3886,4.4258,62.3217,1.6666666666666667,10.666666666666666,233.0,0.16666666666666666,98.33333333333333,0.6666666666666666,1006.0,100.0,1.3333333333333335,16.666666666666668,1.0,415.0399075317383,398.59077273664803,0.14360679948134183,108.27156685909983,21.69672446552643,29.967373433948232,0.5741622212773325,9.998428536000224,121.96243336650612,0.0
2021-12-04 22:10:00,3.7,6.1,41.0,20.1,8.5,2.981,0.431515,4.335,62.321600000000004,1.6111111111111112,11.11111111111111,234.66666666666666,0.19444444444444445,98.22222222222223,0.7777777777777778,1006.1666666666666,100.0,1.2222222222222223,17.27777777777778,1.0,418.86627379669545,396.68230171642085,0.20790490326150657,114.3147013268767,21.72246437142798,29.947845572024413,0.5482396918333182,9.99693145835467,115.68440616736977,0.0
2021-12-04 22:20:00,3.7,6.1,41.9,20.1,8.4,2.947,0.47325999999999996,4.4113999999999995,62.351099999999995,1.5555555555555556,11.555555555555555,236.33333333333334,0.2222222222222222,98.11111111111111,0.8888888888888888,1006.3333333333334,100.0,1.1111111111111112,17.88888888888889,1.0,418.50311981201173,394.02984313964845,0.21182820907357208,106.47161455682442,21.747812429147924,29.899067363146333,0.49835485143471236,9.998310856711393,110.8400920768781,0.0
2021-12-04 22:30:00,3.6,6.1,41.9,20.2,8.3,2.971,0.5944149999999999,4.743,62.404700000000005,1.5,12.0,238.0,0.25,98.0,1.0,1006.5,100.0,1.0,18.5,1.0,415.10143989299905,397.4968490811052,0.17968185308520898,108.62637185608601,21.76851095808428,29.85539381323561,0.5405519117036108,9.998867002072306,107.69293122911184,0.0
2021-12-04 22:40:00,3.5,6.1,42.0,20.2,8.3,2.985,0.664945,4.7306,62.363,1.4444444444444444,12.444444444444445,239.66666666666666,0.2777777777777778,97.88888888888889,1.1111111111111112,1006.6666666666666,100.0,0.8888888888888888,19.11111111111111,1.0,417.78334381103514,394.9658491007487,0.19281266402316374,113.0380694623182,21.773087923674932,29.81043540000916,0.4588903229645753,10.000639090457204,111.88589797025347,0.0
2021-12-04 22:50:00,3.5,5.9,41.9,20.2,8.2,2.934,0.650235,4.9669,62.35209999999999,1.3888888888888888,12.88888888888889,241.33333333333334,0.3055555555555555,97.77777777777777,1.222222222222222,1006.8333333333334,100.0,0.7777777777777779,19.72222222222222,1.0,418.7138524303217,393.78165931438576,0.20578122615203842,110.21903949974622,21.774505256017047,29.794535023371377,0.45649378602703405,10.00050323009491,113.20335628509523,0.0
2021-12-04 23:00:00,3.4,5.9,41.7,20.2,8.1,2.959,0.673755,5.0278,62.2841,1.3333333333333335,13.333333333333332,243.0,0.3333333333333333,97.66666666666667,1.3333333333333333,1007.0,100.0,0.6666666666666667,20.333333333333336,1.0,415.82502319335936,396.0767095947266,0.24079067529300166,105.9981155936462,21.77926488838627,29.766082661300054,0.5308623103115517,10.000325815448653,108.34837783899684,0.0
2021-12-04 23:10:00,3.5,5.9,41.8,20.2,8.1,2.942,0.515285,4.9584,62.223299999999995,1.2777777777777777,13.777777777777779,244.66666666666666,0.3611111111111111,97.55555555555556,1.4444444444444444,1007.1666666666666,100.0,0.5555555555555556,20.944444444444446,1.0,415.66595077339264,396.98735575007294,0.22884413731321268,111.62285886236502,21.773580764996805,29.759528587632257,0.4396770176611377,10.000196753033137,110.07330046659135,0.0
2021-12-04 23:20:00,3.5,5.9,42.2,20.3,8.1,2.936,0.617545,4.9437,62.1957,1.2222222222222223,14.222222222222221,246.33333333333334,0.3888888888888889,97.44444444444444,1.5555555555555556,1007.3333333333334,100.0,0.4444444444444444,21.555555555555557,1.0,410.6952245076497,393.3042147756993,0.22825674744817492,110.4755876918297,21.76460159037746,29.733028112292963,0.47613156230141557,10.000941933238574,103.33110863874188,0.0
2021-12-04 23:30:00,3.6,6.0,42.6,20.3,8.1,2.947,0.68457,4.9515,62.2288,1.1666666666666667,14.666666666666666,248.0,0.41666666666666663,97.33333333333333,1.6666666666666665,1007.5,100.0,0.3333333333333335,22.166666666666668,1.0,408.80225941975914,390.1250303141276,0.27030579913618025,105.49426017157775,21.76248960010076,29.727760931920198,0.44762050982922486,10.00123622988577,110.01736226227324,0.0
2021-12-04 23:40:00,3.8,6.2,43.0,20.3,8.2,2.961,0.686435,4.9865,62.2349,1.1111111111111112,15.11111111111111,249.66666666666666,0.4444444444444444,97.22222222222223,1.7777777777777777,1007.6666666666666,100.0,0.22222222222222232,22.77777777777778,1.0,413.81371200736913,388.9730285609454,0.27732109400196425,107.13332249765342,21.74111881573995,29.72790160179138,0.42376665130257607,10.001459558804829,101.7682762781779,0.0
2021-12-04 23:50:00,4.0,6.3,42.8,20.3,8.3,2.946,0.717375,4.870299999999999,62.2341,1.0555555555555556,15.555555555555555,251.33333333333334,0.4722222222222222,97.11111111111111,1.8888888888888888,1007.8333333333334,100.0,0.11111111111111116,23.38888888888889,1.0,417.02486063639327,386.67826350771145,0.2567236557775466,114.50930256407139,21.68293784879695,29.721866772430765,0.44907167195010994,10.003576591674891,101.91478878991079,0.0
2021-12-05 00:00:00,4.1,6.5,42.8,20.3,8.4,2.957,0.68916,4.9636000000000005,62.2448,1.0,16.0,253.0,0.5,97.0,2.0,1008.0,100.0,0.0,24.0,1.0,413.55264901347545,395.38499237060546,0.25535266784603816,112.68526433330472,21.67219710667928,29.778926518758134,0.45356828173001607,10.0026327308019,114.57438022613526,0.0
2021-12-05 00:10:00,4.3,6.6,42.6,20.3,8.5,2.972,0.6493599999999999,4.9094999999999995,62.23009999999999,0.9444444444444444,15.666666666666666,252.33333333333334,0.4888888888888889,96.94444444444444,2.2777777777777777,1008.0555555555555,100.0,0.0,23.5,1.0,415.708659769694,395.10201610696726,0.30581208505336255,108.8562214975303,21.682710818382308,29.77991977616219,0.41398306792696654,9.9998709738726,116.07316202777926,0.0
2021-12-05 00:20:00,4.2,6.6,42.3,20.3,8.6,2.953,0.724615,4.8649000000000004,62.204499999999996,0.8888888888888888,15.333333333333334,251.66666666666666,0.4777777777777778,96.88888888888889,2.5555555555555554,1008.1111111111111,100.0,0.0,23.0,1.0,412.8410806204259,387.90363149007163,0.29320433085521225,105.21555414641644,21.673890483015676,29.75649503190639,0.4284291571711248,9.999433120334215,107.43732407262772,0.0
2021-12-05 00:30:00,4.3,6.6,41.9,20.3,8.6,2.959,0.707635,4.8717999999999995,62.185199999999995,0.8333333333333334,15.0,251.0,0.4666666666666667,96.83333333333333,2.833333333333333,1008.1666666666666,100.0,0.0,22.5,1.0,410.0052890014648,390.53936577457125,0.298181398253951,104.94929490385758,21.676854845682776,29.723317693074545,0.44758409423132733,9.999859798749288,112.76470111846925,0.0
2021-12-05 00:40:00,4.2,6.6,41.8,20.3,8.6,2.974,0.753895,4.8281,62.221900000000005,0.7777777777777778,14.666666666666666,250.33333333333334,0.45555555555555555,96.77777777777777,3.1111111111111107,1008.2222222222222,100.0,0.0,22.0,1.0,408.6797232406441,396.1560416842055,0.3419014692735874,107.60799472420902,21.68679540181564,29.642452195269914,0.4164009640620505,10.000333584903997,109.35044199022195,0.0
2021-12-05 00:50:00,4.2,6.6,41.5,20.3,8.6,2.941,0.875735,4.886699999999999,62.24550000000001,0.7222222222222222,14.333333333333334,249.66666666666666,0.4444444444444444,96.72222222222223,3.388888888888889,1008.2777777777778,100.0,0.0,21.5,1.0,408.07281077067057,391.50078521728517,0.3314294875455273,105.80314282390358,21.675540157953897,29.57969663619995,0.4003514851381381,10.001256578763327,103.43659938812257,0.0
2021-12-05 01:00:00,4.1,6.5,41.3,20.3,8.6,2.996,0.92958,5.0107,62.2346,0.6666666666666667,14.0,249.0,0.43333333333333335,96.66666666666667,3.6666666666666665,1008.3333333333334,100.0,0.0,21.0,1.0,405.09477761805744,393.18699625300263,0.31516388690783137,109.6987077385423,21.687144764129723,29.473629843447846,0.45098957743643026,10.001543739798379,114.79322626900539,0.0
2021-12-05 01:10:00,4.1,6.5,41.5,20.3,8.6,2.952,0.9650449999999999,5.0571,62.180600000000005,0.6111111111111112,13.666666666666666,248.33333333333334,0.4222222222222222,96.61111111111111,3.944444444444444,1008.3888888888889,100.0,0.0,20.5,1.0,407.8733486938477,394.6793568929037,0.36903488520511796,112.54227934347034,21.685306193033853,29.372838554382326,0.4685152767598629,9.999096210797628,110.93182731628417,0.0
2021-12-05 01:20:00,4.2,6.5,41.8,20.3,8.6,2.963,0.9506650000000001,5.052,62.1441,0.5555555555555556,13.333333333333332,247.66666666666666,0.4111111111111111,96.55555555555556,4.222222222222221,1008.4444444444445,100.0,0.0,20.0,1.0,411.12070359854863,396.5975899146069,0.36268649897417105,111.64168629446947,21.689692305979754,29.275938578945095,0.5316190586209634,10.000691061908915,110.76419119150626,0.0
2021-12-05 01:30:00,4.2,6.5,41.8,20.3,8.6,2.959,0.91045,5.0202,62.087599999999995,0.5,13.0,247.0,0.4,96.5,4.5,1008.5,100.0,0.0,19.5,1.0,410.75515340169267,393.9565429617345,0.37950507631704294,107.61345851876642,21.684585571289062,29.205427128473918,0.40477352812886236,10.000311454137167,112.18542152404787,0.0
2021-12-05 01:40:00,4.3,6.6,41.8,20.3,8.6,3.0,0.8752549999999999,5.0692,62.080600000000004,0.4444444444444444,12.666666666666666,246.33333333333334,0.3888888888888889,96.44444444444444,4.777777777777778,1008.5555555555555,100.0,0.0,19.0,1.0,414.5526203339676,392.8822453816732,0.37516571815951727,108.12024644065039,21.6822537417331,29.158247730880134,0.5413471787406058,9.999525610417297,108.74441687740175,0.0
2021-12-05 01:50:00,4.3,6.6,41.8,20.3,8.6,2.985,0.88751,5.08,62.0861,0.38888888888888895,12.333333333333332,245.66666666666666,0.37777777777777777,96.38888888888889,5.055555555555555,1008.6111111111111,100.0,0.0,18.5,1.0,417.67422190348304,393.997588781598,0.3914367171553737,112.61773089608229,21.673890075683595,29.10413485209147,0.4086754785850644,9.99911676565806,107.05566107432048,0.0
2021-12-05 02:00:00,4.4,6.7,41.8,20.3,8.7,2.952,0.873865,4.9325,62.111000000000004,0.33333333333333337,12.0,245.0,0.36666666666666664,96.33333333333333,5.333333333333333,1008.6666666666666,100.0,0.0,18.0,1.0,419.4821249109027,392.02364532470705,0.34334488384951806,116.54963330910032,21.659164187113443,29.066149689356486,0.5445481645564239,9.999182481765747,113.43175128936767,0.0
2021-12-05 02:10:00,4.4,6.7,41.5,20.3,8.7,2.96,0.9276350000000001,4.8729,62.564099999999996,0.2777777777777778,11.666666666666666,244.33333333333334,0.3555555555555555,96.27777777777777,5.611111111111111,1008.7222222222222,100.0,0.0,17.5,1.0,416.3904123942058,391.0389165628368,0.36488354661791333,109.89637508995789,21.65417994181315,29.043183409372965,0.48595217617849507,10.000008306503295,107.06794216156007,0.0
2021-12-05 02:20:00,4.3,6.7,41.3,20.3,8.7,2.974,0.97833,4.9937,62.8251,0.2222222222222222,11.333333333333332,243.66666666666666,0.34444444444444444,96.22222222222223,5.888888888888888,1008.7777777777778,100.0,0.0,17.0,1.0,417.0379688868029,390.86680552164717,0.3316452556745396,108.62520230697373,21.63306347087278,29.023894011556763,0.5113296323025462,10.000169727977386,111.22932705141056,0.0
2021-12-05 02:30:00,4.4,6.7,41.3,20.3,8.7,2.978,0.9434149999999999,5.0003,62.928700000000006,0.16666666666666674,11.0,243.0,0.3333333333333333,96.16666666666667,6.166666666666666,1008.8333333333334,100.0,0.0,16.5,1.0,416.803273824056,387.56372190278154,0.30619172545512974,110.17956434195999,21.621492134730023,29.002587270736694,0.5079157853871583,10.000228471755982,113.05908803304037,0.0
2021-12-05 02:40:00,4.4,6.7,41.4,20.3,8.7,2.977,0.9929,4.804399999999999,62.9533,0.11111111111111116,10.666666666666666,242.33333333333334,0.3222222222222222,96.11111111111111,6.444444444444444,1008.8888888888889,100.0,0.0,16.0,1.0,415.8003974405924,388.9428931681315,0.36022673485853235,113.58283969857598,21.62144046783447,28.993856121699014,0.5077760255833467,10.000766177177429,104.83540514628092,0.0
2021-12-05 02:50:00,4.4,6.7,41.4,20.3,8.7,2.955,1.0576,4.6862,62.9499,0.05555555555555558,10.333333333333332,241.66666666666666,0.3111111111111111,96.05555555555556,6.722222222222221,1008.9444444444445,100.0,0.0,15.5,1.0,411.915926980205,388.3327306743052,0.38681545990314015,112.22069947194245,21.610675266287423,28.968739471651066,0.42513469472274945,10.003038881296492,109.75309204015355,0.0
2021-12-05 03:00:00,4.3,6.7,41.2,20.3,8.7,2.969,1.0576,4.6562,63.0132,0.0,10.0,241.0,0.3,96.0,7.0,1009.0,100.0,0.0,15.0,1.0,412.7612731933594,385.94417374183394,0.4141523989125833,105.29638346289512,21.612224102020264,28.925792093276975,0.4957253954807917,10.003388662338256,111.43997947692871,0.0
2021-12-05 03:10:00,4.3,6.7,41.2,20.3,8.7,2.987,1.037765,4.697699999999999,63.066100000000006,0.0,9.777777777777779,238.88888888888889,0.3222222222222222,96.16666666666667,7.0,1008.9444444444445,100.0,-0.05555555555555555,14.666666666666666,1.0,414.51038502660293,386.0184118652344,0.3765848800800951,114.84228656574831,21.60295169501655,28.898171741410163,0.4965388008253385,10.00237160297437,109.54336515933105,0.0
2021-12-05 03:20:00,4.3,6.6,41.3,20.3,8.7,2.937,1.109375,4.6259,63.0989,0.0,9.555555555555555,236.77777777777777,0.34444444444444444,96.33333333333333,7.0,1008.8888888888889,100.0,-0.1111111111111111,14.333333333333334,1.0,414.8862512207032,386.36221369600844,0.4221991593895827,109.09550398487156,21.588982594323024,28.859772534397358,0.5308367156300504,10.00188330337826,110.26282210549394,0.0
2021-12-05 03:30:00,4.3,6.6,41.5,20.3,8.7,2.969,0.95448,4.1539,63.0646,0.0,9.333333333333334,234.66666666666666,0.36666666666666664,96.5,7.0,1008.8333333333334,100.0,-0.16666666666666666,14.0,1.0,416.84831725723444,385.3141421298323,0.3490514624198783,110.33107211441643,21.579322090148928,28.82670364061991,0.6251015878468752,10.000971512794495,110.62318113962809,0.0
2021-12-05 03:40:00,4.3,6.6,41.0,20.3,8.7,2.933,0.9382249999999999,3.7970999999999995,63.0278,0.0,9.11111111111111,232.55555555555554,0.38888888888888884,96.66666666666667,7.0,1008.7777777777778,100.0,-0.2222222222222222,13.666666666666666,1.0,412.61723693847654,387.93117684199893,0.41614912432087003,111.85872212641657,21.584946378287622,28.80814257454737,0.4757497118788082,10.001340375620092,110.97098256730764,0.0
2021-12-05 03:50:00,4.1,6.5,40.8,20.2,8.7,2.957,0.9471449999999999,3.4637000000000002,63.0419,0.0,8.88888888888889,230.44444444444446,0.4111111111111111,96.83333333333333,7.0,1008.7222222222222,100.0,-0.2777777777777778,13.333333333333334,1.0,412.7510432802398,389.2248593104571,0.46238523318395436,110.95735283091918,21.592462968125854,28.79550549480201,0.45922226104401265,10.00145273389116,109.97302339004257,0.0
2021-12-05 04:00:00,4.1,6.5,41.1,20.2,8.6,2.976,0.9729850000000001,3.3095999999999997,62.954600000000006,0.0,8.666666666666666,228.33333333333334,0.43333333333333335,97.0,7.0,1008.6666666666666,100.0,-0.3333333333333333,13.0,1.0,412.50820159561334,389.76023191956267,0.36135939843658,112.98910981409968,21.59883962631226,28.761082010269167,0.4903026040146748,10.002911998430887,111.14494121551513,0.0
2021-12-05 04:10:00,4.0,6.4,41.3,20.2,8.6,2.952,0.971895,3.6643,62.62329999999999,0.0,8.444444444444445,226.22222222222223,0.45555555555555555,97.16666666666667,7.0,1008.6111111111111,100.0,-0.3888888888888889,12.666666666666666,1.0,417.80986992846954,389.214746984723,0.40921506812596053,108.36739915987866,21.60775430673933,28.734284867701557,0.5440308797822497,10.003880803787103,111.253523512156,0.0
2021-12-05 04:20:00,4.0,6.4,41.2,20.2,8.5,2.981,0.9920300000000001,3.4818,62.418499999999995,0.0,8.222222222222221,224.11111111111111,0.47777777777777775,97.33333333333333,7.0,1008.5555555555555,100.0,-0.4444444444444444,12.333333333333332,1.0,417.5752631632487,389.26125114002446,0.42191876604437495,108.61408958542818,21.610043560663858,28.70373064994812,0.5531258237858613,10.00169358253479,107.66377957661946,0.0
2021-12-05 04:30:00,4.0,6.4,41.2,20.2,8.5,2.957,0.91478,2.6991,62.2623,0.0,8.0,222.0,0.5,97.5,7.0,1008.5,100.0,-0.5,12.0,1.0,415.21243358743607,393.1899353027344,0.38766613072805145,110.57846357227045,21.611887776056925,28.664742577870687,0.5952164934575558,9.999738079706827,110.46906575520833,0.0
2021-12-05 04:40:00,3.8,6.2,41.0,20.2,8.5,2.985,0.9472200000000001,2.4248000000000003,62.2374,0.0,7.777777777777778,219.88888888888889,0.5222222222222221,97.66666666666667,7.0,1008.4444444444445,100.0,-0.5555555555555556,11.666666666666666,1.0,416.72834930419924,393.75489317795325,0.43188445545775067,111.39415806183032,21.60850296650903,28.6248854993831,0.5532376180597618,10.000040956297836,109.84294946789069,0.0
2021-12-05 04:50:00,3.7,6.1,41.1,20.2,8.4,2.992,0.9627549999999999,2.7771,62.3793,0.0,7.555555555555555,217.77777777777777,0.5444444444444444,97.83333333333333,7.0,1008.3888888888889,100.0,-0.611111111111111,11.333333333333332,1.0,409.80806378945533,392.82046864827475,0.3685732302736849,109.43830921237752,21.599553559621175,28.59326327323914,0.6105716614673535,10.000893692970276,109.52531092325846,0.0
2021-12-05 05:00:00,3.5,5.9,41.1,20.2,8.3,2.968,0.933785,2.8087,62.488099999999996,0.0,7.333333333333334,215.66666666666666,0.5666666666666667,98.0,7.0,1008.3333333333334,100.0,-0.6666666666666666,11.0,1.0,413.5316003417969,395.3674046658922,0.435979611112573,108.80185130685064,21.581149071030698,28.57174927000272,0.5141211489971075,10.001133127293345,111.26663906851732,0.0
2021-12-05 05:10:00,3.4,5.9,41.2,20.2,8.2,2.954,0.89894,2.7334,62.9116,0.0,7.111111111111111,213.55555555555554,0.5888888888888888,98.16666666666667,7.0,1008.2777777777778,100.0,-0.7222222222222222,10.666666666666666,1.0,415.83902839748345,393.64128641764324,0.4502814528261874,111.67921357709808,21.570084053675334,28.55207173983256,0.5659743812680245,10.00239895025889,106.95270581563314,0.0
2021-12-05 05:20:00,3.7,6.0,41.5,20.2,8.2,2.974,0.91981,2.7292,63.1931,0.0,6.888888888888889,211.44444444444446,0.6111111111111112,98.33333333333333,7.0,1008.2222222222222,100.0,-0.7777777777777778,10.333333333333332,1.0,415.7212789916992,397.2418011720153,0.4269280223039079,110.90329740104028,21.55312900467781,28.549715271211614,0.5170143999803369,10.003459926944668,107.23739441564528,0.0
2021-12-05 05:30:00,3.6,6.0,41.1,20.2,8.2,2.971,1.06438,2.7963,63.3282,0.0,6.666666666666667,209.33333333333334,0.6333333333333333,98.5,7.0,1008.1666666666666,100.0,-0.8333333333333333,10.0,1.0,416.90311207738415,391.1848243836151,0.406924290732812,113.71305580677958,21.534530827204385,28.546150900522868,0.6110860196749369,10.00381517569224,106.67325368245443,0.0
2021-12-05 05:40:00,3.1,5.7,41.2,20.2,8.1,2.987,1.00801,3.0343,63.4239,0.0,6.444444444444445,207.22222222222223,0.6555555555555554,98.66666666666667,7.0,1008.1111111111111,100.0,-0.8888888888888888,9.666666666666666,1.0,420.4688520304362,395.80666208902994,0.47546711718674095,111.66206017704333,21.5223464695882,28.54369847567068,0.6078838432011968,10.00308940391756,112.66091314800715,0.0
2021-12-05 05:50:00,3.4,5.8,41.2,20.2,7.9,3.0,1.084455,3.0207,63.396699999999996,0.0,6.222222222222222,205.11111111111111,0.6777777777777778,98.83333333333333,7.0,1008.0555555555555,100.0,-0.9444444444444444,9.333333333333332,1.0,426.68929500185214,395.5856009437298,0.49543096566351796,110.08015197387522,21.529192593892414,28.54404699643453,0.6018083350857099,10.00087255001068,111.05386079152424,0.0
2021-12-05 06:00:00,3.1,5.6,41.9,20.2,7.9,2.954,1.077465,3.1878,63.4119,0.0,6.0,203.0,0.7,99.0,7.0,1008.0,100.0,-1.0,9.0,1.0,421.5606351830494,393.5762568155925,0.49471202955239235,109.21286287749554,21.522387443370064,28.543300624998274,0.6564030722015153,10.00131639402465,107.5838485362166,0.0
2021-12-05 06:10:00,3.0,5.5,41.4,20.2,7.8,2.977,1.1210900000000001,3.4182,63.402,-0.05555555555555555,6.055555555555555,202.16666666666666,0.6611111111111111,98.72222222222223,7.166666666666667,1008.0,97.5,-1.0555555555555556,9.222222222222221,1.0555555555555556,423.9610487523572,395.07483984234693,0.5245329189292118,114.06608201215495,21.513537137252463,28.555896024757864,0.7438867460544837,10.002106901777667,109.59570462523206,0.0
2021-12-05 06:20:00,3.0,5.4,40.0,20.2,7.8,2.958,1.05636,3.0727,63.3331,-0.1111111111111111,6.111111111111111,201.33333333333334,0.6222222222222222,98.44444444444444,7.333333333333333,1008.0,95.0,-1.1111111111111112,9.444444444444445,1.1111111111111112,427.4815834554036,394.7213532511393,0.4161592775263355,108.53199112585034,21.498490629196166,28.56131114323934,0.5606747990101576,10.002363311449688,110.01395219167075,0.0
2021-12-05 06:30:00,2.8,5.3,39.4,20.2,7.7,2.965,1.18002,3.018,63.2957,-0.16666666666666666,6.166666666666667,200.5,0.5833333333333333,98.16666666666667,7.5,1008.0,92.5,-1.1666666666666667,9.666666666666666,1.1666666666666667,423.83522714198324,398.9186056799176,0.4511132968238181,113.51004186317746,21.50242917238656,28.58893400736448,0.644898357586672,10.003713105654311,108.15606397618009,0.0
2021-12-05 06:40:00,2.9,5.4,39.4,20.1,7.7,2.98,1.0228300000000001,2.7800000000000002,63.27720000000001,-0.2222222222222222,6.222222222222222,199.66666666666666,0.5444444444444444,97.88888888888889,7.666666666666667,1008.0,90.0,-1.2222222222222223,9.88888888888889,1.2222222222222223,415.4599545288086,396.75692641334973,0.43590701348827043,109.19340749406547,21.493897018432616,28.602950553894043,0.6096101279060047,10.003894491195679,109.95656244913737,0.0
2021-12-05 06:50:00,3.1,5.6,39.6,20.1,7.7,2.975,1.065775,2.7646,63.34009999999999,-0.2777777777777778,6.277777777777778,198.83333333333334,0.5055555555555555,97.61111111111111,7.833333333333333,1008.0,87.5,-1.2777777777777777,10.11111111111111,1.2777777777777777,416.5664891315329,391.0831743367513,0.4112605032648912,110.58402536920235,21.475540324496684,28.61735707724835,0.5488971397465905,10.003992706611331,108.14957268666413,0.0
2021-12-05 07:00:00,2.8,5.4,38.3,20.1,7.8,2.981,1.2337099999999999,2.612,63.3008,-0.3333333333333333,6.333333333333333,198.0,0.4666666666666666,97.33333333333333,8.0,1008.0,85.0,-1.3333333333333333,10.333333333333334,1.3333333333333333,421.9618087768555,388.0221039590068,0.40362166806045224,114.5757174977879,21.46771632194519,28.63887203216553,0.5721241441369057,10.003887238502504,111.3946207936605,0.0
2021-12-05 07:10:00,3.8,6.0,37.7,20.1,7.8,2.977,2.1323350000000003,2.7586,62.91029999999999,-0.3888888888888889,6.388888888888889,197.16666666666666,0.42777777777777776,97.05555555555556,8.166666666666666,1008.0,82.5,-1.3888888888888888,10.555555555555555,1.3888888888888888,426.3821101467089,393.6927718098958,0.600379655464726,114.10781598883162,21.460463931035186,28.65203869113814,0.7592236338564231,10.002147237244298,110.03607883733544,0.0
2021-12-05 07:20:00,3.7,5.8,37.1,20.0,7.9,2.972,4.05312,2.9153,62.6905,-0.4444444444444444,6.444444444444445,196.33333333333334,0.38888888888888884,96.77777777777777,8.333333333333334,1008.0,80.0,-1.4444444444444444,10.777777777777779,1.4444444444444444,424.81941670735677,395.7513683976798,0.9633250489511059,111.75909151325118,21.45641342163086,28.660990845362345,0.8290444645285607,10.00101944287618,107.84527698516845,0.0
2021-12-05 07:30:00,3.0,5.5,38.3,20.0,8.0,2.961,4.3515999999999995,2.9326,62.5437,-0.5,6.5,195.5,0.35,96.5,8.5,1008.0,77.5,-1.5,11.0,1.5,427.95567838471516,398.3689827473958,1.0846955254993869,111.26374176176255,21.454904310689805,28.668564580497094,0.891969017888193,10.000725036825838,108.7677589703145,0.0
2021-12-05 07:40:00,3.2,5.5,38.9,20.0,7.8,2.997,2.889465,2.9142,62.4169,-0.5555555555555556,6.555555555555555,194.66666666666666,0.31111111111111106,96.22222222222223,8.666666666666666,1008.0,75.0,-1.5555555555555556,11.222222222222221,1.5555555555555556,423.4324489584736,397.34096722482263,0.9694861209375709,109.18158821515445,21.460294466018677,28.694212478001912,0.8867436028520267,10.002660760879516,108.05938635508218,0.0
2021-12-05 07:50:00,2.8,5.3,39.3,20.0,7.7,2.981,1.414045,3.2581,62.356100000000005,-0.611111111111111,6.611111111111111,193.83333333333334,0.2722222222222222,95.94444444444444,8.833333333333334,1008.0,72.5,-1.6111111111111112,11.444444444444445,1.6111111111111112,419.9358395245432,394.5233099751089,0.858429486840795,109.47100973527984,21.46430089584178,28.700538843715258,0.856296145830114,10.002247011243961,110.4018625705525,0.0
2021-12-05 08:00:00,2.6,5.3,40.7,20.1,7.8,2.966,1.4512550000000002,3.5595,62.2836,-0.6666666666666666,6.666666666666667,193.0,0.23333333333333328,95.66666666666667,9.0,1008.0,70.0,-1.6666666666666665,11.666666666666666,1.6666666666666665,423.272160135905,398.6687955729167,0.8279308895867761,114.45205921625686,21.48864063580831,28.71216658592224,0.8141841292381287,10.002479836146037,109.19433188120524,0.0
2021-12-05 08:10:00,2.7,5.1,39.4,20.1,7.6,3.01,1.367105,3.7755,62.2487,-0.7222222222222222,6.722222222222222,192.16666666666666,0.19444444444444442,95.38888888888889,9.166666666666668,1008.0,67.5,-1.7222222222222223,11.88888888888889,1.7222222222222223,424.376403443786,393.83124991932135,0.683032448761544,109.44699632095077,21.520216357505927,28.719417034784954,0.8765550282547029,10.004090218382366,110.88329116993705,0.0
2021-12-05 08:20:00,2.5,5.0,39.4,20.1,7.5,2.977,1.41256,4.1646,62.1309,-0.7777777777777778,6.777777777777778,191.33333333333334,0.15555555555555556,95.11111111111111,9.333333333333334,1008.0,65.0,-1.7777777777777777,12.11111111111111,1.7777777777777777,416.1382145182291,394.40565745035804,0.6500565198055431,107.62985392037085,21.564271952418956,28.720738475443955,0.8458040710879585,10.0022119254581,123.38111574248406,0.0
2021-12-05 08:30:00,3.0,5.4,41.0,20.1,7.4,2.963,1.68289,4.4601,61.9972,-0.8333333333333333,6.833333333333333,190.5,0.11666666666666659,94.83333333333333,9.5,1008.0,62.5,-1.8333333333333333,12.333333333333332,1.8333333333333333,423.75394134521486,393.8398147863629,0.6947896207734353,115.6312823738486,21.61318845053851,28.723036327793103,0.7396755336073496,10.003264948715598,123.59030588656496,0.0
2021-12-05 08:40:00,3.3,5.5,41.4,20.2,7.5,2.983,1.6591318181818182,5.616909090909091,62.10027272727273,-0.8888888888888888,6.888888888888889,189.66666666666666,0.07777777777777772,94.55555555555556,9.666666666666668,1008.0,60.0,-1.8888888888888888,12.555555555555555,1.8888888888888888,426.1183926987922,396.08826062081874,0.6996701811102487,113.09192691027108,21.686883789698282,28.737403910954793,0.923520514369011,10.000323615074157,153.2606403096517,0.0
2021-12-05 08:50:00,3.3,5.8,39.9,20.2,7.7,2.966,1.56069,5.4597999999999995,60.6514,-0.9444444444444444,6.944444444444445,188.83333333333334,0.03888888888888886,94.27777777777777,9.833333333333334,1008.0,57.5,-1.9444444444444444,12.777777777777779,1.9444444444444444,427.886266135731,397.7080903116862,0.7709451013811901,106.38694226216462,21.727483529613515,28.786808806327777,0.8348809308739705,9.998498774356088,107.64874200551523,0.0
2021-12-05 09:00:00,3.5,5.8,41.7,20.2,7.8,2.965,1.927035,5.2543,59.737300000000005,-1.0,7.0,188.0,0.0,94.0,10.0,1008.0,55.0,-2.0,13.0,2.0,426.1321571858724,396.8592110855278,0.752457235608734,110.88432116988015,21.79606134732564,28.829656216303505,0.8760473661124706,9.998548809687296,121.23485220591226,0.0
2021-12-05 09:10:00,3.2,5.7,41.6,20.3,7.9,2.97,3.41995,5.1299,60.119899999999994,-0.8888888888888888,7.0,190.33333333333334,0.0,93.55555555555556,10.0,1007.8888888888889,55.22222222222222,-1.9444444444444444,12.777777777777779,1.9444444444444444,420.8996355745162,398.4030260213216,1.0743240907754603,115.0525203200518,21.90183736170753,28.840596487778054,0.8641477383984684,9.996212992775913,149.5145387914625,0.0
2021-12-05 09:20:00,3.4,5.8,40.4,20.3,7.9,2.953,2.701335,5.0523,60.65599999999999,-0.7777777777777778,7.0,192.66666666666666,0.0,93.11111111111111,10.0,1007.7777777777778,55.44444444444444,-1.8888888888888888,12.555555555555555,1.8888888888888888,422.57868601481124,402.94882677100173,1.0883241643289387,112.12110593591032,22.019090592066448,28.832058919270832,0.9605663338800271,9.991765262285869,162.77445460001627,0.0
2021-12-05 09:30:00,3.4,5.8,42.2,20.3,7.9,2.968,1.946825,5.0275,60.851099999999995,-0.6666666666666667,7.0,195.0,0.0,92.66666666666667,10.0,1007.6666666666666,55.666666666666664,-1.8333333333333333,12.333333333333334,1.8333333333333333,422.97945373535157,406.90551183240166,1.0028427997500882,110.84007709373861,22.13211853356011,28.801660786321612,0.9635372952115064,9.99221249111628,163.301357520583,0.0
2021-12-05 09:40:00,3.3,5.9,41.3,20.3,8.1,2.965,1.7757649999999998,5.1613999999999995,61.0588,-0.5555555555555556,7.0,197.33333333333334,0.0,92.22222222222223,10.0,1007.5555555555555,55.888888888888886,-1.7777777777777777,12.11111111111111,1.7777777777777777,422.72761065603675,396.05818959554034,0.9449661457504929,111.10084009590796,22.236415214538575,28.758428726196293,0.9230660334229469,9.989232118924459,178.58345077514647,0.0
2021-12-05 09:50:00,4.0,6.2,41.6,20.3,8.0,2.993,1.78335,5.3432,61.221500000000006,-0.4444444444444444,7.0,199.66666666666666,0.0,91.77777777777777,10.0,1007.4444444444445,56.111111111111114,-1.7222222222222223,11.88888888888889,1.7222222222222223,422.552424621582,396.51730606956045,0.8716740702698796,108.26714940345894,22.32401147497576,28.674505353593553,0.9632504276687144,9.98844567915814,182.59304406246898,0.0
2021-12-05 10:00:00,3.8,6.2,42.2,20.4,8.2,2.947,1.45552,5.9,61.22090000000001,-0.33333333333333337,7.0,202.0,0.0,91.33333333333333,10.0,1007.3333333333334,56.333333333333336,-1.6666666666666667,11.666666666666666,1.6666666666666667,415.70544092287963,397.5960047403971,0.8562791493332993,104.59813751177599,22.422133973924453,28.616298330759598,0.9358905036141307,9.987668834648563,167.89287798628294,0.0
2021-12-05 10:10:00,,,,,,,1.7256050000000003,5.5631,61.01649999999999,-0.2222222222222222,7.0,204.33333333333334,0.0,90.88888888888889,10.0,1007.2222222222222,56.55555555555556,-1.6111111111111112,11.444444444444445,1.6111111111111112,420.00383422851564,395.32858556287044,0.7390374111977673,107.27908307350287,22.527432663588872,28.562499119710118,0.9590646584475108,9.988168445791903,166.3039677890411,0.0
2021-12-05 10:20:00,3.8,6.3,39.4,20.4,8.6,3.014,1.9189450000000001,5.1527,60.9057,-0.11111111111111116,7.0,206.66666666666666,0.0,90.44444444444444,10.0,1007.1111111111111,56.77777777777778,-1.5555555555555556,11.222222222222221,1.5555555555555556,422.49226284334037,393.88331895499397,0.8713517415843441,111.94350568631276,22.624759051005046,28.520654923121135,0.8921818659702936,9.98994295279185,147.45844095865885,0.0
2021-12-05 10:30:00,3.8,6.3,40.3,20.3,8.5,2.978,1.691285,5.487299999999999,61.0649,0.0,7.0,209.0,0.0,90.0,10.0,1007.0,57.0,-1.5,11.0,1.5,419.0049689737956,397.9204259236654,0.8154209994023802,111.59026549926587,22.71321094281256,28.45404899096085,0.8593972266949503,9.993065910500995,126.76849353768732,0.0
2021-12-05 10:40:00,3.9,6.3,42.0,20.4,8.5,2.953,1.8219249999999998,5.5658,61.2419,0.11111111111111116,7.0,211.33333333333334,0.0,89.55555555555556,10.0,1006.8888888888889,57.22222222222222,-1.4444444444444444,10.777777777777779,1.4444444444444444,416.56293964956,395.6565040184986,0.8040262870532645,111.53800521397996,22.798011912060325,28.40870945871213,0.8919598000281947,9.99343718779289,133.10783256897145,0.0
2021-12-05 10:50:00,4.1,6.5,41.5,20.4,8.6,2.917,1.5678649999999998,5.7555,61.2796,0.2222222222222221,7.0,213.66666666666666,0.0,89.11111111111111,10.0,1006.7777777777778,57.44444444444444,-1.3888888888888888,10.555555555555555,1.3888888888888888,414.88630249023436,393.99938212076825,0.8532960205807187,104.34522559882558,22.914516358402487,28.32649619856797,0.9845644896136502,9.990087603660626,147.68934602015435,0.0
2021-12-05 11:00:00,4.9,7.0,41.8,20.4,8.6,2.933,1.427265,6.5986,61.2755,0.33333333333333326,7.0,216.0,0.0,88.66666666666667,10.0,1006.6666666666666,57.666666666666664,-1.3333333333333335,10.333333333333334,1.3333333333333335,416.15100282866376,394.09517758424255,0.775397311747916,103.90766020931093,23.069739141464233,28.199055903752644,0.8866105381647745,9.994422656695047,54.04126981417338,0.0
2021-12-05 11:10:00,4.5,6.8,41.7,20.4,8.8,2.968,1.5115500000000002,6.545,61.1814,0.4444444444444444,7.0,218.33333333333334,0.0,88.22222222222223,10.0,1006.5555555555555,57.888888888888886,-1.2777777777777777,10.11111111111111,1.2777777777777777,419.0374470011394,394.43658681584503,0.7836235520445693,193.23106117571814,23.279063439072864,28.266526831179686,0.8836034281753887,10.00689842286083,14.3850286407794,0.0
2021-12-05 11:20:00,4.4,6.8,39.6,20.4,8.9,2.935,1.3524100000000001,6.5084,61.058299999999996,0.5555555555555556,7.0,220.66666666666666,0.0,87.77777777777777,10.0,1006.4444444444445,58.111111111111114,-1.2222222222222223,9.88888888888889,1.2222222222222223,443.1542816197187,395.6288155110677,0.7630104139986011,473.9170107609808,23.558654291508564,28.265953424313647,0.9141247182899276,10.010414550695042,21.216050451677397,0.0
