,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-05 11:30:00,4.5,6.7,39.8,20.4,8.8,2.995,1.192335,6.609399999999999,60.9028,0.6666666666666665,7.0,223.0,0.0,87.33333333333333,10.0,1006.3333333333334,58.333333333333336,-1.1666666666666667,9.666666666666668,1.1666666666666667,462.52404225667317,393.52536186130567,0.6746133481184978,515.7164769947461,23.760540345509845,28.08563748995463,0.89892517576615,10.002853023211161,139.81407387415567,0.0
2021-12-05 11:40:00,4.5,6.9,41.3,20.4,8.9,2.954,1.174055,6.4122,60.74829999999999,0.7777777777777777,7.0,225.33333333333334,0.0,86.88888888888889,10.0,1006.2222222222222,58.55555555555556,-1.1111111111111112,9.444444444444445,1.1111111111111112,475.7893342713104,393.7717383022966,0.6080380069123487,403.0402715754105,23.903890273692245,27.90808137327938,0.843900637958346,9.950722675188787,234.9897630991101,0.0
2021-12-05 11:50:00,4.9,7.0,41.4,20.4,8.9,2.949,1.14028,6.3184,60.661500000000004,0.8888888888888888,7.0,227.66666666666666,0.0,86.44444444444444,10.0,1006.1111111111111,58.77777777777778,-1.0555555555555556,9.222222222222221,1.0555555555555556,474.3072783932741,389.2220329793294,0.6278088727197741,297.40310948344944,24.00627204577128,27.719187383651736,0.7261633364856243,9.892955910364787,211.3263084665934,0.0
2021-12-05 12:00:00,4.6,7.0,40.2,20.4,8.9,2.96,1.03813,6.522799999999999,60.675,1.0,7.0,230.0,0.0,86.0,10.0,1006.0,59.0,-1.0,9.0,1.0,456.7829554906385,388.30888183944523,0.5668877408354633,217.626097100468,24.098480082474186,27.53582862255937,0.8354897793975926,9.905116878337106,159.27649125632593,0.0
2021-12-05 12:10:00,4.8,7.1,40.8,20.4,9.0,2.98,0.7044699999999999,6.854699999999999,60.7668,1.0555555555555556,6.833333333333333,230.55555555555554,0.005555555555555556,86.27777777777777,10.0,1006.0,59.833333333333336,-0.9444444444444444,8.777777777777779,1.0,446.4114145914714,389.9847653478863,0.46892623167337666,153.35282029491358,24.165517981847128,27.3545511118571,0.7679617952307065,9.949723169008891,95.9594217745463,0.0
2021-12-05 12:20:00,4.6,7.0,40.7,20.5,9.1,2.993,0.6625949999999999,6.9584,60.80069999999999,1.1111111111111112,6.666666666666667,231.11111111111111,0.011111111111111112,86.55555555555556,10.0,1006.0,60.666666666666664,-0.8888888888888888,8.555555555555555,1.0,439.2925115195088,392.1547808346803,0.47330789806731677,116.84799474640754,24.16501454153977,27.22088076295152,0.7563768896738352,9.97980375376125,72.04122050010552,0.0
2021-12-05 12:30:00,4.9,7.1,38.9,20.4,9.1,2.973,0.77069,6.9628,60.7546,1.1666666666666667,6.5,231.66666666666666,0.01666666666666667,86.83333333333333,10.0,1006.0,61.5,-0.8333333333333334,8.333333333333334,1.0,433.5097108968099,397.0017047399762,0.45275717360825185,91.1661236994684,24.205290234883627,27.118825747172036,0.7618562944730123,9.993440272013347,79.53599731445313,0.0
2021-12-05 12:40:00,4.9,7.2,38.9,20.4,9.2,2.973,0.768075,6.9318,60.660000000000004,1.2222222222222223,6.333333333333333,232.22222222222223,0.022222222222222223,87.11111111111111,10.0,1006.0,62.333333333333336,-0.7777777777777778,8.11111111111111,1.0,428.75173284421027,400.7035069783529,0.43809299006510927,82.04225352378889,24.211639963893568,27.009953980257286,0.7706883254933492,10.000081011804484,72.1640790252901,0.0
2021-12-05 12:50:00,4.9,7.2,40.1,20.4,9.2,2.979,0.9123300000000001,6.8571,60.6052,1.2777777777777777,6.166666666666667,232.77777777777777,0.02777777777777778,87.38888888888889,10.0,1006.0,63.166666666666664,-0.7222222222222222,7.888888888888889,1.0,424.2951207478841,398.44120861185013,0.4641277007998551,80.37300805237334,24.20925838470459,26.92985003153483,0.7295344918966293,10.004335978825887,82.18083139419556,0.0
2021-12-05 13:00:00,5.1,7.3,41.1,20.4,9.2,2.976,0.8908200000000001,6.2715000000000005,60.567499999999995,1.3333333333333333,6.0,233.33333333333334,0.03333333333333334,87.66666666666667,10.0,1006.0,64.0,-0.6666666666666667,7.666666666666667,1.0,418.0289815863248,398.8004435221354,0.45088632274145457,90.36674315285549,24.156559155782062,26.819576822916666,0.7648520757754643,10.006411182085673,71.18186859766642,0.0
2021-12-05 13:10:00,5.2,7.4,40.8,20.5,9.3,2.979,0.8591599999999999,5.9116,60.64919999999999,1.3888888888888888,5.833333333333333,233.88888888888889,0.038888888888888896,87.94444444444444,10.0,1006.0,64.83333333333333,-0.6111111111111112,7.444444444444445,1.0,416.83628540039064,394.65124857584635,0.47108478380503965,100.8654762164617,24.142057413058094,26.746477560808433,0.6232371024122345,10.007936776990944,77.11895254092028,0.0
2021-12-05 13:20:00,5.2,7.5,41.3,20.5,9.4,2.996,0.8720800000000001,5.8902,60.8162,1.4444444444444444,5.666666666666666,234.44444444444446,0.044444444444444446,88.22222222222223,10.0,1006.0,65.66666666666667,-0.5555555555555556,7.222222222222222,1.0,415.4065498334512,396.5698256008105,0.43666160799520837,106.14909698809609,24.146536502838135,26.71142920176188,0.6037409671147664,10.008169887860616,65.98090848286947,0.0
2021-12-05 13:30:00,5.2,7.4,40.8,20.5,9.4,2.99,0.811685,5.904,60.994299999999996,1.5,5.5,235.0,0.05,88.5,10.0,1006.0,66.5,-0.5,7.0,1.0,418.63297688802083,396.77577128092446,0.40389747334991466,108.56154790738208,24.096916546471373,26.70112438255784,0.657433847146014,10.005152470944292,79.66656150192864,0.0
2021-12-05 13:40:00,5.1,7.4,39.6,20.5,9.4,2.948,0.861195,5.709300000000001,61.075,1.5555555555555556,5.333333333333333,235.55555555555554,0.05555555555555556,88.77777777777777,10.0,1006.0,67.33333333333333,-0.4444444444444444,6.777777777777778,1.0,414.60470923763586,393.7517347840057,0.3468849156636976,113.10891458888511,24.07559908548991,26.70531665166219,0.6430151649316153,10.004840321540833,71.93354950586954,0.0
2021-12-05 13:50:00,5.3,7.5,39.2,20.5,9.5,2.972,0.813645,5.7677,61.11710000000001,1.6111111111111112,5.166666666666666,236.11111111111111,0.061111111111111116,89.05555555555556,10.0,1006.0,68.16666666666667,-0.38888888888888895,6.555555555555555,1.0,414.07422078450526,393.1165187405992,0.48437219438579787,111.87734783495887,24.040563916944514,26.703616168566345,0.6594409552233367,10.005195502372786,81.12820676663502,0.0
2021-12-05 14:00:00,5.1,7.4,39.7,20.5,9.5,2.962,0.738295,5.628500000000001,61.161199999999994,1.6666666666666665,5.0,236.66666666666666,0.06666666666666668,89.33333333333333,10.0,1006.0,69.0,-0.33333333333333337,6.333333333333334,1.0,407.0534826695234,389.26218465169273,0.39508275172004925,105.42757652110299,23.964749711354575,26.71842100461324,0.7078158519168695,10.005162642796835,92.38520140329997,0.0
2021-12-05 14:10:00,4.9,7.3,40.4,20.5,9.4,2.969,0.80934,5.819599999999999,61.152,1.7222222222222223,4.833333333333333,237.22222222222223,0.07222222222222223,89.61111111111111,10.0,1006.0,69.83333333333333,-0.2777777777777778,6.111111111111111,1.0,403.88656249999997,390.85083687968637,0.36948103433864266,102.92875295326535,23.935349321365358,26.721493819554645,0.6796487790346146,10.006362433433534,96.48394274393718,0.0
2021-12-05 14:20:00,4.4,6.9,39.1,20.5,9.2,2.97,0.67922,5.7313,61.13680000000001,1.7777777777777777,4.666666666666666,237.77777777777777,0.07777777777777779,89.88888888888889,10.0,1006.0,70.66666666666667,-0.2222222222222222,5.888888888888889,1.0,405.3268020805271,393.01393938437275,0.36329459647190265,106.87041687248791,23.908488815436932,26.721069067507813,0.7158611880655343,10.008576138140791,101.15401505184713,0.0
2021-12-05 14:30:00,4.4,6.8,40.2,20.5,9.1,2.994,0.77834,5.7598,61.12949999999999,1.8333333333333333,4.5,238.33333333333334,0.08333333333333334,90.16666666666667,10.0,1006.0,71.5,-0.16666666666666674,5.666666666666667,1.0,410.7712375895182,391.6042417995409,0.3627906021029599,114.15250610717946,23.856222422917686,26.71920750617981,0.6165762548148632,10.006202173233032,105.59628222147623,0.0
2021-12-05 14:40:00,4.5,6.8,40.1,20.5,9.0,3.027,0.89232,5.573600000000001,61.124199999999995,1.8888888888888888,4.333333333333333,238.88888888888889,0.08888888888888889,90.44444444444444,10.0,1006.0,72.33333333333333,-0.11111111111111116,5.444444444444445,1.0,409.01532847788144,392.600277573158,0.33561320448115384,108.41809957515048,23.842497436016966,26.729908514831028,0.662459836395952,10.005004212223204,108.06363408255712,0.0
2021-12-05 14:50:00,4.5,6.8,39.8,20.5,9.0,3.006,0.98171,4.9946,61.1081,1.9444444444444444,4.166666666666666,239.44444444444446,0.09444444444444446,90.72222222222223,10.0,1006.0,73.16666666666667,-0.05555555555555558,5.222222222222222,1.0,409.6041942342123,391.97433420817055,0.4427604857495444,115.52420532161906,23.82679793675741,26.697763566970828,0.5991555804510911,10.004885272979736,109.56696891784668,0.0
2021-12-05 15:00:00,4.5,6.9,39.7,20.5,9.0,2.968,0.9782249999999999,4.6107,61.1548,2.0,4.0,240.0,0.1,91.0,10.0,1006.0,74.0,0.0,5.0,1.0,415.0429308520788,388.9754278809997,0.4297895107961307,113.09484848022461,23.79066978470754,26.676811484913365,0.6225489992189541,10.005887549260242,108.41667266867255,0.0
2021-12-05 15:10:00,4.6,6.9,41.1,20.5,9.0,2.982,0.948715,4.3845,61.2471,1.8333333333333333,4.055555555555555,237.0,0.1,91.38888888888889,9.833333333333334,1006.1111111111111,75.05555555555556,-0.05555555555555555,5.166666666666667,1.0,420.3016075642904,392.2193912199174,0.48273530238765777,108.53791067543675,23.76220708211263,26.67215427716573,0.7020116451382636,10.008991343180337,109.29445018768311,0.0
2021-12-05 15:20:00,4.6,6.9,41.4,20.5,9.0,2.956,1.1365349999999999,4.5575,61.3771,1.6666666666666665,4.111111111111111,234.0,0.1,91.77777777777777,9.666666666666666,1006.2222222222222,76.11111111111111,-0.1111111111111111,5.333333333333333,1.0,419.08918991264255,390.1397047932943,0.5304110338071645,114.45324960762498,23.717341185316528,26.661194478482173,0.6237011439988842,10.01293582180799,108.99757010357527,0.0
2021-12-05 15:30:00,4.6,6.9,40.5,20.5,9.0,2.974,1.755895,4.7694,61.412699999999994,1.5,4.166666666666667,231.0,0.1,92.16666666666667,9.5,1006.3333333333334,77.16666666666667,-0.16666666666666666,5.5,1.0,419.5860296630859,390.00775420090247,0.763525832280264,113.83464541225109,23.66091817220052,26.67718146642049,0.6152769728004933,10.011329919497172,110.3088307317098,0.0
2021-12-05 15:40:00,4.5,6.9,40.7,20.5,9.0,2.991,2.747415,4.693,61.385799999999996,1.3333333333333333,4.222222222222222,228.0,0.1,92.55555555555556,9.333333333333334,1006.4444444444445,78.22222222222223,-0.2222222222222222,5.666666666666667,1.0,420.9222934591359,391.68877471923827,0.7242604629013498,108.6324453401296,23.616352149295267,26.706887704773813,0.636264034355596,10.015965552680237,110.78143388564976,0.0
2021-12-05 15:50:00,4.3,6.7,39.9,20.5,9.0,3.01,3.00259,4.677300000000001,61.3704,1.1666666666666665,4.277777777777778,225.0,0.1,92.94444444444444,9.166666666666666,1006.5555555555555,79.27777777777777,-0.2777777777777778,5.833333333333333,1.0,424.78679840087887,388.3064035560345,0.7618644429835897,110.37958357902569,23.56563614845276,26.76840224266052,0.6468585869173209,10.019672923088073,106.50573716481526,0.0
2021-12-05 16:00:00,4.3,6.7,39.0,20.5,8.9,2.963,2.08797,4.7807,61.41609999999999,1.0,4.333333333333333,222.0,0.1,93.33333333333333,9.0,1006.6666666666666,80.33333333333333,-0.3333333333333333,6.0,1.0,424.13159700590984,387.6317763264974,0.7609180870795317,110.98295641387249,23.50118197974512,26.83694677762393,0.7459579204401727,10.01939803783503,114.07891454815191,0.0
2021-12-05 16:10:00,4.1,6.5,38.5,20.5,8.8,2.996,3.9811199999999998,4.6373,61.4436,0.8333333333333333,4.388888888888889,219.0,0.1,93.72222222222223,8.833333333333334,1006.7777777777778,81.38888888888889,-0.3888888888888889,6.166666666666667,1.0,423.2314458211263,391.3428152220277,0.8592753913240918,111.20440642125189,23.45811542193095,26.9021834119161,0.7941228627165159,10.012570254007976,108.16305023193361,0.0
2021-12-05 16:20:00,4.4,6.7,40.8,20.4,8.7,2.969,2.514915,4.6045,61.451800000000006,0.6666666666666665,4.444444444444445,216.0,0.1,94.11111111111111,8.666666666666666,1006.8888888888889,82.44444444444444,-0.4444444444444444,6.333333333333334,1.0,423.42223663330077,390.2054888635394,0.9048288331715402,111.34955614057637,23.418903505088245,26.965093428401623,0.8350694472288008,10.010441681732566,105.43675802198507,0.0
2021-12-05 16:30:00,4.3,6.7,40.9,20.5,8.8,2.985,2.21382,4.026400000000001,61.405899999999995,0.5,4.5,213.0,0.1,94.5,8.5,1007.0,83.5,-0.5,6.5,1.0,424.4961250813802,397.8819329833984,0.8101940321728671,108.05769743299754,23.37948090504792,27.00185782012293,0.8110469697744159,10.005429273486811,113.31637743200959,0.0
2021-12-05 16:40:00,3.9,6.4,39.5,20.5,8.7,2.962,5.4047849999999995,3.7055999999999996,61.4163,0.33333333333333326,4.555555555555555,210.0,0.1,94.88888888888889,8.333333333333334,1007.1111111111111,84.55555555555556,-0.5555555555555556,6.666666666666667,1.0,426.7615515697961,392.9984989104874,1.0607927653850135,114.51184996222374,23.350256080627442,27.052029609680176,0.8361862299839655,10.000255077679952,109.90700222015383,0.0
2021-12-05 16:50:00,3.6,6.1,40.3,20.5,8.5,2.95,5.71884,3.5801000000000003,61.5389,0.16666666666666652,4.611111111111111,207.0,0.1,95.27777777777777,8.166666666666666,1007.2222222222222,85.61111111111111,-0.611111111111111,6.833333333333334,1.0,431.030608215332,386.54223815917965,1.5298504147051417,118.01303512077547,23.332237006473,27.08431619692657,0.9569084922438961,9.999539454751096,110.87894362950729,0.0
2021-12-05 17:00:00,3.4,6.0,39.6,20.5,8.4,3.009,3.8424750000000003,3.4515000000000002,61.65220000000001,0.0,4.666666666666667,204.0,0.1,95.66666666666667,8.0,1007.3333333333334,86.66666666666667,-0.6666666666666666,7.0,1.0,434.12016509308216,386.7219475301107,1.6627863552071953,116.67318946062508,23.307029276702362,27.116949097315473,1.0622689933679197,10.000705127123386,109.93628544198592,0.0
2021-12-05 17:10:00,3.6,6.0,39.4,20.5,8.3,2.971,2.7733350000000003,3.3838999999999997,61.7159,-0.16666666666666696,4.722222222222222,201.0,0.1,96.05555555555556,7.833333333333333,1007.4444444444445,87.72222222222223,-0.7222222222222222,7.166666666666667,1.0,435.90824157714843,388.78440183091436,1.6087838689890286,114.03145167787196,23.275754311879474,27.14872055053711,1.1747729844848316,10.001509381930033,108.84649470011394,0.0
2021-12-05 17:20:00,3.5,5.9,39.7,20.4,8.2,2.974,1.82978,3.5497,61.77,-0.3333333333333335,4.777777777777778,198.0,0.1,96.44444444444444,7.666666666666666,1007.5555555555555,88.77777777777777,-0.7777777777777778,7.333333333333334,1.0,431.977360941569,387.8897546386719,1.4191751158607882,110.33189424547098,23.23501418894967,27.179035004976782,1.0308246820121163,9.999015479114771,111.03835539974061,0.0
2021-12-05 17:30:00,3.4,5.8,41.6,20.5,8.2,2.98,3.1124099999999997,3.6186999999999996,61.7497,-0.5,4.833333333333333,195.0,0.1,96.83333333333333,7.5,1007.6666666666666,89.83333333333333,-0.8333333333333333,7.5,1.0,429.0801462984633,389.39003894674363,1.2327156654000282,106.24283531081205,23.198127635320027,27.215786329905193,1.0503661993145943,9.995222066243489,111.1745917256673,0.0
2021-12-05 17:40:00,3.5,6.0,40.8,20.5,8.1,2.912,4.46197,3.6625,61.7419,-0.666666666666667,4.888888888888889,192.0,0.1,97.22222222222223,7.333333333333333,1007.7777777777778,90.88888888888889,-0.8888888888888888,7.666666666666667,1.0,426.5916606648763,390.15060312906905,1.5044814601405867,109.83246361834856,23.15825248222567,27.244163578863198,1.251775821024752,9.994478866286197,112.93553821068026,0.0
2021-12-05 17:50:00,3.2,5.7,40.6,20.5,8.1,2.959,5.87248,3.8028,61.7624,-0.8333333333333335,4.944444444444445,189.0,0.1,97.61111111111111,7.166666666666666,1007.8888888888889,91.94444444444444,-0.9444444444444444,7.833333333333334,1.0,427.6536295467684,392.11403135102375,1.4846294410417307,109.3479369772356,23.12762921015422,27.262839628855385,1.154590017100175,9.993412090937296,108.27336643218993,0.0
2021-12-05 18:00:00,2.9,5.5,41.3,20.5,8.0,2.964,2.440265,3.7707,61.726200000000006,-1.0,5.0,186.0,0.1,98.0,7.0,1008.0,93.0,-1.0,8.0,1.0,427.5166522216797,390.6650136522315,1.3236787679269488,110.05488921601894,23.099640595710884,27.271440681145016,1.210833961674049,9.99446486136334,108.87913274495615,0.0
2021-12-05 18:10:00,2.9,5.4,39.8,20.5,7.9,3.001,1.871525,3.7784999999999997,61.6965,-1.0,5.0,188.33333333333334,0.12222222222222223,98.05555555555556,6.722222222222222,1008.0555555555555,93.38888888888889,-1.0,8.0,1.0,427.9808845712947,390.57672770182296,1.1901205211877823,108.10582188320697,23.068570353190104,27.289094301859542,1.1493579322099685,9.993893895149231,109.34270895640057,0.0
2021-12-05 18:20:00,2.9,5.4,39.6,20.5,7.8,2.956,2.1834350000000002,3.691,61.681,-1.0,5.0,190.66666666666666,0.14444444444444446,98.11111111111111,6.444444444444445,1008.1111111111111,93.77777777777777,-1.0,8.0,1.0,422.1591854858399,389.815973619483,1.0921082243996825,110.51813082894364,23.033759040024318,27.309506773005772,1.1074011307550689,9.99512106849649,110.48022107937916,0.0
2021-12-05 18:30:00,2.9,5.4,40.6,20.5,7.7,2.949,4.42844,3.4924,61.6697,-1.0,5.0,193.0,0.16666666666666669,98.16666666666667,6.166666666666667,1008.1666666666666,94.16666666666667,-1.0,8.0,1.0,423.8068387472219,387.4660905965169,1.1899670149158623,112.39806998861711,23.010123538970948,27.33338268597921,1.271688522497813,9.997087580362955,110.28378191630046,0.0
2021-12-05 18:40:00,2.9,5.4,41.8,20.5,7.7,2.955,2.947095,3.4216,61.7005,-1.0,5.0,195.33333333333334,0.18888888888888888,98.22222222222223,5.888888888888889,1008.2222222222222,94.55555555555556,-1.0,8.0,1.0,422.4677897135417,385.0213631816294,1.382469773954254,111.4809415524154,22.98544589198915,27.35504901110116,1.174041512576537,9.99859691097238,109.00663101347152,0.0
2021-12-05 18:50:00,3.8,6.1,41.2,20.5,7.8,2.985,3.5721800000000004,3.5627000000000004,61.755100000000006,-1.0,5.0,197.66666666666666,0.21111111111111114,98.27777777777777,5.611111111111111,1008.2777777777778,94.94444444444444,-1.0,8.0,1.0,420.5052087297111,387.7577490234375,1.3932692834701241,110.27013675431074,22.956072546371633,27.37590901364041,1.2021842239872884,9.999525625288149,108.90588792596161,0.0
2021-12-05 19:00:00,2.9,5.4,41.3,20.5,7.9,2.954,3.768855,3.5818,61.7607,-1.0,5.0,200.0,0.23333333333333336,98.33333333333333,5.333333333333334,1008.3333333333334,95.33333333333333,-1.0,8.0,1.0,418.1515776570638,388.6701418190441,1.4555498610310635,112.75886415750968,22.94024975458781,27.398102356592812,1.209834548830986,9.999420204162599,110.37710458119709,0.0
2021-12-05 19:10:00,3.0,5.5,41.9,20.5,7.8,2.944,5.66439,3.6531,61.72619999999999,-1.0,5.0,202.33333333333334,0.2555555555555556,98.38888888888889,5.055555555555555,1008.3888888888889,95.72222222222223,-1.0,8.0,1.0,422.8320896438073,391.0010848648247,1.7162889567236443,112.02603832007802,22.91968568252305,27.398886950110313,1.207297443430976,10.001489484161981,111.77269254695224,0.0
2021-12-05 19:20:00,3.2,5.6,40.6,20.5,7.8,2.964,5.61509,3.5625,61.706100000000006,-1.0,5.0,204.66666666666666,0.2777777777777778,98.44444444444444,4.777777777777779,1008.4444444444445,96.11111111111111,-1.0,8.0,1.0,428.44804300944014,393.8526947021484,1.793526860876272,111.53661604994436,22.898139616648358,27.410290575027467,1.3718949119249981,10.00295104821523,111.45057905832925,0.0
2021-12-05 19:30:00,2.9,5.5,40.6,20.5,7.8,2.976,6.107374999999999,3.6524,61.7379,-1.0,5.0,207.0,0.30000000000000004,98.5,4.5,1008.5,96.5,-1.0,8.0,1.0,424.6823713140378,393.4442550974879,1.8150024518959937,114.98822434419966,22.87742759009539,27.42446028639368,1.3809896013022818,10.003165303919948,110.77844237268307,0.0
2021-12-05 19:40:00,3.4,5.8,41.7,20.5,7.8,2.971,4.127081818181818,3.564090909090909,61.72572727272727,-1.0,5.0,209.33333333333334,0.32222222222222224,98.55555555555556,4.222222222222222,1008.5555555555555,96.88888888888889,-1.0,8.0,1.0,421.63256988525393,393.67824096679686,1.8022727385718944,110.28105169134626,22.858711880506092,27.42692099587392,1.4119921451369248,10.0029036992822,110.08491156626556,0.0
2021-12-05 19:50:00,2.9,5.5,41.2,20.6,8.0,2.964,3.884875,3.67375,61.7455,-1.0,5.0,211.66666666666666,0.34444444444444444,98.61111111111111,3.9444444444444446,1008.6111111111111,97.27777777777777,-1.0,8.0,1.0,426.9704794521989,393.10490044604774,1.8965664660391834,109.19750868587171,22.839723974863688,27.43426184972127,1.5090969961881637,10.004566047986348,108.7318298212687,0.0
2021-12-05 20:00:00,3.5,5.8,41.1,20.5,7.9,2.962,3.4853549999999998,3.6051,61.8429,-1.0,5.0,214.0,0.3666666666666667,98.66666666666667,3.666666666666667,1008.6666666666666,97.66666666666667,-1.0,8.0,1.0,424.3750514729818,392.4746833222488,1.7241897855337058,111.34865328707937,22.824611873572827,27.44691266954282,1.4320524756315738,10.002712695746771,110.56452845988301,0.0
2021-12-05 20:10:00,3.3,5.7,42.2,20.6,7.9,2.976,3.026655,3.5527,62.330200000000005,-1.0,5.0,216.33333333333334,0.38888888888888895,98.72222222222223,3.3888888888888893,1008.7222222222222,98.05555555555556,-1.0,8.0,1.0,428.62151664996975,391.9490666707357,1.6359484855973787,105.3257466649201,22.803492795599382,27.448762045283775,1.4339240267435036,10.00014426533112,110.11457735223284,0.0
2021-12-05 20:20:00,3.2,5.8,42.3,20.6,7.9,2.947,3.201835,3.4879,62.5499,-1.0,5.0,218.66666666666666,0.4111111111111112,98.77777777777777,3.1111111111111116,1008.7777777777778,98.44444444444444,-1.0,8.0,1.0,427.4705133056641,392.3532534579573,1.53740196001395,109.36132023676642,22.774512826574725,27.455960811625765,1.5229696558862083,9.998147032893984,110.07077793746346,0.0
2021-12-05 20:30:00,3.3,5.7,42.2,20.6,7.9,2.959,2.8027349999999998,3.319,62.6391,-1.0,5.0,221.0,0.43333333333333335,98.83333333333333,2.833333333333334,1008.8333333333334,98.83333333333333,-1.0,8.0,1.0,428.22852367883445,387.60770548502603,1.5156015842715225,107.35613561727232,22.74769995689392,27.46061816215515,1.5694726628065108,9.9976904964447,107.90237117767333,0.0
2021-12-05 20:40:00,3.0,5.6,42.3,20.6,8.0,2.983,2.71699,2.8402000000000003,62.696799999999996,-1.0,5.0,223.33333333333334,0.4555555555555556,98.88888888888889,2.5555555555555562,1008.8888888888889,99.22222222222223,-1.0,8.0,1.0,426.55655405680335,388.44247701359893,1.5282474482396229,109.75312852590098,22.72644406038489,27.453879789901993,1.4524221748989181,9.998164603265666,112.80307953829147,0.0
2021-12-05 20:50:00,3.5,5.9,42.3,20.6,7.9,2.946,2.774345,2.7062,62.79639999999999,-1.0,5.0,225.66666666666666,0.47777777777777786,98.94444444444444,2.2777777777777786,1008.9444444444445,99.61111111111111,-1.0,8.0,1.0,428.75753187508417,390.35293678020605,1.424870169883394,114.90954880428853,22.698638858795167,27.456895615259803,1.3378272215525309,9.99920470714569,109.44659318288168,0.0
2021-12-05 21:00:00,3.2,5.6,42.2,20.6,8.0,2.981,3.730995,3.0211,62.988099999999996,-1.0,5.0,228.0,0.5,99.0,2.0,1009.0,100.0,-1.0,8.0,1.0,429.1269643147786,392.56466501871745,1.6556567381835925,112.7356734886816,22.67527913562322,27.45908312716727,1.450699738735533,10.000608758656991,109.2031039728283,0.0
2021-12-05 21:10:00,3.2,5.8,42.3,20.6,8.0,2.981,3.9697400000000003,2.7144000000000004,63.088300000000004,-1.0555555555555556,5.166666666666667,224.38888888888889,0.4722222222222222,98.55555555555556,2.4444444444444446,1008.8888888888889,99.66666666666667,-1.1111111111111112,8.38888888888889,1.0,434.12197146360904,392.3679397232231,1.692825067225149,110.54347594352764,22.656403055191042,27.464133602778116,1.481696120897929,10.000718711217244,112.5037908299764,0.0
2021-12-05 21:20:00,3.3,5.7,42.2,20.6,7.9,2.961,3.9411549999999997,2.5095,63.1231,-1.1111111111111112,5.333333333333333,220.77777777777777,0.4444444444444444,98.11111111111111,2.888888888888889,1008.7777777777778,99.33333333333333,-1.2222222222222223,8.777777777777779,1.0,433.71055399576824,394.912862369932,1.6974357849359514,110.9179001235962,22.635130087534588,27.475535099169626,1.399587755198196,10.001063681941922,108.85279285258494,0.0
2021-12-05 21:30:00,3.2,5.6,42.0,20.6,7.9,2.956,4.280095,2.5505,63.180899999999994,-1.1666666666666667,5.5,217.16666666666666,0.4166666666666667,97.66666666666667,3.333333333333333,1008.6666666666666,99.0,-1.3333333333333333,9.166666666666666,1.0,429.8015969848633,399.95454060872396,1.8002851233273574,114.92904915222341,22.620093984603884,27.486367279688515,1.5250016210476558,10.000754384994506,110.57331776936849,0.0
2021-12-05 21:40:00,3.3,5.7,42.2,20.6,7.9,2.964,4.84559,2.4608999999999996,63.2302,-1.2222222222222223,5.666666666666667,213.55555555555554,0.3888888888888889,97.22222222222223,3.7777777777777777,1008.5555555555555,98.66666666666667,-1.4444444444444444,9.555555555555555,1.0,429.0361414591472,399.22345372342517,1.9314635688133834,112.24192824239785,22.600597540052597,27.48804381004161,1.620457667361545,10.002705381091705,107.250380864763,0.0
2021-12-05 21:50:00,3.2,5.5,41.3,20.5,7.9,2.974,4.841234999999999,2.7161,63.273,-1.2777777777777777,5.833333333333333,209.94444444444446,0.3611111111111111,96.77777777777777,4.222222222222222,1008.4444444444445,98.33333333333333,-1.5555555555555556,9.944444444444445,1.0,430.16812409148815,396.65719645182287,2.0304702108088186,113.42615952594133,22.572556053096967,27.505380110821484,1.756269935012537,10.00380732487824,110.07327399410096,0.0
2021-12-05 22:00:00,3.2,5.8,42.0,20.5,7.8,2.994,4.818440000000001,2.7309,63.1235,-1.3333333333333333,6.0,206.33333333333334,0.33333333333333337,96.33333333333333,4.666666666666666,1008.3333333333334,98.0,-1.6666666666666665,10.333333333333334,1.0,429.18756052653,392.36395888054506,2.01814495329803,107.77916760547014,22.54505455334981,27.52084181467692,1.6001737302541734,10.00292978922526,109.5297729619344,0.0
2021-12-05 22:10:00,3.5,5.9,42.9,20.5,7.9,2.955,4.524900000000001,2.7663,63.1423,-1.3888888888888888,6.166666666666667,202.72222222222223,0.3055555555555556,95.88888888888889,5.111111111111111,1008.2222222222222,97.66666666666667,-1.7777777777777777,10.722222222222221,1.0,425.9239868164062,393.1714231960253,1.954267110891935,108.49611804875951,22.521890942686696,27.526229297616386,1.601741104701818,10.000494244812572,109.37545576063253,0.0
2021-12-05 22:20:00,2.4,5.2,42.0,20.5,7.9,2.974,4.3364899999999995,2.8615,63.1117,-1.4444444444444444,6.333333333333334,199.11111111111111,0.2777777777777778,95.44444444444444,5.555555555555555,1008.1111111111111,97.33333333333333,-1.8888888888888888,11.11111111111111,1.0,428.27926759917165,393.2920810953776,1.9065621347919024,108.44443662460242,22.497015651067098,27.538980662027996,1.6350256566206613,9.998570143381755,110.47591983795166,0.0
2021-12-05 22:30:00,3.5,5.7,42.1,20.5,7.7,2.961,6.540965,2.8471,63.07469999999999,-1.5,6.5,195.5,0.25,95.0,6.0,1008.0,97.0,-2.0,11.5,1.0,428.7318548583984,390.79671384263315,2.0846623856637434,112.01634788620945,22.48473617575263,27.5452078776171,1.7735180367554648,9.997592682434341,109.38864525229243,0.0
2021-12-05 22:40:00,3.1,5.5,42.7,20.5,7.7,2.956,8.31127,2.8752,63.0573,-1.5555555555555556,6.666666666666667,191.88888888888889,0.2222222222222222,94.55555555555556,6.444444444444445,1007.8888888888889,96.66666666666667,-2.111111111111111,11.88888888888889,1.0,422.2621730795674,392.8836702473958,2.5062440006005557,113.28538426975747,22.466614106496174,27.547662178675335,1.8490456982453665,9.99955603281657,112.21678220113117,0.0
2021-12-05 22:50:00,2.9,5.5,43.0,20.6,7.8,2.975,7.63972,2.8777,63.0508,-1.6111111111111112,6.833333333333334,188.27777777777777,0.19444444444444448,94.11111111111111,6.888888888888888,1007.7777777777778,96.33333333333333,-2.2222222222222223,12.277777777777779,1.0,426.6924259440104,402.74957656684967,2.3764356909027207,108.17658497998943,22.449995734058533,27.5547660207479,1.8164999707876626,9.999484963632574,110.72244540543207,0.0
2021-12-05 23:00:00,2.6,5.2,42.6,20.6,7.7,2.947,6.7858149999999995,2.8644,63.04259999999999,-1.6666666666666665,7.0,184.66666666666666,0.16666666666666669,93.66666666666667,7.333333333333333,1007.6666666666666,96.0,-2.333333333333333,12.666666666666668,1.0,430.5469741435435,398.7587656656901,2.309978043164237,107.95903837538035,22.42837542851766,27.563255434036257,1.8657530627648036,9.999980926513672,109.07836523691813,0.0
2021-12-05 23:10:00,2.8,5.3,42.2,20.6,7.6,2.975,7.251399999999999,2.9053,63.029999999999994,-1.7222222222222223,7.166666666666667,181.05555555555554,0.1388888888888889,93.22222222222223,7.777777777777778,1007.5555555555555,95.66666666666667,-2.4444444444444446,13.055555555555555,1.0,430.9692581176758,398.7114268546269,2.3031221711197816,109.14867895740574,22.40676151722838,27.57626355419051,1.8628762167759532,10.000002765844098,108.64063493610101,0.0
2021-12-05 23:20:00,2.6,5.1,42.2,20.6,7.5,2.962,10.528935,2.9427,63.0415,-1.7777777777777777,7.333333333333334,177.44444444444446,0.1111111111111111,92.77777777777777,8.222222222222221,1007.4444444444445,95.33333333333333,-2.5555555555555554,13.444444444444445,1.0,428.7619397709288,398.788303527832,2.7603055789106983,111.39786377750548,22.381128851572672,27.60251235644023,1.9399201240142188,10.000547542572022,109.10605576833089,0.0
2021-12-05 23:30:00,2.4,5.0,42.3,20.5,7.5,2.955,10.140004999999999,2.8825000000000003,63.0399,-1.8333333333333333,7.5,173.83333333333331,0.08333333333333337,92.33333333333333,8.666666666666666,1007.3333333333334,95.0,-2.6666666666666665,13.833333333333332,1.0,435.26540273030594,400.59142872075927,2.7680097913203268,112.82667992004568,22.37071558090253,27.617419113816517,1.9873336604725842,10.000806472772933,109.97647915188202,0.0
2021-12-05 23:40:00,2.4,5.0,42.2,20.5,7.4,2.987,10.079004999999999,2.9156,63.0303,-1.8888888888888888,7.666666666666667,170.22222222222223,0.05555555555555558,91.88888888888889,9.11111111111111,1007.2222222222222,94.66666666666667,-2.7777777777777777,14.222222222222221,1.0,431.17580090051416,397.39525695450004,2.928869591506861,111.21676921003957,22.358789975764388,27.62910692010222,1.905715849611719,10.000002258591733,109.02829437277413,0.0
2021-12-05 23:50:00,2.5,5.0,42.1,20.5,7.3,2.949,9.60669,2.7997,63.0264,-1.9444444444444444,7.833333333333334,166.61111111111111,0.02777777777777779,91.44444444444444,9.555555555555555,1007.1111111111111,94.33333333333333,-2.888888888888889,14.61111111111111,1.0,427.47976053873697,395.12106903076176,2.684820876134991,108.87329446544754,22.35464234885523,27.633979488038744,2.0166967092833277,10.001261506053687,107.74392810390495,0.0
2021-12-06 00:00:00,2.3,4.9,42.4,20.5,7.3,2.99,8.32578,2.662,62.9082,-2.0,8.0,163.0,0.0,91.0,10.0,1007.0,94.0,-3.0,15.0,1.0,423.83712487582505,397.2583039452564,2.6004584963712314,107.34799913438701,22.35128468513489,27.622452643712357,2.0142364539702733,10.000740160942078,109.67658471425375,0.0
2021-12-06 00:10:00,2.4,5.0,42.5,20.5,7.3,2.963,6.72906,2.6285,62.94690000000001,-2.0,7.944444444444445,164.22222222222223,0.005555555555555556,91.27777777777777,9.722222222222221,1007.0,94.22222222222223,-2.9444444444444446,14.777777777777779,1.0,422.12010192871094,392.57788155742077,2.4324084708279807,109.2899575958683,22.345480019089866,27.612923127837103,1.924705082541805,9.99915735306713,110.15150308878408,0.0
2021-12-06 00:20:00,2.4,5.0,42.4,20.5,7.3,2.965,6.126845,2.5383,63.029399999999995,-2.0,7.888888888888889,165.44444444444446,0.011111111111111112,91.55555555555556,9.444444444444445,1007.0,94.44444444444444,-2.888888888888889,14.555555555555555,1.0,424.6620012094783,393.2016528320313,2.143328366020305,107.35032070892677,22.337663024967,27.59866098177635,1.8031771802935896,9.998376667620771,111.32607249804137,0.0
2021-12-06 00:30:00,2.4,5.0,42.1,20.5,7.3,2.941,5.878235,2.7534,63.117399999999996,-2.0,7.833333333333333,166.66666666666666,0.01666666666666667,91.83333333333333,9.166666666666666,1007.0,94.66666666666667,-2.8333333333333335,14.333333333333334,1.0,427.73082163492836,396.8980184375281,2.002711434381156,111.32832717529125,22.332874590555825,27.58142284711202,1.8487087968985239,9.996716570854186,108.3321454366048,0.0
2021-12-06 00:40:00,2.4,4.9,42.1,20.5,7.3,2.997,5.9751199999999995,2.7211,63.12179999999999,-2.0,7.777777777777778,167.88888888888889,0.022222222222222223,92.11111111111111,8.88888888888889,1007.0,94.88888888888889,-2.7777777777777777,14.11111111111111,1.0,427.35884690207996,399.04444274902346,2.0222071258227032,112.76147291172697,22.32666542015507,27.57147779707181,1.8848053700540024,9.996040608168995,109.22069215268064,0.0
2021-12-06 00:50:00,2.4,4.9,42.5,20.5,7.3,2.942,8.40593,2.9478999999999997,63.111000000000004,-2.0,7.722222222222222,169.11111111111111,0.02777777777777778,92.38888888888889,8.61111111111111,1007.0,95.11111111111111,-2.7222222222222223,13.88888888888889,1.0,424.364313659668,402.4624650380803,2.3278382591069757,113.15516997795321,22.314700860977172,27.56352341969808,1.8289874281485876,9.998562267621358,108.68100004831949,0.0
2021-12-06 01:00:00,2.4,5.0,42.3,20.5,7.2,2.967,7.008069999999999,2.795,63.0914,-2.0,7.666666666666667,170.33333333333334,0.03333333333333334,92.66666666666667,8.333333333333334,1007.0,95.33333333333333,-2.6666666666666665,13.666666666666666,1.0,431.1053930453597,399.08916178385414,2.4246574272341648,109.21613940459861,22.297434739150567,27.565207001260443,1.802240459252212,10.002183963700203,110.77954439475711,0.0
2021-12-06 01:10:00,2.5,5.1,42.2,20.5,7.3,2.941,8.101980000000001,3.0675,63.1161,-2.0,7.611111111111111,171.55555555555554,0.038888888888888896,92.94444444444444,8.055555555555555,1007.0,95.55555555555556,-2.611111111111111,13.444444444444445,1.0,427.81698170979814,406.21786214192707,2.4957865658857057,110.21614055827513,22.27711718559265,27.581900819142657,1.8393940230210621,10.002118713061014,107.37638038635255,0.0
2021-12-06 01:20:00,2.5,5.0,42.0,20.5,7.3,2.978,7.612875,3.1213,63.1297,-2.0,7.555555555555555,172.77777777777777,0.044444444444444446,93.22222222222223,7.777777777777779,1007.0,95.77777777777777,-2.5555555555555554,13.222222222222221,1.0,424.33811109520923,401.7121255808863,2.405374878193699,111.65713773996815,22.261109709173947,27.59102971917492,1.86885357431436,10.00158035515392,110.54520578912422,0.0
2021-12-06 01:30:00,2.4,5.0,42.2,20.5,7.3,2.985,6.198765,3.0442,63.0785,-2.0,7.5,174.0,0.05,93.5,7.5,1007.0,96.0,-2.5,13.0,1.0,424.8963435872396,401.87300954182945,2.3675300316318952,108.30818959510933,22.239110339482625,27.602788241758184,1.8253172405224063,10.00117811154511,108.19062260449944,0.0
2021-12-06 01:40:00,2.4,4.9,41.8,20.5,7.3,2.958,5.0634999999999994,2.8744,63.0438,-2.0,7.444444444444445,175.22222222222223,0.05555555555555556,93.77777777777777,7.222222222222222,1007.0,96.22222222222223,-2.4444444444444446,12.777777777777779,1.0,422.52911176308817,402.8501321832065,2.095291500118493,111.9003548338723,22.225742015838623,27.619095268249517,1.7774477444092434,10.000078053474427,109.86954151153563,0.0
2021-12-06 01:50:00,2.3,4.9,42.1,20.5,7.3,2.981,5.43363,2.9805,63.0721,-2.0,7.388888888888889,176.44444444444446,0.061111111111111116,94.05555555555556,6.944444444444445,1007.0,96.44444444444444,-2.388888888888889,12.555555555555555,1.0,425.8216649373373,407.449025324679,1.8637569049084928,106.27062244458389,22.215294909773572,27.617326624972673,1.6393685648872354,9.999203823138092,110.85513059325137,0.0
2021-12-06 02:00:00,2.4,4.9,41.9,20.5,7.2,2.989,6.073475,3.2253,62.9308,-2.0,7.333333333333333,177.66666666666666,0.06666666666666668,94.33333333333333,6.666666666666667,1007.0,96.66666666666667,-2.3333333333333335,12.333333333333334,1.0,428.62301458249146,400.9696032714844,2.0649920997208797,112.15357769852976,22.201310710906984,27.611549005508426,1.658350345492363,9.99963576634725,107.55241954803466,0.0
2021-12-06 02:10:00,2.9,5.3,42.0,20.5,7.3,2.991,8.01877,3.0454,62.42999999999999,-2.0,7.277777777777778,178.88888888888889,0.07222222222222223,94.61111111111111,6.388888888888889,1007.0,96.88888888888889,-2.2777777777777777,12.11111111111111,1.0,428.7313041178386,403.06200285462126,2.23645398638006,112.2663285545306,22.18742728346485,27.611699851138447,1.68403196123697,9.999583748208602,109.61669790645104,0.0
2021-12-06 02:20:00,2.6,5.2,42.2,20.5,7.4,2.945,12.03347,2.8875,62.1789,-2.0,7.222222222222222,180.11111111111111,0.07777777777777779,94.88888888888889,6.111111111111112,1007.0,97.11111111111111,-2.2222222222222223,11.88888888888889,1.0,432.44701455653404,401.9000036621094,2.6566467139815204,111.2614034389776,22.17524756113688,27.61494555155436,1.744348712960879,10.000241691271464,109.76566079457602,0.0
2021-12-06 02:30:00,2.6,5.2,42.4,20.5,7.5,2.954,15.10531,2.825,62.109,-2.0,7.166666666666667,181.33333333333334,0.08333333333333334,95.16666666666667,5.833333333333334,1007.0,97.33333333333333,-2.166666666666667,11.666666666666668,1.0,436.49365010579425,407.20733954769446,3.40684398940054,117.50970277883239,22.154020245869955,27.62931812302541,1.8468814012122021,10.004669331642194,109.15419561396884,0.0
2021-12-06 02:40:00,2.6,5.2,42.0,20.5,7.4,2.968,17.623175,2.8048,62.079499999999996,-2.0,7.111111111111111,182.55555555555554,0.08888888888888889,95.44444444444444,5.555555555555556,1007.0,97.55555555555556,-2.111111111111111,11.444444444444445,1.0,437.6838448149582,393.9381818644206,3.951851885406311,110.30584562786555,22.13801704633034,27.651833708649974,1.9174890946163294,10.013128872025485,108.27254799945206,0.0
2021-12-06 02:50:00,2.6,5.2,42.2,20.5,7.4,2.958,18.863,2.7809999999999997,62.0893,-2.0,7.055555555555555,183.77777777777777,0.09444444444444446,95.72222222222223,5.277777777777779,1007.0,97.77777777777777,-2.0555555555555554,11.222222222222221,1.0,437.19389506022134,396.7404780525997,4.15853780477734,108.40783234698624,22.119992228793556,27.668008501031306,2.106683157982126,10.02224166417526,109.23877150368556,0.0
2021-12-06 03:00:00,3.3,5.6,42.3,20.5,7.5,3.01,19.302095,2.8067,62.0991,-2.0,7.0,185.0,0.1,96.0,5.0,1007.0,98.0,-2.0,11.0,1.0,439.40789840172073,398.48933618304375,4.182622918092599,109.41378680751822,22.114632314046226,27.687393951416016,2.0014859600861867,10.026928941408794,110.97776746114096,0.0
2021-12-06 03:10:00,3.1,5.5,42.2,20.5,7.6,2.949,19.35848,2.7512999999999996,62.09929999999999,-1.9444444444444444,7.055555555555555,186.05555555555554,0.11111111111111112,96.11111111111111,4.833333333333333,1007.0555555555555,98.11111111111111,-1.9444444444444444,11.055555555555555,1.0,442.8806463623047,406.1790943400065,4.0452432623825505,108.50051206448657,22.10714092540202,27.705626574909623,1.9877945237274226,10.027934408699725,108.36404476316636,0.0
2021-12-06 03:20:00,2.5,5.2,42.0,20.5,7.6,2.929,19.26905,2.6938,62.1167,-1.8888888888888888,7.111111111111111,187.11111111111111,0.12222222222222223,96.22222222222223,4.666666666666667,1007.1111111111111,98.22222222222223,-1.8888888888888888,11.11111111111111,1.0,441.2882244873047,403.88440071193656,4.113796610151981,113.88003987953489,22.095169650525023,27.71182410832852,2.1361118404744035,10.02467864028478,110.06234537350929,0.0
2021-12-06 03:30:00,2.6,5.2,42.0,20.5,7.5,2.98,19.37748,2.8232,62.1486,-1.8333333333333333,7.166666666666667,188.16666666666666,0.13333333333333333,96.33333333333333,4.5,1007.1666666666666,98.33333333333333,-1.8333333333333333,11.166666666666666,1.0,435.02873341878256,403.24168182373046,4.120956329545059,109.8913295366535,22.082071889457055,27.727691763646185,2.0659781542504576,10.022288273902936,108.58122815945728,0.0
2021-12-06 03:40:00,2.3,4.9,42.0,20.5,7.4,2.975,19.850815,2.6336,62.1177,-1.7777777777777777,7.222222222222222,189.22222222222223,0.14444444444444443,96.44444444444444,4.333333333333333,1007.2222222222222,98.44444444444444,-1.7777777777777777,11.222222222222221,1.0,437.7376697969985,410.1646565825364,3.9639165386776467,109.90548083483164,22.063467486376144,27.741081978587783,2.190241158389102,10.017428091609546,110.61287716493769,0.0
2021-12-06 03:50:00,2.2,4.8,42.2,20.5,7.3,2.979,19.4751,2.6670000000000003,62.0715,-1.7222222222222223,7.277777777777778,190.27777777777777,0.15555555555555556,96.55555555555556,4.166666666666667,1007.2777777777778,98.55555555555556,-1.7222222222222223,11.277777777777779,1.0,439.83122639973965,409.40504021304776,4.090871248521374,109.93212998535674,22.050895707890138,27.74893783272997,2.136822108825048,10.016159514276321,110.1499266711736,0.0
2021-12-06 04:00:00,2.1,4.8,42.3,20.5,7.2,2.971,19.566045,2.707,62.0715,-1.6666666666666667,7.333333333333333,191.33333333333334,0.16666666666666669,96.66666666666667,4.0,1007.3333333333334,98.66666666666667,-1.6666666666666667,11.333333333333334,1.0,436.40084366370894,406.5218009440104,4.077432033719316,111.54667478162689,22.04205210049947,27.75901947339376,2.0542400525013607,10.011056631406149,109.83545338948568,0.0
2021-12-06 04:10:00,2.1,4.7,42.4,20.5,7.1,2.96,22.17446,2.6621,62.064,-1.6111111111111112,7.388888888888889,192.38888888888889,0.17777777777777778,96.77777777777777,3.833333333333333,1007.3888888888889,98.77777777777777,-1.6111111111111112,11.38888888888889,1.0,431.6873665364584,408.9607459583502,4.609272189847493,109.49957068362478,22.034502642949423,27.772495233837493,2.2896583323189095,10.00698975153562,108.87647611822786,0.0
2021-12-06 04:20:00,2.1,4.7,42.2,20.5,7.1,2.975,22.87661,2.5624,62.0586,-1.5555555555555556,7.444444444444445,193.44444444444446,0.18888888888888888,96.88888888888889,3.6666666666666665,1007.4444444444445,98.88888888888889,-1.5555555555555556,11.444444444444445,1.0,435.15296705574826,407.7426221720378,4.525667341415492,113.5748124339217,22.03045096736843,27.779063577167058,2.2095624232561577,10.004947202461588,110.51267452067574,0.0
2021-12-06 04:30:00,1.9,4.6,42.4,20.5,7.1,2.945,22.530250000000002,2.5102,62.0715,-1.5,7.5,194.5,0.2,97.0,3.5,1007.5,99.0,-1.5,11.5,1.0,431.7693295288086,408.74856999890557,4.543717004444639,109.10142839205466,22.024678844193282,27.785251428259294,2.263687059673886,10.00515596691498,110.94401345807952,0.0
2021-12-06 04:40:00,2.4,4.8,42.5,20.5,7.0,2.944,22.876920000000002,2.43,62.1038,-1.4444444444444444,7.555555555555555,195.55555555555554,0.2111111111111111,97.11111111111111,3.333333333333333,1007.5555555555555,99.11111111111111,-1.4444444444444444,11.555555555555555,1.0,431.802297005489,410.87598719454365,4.660020527576996,109.29952156088447,22.01828216585062,27.797974338908652,2.23497718750757,10.001206760891414,109.76995741655598,0.0
2021-12-06 04:50:00,2.4,4.8,42.6,20.5,7.1,2.953,23.02422,2.4146,62.1583,-1.3888888888888888,7.611111111111111,196.61111111111111,0.2222222222222222,97.22222222222223,3.1666666666666665,1007.6111111111111,99.22222222222223,-1.3888888888888888,11.61111111111111,1.0,433.3527900187175,408.12992797851564,4.658656620979309,111.62393793741862,22.008206624984744,27.800760736465453,2.3187341533104577,10.000099763870239,111.2928354771932,0.0
2021-12-06 05:00:00,2.2,5.0,42.3,20.5,7.2,2.963,22.077775,2.2961,62.19500000000001,-1.3333333333333335,7.666666666666667,197.66666666666666,0.23333333333333334,97.33333333333333,3.0,1007.6666666666666,99.33333333333333,-1.3333333333333335,11.666666666666666,1.0,435.21533773137236,407.7130954681046,4.703781247516137,109.49641077742065,21.998516590581776,27.805617027875392,2.186425026062518,10.00042878102448,109.55563701198598,0.0
2021-12-06 05:10:00,2.1,4.8,41.2,20.5,7.2,2.963,21.901135,2.2625,62.2285,-1.2777777777777777,7.722222222222222,198.72222222222223,0.24444444444444444,97.44444444444444,2.833333333333333,1007.7222222222222,99.44444444444444,-1.2777777777777777,11.722222222222221,1.0,431.19503224690754,405.2495900472005,4.585109974287324,111.81137698868574,21.99320261615818,27.814444724368506,2.365907716569254,9.99874961473174,107.25957056745969,0.0
2021-12-06 05:20:00,2.0,4.6,41.1,20.5,7.1,2.948,21.95639,2.2024,62.2229,-1.2222222222222223,7.777777777777778,199.77777777777777,0.25555555555555554,97.55555555555556,2.6666666666666665,1007.7777777777778,99.55555555555556,-1.2222222222222223,11.777777777777779,1.0,431.66926982309633,406.33227858970906,4.645707021311852,111.01217592982923,21.98210963971197,27.81246783865374,2.410766843934517,9.999840607104328,107.02254275542869,0.0
2021-12-06 05:30:00,1.8,4.5,40.6,20.4,7.0,2.976,21.199865,2.0861,62.2401,-1.1666666666666667,7.833333333333333,200.83333333333334,0.26666666666666666,97.66666666666667,2.5,1007.8333333333334,99.66666666666667,-1.1666666666666667,11.833333333333334,1.0,431.07558680391855,402.14615672495177,4.408486528147412,107.78965215823071,21.97215396563212,27.814791472752894,2.3229542851448057,9.998628714879354,109.83696608225505,0.0
2021-12-06 05:40:00,1.8,4.4,40.9,20.4,6.9,2.984,20.31037,2.167,62.27,-1.1111111111111112,7.888888888888889,201.88888888888889,0.2777777777777778,97.77777777777777,2.333333333333333,1007.8888888888889,99.77777777777777,-1.1111111111111112,11.88888888888889,1.0,429.48943491617837,402.9820806884766,4.405862756711615,109.04730160729359,21.961018408705286,27.818249157889415,2.412087659091599,9.99711673758124,109.41722557908399,0.0
2021-12-06 05:50:00,1.6,4.3,41.3,20.4,6.8,2.939,19.70169,2.3003,62.2983,-1.0555555555555556,7.944444444444445,202.94444444444446,0.28888888888888886,97.88888888888889,2.1666666666666665,1007.9444444444445,99.88888888888889,-1.0555555555555556,11.944444444444445,1.0,427.81017774559984,401.6770037455943,4.449064945629088,113.8178355308576,21.947816767072947,27.819749825526095,2.4375107035966916,9.99772508540396,107.11726750217588,0.0
2021-12-06 06:00:00,1.7,4.3,40.8,20.4,6.8,2.973,19.63612,2.3667000000000002,62.307399999999994,-1.0,8.0,204.0,0.3,98.0,2.0,1008.0,100.0,-1.0,12.0,1.0,432.256987101237,405.7856023152669,3.8180766608822814,113.58395232227562,21.940365210446444,27.81856746673584,2.2544937868913015,9.998248837210916,107.27067817919182,0.0
2021-12-06 06:10:00,1.6,4.2,37.5,20.3,6.7,2.955,18.814635,2.2917,62.28959999999999,-0.9444444444444444,7.888888888888889,205.38888888888889,0.34444444444444444,98.05555555555556,2.0,1008.1111111111111,100.0,-0.9444444444444444,11.833333333333334,1.0,432.49596445368627,405.60515673407195,3.7514319595846075,127.62469559513242,21.92262644805477,27.839383868955622,2.1590638294092006,9.998579635566237,108.60962741463872,0.0
2021-12-06 06:20:00,1.4,4.1,42.2,20.3,6.6,2.937,18.070484999999998,2.1695,62.251400000000004,-0.8888888888888888,7.777777777777778,206.77777777777777,0.3888888888888889,98.11111111111111,2.0,1008.2222222222222,100.0,-0.8888888888888888,11.666666666666666,1.0,428.0233317057292,412.7894975789388,3.641548055147721,240.47147834820936,21.913944435119628,27.914274330139158,2.0483012366294857,9.998647012710572,122.84418211619058,0.0
2021-12-06 06:30:00,1.3,4.0,43.4,20.4,6.6,2.931,17.899925,2.1774,62.2405,-0.8333333333333334,7.666666666666667,208.16666666666666,0.43333333333333335,98.16666666666667,2.0,1008.3333333333334,100.0,-0.8333333333333334,11.5,1.0,428.31690109077545,433.72134021577386,3.8692294892954964,249.74390283272092,21.91153514985984,28.069921134205185,2.062036368483204,9.993597186190934,129.93814970221223,0.0
2021-12-06 06:40:00,1.3,4.0,42.0,20.5,6.5,2.926,18.670225,2.2455,62.2845,-0.7777777777777778,7.555555555555555,209.55555555555554,0.47777777777777775,98.22222222222223,2.0,1008.4444444444445,100.0,-0.7777777777777778,11.333333333333334,1.0,426.8159896850586,444.87897216796875,4.058348017136256,283.4062771196958,21.92322987745037,28.212411642451748,2.058897407027961,9.990170912607915,109.44548301567465,0.0
2021-12-06 06:50:00,1.4,4.0,42.1,20.5,6.5,2.97,19.008085,2.2902,62.300599999999996,-0.7222222222222222,7.444444444444445,210.94444444444446,0.5222222222222223,98.27777777777777,2.0,1008.5555555555555,100.0,-0.7222222222222222,11.166666666666666,1.0,433.1460940832379,460.58111291293443,3.9536475108976417,216.04730183229609,21.924156105235472,30.056359036440234,2.286675612040832,9.965288645130093,143.59939445409398,0.0
2021-12-06 07:00:00,1.3,4.0,39.3,20.5,6.5,2.945,20.073680000000003,2.3299,62.27720000000001,-0.6666666666666667,7.333333333333333,212.33333333333334,0.5666666666666667,98.33333333333333,2.0,1008.6666666666666,100.0,-0.6666666666666667,11.0,1.0,442.7264462280274,486.95619486490887,4.26384426614659,215.55781948111152,21.944041315714518,31.436616907119753,2.855858197212219,9.840813630421957,121.63817777951559,0.0
