,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-06 07:10:00,1.3,4.0,40.6,20.4,6.5,2.968,19.550235,2.2984,62.2602,-0.6111111111111112,7.222222222222222,213.72222222222223,0.6111111111111112,98.38888888888889,2.0,1008.7777777777778,100.0,-0.6111111111111112,10.833333333333334,1.0,462.9748935988854,425.49912200927736,4.291473756052007,266.2466151035977,21.148745341112384,29.760217263712047,10.74051667085475,10.649629129339747,2.0168136515220008,0.0
2021-12-06 07:20:00,1.3,4.0,41.6,20.4,6.5,2.945,19.295045,2.2199999999999998,62.240300000000005,-0.5555555555555556,7.111111111111111,215.11111111111111,0.6555555555555556,98.44444444444444,2.0,1008.8888888888889,100.0,-0.5555555555555556,10.666666666666666,1.0,471.40035512288415,419.6748473384462,4.091005783363924,251.90108878615212,20.506802864074707,28.735610796610512,8.537045465310415,14.28726485570272,5.566627036333084,0.0
2021-12-06 07:30:00,1.3,7.1,40.8,20.5,6.3,3.161,19.738485,2.2973,62.2394,-0.5,7.0,216.5,0.7,98.5,2.0,1009.0,100.0,-0.5,10.5,1.0,490.83338393288096,441.36688232421875,3.8671473536720384,282.63282431392344,20.663054520504623,29.700531854144593,5.00443396172281,15.020529596980683,74.30386029582914,0.0
2021-12-06 07:40:00,1.3,4.9,17.8,20.3,4.4,3.281,20.30454,2.3137,62.2318,-0.4444444444444444,6.888888888888889,217.88888888888889,0.7444444444444445,98.55555555555556,2.0,1009.1111111111111,100.0,-0.4444444444444444,10.333333333333334,1.0,506.99930603027343,447.60598950265467,3.8354792175858705,282.202813993982,20.813784505714803,30.13315787676364,3.898597440982269,14.249251334141878,114.60244717355502,0.0
2021-12-06 07:50:00,1.4,3.8,40.9,20.2,5.1,2.963,25.48015909090909,2.4926363636363638,62.22727272727273,-0.38888888888888895,6.777777777777778,219.27777777777777,0.788888888888889,98.61111111111111,2.0,1009.2222222222222,100.0,-0.38888888888888895,10.166666666666666,1.0,514.0557546646294,450.48226065449336,4.151127107022172,239.36431262991522,20.94089122136434,30.275854651133223,3.255702923933665,13.018477387428282,122.10365493774414,0.0
2021-12-06 08:00:00,1.3,4.0,41.1,20.3,5.8,2.975,20.16172,2.5523,62.1614,-0.33333333333333337,6.666666666666667,220.66666666666666,0.8333333333333335,98.66666666666667,2.0,1009.3333333333334,100.0,-0.33333333333333337,10.0,1.0,509.1168858846028,449.038361714681,4.053632308594925,197.65983533913135,21.06069271270838,30.305383416676925,3.0478068319282965,11.879239013720367,116.15774704453636,0.0
2021-12-06 08:10:00,1.4,4.0,40.6,20.3,6.1,2.968,18.63451,2.711,62.176,-0.2777777777777778,6.555555555555555,222.05555555555554,0.8777777777777778,98.72222222222223,2.0,1009.4444444444445,100.0,-0.2777777777777778,9.833333333333332,1.0,499.5792153474655,449.4413360104616,4.119243088394908,159.0669031554831,21.17379004160563,30.289640169143677,2.730817117293676,11.003358486493429,159.97232701619467,0.0
2021-12-06 08:20:00,1.3,4.0,40.2,20.4,6.2,2.928,13.511000000000001,3.1124,62.1899,-0.2222222222222222,6.444444444444445,223.44444444444446,0.9222222222222223,98.77777777777777,2.0,1009.5555555555555,100.0,-0.2222222222222222,9.666666666666666,1.0,515.1976575724284,451.144507446289,3.4355378732304116,155.74418077371888,21.260595309640053,30.182594269628577,2.522763845934033,10.489219013903774,139.74996044482214,0.0
2021-12-06 08:30:00,1.4,4.1,40.6,20.4,6.3,2.934,12.813935,3.0704000000000002,62.09010000000001,-0.16666666666666674,6.333333333333334,224.83333333333334,0.9666666666666668,98.83333333333333,2.0,1009.6666666666666,100.0,-0.16666666666666674,9.5,1.0,515.4453683366447,449.8368264068954,3.154995586993331,137.24473654730846,21.344837427139282,30.04882969538371,2.410287951827049,10.256669187545777,138.40694733937582,0.0
2021-12-06 08:40:00,1.3,4.1,41.2,20.4,6.3,2.968,16.69246,2.9828,61.996,-0.11111111111111116,6.222222222222222,226.22222222222223,1.011111111111111,98.88888888888889,2.0,1009.7777777777778,100.0,-0.11111111111111116,9.333333333333332,1.0,511.4627960205078,450.7692075917913,3.2764012313831996,123.98464125035173,21.439719451537915,29.945946582966606,2.1114784785919944,10.132811266419576,153.83101365881453,0.0
2021-12-06 08:50:00,1.4,4.1,41.2,20.5,6.4,2.927,20.756415,3.158,61.9611,-0.05555555555555558,6.111111111111111,227.61111111111111,1.0555555555555556,98.94444444444444,2.0,1009.8888888888889,100.0,-0.05555555555555558,9.166666666666666,1.0,500.0042672483948,505.7524347941081,3.719826477644807,107.78625977726306,21.5413134320577,30.021128667195637,2.375592816074689,10.054993335405985,223.50611616770425,0.0
2021-12-06 09:00:00,1.4,4.1,41.3,20.5,6.4,2.953,13.220654999999999,3.6137,61.9086,0.0,6.0,229.0,1.1,99.0,2.0,1010.0,100.0,0.0,9.0,1.0,501.4255117797852,574.2749368110744,2.6641707562187973,111.77835752153128,21.63863099437649,30.312017313693207,2.21028209861389,9.937483130174842,272.66724880800405,0.0
2021-12-06 09:10:00,1.4,4.1,41.7,20.5,6.4,2.96,11.444915,3.7658,61.8461,0.0,6.222222222222222,230.44444444444446,1.0944444444444446,99.0,2.0,1010.1111111111111,100.0,0.0,9.333333333333334,1.0,500.2887426582424,657.9940541444976,2.903848097654386,118.9747116735426,21.720840660730996,30.615230083465576,2.397853297392527,9.8193310991923,229.86997548421223,0.0
2021-12-06 09:20:00,1.9,4.4,42.1,20.5,6.5,2.932,10.38269,3.7893999999999997,61.781499999999994,0.0,6.444444444444445,231.88888888888889,1.088888888888889,99.0,2.0,1010.2222222222222,100.0,0.0,9.666666666666666,1.0,505.66690317789715,689.3793092924973,2.8974445242060107,160.16005117297846,21.814621201693,30.792219020498674,2.4764250957999527,9.756673989403719,245.83016291084937,0.0
2021-12-06 09:30:00,1.9,4.5,42.0,20.5,6.6,2.971,9.456520000000001,4.0399,61.7404,0.0,6.666666666666667,233.33333333333334,1.0833333333333335,99.0,2.0,1010.3333333333334,100.0,0.0,10.0,1.0,536.7683560917295,699.0853625488281,2.8556837708330423,327.36573911677647,21.902615194320678,30.798940890630085,2.496019904216131,9.749214620590209,214.65196706136066,0.0
2021-12-06 09:40:00,2.1,4.6,41.8,20.5,6.7,2.923,8.790085000000001,4.1805,62.196600000000004,0.0,6.888888888888889,234.77777777777777,1.077777777777778,99.0,2.0,1010.4444444444445,100.0,0.0,10.333333333333334,1.0,535.2131795247395,672.2746789550781,3.522030946460821,302.80761753577974,21.979190464235295,30.637847351300515,2.5467623008442466,9.795097370390165,173.9964849967741,0.0
2021-12-06 09:50:00,2.0,4.8,42.5,20.5,6.8,2.925,8.000385,4.4079999999999995,62.4529,0.0,7.111111111111111,236.22222222222223,1.0722222222222222,99.0,2.0,1010.5555555555555,100.0,0.0,10.666666666666666,1.0,530.3769649251302,634.9321014895384,3.7094321754288537,221.67516534449692,22.038341674804688,30.233342440923053,2.413070435921351,9.903519390424092,88.98212933858235,0.0
2021-12-06 10:00:00,2.2,4.7,42.8,20.6,6.8,2.962,6.19083,4.4843,62.514300000000006,0.0,7.333333333333333,237.66666666666666,1.0666666666666667,99.0,2.0,1010.6666666666666,100.0,0.0,11.0,1.0,505.4204049752772,619.0681449381511,2.8780786621772636,119.40340674017781,22.11855987010029,29.915564015706384,2.4288407395586455,9.959775998713607,99.11294689458643,0.0
2021-12-06 10:10:00,2.5,5.0,43.0,20.6,6.9,2.95,6.295975,4.7486,62.4917,0.0,7.555555555555555,239.11111111111111,1.0611111111111111,99.0,2.0,1010.7777777777778,100.0,0.0,11.333333333333334,1.0,492.64469431559246,611.5780763612945,2.588338905114912,101.5891626377429,22.21410702387492,29.642070347468056,2.2941199294726053,9.975594444274902,126.26466986338298,0.0
2021-12-06 10:20:00,2.7,5.1,27.3,20.4,7.1,3.063,6.103295,4.6652000000000005,62.371900000000004,0.0,7.777777777777778,240.55555555555554,1.0555555555555556,99.0,2.0,1010.8888888888889,100.0,0.0,11.666666666666668,1.0,498.56903442032035,643.2733219190575,2.4610938110088894,109.68347502304337,22.288143735389927,29.4929719768675,2.2048608479122658,9.976323745910731,170.0428805692856,0.0
2021-12-06 10:30:00,2.8,5.1,18.6,20.0,7.2,3.08,6.12116,4.599,62.3144,0.0,8.0,242.0,1.05,99.0,2.0,1011.0,100.0,0.0,12.0,1.0,504.8350752766927,679.0865828450521,2.118801535290513,180.20519992009395,22.344570530605854,29.577262462034064,2.239414793451627,9.973689427591314,154.6649192396261,0.0
2021-12-06 10:40:00,2.8,5.1,26.0,19.7,7.2,3.045,6.535124999999999,4.6988,62.2841,0.0,8.222222222222221,243.44444444444446,1.0444444444444445,99.0,2.0,1011.1111111111111,100.0,0.0,12.333333333333334,1.0,577.9646129038142,693.5973048979661,2.2078440341673327,535.6879578403968,22.41778393427531,29.663718938827515,2.1366374858220416,9.97918089389801,142.34314342498777,0.0
2021-12-06 10:50:00,2.8,5.1,20.3,19.5,7.2,3.073,6.77577,4.5886000000000005,62.32619999999999,0.0,8.444444444444445,244.88888888888889,1.038888888888889,99.0,2.0,1011.2222222222222,100.0,0.0,12.666666666666668,1.0,631.0426454671224,709.1052872721355,2.143983556830277,1183.8770337362344,22.495603117430953,29.74355476557198,2.0609418134669126,9.979989465158537,143.24271077086024,0.0
2021-12-06 11:00:00,2.7,7.8,18.5,24.1,18.0,4.546,6.35058,4.5766,62.3775,0.0,8.666666666666666,246.33333333333334,1.0333333333333334,99.0,2.0,1011.3333333333334,100.0,0.0,13.0,1.0,668.6094741926522,820.1883687267084,1.9707476868097396,1464.0570194464215,22.59135522842407,30.16972827911377,2.074366487264633,9.979273815155029,81.12468068440755,0.0
2021-12-06 11:10:00,3.0,8.4,20.7,24.1,19.4,4.537,5.730865,4.5946,62.407399999999996,0.0,8.88888888888889,247.77777777777777,1.027777777777778,99.0,2.0,1011.4444444444445,100.0,0.0,13.333333333333334,1.0,730.0056758626303,1085.5473460510955,2.1110988221296485,2927.5553638729807,22.728129258452164,31.60309088507615,1.9360295080970236,9.970801804267754,175.88293419530837,0.0
2021-12-06 11:20:00,2.9,8.4,21.3,24.1,19.6,4.55,5.4762450000000005,4.804399999999999,62.488099999999996,0.0,9.11111111111111,249.22222222222223,1.0222222222222221,99.0,2.0,1011.5555555555555,100.0,0.0,13.666666666666668,1.0,729.2920112627402,1388.5290580240885,2.61614411896905,1982.692479106666,22.90697801589966,33.66190144856771,2.04985796491305,9.933072290420531,199.0462129974365,0.0
2021-12-06 11:30:00,3.0,8.4,22.8,24.0,19.6,4.554,4.289745,4.9784,62.396699999999996,0.0,9.333333333333332,250.66666666666666,1.0166666666666666,99.0,2.0,1011.6666666666666,100.0,0.0,14.0,1.0,743.5328879801433,1600.594332359577,2.705974031252376,1618.282363643323,23.117860730165816,34.896598472702976,1.9893328523905265,9.940047705537182,180.99985107292565,0.0
2021-12-06 11:40:00,2.9,8.4,22.3,24.0,19.6,4.571,4.039895,5.0048,62.278200000000005,0.0,9.555555555555555,252.11111111111111,1.011111111111111,99.0,2.0,1011.7777777777778,100.0,0.0,14.333333333333334,1.0,727.4581943485655,1638.5277941894533,2.636411105151904,1074.3819168487375,23.253476260503135,35.28384646097819,1.9207691878080368,9.964396244684854,173.21709632873535,0.0
2021-12-06 11:50:00,3.1,8.4,21.2,23.9,19.6,4.491,4.113125,4.948600000000001,62.2278,0.0,9.777777777777779,253.55555555555554,1.0055555555555555,99.0,2.0,1011.8888888888889,100.0,0.0,14.666666666666668,1.0,670.8587241617839,1537.935233210421,2.9322560078343427,664.53263797135,23.334864740371707,34.839073251088465,1.7870444464683533,9.977429475784302,191.47640686035157,0.0
2021-12-06 12:00:00,3.2,8.5,17.0,23.9,19.5,4.568,4.93132,4.6674,62.180899999999994,0.0,10.0,255.0,1.0,99.0,2.0,1012.0,100.0,0.0,15.0,1.0,610.2612374211454,1491.5835571289062,3.2150421870360946,428.49989352985966,23.371476090156428,34.252655336843375,1.7836105016934671,9.982864231578374,200.00738337673036,133.0
2021-12-06 12:10:00,2.9,8.3,16.0,23.9,19.6,4.526,5.192705,4.8131,62.2173,0.0,10.0,255.61111111111111,0.9611111111111111,98.88888888888889,2.2777777777777777,1012.0555555555555,99.61111111111111,-0.05555555555555555,14.944444444444445,1.0,581.0822497558594,1444.1896934070805,3.1496460139616733,307.75677548683296,23.405955359141032,33.7142315864563,1.900792133808136,9.983184231122333,189.56747919718424,0.0
2021-12-06 12:20:00,3.1,8.4,18.7,23.9,19.6,4.584,4.6865499999999995,5.0759,62.303399999999996,0.0,10.0,256.22222222222223,0.9222222222222223,98.77777777777777,2.5555555555555554,1012.1111111111111,99.22222222222223,-0.1111111111111111,14.88888888888889,1.0,554.7962780270631,1381.8079595035247,2.7119869765656146,196.49817081990216,23.429409516652424,33.31979047139485,1.744090011715889,9.98960497379303,142.09881064097084,0.0
2021-12-06 12:30:00,3.1,8.4,20.7,23.9,19.6,4.565,5.286225,5.2191,62.3683,0.0,10.0,256.8333333333333,0.8833333333333333,98.66666666666667,2.833333333333333,1012.1666666666666,98.83333333333333,-0.16666666666666666,14.833333333333334,1.0,536.3525280761719,1326.308935953776,2.7760952427764396,840.1333873149636,23.45045333544413,32.83199569066365,1.748903703888257,9.996556623776753,98.16165693918865,0.0
2021-12-06 12:40:00,3.5,8.7,22.6,23.9,19.7,4.527,5.02696,5.1281,62.337,0.0,10.0,257.44444444444446,0.8444444444444444,98.55555555555556,3.1111111111111107,1012.2222222222222,98.44444444444444,-0.2222222222222222,14.777777777777779,1.0,520.953407298121,1261.0436882632903,2.9433129710464154,826.5005169022554,23.50507534916118,32.29174458907822,1.6492250014563736,10.003278496117243,90.9322177932222,0.0
2021-12-06 12:50:00,3.5,8.7,21.3,23.8,19.6,4.511,5.217005,4.7731,62.25410000000001,0.0,10.0,258.05555555555554,0.8055555555555556,98.44444444444444,3.388888888888889,1012.2777777777778,98.05555555555556,-0.2777777777777778,14.722222222222221,1.0,519.4565881347656,1191.6834562034169,5.146802165360101,615.0032758490784,23.53647545814514,31.765431575775146,1.652129173676173,10.007940203348795,87.94615561167399,0.0
2021-12-06 13:00:00,3.4,8.7,15.4,23.8,19.6,4.561,4.380039999999999,5.102,62.3162,0.0,10.0,258.6666666666667,0.7666666666666666,98.33333333333333,3.6666666666666665,1012.3333333333334,97.66666666666667,-0.3333333333333333,14.666666666666666,1.0,513.2210459917441,1145.9420202636718,4.3486403529388085,496.2009780151022,23.51319128672282,31.41699114163717,1.619051272670428,10.012408140500387,95.20164133707682,0.0
2021-12-06 13:10:00,3.5,8.7,18.1,23.8,19.6,4.595,4.615295,5.2406999999999995,62.3326,0.0,10.0,259.27777777777777,0.7277777777777779,98.22222222222223,3.944444444444444,1012.3888888888889,97.27777777777777,-0.3888888888888889,14.61111111111111,1.0,504.6142586263021,966.7271306741648,3.6423945804302305,398.8476606612556,23.504959846647445,30.223363726718276,1.7473438956609555,10.081892087068935,59.11748169828943,0.0
2021-12-06 13:20:00,3.4,8.6,22.0,23.7,19.5,4.512,4.05489,5.1986,62.2745,0.0,10.0,259.8888888888889,0.6888888888888889,98.11111111111111,4.222222222222221,1012.4444444444445,96.88888888888889,-0.4444444444444444,14.555555555555555,1.0,510.159165424917,1005.5331633960243,3.2204284154425906,334.61361338297525,23.455159991582235,29.646404829025265,1.5619008638461431,10.260724207560221,71.63868129730224,0.0
2021-12-06 13:30:00,3.2,8.5,23.0,23.6,19.4,4.581,3.8880899999999996,4.9238,62.1491,0.0,10.0,260.5,0.65,98.0,4.5,1012.5,96.5,-0.5,14.5,1.0,503.32741292317706,997.9239953192349,2.550641243831586,222.7683675181933,23.426920094516994,29.845062074176337,1.3601207295598958,10.185702843504437,81.10407412771451,0.0
2021-12-06 13:40:00,3.3,8.6,19.9,23.5,19.3,4.587,3.631955,5.1372,62.1298,0.0,10.0,261.1111111111111,0.6111111111111112,97.88888888888889,4.777777777777778,1012.5555555555555,96.11111111111111,-0.5555555555555556,14.444444444444445,1.0,493.6186118465731,867.936010566799,2.3848544407193946,141.18312358683787,23.375323184331258,29.293897240956625,1.671733620762825,10.16114951769511,46.06202753643195,0.0
2021-12-06 13:50:00,3.1,17.8,21.4,23.4,9.8,4.542,3.5591099999999996,5.2757,62.262800000000006,0.0,10.0,261.72222222222223,0.5722222222222222,97.77777777777777,5.055555555555555,1012.6111111111111,95.72222222222223,-0.611111111111111,14.38888888888889,1.0,491.50907135009766,783.709721883138,2.0919871160573207,90.26391813655357,23.292093515396118,28.05750140825907,1.3171828058362007,10.938641146024068,45.35326286951701,0.0
2021-12-06 14:00:00,3.5,5.7,35.3,21.5,8.5,2.963,3.533765,5.1609,62.298,0.0,10.0,262.3333333333333,0.5333333333333333,97.66666666666667,5.333333333333333,1012.6666666666666,95.33333333333333,-0.6666666666666666,14.333333333333334,1.0,482.35818520381537,815.0273950405779,1.8981048030570402,92.5814362236066,23.29095576792787,28.393304565235724,1.3687738781999061,11.287159820653624,61.939670872122555,0.0
2021-12-06 14:10:00,3.4,6.1,41.9,21.0,8.8,2.929,3.888845,5.0634,62.30409999999999,0.0,10.0,262.94444444444446,0.49444444444444446,97.55555555555556,5.611111111111111,1012.7222222222222,94.94444444444444,-0.7222222222222222,14.277777777777779,1.0,495.74346069335945,796.1677804881128,1.7147513994995482,94.4573631099119,23.308906564712522,28.659207576115925,1.2227824847896893,11.097491033871968,67.32799037297568,0.0
2021-12-06 14:20:00,3.7,6.2,41.6,20.8,8.8,2.941,3.98254,4.7811,62.272299999999994,0.0,10.0,263.55555555555554,0.4555555555555556,97.44444444444444,5.888888888888888,1012.7777777777778,94.55555555555556,-0.7777777777777778,14.222222222222221,1.0,530.981832510411,774.2946549479167,1.843669236447178,84.36130081801765,23.351169451912916,28.8141819429667,1.2140991233987997,10.705210320478106,74.91677659546588,0.0
2021-12-06 14:30:00,3.8,6.2,41.1,20.7,8.7,2.94,3.876355,4.7816,62.337,0.0,10.0,264.1666666666667,0.41666666666666663,97.33333333333333,6.166666666666666,1012.8333333333334,94.16666666666667,-0.8333333333333333,14.166666666666666,1.0,571.1456544371856,753.2311011584052,1.7701358488488332,78.65232613213318,23.466560389200847,28.838960660298664,1.1430153662959737,10.363023708661396,87.26349360148112,0.0
2021-12-06 14:40:00,3.8,6.3,41.4,20.7,8.6,2.95,8.72584,4.6512,62.434900000000006,0.0,10.0,264.77777777777777,0.37777777777777777,97.22222222222223,6.444444444444444,1012.8888888888889,93.77777777777777,-0.8888888888888888,14.11111111111111,1.0,570.7251123327496,733.9255973307291,1.7591637135158151,60.09503200143071,23.59243969082159,28.802621226768707,1.1169360116848164,10.185839961746991,101.89410731558073,0.0
2021-12-06 14:50:00,3.8,6.3,41.2,20.6,8.5,2.965,5.449940909090909,4.551454545454546,62.56045454545454,0.0,10.0,265.3888888888889,0.3388888888888889,97.11111111111111,6.722222222222221,1012.9444444444445,93.38888888888889,-0.9444444444444444,14.055555555555555,1.0,555.2543001302083,720.0905232186153,1.640552139160997,46.38255580244765,23.742269395192466,28.667247470219927,1.074243316153685,10.103126177787782,105.13323978424073,0.0
2021-12-06 15:00:00,3.7,6.2,41.2,20.6,8.5,2.96,4.9067,4.332199999999999,62.6717,0.0,10.0,266.0,0.3,97.0,7.0,1013.0,93.0,-1.0,14.0,1.0,545.7091418877964,703.9802451087688,1.565116512617149,48.10432589471677,23.821014029184976,28.509450963338217,1.0775801476836204,10.062209418614705,106.42464963277182,0.0
2021-12-06 15:10:00,3.8,6.2,41.4,20.6,8.4,2.95,5.2475499999999995,3.6972,62.6977,-0.16666666666666669,9.777777777777779,261.05555555555554,0.3,97.05555555555556,7.0,1013.0,93.38888888888889,-1.1111111111111112,13.944444444444445,1.0,531.7560520426432,681.8151831054687,1.614002896079236,40.99891142516486,23.86696087519328,28.381785548528036,1.1094872935612998,10.039194922447205,104.176588083903,0.0
2021-12-06 15:20:00,3.7,6.2,41.7,20.6,8.4,2.948,4.969865,3.1198,62.7682,-0.33333333333333337,9.555555555555555,256.1111111111111,0.3,97.11111111111111,7.0,1013.0,93.77777777777777,-1.2222222222222223,13.88888888888889,1.0,524.4167939354908,674.0370657664332,1.4707275245839593,27.614635568715762,23.862622259484844,28.300542264011618,1.2461462014863047,10.079343293346254,102.13960737368481,0.0
2021-12-06 15:30:00,3.6,6.1,41.7,20.6,8.4,2.979,5.707185,2.831,62.783699999999996,-0.5,9.333333333333334,251.16666666666666,0.3,97.16666666666667,7.0,1013.0,94.16666666666667,-1.3333333333333333,13.833333333333334,1.0,513.1941134643555,663.4806573486328,1.5844043114023694,17.41806863870998,23.836713469823202,28.26614589691162,1.0553878897428512,10.15713042418162,107.02472466786703,0.0
2021-12-06 15:40:00,3.8,6.2,41.8,20.6,8.3,2.974,5.60914,3.0048000000000004,62.9456,-0.6666666666666667,9.11111111111111,246.22222222222223,0.3,97.22222222222223,7.0,1013.0,94.55555555555556,-1.4444444444444444,13.777777777777779,1.0,499.83883615428005,652.099604709669,1.4371175926519653,13.150508991257619,23.77117962492388,28.25919849832179,1.084421790690072,10.352487287305843,105.88139171039991,0.0
2021-12-06 15:50:00,3.5,6.0,41.8,20.6,8.3,2.947,6.211215,2.9321,63.052499999999995,-0.8333333333333334,8.88888888888889,241.27777777777777,0.3,97.27777777777777,7.0,1013.0,94.94444444444444,-1.5555555555555556,13.722222222222221,1.0,484.4843048095703,645.3556054406879,1.4932455677837975,10.775752274330053,23.68766394933065,28.250173136393226,1.090432070394357,10.661508030891419,107.77048765818279,0.0
2021-12-06 16:00:00,3.5,6.0,41.2,20.6,8.2,2.969,6.31485,3.2168,63.0961,-1.0,8.666666666666666,236.33333333333334,0.3,97.33333333333333,7.0,1013.0,95.33333333333333,-1.6666666666666665,13.666666666666666,1.0,477.4111108819369,642.4443902587891,1.6303353641901985,6.272832503413076,23.537713812057582,28.29198811547231,0.989391600797742,10.96979915866744,111.2095592901801,0.0
2021-12-06 16:10:00,3.2,5.8,40.4,20.6,8.1,2.933,6.84393,3.2879999999999994,63.128099999999996,-1.1666666666666667,8.444444444444445,231.38888888888889,0.3,97.38888888888889,7.0,1013.0,95.72222222222223,-1.7777777777777777,13.61111111111111,1.0,462.76801330566406,631.9750375962532,1.6638196048931888,9.89791919199087,23.45138360977173,28.37624128659566,1.161973135471344,11.226245080629985,105.93766405741374,0.0
2021-12-06 16:20:00,3.0,5.6,39.8,20.6,8.0,2.923,6.859845,2.9941,63.0489,-1.3333333333333335,8.222222222222221,226.44444444444446,0.3,97.44444444444444,7.0,1013.0,96.11111111111111,-1.8888888888888888,13.555555555555555,1.0,453.38951290437547,619.2879634602865,1.6361934731201937,6.975397716787576,23.376743580015365,28.428277707342374,1.2491877765338972,11.468422345657133,109.30046523293534,0.0
2021-12-06 16:30:00,2.7,5.3,39.7,20.6,7.8,2.943,9.759335,3.0469999999999997,63.0277,-1.5,8.0,221.5,0.3,97.5,7.0,1013.0,96.5,-2.0,13.5,1.0,453.2215542602539,606.8193340012123,2.0899781362889174,4.351775844151017,23.312266988754274,28.483342714309693,1.0547528118888538,11.67908645470937,110.06575583140054,0.0
2021-12-06 16:40:00,2.6,5.2,39.7,20.5,7.6,2.938,10.38522,2.5858,62.9918,-1.6666666666666667,7.777777777777778,216.55555555555554,0.3,97.55555555555556,7.0,1013.0,96.88888888888889,-2.111111111111111,13.444444444444445,1.0,454.89289467296385,593.6625492420416,2.265070474417196,7.578886255988967,23.22893331376846,28.527479943205407,1.3255025250359442,11.759960650481748,106.67149129533497,0.0
2021-12-06 16:50:00,2.8,5.3,39.9,20.5,7.6,2.955,10.297889999999999,2.8846,63.0428,-1.8333333333333335,7.555555555555555,211.61111111111111,0.3,97.61111111111111,7.0,1013.0,97.27777777777777,-2.2222222222222223,13.38888888888889,1.0,452.3832325236002,585.4997349039713,2.5181234687465732,12.397070435400064,23.136970916144595,28.562624894212195,1.3182302685932252,11.763156974275233,110.67889030047056,0.0
2021-12-06 17:00:00,2.6,5.2,40.6,20.5,7.5,2.93,9.20802,2.7168,63.103300000000004,-2.0,7.333333333333334,206.66666666666669,0.3,97.66666666666667,7.0,1013.0,97.66666666666667,-2.333333333333333,13.333333333333334,1.0,448.9360692342122,584.4612413849228,2.6251548983080912,12.99061525185903,23.07832168896993,28.589940315882366,1.322972348233064,11.660257852872213,109.30835519154866,0.0
2021-12-06 17:10:00,2.7,5.3,40.9,20.5,7.5,2.962,10.37846,2.7907,63.1469,-2.166666666666667,7.111111111111111,201.72222222222223,0.3,97.72222222222223,7.0,1013.0,98.05555555555556,-2.4444444444444446,13.277777777777779,1.0,443.24771572069193,572.3272741699218,2.7105470673108507,19.671329210518444,23.04478224118551,28.623623797098794,1.4785387196143467,11.43668268362681,109.7765971628825,0.0
2021-12-06 17:20:00,2.8,5.4,41.0,20.5,7.5,2.934,12.759235,2.722,63.1888,-2.3333333333333335,6.888888888888889,196.77777777777777,0.3,97.77777777777777,7.0,1013.0,98.44444444444444,-2.5555555555555554,13.222222222222221,1.0,442.641703898112,563.4364796675759,3.1697484898432498,25.116359183424613,23.06430595629633,28.609646612048824,1.5199591292280936,11.115987646835672,110.10234981666176,0.0
2021-12-06 17:30:00,2.7,5.3,41.2,20.5,7.5,2.938,12.589189999999999,2.66,63.09009999999999,-2.5,6.666666666666667,191.83333333333334,0.3,97.83333333333333,7.0,1013.0,98.83333333333333,-2.6666666666666665,13.166666666666666,1.0,441.12667313499014,552.4001157633463,3.325764411950515,30.56199976802546,23.063086722691857,28.549702637990315,1.5914216047525405,10.793186054229736,109.62553812662762,0.0
2021-12-06 17:40:00,2.5,5.1,41.1,20.5,7.4,2.961,11.175565,2.275,62.645500000000006,-2.666666666666667,6.444444444444445,186.88888888888889,0.3,97.88888888888889,7.0,1013.0,99.22222222222223,-2.7777777777777777,13.11111111111111,1.0,444.71470916748046,544.7110657439835,3.265070992364722,34.200807593932936,23.03062932714904,28.495714056909424,1.7713315323113048,10.476081291996154,107.49562677868342,0.0
2021-12-06 17:50:00,2.3,4.9,40.1,20.5,7.3,2.916,13.160730000000001,2.4694,62.4659,-2.8333333333333335,6.222222222222222,181.94444444444446,0.3,97.94444444444444,7.0,1013.0,99.61111111111111,-2.888888888888889,13.055555555555555,1.0,436.67508761000363,542.8530760315643,3.2993676639074656,44.25680889873182,23.000269870758057,28.46282367706299,1.7229590892791748,10.252245976130167,110.29226239522298,0.0
2021-12-06 18:00:00,3.3,5.5,40.2,20.5,7.3,2.963,13.00906,2.3074000000000003,62.4774,-3.0,6.0,177.0,0.3,98.0,7.0,1013.0,100.0,-3.0,13.0,1.0,435.7022322977,533.0826094563802,3.4417819651708763,51.49914245745557,22.97828153933509,28.42739230312197,1.8296649741116215,10.134389612634305,110.40393968075682,0.0
2021-12-06 18:10:00,2.6,5.3,40.1,20.5,7.5,2.937,13.77844,2.2046,62.9489,-3.0555555555555554,6.0,175.77777777777777,0.2833333333333333,97.88888888888889,6.722222222222222,1012.9444444444445,98.94444444444444,-3.0555555555555554,13.055555555555555,1.0,439.561599026384,522.0877840590204,3.579297003402548,57.73172132966208,22.95090792973836,28.404665864308676,1.9287348071734112,10.064260052045187,109.21752530415851,0.0
2021-12-06 18:20:00,2.8,5.3,40.7,20.5,7.5,2.942,16.776605,2.2559,63.236900000000006,-3.111111111111111,6.0,174.55555555555554,0.26666666666666666,97.77777777777777,6.444444444444445,1012.8888888888889,97.88888888888889,-3.111111111111111,13.11111111111111,1.0,436.02681091308597,521.7048259165095,3.9525549870763124,64.86877477969153,22.9154627335543,28.383406114093326,1.8843690072345196,10.026752937042108,110.4850161598766,0.0
2021-12-06 18:30:00,2.4,5.0,41.3,20.5,7.4,2.968,13.87152,2.1879999999999997,63.3231,-3.1666666666666665,6.0,173.33333333333334,0.25,97.66666666666667,6.166666666666667,1012.8333333333334,96.83333333333333,-3.1666666666666665,13.166666666666666,1.0,437.2454845244309,510.0424550374349,4.030637994768929,75.07487524409751,22.880792414347333,28.377064962387085,2.1174894698460895,10.002386773427327,109.92917222340903,0.0
2021-12-06 18:40:00,2.3,5.0,41.7,20.5,7.3,2.93,11.50766,2.2475,63.3482,-3.2222222222222223,6.0,172.11111111111111,0.23333333333333334,97.55555555555556,5.888888888888889,1012.7777777777778,95.77777777777777,-3.2222222222222223,13.222222222222221,1.0,435.7665663655599,511.1302227853359,3.7516813019911455,82.76120303611971,22.859967937038444,28.357394801479273,2.161327177771067,9.989720363293664,108.40747179128357,0.0
2021-12-06 18:50:00,2.2,4.7,41.8,20.5,7.1,2.93,11.620560000000001,2.3120000000000003,63.349000000000004,-3.2777777777777777,6.0,170.88888888888889,0.21666666666666667,97.44444444444444,5.611111111111111,1012.7222222222222,94.72222222222223,-3.2777777777777777,13.277777777777779,1.0,431.3347924068056,506.5556843058268,3.6491263238993072,90.16578547461557,22.83787134488424,28.32658239364624,2.0132434002558393,9.972896296183269,110.07248625437418,0.0
2021-12-06 19:00:00,1.8,4.6,42.0,20.5,7.0,2.933,12.832065,2.32,63.345299999999995,-3.3333333333333335,6.0,169.66666666666666,0.19999999999999998,97.33333333333333,5.333333333333334,1012.6666666666666,93.66666666666667,-3.3333333333333335,13.333333333333334,1.0,425.12606038411457,500.0002622301825,3.8740167582977962,95.24052002211748,22.809748080571495,28.28192478497823,2.119279357592265,9.972634814580282,109.3245934677124,0.0
2021-12-06 19:10:00,2.2,4.7,42.1,20.6,6.9,2.959,11.71848,2.2056999999999998,63.292100000000005,-3.388888888888889,6.0,168.44444444444446,0.18333333333333332,97.22222222222223,5.055555555555555,1012.6111111111111,92.61111111111111,-3.388888888888889,13.38888888888889,1.0,424.7222610859488,504.59513906895427,3.7128307809735426,104.54252286189019,22.781979700724285,28.237676556905107,2.209087672630946,9.969363010724384,111.14550057729085,0.0
2021-12-06 19:20:00,1.7,4.5,43.0,20.6,7.0,2.924,12.070879999999999,2.2657,63.3199,-3.4444444444444446,6.0,167.22222222222223,0.16666666666666666,97.11111111111111,4.777777777777779,1012.5555555555555,91.55555555555556,-3.4444444444444446,13.444444444444445,1.0,427.4052927652995,495.9873640950521,4.0070907067915815,110.60612538935774,22.749698133468627,28.185192076365155,2.128538480202357,9.970106474558513,109.93951185862224,0.0
2021-12-06 19:30:00,2.1,4.7,43.5,20.6,6.9,2.928,13.389415,2.0705,63.319399999999995,-3.5,6.0,166.0,0.15,97.0,4.5,1012.5,90.5,-3.5,13.5,1.0,428.0285589108522,487.82645998198416,4.216407743658723,109.66915308246504,22.697730513373337,28.136972987611415,2.304504013997687,9.974070370103007,108.50776468395513,0.0
2021-12-06 19:40:00,1.6,4.4,43.2,20.6,6.9,2.923,11.867925,1.9814,63.2822,-3.5555555555555554,6.0,164.77777777777777,0.13333333333333333,96.88888888888889,4.222222222222222,1012.4444444444445,89.44444444444444,-3.5555555555555554,13.555555555555555,1.0,432.15987894694007,482.78696661938193,4.364577446522686,110.50827375422764,22.667369009653726,28.109756854375206,2.3363292509317395,9.972907245953877,109.16679255167642,0.0
2021-12-06 19:50:00,2.0,4.7,42.9,20.6,6.8,2.94,11.404566666666666,2.0906666666666665,63.31044444444444,-3.611111111111111,6.0,163.55555555555554,0.11666666666666667,96.77777777777777,3.9444444444444446,1012.3888888888889,88.38888888888889,-3.611111111111111,13.61111111111111,1.0,428.27802571614586,468.3959986368815,4.136854521534537,108.25350637080305,22.629834238688154,28.076693026224767,2.348092701435089,9.97667695681254,109.56963560740152,0.0
2021-12-06 20:00:00,2.1,4.6,42.6,20.7,6.9,2.933,10.17402,1.9210999999999998,63.151599999999995,-3.6666666666666665,6.0,162.33333333333334,0.09999999999999998,96.66666666666667,3.666666666666667,1012.3333333333334,87.33333333333333,-3.6666666666666665,13.666666666666666,1.0,434.2217186623058,471.6679452900503,3.876531549496839,107.2586297609577,22.5750977023712,28.045006494953135,2.3272619846109617,9.982021737152575,108.66195051591949,0.0
2021-12-06 20:10:00,1.9,4.7,46.8,20.7,6.9,2.941,10.406600000000001,1.9850999999999999,62.8143,-3.7222222222222223,6.0,161.11111111111111,0.08333333333333331,96.55555555555556,3.3888888888888893,1012.2777777777778,86.27777777777777,-3.7222222222222223,13.722222222222221,1.0,433.29919362386073,467.491384379069,3.710164156781752,109.52048300360556,22.516920703252158,28.033163398106893,2.3097648561000823,9.980358362197876,108.29474165598552,0.0
2021-12-06 20:20:00,2.3,4.8,45.6,20.8,6.8,2.94,11.075305,2.1096,62.593399999999995,-3.7777777777777777,6.0,159.88888888888889,0.06666666666666665,96.44444444444444,3.1111111111111116,1012.2222222222222,85.22222222222223,-3.7777777777777777,13.777777777777779,1.0,433.3719666404286,466.91628409900886,3.7677903636161885,110.01938750056897,22.484241612752278,28.028390153249102,2.296768354177475,9.97502652168274,112.60881300608317,0.0
2021-12-06 20:30:00,1.8,4.6,43.2,20.8,7.0,2.945,11.986070000000002,2.2317,62.432500000000005,-3.833333333333333,6.0,158.66666666666666,0.04999999999999999,96.33333333333333,2.833333333333334,1012.1666666666666,84.16666666666667,-3.833333333333333,13.833333333333334,1.0,431.0727743530274,468.75441614260615,3.9459296434208495,106.78133515934488,22.43684770901998,28.00851119995117,2.1904676047960914,9.982184519767761,107.56439474741619,0.0
2021-12-06 20:40:00,2.7,5.1,42.8,20.7,6.9,2.959,10.548224999999999,2.3239,62.2552,-3.888888888888889,6.0,157.44444444444446,0.033333333333333326,96.22222222222223,2.5555555555555562,1012.1111111111111,83.11111111111111,-3.888888888888889,13.88888888888889,1.0,431.288657973717,458.88615447998046,3.6753679431562367,107.65794754933502,22.407747767281396,27.99724394281032,2.4437970163795235,9.984822832527808,110.03834634101997,0.0
2021-12-06 20:50:00,2.0,4.6,43.0,20.7,7.0,2.926,10.40405,2.3701,62.1303,-3.9444444444444446,6.0,156.22222222222223,0.016666666666666663,96.11111111111111,2.2777777777777786,1012.0555555555555,82.05555555555556,-3.9444444444444446,13.944444444444445,1.0,427.97037180582686,457.339613405425,3.6894496999756767,109.68209419185833,22.383110227584837,27.967533283233642,2.4077867754300435,9.985155332883199,111.37532358805338,0.0
2021-12-06 21:00:00,2.0,4.7,42.5,20.7,7.0,2.945,9.65063,2.4084,62.03490000000001,-4.0,6.0,155.0,0.0,96.0,2.0,1012.0,81.0,-4.0,14.0,1.0,430.0660803538355,460.55753759625316,3.6148866445061847,108.63987581134515,22.3659671719869,27.946635999679568,2.4265223558743796,9.987244337399801,111.36675182342529,0.0
2021-12-06 21:10:00,2.5,4.9,42.7,20.6,6.9,2.957,6.2456249999999995,2.414,61.9816,-3.888888888888889,6.055555555555555,156.72222222222223,0.0,95.5,2.4444444444444446,1012.1666666666666,79.38888888888889,-4.0,13.944444444444445,1.0,430.7219259643554,459.36358317057295,3.031046011043807,106.35922161080744,22.343156515757244,27.926595843633017,2.1498285806179047,9.991050133705139,107.8686899693807,0.0
2021-12-06 21:20:00,1.8,4.6,42.8,20.6,7.0,2.962,7.54327,2.3686,61.9547,-3.7777777777777777,6.111111111111111,158.44444444444446,0.0,95.0,2.888888888888889,1012.3333333333334,77.77777777777777,-4.0,13.88888888888889,1.0,431.62899471940665,458.33035702409416,2.800784312244189,111.06489427275578,22.325266115220927,27.903835797282937,2.207301716619292,9.99087849786726,108.31759597024002,0.0
2021-12-06 21:30:00,2.2,4.8,43.0,20.6,6.9,2.935,8.04815,2.4053999999999998,61.979200000000006,-3.6666666666666665,6.166666666666667,160.16666666666666,0.0,94.5,3.333333333333333,1012.5,76.16666666666667,-4.0,13.833333333333334,1.0,432.7940927124024,456.95036783854164,2.9487255771752805,109.78669592410158,22.30129414558411,27.881369676589962,2.1637574030955635,9.9929509751002,108.13197404225669,0.0
2021-12-06 21:40:00,2.2,4.7,42.9,20.6,6.9,2.938,7.61926,2.3899999999999997,61.998900000000006,-3.5555555555555554,6.222222222222222,161.88888888888889,0.0,94.0,3.7777777777777777,1012.6666666666666,74.55555555555556,-4.0,13.777777777777779,1.0,432.06669883991106,451.7457872833603,2.7390977724022783,108.90257722391247,22.2729336198171,27.866926301320394,2.15064366042614,9.993239493370057,108.65077829996747,0.0
2021-12-06 21:50:00,2.0,4.8,43.0,20.6,7.0,2.958,7.466705,2.491,62.015499999999996,-3.4444444444444446,6.277777777777778,163.61111111111111,0.0,93.5,4.222222222222222,1012.8333333333334,72.94444444444444,-4.0,13.722222222222221,1.0,432.24873036702473,447.31547175264905,2.669595314075718,109.56048776745122,22.25260987464991,27.828881979635206,2.071237463142912,9.992644366840858,107.75262905853617,0.0
2021-12-06 22:00:00,2.3,4.9,42.7,20.6,7.0,2.987,8.12364,2.2914000000000003,61.978300000000004,-3.3333333333333335,6.333333333333333,165.33333333333334,0.0,93.0,4.666666666666666,1013.0,71.33333333333333,-4.0,13.666666666666666,1.0,424.87352005180276,450.838324991862,2.693787410757636,109.46395165696656,22.22352464993795,27.77862915674846,2.0933568290869395,9.99431654771169,109.74990016937257,0.0
2021-12-06 22:10:00,2.2,4.7,42.5,20.6,6.9,2.946,7.070614999999999,2.3487999999999998,62.000800000000005,-3.2222222222222223,6.388888888888889,167.05555555555554,0.0,92.5,5.111111111111111,1013.1666666666666,69.72222222222223,-4.0,13.61111111111111,1.0,428.910351969401,446.41810685081043,2.6296465645132767,107.62753857693431,22.203387517929077,27.742032731374103,2.0869194197654726,9.99280438264211,109.17735839843749,0.0
2021-12-06 22:20:00,2.2,4.9,42.5,20.6,7.0,2.956,6.78558,2.3843,62.0136,-3.111111111111111,6.444444444444445,168.77777777777777,0.0,92.0,5.555555555555555,1013.3333333333334,68.11111111111111,-4.0,13.555555555555555,1.0,431.9004206374596,447.9897295651491,2.580493208675061,108.57854826846365,22.183125324249268,27.700897951126098,2.1568698527415595,9.991423385938008,108.09402170817057,0.0
2021-12-06 22:30:00,2.4,4.9,42.4,20.6,7.0,2.96,7.156409999999999,2.1917,61.963800000000006,-3.0,6.5,170.5,0.0,91.5,6.0,1013.5,66.5,-4.0,13.5,1.0,434.0324110921224,450.4361604817708,2.367618661196219,113.05240470476743,22.15491827145808,27.671695607880416,1.9686802553793803,9.99159146217303,110.4442101850348,0.0
2021-12-06 22:40:00,2.2,4.7,42.2,20.5,7.0,2.932,7.466500000000001,1.9454999999999998,61.93489999999999,-2.888888888888889,6.555555555555555,172.22222222222223,0.0,91.0,6.444444444444445,1013.6666666666666,64.88888888888889,-4.0,13.444444444444445,1.0,430.3177378441822,447.0663485858084,2.4758944647325634,110.87700415336481,22.128403542836505,27.647607158025107,1.9731526362895966,9.99118100007375,108.7654993947347,0.0
2021-12-06 22:50:00,1.9,4.7,42.1,20.5,7.0,2.96,6.578735,2.0365,61.9627,-2.7777777777777777,6.611111111111111,173.94444444444446,0.0,90.5,6.888888888888888,1013.8333333333334,63.27777777777777,-4.0,13.38888888888889,1.0,425.5258797200521,445.36844156901043,2.3900982519563305,106.1818618981313,22.107530280829824,27.62280738911386,1.8597496632465536,9.991710203946647,108.74136493187166,0.0
2021-12-06 23:00:00,1.9,4.6,42.2,20.5,6.9,2.954,5.329,2.2822000000000005,62.005700000000004,-2.666666666666667,6.666666666666667,175.66666666666666,0.0,90.0,7.333333333333333,1014.0,61.666666666666664,-4.0,13.333333333333334,1.0,425.7774010178138,443.85730021509636,2.10909543191309,108.20132492130085,22.082830781936643,27.603551998138425,1.8420524438222248,9.992735028266907,110.6616436767578,0.0
2021-12-06 23:10:00,1.8,4.5,41.9,20.5,6.9,2.953,5.16857,2.2074,61.997,-2.5555555555555554,6.722222222222222,177.38888888888889,0.0,89.5,7.777777777777778,1014.1666666666666,60.05555555555556,-4.0,13.277777777777779,1.0,426.4623708089192,440.9088448745903,1.9469014748779394,106.78185060533426,22.064027360280356,27.57932546933492,1.731769933104515,9.993229084014892,108.42537584940592,0.0
2021-12-06 23:20:00,2.1,4.8,42.2,20.5,6.9,2.946,5.48925,2.0408,61.96900000000001,-2.4444444444444446,6.777777777777778,179.11111111111111,0.0,89.0,8.222222222222221,1014.3333333333334,58.44444444444444,-4.0,13.222222222222221,1.0,424.9305564231434,442.12866068522135,1.9229694105844715,111.157091068548,22.04812102253154,27.54887505612131,1.7330782607585022,9.992313990323556,109.95304626421739,0.0
2021-12-06 23:30:00,2.3,4.8,42.6,20.5,6.9,2.949,5.42872,2.0349,61.976800000000004,-2.3333333333333335,6.833333333333333,180.83333333333334,0.0,88.5,8.666666666666666,1014.5,56.83333333333333,-4.0,13.166666666666666,1.0,422.6022150675455,438.87316550419246,1.8220217791081823,108.49754720073636,21.99656997044881,27.492517608006796,1.74855785548687,9.996719754536947,105.35361089070639,0.0
2021-12-06 23:40:00,1.7,4.5,42.3,20.5,6.9,2.955,5.255145000000001,2.1248,61.9996,-2.2222222222222223,6.888888888888889,182.55555555555554,0.0,88.0,9.11111111111111,1014.6666666666666,55.22222222222222,-4.0,13.11111111111111,1.0,426.11032452462734,440.03994506835943,1.747928362919786,114.92307977967343,21.947366178264726,27.47388411758983,1.6446457076847216,9.996748235724066,113.3947145811178,0.0
2021-12-06 23:50:00,1.7,4.5,42.2,20.5,6.9,2.943,4.85837,2.1989,61.997299999999996,-2.111111111111111,6.944444444444445,184.27777777777777,0.0,87.5,9.555555555555555,1014.8333333333334,53.611111111111114,-4.0,13.055555555555555,1.0,424.3931319173177,439.2755193355166,1.7276191358445054,108.44850114014189,21.901200739542645,27.446778135299684,1.5282913484176,9.997213730812073,107.42348843892417,0.0
2021-12-07 00:00:00,2.0,4.6,42.4,20.5,6.8,2.976,4.621685,2.3462,61.96320000000001,-2.0,7.0,186.0,0.0,87.0,10.0,1015.0,52.0,-4.0,13.0,1.0,424.42620060712443,434.04039458176186,1.5564898453391878,107.86001576094978,21.87260816891988,27.449679946899415,1.5915796212355295,9.996725339889526,104.22399687449138,0.0
2021-12-07 00:10:00,2.0,4.5,43.3,20.5,6.8,2.977,4.391265,2.5042999999999997,61.9388,-1.9444444444444444,7.388888888888889,188.27777777777777,0.05,87.55555555555556,9.555555555555555,1015.1111111111111,54.5,-3.888888888888889,13.444444444444445,1.0,426.1772419230143,434.402133585612,1.5074833811002937,110.28382665472516,21.831730455409335,27.4577443800673,1.5288254430065047,9.998961803818826,112.48213543671,0.0
2021-12-07 00:20:00,1.9,4.6,46.6,20.5,6.8,2.918,4.158005,2.4515000000000002,61.8852,-1.8888888888888888,7.777777777777778,190.55555555555554,0.1,88.11111111111111,9.11111111111111,1015.2222222222222,57.0,-3.7777777777777777,13.88888888888889,1.0,430.75810533545484,440.6263209586308,1.453340660411086,110.46164029116012,21.803405214945474,27.44792815844218,1.412917754650116,9.999726471900939,114.2833428700765,0.0
2021-12-07 00:30:00,2.1,4.7,47.6,20.6,6.8,2.904,4.128363636363637,2.3983636363636367,61.849,-1.8333333333333333,8.166666666666666,192.83333333333334,0.15,88.66666666666667,8.666666666666666,1015.3333333333334,59.5,-3.6666666666666665,14.333333333333334,1.0,433.65590504964194,440.21846659342447,1.3730962681905026,109.80368838682014,21.778094342549643,27.448583545684812,1.5883270614345868,9.997240440050762,109.09216421763104,0.0
2021-12-07 00:40:00,2.0,4.7,48.1,20.7,6.8,2.908,4.064785,2.4384,61.775999999999996,-1.7777777777777777,8.555555555555555,195.11111111111111,0.2,89.22222222222223,8.222222222222221,1015.4444444444445,62.0,-3.5555555555555554,14.777777777777779,1.0,435.6631964216561,436.01712922545687,1.345878569443347,114.33556689871232,21.740878868749586,27.461717141469318,1.507886430887179,9.998148408016917,102.91655612277445,0.0
2021-12-07 00:50:00,1.7,4.6,48.2,20.8,6.9,2.942,3.3161050000000003,2.2861000000000002,61.729200000000006,-1.7222222222222223,8.944444444444445,197.38888888888889,0.25,89.77777777777777,7.777777777777778,1015.5555555555555,64.5,-3.4444444444444446,15.222222222222221,1.0,432.8890042114258,433.25641649268135,1.2789850211665454,110.4660472320298,21.682339843114214,27.473588968912757,1.470589819351832,9.99933589140574,110.188249651591,0.0
2021-12-07 01:00:00,2.1,4.9,48.3,20.9,6.9,2.915,2.9622599999999997,2.3127,61.7487,-1.6666666666666667,9.333333333333334,199.66666666666666,0.3,90.33333333333333,7.333333333333334,1015.6666666666666,67.0,-3.3333333333333335,15.666666666666666,1.0,430.3422762535358,431.209790242513,1.1191415087786099,106.58700045116878,21.64353707534445,27.497162583399625,1.3084295662328347,9.996878616257577,114.30154567718505,0.0
2021-12-07 01:10:00,2.1,4.8,48.1,20.9,6.9,2.872,2.9709600000000003,2.0154,61.7765,-1.6111111111111112,9.722222222222221,201.94444444444446,0.35000000000000003,90.88888888888889,6.888888888888889,1015.7777777777778,69.5,-3.2222222222222223,16.11111111111111,1.0,427.78805440266933,433.6824434758329,0.9655265033228251,112.38314692330225,21.595140528167036,27.575503324788844,1.2657259444227327,9.993263104702793,104.67519745045463,0.0
2021-12-07 01:20:00,1.9,4.7,47.9,21.0,6.9,2.902,3.6279449999999995,1.6715,61.797900000000006,-1.5555555555555556,10.11111111111111,204.22222222222223,0.4,91.44444444444444,6.444444444444445,1015.8888888888889,72.0,-3.111111111111111,16.555555555555557,1.0,426.14200443311677,434.48704813639324,1.0317963427221035,113.76526961051812,21.54551952679952,27.66622594833374,1.335109215080738,9.99607575893402,108.78119515736898,0.0
2021-12-07 01:30:00,2.1,4.9,47.8,21.0,7.0,2.928,3.37606,1.3942999999999999,61.861799999999995,-1.5,10.5,206.5,0.45,92.0,6.0,1016.0,74.5,-3.0,17.0,1.0,429.64811777750646,433.88152969886517,0.92091979630081,114.24950022724389,21.49461008228151,27.745289236165707,1.1842525211936337,9.994465002609513,108.30271638557736,0.0
2021-12-07 01:40:00,2.5,5.1,47.6,21.0,7.0,2.926,3.2362499999999996,1.4016,61.9079,-1.4444444444444444,10.88888888888889,208.77777777777777,0.5,92.55555555555556,5.555555555555555,1016.1111111111111,77.0,-2.888888888888889,17.444444444444443,1.0,423.261290451576,432.8458340454102,0.9537309756336239,110.34616414409572,21.436687720616657,27.847612686157227,1.2628299884994825,9.991954696973163,112.8751754506429,0.0
2021-12-07 01:50:00,1.7,4.6,47.2,21.0,7.1,2.93,3.01616,1.4222,61.985699999999994,-1.3888888888888888,11.277777777777779,211.05555555555554,0.55,93.11111111111111,5.111111111111112,1016.2222222222222,79.5,-2.7777777777777777,17.88888888888889,1.0,422.6034976196289,429.62445488239155,0.8704774547734504,113.41169382601808,21.404754654189286,27.931513334748434,1.0700026584951217,9.992944824735996,109.84929103183208,0.0
2021-12-07 02:00:00,1.5,4.4,47.2,21.0,6.9,2.917,2.9160399999999997,1.4846,62.0601,-1.3333333333333335,11.666666666666668,213.33333333333334,0.6,93.66666666666667,4.666666666666667,1016.3333333333334,82.0,-2.666666666666667,18.333333333333332,1.0,422.52597484018605,429.1870214878828,0.7878797513465423,109.76872551416947,21.354006023891902,28.00992067967431,1.105751604478238,9.996731027748625,105.98297543390996,0.0
2021-12-07 02:10:00,1.3,4.2,49.7,21.0,6.7,2.88,2.314055,1.7009999999999998,62.1024,-1.2777777777777777,12.055555555555555,215.61111111111111,0.65,94.22222222222223,4.222222222222222,1016.4444444444445,84.5,-2.5555555555555554,18.77777777777778,1.0,425.4521574910482,429.88257303873695,0.662259925933881,107.3464622226004,21.340729176203407,28.065972226460776,0.9823617989818254,9.99745195388794,109.82184995015461,0.0
2021-12-07 02:20:00,1.1,4.0,50.4,21.1,6.6,2.9,1.8199200000000002,1.705,62.1299,-1.2222222222222223,12.444444444444445,217.88888888888889,0.7000000000000001,94.77777777777777,3.7777777777777777,1016.5555555555555,87.0,-2.4444444444444446,19.22222222222222,1.0,429.0807788541947,432.84317490150187,0.5895760544115878,110.88413567386779,21.319446047281815,28.118241653819542,1.000813538987758,9.995631347106675,113.5123874996207,0.0
2021-12-07 02:30:00,0.8,3.8,50.0,21.2,6.4,2.928,2.15433,1.6016,62.1139,-1.1666666666666667,12.833333333333332,220.16666666666669,0.75,95.33333333333333,3.333333333333334,1016.6666666666666,89.5,-2.3333333333333335,19.666666666666664,1.0,427.49096120198567,427.9836595662435,0.5643803808497171,110.20838381255415,21.273031056722004,28.183552567164107,1.0037268380324047,9.995951882998149,107.8180469640096,0.0
2021-12-07 02:40:00,0.7,3.8,50.1,21.2,6.3,2.879,2.7783249999999997,1.3161999999999998,62.069399999999995,-1.1111111111111112,13.222222222222221,222.44444444444446,0.8,95.88888888888889,2.8888888888888893,1016.7777777777778,92.0,-2.2222222222222223,20.11111111111111,1.0,430.11025175949624,432.4034398922975,0.6315193726324428,112.29825246110474,21.222489808400475,28.24488414764404,0.9601273693641026,9.997222871780396,99.46869508107503,0.0
2021-12-07 02:50:00,0.8,3.8,50.1,21.2,6.2,2.904,2.612405,1.3755000000000002,62.0929,-1.0555555555555556,13.61111111111111,224.72222222222223,0.85,96.44444444444444,2.4444444444444446,1016.8888888888889,94.5,-2.111111111111111,20.555555555555557,1.0,429.6681842041015,431.42886301676435,0.6291122141497284,111.84279169179626,21.195835195476725,28.30789296371115,0.9603389287382196,9.999057485531953,117.64148114759368,0.0
2021-12-07 03:00:00,0.9,3.8,50.0,21.2,6.2,2.87,2.848065,1.4147,62.17100000000001,-1.0,14.0,227.0,0.9,97.0,2.0,1017.0,97.0,-2.0,21.0,1.0,430.3979734328697,433.3054939252481,0.5871400033619445,114.22149708182124,21.16526534177489,28.360411012778847,0.9762214634714826,10.000182318929898,107.32333744954255,0.0
2021-12-07 03:10:00,0.8,3.8,50.0,21.3,6.2,2.899,2.6340399999999997,1.455,62.19539999999999,-0.9444444444444444,13.88888888888889,228.55555555555554,0.8944444444444445,97.05555555555556,2.0,1017.0555555555555,97.16666666666667,-1.8888888888888888,20.833333333333332,1.0,428.8907661946615,432.3973287998945,0.5887543496178032,107.20354311862233,21.126493330001832,28.39745539665222,0.8587101624409357,10.000808272361756,104.68021952311199,0.0
