,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-07 03:20:00,1.1,3.8,49.8,21.3,6.1,2.904,2.9226199999999998,1.4764,62.2192,-0.8888888888888888,13.777777777777779,230.11111111111111,0.888888888888889,97.11111111111111,2.0,1017.1111111111111,97.33333333333333,-1.7777777777777777,20.666666666666668,1.0,428.6926669521989,429.37219390869143,0.614105999790511,109.1200918848501,21.105894571940105,28.42026644070943,0.856488744020462,10.003681527773539,117.86911612192789,0.0
2021-12-07 03:30:00,1.3,4.0,49.4,21.3,6.2,2.908,3.2219749999999996,1.4454,62.2146,-0.8333333333333334,13.666666666666666,231.66666666666666,0.8833333333333333,97.16666666666667,2.0,1017.1666666666666,97.5,-1.6666666666666667,20.5,1.0,423.4303484826801,425.11000451800464,0.6238729459442998,110.51950420767574,21.074479894153143,28.44883813965792,0.8247259392576703,10.004102304129951,107.67673274864585,0.0
2021-12-07 03:40:00,1.0,3.9,49.0,21.3,6.3,2.893,3.3228549999999997,1.4378,62.2073,-0.7777777777777778,13.555555555555555,233.22222222222223,0.8777777777777778,97.22222222222223,2.0,1017.2222222222222,97.66666666666667,-1.5555555555555556,20.333333333333332,1.0,425.1133682005433,426.99897399902346,0.6584170197329279,111.49370566718324,21.048996493021647,28.483021542231246,0.863491513033708,10.00355047861735,104.31822612762451,0.0
2021-12-07 03:50:00,1.0,3.9,48.1,21.3,6.3,2.902,2.83284,1.6009,62.224000000000004,-0.7222222222222222,13.444444444444445,234.77777777777777,0.8722222222222222,97.27777777777777,2.0,1017.2777777777778,97.83333333333333,-1.4444444444444444,20.166666666666668,1.0,422.7871758015951,431.86586247586655,0.6349890955314461,107.13152379590913,21.008916806635884,28.512191023314738,0.8686335599919159,10.007335516773376,107.26024565098649,0.0
2021-12-07 04:00:00,1.5,4.1,48.2,21.2,6.2,2.919,2.4853750000000003,1.9258,62.267399999999995,-0.6666666666666667,13.333333333333334,236.33333333333334,0.8666666666666667,97.33333333333333,2.0,1017.3333333333334,98.0,-1.3333333333333335,20.0,1.0,425.3418651326498,427.96002554356363,0.6509809431425259,112.85608067657988,20.979393647511802,28.54517361958822,0.7632251791656017,10.011640933354695,116.24020718892416,0.0
2021-12-07 04:10:00,1.0,3.9,48.3,21.2,6.3,2.874,2.21652,2.15,62.309900000000006,-0.6111111111111112,13.222222222222221,237.88888888888889,0.8611111111111112,97.38888888888889,2.0,1017.3888888888889,98.16666666666667,-1.2222222222222223,19.833333333333332,1.0,429.25973413226245,428.36794952392574,0.5871957607432611,109.91388679978539,20.956201293320305,28.55104667733618,0.7658271386091318,10.008512411252251,102.91681268918312,0.0
2021-12-07 04:20:00,0.9,3.9,48.5,21.2,6.2,2.939,2.204945,2.1062000000000003,62.251,-0.5555555555555556,13.11111111111111,239.44444444444446,0.8555555555555556,97.44444444444444,2.0,1017.4444444444445,98.33333333333333,-1.1111111111111112,19.666666666666668,1.0,433.0323006184896,426.43381820152547,0.5914255114042826,109.13035340734794,20.93917116800944,28.552351271311444,0.6677696334322294,10.006951004664103,109.75474252065024,0.0
2021-12-07 04:30:00,0.9,3.8,48.7,21.2,6.2,2.891,2.2299499999999997,2.1593,62.19070000000001,-0.5,13.0,241.0,0.8500000000000001,97.5,2.0,1017.5,98.5,-1.0,19.5,1.0,429.2604337319561,422.0990088802644,0.6067141385485897,107.93490347953839,20.90157924608996,28.55161423322171,0.7369104277346767,10.010804439830242,112.48729924972449,0.0
2021-12-07 04:40:00,1.0,3.8,48.4,21.2,6.2,2.917,2.17163,2.4253,62.19349999999999,-0.4444444444444444,12.88888888888889,242.55555555555554,0.8444444444444444,97.55555555555556,2.0,1017.5555555555555,98.66666666666667,-0.8888888888888888,19.333333333333332,1.0,425.5433340454101,422.5058837890625,0.6101336008781767,110.8400057504945,20.890227670669553,28.559032074610393,0.6584921966989835,10.014859604835511,104.29662844340007,0.0
2021-12-07 04:50:00,0.9,3.9,48.6,21.2,6.2,2.897,2.3386,2.4383,62.1727,-0.38888888888888895,12.777777777777779,244.11111111111111,0.8388888888888889,97.61111111111111,2.0,1017.6111111111111,98.83333333333333,-0.7777777777777779,19.166666666666668,1.0,428.8608836487518,426.1001995183134,0.5616504888606947,110.67438256387656,20.869896785606773,28.56323960121069,0.7418868237658073,10.01534153687752,111.699707141165,0.0
2021-12-07 05:00:00,1.0,3.9,48.5,21.2,6.2,2.898,7.113200000000001,2.1306000000000003,62.104600000000005,-0.33333333333333337,12.666666666666666,245.66666666666666,0.8333333333333334,97.66666666666667,2.0,1017.6666666666666,99.0,-0.6666666666666667,19.0,1.0,431.63395589192714,426.13695851643877,0.7640186176705832,111.99998496621342,20.85571309407552,28.582597627639768,0.7398232469459375,10.014416575431824,110.91148995717367,0.0
2021-12-07 05:10:00,1.6,4.2,48.5,21.2,6.2,2.924,3.519075,2.0111999999999997,62.100300000000004,-0.2777777777777778,12.555555555555555,247.22222222222223,0.8277777777777778,97.72222222222223,2.0,1017.7222222222222,99.16666666666667,-0.5555555555555556,18.833333333333332,1.0,427.87666375521957,427.27210128608795,0.8273276818640488,112.32474887115134,20.841035907982434,28.603094981565313,0.7501371078134257,10.01504591063591,113.50961180347508,0.0
2021-12-07 05:20:00,1.8,4.5,48.2,21.2,6.4,2.922,2.97979,2.0300000000000002,62.116099999999996,-0.2222222222222222,12.444444444444445,248.77777777777777,0.8222222222222223,97.77777777777777,2.0,1017.7777777777778,99.33333333333333,-0.4444444444444444,18.666666666666668,1.0,432.00942108154294,434.0201523739168,0.7887749586570061,104.6406094914237,20.845448029836017,28.618906803131104,0.7597931877772013,10.0145232963562,105.76930102030437,0.0
2021-12-07 05:30:00,1.9,4.6,47.8,21.2,6.6,2.898,2.89467,2.0115000000000003,62.141999999999996,-0.16666666666666674,12.333333333333334,250.33333333333334,0.8166666666666667,97.83333333333333,2.0,1017.8333333333334,99.5,-0.3333333333333335,18.5,1.0,437.89148604820514,441.92799163818364,0.7686021697150786,101.99792708833338,20.850313986977614,28.656844342603524,0.7158619651678255,10.020107277854013,109.09135911478161,0.0
2021-12-07 05:40:00,1.8,4.6,47.6,21.2,6.7,2.922,4.144135,1.9017,62.1265,-0.11111111111111116,12.222222222222221,251.88888888888889,0.8111111111111111,97.88888888888889,2.0,1017.8888888888889,99.66666666666667,-0.22222222222222232,18.333333333333332,1.0,443.3569883219401,436.600832116138,1.0427073034155838,107.50041220627263,20.853045660654704,28.683801250457766,0.7363075013458729,10.018632871309915,117.00199324289959,0.0
2021-12-07 05:50:00,2.0,4.7,47.5,21.1,6.8,2.933,3.1814299999999998,1.8692,62.15070000000001,-0.05555555555555558,12.11111111111111,253.44444444444446,0.8055555555555556,97.94444444444444,2.0,1017.9444444444445,99.83333333333333,-0.11111111111111116,18.166666666666668,1.0,443.8090419304508,436.25067932128906,1.097619384783136,121.67145997623939,20.868342668888936,28.672305618490878,0.833626066840301,10.014220399102248,105.19585845063636,0.0
2021-12-07 06:00:00,1.5,4.5,47.4,21.1,6.8,2.924,3.63239,1.6193000000000002,62.205799999999996,0.0,12.0,255.0,0.8,98.0,2.0,1018.0,100.0,0.0,18.0,1.0,437.8885438028971,440.2717682200465,1.133229171369372,125.22635504404704,20.877330147533094,28.661848550516332,0.7110294435985681,10.016056425315513,108.5092631545848,0.0
2021-12-07 06:10:00,1.5,4.3,32.1,21.0,6.8,3.019,7.56,1.4989000000000001,62.299099999999996,-0.05555555555555555,11.88888888888889,253.38888888888889,0.7555555555555556,97.77777777777777,2.0,1018.0,97.33333333333333,-0.05555555555555555,17.88888888888889,1.0,438.53827714941974,436.48877789026017,1.6227774888916877,115.94185534267103,20.876378297805786,28.65867486000061,0.8153588560223579,10.015157787005107,102.60183049519858,0.0
2021-12-07 06:20:00,2.0,4.2,22.4,20.6,6.6,3.019,10.783665,1.527,62.3987,-0.1111111111111111,11.777777777777779,251.77777777777777,0.7111111111111111,97.55555555555556,2.0,1018.0,94.66666666666667,-0.1111111111111111,17.77777777777778,1.0,440.5095354207357,434.99327087402344,2.7489508951518493,137.6209060347821,20.87942942969543,28.66335504741992,1.008373801950681,10.015290697819768,112.24855409934696,0.0
2021-12-07 06:30:00,1.6,4.0,23.4,20.2,6.5,3.093,6.207050000000001,1.4593,62.38440000000001,-0.16666666666666666,11.666666666666666,250.16666666666666,0.6666666666666667,97.33333333333333,2.0,1018.0,92.0,-0.16666666666666666,17.666666666666668,1.0,442.70429877621007,433.16920930358185,2.7813864673968762,149.8853253643661,20.88341859181722,28.678254922231037,1.0427728493014972,10.011321880022685,104.12715114593507,0.0
2021-12-07 06:40:00,1.4,4.1,26.5,19.8,6.5,3.017,5.247625,1.5694,62.4514,-0.2222222222222222,11.555555555555555,248.55555555555554,0.6222222222222222,97.11111111111111,2.0,1018.0,89.33333333333333,-0.2222222222222222,17.555555555555557,1.0,445.62622762044276,433.93203074137375,2.9679677967499876,149.7603317062464,20.880446435314116,28.712236765522068,1.06792208000765,10.014213763226223,99.44773068983002,0.0
2021-12-07 06:50:00,2.0,4.1,19.0,19.6,6.4,3.082,10.08718,1.6478000000000002,62.542100000000005,-0.2777777777777778,11.444444444444445,246.94444444444446,0.5777777777777778,96.88888888888889,2.0,1018.0,86.66666666666667,-0.2777777777777778,17.444444444444443,1.0,447.4333037944224,451.2607571972376,2.9364494983355205,166.41201100408693,20.877562821706135,28.7807820892334,1.0995749227205913,9.993870299657186,387.08501660664876,0.0
2021-12-07 07:00:00,1.4,3.8,26.5,19.4,6.3,3.042,7.2289900000000005,1.5920999999999998,62.536300000000004,-0.3333333333333333,11.333333333333334,245.33333333333334,0.5333333333333333,96.66666666666667,2.0,1018.0,84.0,-0.3333333333333333,17.333333333333332,1.0,448.17036499023436,494.26347544001436,2.5262649563948316,131.15486721814688,20.8892088605051,28.958092811875424,1.1371598340360458,9.775280164433065,494.13202398354053,0.0
2021-12-07 07:10:00,1.2,3.7,22.6,19.3,6.2,3.015,5.699235,1.8742999999999999,62.5486,-0.3888888888888889,11.222222222222221,243.72222222222223,0.4888888888888889,96.44444444444444,2.0,1018.0,81.33333333333333,-0.3888888888888889,17.22222222222222,1.0,458.24618114252206,495.22826059977217,2.1699969641367596,283.5528935060663,20.895957215627035,29.07845609982808,1.100070029993852,9.567190697987874,412.4241034952799,0.0
2021-12-07 07:20:00,1.7,3.8,22.5,19.1,6.1,3.066,4.270255000000001,2.2357,62.5832,-0.4444444444444444,11.11111111111111,242.11111111111111,0.4444444444444445,96.22222222222223,2.0,1018.0,78.66666666666666,-0.4444444444444444,17.11111111111111,1.0,465.0768565877279,479.47255215348866,1.919758147967737,479.53029786794195,20.9022802962287,29.12193657767301,1.137929046115296,9.625439410748454,350.07680217333433,0.0
2021-12-07 07:30:00,0.8,3.4,24.2,19.1,5.9,3.058,2.78927,2.7996000000000003,62.5222,-0.5,11.0,240.5,0.4,96.0,2.0,1018.0,76.0,-0.5,17.0,1.0,468.95875908511806,472.05780802408856,1.4520825375540782,442.09939704076044,20.915718886057537,29.10662673632304,1.0474934308727584,9.80619287331899,294.4050142415365,0.0
2021-12-07 07:40:00,1.0,3.5,24.7,19.0,5.9,3.023,2.7458,3.2500999999999998,62.411500000000004,-0.5555555555555556,10.88888888888889,238.88888888888889,0.35555555555555557,95.77777777777777,2.0,1018.0,73.33333333333333,-0.5555555555555556,16.88888888888889,1.0,489.5660248819987,471.63607403634614,1.4171559692321525,391.2234718883105,20.931669035927722,29.087021958679806,1.0177761775558278,9.902358617109094,235.01776358609817,0.0
2021-12-07 07:50:00,1.2,3.6,21.4,19.0,6.0,3.015,3.2876950000000003,3.5195,62.2872,-0.611111111111111,10.777777777777779,237.27777777777777,0.3111111111111111,95.55555555555556,2.0,1018.0,70.66666666666666,-0.611111111111111,16.77777777777778,1.0,489.98191548665363,469.1611906941732,1.1496872285328343,317.79938908894854,20.958371577666977,29.059133775032173,1.0272980014247408,9.947159571378245,207.78158869554767,0.0
2021-12-07 08:00:00,1.1,3.7,32.4,18.9,6.0,2.993,2.5763249999999998,3.7255000000000003,62.0398,-0.6666666666666666,10.666666666666666,235.66666666666666,0.2666666666666666,95.33333333333333,2.0,1018.0,68.0,-0.6666666666666666,16.666666666666668,1.0,478.4828191507274,474.55536582157526,1.1683421416302857,231.92027528838247,20.97968080202738,29.023674478530886,0.9777502070864041,9.969224179585776,178.15956069946287,0.0
2021-12-07 08:10:00,1.1,4.0,34.1,18.9,6.0,2.979,4.208185,3.8161,61.9097,-0.7222222222222222,10.555555555555555,234.05555555555554,0.2222222222222222,95.11111111111111,2.0,1018.0,65.33333333333333,-0.7222222222222222,16.555555555555557,1.0,481.0368996175131,474.2933696176814,1.0195950131328766,175.50495701676707,21.031598685744118,29.010599002299337,0.89920983977237,9.984121668917984,141.6303991449216,0.0
2021-12-07 08:20:00,1.2,10.9,22.3,22.7,3.4,4.397,8.03331,3.8354999999999997,61.819,-0.7777777777777778,10.444444444444445,232.44444444444446,0.1777777777777777,94.88888888888889,2.0,1018.0,62.666666666666664,-0.7777777777777778,16.444444444444443,1.0,512.0609185826094,464.975317179362,0.9811236546369596,164.9372452389992,21.079100459416708,28.993451426823935,1.011353710393111,9.996076658566793,129.36712036132812,0.0
2021-12-07 08:30:00,1.4,4.1,43.1,20.9,4.1,2.946,2.476905,4.0098,61.8227,-0.8333333333333333,10.333333333333334,230.83333333333334,0.1333333333333333,94.66666666666667,2.0,1018.0,60.0,-0.8333333333333333,16.333333333333332,1.0,526.9743147786459,464.1916960442203,1.0642787209742486,143.809385798395,21.13881850221063,28.957801786896873,0.9565641508011495,10.000788617807594,114.10544337536655,0.0
2021-12-07 08:40:00,2.4,4.7,44.0,20.4,5.5,2.936,3.7915149999999995,4.258699999999999,61.788199999999996,-0.8888888888888888,10.222222222222221,229.22222222222223,0.0888888888888889,94.44444444444444,2.0,1018.0,57.33333333333333,-0.8888888888888888,16.22222222222222,1.0,526.1266078764817,467.0984483846029,1.0907008283959945,105.73748281942248,21.20303455988566,28.908113981882728,0.9545949932932853,10.000811494191488,99.26460903167724,0.0
2021-12-07 08:50:00,2.8,6.2,44.1,20.4,5.0,3.152,6.066105,4.4056,61.655100000000004,-0.9444444444444444,10.11111111111111,227.61111111111111,0.0444444444444444,94.22222222222223,2.0,1018.0,54.666666666666664,-0.9444444444444444,16.11111111111111,1.0,524.3626491292318,472.29673395617255,1.0618127822202479,105.01479459536279,21.25667310499202,28.847167273322064,0.8928784370253989,9.996527418605352,103.70051114141604,0.0
2021-12-07 09:00:00,2.9,6.2,36.5,20.4,4.8,3.215,2.67784,4.7605,61.6463,-1.0,10.0,226.0,0.0,94.0,2.0,1018.0,52.0,-1.0,16.0,1.0,506.278849210191,478.1498545328776,1.5149164703336813,224.59736272413178,21.307486645380656,28.77027324994405,0.8653972276548545,9.996423927942912,109.90503498077392,0.0
2021-12-07 09:10:00,3.0,6.2,28.1,20.3,4.8,3.263,1.972285,5.610799999999999,61.9609,-0.8888888888888888,9.944444444444445,228.05555555555554,0.011111111111111112,94.22222222222223,2.2777777777777777,1017.9444444444445,54.666666666666664,-0.9444444444444444,15.833333333333334,1.0,498.69908396402997,480.0499997474408,1.6831965076923372,298.7609357762741,21.37224483247531,28.747185446205787,0.8694956278708357,9.991390851931383,120.52847887351689,0.0
2021-12-07 09:20:00,3.0,6.1,24.3,20.0,4.8,3.294,2.445545,5.2343,60.8803,-0.7777777777777778,9.88888888888889,230.11111111111111,0.022222222222222223,94.44444444444444,2.5555555555555554,1017.8888888888889,57.333333333333336,-0.8888888888888888,15.666666666666666,1.0,503.27312854284526,497.79188018798834,1.1817573014154272,326.1411201942573,21.4968470732371,28.786251551310222,0.8795494501292704,9.98629780928294,113.49446464538573,0.0
2021-12-07 09:30:00,3.0,6.0,22.4,19.7,4.8,3.287,1.864615,5.2614,60.8486,-0.6666666666666667,9.833333333333334,232.16666666666666,0.03333333333333334,94.66666666666667,2.833333333333333,1017.8333333333334,60.0,-0.8333333333333334,15.5,1.0,513.5141328938802,509.31437473340964,1.2027609275845486,410.5681532796224,21.617571221475547,28.78286257350512,0.9238423491888128,9.98465036335638,125.06528624238267,0.0
2021-12-07 09:40:00,3.0,6.0,21.4,19.4,4.8,3.3,2.046715,5.5445,61.0446,-0.5555555555555556,9.777777777777779,234.22222222222223,0.044444444444444446,94.88888888888889,3.1111111111111107,1017.7777777777778,62.66666666666667,-0.7777777777777778,15.333333333333334,1.0,518.3871110236507,526.0335937324612,2.9491811483930057,361.78766221299685,21.719155915578206,28.8028608417511,0.8598872660597167,9.978999144236246,132.730768254598,0.0
2021-12-07 09:50:00,3.2,6.1,21.0,19.2,4.9,3.303,2.84429,5.8774,60.9736,-0.4444444444444444,9.722222222222221,236.27777777777777,0.05555555555555556,95.11111111111111,3.388888888888889,1017.7222222222222,65.33333333333333,-0.7222222222222222,15.166666666666666,1.0,513.4639685058594,531.4757360839843,3.264657011692133,353.7689424917792,21.830194328383538,28.79987606646651,0.8539657948540766,9.97844145411152,126.76117202370854,0.0
2021-12-07 10:00:00,3.2,6.1,21.9,19.1,5.0,3.305,1.9618600000000002,7.0737,61.428,-0.33333333333333337,9.666666666666666,238.33333333333334,0.06666666666666668,95.33333333333333,3.6666666666666665,1017.6666666666666,68.0,-0.6666666666666667,15.0,1.0,511.24586616253026,531.3711036138425,5.915097578319452,376.3919927788858,21.966768023173014,28.779833294550578,0.7379445504148802,9.978133578300476,126.80987761179605,0.0
2021-12-07 10:10:00,3.3,6.1,21.0,19.0,5.0,3.308,1.953115,8.697700000000001,60.59589999999999,-0.2222222222222222,9.61111111111111,240.38888888888889,0.07777777777777779,95.55555555555556,3.944444444444444,1017.6111111111111,70.66666666666667,-0.6111111111111112,14.833333333333334,1.0,510.6657340494792,533.5497932942708,6.409993754443475,434.6742446890793,22.187668689092,28.86765984217326,0.6956764690577983,9.979509693781534,91.9421795018514,0.0
2021-12-07 10:20:00,3.4,6.3,20.6,18.9,5.1,3.333,2.06587,8.228399999999999,57.926300000000005,-0.11111111111111116,9.555555555555555,242.44444444444446,0.08888888888888889,95.77777777777777,4.222222222222221,1017.5555555555555,73.33333333333334,-0.5555555555555556,14.666666666666666,1.0,512.8286935915892,519.5187780200475,5.433795914784663,382.1108311669301,22.415924101522414,28.995677266525007,0.7667267548743277,9.983655284569089,99.17421724545753,0.0
2021-12-07 10:30:00,3.4,6.3,21.8,18.8,5.2,3.303,2.459625,7.667,56.487,0.0,9.5,244.5,0.1,96.0,4.5,1017.5,76.0,-0.5,14.5,1.0,526.2552355957031,520.3762159220378,4.889723183192776,535.4278516030178,22.66889607429504,29.13875063896179,0.8144948573410511,9.988301865259807,106.76027965545654,0.0
2021-12-07 10:40:00,3.5,6.3,20.5,18.8,5.2,3.292,2.55705,7.4345,57.5201,0.11111111111111116,9.444444444444445,246.55555555555554,0.11111111111111112,96.22222222222223,4.777777777777778,1017.4444444444445,78.66666666666667,-0.4444444444444444,14.333333333333334,1.0,600.9017824089664,582.1599033960803,3.476543667841766,1138.101610307424,22.971358535357115,29.779274897117396,0.6872157748700198,9.986963221555376,123.87828397632317,0.0
2021-12-07 10:50:00,3.5,6.3,21.0,18.7,5.3,3.312,2.96213,6.560599999999999,58.9105,0.2222222222222221,9.38888888888889,248.61111111111111,0.12222222222222223,96.44444444444444,5.055555555555555,1017.3888888888889,81.33333333333334,-0.38888888888888895,14.166666666666666,1.0,661.5603538004558,649.5931275185771,3.501914035701482,1293.3747625422075,23.317581774393716,30.538132368723552,0.7711221171418826,9.982167723973593,127.40213733673095,0.0
2021-12-07 11:00:00,3.7,6.5,21.7,18.7,5.4,3.318,3.586815,6.4203,59.9337,0.33333333333333326,9.333333333333334,250.66666666666666,0.13333333333333336,96.66666666666667,5.333333333333333,1017.3333333333334,84.0,-0.33333333333333337,14.0,1.0,724.346131907496,781.1792592366536,3.5381239487424407,1384.508528849284,23.708730370203654,31.40830055236816,0.8980478664239249,9.983170555432638,160.06964332580566,0.0
2021-12-07 11:10:00,4.1,6.6,20.4,18.6,5.5,3.324,3.705695,6.0617,60.5159,0.4444444444444444,9.277777777777779,252.72222222222223,0.14444444444444446,96.88888888888889,5.611111111111111,1017.2777777777778,86.66666666666667,-0.2777777777777778,13.833333333333332,1.0,773.1041243489583,1011.2419643568719,3.5391593351539243,1792.9674887688416,24.172432186159035,32.75655299461494,0.9125395073796396,9.976474713902014,232.90732906018275,0.0
2021-12-07 11:20:00,4.2,6.8,21.2,18.6,5.8,3.297,3.627115,5.6426,60.7872,0.5555555555555556,9.222222222222221,254.77777777777777,0.15555555555555559,97.11111111111111,5.888888888888888,1017.2222222222222,89.33333333333334,-0.2222222222222222,13.666666666666666,1.0,767.0472631695627,1244.0709407552083,3.9233921385619603,1851.1580893616756,24.64965929031372,34.2871129544576,1.1469179225961368,9.961966663996378,275.7847358194987,0.0
2021-12-07 11:30:00,4.0,6.9,21.5,18.6,5.9,3.312,3.4560850000000003,5.493,61.1005,0.6666666666666665,9.166666666666666,256.8333333333333,0.16666666666666669,97.33333333333333,6.166666666666666,1017.1666666666666,92.0,-0.16666666666666674,13.5,1.0,797.4900681559245,1429.9134199050377,5.6355859845371565,1487.9071038576978,25.092950080235802,35.312759997049966,1.0903083135684333,9.961617557207743,295.7171611531576,0.0
2021-12-07 11:40:00,4.5,7.0,20.3,18.6,5.9,3.305,3.605785,5.3107999999999995,61.224900000000005,0.7777777777777777,9.11111111111111,258.8888888888889,0.17777777777777778,97.55555555555556,6.444444444444444,1017.1111111111111,94.66666666666667,-0.11111111111111116,13.333333333333332,1.0,796.9625833515737,1472.8473402422323,6.227013209431858,1325.6659800970217,25.483351392745973,36.11001389821371,1.2909066117803256,9.966059465408325,272.24894523620605,0.0
2021-12-07 11:50:00,3.9,6.8,21.3,18.6,5.9,3.354,3.71521,5.2288,61.3337,0.8888888888888888,9.055555555555555,260.94444444444446,0.1888888888888889,97.77777777777777,6.722222222222221,1017.0555555555555,97.33333333333334,-0.05555555555555558,13.166666666666666,1.0,769.1782090250651,1448.8995365397136,7.683091297149659,1090.4220859781901,25.749418656031292,35.906460183461505,1.5147447260220845,9.978581474622091,230.02549779256182,0.0
2021-12-07 12:00:00,4.1,6.8,21.0,18.6,5.9,3.332,3.367145,4.862699999999999,61.3889,1.0,9.0,263.0,0.2,98.0,7.0,1017.0,100.0,0.0,13.0,1.0,728.0898402913411,1377.7764731782058,9.856371081616246,843.1806151360981,26.006311693191527,35.071186523437504,1.317474345266819,9.982793068885803,228.0424063618978,138.0
2021-12-07 12:10:00,4.1,6.7,20.4,18.6,5.8,3.3,3.26824,5.0032,61.4523,1.0,8.666666666666666,259.8888888888889,0.1888888888888889,97.66666666666667,7.166666666666667,1016.8888888888889,99.38888888888889,0.0,12.5,1.0,684.5420074673357,1285.9821500651042,10.206017846118261,603.6077890514655,26.427157088996324,33.79206283138297,1.3934028689302294,9.984879885204768,214.58005636053568,0.0
2021-12-07 12:20:00,3.8,6.7,21.6,18.6,5.9,3.335,3.165825,5.1027000000000005,61.553999999999995,1.0,8.333333333333334,256.77777777777777,0.17777777777777778,97.33333333333333,7.333333333333333,1016.7777777777778,98.77777777777777,0.0,12.0,1.0,638.9618465169272,1216.4085049333244,9.07023631819224,675.402634654072,27.04698741277059,32.382132110595705,1.3241231454412143,9.962542583147684,255.3630413818359,0.0
2021-12-07 12:30:00,4.1,6.7,20.6,18.6,5.8,3.278,3.11045,5.133100000000001,61.529700000000005,1.0,8.0,253.66666666666666,0.16666666666666669,97.0,7.5,1016.6666666666666,98.16666666666667,0.0,11.5,1.0,603.0593360006399,1123.0551950739718,7.7011379351858364,952.8002407647257,27.683706817626955,30.5175510152181,1.4264856098095575,9.960635110537211,237.06258255004883,0.0
2021-12-07 12:40:00,4.0,6.7,20.9,18.6,5.8,3.274,3.028305,5.0128,61.5044,1.0,7.666666666666666,250.55555555555554,0.15555555555555556,96.66666666666667,7.666666666666667,1016.5555555555555,97.55555555555556,0.0,11.0,1.0,576.195262858073,1049.0785426839193,7.9454640693449035,704.6698026374773,28.32304165840149,29.107713216145832,1.3382895269989967,9.971873451868692,173.45421040852864,0.0
2021-12-07 12:50:00,4.1,6.9,21.7,18.6,5.9,3.293,2.7098649999999997,4.8937,61.977999999999994,1.0,7.333333333333333,247.44444444444446,0.14444444444444446,96.33333333333333,7.833333333333333,1016.4444444444445,96.94444444444444,0.0,10.5,1.0,538.5489883528085,985.8913806012033,6.321337415673638,377.0960027791686,29.042254769007364,27.846251894632974,1.1849184027314186,9.979330207506816,133.4070344289144,0.0
2021-12-07 13:00:00,4.0,6.8,20.5,18.6,5.8,3.285,2.8439799999999997,4.9161,62.28529999999999,1.0,7.0,244.33333333333334,0.13333333333333333,96.0,8.0,1016.3333333333334,96.33333333333333,0.0,10.0,1.0,509.5427891031901,952.2846535237629,5.553479113161227,190.68620243266477,29.753934332529706,26.655620880126953,1.2562632383902868,9.979775328636169,106.35747647603353,0.0
2021-12-07 13:10:00,4.2,6.9,20.9,18.6,5.9,3.311,2.98761,4.9774,62.432,1.0,6.666666666666666,241.22222222222223,0.12222222222222222,95.66666666666667,8.166666666666666,1016.2222222222222,95.72222222222223,0.0,9.5,1.0,494.13497069260177,916.7279700198118,4.637797843291935,104.831346002999,30.435704816807817,25.607071488906776,1.1891269333864172,9.97876289232181,104.46380864461264,0.0
2021-12-07 13:20:00,4.1,6.7,21.6,18.6,5.8,3.297,2.746325,4.926,62.46040000000001,1.0,6.333333333333333,238.11111111111111,0.11111111111111112,95.33333333333333,8.333333333333334,1016.1111111111111,95.11111111111111,0.0,9.0,1.0,494.69699129301927,890.5394835303296,3.873221435452585,67.69753046412926,30.977131802241008,24.737608839670816,1.1212975901365279,9.973650838534038,104.17022825876873,0.0
2021-12-07 13:30:00,4.4,7.0,20.5,18.7,6.0,3.29,2.83431,4.964499999999999,62.46079999999999,1.0,6.0,235.0,0.1,95.0,8.5,1016.0,94.5,0.0,8.5,1.0,517.7327607043037,858.184048055013,2.866736461254163,42.267200837000615,31.487629451751708,24.01280283610026,1.273303066988786,9.971868826548258,108.57588443756103,0.0
2021-12-07 13:40:00,4.3,6.9,21.5,18.7,6.0,3.289,3.0052499999999998,4.7753,62.4596,1.0,5.666666666666666,231.88888888888889,0.08888888888888889,94.66666666666667,8.666666666666666,1015.8888888888889,93.88888888888889,0.0,8.0,1.0,529.9161779785156,826.1352475221131,2.4138913389484764,27.68128303527832,31.893501110076905,23.400011386871338,1.0400930639108021,9.974561381340028,107.11847487131755,0.0
2021-12-07 13:50:00,4.3,17.3,22.7,23.8,8.9,4.763,3.083345,4.616,62.427800000000005,1.0,5.333333333333333,228.77777777777777,0.07777777777777778,94.33333333333333,8.833333333333334,1015.7777777777778,93.27777777777777,0.0,7.5,1.0,545.8504816585848,797.1871992650525,2.004972739795507,14.927642116654392,32.38564183355029,22.837159237679238,1.146145549665709,9.97732964312444,113.49283984887795,0.0
2021-12-07 14:00:00,4.4,18.1,21.3,24.2,9.0,4.763,3.20839,4.4755,62.4399,1.0,5.0,225.66666666666666,0.06666666666666665,94.0,9.0,1015.6666666666666,92.66666666666667,0.0,7.0,1.0,534.1548014322917,776.722588297526,1.7883104959349176,4.586292102404234,32.741602478027346,22.285037813186644,1.0030259504914283,9.979862162272136,102.50856123606363,0.0
2021-12-07 14:10:00,4.1,18.1,22.0,24.3,8.7,4.759,3.232815,4.4693,62.494299999999996,1.0,4.666666666666666,222.55555555555554,0.05555555555555555,93.66666666666667,9.166666666666668,1015.5555555555555,92.05555555555556,0.0,6.5,1.0,521.814873320481,752.1657984450768,1.7896350435550605,32.48155385863983,32.9490531094869,21.834025630950926,1.0456331150730451,9.98542831103007,102.17041404724121,0.0
2021-12-07 14:20:00,4.6,18.2,22.1,24.2,8.8,4.747,3.064775,4.5779,62.556000000000004,1.0,4.333333333333333,219.44444444444446,0.044444444444444425,93.33333333333333,9.333333333333334,1015.4444444444445,91.44444444444444,0.0,6.0,1.0,527.2183622233073,760.7007250976562,1.4654464962522862,100.62723319834909,33.01422576237246,21.56015012569115,0.9001064248635469,9.990770292099707,104.50757900050431,0.0
2021-12-07 14:30:00,4.4,18.2,20.9,24.2,8.6,4.698,2.5046399999999998,4.5840000000000005,62.6288,1.0,4.0,216.33333333333334,0.033333333333333326,93.0,9.5,1015.3333333333334,90.83333333333333,0.0,5.500000000000001,1.0,514.9556648447322,765.4836613587128,1.3724805204797599,188.56368852863204,32.98580308278402,21.459174172083536,0.9803229131301243,9.994517997105916,107.94276757558187,0.0
2021-12-07 14:40:00,4.5,17.9,20.9,24.1,8.4,4.71,2.114395,4.4703,62.5318,1.0,3.666666666666666,213.22222222222223,0.022222222222222227,92.66666666666667,9.666666666666668,1015.2222222222222,90.22222222222223,0.0,5.000000000000001,1.0,503.79366912841795,776.1115612582503,1.192016458854837,175.26606125395176,32.91109007517497,21.462428572972616,0.8685366853078206,9.997613878250123,106.29761931101481,0.0
2021-12-07 14:50:00,4.2,17.8,21.8,24.0,8.2,4.704,2.12542,4.3132,62.5044,1.0,3.333333333333333,210.11111111111111,0.0111111111111111,92.33333333333333,9.833333333333334,1015.1111111111111,89.61111111111111,0.0,4.5,1.0,510.1896154785156,780.7851940917969,1.0613249480522284,126.61075671093613,32.654931214650475,21.577973721822104,0.949866771697998,10.000098563830058,101.62093936920166,0.0
2021-12-07 15:00:00,4.1,17.8,21.2,24.0,8.2,4.678,2.04052,4.1968,62.577,1.0,3.0,207.0,0.0,92.0,10.0,1015.0,89.0,0.0,4.0,1.0,508.707585550944,780.9370611923043,0.9893654178731186,111.68249555296818,32.197349322636924,21.78174951553345,1.038934141198794,10.006705010732016,95.68427605946859,0.0
2021-12-07 15:10:00,4.0,17.7,20.4,23.9,8.2,4.668,2.2200499999999996,3.9000999999999997,62.632799999999996,0.7222222222222223,3.2777777777777777,201.66666666666666,0.0,92.16666666666667,10.0,1014.9444444444445,86.38888888888889,-0.2222222222222222,4.666666666666667,1.0,494.9156941872082,767.9452245462352,0.8899264946495746,75.2383311288909,31.626090977986657,21.97835562070211,1.018768411874771,10.046223284403483,97.9844287999471,0.0
2021-12-07 15:20:00,4.4,17.8,21.4,23.9,8.4,4.662,2.525565,3.7871,62.6995,0.44444444444444453,3.5555555555555554,196.33333333333334,0.0,92.33333333333333,10.0,1014.8888888888889,83.77777777777777,-0.4444444444444444,5.333333333333334,1.0,482.5069073486328,749.4858369954427,1.0241071755485345,79.73532259580105,31.09470360438029,22.208021465937296,0.9732151656349499,10.064531922340393,93.72329770406087,0.0
2021-12-07 15:30:00,4.2,17.7,21.7,23.8,8.3,4.673,2.81704,3.7060000000000004,62.775800000000004,0.16666666666666674,3.833333333333333,191.0,0.0,92.5,10.0,1014.8333333333334,81.16666666666667,-0.6666666666666666,6.0,1.0,475.45732470632964,749.7453892148774,1.1924876676642964,55.42298821465444,30.66647979418437,22.53761629104614,1.011358815630277,10.059436971346537,107.43006637573242,0.0
2021-12-07 15:40:00,4.5,17.6,20.5,23.7,8.4,4.65,1.90957,3.5947000000000005,62.824400000000004,-0.11111111111111094,4.111111111111111,185.66666666666666,0.0,92.66666666666667,10.0,1014.7777777777778,78.55555555555556,-0.8888888888888888,6.666666666666667,1.0,469.74340962727865,732.9647476862765,1.108050882494719,53.71991314106742,30.240646031697587,22.83631292025248,0.9922221406300862,10.042710332870485,108.02829647064209,0.0
2021-12-07 15:50:00,4.1,17.4,20.5,23.7,8.1,4.643,2.06166,3.6231999999999998,62.8439,-0.38888888888888884,4.388888888888889,180.33333333333334,0.0,92.83333333333333,10.0,1014.7222222222222,75.94444444444444,-1.1111111111111112,7.333333333333334,1.0,464.18236212368663,725.5078641764323,1.5881857395542542,120.81682548501396,29.85582639058431,23.108910977045696,1.0243883298834164,10.03467791080475,106.25686545054118,0.0
2021-12-07 16:00:00,3.9,17.3,21.8,23.6,8.1,4.635,2.62251,3.5781,62.885000000000005,-0.6666666666666665,4.666666666666666,175.0,0.0,93.0,10.0,1014.6666666666666,73.33333333333333,-1.3333333333333333,8.0,1.0,458.4644794718424,705.6255654661684,2.0900746363872864,162.32936220632433,29.450469535191854,23.367527726491293,1.0165279207626978,10.030564421017964,103.60025182088216,0.0
2021-12-07 16:10:00,3.7,17.2,21.2,23.5,7.8,4.602,2.1463799999999997,3.3575000000000004,62.900999999999996,-0.9444444444444442,4.944444444444445,169.66666666666666,0.0,93.16666666666667,10.0,1014.6111111111111,70.72222222222223,-1.5555555555555556,8.666666666666668,1.0,454.1459238512763,690.2537866210938,1.529528988574521,129.27667853274588,29.075687815348306,23.618232768376668,1.0810514665643374,10.03735504468282,102.16603098551433,0.0
2021-12-07 16:20:00,3.3,17.1,20.5,23.5,7.6,4.614,1.91354,3.1216,62.916700000000006,-1.2222222222222219,5.222222222222221,164.33333333333331,0.0,93.33333333333333,10.0,1014.5555555555555,68.11111111111111,-1.7777777777777777,9.333333333333334,1.0,449.86626098632814,666.6421119567169,1.2202035333696057,100.42828261273056,28.734547328948974,23.740600061416625,1.0303652380903563,10.050839042663574,102.2038732655843,0.0
2021-12-07 16:30:00,3.6,17.1,20.1,23.4,7.7,4.618,4.30902,3.0288999999999997,62.9846,-1.5,5.5,159.0,0.0,93.5,10.0,1014.5,65.5,-2.0,10.0,1.0,452.108308207194,647.7246067652209,1.0666522798935572,85.68662744532871,28.445889932988052,23.785089437786468,0.9634880377057582,10.097136911968727,100.61019385537186,0.0
2021-12-07 16:40:00,3.3,17.0,19.9,23.3,7.5,4.622,3.15613,2.5976,62.7673,-1.7777777777777777,5.777777777777778,153.66666666666666,0.0,93.66666666666667,10.0,1014.4444444444445,62.888888888888886,-2.2222222222222223,10.666666666666668,1.0,454.6528650954674,635.6944655354818,1.0886095093030714,58.274866100031105,28.158067156473795,23.853992567062377,1.0098594427108765,10.22236063639323,104.12660900115966,0.0
2021-12-07 16:50:00,3.7,17.0,20.4,23.3,7.7,4.615,2.532565,2.3979,62.26469999999999,-2.0555555555555554,6.055555555555555,148.33333333333331,0.0,93.83333333333333,10.0,1014.3888888888889,60.27777777777778,-2.444444444444444,11.333333333333334,1.0,457.52018013088184,618.3286549184514,1.2662362671470913,45.84417956756333,27.92974957148234,23.90730876604716,1.0214835087458292,10.432740839322408,106.06805130004882,0.0
2021-12-07 17:00:00,3.3,16.8,21.1,23.2,7.4,4.622,2.77275,2.3209,62.2351,-2.333333333333333,6.333333333333333,143.0,0.0,94.0,10.0,1014.3333333333334,57.66666666666667,-2.6666666666666665,12.0,1.0,450.1582451375326,604.9733631774201,1.2241442368916198,19.952460605950005,27.679341689179846,23.931839303862578,1.0333517044159652,10.496951438370399,108.13481127593477,0.0
2021-12-07 17:10:00,3.8,16.9,21.7,23.2,7.7,4.611,2.84898,2.4973,62.7204,-2.6111111111111107,6.611111111111111,137.66666666666666,0.0,94.16666666666667,10.0,1014.2777777777778,55.05555555555556,-2.888888888888889,12.666666666666668,1.0,446.11267178941046,608.4125805664063,1.3216705559118318,8.534637403622858,27.491393286387126,24.229050629933674,1.0611622313658395,10.38333515961965,116.24727157592774,0.0
2021-12-07 17:20:00,3.6,16.8,22.1,23.1,7.5,4.618,2.708675,2.6767,63.03679999999999,-2.8888888888888884,6.888888888888888,132.33333333333331,0.0,94.33333333333333,10.0,1014.2222222222222,52.44444444444445,-3.111111111111111,13.333333333333334,1.0,444.20699412028,598.5210565536324,1.332952752495553,1.5504593493574759,27.339460090486348,24.405210351512928,1.031333899144399,10.214100907966916,104.38860997798079,0.0
2021-12-07 17:30:00,3.3,16.8,22.0,23.1,7.4,4.601,2.779655,2.6989,63.1514,-3.166666666666666,7.166666666666666,127.0,0.0,94.5,10.0,1014.1666666666666,49.833333333333336,-3.333333333333333,14.0,1.0,440.87674825032553,582.8329219563802,1.454946215762257,1.0416261599461238,27.16579559644063,24.457426328659057,1.0579212763905526,10.138755507469178,106.76226497650146,0.0
2021-12-07 17:40:00,2.6,16.5,21.8,23.1,6.9,4.611,3.41237,2.6748000000000003,63.13719999999999,-3.4444444444444438,7.444444444444444,121.66666666666666,0.0,94.66666666666667,10.0,1014.1111111111111,47.22222222222223,-3.5555555555555554,14.666666666666668,1.0,442.3041373487451,572.5868297427825,1.59850423505414,1.020622401102788,27.018033226142496,24.531402542577627,1.014565374608767,10.085190017721747,108.33349786295055,0.0
2021-12-07 17:50:00,2.4,16.4,21.5,23.0,6.7,4.598,4.746645,2.6281,63.084,-3.7222222222222214,7.722222222222221,116.33333333333333,0.0,94.83333333333333,10.0,1014.0555555555555,44.611111111111114,-3.7777777777777777,15.333333333333334,1.0,441.4028267415365,558.4242651437343,1.994640171224788,1.0111193115664068,26.90278107961019,24.54316575050354,1.1854674726724626,10.0590931558609,104.19455828348796,0.0
2021-12-07 18:00:00,3.3,16.5,21.3,23.0,7.0,4.587,3.498115,2.7628999999999997,63.0939,-4.0,8.0,111.0,0.0,95.0,10.0,1014.0,42.0,-4.0,16.0,1.0,439.92172254891227,551.3601405843099,1.803201661931593,1.006096662899195,26.779782120386763,24.46522097905477,1.1923350814978282,10.113804229100547,105.85765576680501,0.0
2021-12-07 18:10:00,2.5,16.4,21.0,22.9,6.7,4.589,2.69434,2.3222,63.043899999999994,-4.111111111111111,8.0,111.94444444444444,0.0,94.88888888888889,10.0,1013.8333333333334,41.166666666666664,-4.166666666666667,16.055555555555557,1.0,440.7823435465495,544.4896727252828,1.5226010179250253,1.0033484645011062,26.645202239516088,24.47584705638347,1.1985884143268994,10.155536342017394,110.07378888297217,0.0
2021-12-07 18:20:00,3.0,16.4,20.8,22.9,7.0,4.582,6.13869,1.8912,62.9956,-4.222222222222222,8.0,112.88888888888889,0.0,94.77777777777777,10.0,1013.6666666666666,40.333333333333336,-4.333333333333333,16.11111111111111,1.0,444.9664915694313,539.948850539635,1.563397337247086,1.001842901524851,26.514838701883953,24.481928663253786,1.2891392450531325,10.124764874776204,104.50499364217121,0.0
2021-12-07 18:30:00,2.6,16.2,20.6,22.8,6.6,4.56,3.7946150000000003,1.4624000000000001,63.0138,-4.333333333333333,8.0,113.83333333333333,0.0,94.66666666666667,10.0,1013.5,39.5,-4.5,16.166666666666668,1.0,443.9650812679598,521.244741414388,2.033480195315544,1.0009922498329886,26.352658070170946,24.487396165125787,1.399494508834882,10.073392589132665,107.40332611321055,0.0
2021-12-07 18:40:00,3.0,16.3,20.4,22.7,7.0,4.55,3.997295,1.9918,63.1189,-4.444444444444445,8.0,114.77777777777777,0.0,94.55555555555556,10.0,1013.3333333333334,38.666666666666664,-4.666666666666667,16.22222222222222,1.0,442.19493123372393,514.7229369906721,1.995947503033331,1.0005316494481038,26.21418786366781,24.533816941579182,1.3949496340751648,10.052036288579306,105.67073151906331,0.0
2021-12-07 18:50:00,2.2,16.0,20.2,22.7,6.3,4.572,3.7577849999999997,2.2472000000000003,63.253600000000006,-4.555555555555555,8.0,115.72222222222223,0.0,94.44444444444444,10.0,1013.1666666666666,37.833333333333336,-4.833333333333333,16.27777777777778,1.0,441.31950388590496,511.79084645589194,1.7655894861585004,1.0002805997927982,26.091368274096045,24.543102222054692,1.4354454301272408,10.034483663214129,106.19503649760102,0.0
2021-12-07 19:00:00,2.1,15.9,20.0,22.7,6.2,4.547,3.45774,2.1166,63.1493,-4.666666666666667,8.0,116.66666666666667,0.0,94.33333333333333,10.0,1013.0,37.0,-5.0,16.333333333333332,1.0,438.551888147113,511.1344931030273,1.7571701415750265,1.0001431202888489,25.96818982797828,24.588266521981883,1.3926510610216756,10.022997164645437,111.87813292594953,0.0
2021-12-07 19:10:00,2.3,15.9,19.9,22.7,6.3,4.566,4.0374,1.6666,62.6373,-4.777777777777778,8.0,117.61111111111111,0.0,94.22222222222223,10.0,1012.8333333333334,36.166666666666664,-5.166666666666667,16.38888888888889,1.0,441.60768615722657,507.2666068767679,1.7951938734485604,1.1591179637114206,25.875755097071327,24.655103448232015,1.5279578121503194,10.016246248881021,109.88652657826742,0.0
2021-12-07 19:20:00,2.2,15.9,19.8,22.7,6.2,4.544,5.117455,1.8274000000000001,62.402499999999996,-4.888888888888889,8.0,118.55555555555556,0.0,94.11111111111111,10.0,1012.6666666666666,35.333333333333336,-5.333333333333334,16.444444444444443,1.0,442.4976501570077,497.1034130859375,2.0537262352745413,5.717342434373952,25.757152996063233,24.647446285883586,1.4416038133700688,10.013565045992532,106.57694222768149,0.0
2021-12-07 19:30:00,1.8,15.8,19.7,22.6,5.9,4.581,3.9138599999999997,2.2215,62.3592,-5.0,8.0,119.5,0.0,94.0,10.0,1012.5,34.5,-5.5,16.5,1.0,441.9171083577474,496.4004445884968,1.9553889881251223,6.123497089935562,25.6608842539922,24.613317122701872,1.534597903419349,10.012121013436614,107.8790140518361,0.0
2021-12-07 19:40:00,1.6,15.6,19.6,22.6,5.6,4.553,2.9727699999999997,2.6595,62.315999999999995,-5.111111111111111,8.0,120.44444444444444,0.0,93.88888888888889,10.0,1012.3333333333334,33.666666666666664,-5.666666666666667,16.555555555555557,1.0,438.77871590449894,494.86010357736166,1.7749302020517448,7.589416856119188,25.530086778004964,24.645607709884644,1.516196641921997,10.00724171479543,111.24763262430827,0.0
2021-12-07 19:50:00,1.7,15.7,19.7,22.6,5.8,4.543,2.53936,2.5978,62.1846,-5.222222222222222,8.0,121.38888888888889,0.0,93.77777777777777,10.0,1012.1666666666666,32.833333333333336,-5.833333333333334,16.61111111111111,1.0,435.3208353678386,482.94376678466796,1.3961082176434791,3.2401151898419114,25.461104482014974,24.578642632166545,1.4418312424421311,9.99336943467458,107.60549490610758,0.0
2021-12-07 20:00:00,2.0,15.8,19.7,22.6,6.0,4.554,2.378515,2.3819,62.1192,-5.333333333333333,8.0,122.33333333333333,0.0,93.66666666666667,10.0,1012.0,32.0,-6.0,16.666666666666668,1.0,438.44617239414964,483.0811037366144,1.33806305501589,3.860552283330152,25.39242553991113,24.613762062686984,1.3358182859707015,9.98409879212999,111.78312495797368,0.0
2021-12-07 20:10:00,2.1,15.7,19.6,22.5,6.0,4.549,4.83438,1.922,62.5329,-5.444444444444445,8.0,123.27777777777777,0.0,93.55555555555556,10.0,1011.8333333333334,31.166666666666664,-6.166666666666667,16.72222222222222,1.0,437.5100442504883,474.5551160685221,1.357658916300973,10.133004871398041,25.29959724744161,24.607963167826334,1.3884994918107987,9.984918150901795,108.91243504842123,0.0
2021-12-07 20:20:00,1.9,15.7,19.6,22.5,5.9,4.564,4.276465,1.6158000000000001,62.7895,-5.555555555555555,8.0,124.22222222222223,0.0,93.44444444444444,10.0,1011.6666666666666,30.333333333333336,-6.333333333333334,16.77777777777778,1.0,433.8586443214855,477.679650142275,1.7048490586826357,19.27594564553708,25.229892727533976,24.67931661605835,1.324332159459591,9.98321739355723,112.59330342610676,0.0
2021-12-07 20:30:00,1.9,15.6,20.1,22.5,5.9,4.53,2.955745,1.5816,62.954899999999995,-5.666666666666666,8.0,125.16666666666667,0.0,93.33333333333333,10.0,1011.5,29.5,-6.5,16.833333333333332,1.0,435.5090797932943,475.32827107747397,1.5981116477210642,31.26392992811688,25.156220139271795,24.686038513937913,1.4156027456697098,9.984808800691939,107.49802783362608,0.0
2021-12-07 20:40:00,2.0,15.6,21.0,22.5,6.0,4.537,2.972115,1.3183,63.0603,-5.777777777777778,8.0,126.11111111111111,0.0,93.22222222222223,10.0,1011.3333333333334,28.666666666666664,-6.666666666666667,16.88888888888889,1.0,437.50976595823795,471.06288543701174,1.5103188743059246,34.02344744870892,25.098327732086183,24.73237975438436,1.4555356019735337,9.984174427986144,111.67244873046874,0.0
2021-12-07 20:50:00,2.0,15.6,21.7,22.4,6.0,4.501,2.870315,1.4914999999999998,63.1145,-5.888888888888889,8.0,127.05555555555556,0.0,93.11111111111111,10.0,1011.1666666666666,27.833333333333336,-6.833333333333334,16.944444444444443,1.0,430.7605150349935,466.70516313925566,1.5075369178272235,36.86499348096255,25.01142120959395,24.698430613932636,1.404511419443761,9.988199030127229,102.76198075267556,0.0
2021-12-07 21:00:00,2.2,15.6,21.7,22.3,6.1,4.549,2.98521,1.7103000000000002,63.227,-6.0,8.0,128.0,0.0,93.0,10.0,1011.0,27.0,-7.0,17.0,1.0,428.271317861272,466.76824340820315,1.4970431323947206,41.870705110258974,24.93764240582784,24.712226912180583,1.3221862679719927,9.990291911760966,113.61964860280355,0.0
2021-12-07 21:10:00,2.3,15.6,20.6,22.3,6.2,4.551,2.54575,1.9259,63.2419,-5.833333333333333,7.777777777777778,131.61111111111111,0.0,92.72222222222223,10.0,1010.7777777777778,31.055555555555557,-6.833333333333333,16.555555555555557,1.0,429.6166290283203,458.7797286846994,1.367703923401186,46.98699588366148,24.88991093145252,24.68757021688472,1.4122598846315664,9.992542963081835,102.251247830364,0.0
2021-12-07 21:20:00,2.0,15.6,20.2,22.3,6.0,4.55,1.95248,2.352,63.1672,-5.666666666666667,7.555555555555555,135.22222222222223,0.0,92.44444444444444,10.0,1010.5555555555555,35.111111111111114,-6.666666666666667,16.11111111111111,1.0,431.5735116892847,457.3299131266276,1.277087924569677,44.47461010065456,24.84660530090332,24.596966953277587,1.2670587341984114,9.991112211545309,111.9680060450236,0.0
2021-12-07 21:30:00,1.4,15.4,20.9,22.3,5.7,4.533,2.095205,2.3455000000000004,63.01649999999999,-5.5,7.333333333333333,138.83333333333334,0.0,92.16666666666667,10.0,1010.3333333333334,39.16666666666667,-6.5,15.666666666666666,1.0,430.241850382487,458.2058973781542,1.209629536750963,47.54830035430563,24.80133845647176,24.574141314824423,1.3732150219877561,9.991602662404379,107.69520890553792,0.0
2021-12-07 21:40:00,2.4,15.5,21.8,22.3,6.0,4.495,1.9746949999999999,2.4116,62.86130000000001,-5.333333333333333,7.111111111111111,142.44444444444446,0.0,91.88888888888889,10.0,1010.1111111111111,43.22222222222222,-6.333333333333333,15.222222222222221,1.0,429.7578016364438,454.0391305085983,1.2074364780504152,58.07297100347314,24.74533482481531,24.452003383043795,1.3465056663263315,9.994952411597732,104.28560357691879,0.0
2021-12-07 21:50:00,1.7,15.4,21.1,22.2,5.7,4.482,1.9384149999999998,2.5384,62.7924,-5.166666666666667,6.888888888888889,146.05555555555554,0.0,91.61111111111111,10.0,1009.8888888888889,47.27777777777778,-6.166666666666667,14.777777777777779,1.0,431.2597291056315,451.9117372639974,1.1674593728477674,66.02128245790126,24.678152844111125,24.414200986226398,1.3525931805372238,9.996864043871563,113.21906556447348,0.0
2021-12-07 22:00:00,1.6,15.4,20.1,22.2,5.8,4.486,1.544825,2.7424,62.6684,-5.0,6.666666666666667,149.66666666666666,0.0,91.33333333333333,10.0,1009.6666666666666,51.333333333333336,-6.0,14.333333333333334,1.0,426.05724074791215,450.2885981101552,1.0101047087995345,75.99671479219771,24.614148564527262,24.381760037686192,1.289896815752579,10.000542771156224,107.06951871236166,0.0
2021-12-07 22:10:00,1.7,15.4,21.1,22.2,5.8,4.507,1.27454,2.8611,62.585699999999996,-4.833333333333333,6.444444444444445,153.27777777777777,0.0,91.05555555555556,10.0,1009.4444444444445,55.388888888888886,-5.833333333333333,13.88888888888889,1.0,423.53779836018884,451.8780833066743,0.916622834687179,82.14580719231212,24.561847451527914,24.377986736297608,1.2384020797411601,9.99867922782898,114.07917472839355,0.0
2021-12-07 22:20:00,2.6,15.6,22.0,22.2,6.2,4.488,1.16693,3.0514,62.5766,-4.666666666666666,6.222222222222222,156.88888888888889,0.0,90.77777777777777,10.0,1009.2222222222222,59.44444444444444,-5.666666666666666,13.444444444444445,1.0,418.8341241630466,452.0277009073893,0.7975645780016137,84.82011693447996,24.511953258029486,24.320955227404664,1.2157564505985228,9.997641617403191,105.54343198700812,0.0
2021-12-07 22:30:00,2.2,15.6,21.3,22.2,6.2,4.487,0.9400700000000001,3.1738,62.5307,-4.5,6.0,160.5,0.0,90.5,10.0,1009.0,63.5,-5.5,13.0,1.0,414.9597465006511,449.902994167284,0.734629625268912,88.59368117359398,24.45317241986593,24.28950131416321,1.2234204077720643,9.995092501640318,112.54126017252604,0.0
2021-12-07 22:40:00,2.7,15.7,20.6,22.2,6.5,4.511,0.80346,3.3107999999999995,62.4914,-4.333333333333333,5.777777777777778,164.11111111111111,0.0,90.22222222222223,10.0,1008.7777777777778,67.55555555555556,-5.333333333333333,12.555555555555555,1.0,421.68049570719404,451.762788696289,0.6357056127682243,92.65610474020747,24.409440865813004,24.189272980663063,1.0384717784729383,9.994768263606701,101.6398461403281,0.0
2021-12-07 22:50:00,2.4,15.6,20.0,22.2,6.3,4.518,0.8633700000000001,3.4034999999999997,62.448,-4.166666666666666,5.555555555555555,167.72222222222223,0.0,89.94444444444444,10.0,1008.5555555555555,71.61111111111111,-5.166666666666666,12.11111111111111,1.0,421.4811933355222,446.177534533972,0.6171169289155195,101.31134253184,24.37686369389464,24.096487527998157,1.0532906238423227,9.990984358248737,114.6521247945667,0.0
2021-12-07 23:00:00,2.4,15.7,20.1,22.2,6.3,4.502,1.2067,3.1692,62.397299999999994,-4.0,5.333333333333334,171.33333333333334,0.0,89.66666666666667,10.0,1008.3333333333334,75.66666666666667,-5.0,11.666666666666668,1.0,423.3904659016927,440.5176328637134,0.670773473909009,113.74638060101009,24.351905555725097,24.010927203496298,1.0324462553858758,9.989966874122619,107.45598668416342,0.0
