,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-07 23:10:00,3.0,15.8,21.3,22.2,6.7,4.487,1.179281818181818,3.0484545454545455,62.36745454545455,-3.833333333333333,5.111111111111111,174.94444444444446,0.0,89.38888888888889,10.0,1008.1111111111111,79.72222222222223,-4.833333333333333,11.222222222222221,1.0,426.1017095656622,443.95105133056643,0.6720493670287778,110.55235490831278,24.317736135741413,23.97661331095938,1.0402057503845732,9.99046635350265,112.61136275253727,0.0
2021-12-07 23:20:00,3.3,15.9,21.8,22.2,6.9,4.483,1.2031100000000001,3.0183,62.3725,-3.6666666666666665,4.888888888888889,178.55555555555554,0.0,89.11111111111111,10.0,1007.8888888888889,83.77777777777777,-4.666666666666666,10.777777777777779,1.0,429.866789449056,443.34509574100883,0.7111952387310018,116.07566247670664,24.28209542910258,23.956855967839562,0.9790268530448278,9.99013391017914,110.37726927439371,0.0
2021-12-07 23:30:00,2.9,15.8,20.6,22.2,6.8,4.509,1.13417,3.1954000000000002,62.3735,-3.5,4.666666666666667,182.16666666666669,0.0,88.83333333333333,10.0,1007.6666666666666,87.83333333333334,-4.5,10.333333333333334,1.0,430.56853964268475,441.0242500778724,0.5932626970491166,108.61532657062939,24.252703643410893,23.960228617824406,1.1069131883052783,9.991867901295592,110.1238749591375,0.0
2021-12-07 23:40:00,3.4,16.0,20.3,22.2,7.2,4.509,1.15168,3.0779,62.355999999999995,-3.333333333333333,4.444444444444445,185.77777777777777,0.0,88.55555555555556,10.0,1007.4444444444445,91.88888888888889,-4.333333333333333,9.88888888888889,1.0,428.13613972981767,438.3936826578776,0.6633648717024568,109.15436177140575,24.188928497012725,23.916290168977728,0.938193567297553,9.991551625364917,111.84388135683739,0.0
2021-12-07 23:50:00,2.9,15.8,21.2,22.2,6.8,4.517,1.146805,3.0987999999999998,62.356899999999996,-3.1666666666666665,4.222222222222222,189.38888888888889,0.0,88.27777777777777,10.0,1007.2222222222222,95.94444444444444,-4.166666666666666,9.444444444444445,1.0,426.86720572285265,431.71414378900636,0.6236575918985625,108.24269188358285,24.152891482013768,23.9124019925069,1.0467308366871149,9.991244141664883,110.07495676245394,0.0
2021-12-08 00:00:00,2.5,15.7,21.7,22.1,6.5,4.492,1.208145,3.0913,62.1971,-3.0,4.0,193.0,0.0,88.0,10.0,1007.0,100.0,-4.0,9.0,1.0,428.91749267578126,429.13775685628264,0.6881390426320545,107.57959541320801,24.11446291923523,23.904946495691934,0.9371229622761408,9.993555359840393,109.54014888763429,0.0
2021-12-08 00:10:00,2.6,15.7,20.5,22.1,6.4,4.516,1.192385,3.0631,61.728899999999996,-2.888888888888889,4.111111111111111,192.05555555555554,0.016666666666666666,88.38888888888889,9.722222222222221,1006.9444444444445,98.27777777777777,-3.888888888888889,9.11111111111111,1.0,428.58548625376034,428.6274520663557,0.6972422419000143,108.35542448205463,24.099279447275368,23.906646839939267,0.8651982572742101,9.995924152573622,107.93255104797709,0.0
2021-12-08 00:20:00,2.8,15.8,20.4,22.1,6.7,4.507,1.063365,3.1041999999999996,61.5058,-2.7777777777777777,4.222222222222222,191.11111111111111,0.03333333333333333,88.77777777777777,9.444444444444445,1006.8888888888889,96.55555555555556,-3.7777777777777777,9.222222222222221,1.0,424.61245412190755,426.9860012817383,0.6598038099243142,109.65181432519255,24.069975471496583,23.894966634114585,0.836610360542933,9.995583373705546,112.84811533610028,0.0
2021-12-08 00:30:00,3.2,15.7,21.6,22.1,6.7,4.488,0.91991,3.2621,61.418899999999994,-2.6666666666666665,4.333333333333333,190.16666666666666,0.05,89.16666666666667,9.166666666666666,1006.8333333333334,94.83333333333333,-3.6666666666666665,9.333333333333334,1.0,425.26859283447266,424.50344777425136,0.6038713251534155,107.45246433645991,24.05535257156286,23.866233195773628,0.9108834409528533,9.99625986134265,105.50002608692577,0.0
2021-12-08 00:40:00,2.6,15.6,21.4,22.1,6.4,4.508,0.942765,3.254,61.3634,-2.5555555555555554,4.444444444444445,189.22222222222223,0.06666666666666667,89.55555555555556,8.88888888888889,1006.7777777777778,93.11111111111111,-3.5555555555555554,9.444444444444445,1.0,422.3282446604761,426.5329897194347,0.546880309186076,105.33562393748828,24.01285442907258,23.827682181105104,0.840521183313623,9.993855037985549,114.33759227041469,0.0
2021-12-08 00:50:00,2.9,15.7,20.2,22.1,6.8,4.505,0.96118,3.3936,61.28099999999999,-2.4444444444444446,4.555555555555555,188.27777777777777,0.08333333333333333,89.94444444444444,8.61111111111111,1006.7222222222222,91.38888888888889,-3.4444444444444446,9.555555555555555,1.0,423.3224635823568,429.3718432617187,0.5527916168745628,104.50072049889862,23.99001750946045,23.785356245040894,0.8540355098247527,9.99325706799825,105.94618810017903,0.0
2021-12-08 01:00:00,3.0,15.8,20.9,22.1,6.9,4.494,0.815785,3.4610999999999996,61.3845,-2.3333333333333335,4.666666666666667,187.33333333333334,0.1,90.33333333333333,8.333333333333334,1006.6666666666666,89.66666666666667,-3.3333333333333335,9.666666666666666,1.0,425.57414409418215,427.37606280447426,0.5191809242399735,108.59716778922215,23.958765348822386,23.756339770925923,0.8209145318030637,9.99331657385422,112.18917760277873,0.0
2021-12-08 01:10:00,2.7,15.6,21.8,22.1,6.5,4.489,0.90602,3.5438,61.829899999999995,-2.2222222222222223,4.777777777777778,186.38888888888889,0.11666666666666667,90.72222222222223,8.055555555555555,1006.6111111111111,87.94444444444444,-3.2222222222222223,9.777777777777779,1.0,427.32773254394533,430.6074740740896,0.5296985986357354,116.27658119180107,23.931042432785034,23.710443649291992,0.8353680077691873,9.995037083625792,105.32016396840413,0.0
2021-12-08 01:20:00,2.8,15.6,21.0,22.1,6.6,4.493,0.8384550000000001,3.1086,62.0125,-2.111111111111111,4.888888888888889,185.44444444444446,0.13333333333333333,91.11111111111111,7.777777777777779,1006.5555555555555,86.22222222222223,-3.111111111111111,9.88888888888889,1.0,424.58505328223816,426.5837866210938,0.5382068872173964,112.69277908282092,23.911967872953685,23.688648670595246,0.8818170375802087,9.99638585745278,114.12239723334878,0.0
2021-12-08 01:30:00,3.0,15.8,20.2,22.0,6.9,4.509,1.03925,3.3286000000000002,62.121,-2.0,5.0,184.5,0.15,91.5,7.5,1006.5,84.5,-3.0,10.0,1.0,423.2197360229492,423.3075712322367,0.592155800130071,112.71781585326976,23.90138276100159,23.667301540374755,0.7667535857359569,9.996927421887715,107.69358749389649,0.0
2021-12-08 01:40:00,3.9,16.0,21.4,22.0,7.3,4.512,0.9802250000000001,3.5153,62.1957,-1.8888888888888888,5.111111111111111,183.55555555555554,0.16666666666666666,91.88888888888889,7.222222222222222,1006.4444444444445,82.77777777777777,-2.888888888888889,10.11111111111111,1.0,422.9320137076543,426.08074462890625,0.6034659694783431,104.53421947565455,23.88732328447245,23.66452596588997,0.7717567875535137,10.001398126176522,103.4483156954232,0.0
2021-12-08 01:50:00,3.2,15.8,21.7,22.0,6.9,4.485,0.8789999999999999,3.2988,62.167100000000005,-1.777777777777778,5.222222222222222,182.61111111111111,0.18333333333333332,92.27777777777777,6.944444444444445,1006.3888888888889,81.05555555555556,-2.7777777777777777,10.222222222222221,1.0,425.0555643717448,425.6022459815014,0.5949355219355075,112.20522504278495,23.86065761566162,23.669374249776205,0.7540320623417696,10.002439153989155,114.31494330088299,0.0
2021-12-08 02:00:00,3.0,15.7,20.3,22.0,6.8,4.51,1.04129,3.4908,62.1777,-1.6666666666666667,5.333333333333333,181.66666666666666,0.2,92.66666666666667,6.666666666666667,1006.3333333333334,79.33333333333333,-2.666666666666667,10.333333333333334,1.0,429.10900907669946,426.39448590859604,0.6154210872358858,116.20199547460524,23.84587388674418,23.71370107014974,0.6896273376047611,10.00260420481364,109.71357162475586,0.0
2021-12-08 02:10:00,2.8,15.6,20.6,22.0,6.6,4.513,1.042225,3.4356,62.17999999999999,-1.5555555555555556,5.444444444444445,180.72222222222223,0.21666666666666667,93.05555555555556,6.388888888888889,1006.2777777777778,77.61111111111111,-2.5555555555555554,10.444444444444445,1.0,430.9820198567709,422.5694557698568,0.5485392671781408,117.43885482486357,23.840575863466427,23.744635684934714,0.7254342963087693,10.001852073076755,107.8715603120448,0.0
2021-12-08 02:20:00,2.9,15.6,21.7,22.0,6.6,4.498,0.992485,3.4727000000000006,62.1957,-1.4444444444444444,5.555555555555555,179.77777777777777,0.23333333333333334,93.44444444444444,6.111111111111112,1006.2222222222222,75.88888888888889,-2.4444444444444446,10.555555555555555,1.0,433.7553778988192,427.8326133640333,0.5613929118771674,112.58689706058826,23.831388994852702,23.77531086921692,0.7798372170329093,10.000815887451171,113.82037667592367,0.0
2021-12-08 02:30:00,2.9,15.6,21.2,22.0,6.6,4.493,1.1138299999999999,3.5614,62.166,-1.3333333333333335,5.666666666666666,178.83333333333334,0.25,93.83333333333333,5.833333333333334,1006.1666666666666,74.16666666666666,-2.3333333333333335,10.666666666666666,1.0,430.3764608764648,425.79978434244794,0.5486352199534912,105.44919222039691,23.815716059356085,23.81383693894424,0.767834288434962,10.000788528205312,109.80464589975648,0.0
2021-12-08 02:40:00,3.2,15.7,20.2,22.0,6.9,4.507,1.14876,3.6713999999999998,62.158100000000005,-1.2222222222222223,5.777777777777778,177.88888888888889,0.26666666666666666,94.22222222222223,5.555555555555556,1006.1111111111111,72.44444444444444,-2.2222222222222223,10.777777777777779,1.0,434.90555029156565,420.6952552146473,0.5981737988766305,105.55492338299078,23.801613931655886,23.826457370122274,0.7491286121308803,10.002842016220093,106.54052098592122,0.0
2021-12-08 02:50:00,3.2,15.8,21.1,22.0,7.0,4.493,1.17689,3.6981,62.14919999999999,-1.1111111111111112,5.888888888888889,176.94444444444446,0.2833333333333333,94.61111111111111,5.277777777777779,1006.0555555555555,70.72222222222223,-2.111111111111111,10.88888888888889,1.0,430.16990244547526,420.59386951665766,0.6054033633435176,112.10922008880789,23.786992872582992,23.856653751168547,0.7135947801164315,10.002791595297344,113.80902442264019,0.0
2021-12-08 03:00:00,2.9,15.6,21.7,22.0,6.6,4.48,1.1469049999999998,3.6786000000000003,62.0256,-1.0,6.0,176.0,0.3,95.0,5.0,1006.0,69.0,-2.0,11.0,1.0,423.82376917696547,419.849956258138,0.6371654007680672,113.31132864526437,23.77396869659424,23.89174251874288,0.7588423216342927,10.003014965057371,105.2887135442098,0.0
2021-12-08 03:10:00,3.0,15.6,20.5,22.0,6.6,4.491,1.19161,3.7348,62.0622,-1.0,5.944444444444445,172.38888888888889,0.29444444444444445,95.0,5.111111111111111,1005.8888888888889,69.22222222222223,-2.0,10.88888888888889,1.0,420.1620700073242,418.7712846427128,0.5965118560969492,112.30377113234526,23.75522940269298,23.933071152907978,0.7053789927730453,10.005873508399489,113.14411560295666,0.0
2021-12-08 03:20:00,3.0,15.6,20.4,21.9,6.7,4.509,1.129845,3.9691,62.1164,-1.0,5.888888888888889,168.77777777777777,0.28888888888888886,95.0,5.222222222222222,1005.7777777777778,69.44444444444444,-2.0,10.777777777777779,1.0,416.4074600079416,420.53435378502155,0.5972107118730154,108.41305096922622,23.738594544728596,23.96870097478231,0.7694372295836607,10.006235717137654,112.02740507761636,0.0
2021-12-08 03:30:00,3.8,15.8,21.7,21.9,7.2,4.486,1.03446,3.8582,62.123599999999996,-1.0,5.833333333333333,165.16666666666666,0.2833333333333333,95.0,5.333333333333333,1005.6666666666666,69.66666666666667,-2.0,10.666666666666666,1.0,413.76933929443356,427.2777210489909,0.5892834786801352,112.24372948835125,23.7225852632792,23.97441223785702,0.7136285888281583,10.015094276632967,106.32722384070273,0.0
2021-12-08 03:40:00,3.8,15.8,21.3,22.0,7.2,4.488,0.98687,3.875,62.1506,-1.0,5.777777777777778,161.55555555555554,0.2777777777777778,95.0,5.444444444444445,1005.5555555555555,69.88888888888889,-2.0,10.555555555555555,1.0,417.3078309578731,426.5423586229346,0.5897290558725764,110.8706857653257,23.698498907089235,23.982598527272543,0.7299081992109617,10.023524088859556,108.00069814046223,0.0
2021-12-08 03:50:00,3.3,15.6,20.2,21.9,6.9,4.473,0.999475,3.935,62.1688,-1.0,5.722222222222222,157.94444444444446,0.2722222222222222,95.0,5.555555555555555,1005.4444444444445,70.11111111111111,-2.0,10.444444444444445,1.0,423.2626319376627,424.8691247067506,0.6108634686495288,110.43808747975841,23.6773614470164,24.0267813205719,0.6894980919361114,10.029522020022075,113.83368207295737,0.0
2021-12-08 04:00:00,3.3,15.7,21.0,21.9,7.1,4.473,1.1775449999999998,3.9339,62.1909,-1.0,5.666666666666667,154.33333333333334,0.26666666666666666,95.0,5.666666666666667,1005.3333333333334,70.33333333333333,-2.0,10.333333333333334,1.0,422.1341208201441,427.12696329752606,0.6586203827662657,110.2117602424837,23.661518931792955,24.079742805243885,0.6666115691752756,10.043957886776681,106.29652968067235,0.0
2021-12-08 04:10:00,3.6,15.8,21.8,21.9,7.2,4.511,1.3721349999999999,3.9927,62.1888,-1.0,5.611111111111111,150.72222222222223,0.2611111111111111,95.0,5.777777777777778,1005.2222222222222,70.55555555555556,-2.0,10.222222222222221,1.0,422.74626861572267,425.4845214317585,0.7103912405088797,108.71521521056438,23.644816875457764,24.131144844690958,0.7907304878036181,10.13638831615448,109.60454087575276,0.0
2021-12-08 04:20:00,3.2,15.6,20.8,21.9,6.8,4.488,1.49251,4.0908,62.2111,-1.0,5.555555555555555,147.11111111111111,0.25555555555555554,95.0,5.888888888888889,1005.1111111111111,70.77777777777777,-2.0,10.11111111111111,1.0,418.4568964499989,426.6823556518555,0.6693910673673207,109.70502888135317,23.615215380986534,24.186103496551514,0.7164023214578629,10.319408462842306,113.69994239807129,0.0
2021-12-08 04:30:00,3.0,15.5,20.2,21.9,6.7,4.502,1.311565,3.7264000000000004,62.194399999999995,-1.0,5.5,143.5,0.25,95.0,6.0,1005.0,71.0,-2.0,10.0,1.0,421.3819779459635,423.8287035326026,0.7065833123331353,112.0499251442171,23.603293047220696,24.238113828809922,0.6876686334929898,10.491099898209006,105.39933675281073,0.0
2021-12-08 04:40:00,3.2,15.6,21.4,21.9,6.8,4.482,1.28532,3.7600000000000002,62.2247,-1.0,5.444444444444445,139.88888888888889,0.24444444444444444,95.0,6.111111111111111,1004.8888888888889,71.22222222222223,-2.0,9.88888888888889,1.0,420.9184707396058,422.2692397685435,0.6813897906311152,110.51369231552728,23.58842407544454,24.28443336804708,0.7105346017082532,10.769146383603413,109.43783318837484,0.0
2021-12-08 04:50:00,3.1,15.6,21.6,21.9,6.7,4.487,1.284365,3.7878999999999996,62.26520000000001,-1.0,5.388888888888889,136.27777777777777,0.2388888888888889,95.0,6.222222222222222,1004.7777777777778,71.44444444444444,-2.0,9.777777777777779,1.0,419.68605834960937,422.5867923990885,0.6029620327998353,112.04824890546206,23.562352810875844,24.32885942329795,0.651227086612397,10.81735110188608,108.21973451948433,0.0
2021-12-08 05:00:00,3.2,15.5,20.3,21.9,6.7,4.49,1.41353,3.5951999999999997,62.1385,-1.0,5.333333333333333,132.66666666666666,0.23333333333333334,95.0,6.333333333333333,1004.6666666666666,71.66666666666667,-2.0,9.666666666666666,1.0,423.2027490409763,424.00064656575523,0.6975732693303439,105.80068620886507,23.54319454828898,24.370302728017172,0.6547740634779136,10.552672149340312,112.63303644816081,0.0
2021-12-08 05:10:00,3.1,15.5,20.7,21.9,6.8,4.489,1.4512,3.2509,62.1472,-1.0,5.277777777777778,129.05555555555554,0.2277777777777778,95.0,6.444444444444445,1004.5555555555555,71.88888888888889,-2.0,9.555555555555555,1.0,421.27002095540365,427.7015021769206,0.7408146941720766,111.34085561526024,23.52815502323,24.423513129552205,0.640146614995885,10.242900013115449,112.7461347161848,0.0
2021-12-08 05:20:00,3.3,15.6,21.7,21.9,6.8,4.505,1.46146,3.1370999999999998,62.266200000000005,-1.0,5.222222222222222,125.44444444444444,0.2222222222222222,95.0,6.555555555555555,1004.4444444444445,72.11111111111111,-2.0,9.444444444444445,1.0,421.0134201646125,431.5682309801825,0.6593330388587747,112.43135579039149,23.51185843149821,24.490093587239585,0.7186518953740597,10.083686658541362,106.75191293080647,0.0
2021-12-08 05:30:00,3.2,15.6,21.2,21.9,6.8,4.502,1.417745,3.0675,62.374199999999995,-1.0,5.166666666666667,121.83333333333333,0.21666666666666667,95.0,6.666666666666666,1004.3333333333334,72.33333333333333,-2.0,9.333333333333334,1.0,420.7623058064779,433.30170963331204,0.6760351698108986,112.58701912292653,23.50130879827812,24.57290153093931,0.6711804952922851,10.016467773846987,108.01610203263449,0.0
2021-12-08 05:40:00,3.2,15.6,20.2,21.9,6.8,4.505,1.39202,3.0823,62.4588,-1.0,5.111111111111111,118.22222222222223,0.21111111111111114,95.0,6.777777777777778,1004.2222222222222,72.55555555555556,-2.0,9.222222222222221,1.0,419.0994233475609,427.58275360107416,0.6508215946152722,110.25688995404433,23.459609746932983,24.646366561253863,0.6812725541989009,10.002327194213867,107.40243882497153,0.0
2021-12-08 05:50:00,2.9,15.5,20.9,21.9,6.6,4.469,1.33127,3.0107,62.48479999999999,-1.0,5.055555555555555,114.61111111111111,0.20555555555555555,95.0,6.888888888888889,1004.1111111111111,72.77777777777777,-2.0,9.11111111111111,1.0,421.8613549804688,425.70224212295705,0.678791555682313,111.8213466314542,23.408321416068212,24.736357940846244,0.6669023332117641,9.996081234533234,111.7615259661917,0.0
2021-12-08 06:00:00,3.2,15.5,21.8,21.9,6.8,4.501,1.165075,3.2663,62.5932,-1.0,5.0,111.0,0.2,95.0,7.0,1004.0,73.0,-2.0,9.0,1.0,430.9642753688769,424.88544474283856,0.6013558242423723,207.42846945724918,23.38932580658884,24.84139961184877,0.7389502173571875,9.99808027672045,108.12619076353131,0.0
2021-12-08 06:10:00,2.8,15.5,20.7,21.9,6.6,4.504,1.37655,3.0446,62.6023,-1.0555555555555556,4.833333333333333,112.88888888888889,0.19444444444444445,95.11111111111111,6.888888888888889,1003.9444444444445,74.5,-2.0,8.722222222222221,1.0,424.58232014973953,426.72714831823595,0.6107189851452065,267.0164193561791,23.371118545532227,24.963218695322674,0.6891728206475576,9.996699056625365,115.05843772888184,0.0
2021-12-08 06:20:00,2.6,15.3,20.3,21.8,6.3,4.502,1.15445,2.9693,62.6115,-1.1111111111111112,4.666666666666667,114.77777777777777,0.1888888888888889,95.22222222222223,6.777777777777778,1003.8888888888889,76.0,-2.0,8.444444444444445,1.0,428.58301129220547,427.7566807573691,1.1838707658092855,251.96440268392615,23.35850972811381,25.043512808481854,0.6385233239332835,9.992040745417277,106.74197682698568,0.0
2021-12-08 06:30:00,2.3,15.3,21.5,21.8,6.1,4.48,1.147565,3.1481,62.646699999999996,-1.1666666666666667,4.5,116.66666666666667,0.18333333333333335,95.33333333333333,6.666666666666667,1003.8333333333334,77.5,-2.0,8.166666666666666,1.0,429.903059387207,427.9867808024088,1.1544780779777273,229.37742070515952,23.336257254713672,25.145910360530273,0.5964755366069112,9.990841611226399,108.56085650729594,0.0
2021-12-08 06:40:00,2.2,15.2,22.0,21.8,6.0,4.469,0.9710449999999999,3.3659999999999997,62.6726,-1.2222222222222223,4.333333333333333,118.55555555555556,0.17777777777777778,95.44444444444444,6.555555555555555,1003.7777777777778,79.0,-2.0,7.888888888888889,1.0,422.18977083052715,424.32036574440446,1.1370063268464838,182.0992541128902,23.325860290527345,25.22797827720642,0.5742833299189807,9.988037907282513,113.38305896759034,0.0
2021-12-08 06:50:00,2.0,15.2,21.8,21.9,5.9,4.489,1.92275,3.1906,62.644600000000004,-1.2777777777777777,4.166666666666667,120.44444444444444,0.17222222222222222,95.55555555555556,6.444444444444445,1003.7222222222222,80.5,-2.0,7.611111111111111,1.0,423.099225769043,429.3018527467223,0.8490031767127204,151.69231055653026,23.321383884451485,25.296462829773038,0.6538716044685261,9.988752953750266,108.72195933067192,0.0
2021-12-08 07:00:00,2.1,15.3,20.3,21.9,6.0,4.424,1.321545,2.9428,62.5381,-1.3333333333333333,4.0,122.33333333333333,0.16666666666666669,95.66666666666667,6.333333333333333,1003.6666666666666,82.0,-2.0,7.333333333333334,1.0,423.16295115152997,430.3669610595704,0.8412207479951744,137.76277065643484,23.320718746185303,25.364857352574667,0.6230851105848949,9.99027195930481,109.70546243031819,0.0
2021-12-08 07:10:00,2.2,15.3,20.7,21.8,6.1,4.456,1.325005,2.9943,62.567600000000006,-1.3888888888888888,3.833333333333333,124.22222222222223,0.16111111111111112,95.77777777777777,6.222222222222222,1003.6111111111111,83.5,-2.0,7.055555555555555,1.0,430.67876897000724,425.16313883112764,0.8037884371580377,137.3526506068343,23.32024496159311,25.433539153330745,0.607922980805154,9.997493388720152,108.01800545320673,0.0
2021-12-08 07:20:00,2.3,15.3,21.9,21.9,6.0,4.46,1.55707,3.1101,62.67139999999999,-1.4444444444444444,3.6666666666666665,126.11111111111111,0.15555555555555556,95.88888888888889,6.111111111111111,1003.5555555555555,85.0,-2.0,6.777777777777779,1.0,438.72679677327477,437.2995490519205,0.856113225947329,661.1065079235357,23.312605962753295,25.530149466196697,0.5660150226702292,9.999129610061646,113.68308971405028,0.0
2021-12-08 07:30:00,2.0,15.2,20.7,22.0,5.9,4.475,1.7568449999999998,2.8599,62.6785,-1.5,3.5,128.0,0.15000000000000002,96.0,6.0,1003.5,86.5,-2.0,6.5,1.0,435.9919881675984,462.5338705479414,0.7573308876754538,2853.848255656614,23.308100960995517,25.712969376138375,0.7095117273724686,9.995391518086363,113.6759592963612,0.0
2021-12-08 07:40:00,2.2,15.3,19.5,22.0,6.0,4.496,2.381235,2.9501999999999997,62.741499999999995,-1.5555555555555556,3.333333333333333,129.88888888888889,0.14444444444444446,96.11111111111111,5.888888888888889,1003.4444444444445,88.0,-2.0,6.222222222222222,1.0,444.27647916245735,468.75975554367585,0.8823010391384194,3016.6052488786086,23.307277263005574,25.928710788091024,0.6702476680775483,9.998393400510151,113.39458267211914,0.0
2021-12-08 07:50:00,2.4,15.4,21.0,22.0,6.2,4.461,4.71748,2.8724,62.769600000000004,-1.6111111111111112,3.1666666666666665,131.77777777777777,0.1388888888888889,96.22222222222223,5.777777777777778,1003.3888888888889,89.5,-2.0,5.944444444444445,1.0,468.3417904663086,469.71375467936195,1.081570141037642,2752.55590489964,23.305294266501388,26.082196297079832,0.6704218122203135,10.001696348702167,106.20343491613528,0.0
2021-12-08 08:00:00,2.8,15.5,21.0,22.0,6.3,4.507,6.790940000000001,2.7696,62.69879999999999,-1.6666666666666665,3.0,133.66666666666666,0.13333333333333333,96.33333333333333,5.666666666666667,1003.3333333333334,91.0,-2.0,5.666666666666667,1.0,482.93532196044924,471.6106049531081,1.3300783750818947,2162.8388922222593,23.306299715042115,26.14659945487976,0.7098771279056867,10.004469170570374,111.28419169108072,0.0
2021-12-08 08:10:00,2.4,15.4,20.7,22.0,6.1,4.5,4.62228,2.4539999999999997,62.7414,-1.7222222222222223,2.833333333333333,135.55555555555554,0.12777777777777777,96.44444444444444,5.555555555555555,1003.2777777777778,92.5,-2.0,5.388888888888889,1.0,496.3240415726585,468.46321268717446,1.6086968498277123,1466.5286898648537,23.307640449664014,26.168106217088003,0.8127129204343941,10.010421490723129,110.77629632723533,0.0
2021-12-08 08:20:00,2.1,15.4,21.3,22.1,6.1,4.475,3.0698149999999997,2.4413,62.8582,-1.7777777777777777,2.6666666666666665,137.44444444444446,0.12222222222222222,96.55555555555556,5.444444444444445,1003.2222222222222,94.0,-2.0,5.111111111111112,1.0,490.3339260864258,460.8490126055137,2.14886737739299,925.5627610287423,23.305913457870485,26.17345364888509,0.819455766926209,10.018441344896953,109.67138056437174,0.0
2021-12-08 08:30:00,2.6,15.4,21.2,22.1,6.1,4.496,2.66915,2.5621,62.912099999999995,-1.8333333333333333,2.5,139.33333333333334,0.11666666666666667,96.66666666666667,5.333333333333334,1003.1666666666666,95.5,-2.0,4.833333333333334,1.0,491.63617310271866,461.0931382418227,2.012490981601726,687.5341223989368,23.289317117195345,26.169935009573813,0.9408072479700639,10.016915406426467,107.55634382301805,0.0
2021-12-08 08:40:00,2.2,15.3,21.5,22.1,6.0,4.482,5.5510399999999995,2.3431,62.92620000000001,-1.8888888888888888,2.333333333333333,141.22222222222223,0.11111111111111112,96.77777777777777,5.222222222222222,1003.1111111111111,97.0,-2.0,4.555555555555556,1.0,495.54464731852215,462.9861255900065,1.7743593389469354,455.07120975386624,23.28654133160909,26.175822629928586,0.8141568646828332,10.017764948209127,109.51930905659992,0.0
2021-12-08 08:50:00,1.9,15.4,21.9,22.2,6.1,4.475,1.8649999999999998,2.4193000000000002,62.927,-1.9444444444444444,2.1666666666666665,143.11111111111111,0.10555555555555556,96.88888888888889,5.111111111111111,1003.0555555555555,98.5,-2.0,4.277777777777779,1.0,485.5261449002672,459.9381363125505,1.3206729188207853,276.7834671598101,23.26855947472955,26.171514898235518,0.9211872340915568,10.012799209821022,107.77360436886718,0.0
2021-12-08 09:00:00,1.9,15.4,20.7,22.2,6.0,4.521,2.1902,2.2364,62.9106,-2.0,2.0,145.0,0.1,97.0,5.0,1003.0,100.0,-2.0,4.0,1.0,478.173930867513,459.31145741429816,1.1771190428346563,189.6699793506342,23.2386838277181,26.149642912546796,0.8296758579214414,10.006751090685526,111.71829202016195,0.0
2021-12-08 09:10:00,1.6,15.3,20.2,22.2,5.7,4.457,4.271655,2.1895,62.911699999999996,-1.8888888888888888,2.0555555555555554,149.55555555555554,0.13333333333333333,97.0,4.833333333333333,1003.0,100.0,-1.9444444444444444,4.0,1.0,480.21649590152435,463.7796345011393,1.0904107581828275,144.98111692568676,23.217563157593464,26.173228785035302,0.8154846463078833,10.003028109679788,112.44082581450036,0.0
2021-12-08 09:20:00,1.3,15.2,21.5,22.2,5.4,4.477,4.23991,2.0707,62.9902,-1.7777777777777777,2.111111111111111,154.11111111111111,0.16666666666666669,97.0,4.666666666666667,1003.0,100.0,-1.8888888888888888,4.0,1.0,476.9961085001628,461.7657712739089,1.682352087391635,143.71547722724873,23.189100659688314,26.21007362683614,0.9586787245670955,10.008518285751343,106.83713001251222,0.0
2021-12-08 09:30:00,1.5,15.3,21.8,22.3,5.5,4.443,3.073995,2.0895,63.031000000000006,-1.6666666666666667,2.1666666666666665,158.66666666666666,0.2,97.0,4.5,1003.0,100.0,-1.8333333333333333,4.0,1.0,476.08486066796314,452.27022191190173,2.019509075391764,118.42414889491883,23.15367199261983,26.23115300178528,0.8298713990052541,10.055931487083436,108.72055282592774,0.0
2021-12-08 09:40:00,1.2,15.2,20.5,22.3,5.5,4.475,1.876535,1.8701,63.000099999999996,-1.5555555555555556,2.2222222222222223,163.22222222222223,0.23333333333333334,97.0,4.333333333333333,1003.0,100.0,-1.7777777777777777,4.0,1.0,474.5390396118164,453.6474102783203,2.260892772371486,99.47557132893363,23.123133863944794,26.269144697458728,0.9586573908726373,10.201908741994092,105.57604443178339,0.0
2021-12-08 09:50:00,1.1,15.1,20.5,22.3,5.3,4.49,1.7763149999999999,1.9748999999999999,63.080600000000004,-1.4444444444444444,2.2777777777777777,167.77777777777777,0.26666666666666666,97.0,4.166666666666667,1003.0,100.0,-1.7222222222222223,4.0,1.0,472.77969990697403,455.77147672806666,1.9231739480077885,99.75958553378864,23.097998536427816,26.3065172068278,0.9564035306374231,10.265939095815023,110.42844454447427,0.0
2021-12-08 10:00:00,1.0,15.2,21.3,22.4,5.2,4.46,2.14878,1.8934000000000002,63.10889999999999,-1.3333333333333335,2.3333333333333335,172.33333333333334,0.30000000000000004,97.0,4.0,1003.0,100.0,-1.6666666666666667,4.0,1.0,466.6775839233398,455.80389404296875,1.8049052514969293,119.07692099425753,23.061379472064434,26.319101168691777,0.8605542126415813,10.17669588775958,108.27941466466181,0.0
2021-12-08 10:10:00,1.0,15.1,22.0,22.4,5.2,4.458,2.774315,1.8908999999999998,63.0947,-1.2222222222222223,2.388888888888889,176.88888888888889,0.33333333333333337,97.0,3.833333333333333,1003.0,100.0,-1.6111111111111112,4.0,1.0,465.69803720759245,457.2518577593222,1.6522677558929906,116.04320099997656,23.028172384897868,26.352425826390583,0.8089221341907977,10.107747971216838,106.97081507364908,0.0
2021-12-08 10:20:00,0.8,15.2,22.1,22.4,5.2,4.45,3.4940800000000003,1.7687000000000002,63.072399999999995,-1.1111111111111112,2.4444444444444446,181.44444444444446,0.3666666666666667,97.0,3.6666666666666665,1003.0,100.0,-1.5555555555555556,4.0,1.0,466.10941446940103,456.566516418457,1.777898039878425,120.07608790575448,23.000200278179797,26.370525341896013,0.8300634260913409,10.071062172496386,111.77791518475377,0.0
2021-12-08 10:30:00,0.7,15.1,21.8,22.4,5.1,4.468,11.183755,1.9236,63.1072,-1.0,2.5,186.0,0.4,97.0,3.5,1003.0,100.0,-1.5,4.0,1.0,472.2056744700465,451.68388658069426,2.7382653595296675,185.87444398955438,22.992405500411987,26.388701613744097,1.0777645508944989,10.037590845425923,109.80028110504149,0.0
2021-12-08 10:40:00,0.8,15.2,21.1,22.5,5.2,4.441,13.870435,1.7785,63.1298,-0.8888888888888888,2.5555555555555554,190.55555555555554,0.43333333333333335,97.0,3.333333333333333,1003.0,100.0,-1.4444444444444444,4.0,1.0,541.2074786657574,451.4949948576127,3.8058719709094637,400.18874933792375,22.99362577039643,26.426415861582353,1.1928765283280847,10.021522569413913,111.51150686878267,0.0
2021-12-08 10:50:00,1.4,15.3,20.4,22.6,5.4,4.48,13.311585,1.7472999999999999,63.1442,-0.7777777777777779,2.611111111111111,195.11111111111111,0.4666666666666667,97.0,3.1666666666666665,1003.0,100.0,-1.3888888888888888,4.0,1.0,603.3551179942866,483.7710534667969,5.506083610340701,596.3633554128874,22.991543712615968,26.496576731999717,1.5547773337364197,10.010174962679546,117.53559646606445,0.0
2021-12-08 11:00:00,1.0,15.3,20.0,22.6,5.4,4.475,15.074765,1.6305,63.09159999999999,-0.6666666666666667,2.6666666666666665,199.66666666666669,0.5,97.0,3.0,1003.0,100.0,-1.3333333333333335,4.0,1.0,673.2172253417968,572.9231530340787,5.63611784129493,1199.0615039321124,23.009373418193753,27.045817011870906,1.6365082602278662,9.979329606260958,172.60224069843184,0.0
2021-12-08 11:10:00,1.4,15.5,20.2,22.7,5.7,4.493,6.876054999999999,1.6211000000000002,63.0154,-0.5555555555555556,2.7222222222222223,204.22222222222223,0.5333333333333333,97.0,2.833333333333333,1003.0,100.0,-1.2777777777777777,4.0,1.0,688.7134501139324,793.1164029947917,4.780219646739421,2865.829421441892,23.071365067164102,28.41584204673767,1.7672493439912795,9.886236319541931,235.41621968587242,0.0
2021-12-08 11:20:00,1.1,15.4,20.5,22.7,5.6,4.482,5.0124,1.7114,63.143100000000004,-0.4444444444444444,2.7777777777777777,208.77777777777777,0.5666666666666667,97.0,2.6666666666666665,1003.0,100.0,-1.2222222222222223,4.0,1.0,748.0170155422168,1080.1518928755836,3.652510962607497,1974.7799383475954,23.18255959257568,30.449944774121217,2.025551886252091,9.79214290939482,301.0928283700027,0.0
2021-12-08 11:30:00,0.8,15.4,21.0,22.7,5.6,4.476,4.373355,1.6395,63.161300000000004,-0.3333333333333335,2.833333333333333,213.33333333333334,0.6,97.0,2.5,1003.0,100.0,-1.1666666666666667,4.0,1.0,743.545899146069,1243.610619205168,4.367867288077618,1836.7735766636044,23.286023934682213,31.545320450464885,1.9176156679789227,9.753209455808003,322.3079873657226,0.0
2021-12-08 11:40:00,1.2,15.5,21.7,22.7,5.9,4.442,4.727175,1.9512999999999998,63.216499999999996,-0.22222222222222232,2.888888888888889,217.8888888888889,0.6333333333333333,97.0,2.333333333333333,1003.0,100.0,-1.1111111111111112,4.0,1.0,731.2773214335825,1372.628004066204,4.94969364851208,1262.5614826370497,23.381170653758076,32.07229595512994,1.8173230405951624,9.82867321251476,340.4751111650197,0.0
2021-12-08 11:50:00,0.6,15.7,22.0,22.8,6.0,4.447,3.688865,2.1399,63.25750000000001,-0.11111111111111116,2.9444444444444446,222.44444444444446,0.6666666666666666,97.0,2.1666666666666665,1003.0,100.0,-1.0555555555555556,4.0,1.0,715.9005284311579,1432.688630609622,5.852880156552051,1028.3283042795645,23.481047722498577,32.3021879641215,1.881052832802137,9.882226020495096,436.62940958658857,0.0
2021-12-08 12:00:00,1.3,15.9,21.6,22.9,6.5,4.445,2.477875,2.1086,63.1687,0.0,3.0,227.0,0.7,97.0,2.0,1003.0,100.0,-1.0,4.0,1.0,668.7723453776041,1431.676385091146,5.916442241291542,777.2715513860842,23.546855532328287,32.14372867266337,1.9182531815767287,9.769125711123149,418.79573491414385,128.0
2021-12-08 12:10:00,1.3,15.8,21.0,22.9,6.3,4.473,1.70824,1.9259,63.105999999999995,0.0,3.0,226.33333333333334,0.6611111111111111,97.11111111111111,1.8888888888888888,1002.8888888888889,100.0,-0.9444444444444444,4.0,1.0,606.2162131123159,1379.0384737562858,5.458786938917839,510.72900977786657,23.573564699948843,31.69413563566693,1.9612300406303784,9.655244998393085,365.8776537689381,0.0
2021-12-08 12:20:00,0.8,15.8,20.3,22.9,6.1,4.462,1.36612,2.041,63.08290000000001,0.0,3.0,225.66666666666666,0.6222222222222222,97.22222222222223,1.7777777777777777,1002.7777777777778,100.0,-0.8888888888888888,4.0,1.0,568.3246329752604,1324.9840259911548,5.090667203045161,1069.8328682532015,23.575957845052084,31.270200986862182,1.9042050393422447,9.654804671605428,313.1384417724609,0.0
2021-12-08 12:30:00,1.6,16.0,20.1,22.9,6.6,4.495,2.673085,2.0917,63.080200000000005,0.0,3.0,225.0,0.5833333333333333,97.33333333333333,1.6666666666666667,1002.6666666666666,100.0,-0.8333333333333334,4.0,1.0,553.1922956164129,1291.1759252929687,4.899932459013611,703.1076331100895,23.556736625035605,30.989048258463544,1.741149419148763,9.756721078554788,259.0332022603353,0.0
2021-12-08 12:40:00,1.0,16.1,20.1,23.0,6.5,4.552,2.036545,2.0528,63.101,0.0,3.0,224.33333333333334,0.5444444444444444,97.44444444444444,1.5555555555555556,1002.5555555555555,100.0,-0.7777777777777778,4.0,1.0,534.3230883789063,1217.814855943,5.109013045588457,403.0194644966772,23.52239649147637,30.659726379577723,1.789859855057156,9.873290827422492,209.28278038843877,0.0
2021-12-08 12:50:00,1.1,16.3,20.5,23.1,6.7,4.614,3.7093450000000003,2.1628,63.083299999999994,0.0,3.0,223.66666666666666,0.5055555555555555,97.55555555555556,1.4444444444444444,1002.4444444444445,100.0,-0.7222222222222222,4.0,1.0,534.065243930159,1208.0187219238283,5.286902134943817,574.5495442484192,23.493127257029215,30.41271603902181,1.8246688445409138,9.94702031771342,175.98816197713217,0.0
2021-12-08 13:00:00,1.1,16.5,20.9,23.1,6.9,4.633,2.93637,2.1671,63.0818,0.0,3.0,223.0,0.4666666666666666,97.66666666666667,1.3333333333333335,1002.3333333333334,100.0,-0.6666666666666667,4.0,1.0,526.3627142333984,1199.3353007840562,6.234656150758603,716.738944752149,23.466042070119393,30.24945321449452,1.758004465126722,9.994329790314712,143.12870721784688,0.0
2021-12-08 13:10:00,0.7,16.5,21.7,23.1,6.7,4.72,1.709915789473684,1.7920526315789473,62.624526315789474,0.0,3.0,222.33333333333334,0.42777777777777776,97.77777777777777,1.2222222222222223,1002.2222222222222,100.0,-0.6111111111111112,4.0,1.0,523.4823968505859,1169.7111894419002,6.3485833102835105,555.927098697296,23.44724142074585,30.07566084543864,1.6741406108935675,10.086481499671937,118.88016966501871,0.0
2021-12-08 13:20:00,0.8,16.6,22.0,23.1,6.9,4.706,1.242475,2.1277,62.3635,0.0,3.0,221.66666666666666,0.38888888888888884,97.88888888888889,1.1111111111111112,1002.1111111111111,100.0,-0.5555555555555556,4.0,1.0,523.8085515445403,1148.4648791503907,5.14863967789095,557.3548465379617,23.431137332916258,29.91893943150838,1.7684246512254078,10.184749190012614,107.00977148691814,0.0
2021-12-08 13:30:00,0.9,16.6,22.0,23.1,6.7,4.671,1.068015,2.2408,62.27,0.0,3.0,221.0,0.35,98.0,1.0,1002.0,100.0,-0.5,4.0,1.0,522.9877313933976,1119.4229795539243,3.6459408118765233,328.76453860999504,23.396788295594988,29.758767812534916,1.5045853392754571,10.15097786043997,102.23208992219915,0.0
2021-12-08 13:40:00,0.7,16.5,21.7,23.0,6.5,4.683,2.35785,2.0308,62.1345,0.0,3.0,220.33333333333334,0.31111111111111106,98.11111111111111,0.8888888888888888,1001.8888888888889,100.0,-0.4444444444444444,4.0,1.0,525.31056640625,1066.5944352213542,2.529642865408612,195.02906900653733,23.364665246898845,29.567235849725325,1.5038454087002804,10.078836830133772,102.94286741892498,0.0
2021-12-08 13:50:00,0.8,16.4,21.4,23.0,6.4,4.696,2.68548,2.0816,62.091100000000004,0.0,3.0,219.66666666666666,0.2722222222222222,98.22222222222223,0.7777777777777779,1001.7777777777778,100.0,-0.38888888888888895,4.0,1.0,519.2528891096443,1021.2506920194077,1.810306740352663,102.56731467101534,23.33641385714213,29.399937775929764,1.5010332674781481,10.046806515057881,101.56673915863037,0.0
2021-12-08 14:00:00,0.8,16.4,20.9,22.9,6.4,4.688,2.1175550000000003,2.3116999999999996,62.1896,0.0,3.0,219.0,0.23333333333333328,98.33333333333333,0.6666666666666667,1001.6666666666666,100.0,-0.33333333333333337,4.0,1.0,528.443364054362,987.720430276805,1.492319490886004,97.90402666835462,23.308153988250904,29.21562793446126,1.4456301738313362,10.028311426356687,105.11755313485355,0.0
2021-12-08 14:10:00,0.7,16.3,20.4,22.9,6.3,4.7,2.161075,2.4379,62.702099999999994,0.0,3.0,218.33333333333334,0.19444444444444442,98.44444444444444,0.5555555555555556,1001.5555555555555,100.0,-0.2777777777777778,4.0,1.0,521.2220924745757,960.9810121663411,1.2084881451961684,53.5108863507287,23.288761021296185,29.048320322036744,1.5034856734673183,10.023298714955647,102.93442450205484,0.0
2021-12-08 14:20:00,0.8,16.3,20.0,22.9,6.2,4.69,2.4991399999999997,2.2913,62.9327,0.0,3.0,217.66666666666666,0.15555555555555556,98.55555555555556,0.4444444444444444,1001.4444444444445,100.0,-0.2222222222222222,4.0,1.0,502.3873370361328,927.3575166829427,1.0821506766309845,34.95366198475078,23.266847279866536,28.911877908706664,1.4211198118329047,10.016158593495685,108.51576527913411,0.0
2021-12-08 14:30:00,1.0,16.2,19.9,22.9,6.1,4.69,1.6206299999999998,2.2816,63.0326,0.0,3.0,217.0,0.11666666666666659,98.66666666666667,0.3333333333333335,1001.3333333333334,100.0,-0.16666666666666674,4.0,1.0,496.0718447805822,911.1014837646484,0.9437115000247281,20.065626473830918,23.245380477959152,28.781748084429296,1.3754513976600884,10.007264458742519,99.92627506191448,0.0
2021-12-08 14:40:00,1.1,16.2,20.1,22.8,6.0,4.723,2.5947199999999997,2.269,63.087300000000006,0.0,3.0,216.33333333333334,0.07777777777777772,98.77777777777777,0.22222222222222232,1001.2222222222222,100.0,-0.11111111111111116,4.0,1.0,488.9053627522787,895.9642184343008,0.781291103597078,49.333806554934405,23.20453012466431,28.700846942265827,1.306353501478831,10.004022436141968,105.01576526641846,0.0
2021-12-08 14:50:00,1.1,16.2,21.3,22.8,6.0,4.643,1.6924299999999999,2.4444,63.1386,0.0,3.0,215.66666666666666,0.03888888888888886,98.88888888888889,0.11111111111111116,1001.1111111111111,100.0,-0.05555555555555558,4.0,1.0,492.1007870343087,871.3228384715114,0.6992719591430014,64.38327720383467,23.14632483891848,28.623238370755296,1.2792988953398445,10.008518007623275,108.63867221789171,0.0
2021-12-08 15:00:00,1.2,16.2,21.8,22.7,6.0,4.687,1.49831,2.0759999999999996,63.1598,0.0,3.0,215.0,0.0,99.0,0.0,1001.0,100.0,0.0,4.0,1.0,492.8825958251953,879.9665594482422,0.5839846061136427,31.82151662368559,23.10698266029358,28.62463090578715,1.3231392467021943,10.004578987757366,102.81199556986492,0.0
2021-12-08 15:10:00,1.3,16.2,20.7,22.7,6.1,4.68,1.7475049999999999,2.0286,63.1678,0.0,3.0555555555555554,215.16666666666666,0.05555555555555555,99.0,0.1111111111111111,1001.0555555555555,100.0,0.0,4.111111111111111,1.0,491.8996771240234,862.8015407097477,0.7130771146159052,17.287049844332337,23.064842974291007,28.628143068679982,1.285195305977164,10.00895643177679,105.17040415683036,0.0
2021-12-08 15:20:00,1.2,16.2,20.2,22.7,6.0,4.699,1.3624,2.1473,63.207899999999995,0.0,3.111111111111111,215.33333333333334,0.1111111111111111,99.0,0.2222222222222222,1001.1111111111111,100.0,0.0,4.222222222222222,1.0,492.5572693186793,847.6725268905464,0.7726675479459224,3.9667764559708076,23.013095092773437,28.63225894610087,1.2265677189826965,10.039295794169108,111.4044042078654,0.0
2021-12-08 15:30:00,1.2,16.2,21.1,22.7,6.1,4.678,1.7821449999999999,2.2016999999999998,63.246,0.0,3.1666666666666665,215.5,0.16666666666666666,99.0,0.3333333333333333,1001.1666666666666,100.0,0.0,4.333333333333333,1.0,488.592776184082,826.9398905436198,0.95089287497903,9.202547461696938,22.971267842384382,28.61934053275545,1.262226621825143,10.042732914450479,105.49523204674156,0.0
2021-12-08 15:40:00,1.1,16.1,21.9,22.6,5.9,4.68,1.3748150000000001,2.1055,63.241,0.0,3.2222222222222223,215.66666666666666,0.2222222222222222,99.0,0.4444444444444444,1001.2222222222222,100.0,0.0,4.444444444444445,1.0,491.9472375523359,800.327816576026,0.8452610544986644,15.939941383175931,22.929242137273157,28.608519592285155,1.2021774785717327,10.048672362963359,108.26480767567952,0.0
2021-12-08 15:50:00,1.1,15.9,21.2,22.6,5.8,4.691,4.55148,2.1609000000000003,63.293600000000005,0.0,3.2777777777777777,215.83333333333334,0.2777777777777778,99.0,0.5555555555555556,1001.2777777777778,100.0,0.0,4.555555555555555,1.0,487.7514029947917,770.0813454182942,1.0125608172356073,3.9634860611568064,22.87427908832744,28.568223288530685,1.3057312313850316,10.080212280575164,109.03044711743371,0.0
2021-12-08 16:00:00,1.1,15.9,20.2,22.5,5.8,4.664,3.2339700000000002,2.065,63.1769,0.0,3.3333333333333335,216.0,0.3333333333333333,99.0,0.6666666666666666,1001.3333333333334,100.0,0.0,4.666666666666667,1.0,483.02511342717315,760.2388558153174,0.9736860147135407,1.222825328626875,22.84762677192688,28.549578752517704,1.1624297868212063,10.050511487325034,104.06970063527426,0.0
2021-12-08 16:10:00,1.0,15.8,20.5,22.5,5.7,4.714,4.58217,2.0125,63.20309999999999,0.0,3.388888888888889,216.16666666666666,0.3888888888888889,99.0,0.7777777777777778,1001.3888888888889,100.0,0.0,4.777777777777778,1.0,469.4429271443685,731.9595522054036,1.3886017929261687,1.115236528428261,22.808748026001926,28.53448292452063,1.2835177411113756,10.032204536448765,108.66178157030527,0.0
2021-12-08 16:20:00,1.0,15.9,21.2,22.5,5.7,4.652,4.554634999999999,2.0364999999999998,63.268299999999996,0.0,3.4444444444444446,216.33333333333334,0.4444444444444444,99.0,0.8888888888888888,1001.4444444444445,100.0,0.0,4.888888888888889,1.0,467.5758149736777,722.8143176059065,1.60246996833443,16.09256577317324,22.757676347096762,28.52706760406494,1.3323589552442232,10.018713564872742,108.19435985565185,0.0
2021-12-08 16:30:00,1.2,16.0,21.8,22.5,5.9,4.646,4.889155000000001,2.1301,63.337300000000006,0.0,3.5,216.5,0.5,99.0,1.0,1001.5,100.0,0.0,5.0,1.0,468.5372897338867,702.2245528368019,1.5990413781983706,98.79469295350845,22.725473257215683,28.50046345823902,1.3582762538410176,10.01357723187592,109.76232045944127,0.0
2021-12-08 16:40:00,1.3,16.0,22.0,22.5,5.9,4.633,8.882439999999999,2.021,63.351800000000004,0.0,3.5555555555555554,216.66666666666666,0.5555555555555556,99.0,1.1111111111111112,1001.5555555555555,100.0,0.0,5.111111111111111,1.0,464.1651551555765,694.7189880371094,2.433662315980863,117.27927615106444,22.691282037099203,28.470333035786943,1.5399531505505244,10.010305517514546,106.47199559529622,0.0
2021-12-08 16:50:00,1.4,15.9,21.7,22.5,5.9,4.622,9.969735,1.8493,63.310500000000005,0.0,3.611111111111111,216.83333333333334,0.611111111111111,99.0,1.222222222222222,1001.6111111111111,100.0,0.0,5.222222222222222,1.0,461.56618041992186,679.509342924973,2.5476392710276246,107.8632492640867,22.65487907846095,28.434358942872386,1.5422701572664714,10.01459090232849,107.1819200295917,0.0
2021-12-08 17:00:00,1.8,15.9,20.6,22.4,5.9,4.636,8.178700000000001,1.6728999999999998,63.2931,0.0,3.6666666666666665,217.0,0.6666666666666666,99.0,1.3333333333333333,1001.6666666666666,100.0,0.0,5.333333333333333,1.0,453.73281458010626,667.3108414362765,2.5713347319829265,99.1653920002307,22.62672338485718,28.407486832936605,1.621146060625712,10.013031374613444,106.48645768483479,0.0
2021-12-08 17:10:00,1.5,15.9,20.3,22.4,6.0,4.647,7.453185,1.7844000000000002,63.34310000000001,0.0,3.7222222222222223,217.16666666666666,0.7222222222222222,99.0,1.4444444444444444,1001.7222222222222,100.0,0.0,5.444444444444445,1.0,452.7621334803789,649.2725708498899,2.379776108113386,86.3652356295397,22.58820577578356,28.3815210340252,1.590744836502156,10.019142392207,106.62967792834266,0.0
2021-12-08 17:20:00,1.1,15.8,21.4,22.4,5.7,4.594,7.2015,1.768,63.3806,0.0,3.7777777777777777,217.33333333333334,0.7777777777777778,99.0,1.5555555555555556,1001.7777777777778,100.0,0.0,5.555555555555555,1.0,448.03133976728066,635.1093131510418,2.3767316702967984,69.90827226046115,22.53133981704712,28.363296858469646,1.63575687289238,10.033655953407287,112.12036844889323,0.0
2021-12-08 17:30:00,1.4,15.9,22.0,22.4,6.0,4.609,5.674885,1.7181000000000002,63.415200000000006,0.0,3.833333333333333,217.5,0.8333333333333333,99.0,1.6666666666666665,1001.8333333333334,100.0,0.0,5.666666666666666,1.0,450.35357360839845,628.9443823943741,2.4173581525599213,63.38570960621375,22.50003319438568,28.357912975677664,1.616776219663647,10.018017723142766,112.12319859434656,0.0
2021-12-08 17:40:00,1.2,15.7,21.4,22.3,5.6,4.613,5.5586649999999995,1.6341,63.4,0.0,3.888888888888889,217.66666666666666,0.8888888888888888,99.0,1.7777777777777777,1001.8888888888889,100.0,0.0,5.777777777777778,1.0,451.080778156149,617.9182208883351,2.38117683017658,59.1643247784329,22.455392422164227,28.340554641303367,1.6003443107194149,10.008814925554782,105.43485028477039,0.0
2021-12-08 17:50:00,1.4,15.6,20.2,22.3,5.7,4.651,5.2120049999999996,1.6337,63.4422,0.0,3.9444444444444446,217.83333333333334,0.9444444444444444,99.0,1.8888888888888888,1001.9444444444445,100.0,0.0,5.888888888888889,1.0,448.364729309082,609.4746276855469,1.9804491574582408,47.05476802179369,22.423590329488118,28.332539930343632,1.6105852566162746,10.010513995488484,112.63620134989421,0.0
2021-12-08 18:00:00,0.9,15.5,20.0,22.2,5.4,4.622,5.601475,1.6957999999999998,63.3223,0.0,4.0,218.0,1.0,99.0,2.0,1002.0,100.0,0.0,6.0,1.0,437.90819450992274,597.8358874932651,1.7528110250544415,45.50346564556919,22.399493801741947,28.318610718721725,1.5515660215434381,10.009593464991466,105.89142759721831,0.0
2021-12-08 18:10:00,0.7,15.3,20.8,22.2,5.3,4.606,5.938977272727272,1.623818181818182,63.27109090909091,-0.05555555555555555,4.0,217.55555555555554,0.9444444444444444,99.0,1.8888888888888888,1002.0555555555555,100.0,-0.05555555555555555,6.055555555555555,1.0,435.24631907145186,586.3433986409506,1.745704437221511,40.15445638354889,22.37975996017456,28.307882293065386,1.5883280650774638,10.014861599604288,107.66793586730958,0.0
2021-12-08 18:20:00,1.1,15.4,21.6,22.1,5.4,4.612,6.33375,1.5815,63.4061,-0.1111111111111111,4.0,217.11111111111111,0.8888888888888888,99.0,1.7777777777777777,1002.1111111111111,100.0,-0.1111111111111111,6.111111111111111,1.0,438.701869310401,576.7917990778781,2.0852569447230485,38.93726012612467,22.36293685385063,28.30491750043664,1.401894033665711,10.013452964960518,112.04381049894343,0.0
2021-12-08 18:30:00,1.1,15.3,22.0,22.1,5.3,4.62,8.99876,1.7088,63.4941,-0.16666666666666666,4.0,216.66666666666666,0.8333333333333334,99.0,1.6666666666666667,1002.1666666666666,100.0,-0.16666666666666666,6.166666666666667,1.0,436.85775858561203,563.6871759033204,2.33245725841172,40.128976134284066,22.349360698118048,28.313583182534256,1.7458926531217867,10.01055249979267,105.68113765414826,0.0
2021-12-08 18:40:00,1.4,15.3,21.8,22.1,5.4,4.568,11.935735,1.7387000000000001,63.5169,-0.2222222222222222,4.0,216.22222222222223,0.7777777777777778,99.0,1.5555555555555556,1002.2222222222222,100.0,-0.2222222222222222,6.222222222222222,1.0,435.3475570678711,557.1971698418979,3.0000148043053296,44.189658603668214,22.33312204360962,28.310216054916385,1.6804519875844321,10.016485441525777,107.30770055135092,0.0
2021-12-08 18:50:00,1.3,15.3,20.5,22.0,5.3,4.567,10.510695,1.7032,63.46130000000001,-0.2777777777777778,4.0,215.77777777777777,0.7222222222222222,99.0,1.4444444444444444,1002.2777777777778,100.0,-0.2777777777777778,6.277777777777778,1.0,432.51843383789065,551.3819145886652,3.0240331642237086,48.000751312169655,22.298542149700015,28.317104466810065,1.7396613530553666,10.019861545805204,109.57120345552089,0.0
2021-12-08 19:00:00,0.9,15.2,20.1,22.0,5.2,4.553,10.837805,1.8969999999999998,63.4816,-0.3333333333333333,4.0,215.33333333333334,0.6666666666666667,99.0,1.3333333333333335,1002.3333333333334,100.0,-0.3333333333333333,6.333333333333333,1.0,434.3177292045506,537.0987866210937,3.541628899863884,57.88535450509712,22.25532770474752,28.314337383906047,1.8755748027563093,10.025224498112996,105.60588954925538,0.0
2021-12-08 19:10:00,0.7,15.1,20.8,21.9,5.0,4.561,12.849425,1.8864,63.5096,-0.3888888888888889,4.0,214.88888888888889,0.6111111111111112,99.0,1.2222222222222223,1002.3888888888889,100.0,-0.3888888888888889,6.388888888888889,1.0,437.2225973510743,531.5097677717538,3.7808107098684474,56.50869666234248,22.213643510031837,28.282650472242278,1.8894652908939427,10.027905979452834,106.2106696110526,0.0
