,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-08 19:20:00,0.5,15.0,21.6,21.9,4.9,4.574,7.3227199999999995,1.9186,63.507400000000004,-0.4444444444444444,4.0,214.44444444444446,0.5555555555555556,99.0,1.1111111111111112,1002.4444444444445,100.0,-0.4444444444444444,6.444444444444445,1.0,433.6066043441597,529.2278780110677,2.6237109303272375,47.79084462268204,22.177422502000454,28.240191248123256,1.8983417762605483,10.013013791579985,105.88401345635539,0.0
2021-12-08 19:30:00,0.6,15.0,22.0,21.9,4.9,4.557,9.073435,1.887,63.5077,-0.5,4.0,214.0,0.5,99.0,1.0,1002.5,100.0,-0.5,6.5,1.0,438.04098897298184,516.7636931987192,2.7609186045328777,55.52590188980103,22.143131653467815,28.213704353968303,1.9825141610701877,10.01372064590454,110.58166230519612,0.0
2021-12-08 19:40:00,0.6,14.9,21.3,21.9,4.9,4.575,7.683199999999999,1.8744,63.46320000000001,-0.5555555555555556,4.0,213.55555555555554,0.4444444444444444,99.0,0.8888888888888888,1002.5555555555555,100.0,-0.5555555555555556,6.555555555555555,1.0,432.1346130897259,513.3211893717448,2.664393103331496,60.96891650248382,22.11190588978051,28.194400663806892,1.8076069774600747,9.998225616465854,110.32336728521659,0.0
2021-12-08 19:50:00,0.5,14.9,20.3,21.9,4.9,4.551,7.812285,1.9481000000000002,63.4799,-0.611111111111111,4.0,213.11111111111111,0.38888888888888895,99.0,0.7777777777777779,1002.6111111111111,100.0,-0.611111111111111,6.611111111111111,1.0,441.510358581543,514.3942588893847,2.476829383204886,71.37066909854695,22.077370328903196,28.167513411839803,1.8078783484299976,9.972632714907329,105.6383352915446,0.0
2021-12-08 20:00:00,0.5,14.9,20.4,21.9,4.9,4.546,7.459544444444443,1.8948888888888886,63.34588888888888,-0.6666666666666666,4.0,212.66666666666666,0.33333333333333337,99.0,0.6666666666666667,1002.6666666666666,100.0,-0.6666666666666666,6.666666666666667,1.0,440.30510538035423,511.308508258688,2.2340708434514407,75.45939048831745,22.04244275373254,28.149604185449203,1.8229780382456753,9.992403347936726,113.37707055215783,0.0
2021-12-08 20:10:00,0.7,14.9,21.5,21.9,4.9,4.536,7.183185,1.78,62.923500000000004,-0.7222222222222222,4.0,212.22222222222223,0.2777777777777778,99.0,0.5555555555555556,1002.7222222222222,100.0,-0.7222222222222222,6.722222222222222,1.0,445.45893503824874,504.8889901733399,2.3819266323989394,84.9758493720879,22.00978988518149,28.128070361789337,1.817258690481132,9.982776395345137,108.01506699448923,0.0
2021-12-08 20:20:00,0.6,14.9,21.6,21.9,4.9,4.542,6.086075,1.7429999999999999,62.648199999999996,-0.7777777777777778,4.0,211.77777777777777,0.2222222222222222,99.0,0.4444444444444444,1002.7777777777778,100.0,-0.7777777777777778,6.777777777777778,1.0,441.1558124691317,502.5888126557449,2.101356783307205,94.29698157272769,21.9801069577535,28.113818607330323,1.8160151475667952,9.98239526907603,112.68397789001465,0.0
2021-12-08 20:30:00,0.6,14.9,20.3,21.8,4.9,4.563,7.1411999999999995,1.4354,62.5398,-0.8333333333333333,4.0,211.33333333333334,0.16666666666666674,99.0,0.3333333333333335,1002.8333333333334,100.0,-0.8333333333333333,6.833333333333333,1.0,439.51829518636066,493.64127105712885,1.9485859816693991,102.42998682075975,21.955282853444416,28.102453370821678,1.779298259137714,9.962259906941215,110.22737633074743,0.0
2021-12-08 20:40:00,0.5,14.9,20.3,21.8,4.8,4.564,4.667714999999999,1.8690000000000002,62.56179999999999,-0.8888888888888888,4.0,210.88888888888889,0.11111111111111116,99.0,0.22222222222222232,1002.8888888888889,100.0,-0.8888888888888888,6.888888888888889,1.0,442.2663461724643,492.36920073410556,1.6229295529820824,104.27208248116877,21.911143938700356,28.083708241780602,1.7150161161025366,9.950763238271076,105.9407483291626,0.0
2021-12-08 20:50:00,0.7,14.7,20.9,21.8,4.8,4.534,3.549615,2.1303,62.5717,-0.9444444444444444,4.0,210.44444444444446,0.05555555555555558,99.0,0.11111111111111116,1002.9444444444445,100.0,-0.9444444444444444,6.944444444444445,1.0,428.850731320436,487.1130428515906,1.424315268757653,102.39225680313542,21.885724912740415,28.06195651873357,1.5939662761405364,9.95124611924597,104.82510786627645,0.0
2021-12-08 21:00:00,0.8,14.7,21.6,21.7,4.8,4.556,3.7680550000000004,1.9599,62.4952,-1.0,4.0,210.0,0.0,99.0,0.0,1003.0,100.0,-1.0,7.0,1.0,431.52896310389735,479.27555369059246,1.5707931007268066,112.07279429311806,21.86304370244344,28.05174859682719,1.6243388573328654,9.960932474136353,110.56834791819253,0.0
2021-12-08 21:10:00,0.6,14.7,21.7,21.7,4.7,4.548,3.543425,1.9446,62.4842,-1.0555555555555556,4.055555555555555,208.77777777777777,0.005555555555555556,98.94444444444444,0.27777777777777773,1003.1666666666666,100.0,-1.0555555555555556,7.111111111111111,1.0,432.5600305175782,476.92391284109533,1.2849644807671423,115.11520776888744,21.83476383602552,28.057923879892815,1.5583993400187142,9.973762802754418,110.79712006822145,0.0
2021-12-08 21:20:00,0.7,14.7,20.6,21.7,4.7,4.558,3.8179250000000002,1.6968,62.4534,-1.1111111111111112,4.111111111111111,207.55555555555554,0.011111111111111112,98.88888888888889,0.5555555555555555,1003.3333333333334,100.0,-1.1111111111111112,7.222222222222222,1.0,429.21450160234826,472.67860476789804,1.255854482031138,105.16884801875399,21.81562026023865,28.057741120656328,1.4570577349265417,9.960721430778502,108.27597977956137,0.0
2021-12-08 21:30:00,0.6,14.6,20.1,21.7,4.7,4.555,3.904925,1.5405,62.478100000000005,-1.1666666666666667,4.166666666666667,206.33333333333334,0.01666666666666667,98.83333333333333,0.8333333333333333,1003.5,100.0,-1.1666666666666667,7.333333333333333,1.0,429.00119679768875,469.9775223795573,1.183185732947231,110.10792212233032,21.786820696437424,28.066161269710562,1.37984823626987,9.969745894178832,108.37530795576882,0.0
2021-12-08 21:40:00,0.8,14.7,20.9,21.7,4.8,4.537,4.185485,1.5451000000000001,62.5123,-1.2222222222222223,4.222222222222222,205.11111111111111,0.022222222222222223,98.77777777777777,1.111111111111111,1003.6666666666666,100.0,-1.2222222222222223,7.444444444444445,1.0,423.38740851742097,461.3630055008812,1.0826706443886973,110.42519306527693,21.763336362407706,28.08380239093371,1.4598145930275406,9.985053491888745,113.66824878649523,0.0
2021-12-08 21:50:00,0.8,14.7,21.7,21.7,4.8,4.553,4.11583,1.4832,62.52419999999999,-1.2777777777777777,4.277777777777778,203.88888888888889,0.02777777777777778,98.72222222222223,1.3888888888888888,1003.8333333333334,100.0,-1.2777777777777777,7.555555555555555,1.0,419.4087261962891,466.88322726545664,1.1515308176646124,111.39942532447772,21.749872490564982,28.08553113301595,1.3624694728851319,9.977406466801963,108.07935356140138,0.0
2021-12-08 22:00:00,0.7,14.7,21.5,21.6,4.8,4.539,4.131645,1.4526999999999999,62.5024,-1.3333333333333333,4.333333333333333,202.66666666666666,0.03333333333333334,98.66666666666667,1.6666666666666665,1004.0,100.0,-1.3333333333333333,7.666666666666667,1.0,422.70246699190693,463.99844893883017,1.2362711228472365,105.62990691966256,21.731272354664775,28.074410565155375,1.4131723140491605,9.965581398333534,110.53215637681174,0.0
2021-12-08 22:10:00,0.8,14.7,20.4,21.6,4.8,4.527,5.470025,1.5493000000000001,62.5577,-1.3888888888888888,4.388888888888889,201.44444444444446,0.038888888888888896,98.61111111111111,1.9444444444444442,1004.1666666666666,100.0,-1.3888888888888888,7.777777777777778,1.0,426.9165694173177,464.8192857869466,1.6432955136474245,109.51039224075059,21.718757420394383,28.072107162367825,1.3814387251916578,9.976643645157248,115.3011807113044,0.0
2021-12-08 22:20:00,0.8,14.7,20.2,21.6,4.8,4.513,4.67663,1.4743,62.5596,-1.4444444444444444,4.444444444444445,200.22222222222223,0.044444444444444446,98.55555555555556,2.222222222222222,1004.3333333333334,100.0,-1.4444444444444444,7.888888888888889,1.0,425.2406301388795,457.36053921754336,1.841776000534074,108.12344062309481,21.696666243871054,28.053753150304157,1.3804815649986266,9.972827288309734,102.67320570627848,0.0
2021-12-08 22:30:00,0.8,14.7,21.0,21.6,4.8,4.502,4.33575,1.3981,62.5664,-1.5,4.5,199.0,0.05,98.5,2.5,1004.5,100.0,-1.5,8.0,1.0,422.49930603027343,449.46427711925287,1.4887760672512027,103.90848800594524,21.68394160249139,28.03133196011775,1.2799072298542256,9.980928451893693,114.85237613828842,0.0
2021-12-08 22:40:00,0.8,14.7,21.8,21.6,4.9,4.511,4.985175,1.6207,62.612,-1.5555555555555556,4.555555555555555,197.77777777777777,0.05555555555555556,98.44444444444444,2.7777777777777777,1004.6666666666666,100.0,-1.5555555555555556,8.11111111111111,1.0,428.5264691197187,448.73661285400397,1.34712799494381,104.08693144868323,21.648259358055846,28.03580850649688,1.314316162059536,9.985820702940732,109.00479471476065,0.0
2021-12-08 22:50:00,0.7,14.7,21.3,21.6,4.8,4.503,4.96993,1.4405,62.604499999999994,-1.6111111111111112,4.611111111111111,196.55555555555554,0.061111111111111116,98.38888888888889,3.0555555555555554,1004.8333333333334,100.0,-1.6111111111111112,8.222222222222221,1.0,431.0752893101484,442.0862614037525,1.6363877418654114,111.30961467053257,21.62106671333313,28.030356305440268,1.261015288333098,9.988407524426778,100.70609886169434,0.0
2021-12-08 23:00:00,0.7,14.7,20.3,21.6,4.8,4.488,4.6714649999999995,1.2903,62.51989999999999,-1.6666666666666665,4.666666666666667,195.33333333333334,0.06666666666666668,98.33333333333333,3.333333333333333,1005.0,100.0,-1.6666666666666665,8.333333333333334,1.0,430.78779235839846,442.6973823775368,1.5731308639958752,110.54257436676887,21.613953331392363,28.02721097811467,1.3155081338868977,9.990865219999842,114.6740517524676,0.0
2021-12-08 23:10:00,0.7,14.7,20.4,21.6,4.8,4.524,4.4697000000000005,1.4651999999999998,62.55069999999999,-1.7222222222222223,4.722222222222222,194.11111111111111,0.07222222222222223,98.27777777777777,3.6111111111111107,1005.1666666666666,100.0,-1.7222222222222223,8.444444444444445,1.0,430.8143294691766,438.40456166585284,1.4275434516513414,107.34337106133584,21.58706902681771,28.026143165523724,1.2845555209406352,9.9890396718925,106.42323013607393,0.0
2021-12-08 23:20:00,0.7,14.7,21.2,21.6,4.8,4.488,4.4136299999999995,1.5779999999999998,62.60850000000001,-1.7777777777777777,4.777777777777778,192.88888888888889,0.07777777777777779,98.22222222222223,3.8888888888888884,1005.3333333333334,100.0,-1.7777777777777777,8.555555555555555,1.0,429.47274190266927,432.5716822060772,1.1738441590501763,113.60391389081708,21.56461690310031,28.035520236182343,1.1770023938542031,9.990252649070179,109.08346493392341,0.0
2021-12-08 23:30:00,0.8,14.7,21.8,21.6,4.8,4.508,4.1627600000000005,1.609,62.6333,-1.8333333333333333,4.833333333333333,191.66666666666666,0.08333333333333334,98.16666666666667,4.166666666666666,1005.5,100.0,-1.8333333333333333,8.666666666666666,1.0,426.5666825463306,432.64545298258463,1.0983283013425305,108.29124155292402,21.540068035125735,28.033830108642576,1.1407355889678001,9.9836581103007,108.94157882690429,0.0
2021-12-08 23:40:00,0.8,14.7,21.1,21.6,4.8,4.503,3.56853,1.5164,62.612,-1.8888888888888888,4.888888888888889,190.44444444444446,0.08888888888888889,98.11111111111111,4.444444444444444,1005.6666666666666,100.0,-1.8888888888888888,8.777777777777779,1.0,420.59677154541015,433.4987531640064,0.9203910785172619,108.34415010894085,21.502350165695795,28.026694234697157,1.115930563531353,9.985210347552757,111.95592080735892,0.0
2021-12-08 23:50:00,1.5,14.8,20.2,21.6,5.1,4.494,3.4229550000000004,1.5484,62.5963,-1.9444444444444444,4.944444444444445,189.22222222222223,0.09444444444444446,98.05555555555556,4.722222222222221,1005.8333333333334,100.0,-1.9444444444444444,8.88888888888889,1.0,417.4659574135967,436.34049336751303,0.8802456651501736,110.7274979995469,21.482220023042068,28.013710922144224,1.0794593859729118,9.984589910453321,106.00054498489294,0.0
2021-12-09 00:00:00,0.8,14.7,20.6,21.5,5.0,4.505,3.867545,1.4247,62.58970000000001,-2.0,5.0,188.0,0.1,98.0,5.0,1006.0,100.0,-2.0,9.0,1.0,418.41936086018876,432.08739879388924,0.900373908250177,113.81928956004859,21.46458495140076,27.99801518758138,1.0402605804800986,9.987976938883463,105.17794532775879,0.0
2021-12-09 00:10:00,0.8,14.7,21.5,21.5,4.9,4.508,5.4150849999999995,1.4523,62.5751,-2.0,4.944444444444445,189.38888888888889,0.09444444444444446,98.0,4.722222222222222,1006.0555555555555,100.0,-2.0,8.88888888888889,1.0,427.7740676002941,431.4749706645395,1.1260661954512705,116.15725583696096,21.431750131165238,28.001944202056713,1.0481576322953579,9.999224759387431,112.92675025681316,0.0
2021-12-09 00:20:00,0.8,14.7,21.7,21.5,4.9,4.49,5.89439,1.2842,62.5289,-2.0,4.888888888888889,190.77777777777777,0.08888888888888889,98.0,4.444444444444445,1006.1111111111111,100.0,-2.0,8.777777777777779,1.0,431.8368373616537,433.63353474934894,1.406725217211718,111.37540959783867,21.41884647240073,28.004776447048293,1.0876099931469745,10.00060925357086,107.76876133590095,0.0
2021-12-09 00:30:00,0.7,14.6,20.7,21.5,4.8,4.497,4.7256599999999995,1.5211999999999999,62.5998,-2.0,4.833333333333333,192.16666666666666,0.08333333333333334,98.0,4.166666666666667,1006.1666666666666,100.0,-2.0,8.666666666666666,1.0,429.669069277007,432.11832119645743,1.1651388591831013,109.52733283845718,21.3882788921076,28.0036094856801,1.0133152929453526,10.001091698684261,109.74790701677571,0.0
2021-12-09 00:40:00,0.6,14.5,20.1,21.5,4.7,4.48,3.84602,1.7734999999999999,62.637,-2.0,4.777777777777778,193.55555555555554,0.07777777777777778,98.0,3.8888888888888893,1006.2222222222222,100.0,-2.0,8.555555555555555,1.0,430.34864308675134,430.2158236694336,1.0205691033820647,104.39857162130754,21.372596889054034,28.01115062282584,0.9977300235140796,10.001737177951188,111.68265284780728,0.0
2021-12-09 00:50:00,0.6,14.5,21.1,21.5,4.7,4.505,3.854665,1.6321999999999999,62.6274,-2.0,4.722222222222222,194.94444444444446,0.07222222222222223,98.0,3.611111111111111,1006.2777777777778,100.0,-2.0,8.444444444444445,1.0,432.59882924047014,430.5399361305675,0.9549940910497628,112.25161485165526,21.35462412516276,28.009342098236083,0.9962900232275327,9.997967095375062,105.5809482828776,0.0
2021-12-09 01:00:00,0.5,14.5,21.8,21.5,4.6,4.493,3.5634500000000005,1.6423999999999999,62.6271,-2.0,4.666666666666667,196.33333333333334,0.06666666666666667,98.0,3.3333333333333335,1006.3333333333334,100.0,-2.0,8.333333333333334,1.0,431.72456502278646,430.8693827977674,0.9901453026186274,112.74435744226317,21.336696552071867,28.01862247930408,0.9533984624615496,10.00414823774564,109.84504749966206,0.0
2021-12-09 01:10:00,0.5,14.5,21.2,21.5,4.6,4.495,2.7492,1.7751000000000001,62.631899999999995,-2.0,4.611111111111111,197.72222222222223,0.06111111111111111,98.0,3.055555555555556,1006.3888888888889,100.0,-2.0,8.222222222222221,1.0,427.830321164186,434.07297922770186,0.7192117167605182,106.980738765695,21.325681897664474,28.01944898696943,0.9381325664072386,10.001200548053461,111.12328767119155,0.0
2021-12-09 01:20:00,0.9,14.6,20.3,21.5,4.9,4.476,2.6433,1.8727272727272728,62.63227272727273,-2.0,4.555555555555555,199.11111111111111,0.05555555555555556,98.0,2.777777777777778,1006.4444444444445,100.0,-2.0,8.11111111111111,1.0,416.8396185302734,427.5769973369029,0.734267564387308,106.06904325452902,21.315036817647645,28.00811904724035,0.8422850517078307,9.999309233029683,107.19695294073071,0.0
2021-12-09 01:30:00,0.6,14.5,20.6,21.5,4.7,4.507,2.888395,1.8249000000000002,62.606399999999994,-2.0,4.5,200.5,0.05,98.0,2.5,1006.5,100.0,-2.0,8.0,1.0,418.939400312051,432.8374768732882,0.690761788676014,108.69936044251179,21.304455938339235,28.00342384974162,0.7991316043337187,9.998092053731282,112.63974531809488,0.0
2021-12-09 01:40:00,0.7,14.6,21.7,21.5,4.7,4.493,2.90494,1.686,62.561800000000005,-2.0,4.444444444444445,201.88888888888889,0.044444444444444446,98.0,2.2222222222222223,1006.5555555555555,100.0,-2.0,7.888888888888889,1.0,424.3367721557617,429.80388945831646,0.6502904648708421,114.79678407572082,21.279784867292072,27.997651937829573,0.7312994145547266,9.995491066625563,106.87792152620304,0.0
2021-12-09 01:50:00,0.5,14.5,21.5,21.5,4.7,4.496,2.522985,1.3255,62.552800000000005,-2.0,4.388888888888889,203.27777777777777,0.03888888888888889,98.0,1.9444444444444446,1006.6111111111111,100.0,-2.0,7.777777777777778,1.0,429.00159037272135,425.87573706615933,0.6308691857763603,108.1829024755618,21.251186214705648,28.01134193544334,0.7737203276611991,10.000103510894345,109.92260756842833,0.0
2021-12-09 02:00:00,0.5,14.5,20.4,21.4,4.6,4.494,3.044985,1.6111,62.6048,-2.0,4.333333333333333,204.66666666666666,0.033333333333333326,98.0,1.666666666666667,1006.6666666666666,100.0,-2.0,7.666666666666667,1.0,426.58073472998615,424.91494700113935,0.6090342193589372,112.44498888802393,21.22942199707031,28.029616515111115,0.7729360813407574,10.001002294572732,114.2296529347479,0.0
2021-12-09 02:10:00,0.5,14.5,20.3,21.4,4.6,4.493,3.8674999999999997,1.5574999999999999,62.612,-2.0,4.277777777777778,206.05555555555554,0.027777777777777776,98.0,1.3888888888888893,1006.7222222222222,100.0,-2.0,7.555555555555555,1.0,430.11303853352865,424.6921094100777,0.8165896851497856,109.4154588919171,21.20781934183196,28.032211984591292,0.6679576826844849,10.000209211090864,105.70349660927293,0.0
2021-12-09 02:20:00,0.6,14.5,21.3,21.4,4.6,4.493,3.8190200000000005,1.2623,62.59009999999999,-2.0,4.222222222222222,207.44444444444446,0.022222222222222213,98.0,1.1111111111111116,1006.7777777777778,100.0,-2.0,7.444444444444445,1.0,434.1867462929912,428.3995866902669,0.8106896876194384,110.81469763179282,21.186337814331054,28.0421827284495,0.6999043671786784,10.000503206253052,112.95009147644043,0.0
2021-12-09 02:30:00,0.7,14.5,21.8,21.4,4.7,4.482,3.5770600000000004,1.2555,62.618399999999994,-2.0,4.166666666666667,208.83333333333334,0.016666666666666663,98.0,0.8333333333333339,1006.8333333333334,100.0,-2.0,7.333333333333334,1.0,428.96455790201827,427.63051216839574,0.8466831441484602,103.91426501581225,21.162189695713884,28.055535985817347,0.6942139745785691,9.999170999877197,109.4519389423004,0.0
2021-12-09 02:40:00,0.5,14.5,20.9,21.4,4.6,4.492,3.24944,1.5051999999999999,62.6768,-2.0,4.111111111111111,210.22222222222223,0.011111111111111113,98.0,0.5555555555555562,1006.8888888888889,100.0,-2.0,7.222222222222222,1.0,428.3319482562186,428.30197041829433,0.7467227937239038,106.7222448920126,21.142291542850646,28.049255336718367,0.6418850347357619,10.000617660533237,104.99394292281845,0.0
2021-12-09 02:50:00,0.6,14.5,20.1,21.4,4.6,4.502,3.179715,1.3567,62.6607,-2.0,4.055555555555555,211.61111111111111,0.00555555555555555,98.0,0.27777777777777857,1006.9444444444445,100.0,-2.0,7.111111111111111,1.0,428.85264282226564,425.5039478556315,0.6522474979125173,113.74898672416384,21.127660596922965,28.04193541666882,0.6292073288256839,10.001901568477436,110.91556682802188,0.0
2021-12-09 03:00:00,0.7,14.5,20.7,21.4,4.7,4.484,2.7698799999999997,1.7841,62.713800000000006,-2.0,4.0,213.0,0.0,98.0,0.0,1007.0,100.0,-2.0,7.0,1.0,422.63777380932333,422.93923693777504,0.6551183231267552,109.41298776421843,21.10524943669637,28.02752049446106,0.6403652175019185,10.002821887334187,108.57596037546793,0.0
2021-12-09 03:10:00,1.0,14.6,21.7,21.4,5.0,4.501,2.60147,1.7853999999999999,62.694399999999995,-1.9444444444444444,3.9444444444444446,213.5,0.005555555555555556,98.0,0.3888888888888889,1007.0,100.0,-1.9444444444444444,6.888888888888889,1.0,421.81262125651045,424.0036249831627,0.6517039844562105,110.65682596346753,21.077263722985478,28.0297337112319,0.5759314608009858,10.004597022412188,112.18597058441681,0.0
2021-12-09 03:20:00,1.0,14.5,21.6,21.4,4.9,4.482,2.77822,1.8519,62.665,-1.8888888888888888,3.888888888888889,214.0,0.011111111111111112,98.0,0.7777777777777778,1007.0,100.0,-1.8888888888888888,6.777777777777778,1.0,429.542617489168,419.87718414306636,0.7137525047639669,105.28968429759398,21.066692485001127,28.032184240211876,0.6085882939347776,10.00394941903777,106.70476824959792,0.0
2021-12-09 03:30:00,0.7,14.4,20.5,21.4,4.7,4.516,3.442595,1.802,62.646,-1.8333333333333333,3.8333333333333335,214.5,0.01666666666666667,98.0,1.1666666666666667,1007.0,100.0,-1.8333333333333333,6.666666666666667,1.0,427.3836928304037,422.42853624365796,0.8442570824340239,110.98384082643327,21.05560956001282,28.020343519846598,0.6129618723193804,10.00690077940623,109.17850096384684,0.0
2021-12-09 03:40:00,0.7,14.4,20.1,21.4,4.6,4.515,4.0693649999999995,1.7953,62.628499999999995,-1.7777777777777777,3.7777777777777777,215.0,0.022222222222222223,98.0,1.5555555555555556,1007.0,100.0,-1.7777777777777777,6.555555555555555,1.0,434.7969382380343,428.3887561035156,0.9643063504985496,110.21970410772636,21.03331443759681,28.015194766588802,0.6083534502301176,10.021964276658613,114.5381760074594,0.0
2021-12-09 03:50:00,0.7,14.4,20.9,21.4,4.6,4.497,3.142755,1.7832999999999999,62.6125,-1.7222222222222223,3.7222222222222223,215.5,0.02777777777777778,98.0,1.9444444444444444,1007.0,100.0,-1.7222222222222223,6.444444444444445,1.0,434.4878809611002,422.1448802833996,0.8163284355671392,118.58966896789896,21.006163306478726,28.01266680151729,0.5957855616754058,10.031096830260282,105.06749046799828,0.0
2021-12-09 04:00:00,0.7,14.4,21.7,21.4,4.6,4.509,2.3792850000000003,2.0416,62.6274,-1.6666666666666667,3.6666666666666665,216.0,0.03333333333333334,98.0,2.3333333333333335,1007.0,100.0,-1.6666666666666667,6.333333333333333,1.0,434.04670548713074,421.957141011556,0.7319645235245511,116.96348624989136,20.974551544189453,28.01983390490214,0.5486485455681881,10.079707611401876,115.29412550608318,0.0
2021-12-09 04:10:00,0.8,14.4,21.5,21.3,4.7,4.502,1.968205,2.091,62.621900000000004,-1.6111111111111112,3.611111111111111,216.5,0.038888888888888896,98.0,2.7222222222222223,1007.0,100.0,-1.6111111111111112,6.222222222222222,1.0,428.39020680745443,426.80525884518676,0.6025015958268091,121.44165928274897,20.96172319789391,28.024675956930814,0.5341315395077743,10.083738131523132,107.48268884842005,0.0
2021-12-09 04:20:00,0.7,14.4,20.6,21.3,4.6,4.502,1.788695,2.0633,62.611799999999995,-1.5555555555555556,3.5555555555555554,217.0,0.044444444444444446,98.0,3.111111111111111,1007.0,100.0,-1.5555555555555556,6.111111111111111,1.0,423.9617291750854,423.9506455870881,0.465420082693046,114.50783408709167,20.91086304664612,28.02137044906616,0.5404718245565892,10.06035100777944,104.88770771026611,0.0
2021-12-09 04:30:00,0.6,14.3,20.1,21.4,4.6,4.47,1.8210950000000001,2.1497,62.605,-1.5,3.5,217.5,0.05,98.0,3.5,1007.0,100.0,-1.5,6.0,1.0,428.87637847900385,428.02783945719403,0.5150971046881487,116.68229362142961,20.87012975816673,28.04717982416099,0.5136416211353857,10.0374635425934,112.29197510110455,0.0
2021-12-09 04:40:00,0.6,14.4,20.9,21.4,4.6,4.49,2.073695,2.2328,62.6117,-1.4444444444444444,3.4444444444444446,218.0,0.05555555555555556,98.0,3.888888888888889,1007.0,100.0,-1.4444444444444444,5.888888888888889,1.0,426.6553707394654,426.1934467499832,0.5194856785646098,112.34668183385989,20.84617923418681,28.072290636913927,0.4861606158577116,10.023613602104835,108.04752584899211,0.0
2021-12-09 04:50:00,0.6,14.3,21.7,21.3,4.5,4.481,2.08307,2.1936,62.617200000000004,-1.3888888888888888,3.388888888888889,218.5,0.061111111111111116,98.0,4.277777777777778,1007.0,100.0,-1.3888888888888888,5.777777777777778,1.0,428.72737569173177,422.6528772989909,0.591459726757754,111.29579759155963,20.831703978339156,28.099184063895272,0.5214726607501506,10.019689219038366,108.20416541471317,0.0
2021-12-09 05:00:00,0.6,14.3,21.6,21.3,4.5,4.486,2.156085,2.3199,62.61710000000001,-1.3333333333333335,3.3333333333333335,219.0,0.06666666666666668,98.0,4.666666666666667,1007.0,100.0,-1.3333333333333335,5.666666666666667,1.0,428.3142128920281,418.7978063929766,0.6309981212609233,110.04940001902608,20.827954692840574,28.12017041842143,0.45827187076210973,10.015214355786641,111.57331581115723,0.0
2021-12-09 05:10:00,0.7,14.3,20.6,21.3,4.6,4.52,2.085855,2.4006,62.629,-1.2777777777777777,3.2777777777777777,219.5,0.07222222222222223,98.0,5.055555555555555,1007.0,100.0,-1.2777777777777777,5.555555555555555,1.0,426.5758951822917,424.21705063743156,0.6678837647242735,108.80120215033408,20.811256008363713,28.14833331221241,0.5453178434541165,10.01891082626278,105.0165815930986,0.0
2021-12-09 05:20:00,0.8,14.4,20.1,21.3,4.6,4.489,2.63382,2.3177,62.6321,-1.2222222222222223,3.2222222222222223,220.0,0.07777777777777779,98.0,5.444444444444445,1007.0,100.0,-1.2222222222222223,5.444444444444445,1.0,428.6462048760776,429.61210174560546,0.6020969404162323,98.5526311066191,20.760738935632222,28.215095738394787,0.4325946121060915,10.023994084185798,108.39519416291834,0.0
2021-12-09 05:30:00,0.9,14.4,20.8,21.3,4.7,4.49,2.5140149999999997,2.4751,62.6289,-1.1666666666666667,3.166666666666667,220.5,0.08333333333333334,98.0,5.833333333333333,1007.0,100.0,-1.1666666666666667,5.333333333333334,1.0,429.44115214029955,427.57476818917814,0.6562339207454253,123.18876285229699,20.75674805716606,28.26362085886594,0.5402511760752416,10.016994003683832,110.8747396247131,0.0
2021-12-09 05:40:00,1.0,14.4,21.7,21.3,4.8,4.49,2.904635,2.4907,62.603300000000004,-1.1111111111111112,3.111111111111111,221.0,0.08888888888888889,98.0,6.222222222222222,1007.0,100.0,-1.1111111111111112,5.222222222222222,1.0,424.17347478756955,424.63555114746094,0.7383182236990014,118.11972816596597,20.73888582865397,28.29312213261922,0.5515851143499215,10.01287674109141,106.12628906249999,0.0
2021-12-09 05:50:00,1.0,14.4,21.6,21.3,4.8,4.474,2.9408149999999997,2.5698,62.5855,-1.0555555555555556,3.0555555555555554,221.5,0.09444444444444446,98.0,6.611111111111112,1007.0,100.0,-1.0555555555555556,5.111111111111111,1.0,425.26324462890625,425.92796505281297,0.7494442043482921,106.444608704734,20.71466297235866,28.326420664059913,0.5063495904451373,10.015651491402233,111.91988281271551,0.0
2021-12-09 06:00:00,1.1,14.4,20.5,21.3,4.9,4.477,3.528725,2.6487000000000003,62.5653,-1.0,3.0,222.0,0.1,98.0,7.0,1007.0,100.0,-1.0,5.0,1.0,427.00975121859847,425.8775050055844,0.8570207562402817,104.46320655865858,20.674321836643976,28.349455115054287,0.5395700707762254,10.01446957528928,106.45652861535886,0.0
2021-12-09 06:10:00,1.1,14.5,20.3,21.3,5.0,4.494,4.20576,2.5234,62.5338,-1.0,3.1666666666666665,224.33333333333334,0.11111111111111112,98.0,6.722222222222222,1007.0555555555555,100.0,-1.0,5.222222222222222,1.0,422.10682505289714,421.79734029134113,1.2579562936950537,114.17857843021889,20.682508737111498,28.417884237160116,0.5513019915796438,10.011273680299016,112.91084219614666,0.0
2021-12-09 06:20:00,1.2,14.6,20.6,21.3,5.1,4.494,4.862775,2.7907,62.571299999999994,-1.0,3.3333333333333335,226.66666666666666,0.12222222222222223,98.0,6.444444444444445,1007.1111111111111,100.0,-1.0,5.444444444444445,1.0,422.23023261760846,422.16425388730806,1.4691881505244195,123.89981507964053,20.70286677629934,28.449537878413658,0.5186037902988619,10.007067310850498,105.53859597265384,0.0
2021-12-09 06:30:00,1.4,14.6,21.6,21.3,5.1,4.49,6.43493,2.7498,62.5655,-1.0,3.5,229.0,0.13333333333333333,98.0,6.166666666666667,1007.1666666666666,100.0,-1.0,5.666666666666667,1.0,424.58115824381514,421.4077129109701,1.8890387301121727,222.05024645142635,20.705227269210386,28.475589311513524,0.6110579452255351,10.008636328244615,102.94368599304372,0.0
2021-12-09 06:40:00,1.4,14.6,22.1,21.3,5.2,4.497,6.124689999999999,2.5627,62.544000000000004,-1.0,3.666666666666667,231.33333333333334,0.14444444444444443,98.0,5.888888888888889,1007.2222222222222,100.0,-1.0,5.888888888888889,1.0,431.0629568586679,420.19729563044405,1.8265576546374014,411.1594768131924,20.722817529527482,28.528085131456624,0.72714684436887,10.013160860956052,111.84655591479802,0.0
2021-12-09 06:50:00,1.5,14.6,21.8,21.3,5.3,4.489,9.258894999999999,2.4802,62.52759999999999,-1.0,3.8333333333333335,233.66666666666666,0.15555555555555556,98.0,5.611111111111111,1007.2777777777778,100.0,-1.0,6.111111111111111,1.0,436.47273071289067,420.10713073730466,1.7079092906390205,391.63289411986614,20.73667934202205,28.584970635236317,0.7269358551780046,10.028910999567495,109.08318482587568,0.0
2021-12-09 07:00:00,1.7,14.7,21.0,21.4,5.4,4.47,5.508095,2.5267,62.5511,-1.0,4.0,236.0,0.16666666666666669,98.0,5.333333333333334,1007.3333333333334,100.0,-1.0,6.333333333333333,1.0,439.90729533929937,420.5794788860452,1.6607594722172636,341.01287215238233,20.75149450237468,28.618253712088375,0.6998171401958344,10.053450687807159,119.03520990102304,0.0
2021-12-09 07:10:00,1.8,14.8,20.3,21.4,5.5,4.472,5.383165,2.6469,62.584500000000006,-1.0,4.166666666666667,238.33333333333334,0.17777777777777778,98.0,5.055555555555555,1007.3888888888889,100.0,-1.0,6.555555555555555,1.0,448.72163611401083,427.6248465562141,1.606315203588561,283.83841004883504,20.76356070884877,28.63501636359651,0.7277986285747108,10.043756807025542,105.19082041099247,0.0
2021-12-09 07:20:00,1.8,14.9,20.0,21.5,5.6,4.475,9.429170000000001,2.7594000000000003,62.6006,-1.0,4.333333333333334,240.66666666666666,0.18888888888888888,98.0,4.777777777777779,1007.4444444444445,100.0,-1.0,6.777777777777778,1.0,455.5986695703967,423.83695271809904,1.4975094259425072,293.71094495353054,20.77076138329371,28.678791880472904,0.6972569988188096,10.069921815839866,119.07154359461897,0.0
2021-12-09 07:30:00,2.0,15.0,20.6,21.6,5.7,4.474,6.452895,2.6721,62.5851,-1.0,4.5,243.0,0.2,98.0,4.5,1007.5,100.0,-1.0,7.0,1.0,461.29855094471196,424.48347046950767,1.5714928877589394,297.2341415155271,20.78607362429301,28.691045611699423,0.7809371071060498,10.05385644753774,105.77655993143716,0.0
2021-12-09 07:40:00,2.1,15.1,21.3,21.6,5.9,4.479,6.24248,2.7812,62.5681,-1.0,4.666666666666667,245.33333333333334,0.2111111111111111,98.0,4.222222222222222,1007.5555555555555,100.0,-1.0,7.222222222222222,1.0,463.05692891438804,456.58144755045566,1.5096977051402216,260.45928352442166,20.797373725061362,28.768913509724502,0.8136218823391502,10.032621921792543,117.4694634167084,0.0
2021-12-09 07:50:00,1.8,15.1,22.0,21.7,5.8,4.472,10.74199,2.8116,62.552499999999995,-1.0,4.833333333333334,247.66666666666666,0.2222222222222222,98.0,3.9444444444444446,1007.6111111111111,100.0,-1.0,7.444444444444445,1.0,464.02194002348796,530.8109620438499,1.944730653937927,374.91110822947013,20.829661985171043,29.130642219047765,0.8349467873489116,9.999823190236496,126.55212348334533,0.0
2021-12-09 08:00:00,1.9,15.1,22.0,21.8,5.7,4.471,5.02538,3.0073999999999996,62.526300000000006,-1.0,5.0,250.0,0.23333333333333334,98.0,3.666666666666667,1007.6666666666666,100.0,-1.0,7.666666666666666,1.0,469.5192888527355,614.5456004105491,1.9599559984974941,403.08897483006706,20.86956673131824,29.673937626854848,0.8600929189124014,9.970576239305702,126.1337447173986,0.0
2021-12-09 08:10:00,2.1,15.2,21.4,21.8,5.8,4.489,5.869955,3.154,62.916999999999994,-1.0,5.166666666666667,252.33333333333334,0.24444444444444444,98.0,3.3888888888888893,1007.7222222222222,100.0,-1.0,7.888888888888889,1.0,487.70052378336584,669.4808315022786,1.7895262431828989,292.94573375076897,20.94239974021912,30.108583936691286,0.8837966470917067,9.96282810529073,120.04577257792155,0.0
2021-12-09 08:20:00,2.1,15.2,20.5,21.9,5.9,4.497,4.790850000000001,3.1858,63.19840000000001,-1.0,5.333333333333334,254.66666666666666,0.25555555555555554,98.0,3.1111111111111116,1007.7777777777778,100.0,-1.0,8.11111111111111,1.0,496.8692881266276,706.3105504599386,1.6773092048552076,233.49580894340903,21.008333373958784,30.483010446365274,0.8828870354104513,9.932810860784715,122.48425991144559,0.0
2021-12-09 08:30:00,2.3,15.3,20.0,21.9,6.0,4.496,4.963240000000001,3.2091000000000003,63.3058,-1.0,5.5,257.0,0.26666666666666666,98.0,2.833333333333334,1007.8333333333334,100.0,-1.0,8.333333333333332,1.0,493.99547277340946,736.6739086142354,2.014455918299276,213.55387097159345,21.110528825124106,30.725631059010823,0.918643995920817,9.951793433825175,116.35311584472656,0.0
2021-12-09 08:40:00,2.3,15.3,20.4,22.0,6.1,4.472,4.90176,3.6432,63.407399999999996,-1.0,5.666666666666667,259.3333333333333,0.2777777777777778,98.0,2.5555555555555562,1007.8888888888889,100.0,-1.0,8.555555555555555,1.0,490.6914390055339,716.9465643310547,1.7755817170028632,176.07830623217222,21.633138699720135,30.50951824419916,0.907121934291333,9.973283877911541,112.26174029678948,0.0
2021-12-09 08:50:00,2.2,15.3,21.1,22.0,6.0,4.507,4.39786,3.8125999999999998,63.3455,-1.0,5.833333333333334,261.6666666666667,0.28888888888888886,98.0,2.2777777777777786,1007.9444444444445,100.0,-1.0,8.777777777777779,1.0,486.14589949684586,674.0439805936265,1.6890698605843184,124.6273253844956,21.640651416778564,29.94933175086975,1.0411400632063548,9.98796467145284,97.91034711201985,0.0
2021-12-09 09:00:00,2.2,15.4,21.7,22.1,6.1,4.487,3.8273249999999996,3.9720999999999997,63.247,-1.0,6.0,264.0,0.3,98.0,2.0,1008.0,100.0,-1.0,9.0,1.0,470.42224375406903,660.077007039388,1.4550735051349057,99.77509335404736,21.594073985417683,29.722059272184207,1.0790084591625775,9.995157463779558,110.75357797202419,0.0
2021-12-09 09:10:00,2.2,15.4,22.0,22.1,6.1,4.484,7.108289999999999,3.6441000000000003,63.1179,-0.9444444444444444,6.166666666666667,264.44444444444446,0.3,97.66666666666667,2.0,1008.0555555555555,100.0,-1.0,9.166666666666666,1.0,468.40318017718437,647.3497680172975,2.73466159912826,108.83889947255452,21.627933028539022,29.534945809046427,1.3942868798971175,9.996413499514262,113.16426436106363,0.0
2021-12-09 09:20:00,2.3,15.5,21.5,22.1,6.2,4.498,3.21976,3.6262999999999996,63.110699999999994,-0.8888888888888888,6.333333333333333,264.8888888888889,0.3,97.33333333333333,2.0,1008.1111111111111,100.0,-1.0,9.333333333333334,1.0,459.1834238688151,629.6385300699869,2.568677370319259,125.17842496559444,21.689172988773066,29.35276066451423,1.3390516671622539,10.010190622523679,119.67489487901246,0.0
2021-12-09 09:30:00,2.5,15.5,20.6,22.2,6.2,4.48,2.9664349999999997,3.7192999999999996,63.1398,-0.8333333333333334,6.5,265.3333333333333,0.3,97.0,2.0,1008.1666666666666,100.0,-1.0,9.5,1.0,462.5423797747732,617.1174541955706,1.9323371254623276,218.54623369335454,21.754141578674314,29.179485902786258,1.1656181405981383,10.00872934182485,108.99648095448813,0.0
2021-12-09 09:40:00,2.6,15.6,20.0,22.2,6.4,4.487,4.43223,3.989,63.127300000000005,-0.7777777777777778,6.666666666666667,265.77777777777777,0.3,96.66666666666667,2.0,1008.2222222222222,100.0,-1.0,9.666666666666666,1.0,465.4710015869141,611.0429975207098,1.8848562427294457,234.12446994544422,21.806560621261596,29.013383366266886,1.2222594481706621,10.011109379132588,108.54945880889893,0.0
2021-12-09 09:50:00,2.7,15.7,20.2,22.2,6.5,4.509,3.7038200000000003,3.976,63.1348,-0.7222222222222222,6.833333333333333,266.22222222222223,0.3,96.33333333333333,2.0,1008.2777777777778,100.0,-1.0,9.833333333333334,1.0,475.0735771126582,602.7170176188151,2.3755810835368214,198.38750891733977,21.852343992297932,28.860572691125384,1.218257392447884,10.024668497904546,106.71845699439613,0.0
2021-12-09 10:00:00,2.7,15.8,21.1,22.2,6.6,4.493,3.0809699999999998,3.9272,63.0853,-0.6666666666666667,7.0,266.6666666666667,0.3,96.0,2.0,1008.3333333333334,100.0,-1.0,10.0,1.0,481.9119535319011,597.4191505730289,2.3548941605138243,161.31410506598692,21.907128932166234,28.750297116101798,1.1044904079494504,10.01852529417997,101.58797003988494,0.0
2021-12-09 10:10:00,2.7,15.8,21.8,22.2,6.6,4.455,3.113315,3.75,62.9938,-0.6111111111111112,7.166666666666667,267.1111111111111,0.3,95.66666666666667,2.0,1008.3888888888889,100.0,-1.0,10.166666666666666,1.0,477.0511370358522,589.8205466154252,1.9208047119810083,133.9040628474176,21.9655983988444,28.670911808013916,1.154116146961848,10.013416018486023,112.46784100850422,0.0
2021-12-09 10:20:00,2.7,15.7,20.5,22.2,6.5,4.494,3.5547150000000003,3.7947,63.0862,-0.5555555555555556,7.333333333333334,267.55555555555554,0.3,95.33333333333333,2.0,1008.4444444444445,100.0,-1.0,10.333333333333334,1.0,471.946899210612,589.8641090901693,2.0239699746491544,111.93847107493946,22.025432890337065,28.589052476775173,1.0727787671907474,10.000288062041763,135.47460932737016,0.0
2021-12-09 10:30:00,2.7,15.8,20.5,22.4,6.6,4.552,4.36411,3.8622,63.1278,-0.5,7.5,268.0,0.3,95.0,2.0,1008.5,100.0,-1.0,10.5,1.0,471.26325437699245,601.0688986100821,2.5528377264131934,476.6892516477768,22.092860625584922,28.56025319417318,1.1408050792415936,9.994577825864155,127.13917921702068,0.0
2021-12-09 10:40:00,2.7,15.8,21.7,22.4,6.5,4.516,3.8171399999999998,4.2367,63.194100000000006,-0.4444444444444444,7.666666666666667,268.44444444444446,0.3,94.66666666666667,2.0,1008.5555555555555,100.0,-1.0,10.666666666666666,1.0,529.965592956543,622.4010380045572,2.469800659098194,1508.4961797681906,22.172485831578573,28.576754166285195,1.2847566092014313,9.99238640944163,145.49027628580728,0.0
2021-12-09 10:50:00,2.6,15.8,21.1,22.4,6.5,4.543,3.3823700000000003,4.5024999999999995,63.1731,-0.38888888888888895,7.833333333333334,268.8888888888889,0.3,94.33333333333333,2.0,1008.6111111111111,100.0,-1.0,10.833333333333334,1.0,628.4538494662581,680.0192228961813,2.426752018490754,1100.6779859001892,22.247328797518197,28.80635866283697,1.1544694101322168,9.958699496721817,156.9216030148867,0.0
2021-12-09 11:00:00,2.6,15.8,20.2,22.4,6.5,4.537,3.226755,4.5695,63.0659,-0.33333333333333337,8.0,269.3333333333333,0.3,94.0,2.0,1008.6666666666666,100.0,-1.0,11.0,1.0,660.8731016031901,773.4922969563802,2.101076704644214,1445.3146214647886,22.34535619417826,29.228809652328493,1.2598212409019471,9.847012270291646,183.5951717376709,0.0
2021-12-09 11:10:00,2.6,15.8,21.4,22.5,6.5,4.524,15.636185000000001,4.6332,62.9634,-0.2777777777777778,8.166666666666668,269.77777777777777,0.3,93.66666666666667,2.0,1008.7222222222222,100.0,-1.0,11.166666666666668,1.0,708.7217630180271,1035.73779296875,2.122117862307419,2674.1871686377226,22.53188340548068,30.399050320447504,1.356392365087897,9.567681854027139,189.32554687370688,0.0
2021-12-09 11:20:00,2.8,15.9,21.6,22.5,6.7,4.532,5.40118,4.4438,62.88719999999999,-0.2222222222222222,8.333333333333334,270.22222222222223,0.3,93.33333333333333,2.0,1008.7777777777778,100.0,-1.0,11.333333333333334,1.0,694.0847646077474,1332.3353598127694,2.2026478083659025,2096.745253444176,22.760568424860637,32.223718627293906,1.5109393600622814,9.230300203959148,220.3995886993408,0.0
2021-12-09 11:30:00,2.6,16.0,20.3,22.6,6.6,4.551,5.03308,4.515,62.9165,-0.16666666666666674,8.5,270.6666666666667,0.3,93.0,2.0,1008.8333333333334,100.0,-1.0,11.5,1.0,715.3902170606591,1564.178017171224,2.9848981676330673,1303.7182211527852,23.000140329996746,33.54382357915242,1.4754533849159877,8.96557004292806,227.353674214681,0.0
2021-12-09 11:40:00,2.8,16.0,20.8,22.6,6.7,4.546,3.7859499999999997,4.826700000000001,62.95309999999999,-0.11111111111111116,8.666666666666668,271.1111111111111,0.3,92.66666666666667,2.0,1008.8888888888889,100.0,-1.0,11.666666666666668,1.0,685.8696626790364,1696.0232423979662,2.987007909373375,1107.6331324293924,23.21123924880378,34.22479896189803,1.7666351937540508,8.803855938776739,202.6014865465757,0.0
2021-12-09 11:50:00,3.0,16.2,22.0,22.6,6.9,4.556,4.352355,4.8479,62.8789,-0.05555555555555558,8.833333333333334,271.55555555555554,0.3,92.33333333333333,2.0,1008.9444444444445,100.0,-1.0,11.833333333333334,1.0,651.1984894430227,1678.4128594900546,3.8253247901005936,1202.6109883022848,23.362860396703084,34.23869786580404,1.6903476889928182,8.655845233599345,184.97984235127768,0.0
2021-12-09 12:00:00,3.0,16.1,20.9,22.6,6.9,4.534,4.038295,4.784599999999999,62.7515,0.0,9.0,272.0,0.3,92.0,2.0,1009.0,100.0,-1.0,12.0,1.0,628.9666896565756,1604.3457051595053,3.6860485287305322,1054.712189860371,23.445170238624186,33.77435183358058,1.7936353324530487,8.487219641491517,235.84920713047524,120.0
2021-12-09 12:10:00,3.0,16.2,20.3,22.6,7.0,4.525,2.879585,4.6685,62.6438,0.0,8.833333333333334,271.44444444444446,0.2833333333333333,92.05555555555556,2.4444444444444446,1009.0,98.38888888888889,-1.0,11.833333333333334,1.0,580.3420414716348,1514.379333748653,4.29335008216443,637.0687689571057,23.48753026644389,33.08130555470784,1.7647756844758988,8.330764452616375,212.48586896260582,0.0
2021-12-09 12:20:00,2.8,16.2,21.7,22.6,6.9,4.535,2.0882,4.763199999999999,62.71560000000001,0.0,8.666666666666666,270.8888888888889,0.26666666666666666,92.11111111111111,2.888888888888889,1009.0,96.77777777777777,-1.0,11.666666666666666,1.0,547.4532265218098,1402.2775851826284,4.479643470749343,461.90267157085873,23.49149919509888,32.34006769816081,1.8059078174829484,8.2646018187205,128.36866878509522,0.0
2021-12-09 12:30:00,3.0,16.3,21.5,22.7,7.1,4.567,2.16489,4.7079,62.7924,0.0,8.5,270.3333333333333,0.25,92.16666666666667,3.333333333333333,1009.0,95.16666666666667,-1.0,11.5,1.0,515.0272758641736,1350.2156156412761,3.9864085675430836,304.82518447057,23.49448765021933,31.79630940297229,1.771212467493984,8.271030360291906,129.0230435301355,0.0
2021-12-09 12:40:00,3.1,16.4,20.3,22.7,7.3,4.573,1.971005,4.5891,62.820100000000004,0.0,8.333333333333334,269.77777777777777,0.23333333333333334,92.22222222222223,3.7777777777777777,1009.0,93.55555555555556,-1.0,11.333333333333334,1.0,491.48512379964194,1323.6849530099453,3.790513993932703,287.9501346519168,23.484605429967246,31.55020472844442,1.7908616334199905,8.278328150113424,127.58941727956135,0.0
2021-12-09 12:50:00,3.1,16.7,20.8,22.8,7.5,4.653,7.99965,4.5046,62.807100000000005,0.0,8.166666666666666,269.22222222222223,0.21666666666666667,92.27777777777777,4.222222222222222,1009.0,91.94444444444444,-1.0,11.166666666666666,1.0,484.5121803722162,1299.4386848958334,4.240561080908371,165.63192889046533,23.504052101771038,31.36091537475586,1.9160264346996942,8.303020655314128,104.45159351348877,0.0
2021-12-09 13:00:00,3.0,16.8,21.8,22.9,7.6,4.656,3.5486899999999997,4.2763,62.8741,0.0,8.0,268.6666666666667,0.19999999999999998,92.33333333333333,4.666666666666666,1009.0,90.33333333333333,-1.0,11.0,1.0,486.0155299886068,1247.8964588524827,4.714327659283654,108.02848391408975,23.483252687454225,31.160736633936562,1.7611719844738645,8.39920565923055,89.98127461751302,0.0
2021-12-09 13:10:00,3.1,16.8,21.1,22.9,7.5,4.656,2.598015,3.786,62.9046,0.0,7.833333333333333,268.1111111111111,0.18333333333333332,92.38888888888889,5.111111111111111,1009.0,88.72222222222223,-1.0,10.833333333333334,1.0,483.2724755157821,1188.8975724283855,4.3897290003232365,61.372359536165575,23.448363943261615,30.941832246888158,1.8064385689483522,8.60744196115914,83.9247331886507,0.0
2021-12-09 13:20:00,3.1,16.9,20.3,22.9,7.6,4.67,3.6863149999999996,3.8811999999999998,63.0192,0.0,7.666666666666666,267.55555555555554,0.16666666666666666,92.44444444444444,5.555555555555555,1009.0,87.11111111111111,-1.0,10.666666666666666,1.0,482.30311696370444,1121.9112078366334,3.734635585896713,37.7493324384851,23.50934127807617,30.753070185979208,1.70304469426473,8.991920549074809,85.559424756368,0.0
2021-12-09 13:30:00,3.0,17.0,21.6,22.8,7.7,4.68,5.240455,4.241899999999999,63.1314,0.0,7.5,267.0,0.15,92.5,6.0,1009.0,85.5,-1.0,10.5,1.0,476.3417672975036,1087.0650327765804,2.5979328004721194,21.009699478284112,23.56621222463705,30.504541095906056,1.849456848488689,9.451378857186958,95.93626062296205,0.0
2021-12-09 13:40:00,3.0,16.9,21.3,22.8,7.5,4.722,4.0874250000000005,4.3217,63.0904,0.0,7.333333333333333,266.44444444444446,0.13333333333333333,92.55555555555556,6.444444444444445,1009.0,83.88888888888889,-1.0,10.333333333333334,1.0,483.77405019124353,1032.2352044677734,2.253464329545781,17.16772785402287,23.572905317942304,30.307930587132773,1.6783753319581352,9.718948354721068,92.38569739023845,0.0
2021-12-09 13:50:00,2.8,16.8,20.2,22.7,7.4,4.722,2.77187,4.1549,63.0293,0.0,7.166666666666666,265.8888888888889,0.11666666666666667,92.61111111111111,6.888888888888888,1009.0,82.27777777777777,-1.0,10.166666666666666,1.0,493.7427437442473,993.1386397999729,1.891528897834363,23.615157130990326,23.64398812929789,30.11637987772624,1.7466943846146268,9.860158969561258,99.57835665384928,0.0
2021-12-09 14:00:00,2.6,16.8,21.1,22.7,7.3,4.733,2.52311,4.3469999999999995,63.03490000000001,0.0,7.0,265.3333333333333,0.09999999999999998,92.66666666666667,7.333333333333333,1009.0,80.66666666666666,-1.0,10.0,1.0,501.92804656982423,966.9764540749035,1.795003845277479,34.387551976651125,24.033976541562268,29.775646567587124,1.5494642365483915,9.927646185422349,111.90379318366618,0.0
2021-12-09 14:10:00,2.6,16.8,21.8,22.7,7.3,4.689,2.5921700000000003,4.3463,62.581399999999995,0.0,6.833333333333333,264.77777777777777,0.08333333333333331,92.72222222222223,7.777777777777778,1009.0,79.05555555555556,-1.0,9.833333333333332,1.0,526.3996251810008,939.3580989583334,1.793679204562963,63.08996876711226,24.2800800037384,29.241354160308838,1.6375135087966917,9.963127743403117,107.99121323903402,0.0
2021-12-09 14:20:00,2.7,16.7,20.9,22.6,7.2,4.711,2.518375,4.1409,62.209799999999994,0.0,6.666666666666666,264.22222222222223,0.06666666666666665,92.77777777777777,8.222222222222221,1009.0,77.44444444444444,-1.0,9.666666666666666,1.0,556.8937551634339,905.524606519677,1.8279530648558826,408.8037029701707,24.680374987920125,28.649779580434164,1.4846433554093044,9.980385076204936,97.23787422180176,0.0
2021-12-09 14:30:00,2.8,16.7,20.1,22.6,7.3,4.713,2.717955,4.1715,62.1388,0.0,6.5,263.6666666666667,0.04999999999999999,92.83333333333333,8.666666666666666,1009.0,75.83333333333333,-1.0,9.5,1.0,561.7039893770766,867.3744614664714,1.8354362277021514,258.92524638375323,25.22445143699646,27.863544092178348,1.3219672162334124,9.986395349502562,108.04997974395751,0.0
2021-12-09 14:40:00,2.9,16.7,21.5,22.6,7.3,4.716,2.5050999999999997,4.132,62.1862,0.0,6.333333333333333,263.1111111111111,0.033333333333333326,92.88888888888889,9.11111111111111,1009.0,74.22222222222223,-1.0,9.333333333333332,1.0,602.6462701416016,831.0509571575296,1.8124774395611325,217.5787594776908,25.533904140978883,27.067207681472688,1.4887905717721093,9.980787271429591,107.98302690689172,0.0
2021-12-09 14:50:00,2.9,16.8,21.6,22.6,7.3,4.738,3.0395849999999998,3.7763,62.198,0.0,6.166666666666666,262.55555555555554,0.016666666666666663,92.94444444444444,9.555555555555555,1009.0,72.61111111111111,-1.0,9.166666666666666,1.0,639.4249372811153,785.9551919450431,1.8894748166355035,199.89647009208377,25.655322914123538,26.435728041330975,1.383968406120936,9.990441168149312,93.43218924204508,0.0
2021-12-09 15:00:00,3.5,16.9,20.5,22.6,7.7,4.73,2.7187550000000003,3.4098999999999995,62.1936,0.0,6.0,262.0,0.0,93.0,10.0,1009.0,71.0,-1.0,9.0,1.0,637.903749186198,764.1861289469401,1.9063107226561695,251.74658905503438,25.566653992011723,26.062992368687343,1.3388547644574764,10.003869172381815,100.47646465646345,0.0
2021-12-09 15:10:00,3.5,15.5,20.2,22.4,7.6,94.0,3.905755,3.2027,62.2343,-0.27777777777777773,6.111111111111111,257.22222222222223,0.0,93.11111111111111,10.0,1009.1111111111111,69.5,-1.2777777777777777,9.38888888888889,1.0,577.2141862610565,747.7935137588677,1.9222014262952374,156.35056107882053,25.435879112879434,25.944127225875853,1.434157564242681,10.01008748849233,98.06534729003906,0.0
2021-12-09 15:20:00,3.9,16.1,19.9,22.0,8.0,93.0,5.834175,3.0957,62.3122,-0.5555555555555555,6.222222222222222,252.44444444444446,0.0,93.22222222222223,10.0,1009.2222222222222,68.0,-1.5555555555555554,9.777777777777779,1.0,535.327827351888,715.2357231403219,1.8851653990772483,86.9703745179257,25.22932648340861,25.96253509203593,1.3587305523951847,10.02039533297221,101.56371433258057,0.0
2021-12-09 15:30:00,4.2,16.4,19.9,21.6,8.4,95.0,6.834295,3.0722,62.388099999999994,-0.8333333333333333,6.333333333333333,247.66666666666666,0.0,93.33333333333333,10.0,1009.3333333333334,66.5,-1.8333333333333333,10.166666666666666,1.0,511.3865766573501,694.0462500000001,2.0666648922565964,52.7966366495251,24.981271457564358,26.0709941924898,1.5393892369802389,10.058313213714772,102.47581449368579,0.0
2021-12-09 15:40:00,4.6,16.6,19.9,21.3,8.7,94.0,6.5040450000000005,2.9793,62.438599999999994,-1.111111111111111,6.444444444444445,242.88888888888889,0.0,93.44444444444444,10.0,1009.4444444444445,65.0,-2.1111111111111107,10.555555555555555,1.0,494.7443449910482,676.3610504571323,2.149798483047108,802.767531208965,24.721676009496054,26.27959546089172,1.5744961619377136,10.138917128245037,106.52664997100831,0.0
