,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-09 15:50:00,4.9,16.7,19.9,21.0,8.9,93.0,6.25586,2.6955999999999998,62.415200000000006,-1.3888888888888888,6.555555555555555,238.11111111111111,0.0,93.55555555555556,10.0,1009.5555555555555,63.5,-2.388888888888889,10.944444444444445,1.0,498.41142315042424,660.0913538930607,2.198971086989688,4682.501060508254,24.431503683725992,26.533712933858236,1.6789515513181688,10.220780490239461,107.58235843658447,0.0
2021-12-09 16:00:00,5.2,16.6,19.8,20.7,9.2,93.0,8.799135,2.8146999999999998,62.3991,-1.6666666666666665,6.666666666666667,233.33333333333334,0.0,93.66666666666667,10.0,1009.6666666666666,62.0,-2.6666666666666665,11.333333333333334,1.0,487.6580377793586,644.2036185709636,2.2340826692890987,6674.0083581336075,24.165655246292804,26.800208486298384,1.6377141475812191,10.300861290322858,109.58248005409025,0.0
2021-12-09 16:10:00,3.5,15.8,17.9,22.2,7.5,4.577,8.817485,2.8592,62.4566,-1.9444444444444442,6.777777777777778,228.55555555555554,0.0,93.77777777777777,10.0,1009.7777777777778,60.5,-2.944444444444444,11.722222222222221,1.0,481.95827466592016,635.6817341280532,2.423074969975962,9997.45505511785,24.021119124094646,27.028855822881063,1.6997480543454486,10.32992218176524,110.10312025705973,0.0
2021-12-09 16:20:00,2.9,16.0,18.4,22.3,6.9,4.576,7.95141,2.7278,62.4908,-2.222222222222222,6.888888888888889,223.77777777777777,0.0,93.88888888888889,10.0,1009.8888888888889,59.0,-3.222222222222222,12.11111111111111,1.0,480.426391805013,552.7680181884765,3.3650623096449896,9999.990234375,23.459140281677243,26.332884149551393,2.9998269361257552,10.698619078000387,107.13244290351868,0.0
2021-12-09 16:30:00,2.3,15.8,18.7,22.2,6.5,4.57,7.232474999999999,2.7084,62.51090000000001,-2.5,7.0,219.0,0.0,94.0,10.0,1010.0,57.5,-3.5,12.5,1.0,466.64347990540256,441.56747191330487,2.8671360790460123,9140.147785230733,21.373578254785915,24.986859835393012,4.639816742347459,17.98583671001391,119.94848935448854,0.0
2021-12-09 16:40:00,2.5,15.8,18.8,22.1,6.6,4.588,8.196555,2.5497,62.562400000000004,-2.7777777777777777,7.111111111111111,214.22222222222223,0.0,94.11111111111111,10.0,1010.1111111111111,56.0,-3.7777777777777777,12.88888888888889,1.0,454.59375224497126,449.328876953125,3.2936246496203254,5800.016929593706,19.33590346972148,26.456517057418825,7.545022915204366,26.68174018859863,226.95494599878788,0.0
2021-12-09 16:50:00,2.6,15.8,19.2,22.1,6.5,4.563,8.80667,2.2824,62.609,-3.0555555555555554,7.222222222222222,209.44444444444446,0.0,94.22222222222223,10.0,1010.2222222222222,54.5,-4.055555555555555,13.277777777777779,1.0,451.3949916585287,454.8068863791981,2.857050765732587,3482.993843821725,18.179009352754065,28.812287432999263,6.003998971254812,27.58321223830099,582.2127973804367,0.0
2021-12-09 17:00:00,2.1,15.7,19.9,22.1,6.3,4.554,9.77106,2.2209,62.67190000000001,-3.333333333333333,7.333333333333333,204.66666666666669,0.0,94.33333333333333,10.0,1010.3333333333334,53.0,-4.333333333333333,13.666666666666668,1.0,446.28761689284755,445.92884458695335,2.840984770881254,2083.1025686697235,17.325393256656195,30.47640659456199,6.198208084268085,24.870566228877355,714.8666730529441,0.0
2021-12-09 17:10:00,2.2,15.7,20.8,22.1,6.4,4.546,10.352805,2.5459,62.7915,-3.6111111111111107,7.444444444444445,199.88888888888889,0.0,94.44444444444444,10.0,1010.4444444444445,51.5,-4.611111111111111,14.055555555555555,1.0,446.6883818492671,446.71143575032556,2.9753391717652145,1265.9681234689485,16.43770758591129,32.206565062312755,7.217113617045731,23.83491818670499,696.9661850596283,0.0
2021-12-09 17:20:00,2.3,15.7,21.5,22.1,6.3,4.547,10.240845,2.4223,62.7759,-3.8888888888888884,7.555555555555555,195.11111111111111,0.0,94.55555555555556,10.0,1010.5555555555555,50.0,-4.888888888888888,14.444444444444445,1.0,444.98093648274744,443.48554919012656,2.7449608408529205,785.0709365982659,15.73367966404069,33.50711203354227,6.997833365599314,27.589028567082465,479.74354167938236,0.0
2021-12-09 17:30:00,2.0,15.6,21.3,22.3,6.1,4.597,10.1964,2.4265999999999996,62.8054,-4.166666666666666,7.666666666666666,190.33333333333334,0.0,94.66666666666667,10.0,1010.6666666666666,48.5,-5.166666666666666,14.833333333333332,1.0,443.29281848425154,442.48714111328127,2.755683832047349,472.9139146173337,15.12287635067762,34.78182958947737,7.331595068031786,26.604406485961658,378.9028347202883,0.0
2021-12-09 17:40:00,1.8,15.6,20.8,22.3,6.0,4.587,10.52573,2.2923999999999998,62.7467,-4.444444444444444,7.777777777777778,185.55555555555554,0.0,94.77777777777777,10.0,1010.7777777777778,47.0,-5.444444444444444,15.222222222222221,1.0,437.1098501621992,446.8535993834747,2.8007367261048763,269.9618555872858,14.543324216287687,35.66035160118577,7.496237924220199,25.849827099924035,251.958595993667,0.0
2021-12-09 17:50:00,2.3,15.5,20.4,22.2,6.1,4.656,10.53396,2.4135999999999997,62.7539,-4.722222222222221,7.888888888888889,180.77777777777777,0.0,94.88888888888889,10.0,1010.8888888888889,45.5,-5.722222222222221,15.61111111111111,1.0,436.00276072184244,444.130684183055,2.855466185013453,152.9638921356201,14.105973623674467,36.50875235401305,7.93140504304972,27.393755796669563,49.31537834254025,0.0
2021-12-09 18:00:00,1.6,15.3,19.9,22.1,5.7,4.601,11.943565,2.4384,62.76369999999999,-5.0,8.0,176.0,0.0,95.0,10.0,1011.0,44.0,-6.0,16.0,1.0,429.7159781515187,446.1085838826498,3.2812515456865063,89.62502416168903,13.758893030996376,37.34939218844398,8.935940131952533,30.883962556440274,43.23107524764403,0.0
2021-12-09 18:10:00,2.0,15.4,20.4,22.0,6.0,4.608,12.141305,2.5814999999999997,63.1866,-5.111111111111111,8.055555555555555,175.16666666666666,0.0,94.88888888888889,10.0,1011.0555555555555,42.94444444444444,-6.111111111111111,16.166666666666668,1.0,432.1726708072356,438.9356679105211,3.448497884401494,51.433950681848046,13.352451790308546,38.1411879745311,9.47505119601212,35.19560862977626,1.000000238418579,0.0
2021-12-09 18:20:00,1.5,15.2,21.3,21.9,5.7,4.597,10.60347,2.3759,63.452099999999994,-5.222222222222222,8.11111111111111,174.33333333333334,0.0,94.77777777777777,10.0,1011.1111111111111,41.888888888888886,-6.222222222222222,16.333333333333332,1.0,432.16732299804687,442.22377982304016,3.499622757125036,26.18781384753642,12.99044019995436,38.80452076550931,8.415492318996602,39.06387659482364,1.000000238418579,0.0
2021-12-09 18:30:00,2.1,15.3,21.8,21.9,5.9,4.566,9.483215,2.2935,63.5918,-5.333333333333333,8.166666666666666,173.5,0.0,94.66666666666667,10.0,1011.1666666666666,40.833333333333336,-6.333333333333333,16.5,1.0,433.46546367776807,429.4316298421224,3.3938652472105404,8.650009282901461,12.690064619894082,39.19966412506535,8.102610995163351,40.583213789557334,1.000000238418579,0.0
2021-12-09 18:40:00,1.6,15.3,21.3,21.9,5.8,4.557,9.63184,2.1512000000000002,63.7259,-5.444444444444445,8.222222222222221,172.66666666666666,0.0,94.55555555555556,10.0,1011.2222222222222,39.77777777777778,-6.444444444444445,16.666666666666668,1.0,426.87534865806845,434.68734817329494,3.4760394678344837,1.7306777441838368,12.397178025757526,39.658843617843374,7.86003104164102,44.39111200418849,1.000000238418579,0.0
2021-12-09 18:50:00,2.4,15.4,20.3,21.8,6.2,4.574,10.42303,2.0595,63.8481,-5.555555555555555,8.277777777777779,171.83333333333334,0.0,94.44444444444444,10.0,1011.2777777777778,38.72222222222222,-6.555555555555555,16.833333333333332,1.0,425.48573323567706,436.29403661969064,3.5636895075827666,1.0498115933985361,12.149862484473967,40.11011080100711,8.482182771081979,49.71389408456404,1.000000238418579,0.0
2021-12-09 19:00:00,2.4,15.1,20.2,21.8,5.9,4.574,12.29049090909091,1.9382727272727274,63.96781818181818,-5.666666666666667,8.333333333333334,171.0,0.0,94.33333333333333,10.0,1011.3333333333334,37.666666666666664,-6.666666666666667,17.0,1.0,425.4520852240201,438.56647125244143,3.9213109902944945,1.0230587489894556,12.149474986663645,40.65064842148689,10.03705806088313,51.57462256943438,21.7238149191195,0.0
2021-12-09 19:10:00,1.8,15.1,21.2,21.7,5.8,4.571,13.91131,1.9234000000000002,64.072,-5.777777777777778,8.38888888888889,170.16666666666666,0.0,94.22222222222223,10.0,1011.3888888888889,36.611111111111114,-6.777777777777778,17.166666666666668,1.0,428.27985809326174,439.80298970891147,4.69796331454805,1.0124339887381946,12.198131472619913,41.00226905316283,13.44568107227821,50.3821344937039,16.323257421992594,0.0
2021-12-09 19:20:00,2.2,15.2,21.8,21.7,6.1,4.551,15.11073,1.9346,64.11749999999999,-5.888888888888889,8.444444444444445,169.33333333333334,0.0,94.11111111111111,10.0,1011.4444444444445,35.55555555555556,-6.888888888888889,17.333333333333332,1.0,430.3948396424042,434.1588204956055,4.895867529676459,1.0068187554677328,12.21151535395175,41.41102556476485,12.43688547322979,50.83257529727483,1.0000002841154734,0.0
2021-12-09 19:30:00,2.3,15.0,21.0,21.7,5.8,4.577,15.022175,1.9606000000000001,64.0763,-6.0,8.5,168.5,0.0,94.0,10.0,1011.5,34.5,-7.0,17.5,1.0,428.1205238850912,437.7283654013448,5.400011196217294,1.003746291614522,12.19427861849467,41.66124025097001,12.501168619118168,51.412469253971075,1.000000238418579,0.0
2021-12-09 19:40:00,1.6,14.9,20.1,21.6,5.6,4.548,13.14394,2.009,63.989,-6.111111111111111,8.555555555555555,167.66666666666666,0.0,93.88888888888889,10.0,1011.5555555555555,33.44444444444444,-7.111111111111111,17.666666666666668,1.0,427.7427766716617,431.07443627017665,4.969137400152993,96.87498558066996,12.211166127468907,41.64028956450985,10.624764740453601,53.16696797257763,1.000000238418579,0.0
2021-12-09 19:50:00,2.0,15.1,20.9,21.6,5.9,4.558,13.114535,2.0862,63.9413,-6.222222222222222,8.61111111111111,166.83333333333334,0.0,93.77777777777777,10.0,1011.6111111111111,32.388888888888886,-7.222222222222222,17.833333333333332,1.0,431.7044427490235,424.23923380533853,4.763519056126222,232.02998983738786,12.207275857817654,41.625222340168925,10.411250344939152,53.61549638489546,11.627720655751768,0.0
2021-12-09 20:00:00,2.3,15.0,21.7,21.6,5.9,4.565,13.154927777777779,2.0668888888888888,63.74344444444445,-6.333333333333333,8.666666666666666,166.0,0.0,93.66666666666667,10.0,1011.6666666666666,31.333333333333332,-7.333333333333333,18.0,1.0,424.5737223096826,425.70164869286543,4.865471161368204,102.23234374310337,12.1729785377427,41.582431326074115,10.227274029322263,52.3439276865512,1.000010428627332,0.0
2021-12-09 20:10:00,1.6,14.8,21.6,21.6,5.3,4.558,10.806945,2.0446,63.293899999999994,-6.444444444444445,8.722222222222221,165.16666666666666,0.0,93.55555555555556,10.0,1011.7222222222222,30.27777777777778,-7.444444444444445,18.166666666666668,1.0,425.01659423828124,430.72171693648414,4.482324502905883,67.18285259192946,12.141405370168092,41.50189091008936,8.91585940938885,50.98425920831282,1.0000054836273191,0.0
2021-12-09 20:20:00,1.5,14.8,20.5,21.6,5.5,4.569,11.391020000000001,2.0068,63.05069999999999,-6.555555555555555,8.777777777777779,164.33333333333334,0.0,93.44444444444444,10.0,1011.7777777777778,29.22222222222222,-7.555555555555555,18.333333333333332,1.0,425.58612061599206,432.489098815918,4.390427906055235,40.688593027578236,12.091091157891656,41.364329506394554,8.973787986949338,49.50591639556454,1.0000054836273191,0.0
2021-12-09 20:30:00,2.0,14.8,20.2,21.5,5.6,4.568,17.680565,1.9757000000000002,62.911699999999996,-6.666666666666666,8.833333333333334,163.5,0.0,93.33333333333333,10.0,1011.8333333333334,28.166666666666664,-7.666666666666666,18.5,1.0,425.5711502075195,431.9749723743257,5.187405699148017,28.647217098602464,11.995666103659378,41.22851380073418,12.80642767822675,46.45797996844276,1.0000054836273191,0.0
2021-12-09 20:40:00,1.8,14.7,21.0,21.5,5.4,4.575,9.233575,1.9401,62.834799999999994,-6.777777777777778,8.88888888888889,162.66666666666666,0.0,93.22222222222223,10.0,1011.8888888888889,27.11111111111111,-7.777777777777778,18.666666666666668,1.0,424.3356960147551,437.3479536630915,4.3445520030239875,21.157361394591252,11.952579059843291,41.19473945671556,8.04814435541293,44.12456821786482,51.9084963555895,0.0
2021-12-09 20:50:00,1.4,14.7,21.7,21.5,5.3,4.566,8.49348,1.9781,62.815099999999994,-6.888888888888889,8.944444444444445,161.83333333333334,0.0,93.11111111111111,10.0,1011.9444444444445,26.055555555555554,-7.888888888888889,18.833333333333332,1.0,431.96159810384114,490.99102713749323,4.058332444193673,14.79582315560788,12.305329989713464,41.06798579436911,7.019330360162056,35.8792328562979,390.77349686401715,0.0
2021-12-09 21:00:00,1.7,14.8,21.3,21.5,5.5,4.589,8.05075,2.0753,62.7959,-7.0,9.0,161.0,0.0,93.0,10.0,1012.0,25.0,-8.0,19.0,1.0,422.50018776729195,561.0619209798176,3.6578228892310194,10.746456222561118,12.677018723945833,40.68950557590205,6.338462143375375,23.139066952473698,616.4690190340032,0.0
2021-12-09 21:10:00,2.0,14.7,20.4,21.4,5.4,4.579,6.612730000000001,2.1691000000000003,62.7924,-7.111111111111111,8.944444444444445,160.66666666666666,0.0,93.0,10.0,1012.0555555555555,25.0,-8.11111111111111,18.88888888888889,1.0,421.58682159423824,575.9974035854997,3.2271112815471694,7.138260773413599,13.035327593808793,40.15584452160334,5.652374981163585,16.620756765220126,549.6774091774462,0.0
2021-12-09 21:20:00,1.7,14.7,20.3,21.4,5.3,4.594,6.34788,2.0749000000000004,62.7684,-7.222222222222222,8.88888888888889,160.33333333333334,0.0,93.0,10.0,1012.1111111111111,25.0,-8.222222222222221,18.77777777777778,1.0,420.32290162886693,586.7499419113685,3.0404827018713547,8.209656034916808,13.372573929452624,39.54362872581697,5.253618975130178,12.552102915149623,488.68254860915704,0.0
2021-12-09 21:30:00,1.3,14.6,20.9,21.4,5.2,4.543,6.42953,2.0486,62.763200000000005,-7.333333333333333,8.833333333333334,160.0,0.0,93.0,10.0,1012.1666666666666,25.0,-8.333333333333334,18.666666666666668,1.0,428.53992085774746,584.0240010579427,2.78420814890646,5.085218149430334,13.675765350767449,38.89063807729947,4.506255739705037,10.136371517585497,450.34489667127366,0.0
2021-12-09 21:40:00,1.5,14.7,21.6,21.4,5.3,4.583,5.479934999999999,1.9297,62.753,-7.444444444444445,8.777777777777779,159.66666666666666,0.0,93.0,10.0,1012.2222222222222,25.0,-8.444444444444445,18.555555555555557,1.0,428.1329818339732,587.7737017681955,2.6558836274766655,3.8659585808293295,13.964207729619776,38.329171934612724,4.517732580267103,8.686756774099532,428.787887428413,0.0
2021-12-09 21:50:00,1.8,14.9,21.8,21.4,5.6,4.498,5.11351,1.8488,62.722500000000004,-7.555555555555555,8.722222222222221,159.33333333333334,0.0,93.0,10.0,1012.2777777777778,25.0,-8.555555555555555,18.444444444444443,1.0,418.7788404337565,595.0099572753907,2.615095750564909,4.751552835642281,14.24484868930558,37.789695115493515,3.9772904158514093,7.68354597536184,400.76916815633825,0.0
2021-12-09 22:00:00,1.9,14.8,20.6,21.4,5.6,4.544,5.065365,1.8832,62.7201,-7.666666666666667,8.666666666666666,159.0,0.0,93.0,10.0,1012.3333333333334,25.0,-8.666666666666666,18.333333333333332,1.0,418.5053930348364,602.0873062449489,2.512685403109944,6.288129331405553,14.50836291458647,37.292671964505296,3.733387330339453,6.868531802306741,381.695206176413,0.0
2021-12-09 22:10:00,1.6,14.9,20.1,21.4,5.6,4.517,5.496185,1.7870000000000001,62.72670000000001,-7.777777777777778,8.61111111111111,158.66666666666666,0.0,93.0,10.0,1012.3888888888889,25.0,-8.777777777777779,18.22222222222222,1.0,419.80725788335695,586.0538197835288,2.654349393049876,10.473430756916434,14.715558471571928,36.78452231423329,3.5574380110616737,6.254383606250677,329.949325567558,0.0
2021-12-09 22:20:00,2.0,15.0,20.5,21.4,5.9,4.536,4.9883299999999995,1.6217,62.731899999999996,-7.888888888888889,8.555555555555555,158.33333333333334,0.0,93.0,10.0,1012.4444444444445,25.0,-8.88888888888889,18.11111111111111,1.0,415.421232068292,587.0578725880589,2.5122184545912987,10.594465203204397,14.923963577033437,36.271940341561525,3.37899850245923,5.897743763506075,308.76938889670504,0.0
2021-12-09 22:30:00,2.0,14.9,21.0,21.4,5.7,4.51,5.986575,1.6320000000000001,62.778999999999996,-8.0,8.5,158.0,0.0,93.0,10.0,1012.5,25.0,-9.0,18.0,1.0,414.80804507902303,577.7508445371429,2.539371029946764,13.977668200131864,15.107880356567728,35.77021747858511,3.2891109131958522,5.62099376615158,287.7892111727612,0.0
2021-12-09 22:40:00,1.7,14.8,21.5,21.4,5.5,4.504,5.1632,1.4503,62.8778,-8.11111111111111,8.444444444444445,157.66666666666666,0.0,93.0,10.0,1012.5555555555555,25.0,-9.11111111111111,17.88888888888889,1.0,416.85721302251704,561.9208964029948,2.334404972198993,15.733294062371982,15.25314529607525,35.32517477919153,3.1320330143042203,5.423989228676942,255.08927382776292,0.0
2021-12-09 22:50:00,1.3,14.8,21.7,21.3,5.4,4.494,4.22548,1.3264,62.9554,-8.222222222222221,8.38888888888889,157.33333333333334,0.0,93.0,10.0,1012.6111111111111,25.0,-9.222222222222221,17.77777777777778,1.0,413.03815307617185,551.4998603627873,2.0639179950851507,18.56728419864245,15.403231003244045,34.94119567332295,3.0247573197157367,5.299029575956743,238.04519391119143,0.0
2021-12-09 23:00:00,1.5,14.8,20.8,21.3,5.6,4.538,3.5849849999999996,1.2185000000000001,62.9874,-8.333333333333334,8.333333333333334,157.0,0.0,93.0,10.0,1012.6666666666666,25.0,-9.333333333333334,17.666666666666668,1.0,410.8143530273437,544.2387577311198,2.120771415247082,23.65777793625654,15.554407646211526,34.57505498843004,2.892183093714849,5.20404905215495,214.1676360605531,0.0
2021-12-09 23:10:00,1.7,14.8,20.2,21.3,5.5,4.492,4.419018181818182,1.1204545454545454,62.98781818181818,-8.444444444444445,8.277777777777779,156.66666666666666,0.0,93.0,10.0,1012.7222222222222,25.0,-9.444444444444445,17.555555555555557,1.0,410.71761415328103,534.702348759092,1.8931414638905875,24.230741262166514,15.68050746182264,34.233939613191424,2.6813436108524518,5.158002247769954,205.0256454355703,0.0
2021-12-09 23:20:00,1.4,14.7,20.7,21.3,5.3,4.503,3.68134,0.9256,63.0302,-8.555555555555555,8.222222222222221,156.33333333333334,0.0,93.0,10.0,1012.7777777777778,25.0,-9.555555555555555,17.444444444444443,1.0,414.12678436279293,528.1547137661638,1.9294321876595923,30.37348546011973,15.769566423098246,33.90377392450968,2.632957450946172,5.115465791225434,188.3203510538737,0.0
2021-12-09 23:30:00,0.9,14.6,21.6,21.3,5.1,4.507,4.925375,0.9551999999999999,63.0817,-8.666666666666666,8.166666666666666,156.0,0.0,93.0,10.0,1012.8333333333334,25.0,-9.666666666666666,17.333333333333332,1.0,416.82778845074535,518.8902211507162,1.8990738933099867,35.56062084973869,15.853187537920679,33.62667390101374,2.5749634627265445,5.113909756585029,168.6010167224259,0.0
2021-12-09 23:40:00,0.8,14.6,21.6,21.3,5.0,4.515,3.780295,0.985,63.12179999999999,-8.777777777777779,8.11111111111111,155.66666666666666,0.0,93.0,10.0,1012.8888888888889,25.0,-9.777777777777779,17.22222222222222,1.0,418.55326741536464,511.9472535337251,1.7326306568566014,41.676255712563034,15.929027808399525,33.381005480814785,2.516606686620389,5.146956312508233,152.55896879637982,0.0
2021-12-09 23:50:00,1.0,14.5,20.7,21.3,4.9,4.495,3.518655,0.9606999999999999,63.119299999999996,-8.88888888888889,8.055555555555555,155.33333333333334,0.0,93.0,10.0,1012.9444444444445,25.0,-9.88888888888889,17.11111111111111,1.0,416.63533593539535,504.96117401123047,1.5470183634286545,44.306505608531715,16.00543701112607,33.13685043604361,2.532545937340138,5.1940346710291285,152.92112576802572,0.0
2021-12-10 00:00:00,0.9,14.5,20.1,21.2,4.9,4.508,3.17573,0.8782,63.1293,-9.0,8.0,155.0,0.0,93.0,10.0,1013.0,25.0,-10.0,17.0,1.0,412.3725478108724,493.6584410112754,1.5610093419396944,47.165258162762484,16.081313613525218,32.91983222336419,2.262838810295035,5.253548069727623,126.50871909685728,0.0
2021-12-10 00:10:00,0.7,14.4,20.7,21.2,4.8,4.51,2.80696,0.7,63.118399999999994,-9.055555555555555,8.055555555555555,154.11111111111111,0.0,92.94444444444444,10.0,1012.8333333333334,24.61111111111111,-10.055555555555555,17.055555555555557,1.0,408.64504349631824,490.51059672037763,1.391983031677661,47.846891187032064,16.166637955789515,32.71492695759919,2.3125889202632477,5.347511636146718,114.846722913408,0.0
2021-12-10 00:20:00,0.4,14.4,21.5,21.2,4.6,4.514,2.5319,0.3769,63.068799999999996,-9.11111111111111,8.11111111111111,153.22222222222223,0.0,92.88888888888889,10.0,1012.6666666666666,24.22222222222222,-10.11111111111111,17.11111111111111,1.0,410.1396664428711,487.78304849909637,1.1983274053517035,52.88181582046767,16.225258496710136,32.501258778545136,2.1309102198161645,5.493265574032304,106.90327846979692,0.0
2021-12-10 00:30:00,0.7,14.4,21.8,21.2,4.9,4.483,2.9616,0.6148,63.1355,-9.166666666666666,8.166666666666666,152.33333333333334,0.0,92.83333333333333,10.0,1012.5,23.833333333333332,-10.166666666666666,17.166666666666668,1.0,410.1630116114123,477.21752497881306,1.2018983265521836,58.0445601315687,16.269316422413972,32.27735672514318,2.0974247495905827,5.649502952004557,102.31260873783779,0.0
2021-12-10 00:40:00,0.9,14.4,20.9,21.2,4.8,4.503,2.0378,0.5554,63.153999999999996,-9.222222222222221,8.222222222222221,151.44444444444446,0.0,92.77777777777777,10.0,1012.3333333333334,23.444444444444443,-10.222222222222221,17.22222222222222,1.0,411.54166697184246,472.7911931355794,1.0677920771638552,63.13131361568041,16.305639879420653,32.08997428387572,2.018173593447707,5.808487348718158,111.12672031381037,0.0
2021-12-10 00:50:00,0.7,14.3,20.1,21.2,4.6,4.507,1.676725,0.4889,63.14829999999999,-9.277777777777779,8.277777777777779,150.55555555555554,0.0,92.72222222222223,10.0,1012.1666666666666,23.055555555555557,-10.277777777777779,17.27777777777778,1.0,413.54354899088537,472.37789248762465,0.923284421233134,71.44310109693451,16.346753386642973,31.907147705110454,1.864204457738979,6.004523834993611,104.96222656206896,0.0
2021-12-10 01:00:00,0.4,14.3,20.8,21.2,4.5,4.484,1.695825,0.1654,63.095000000000006,-9.333333333333334,8.333333333333334,149.66666666666666,0.0,92.66666666666667,10.0,1012.0,22.666666666666668,-10.333333333333334,17.333333333333332,1.0,410.6515346272787,465.8731971232097,0.8355117115866667,76.00575669304799,16.383138580322264,31.74777166366577,1.7880348805586497,6.224900254408519,105.42197605133056,0.0
2021-12-10 01:10:00,0.4,14.3,21.7,21.2,4.6,4.494,1.62806,-0.0975,63.053200000000004,-9.38888888888889,8.38888888888889,148.77777777777777,0.0,92.61111111111111,10.0,1011.8333333333334,22.27777777777778,-10.38888888888889,17.38888888888889,1.0,406.55947642710015,464.56710000575276,0.856826059117829,82.15852903204448,16.42445383885486,31.586430659805984,1.7722051519862678,6.448369510389317,112.36742112283653,0.0
2021-12-10 01:20:00,0.9,14.5,21.7,21.2,5.0,4.493,1.56773,-0.0509,63.087,-9.444444444444445,8.444444444444445,147.88888888888889,0.0,92.55555555555556,10.0,1011.6666666666666,21.88888888888889,-10.444444444444445,17.444444444444443,1.0,406.7787335205078,464.9810979768599,0.7180068469392714,89.37527468169478,16.457124492192673,31.455052771864636,1.6725675112110074,6.665370823501867,97.3707722830907,0.0
2021-12-10 01:30:00,1.0,14.4,20.7,21.1,4.9,4.525,1.5916299999999999,-0.1518,63.126999999999995,-9.5,8.5,147.0,0.0,92.5,10.0,1011.5,21.5,-10.5,17.5,1.0,404.9829357383991,462.34239481608074,0.6622405720363229,100.74616000741216,16.510005880991617,31.34427652359009,1.598720013300578,6.8885451149940495,106.83558811187746,0.0
2021-12-10 01:40:00,0.7,14.3,20.1,21.1,4.6,4.513,1.527565,-0.4633,63.1413,-9.555555555555555,8.555555555555555,146.11111111111111,0.0,92.44444444444444,10.0,1011.3333333333334,21.11111111111111,-10.555555555555555,17.555555555555557,1.0,402.60029541015626,452.3038176999147,0.7587357460880011,106.92208122231867,16.5366713169335,31.185574965288406,1.5590446097466906,7.116625151432167,112.2570237341843,0.0
2021-12-10 01:50:00,0.1,14.2,20.8,21.1,4.4,4.521,1.474215,-0.526,63.1444,-9.61111111111111,8.61111111111111,145.22222222222223,0.0,92.38888888888889,10.0,1011.1666666666666,20.72222222222222,-10.61111111111111,17.61111111111111,1.0,404.32370326952,454.82429341634116,0.6560974805797898,103.70417530706372,16.554207742981994,31.062483292003133,1.553634889038269,7.373138298611183,98.3954617548797,0.0
2021-12-10 02:00:00,0.2,14.2,21.7,21.2,4.4,4.504,1.43235,-0.5579,63.1462,-9.666666666666666,8.666666666666666,144.33333333333334,0.0,92.33333333333333,10.0,1011.0,20.333333333333332,-10.666666666666666,17.666666666666668,1.0,400.8422848510742,451.25196970621744,0.6412037280513405,110.42041573519086,16.61655267715454,30.985199778874716,1.4088723134001095,7.635839782555898,101.5592712275187,0.0
2021-12-10 02:10:00,0.0,14.1,21.9,21.1,4.2,4.49,1.279065,-0.4744,63.17379999999999,-9.722222222222221,8.722222222222221,143.44444444444446,0.0,92.27777777777777,10.0,1010.8333333333334,19.944444444444443,-10.722222222222221,17.72222222222222,1.0,403.1210413088744,446.07804106613685,0.5620036981646287,106.19352353025963,16.629891919389284,30.8551757817888,1.49415860853963,7.926303210541353,120.07878076154634,0.0
2021-12-10 02:20:00,0.8,14.2,21.8,21.1,4.5,4.503,1.1834,-0.3841,63.204600000000006,-9.777777777777779,8.777777777777779,142.55555555555554,0.0,92.22222222222223,10.0,1010.6666666666666,19.555555555555557,-10.777777777777779,17.77777777777778,1.0,404.43017517089845,451.9510022989909,0.6272486074773942,110.39217022114556,16.629421733866977,30.719805245264773,1.2796436061057668,8.21608803347679,107.8816577943705,0.0
2021-12-10 02:30:00,0.1,14.1,21.7,21.1,4.3,4.506,1.2452299999999998,-0.4295,63.1606,-9.833333333333334,8.833333333333334,141.66666666666666,0.0,92.16666666666667,10.0,1010.5,19.166666666666668,-10.833333333333334,17.833333333333332,1.0,404.57824923811285,450.6593034871419,0.5294181740380781,112.54540359410862,16.650637201104463,30.62350185324243,1.2742210407075236,8.479706715082719,106.35761247020658,0.0
2021-12-10 02:40:00,-0.1,14.0,21.9,21.1,4.0,4.491,1.1503299999999999,-0.6192,63.122,-9.88888888888889,8.88888888888889,140.77777777777777,0.0,92.11111111111111,10.0,1010.3333333333334,18.77777777777778,-10.88888888888889,17.88888888888889,1.0,411.44186208089195,448.8509540601708,0.5722403241710812,111.72674576042735,16.669779710500254,30.526054132806383,1.2665033414757858,8.764747847540905,112.74595925239518,0.0
2021-12-10 02:50:00,-0.3,14.0,22.1,21.1,4.0,4.482,1.41764,-0.2204,63.122,-9.944444444444445,8.944444444444445,139.88888888888889,0.0,92.05555555555556,10.0,1010.1666666666666,18.38888888888889,-10.944444444444445,17.944444444444443,1.0,409.36559726758935,448.24348989552465,0.5503076115637849,108.89474785239008,16.676594944000243,30.423522103627523,1.2334802969296774,9.129171393712362,104.349675432841,0.0
2021-12-10 03:00:00,0.0,14.1,22.2,21.1,4.2,4.489,1.073785,-0.325,63.08970000000001,-10.0,9.0,139.0,0.0,92.0,10.0,1010.0,18.0,-11.0,18.0,1.0,406.9901353963216,442.0310426839193,0.5321450283938208,109.09788843488961,16.677712432139337,30.353302682133044,1.3222310351938178,9.538714378243785,109.81981032657086,0.0
2021-12-10 03:10:00,0.5,14.2,22.3,21.1,4.5,4.483,1.02258,-0.7394000000000001,62.9871,-10.055555555555555,8.88888888888889,139.5,0.0,92.0,10.0,1009.8333333333334,19.11111111111111,-11.055555555555555,17.833333333333332,1.0555555555555556,407.7570076813095,441.95427345363566,0.48746709664915244,105.10539906173103,16.687162872680837,30.316481387413155,1.1073499308821173,9.757670188327292,111.05917769803838,0.0
2021-12-10 03:20:00,-0.2,14.0,22.2,21.1,4.0,4.479,0.9954850000000001,-0.6324,62.9295,-10.11111111111111,8.777777777777779,140.0,0.0,92.0,10.0,1009.6666666666666,20.22222222222222,-11.11111111111111,17.666666666666668,1.1111111111111112,403.730861714681,437.10995524088537,0.38702909327959273,101.98761255145747,16.6899084859514,30.234233618483028,1.1259496883787004,9.871043521374633,111.5403604768225,0.0
2021-12-10 03:30:00,-0.2,14.0,22.1,21.0,3.9,4.475,0.880325,-0.2583,62.957100000000004,-10.166666666666666,8.666666666666666,140.5,0.0,92.0,10.0,1009.5,21.333333333333332,-11.166666666666666,17.5,1.1666666666666667,405.22758361816403,437.4160318694718,0.3625188380054666,110.03408671449134,16.705139147332833,30.169394998604293,1.0490113474167673,9.931313977106816,98.32474021803861,0.0
2021-12-10 03:40:00,-0.8,13.7,22.0,21.0,3.4,4.486,0.680795,0.1371,63.0048,-10.222222222222221,8.555555555555555,141.0,0.0,92.0,10.0,1009.3333333333334,22.444444444444443,-11.222222222222221,17.333333333333332,1.2222222222222223,409.29007744800083,433.4750578045023,0.4033701869190834,108.7773131084981,16.718468720118203,30.095301564534502,0.945404742161433,9.964895539283752,105.63132106781006,0.0
2021-12-10 03:50:00,-0.9,13.7,21.9,21.0,3.3,4.487,0.653425,0.2552,62.95270000000001,-10.277777777777779,8.444444444444445,141.5,0.0,92.0,10.0,1009.1666666666666,23.555555555555557,-11.277777777777779,17.166666666666668,1.2777777777777777,411.0143279012044,431.2483592732748,0.3563336676847463,109.87578413710082,16.703266705712355,29.994916092285326,1.0314658450777248,9.987836260095154,109.75921187169135,0.0
2021-12-10 04:00:00,-1.0,13.7,21.9,21.0,3.3,4.489,0.69128,0.3899,62.8994,-10.333333333333334,8.333333333333334,142.0,0.0,92.0,10.0,1009.0,24.666666666666664,-11.333333333333334,17.0,1.3333333333333333,410.92679338477126,430.180177335191,0.32940561268331303,112.36151765618622,16.72508990497912,29.945048468153356,0.8861137092475501,9.998817796329995,106.66010830830719,0.0
2021-12-10 04:10:00,-0.4,13.8,21.7,21.0,3.7,4.504,0.80955,0.4603,62.8405,-10.38888888888889,8.222222222222221,142.5,0.0,92.0,10.0,1008.8333333333334,25.77777777777778,-11.38888888888889,16.833333333333332,1.3888888888888888,407.7531447347005,430.0539897664388,0.3348457856147976,104.26849817954887,16.731709396125233,29.877263481549626,0.8722740997449826,9.9996670170423,116.03739683916339,0.0
2021-12-10 04:20:00,-0.6,13.8,21.4,21.0,3.7,4.493,0.65724,0.08380000000000001,62.753,-10.444444444444445,8.11111111111111,143.0,0.0,92.0,10.0,1008.6666666666666,26.888888888888886,-11.444444444444445,16.666666666666668,1.4444444444444444,413.06543346536574,431.98245712806437,0.3277417297473987,110.8131516308973,16.729345144605908,29.808011672079225,0.9484634138096524,9.998973435924551,106.22973431969767,0.0
2021-12-10 04:30:00,-0.2,13.9,21.1,21.0,3.8,4.49,0.6072,-0.3841,62.6696,-10.5,8.0,143.5,0.0,92.0,10.0,1008.5,28.0,-11.5,16.5,1.5,413.89621175130213,437.3115284220377,0.30522895174806064,108.28942077291887,16.765965058008828,29.7830393854777,0.9317494143048922,10.002711230913798,108.38491503397624,0.0
2021-12-10 04:40:00,-0.3,13.9,20.8,21.0,3.9,4.517,0.802515,-0.05600000000000001,62.7414,-10.555555555555555,7.888888888888889,144.0,0.0,92.0,10.0,1008.3333333333334,29.11111111111111,-11.555555555555555,16.333333333333332,1.5555555555555556,414.37170809340205,435.773908288013,0.3382215173445684,110.0569687577156,16.7752310896728,29.721190034198223,0.8133582914060792,10.009119336106682,110.66798851120943,0.0
2021-12-10 04:50:00,-0.6,13.8,20.6,21.0,3.6,4.469,0.863965,-0.003999999999999995,62.8121,-10.61111111111111,7.777777777777778,144.5,0.0,92.0,10.0,1008.1666666666666,30.22222222222222,-11.61111111111111,16.166666666666668,1.6111111111111112,413.0759470621745,432.7535194098812,0.3493519836108563,110.7524487617191,16.75582424384726,29.67556014745249,0.8272494200242442,10.11383570463644,110.04476725906974,0.0
2021-12-10 05:00:00,-0.3,13.8,20.6,21.0,3.8,4.461,1.012815,-0.429,62.738099999999996,-10.666666666666666,7.666666666666667,145.0,0.0,92.0,10.0,1008.0,31.333333333333332,-11.666666666666666,16.0,1.6666666666666665,411.45379144427415,431.7208687512628,0.34372915468204995,120.0659895885058,16.76417753618316,29.654204053232224,0.7730983914089742,10.371941434757858,110.06510171534651,0.0
2021-12-10 05:10:00,-0.2,13.9,20.6,21.0,3.8,4.475,0.8626250000000001,-0.48150000000000004,62.735,-10.722222222222221,7.555555555555555,145.5,0.0,92.0,10.0,1007.8333333333334,32.44444444444444,-11.722222222222221,15.833333333333332,1.7222222222222223,415.82701680501305,433.1720216913333,0.4187459397467516,110.24394147991461,16.77179681244543,29.634879845171998,0.8316074653230817,10.491764300098527,130.85526716717217,0.0
2021-12-10 05:20:00,-0.3,13.8,20.4,21.0,3.8,4.436,0.7666999999999999,-0.5615,62.7379,-10.777777777777779,7.444444444444445,146.0,0.0,92.0,10.0,1007.6666666666666,33.55555555555556,-11.777777777777779,15.666666666666666,1.7777777777777777,415.6510044632835,435.21350240071615,0.40941767328371437,111.72615357566015,16.763871811635077,29.612901433793837,0.8351484891385008,10.535371610269708,168.02643454298462,0.0
2021-12-10 05:30:00,-0.3,13.8,20.2,21.0,3.8,4.476,0.8144449999999999,-0.3537,62.753600000000006,-10.833333333333334,7.333333333333334,146.5,0.0,92.0,10.0,1007.5,34.666666666666664,-11.833333333333334,15.5,1.8333333333333333,416.5044568888346,434.7579436624461,0.4014172958102772,108.17878498336017,16.776899129576602,29.60235431660367,0.7282606474162832,10.403261294688209,124.6762925558575,0.0
2021-12-10 05:40:00,-0.4,13.8,20.0,21.0,3.7,4.486,1.355735,-0.26270000000000004,62.7906,-10.88888888888889,7.222222222222222,147.0,0.0,92.0,10.0,1007.3333333333334,35.77777777777777,-11.88888888888889,15.333333333333332,1.8888888888888888,415.3961154490504,430.4087991999483,0.4074510651296478,108.96491483914649,16.786436818440755,29.565228265126546,0.8022928124169508,10.230413093566895,112.40155659993488,0.0
2021-12-10 05:50:00,-0.3,13.8,19.9,21.0,3.8,4.468,0.980325,-0.0688,62.742200000000004,-10.944444444444445,7.111111111111111,147.5,0.0,92.0,10.0,1007.1666666666666,36.888888888888886,-11.944444444444445,15.166666666666666,1.9444444444444444,420.72313120524086,427.09861328125,0.44802457546657426,110.90550643942451,16.793781574109182,29.517803726357933,0.786659377808288,10.128514492579098,104.55761114174364,0.0
2021-12-10 06:00:00,-0.6,13.7,19.8,20.9,3.6,4.474,1.248065,0.3365,62.7451,-11.0,7.0,148.0,0.0,92.0,10.0,1007.0,38.0,-12.0,15.0,2.0,420.3717635441923,425.761813554435,0.5122530519970729,121.45197489377469,16.80305981921611,29.49161021108681,0.7559335446382983,10.074785080925894,104.54968632153873,0.0
2021-12-10 06:10:00,-0.7,13.7,20.1,20.9,3.6,4.482,1.4074149999999999,0.6515,62.735,-10.777777777777779,6.888888888888889,146.27777777777777,0.0,91.88888888888889,10.0,1006.7777777777778,41.44444444444444,-11.777777777777779,14.777777777777779,1.9444444444444444,420.7709928385417,425.0449417114258,0.6610496365653593,140.5722487588656,16.801360856503415,29.480116059685834,0.9002852793004216,10.05307806904033,106.53729233369988,0.0
2021-12-10 06:20:00,-0.5,13.8,19.9,20.9,3.7,4.461,1.57812,0.5918,62.6511,-10.555555555555555,6.777777777777778,144.55555555555554,0.0,91.77777777777777,10.0,1006.5555555555555,44.888888888888886,-11.555555555555555,14.555555555555555,1.8888888888888888,423.20852217400204,426.73830699350646,0.6852126215768737,179.5778071839931,16.801747167824352,29.524076624670943,0.7964015809105615,10.044673346395546,109.6847909716159,0.0
2021-12-10 06:30:00,-1.0,13.6,19.8,20.9,3.4,4.464,1.7216799999999999,0.14120000000000002,62.5407,-10.333333333333334,6.666666666666667,142.83333333333334,0.0,91.66666666666667,10.0,1006.3333333333334,48.333333333333336,-11.333333333333334,14.333333333333334,1.8333333333333333,425.9227741495768,426.61460708793555,0.7484820055195505,188.18327485165355,16.79740212101047,29.63958037629639,0.7928080727648263,10.038777401353007,103.4173544572302,0.0
2021-12-10 06:40:00,-0.8,13.7,19.6,21.0,3.4,4.467,1.72926,0.2277,62.5255,-10.11111111111111,6.555555555555555,141.11111111111111,0.0,91.55555555555556,10.0,1006.1111111111111,51.77777777777778,-11.11111111111111,14.11111111111111,1.7777777777777777,427.58838087059985,425.0384936242816,1.2678463193740548,280.5044208763683,16.807104575270312,29.78021584085152,0.8028572642668493,10.027919434854539,109.07020110135697,0.0
2021-12-10 06:50:00,-0.8,13.7,19.9,21.0,3.5,4.406,5.303515,-0.004400000000000001,62.5207,-9.88888888888889,6.444444444444445,139.38888888888889,0.0,91.44444444444444,10.0,1005.8888888888889,55.22222222222222,-10.88888888888889,13.88888888888889,1.7222222222222223,433.0139258829753,430.49223474261396,1.892455049382765,266.60859050858494,16.811532522567923,29.88247960036757,0.8129968831439813,10.029000471971802,107.45697647116279,0.0
2021-12-10 07:00:00,-0.8,13.9,31.1,21.1,3.5,4.367,3.693325,0.08610000000000001,62.487199999999994,-9.666666666666666,6.333333333333333,137.66666666666666,0.0,91.33333333333333,10.0,1005.6666666666666,58.66666666666667,-10.666666666666666,13.666666666666666,1.6666666666666667,429.2262604461319,434.3548865763347,1.727200640840719,201.18650115492653,16.824320842290327,29.954138218992846,1.0314276873880186,10.035588964769396,108.4705941584959,0.0
2021-12-10 07:10:00,-0.4,14.3,28.8,21.6,3.9,4.364,1.9129649999999998,0.2495,62.5092,-9.444444444444445,6.222222222222222,135.94444444444446,0.0,91.22222222222223,10.0,1005.4444444444445,62.111111111111114,-10.444444444444445,13.444444444444445,1.6111111111111112,442.6028281656901,429.065730881965,1.4839055775619496,312.27541024159575,16.839351807610463,30.001354389298434,1.0822717910887159,10.044101686774,109.53662452309818,0.0
2021-12-10 07:20:00,-0.2,14.5,25.5,21.7,4.1,4.421,1.77359,0.3633,62.5114,-9.222222222222221,6.111111111111111,134.22222222222223,0.0,91.11111111111111,10.0,1005.2222222222222,65.55555555555556,-10.222222222222221,13.222222222222221,1.5555555555555556,460.59829112787355,426.8991781616211,1.196546695048863,320.53784038392837,16.861243506555503,30.025238497513165,1.0164420198956452,10.045345560871274,111.24023399978034,0.0
2021-12-10 07:30:00,-0.4,14.5,24.1,21.8,4.1,4.411,1.32668,0.4648,62.4919,-9.0,6.0,132.5,0.0,91.0,10.0,1005.0,69.0,-10.0,13.0,1.5,466.40065134684244,424.90183753002646,1.263996610784598,280.22884203205,16.867513060542827,30.04460302379845,0.9410429709880365,10.03445283035774,109.88202492169742,0.0
2021-12-10 07:40:00,-0.2,14.3,24.2,21.7,3.9,4.438,1.296415,0.5653,62.4576,-8.777777777777779,5.888888888888889,130.77777777777777,0.0,90.88888888888889,10.0,1004.7777777777778,72.44444444444444,-9.777777777777779,12.777777777777779,1.4444444444444444,468.5083469048862,424.9319719266344,1.4985529538029332,245.10024105438407,16.888568698376584,30.0569231489688,0.9422196290519951,10.024957577225852,110.48874619629423,0.0
2021-12-10 07:50:00,-0.2,14.4,24.2,21.7,4.1,4.439,1.569135,0.6291,62.4068,-8.555555555555555,5.777777777777778,129.05555555555554,0.0,90.77777777777777,10.0,1004.5555555555555,75.88888888888889,-9.555555555555555,12.555555555555555,1.3888888888888888,469.51816813151044,426.10537607828775,1.5447840679079126,593.327118350099,16.924528487523396,30.068541453679405,0.9350588176647822,10.010649816195171,105.73390841166179,0.0
2021-12-10 08:00:00,-0.5,14.3,23.8,21.7,3.8,4.448,1.41882,0.6357,62.31079999999999,-8.333333333333334,5.666666666666667,127.33333333333333,0.0,90.66666666666667,10.0,1004.3333333333334,79.33333333333334,-9.333333333333334,12.333333333333334,1.3333333333333335,477.37847938625293,426.74240841218796,1.2984944230217046,806.9004835122319,16.942860430378026,30.03271257222709,0.9518571172966122,10.00423306397799,110.99194624324302,0.0
2021-12-10 08:10:00,-0.1,14.4,23.2,21.7,4.1,4.439,2.44272,0.8652000000000001,62.3044,-8.11111111111111,5.555555555555555,125.61111111111111,0.0,90.55555555555556,10.0,1004.1111111111111,82.77777777777777,-9.11111111111111,12.11111111111111,1.2777777777777777,490.93856862386065,427.5118911743164,1.2654762408777145,1516.7699265957417,16.961553757177235,29.9912723752469,0.9481509397452497,9.999646929590043,114.24606614452298,0.0
2021-12-10 08:20:00,-0.1,14.5,22.8,21.7,4.3,4.437,1.7025200000000003,0.9725999999999999,62.2817,-7.888888888888889,5.444444444444445,123.88888888888889,0.0,90.44444444444444,10.0,1003.8888888888889,86.22222222222223,-8.88888888888889,11.88888888888889,1.2222222222222223,510.72747477213545,423.6966632325622,1.262169377340772,1236.1768686309642,17.00932222366333,29.950142566713236,0.9225979728660004,9.989886100628954,105.71855518750552,0.0
2021-12-10 08:30:00,-0.2,14.4,22.7,21.7,4.1,4.457,6.976205,1.4937,62.2899,-7.666666666666667,5.333333333333334,122.16666666666666,0.0,90.33333333333333,10.0,1003.6666666666666,89.66666666666667,-8.666666666666668,11.666666666666668,1.1666666666666667,486.41710225072404,423.24337491791823,1.6545056219255856,831.8202104350806,17.066383559555657,29.900247610275358,1.0128234025002536,9.996312568766921,110.77466057125457,0.0
2021-12-10 08:40:00,0.1,14.4,22.6,21.7,4.2,4.431,4.502215,1.3593,62.1521,-7.444444444444445,5.222222222222222,120.44444444444444,0.0,90.22222222222223,10.0,1003.4444444444445,93.11111111111111,-8.444444444444445,11.444444444444445,1.1111111111111112,477.8059852091472,422.29454081217443,2.095082856403232,735.8274408545198,17.09698700926398,29.824559037860507,1.2475765844455546,10.028087792288785,113.93816211829751,0.0
2021-12-10 08:50:00,-0.2,14.5,22.6,21.8,4.2,4.543,2.83352,1.3512,62.079499999999996,-7.222222222222222,5.111111111111111,118.72222222222223,0.0,90.11111111111111,10.0,1003.2222222222222,96.55555555555556,-8.222222222222221,11.222222222222221,1.0555555555555556,474.15534828624504,421.44025378698586,3.5631113643700116,709.4983868753035,17.14154579480489,29.790888195037844,1.3527542600035667,10.074437465667724,110.0445773824056,0.0
2021-12-10 09:00:00,-0.1,14.5,22.6,21.8,4.2,4.457,5.34489,1.4786,62.05030000000001,-7.0,5.0,117.0,0.0,90.0,10.0,1003.0,100.0,-8.0,11.0,1.0,467.7142659505208,425.64729298909504,3.1338568593283833,452.4947133701131,17.190950874932067,29.7325929662198,1.5059277283539205,10.134679624374304,116.98164684381861,0.0
2021-12-10 09:10:00,0.1,14.5,22.5,21.8,4.2,4.454,8.91924,1.8149000000000002,62.0398,-6.833333333333333,5.0,125.33333333333333,0.0,90.22222222222223,10.0,1002.9444444444445,100.0,-7.833333333333333,10.777777777777779,1.0,468.9607614065587,421.4143360637797,2.450949771067517,306.47536254279356,17.236654006720936,29.67787983716544,1.4285043995882158,10.081645045603736,114.94376184711348,0.0
2021-12-10 09:20:00,0.2,14.6,22.4,21.8,4.5,4.467,4.9868250000000005,1.9209,61.970000000000006,-6.666666666666667,5.0,133.66666666666666,0.0,90.44444444444444,10.0,1002.8888888888889,100.0,-7.666666666666667,10.555555555555555,1.0,474.6147746785482,422.119309825678,2.1080785486017914,380.5470409483829,17.27036308881253,29.622123348322294,1.5777654854321885,10.067154410868714,104.10806763686703,0.0
2021-12-10 09:30:00,0.3,14.6,22.4,21.9,4.5,4.439,4.8991050000000005,2.0236,61.8909,-6.5,5.0,142.0,0.0,90.66666666666667,10.0,1002.8333333333334,100.0,-7.5,10.333333333333334,1.0,483.66115213679166,424.3591594441732,1.9427357364104967,330.66354104252184,17.29580446938337,29.63431908472783,1.4623769153477781,10.110585515889744,121.46136206869353,0.0
2021-12-10 09:40:00,0.5,14.7,22.3,21.9,4.6,4.46,3.9583350000000004,1.6838000000000002,61.8181,-6.333333333333333,5.0,150.33333333333331,0.0,90.88888888888889,10.0,1002.7777777777778,100.0,-7.333333333333333,10.11111111111111,1.0,476.39006174723306,432.1754313369024,2.4550546691242583,229.06558176374705,17.342689745789865,29.695899439073553,1.3989625144577296,10.078664051233712,118.24609901169599,0.0
2021-12-10 09:50:00,0.5,14.7,22.2,21.8,4.6,4.471,4.063235000000001,1.3679999999999999,61.8381,-6.166666666666667,5.0,158.66666666666666,0.0,91.11111111111111,10.0,1002.7222222222222,100.0,-7.166666666666667,9.88888888888889,1.0,472.8863915138683,470.032942199707,2.9345709517311915,198.95411726612156,17.394117658421145,29.873911809005307,1.3326277660330137,10.04840371697636,112.35690686543782,0.0
2021-12-10 10:00:00,0.6,14.8,22.1,21.9,4.8,4.445,2.434395,1.2442,61.8557,-6.0,5.0,167.0,0.0,91.33333333333333,10.0,1002.6666666666666,100.0,-7.0,9.666666666666666,1.0,459.35788340250656,521.0618320964944,2.626137948123749,350.360034591761,17.467779121722206,30.21220464517841,1.3636476030642704,10.007613219622165,146.9943785875396,0.0
2021-12-10 10:10:00,0.6,14.8,21.7,21.9,4.8,4.461,3.928985,1.2512,61.9045,-5.833333333333333,5.0,175.33333333333331,0.0,91.55555555555556,10.0,1002.6111111111111,100.0,-6.833333333333333,9.444444444444445,1.0,455.8985940341292,544.871016031901,2.3904823226208065,272.45256011919787,17.56419361750285,30.534259271621703,1.3568442433079082,9.915396490097047,165.97381457010906,0.0
2021-12-10 10:20:00,0.7,14.8,21.3,21.9,4.9,4.448,3.2103099999999998,1.4176,61.9678,-5.666666666666666,5.0,183.66666666666666,0.0,91.77777777777777,10.0,1002.5555555555555,100.0,-6.666666666666666,9.222222222222221,1.0,454.0203283691406,565.4279103246229,2.546323708706656,191.47329838553392,17.653173859536984,30.73110128451202,1.3497892524158888,9.825268091670537,150.34313023130773,0.0
2021-12-10 10:30:00,0.8,14.9,21.0,22.0,4.9,4.471,5.5485500000000005,1.17,61.9544,-5.5,5.0,192.0,0.0,92.0,10.0,1002.5,100.0,-6.5,9.0,1.0,451.94048706405465,569.9878649902344,2.166745768862929,391.4688922614836,17.71654974980543,30.866766281612847,1.2413946608129867,9.844157468477885,128.5748087332343,0.0
2021-12-10 10:40:00,0.5,14.9,20.3,22.0,4.8,4.459,6.222785,1.3172000000000001,61.998000000000005,-5.333333333333333,5.0,200.33333333333331,0.0,92.22222222222223,10.0,1002.4444444444445,100.0,-6.333333333333333,8.777777777777779,1.0,529.8837700398763,538.0145409595007,1.7223307947654511,764.8355585777153,17.768831396102904,30.8159303410848,1.3268606761097907,9.906623504956563,122.60448295593262,0.0
2021-12-10 10:50:00,0.5,14.9,19.9,22.1,4.8,4.445,10.8629,1.3628,62.02570000000001,-5.166666666666666,5.0,208.66666666666666,0.0,92.44444444444444,10.0,1002.3888888888889,100.0,-6.166666666666666,8.555555555555555,1.0,602.9801166262572,548.4096200526445,1.7796965310566843,758.6829967451365,17.810604699344957,30.727173286319452,1.222303908438669,9.938604895112205,113.54670271943516,0.0
2021-12-10 11:00:00,0.5,14.9,19.9,22.1,4.8,4.453,15.013475,1.4258,62.2069,-5.0,5.0,217.0,0.0,92.66666666666667,10.0,1002.3333333333334,100.0,-6.0,8.333333333333334,1.0,664.6461169433594,587.6346063232422,2.156891253408739,728.8373824418062,17.8578714908449,30.782763379414877,1.3131702559613911,9.963359230359396,123.18855593578965,0.0
2021-12-10 11:10:00,1.0,15.0,20.4,22.1,5.0,4.485,12.15249,1.4513,62.66330000000001,-4.833333333333333,5.0,225.33333333333331,0.0,92.88888888888889,10.0,1002.2777777777778,100.0,-5.833333333333333,8.11111111111111,1.0,634.8904380570335,737.4102623950477,2.434405730831421,1017.3253317622815,17.971502335866294,31.38384271621704,1.2767826335628827,9.806566886901855,327.0922408548991,0.0
2021-12-10 11:20:00,0.3,15.0,20.9,22.3,4.7,4.443,5.275995,1.46,62.89020000000001,-4.666666666666666,5.0,233.66666666666666,0.0,93.11111111111111,10.0,1002.2222222222222,100.0,-5.666666666666666,7.888888888888889,1.0,659.8333327229818,981.0518294270832,2.466852870900079,1108.1873824107715,18.168798339919185,33.040372639348945,1.3433366202870332,9.24634052462497,343.92069117141983,0.0
2021-12-10 11:30:00,0.1,14.9,21.6,22.2,4.5,4.463,4.397105,1.5493999999999999,63.02,-4.5,5.0,242.0,0.0,93.33333333333333,10.0,1002.1666666666666,100.0,-5.5,7.666666666666667,1.0,662.8918209663478,1165.8967467139232,3.0512345012736186,998.4806368897864,18.398395833969115,34.434712905883785,1.5421206085880597,8.778330311775207,324.80912012736,0.0
2021-12-10 11:40:00,0.1,14.9,22.0,22.3,4.6,4.468,3.765275,1.5893000000000002,63.0655,-4.333333333333333,5.0,250.33333333333331,0.0,93.55555555555556,10.0,1002.1111111111111,100.0,-5.333333333333333,7.444444444444445,1.0,649.3897269694011,1264.2695664539556,3.936131736679939,682.7855550061242,18.627322857150922,35.416637017093805,1.441080814291865,8.51225098803892,295.3723889444642,0.0
2021-12-10 11:50:00,0.3,14.9,22.2,22.2,4.7,4.437,7.769765,1.4445999999999999,63.0213,-4.166666666666666,5.0,258.66666666666663,0.0,93.77777777777777,10.0,1002.0555555555555,100.0,-5.166666666666666,7.222222222222222,1.0,651.0134280641051,1279.809482421875,4.849351597822318,723.4322234521209,18.751228080684857,35.57195188112852,1.5375336395869148,8.395126393366668,269.89877378733144,0.0
2021-12-10 12:00:00,0.1,14.9,22.2,22.3,4.7,4.464,14.697219999999998,1.252,63.0501,-4.0,5.0,267.0,0.0,94.0,10.0,1002.0,100.0,-5.0,7.0,1.0,623.814907836914,1277.9648054171157,4.712958970938699,474.02025460022315,18.800656046624912,35.48208595793126,1.5601699002482796,8.310073919242384,222.21670197309078,118.0
