,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-10 12:10:00,0.1,14.9,22.2,22.3,4.7,4.434,6.46901,1.1904,63.11130000000001,-3.8333333333333335,5.166666666666667,262.6666666666667,0.027777777777777776,94.11111111111111,9.555555555555555,1002.0,99.5,-4.833333333333333,7.277777777777778,1.0,584.326816511483,1208.343443912199,5.006806056869905,282.0144100223692,18.83301738421122,35.14056858062744,1.6976579783360162,8.320454254150391,218.91164560953774,0.0
2021-12-10 12:20:00,-0.1,14.9,22.1,22.3,4.7,4.515,6.44449,1.1587,63.2235,-3.6666666666666665,5.333333333333333,258.3333333333333,0.05555555555555555,94.22222222222223,9.11111111111111,1002.0,99.0,-4.666666666666667,7.555555555555555,1.0,543.2806252034504,1172.1713535072063,5.15542310277621,162.24537001464327,18.907833314938735,34.52431139089293,1.743302117313369,8.32050490683755,234.7904063893981,0.0
2021-12-10 12:30:00,0.1,15.0,22.0,22.3,4.9,4.488,8.47006,1.1416,63.28920000000001,-3.5,5.5,254.0,0.08333333333333333,94.33333333333333,8.666666666666666,1002.0,98.5,-4.5,7.833333333333333,1.0,509.4216252609779,1193.0051909909303,4.545801860033455,116.93478919659631,18.946322158177693,34.30446926752727,1.851359792947769,8.32644114971161,177.7546649169922,0.0
2021-12-10 12:40:00,0.0,15.0,22.0,22.4,4.9,4.503,4.00082,1.0544,63.283699999999996,-3.333333333333333,5.666666666666667,249.66666666666666,0.1111111111111111,94.44444444444444,8.222222222222221,1002.0,98.0,-4.333333333333333,8.11111111111111,1.0,498.1371249389648,1102.3632019042968,4.558720563771361,190.1273337470879,18.947858378846767,33.98500506083171,1.7803183437976462,8.4779184605981,210.48739399710615,0.0
2021-12-10 12:50:00,0.0,15.3,22.0,22.4,5.1,4.519,5.77187,1.2598,63.33240000000001,-3.1666666666666665,5.833333333333333,245.33333333333334,0.1388888888888889,94.55555555555556,7.777777777777778,1002.0,97.5,-4.166666666666667,8.38888888888889,1.0,491.40067982640755,1050.1255030138739,5.145275326340885,464.3849085076111,18.941111026807018,33.645601690475544,1.7722380628693575,8.596630104409773,202.8565207120389,0.0
2021-12-10 13:00:00,-0.1,15.3,21.9,22.4,5.1,4.546,4.775275,1.1532,63.13719999999999,-3.0,6.0,241.0,0.16666666666666666,94.66666666666667,7.333333333333334,1002.0,97.0,-4.0,8.666666666666666,1.0,481.12074361165367,1005.5992309570313,5.3711660660188745,402.4558568353168,18.95551751659415,33.34365976624569,1.7946873389394944,8.733276952269387,150.92861441531423,0.0
2021-12-10 13:10:00,-0.2,15.5,21.7,22.4,5.2,4.6,9.253235,1.1968,62.6475,-2.833333333333333,6.166666666666667,236.66666666666666,0.19444444444444445,94.77777777777777,6.888888888888889,1002.0,96.5,-3.833333333333333,8.944444444444445,1.0,482.318248799642,895.1760600193068,5.669136245398872,295.4482392146224,18.92963095664978,32.8481733194987,2.0822782997290292,9.039782177607218,88.27761407852174,0.0
2021-12-10 13:20:00,-0.3,15.4,21.5,22.5,5.1,4.682,4.49748,1.1374,62.4317,-2.6666666666666665,6.333333333333334,232.33333333333334,0.2222222222222222,94.88888888888889,6.444444444444445,1002.0,96.0,-3.6666666666666665,9.222222222222221,1.0,480.5785512148101,859.6079660139412,4.587529202733336,157.82970888752047,18.850994897292832,32.1614463099248,2.0307836063164104,9.984493155183092,90.13654116140246,0.0
2021-12-10 13:30:00,-0.4,15.5,21.3,22.5,5.2,4.65,3.998395,1.1401,62.3678,-2.5,6.5,228.0,0.25,95.0,6.0,1002.0,95.5,-3.5,9.5,1.0,478.7036740112305,869.463690999349,3.5466011844381775,85.03376526180634,18.873287580888825,32.18854242637333,1.868425379853464,10.250476186908571,102.08106231301518,0.0
2021-12-10 13:40:00,-0.2,15.7,21.0,22.5,5.5,4.665,5.115975,1.3199,62.3769,-2.333333333333333,6.666666666666667,223.66666666666666,0.2777777777777778,95.11111111111111,5.555555555555555,1002.0,95.0,-3.333333333333333,9.777777777777779,1.0,496.0905450018521,838.0171254335601,2.8827217002238257,58.745834760719774,18.897187122194108,32.2025066173144,1.907392216193474,10.166464707245261,97.51885498628778,0.0
2021-12-10 13:50:00,0.5,15.8,20.7,22.5,5.7,4.681,4.22658,1.2117,62.34310000000001,-2.1666666666666665,6.833333333333334,219.33333333333334,0.3055555555555555,95.22222222222223,5.111111111111112,1002.0,94.5,-3.1666666666666665,10.055555555555555,1.0,497.6185649617513,819.1995943196614,2.7931274489224966,41.524536100807836,18.925095669428508,32.22831783930461,1.9336797360579172,10.082537191708884,100.03612041473389,0.0
2021-12-10 14:00:00,0.3,15.7,20.4,22.4,5.6,4.638,3.369135,1.3526,62.371500000000005,-2.0,7.0,215.0,0.3333333333333333,95.33333333333333,4.666666666666667,1002.0,94.0,-3.0,10.333333333333332,1.0,484.7023098965349,794.1223689077093,2.1268575712146056,23.25499019364179,18.94190314713171,32.22581735082939,1.7082787437055071,10.04207406801019,100.77697832872639,0.0
2021-12-10 14:10:00,0.2,15.7,20.0,22.4,5.6,4.697,12.6263,1.4024,62.385799999999996,-1.833333333333333,7.166666666666667,210.66666666666669,0.3611111111111111,95.44444444444444,4.222222222222222,1002.0,93.5,-2.833333333333333,10.61111111111111,1.0,476.3232399495443,770.6555851798223,2.9689801821701947,14.236421216046072,18.953999332654274,32.23840882155855,1.9647045457430479,10.02627724674462,99.43517627047954,0.0
2021-12-10 14:20:00,0.5,15.7,20.0,22.4,5.6,4.673,10.088714999999999,1.6231000000000002,62.38590000000001,-1.6666666666666665,7.333333333333334,206.33333333333334,0.3888888888888889,95.55555555555556,3.7777777777777777,1002.0,93.0,-2.6666666666666665,10.88888888888889,1.0,478.12984242406384,750.8690637207031,3.9290460899724797,37.67371378241286,18.961333140788106,32.20836916303904,2.4336210625454533,10.018481099107172,101.10998224075232,0.0
2021-12-10 14:30:00,0.5,15.6,20.1,22.3,5.4,4.708,5.75188,1.6461999999999999,62.361599999999996,-1.5,7.5,202.0,0.41666666666666663,95.66666666666667,3.333333333333334,1002.0,92.5,-2.5,11.166666666666666,1.0,459.1522595214844,733.5290502789377,3.357232782039265,11.657311328588907,18.97042123476664,32.163897876739505,2.288387838602066,10.02192531744639,102.86046558380126,0.0
2021-12-10 14:40:00,0.3,15.6,20.1,22.3,5.3,4.682,4.7970950000000006,1.5049,62.3009,-1.333333333333333,7.666666666666667,197.66666666666669,0.4444444444444444,95.77777777777777,2.8888888888888893,1002.0,92.0,-2.333333333333333,11.444444444444443,1.0,450.6115949398348,726.7349283854167,3.1213163475869066,2.426788733227778,18.97721751056822,32.099252604252875,2.306543534485634,10.016648954644715,122.01348227118369,0.0
2021-12-10 14:50:00,0.2,15.5,20.2,22.2,5.2,4.686,4.50042,1.7311,62.316100000000006,-1.1666666666666665,7.833333333333334,193.33333333333331,0.4722222222222222,95.88888888888889,2.4444444444444446,1002.0,91.5,-2.1666666666666665,11.722222222222221,1.0,447.4223314201969,729.2004599525188,2.494716123514256,5.677088193374838,18.98203634272861,32.12893224069627,2.2772468178049996,10.013314705379937,153.1652770440053,0.0
2021-12-10 15:00:00,0.9,15.6,20.6,22.2,5.4,4.721,5.996775,1.6433,62.250099999999996,-1.0,8.0,189.0,0.5,96.0,2.0,1002.0,91.0,-2.0,12.0,1.0,449.8205083070952,720.4820365397136,2.329779674915944,24.469008078952292,18.977382040023805,32.14021870295207,2.316215492089589,10.014206055005392,131.292549756368,0.0
2021-12-10 15:10:00,0.5,15.6,21.1,22.1,5.3,4.65,7.385035,1.6924,62.3279,-1.0,8.055555555555555,191.05555555555554,0.49444444444444446,96.16666666666667,2.0,1002.1666666666666,91.5,-1.9444444444444444,12.166666666666666,1.0,456.63555308024087,698.2695652542991,2.5998730161129417,16.50023341642261,18.99379930954195,32.119622281931214,2.4820494107203297,10.013728975306796,110.17455645976092,0.0
2021-12-10 15:20:00,0.6,15.4,21.3,22.1,5.2,4.635,6.989695,1.5114999999999998,62.3618,-1.0,8.11111111111111,193.11111111111111,0.4888888888888889,96.33333333333333,2.0,1002.3333333333334,92.0,-1.8888888888888888,12.333333333333334,1.0,459.92181001509744,675.7296479885057,2.8643511040129903,9.224975412956066,18.990753473454276,32.066375535329186,2.568227809835962,10.01665949891516,102.37243733206711,0.0
2021-12-10 15:30:00,1.0,15.4,21.8,22.1,5.4,4.621,5.984665,1.7063,62.388099999999994,-1.0,8.166666666666666,195.16666666666666,0.48333333333333334,96.5,2.0,1002.5,92.5,-1.8333333333333333,12.5,1.0,458.53709277624375,656.2876942952473,2.168856100800347,104.08730143743719,18.996700483957927,32.003059221903484,2.3716577567656834,10.02945420106252,103.95838785807291,0.0
2021-12-10 15:40:00,1.1,15.4,21.9,22.0,5.4,4.62,4.283685,2.2151,62.5055,-1.0,8.222222222222221,197.22222222222223,0.4777777777777778,96.66666666666667,2.0,1002.6666666666666,93.0,-1.7777777777777777,12.666666666666666,1.0,462.7187222360195,628.9969117473734,1.6727001819199763,102.67446752127952,18.983553728060535,31.92603035220992,2.2576884809052205,10.133245672694708,90.3293877943761,0.0
2021-12-10 15:50:00,0.5,15.4,21.5,22.0,5.2,4.612,5.248785,2.2794,62.514300000000006,-1.0,8.277777777777779,199.27777777777777,0.4722222222222222,96.83333333333333,2.0,1002.8333333333334,93.5,-1.7222222222222223,12.833333333333334,1.0,456.6047826131186,487.1345733642578,1.8602980321376337,99.81165942154362,18.369660030515853,31.369138693351527,3.2014069285298468,13.327527646883732,135.10894120744393,0.0
2021-12-10 16:00:00,0.6,15.2,20.5,22.0,5.1,4.604,9.87764,2.0357,62.4226,-1.0,8.333333333333334,201.33333333333334,0.4666666666666667,97.0,2.0,1003.0,94.0,-1.6666666666666667,13.0,1.0,455.3566952970658,446.46578372999176,2.776560999077592,84.4825459961972,17.46695666081488,31.26792263553641,5.428392647484602,23.026037063329234,79.17874287993222,0.0
2021-12-10 16:10:00,0.7,15.2,20.0,22.0,5.1,4.607,12.124095,1.8503,62.394499999999994,-1.0,8.38888888888889,203.38888888888889,0.46111111111111114,97.16666666666667,2.0,1003.1666666666666,94.5,-1.6111111111111112,13.166666666666666,1.0,452.6314105224609,430.97893279327747,3.2066386602490637,80.8190085737584,16.686752150260794,31.84456772879692,8.307258615076204,27.688818393750374,59.38891330480576,0.0
2021-12-10 16:20:00,0.6,15.2,20.1,22.0,5.2,4.598,9.11264,1.8272,62.388999999999996,-1.0,8.444444444444445,205.44444444444446,0.45555555555555555,97.33333333333333,2.0,1003.3333333333334,95.0,-1.5555555555555556,13.333333333333334,1.0,443.63601206110815,433.5822309366862,3.2428884425944524,74.7748968705215,15.983580367012886,32.862039529401706,7.348337507854073,37.79688840941521,1.000000238418579,0.0
2021-12-10 16:30:00,0.9,15.3,21.0,22.0,5.3,4.584,7.539845,1.9951,62.4183,-1.0,8.5,207.5,0.45,97.5,2.0,1003.5,95.5,-1.5,13.5,1.0,437.2345394897461,429.18918195001004,2.583305451967622,57.96390033193901,15.519060480042366,33.99182702274646,4.903042078961087,47.02265746283666,1.000000238418579,0.0
2021-12-10 16:40:00,1.3,15.3,21.9,21.9,5.5,4.576,9.624325,2.1803999999999997,62.4688,-1.0,8.555555555555555,209.55555555555554,0.4444444444444445,97.66666666666667,2.0,1003.6666666666666,96.0,-1.4444444444444444,13.666666666666666,1.0,427.64154692200407,433.6110017903646,2.3213218278500993,60.0336769259178,15.11645134465169,35.27112475637662,4.35868982018724,48.97010965713673,1.000000238418579,0.0
2021-12-10 16:50:00,1.6,15.3,21.2,21.9,5.6,4.62,13.266919999999999,2.2600000000000002,62.4658,-1.0,8.61111111111111,211.61111111111111,0.4388888888888889,97.83333333333333,2.0,1003.8333333333334,96.5,-1.3888888888888888,13.833333333333334,1.0,429.7187223307292,430.1863926574006,2.5927998286283627,57.01816042873146,14.797238317694369,36.330335147663696,5.587761347805713,52.20873763553167,1.000000238418579,0.0
2021-12-10 17:00:00,1.5,15.3,20.3,21.9,5.5,4.605,13.017349999999999,2.3830999999999998,62.465700000000005,-1.0,8.666666666666666,213.66666666666666,0.43333333333333335,98.0,2.0,1004.0,97.0,-1.3333333333333335,14.0,1.0,424.1402237359409,431.1568003932909,2.58736665025606,59.104614276562714,14.464759130046867,37.23230598956178,5.646588344358455,55.63487137659795,1.000000238418579,0.0
2021-12-10 17:10:00,1.2,15.3,20.4,21.8,5.5,4.625,14.393045,2.2349,62.4461,-1.0,8.722222222222221,215.72222222222223,0.4277777777777778,98.16666666666667,2.0,1004.1666666666666,97.5,-1.2777777777777777,14.166666666666668,1.0,420.773759071087,433.20495850310925,3.5287395967130606,52.810618705318475,14.176535116157964,37.8839174651022,9.229672473568026,62.13822178533521,1.000000238418579,0.0
2021-12-10 17:20:00,1.8,15.3,21.4,21.8,5.7,4.606,12.950895,2.1818999999999997,62.4122,-1.0,8.777777777777779,217.77777777777777,0.4222222222222222,98.33333333333333,2.0,1004.3333333333334,98.0,-1.2222222222222223,14.333333333333334,1.0,422.46664644087866,436.35633781696185,3.6368715725308753,52.398541586062336,13.946850090969752,38.27885253496763,8.50459987602665,74.05796674609857,1.000000238418579,0.0
2021-12-10 17:30:00,1.7,15.2,21.8,21.8,5.5,4.578,13.11438,2.388,62.4643,-1.0,8.833333333333334,219.83333333333334,0.4166666666666667,98.5,2.0,1004.5,98.5,-1.1666666666666667,14.5,1.0,422.02647196451824,434.4503627733253,3.5136724576303515,43.31985203468194,13.756569459882831,38.957523891211906,8.657601725017958,83.72038190938659,1.000000238418579,0.0
2021-12-10 17:40:00,1.7,15.3,20.4,21.7,5.6,4.603,13.352100000000002,2.5334,62.4901,-1.0,8.88888888888889,221.88888888888889,0.41111111111111115,98.66666666666667,2.0,1004.6666666666666,99.0,-1.1111111111111112,14.666666666666668,1.0,424.08604353981457,439.0858154296875,2.8546113024188973,36.36271501654285,13.609928396569808,39.687703889318776,6.665674654716826,83.86348447702699,1.33187628587087,0.0
2021-12-10 17:50:00,2.0,15.2,20.3,21.7,5.7,4.609,3.845085,3.067,62.5631,-1.0,8.944444444444445,223.94444444444446,0.40555555555555556,98.83333333333333,2.0,1004.8333333333334,99.5,-1.0555555555555556,14.833333333333334,1.0,415.2599079386393,450.201375700852,1.54741266733509,26.98488446812172,13.785780851665862,40.22088479187529,4.315131498703176,65.95678237225376,213.93777328388842,0.0
2021-12-10 18:00:00,2.0,15.2,21.4,21.7,5.7,4.607,1.05667,3.5753999999999997,62.5776,-1.0,9.0,226.0,0.4,99.0,2.0,1005.0,100.0,-1.0,15.0,1.0,408.18750040690105,449.3689576212565,1.0121198011404378,22.077424351266547,14.203563000226424,40.06287043167373,2.647714687518481,49.70576176594879,155.4329624488529,0.0
2021-12-10 18:10:00,1.9,15.1,21.5,21.6,5.7,4.57,0.92926,3.8116,62.4679,-1.0555555555555556,8.944444444444445,224.83333333333334,0.3777777777777778,98.72222222222223,2.0,1005.1111111111111,99.22222222222223,-1.1111111111111112,15.055555555555555,1.0,410.4326491327395,461.72109163130835,0.8125270883242288,20.477411073156667,14.578100355412328,39.44439989424021,2.041518347946938,38.25882119518215,127.00511292387537,0.0
2021-12-10 18:20:00,1.4,15.0,20.4,21.6,5.5,4.573,1.1751,3.8573,62.352599999999995,-1.1111111111111112,8.88888888888889,223.66666666666666,0.35555555555555557,98.44444444444444,2.0,1005.2222222222222,98.44444444444444,-1.2222222222222223,15.11111111111111,1.0,406.00291290283207,467.7408358764648,0.6952941271384894,26.535429705334245,14.891604264280891,38.73416926400136,1.6521804748483973,30.722348086039226,110.92247532257252,0.0
2021-12-10 18:30:00,1.5,15.0,20.4,21.6,5.5,4.562,1.400105,3.8787,62.276199999999996,-1.1666666666666667,8.833333333333334,222.5,0.33333333333333337,98.16666666666667,2.0,1005.3333333333334,97.66666666666667,-1.3333333333333333,15.166666666666666,1.0,409.2490356375157,475.2055382037985,0.6753230102781185,26.494779729789258,15.150430987379645,37.99890944152229,1.3182874927514017,25.108340893061147,106.79536469734322,0.0
2021-12-10 18:40:00,1.5,15.0,21.5,21.6,5.5,4.57,1.2421950000000002,3.6886,62.1958,-1.2222222222222223,8.777777777777779,221.33333333333334,0.3111111111111111,97.88888888888889,2.0,1005.4444444444445,96.88888888888889,-1.4444444444444444,15.222222222222221,1.0,408.1114202880859,463.74844533284505,0.6646011282840354,34.43636659126497,15.383022978453985,37.33588085982759,1.2565520969538366,21.662266619515286,77.27993580640373,0.0
2021-12-10 18:50:00,2.8,15.2,21.8,21.6,6.0,4.56,1.1132149999999998,3.6514,62.21900000000001,-1.2777777777777777,8.722222222222221,220.16666666666666,0.2888888888888889,97.61111111111111,2.0,1005.5555555555555,96.11111111111111,-1.5555555555555556,15.277777777777779,1.0,408.6902907413176,454.69197331220255,0.5995079840576581,37.86258977933119,15.563212768263735,36.75730972354695,1.1349212026680255,19.979067747525576,55.176873379831264,0.0
2021-12-10 19:00:00,3.2,15.5,20.8,21.5,6.5,4.556,1.31744,3.761,62.24399999999999,-1.3333333333333333,8.666666666666666,219.0,0.26666666666666666,97.33333333333333,2.0,1005.6666666666666,95.33333333333333,-1.6666666666666665,15.333333333333334,1.0,403.8192622884115,442.75251322428386,0.7111082535982132,42.8068378720041,15.685461011229261,36.258491753292624,1.2365675382257182,18.307821882916038,42.626455318806535,0.0
2021-12-10 19:10:00,3.4,15.5,20.3,21.6,6.7,4.525,1.28707,3.8278,62.283500000000004,-1.3888888888888888,8.61111111111111,217.83333333333334,0.24444444444444444,97.05555555555556,2.0,1005.7777777777778,94.55555555555556,-1.7777777777777777,15.38888888888889,1.0,407.5355348784348,433.4067928796527,0.6841090729765299,46.53810981319449,15.770988155785252,35.80564457758672,1.0606136109397908,16.796906695392845,31.04484768608869,0.0
2021-12-10 19:20:00,3.4,15.6,21.0,21.6,6.8,4.539,1.51481,3.8598,62.2996,-1.4444444444444444,8.555555555555555,216.66666666666666,0.22222222222222224,96.77777777777777,2.0,1005.8888888888889,93.77777777777777,-1.8888888888888888,15.444444444444445,1.0,408.8390926106771,433.47092376708986,0.7218416731118482,51.06133099291958,15.869156416364982,35.41509078699316,1.0394869226200432,15.680553296191544,29.305434896178166,0.0
2021-12-10 19:30:00,3.5,15.6,21.5,21.6,6.9,4.572,1.391235,3.9305,62.301700000000004,-1.5,8.5,215.5,0.2,96.5,2.0,1006.0,93.0,-2.0,15.5,1.0,408.53885589950386,426.04530467417055,0.6857709661159812,54.63289722011588,15.948793389002484,35.088803240458176,1.0184947217504186,14.788114293416342,25.737307001749674,0.0
2021-12-10 19:40:00,3.3,15.6,20.3,21.6,6.8,4.552,5.19343,3.9398000000000004,62.312599999999996,-1.5555555555555556,8.444444444444445,214.33333333333334,0.17777777777777778,96.22222222222223,2.0,1006.1111111111111,92.22222222222223,-2.111111111111111,15.555555555555555,1.0,403.09468200683597,423.6372618436265,0.7360094013751227,61.96362842667575,16.010942204227554,34.81441666048126,1.1205487670147487,14.071904839230124,27.163601618459673,0.0
2021-12-10 19:50:00,2.9,15.5,21.0,21.5,6.5,4.517,1.0204650000000002,4.032500000000001,62.304899999999996,-1.6111111111111112,8.38888888888889,213.16666666666666,0.15555555555555556,95.94444444444444,2.0,1006.2222222222222,91.44444444444444,-2.2222222222222223,15.61111111111111,1.0,402.2955579700689,420.8643201700846,0.619874044607083,64.9674787918996,16.053960626031046,34.52561822320108,1.012721242559495,13.351040652134998,32.494649145212556,0.0
2021-12-10 20:00:00,3.0,15.5,21.8,21.5,6.6,4.502,0.8375199999999999,4.0672,62.261199999999995,-1.6666666666666665,8.333333333333334,212.0,0.1333333333333333,95.66666666666667,2.0,1006.3333333333334,90.66666666666667,-2.333333333333333,15.666666666666666,1.0,405.82548065185546,418.9046528187017,0.5171313907820625,66.82042570836127,16.11225353073939,34.24987859445777,0.9529332301677285,12.625200929587844,38.67674964495298,0.0
2021-12-10 20:10:00,3.1,15.4,21.1,21.5,6.6,4.564,1.26657,4.0662,62.5773,-1.7222222222222223,8.277777777777779,210.83333333333334,0.1111111111111111,95.38888888888889,2.0,1006.4444444444445,89.88888888888889,-2.4444444444444446,15.722222222222221,1.0,401.216541172773,418.1671943155924,0.5275373132366918,72.04623569251454,16.16953139946286,33.99096827663271,0.9768534497958792,11.946030492863413,38.87594207343409,0.0
2021-12-10 20:20:00,3.3,15.4,20.2,21.4,6.6,4.591,1.12981,3.9912,62.9576,-1.7777777777777777,8.222222222222221,209.66666666666666,0.08888888888888885,95.11111111111111,2.0,1006.5555555555555,89.11111111111111,-2.5555555555555554,15.777777777777779,1.0,399.7443045991043,413.92947946833465,0.4838653080165386,86.90022322336833,16.213982749335507,33.754034958209026,0.860785725234592,11.39699662262437,42.259689275342865,0.0
2021-12-10 20:30:00,3.3,15.4,21.0,21.4,6.7,4.525,1.11849,3.9122,63.1323,-1.8333333333333333,8.166666666666666,208.5,0.06666666666666665,94.83333333333333,2.0,1006.6666666666666,88.33333333333333,-2.6666666666666665,15.833333333333334,1.0,403.7675339271283,412.3285514322917,0.5293423475914418,98.92761957093147,16.214857019650733,33.62199824963586,0.8677159344038721,10.807069693015794,49.570184387918246,0.0
2021-12-10 20:40:00,3.3,15.5,21.5,21.4,6.7,4.548,1.07292,3.8543999999999996,63.2322,-1.8888888888888888,8.11111111111111,207.33333333333334,0.04444444444444445,94.55555555555556,2.0,1006.7777777777778,87.55555555555556,-2.7777777777777777,15.88888888888889,1.0,403.29312093098963,412.36064642895224,0.5409937811638675,107.66295458217125,16.203522633374746,33.542285993651475,0.9371965754385722,10.387870622570231,51.78587575373676,0.0
2021-12-10 20:50:00,3.5,15.4,20.5,21.4,6.8,4.536,1.2193,3.7931,63.2793,-1.9444444444444444,8.055555555555555,206.16666666666666,0.0222222222222222,94.27777777777777,2.0,1006.8888888888889,86.77777777777777,-2.888888888888889,15.944444444444445,1.0,403.73196167693743,408.51111118711276,0.5538213209016511,112.59051496559616,16.215907763357215,33.49178982244373,0.9364310674714502,10.203756294466007,55.038427475859216,0.0
2021-12-10 21:00:00,3.5,15.4,20.5,21.3,6.9,4.553,1.277955,3.6582,63.2925,-2.0,8.0,205.0,0.0,94.0,2.0,1007.0,86.0,-3.0,16.0,1.0,399.6946695963542,406.1509838902265,0.5831000041810133,109.05849679009388,16.220456896959725,33.4863674797446,1.0102526926371336,10.105154798367604,62.77379995421502,0.0
2021-12-10 21:10:00,3.6,15.4,21.5,21.3,6.9,4.512,1.15677,3.5738999999999996,63.3316,-1.9444444444444444,8.333333333333334,206.5,0.016666666666666666,93.94444444444444,2.2777777777777777,1007.1666666666666,85.16666666666667,-2.9444444444444446,16.444444444444443,1.0,399.9141294667912,403.5208535521058,0.561169712586423,106.13838280198263,16.19768203288148,33.48178423876143,0.8329101083103547,10.060878928017482,68.64260288109213,0.0
2021-12-10 21:20:00,3.4,15.4,21.4,21.3,6.9,4.523,1.368981818181818,3.596636363636364,63.40990909090909,-1.8888888888888888,8.666666666666666,208.0,0.03333333333333333,93.88888888888889,2.5555555555555554,1007.3333333333334,84.33333333333333,-2.888888888888889,16.88888888888889,1.0,400.0941818237305,401.1708922322591,0.6259086057518498,113.95237587470793,16.193121161487817,33.48144339178915,0.9359803534715863,10.029323796848793,75.0037165627776,0.0
2021-12-10 21:30:00,3.3,15.3,20.4,21.3,6.8,4.521,1.34735,3.5881,63.467499999999994,-1.8333333333333333,9.0,209.5,0.05,93.83333333333333,2.833333333333333,1007.5,83.5,-2.8333333333333335,17.333333333333332,1.0,404.56843641960756,401.6924150839619,0.761250716795524,113.15561327616373,16.206833663606375,33.493621948048215,0.9038526427510094,10.008625933679484,81.43086213063386,0.0
2021-12-10 21:40:00,3.2,15.3,20.4,21.3,6.7,4.549,1.477935,3.5963000000000003,63.4701,-1.7777777777777777,9.333333333333334,211.0,0.06666666666666667,93.77777777777777,3.1111111111111107,1007.6666666666666,82.66666666666667,-2.7777777777777777,17.77777777777778,1.0,404.2165596516927,405.7636746180743,0.6903725518858702,105.18531527869445,16.21325485843723,33.49799462894935,0.9685182145945095,10.019124533604767,86.57113835243182,0.0
2021-12-10 21:50:00,3.1,15.3,21.4,21.3,6.7,4.515,1.4499,3.6528,63.4932,-1.7222222222222223,9.666666666666666,212.5,0.08333333333333333,93.72222222222223,3.388888888888889,1007.8333333333334,81.83333333333333,-2.7222222222222223,18.22222222222222,1.0,402.1450673421224,405.4637912829169,0.7435474099875506,108.40979541649253,16.17698313001859,33.47616046323615,0.9723672763119309,10.057576452729393,99.00883122977564,0.0
2021-12-10 22:00:00,3.0,15.3,21.7,21.2,6.6,4.506,1.20421,3.7668999999999997,63.46319999999999,-1.6666666666666667,10.0,214.0,0.1,93.66666666666667,3.6666666666666665,1008.0,81.0,-2.6666666666666665,18.666666666666668,1.0,408.187336324056,403.03771233920395,0.6767399488490516,105.03499818597136,16.19914130970583,33.396574754984364,0.9955170385665812,10.043758926580182,105.01193613817463,0.0
2021-12-10 22:10:00,3.0,15.2,20.8,21.2,6.6,4.481,1.078335,3.7417000000000002,63.35979999999999,-1.6111111111111112,10.333333333333334,215.5,0.11666666666666667,93.61111111111111,3.944444444444444,1008.1666666666666,80.16666666666667,-2.611111111111111,19.11111111111111,1.0,403.7962086679744,405.064514058431,0.6280946523372063,105.70999381609556,16.228175897544386,33.19704883392247,1.0224723021509283,10.019156595596487,103.4882577070678,0.0
2021-12-10 22:20:00,3.0,15.2,20.3,21.2,6.6,4.508,0.8860899999999999,3.7328,63.4002,-1.5555555555555556,10.666666666666668,217.0,0.13333333333333333,93.55555555555556,4.222222222222221,1008.3333333333334,79.33333333333333,-2.5555555555555554,19.555555555555557,1.0,408.7579582722982,406.6052678461184,0.6455686262519346,103.89950788918188,16.220178997018245,32.97926105348404,0.9114335631027733,10.008593261336202,107.46229388673426,0.0
2021-12-10 22:30:00,3.0,15.2,21.1,21.2,6.6,4.484,0.9851800000000001,3.7922,63.3923,-1.5,11.0,218.5,0.15,93.5,4.5,1008.5,78.5,-2.5,20.0,1.0,409.75672505345835,402.9387731933594,0.48648000009063275,105.07580900655628,16.207709994827958,32.7885226959832,0.810118405741487,10.004369336602377,105.74606661801957,0.0
2021-12-10 22:40:00,3.0,15.1,21.7,21.2,6.5,4.453,0.9793649999999999,3.8427999999999995,63.3985,-1.4444444444444444,11.333333333333334,220.0,0.16666666666666666,93.44444444444444,4.777777777777778,1008.6666666666666,77.66666666666667,-2.4444444444444446,20.444444444444443,1.0,408.0934044392904,406.163858312848,0.4427070620959087,109.28652229610809,16.2052483338286,32.60351522650423,0.87005354350317,10.007622162312439,107.5309207116682,0.0
2021-12-10 22:50:00,3.0,15.1,21.0,21.2,6.5,4.494,0.920665,3.8951000000000002,63.404700000000005,-1.3888888888888888,11.666666666666668,221.5,0.18333333333333332,93.38888888888889,5.055555555555555,1008.8333333333334,76.83333333333333,-2.388888888888889,20.88888888888889,1.0,407.2958985392253,407.1210095776087,0.48691259396909653,106.98205770330915,16.197620225572315,32.472687069413354,0.8174368306253589,10.023565091547994,110.41200461069744,0.0
2021-12-10 23:00:00,3.2,15.1,20.2,21.2,6.6,4.508,0.9760099999999999,3.907,63.368399999999994,-1.3333333333333335,12.0,223.0,0.2,93.33333333333333,5.333333333333333,1009.0,76.0,-2.3333333333333335,21.333333333333332,1.0,405.734692179362,409.27859090169267,0.4608724477613545,113.47913083760753,16.187786490122477,32.396925758103194,0.8128509130282591,10.08802827218158,107.85347028312037,0.0
2021-12-10 23:10:00,3.2,15.1,20.8,21.2,6.7,4.478,1.01196,3.8840000000000003,63.360299999999995,-1.2777777777777777,12.333333333333334,224.5,0.21666666666666667,93.27777777777777,5.611111111111111,1009.1666666666666,75.16666666666667,-2.2777777777777777,21.77777777777778,1.0,405.9090399976709,406.31943241864786,0.4436514754302926,107.83478989574196,16.172386017330624,32.35882131479554,0.8377637345356457,10.244756349843774,106.25398820693883,0.0
2021-12-10 23:20:00,3.2,15.1,21.7,21.1,6.6,4.499,1.050755,3.9162,63.3362,-1.2222222222222223,12.666666666666668,226.0,0.23333333333333334,93.22222222222223,5.888888888888888,1009.3333333333334,74.33333333333333,-2.2222222222222223,22.22222222222222,1.0,410.17055013020837,404.5665778605143,0.43729404072640304,109.64453445779402,16.188032908951495,32.30958497429972,0.7730468244875892,10.463786333617517,115.30540037769383,0.0
2021-12-10 23:30:00,3.2,15.2,21.3,21.2,6.7,4.483,1.02541,4.004099999999999,63.36280000000001,-1.1666666666666667,13.0,227.5,0.25,93.16666666666667,6.166666666666666,1009.5,73.5,-2.166666666666667,22.666666666666664,1.0,411.025405371655,408.2951669697378,0.4795587243611193,111.35882442258847,16.186571040773124,32.23594929474222,0.9435585214803786,10.550734274535529,107.34445450281692,0.0
2021-12-10 23:40:00,3.2,15.1,20.4,21.1,6.6,4.511,1.030405,3.9424,63.336800000000004,-1.1111111111111112,13.333333333333334,229.0,0.26666666666666666,93.11111111111111,6.444444444444444,1009.6666666666666,72.66666666666667,-2.111111111111111,23.11111111111111,1.0,411.7766115315755,406.1435990747912,0.5108553725539965,105.81549411902992,16.1379411511502,32.19766117397675,0.8844309546381741,10.59007489729736,109.53211686258263,0.0
2021-12-10 23:50:00,3.2,15.1,20.4,21.1,6.7,4.499,1.04967,3.9592,63.3374,-1.0555555555555556,13.666666666666668,230.5,0.2833333333333333,93.05555555555556,6.722222222222221,1009.8333333333334,71.83333333333333,-2.0555555555555554,23.555555555555557,1.0,408.3153292110049,409.4256866455078,0.5707393158004109,108.0628378455383,16.105867831558832,32.15991026549689,0.9008310689730832,10.64845788131326,111.30361432242528,0.0
2021-12-11 00:00:00,3.3,15.2,21.2,21.1,6.7,4.504,1.08917,3.9153,63.28959999999999,-1.0,14.0,232.0,0.3,93.0,7.0,1010.0,71.0,-2.0,24.0,1.0,405.72296020507815,404.1703526007992,0.5120217297356681,109.87293947489248,16.123317228360364,32.107547255155055,0.9031191770235697,10.797673815280032,110.65355675347107,0.0
2021-12-11 00:10:00,3.3,15.2,21.7,21.1,6.8,4.48,1.08541,3.9658,63.1601,-1.0,14.11111111111111,231.77777777777777,0.2833333333333333,92.94444444444444,7.166666666666667,1010.1666666666666,71.05555555555556,-2.0,24.166666666666668,1.0,409.5262853898673,401.9779476928711,0.5290843031328109,109.98055873375154,16.137554751250704,32.038221996005646,0.8311241772206828,10.827923851848322,112.86276853852353,0.0
2021-12-11 00:20:00,3.4,15.2,21.0,21.1,6.8,4.463,1.039545,4.0062,63.2736,-1.0,14.222222222222221,231.55555555555554,0.26666666666666666,92.88888888888889,7.333333333333333,1010.3333333333334,71.11111111111111,-2.0,24.333333333333332,1.0,403.59630692756036,406.21575259504647,0.5032043599585692,108.87502715547205,16.11432024621694,31.959843605386332,0.7781402916953726,10.74207704258504,106.29464040680793,0.0
2021-12-11 00:30:00,3.4,15.2,20.2,21.1,6.8,4.504,0.9587350000000001,3.963,63.2826,-1.0,14.333333333333334,231.33333333333334,0.25,92.83333333333333,7.5,1010.5,71.16666666666667,-2.0,24.5,1.0,405.3959338028129,405.6820424397787,0.469710158162282,104.6025664293968,16.119031269267456,31.877588235671915,0.9107909964488051,10.629445790948168,107.70333047489662,0.0
2021-12-11 00:40:00,3.3,15.1,20.7,21.1,6.8,4.51,1.07268,3.9216,63.24739999999999,-1.0,14.444444444444445,231.11111111111111,0.23333333333333334,92.77777777777777,7.666666666666667,1010.6666666666666,71.22222222222223,-2.0,24.666666666666668,1.0,406.835402730306,408.25574922758955,0.5251557472512378,110.47058753622453,16.12360159038824,31.797684665399753,0.8825015732443939,10.464330181105662,109.03093617110603,0.0
2021-12-11 00:50:00,3.4,15.2,21.5,21.1,6.8,4.494,1.01497,3.9877000000000002,63.2376,-1.0,14.555555555555555,230.88888888888889,0.21666666666666667,92.72222222222223,7.833333333333333,1010.8333333333334,71.27777777777777,-2.0,24.833333333333332,1.0,406.700294810328,407.7588238350002,0.5015934215380815,109.6916138514287,16.138135544943943,31.730791021497915,0.8831389800067676,10.246278008202376,109.04307353520798,0.0
2021-12-11 01:00:00,3.4,15.2,21.6,21.1,6.8,4.495,1.056655,4.0862,63.2664,-1.0,14.666666666666666,230.66666666666666,0.19999999999999998,92.66666666666667,8.0,1011.0,71.33333333333333,-2.0,25.0,1.0,403.7235626220703,408.7313137817383,0.4489471623709814,111.6534253440469,16.133239933218658,31.64767110118758,0.9920077652362107,10.090344403611738,106.85838316858151,0.0
2021-12-11 01:10:00,3.4,15.2,20.7,21.1,6.8,4.5,0.874185,4.1686,63.2615,-1.0,14.777777777777779,230.44444444444446,0.18333333333333332,92.61111111111111,8.166666666666666,1011.1666666666666,71.38888888888889,-2.0,25.166666666666668,1.0,405.6798254604997,415.82991461742887,0.48250856067964254,109.15994644768496,16.094702160776,31.571122572785715,0.8251487858930213,10.055769787508215,108.04412334485241,0.0
2021-12-11 01:20:00,3.5,15.2,20.3,21.1,6.9,4.483,0.828485,4.2335,63.2448,-1.0,14.88888888888889,230.22222222222223,0.16666666666666666,92.55555555555556,8.333333333333334,1011.3333333333334,71.44444444444444,-2.0,25.333333333333332,1.0,406.9830370076497,407.6551523844401,0.4655294080697379,108.28618353978388,16.10190990356402,31.50721781283449,0.8697587450640013,10.02955803192268,112.3754654609551,0.0
2021-12-11 01:30:00,3.5,15.2,21.0,21.1,6.9,4.483,0.885535,4.2271,63.21130000000001,-1.0,15.0,230.0,0.15,92.5,8.5,1011.5,71.5,-2.0,25.5,1.0,405.8892465490582,408.9780082614942,0.4032311209728994,109.51576544551526,16.081016666498563,31.421661242037846,0.8845235093358882,9.988484126861486,111.30177647455938,0.0
2021-12-11 01:40:00,3.5,15.2,21.7,21.1,6.9,4.487,0.854525,4.2155000000000005,63.162699999999994,-1.0,15.11111111111111,229.77777777777777,0.13333333333333333,92.44444444444444,8.666666666666666,1011.6666666666666,71.55555555555556,-2.0,25.666666666666668,1.0,407.0573252360026,411.5735461425781,0.4388703641867907,109.71293562398792,16.079061913193957,31.335715646636014,0.8378421460033136,9.986406919430879,110.51980185643428,0.0
2021-12-11 01:50:00,3.4,15.1,21.2,21.1,6.8,4.49,0.8150449999999999,4.2418,63.148799999999994,-1.0,15.222222222222221,229.55555555555554,0.11666666666666667,92.38888888888889,8.833333333333334,1011.8333333333334,71.61111111111111,-2.0,25.833333333333332,1.0,408.2731666722791,412.6265020962419,0.3641799014806747,109.03753712778037,16.07744770050049,31.26690115292867,0.8281190060079098,9.996510272026063,111.98114980061848,0.0
2021-12-11 02:00:00,3.5,15.2,20.3,21.1,6.9,4.489,0.8916499999999999,4.2458,63.1383,-1.0,15.333333333333334,229.33333333333334,0.09999999999999998,92.33333333333333,9.0,1012.0,71.66666666666667,-2.0,26.0,1.0,400.85243113199874,413.1495041700341,0.3919129435040351,108.49145717125154,16.08812082473841,31.176439812223787,0.7473025695466052,10.005326676476473,108.83913718703101,0.0
2021-12-11 02:10:00,3.6,15.2,20.7,21.0,6.9,4.508,0.8744949999999999,4.2853,62.7608,-1.0,15.444444444444445,229.11111111111111,0.08333333333333331,92.27777777777777,9.166666666666668,1012.1666666666666,71.72222222222223,-2.0,26.166666666666668,1.0,403.3553195681517,411.64812001546227,0.4666805869416665,110.45645009962179,16.064249677011524,31.113806220771227,0.8218833567572515,10.00604072390303,110.83967845679676,0.0
2021-12-11 02:20:00,3.6,15.2,21.6,21.0,7.0,4.513,0.83659,4.2946,62.4015,-1.0,15.555555555555555,228.88888888888889,0.06666666666666665,92.22222222222223,9.333333333333334,1012.3333333333334,71.77777777777777,-2.0,26.333333333333332,1.0,405.037397257487,416.108374468924,0.3825933432827393,105.1599990872744,16.063671210014213,31.063230406874318,0.8737865716286299,9.992131696447814,110.3403814173553,0.0
2021-12-11 02:30:00,3.6,15.2,21.4,21.1,7.0,4.491,0.94194,4.2615,62.2124,-1.0,15.666666666666666,228.66666666666666,0.04999999999999999,92.16666666666667,9.5,1012.5,71.83333333333333,-2.0,26.5,1.0,402.42034659900884,411.7776991780599,0.4018275360148505,112.60731499063093,16.03211712384628,31.034128223893333,0.6590772189789236,10.055519098885316,106.44974649440096,0.0
2021-12-11 02:40:00,3.6,15.2,20.4,21.0,7.0,4.503,0.9316699999999999,4.2996,62.1475,-1.0,15.777777777777779,228.44444444444446,0.033333333333333326,92.11111111111111,9.666666666666668,1012.6666666666666,71.88888888888889,-2.0,26.666666666666668,1.0,401.3726773071289,410.9878281376279,0.4496072793259459,113.06888703319312,16.01107899999888,31.020121629520997,0.7102209701536403,10.08961612108737,111.88990604874778,0.0
2021-12-11 02:50:00,3.7,15.2,20.5,21.0,7.0,4.487,1.0200900000000002,4.3072,62.1025,-1.0,15.88888888888889,228.22222222222223,0.016666666666666663,92.05555555555556,9.833333333333334,1012.8333333333334,71.94444444444444,-2.0,26.833333333333332,1.0,399.37202229817706,409.53397230827943,0.4715163745979468,108.87626014709471,16.029141784441673,30.982534865740327,0.8609639738441187,10.152406454544282,110.43055721132096,0.0
2021-12-11 03:00:00,3.7,15.2,21.4,21.0,7.1,4.485,1.00783,4.2497,62.02910000000001,-1.0,16.0,228.0,0.0,92.0,10.0,1013.0,72.0,-2.0,27.0,1.0,399.1690473359207,406.4651934498754,0.4632425866120279,106.03984284180032,16.077667061487833,30.913916950225833,0.8096944320698579,10.12335035641988,110.49302642822265,0.0
2021-12-11 03:10:00,3.7,15.2,21.7,21.0,7.0,4.483,1.027255,4.1313,62.0107,-1.0,16.055555555555557,227.88888888888889,0.005555555555555556,92.0,10.0,1013.1666666666666,72.33333333333333,-2.0,27.0,1.0,397.9442524210612,406.54052245742974,0.4966464030224893,107.37790063976567,16.048077093436895,30.829717929430604,0.9702061207483043,10.09331032090268,114.48033176271255,0.0
2021-12-11 03:20:00,3.7,15.2,20.6,21.0,7.0,4.518,0.904825,4.0826,62.0138,-1.0,16.11111111111111,227.77777777777777,0.011111111111111112,92.0,10.0,1013.3333333333334,72.66666666666667,-2.0,27.0,1.0,397.7361290872508,410.4275223795573,0.43229209761035303,112.95562306140103,16.027161218837158,30.820532292727023,0.8813401358477814,10.059308777475087,108.74162468753966,0.0
2021-12-11 03:30:00,3.7,15.2,20.4,21.0,7.0,4.508,0.999125,4.0615000000000006,62.0192,-1.0,16.166666666666668,227.66666666666666,0.01666666666666667,92.0,10.0,1013.5,73.0,-2.0,27.0,1.0,396.95036783854164,412.2010273795292,0.4096569017998579,112.64139890681551,16.025012505418164,30.847293513723685,0.8553083590531753,10.013438137830315,111.1086113874791,0.0
2021-12-11 03:40:00,3.7,15.2,21.3,21.0,7.1,4.512,1.06075,4.0349,62.0256,-1.0,16.22222222222222,227.55555555555554,0.022222222222222223,92.0,10.0,1013.6666666666666,73.33333333333333,-2.0,27.0,1.0,401.06334719953867,413.61538485823013,0.43336586689839585,110.43779781449311,16.016786964357234,30.870480005404367,0.8820241659366141,9.995222816628926,107.69913930386474,0.0
2021-12-11 03:50:00,3.8,15.2,21.7,21.0,7.1,4.494,1.11383,4.002599999999999,62.013400000000004,-1.0,16.27777777777778,227.44444444444446,0.02777777777777778,92.0,10.0,1013.8333333333334,73.66666666666667,-2.0,27.0,1.0,398.1116188557943,407.08125337096465,0.4623057600493821,111.24541498345843,15.990074757640645,30.929672429952245,0.9613822383985008,10.03170819789003,106.67222921468445,0.0
2021-12-11 04:00:00,3.8,15.2,20.7,21.0,7.1,4.484,0.99529,4.0222999999999995,62.0173,-1.0,16.333333333333332,227.33333333333334,0.03333333333333334,92.0,10.0,1014.0,74.0,-2.0,27.0,1.0,396.24057309907056,409.242487894694,0.41802161132295923,109.82843856811523,15.982803124788791,31.00618717559987,0.9551341517050724,10.133378883189401,110.16654987055028,0.0
2021-12-11 04:10:00,3.6,15.2,20.3,21.0,7.0,4.475,0.9887050000000001,4.068,62.0216,-1.0,16.38888888888889,227.22222222222223,0.038888888888888896,92.0,10.0,1014.1666666666666,74.33333333333333,-2.0,27.0,1.0,396.2735769793631,413.79801624166555,0.3966231957684129,106.18748187673968,15.99498455788456,31.062100471776755,0.9978440641405555,10.117089319471585,110.712540451955,0.0
2021-12-11 04:20:00,3.5,15.2,21.1,21.0,6.9,4.484,0.91759,3.9787999999999997,61.997400000000006,-1.0,16.444444444444443,227.11111111111111,0.044444444444444446,92.0,10.0,1014.3333333333334,74.66666666666667,-2.0,27.0,1.0,392.9275111897786,416.2924347941081,0.42489297702529677,114.41517743213028,15.993438086024785,31.097279239266605,0.9776580325998155,10.070319253711379,111.8354440712794,0.0
2021-12-11 04:30:00,3.5,15.1,21.7,21.0,6.8,4.506,0.98835,3.9287,61.9902,-1.0,16.5,227.0,0.05,92.0,10.0,1014.5,75.0,-2.0,27.0,1.0,396.13780822753904,411.97789487992213,0.47341100138164843,106.2824325667128,15.978085324616083,31.161122224613774,0.9474531158838568,10.040928943817224,110.51792856528934,0.0
2021-12-11 04:40:00,3.4,15.1,21.1,21.0,6.8,4.487,0.8989499999999999,4.0302999999999995,62.0225,-1.0,16.555555555555557,226.88888888888889,0.05555555555555556,92.0,10.0,1014.6666666666666,75.33333333333333,-2.0,27.0,1.0,398.51519094883713,411.078910929362,0.39942382897950157,109.61200343439134,16.002346737128867,31.165112363739876,0.8086799947109263,10.01347476665583,110.57488865480585,0.0
2021-12-11 04:50:00,3.3,15.0,20.3,20.9,6.7,4.489,0.838285,4.1716999999999995,62.0471,-1.0,16.61111111111111,226.77777777777777,0.061111111111111116,92.0,10.0,1014.8333333333334,75.66666666666667,-2.0,27.0,1.0,400.8494348144531,409.61393410518247,0.43384682602085967,110.94421365899555,16.00626903283394,31.109551023063013,0.7766628891414842,10.005782454646914,109.1716428560591,0.0
2021-12-11 05:00:00,3.3,15.0,20.5,20.9,6.7,4.511,0.83023,4.238,62.011900000000004,-1.0,16.666666666666668,226.66666666666666,0.06666666666666668,92.0,10.0,1015.0,76.0,-2.0,27.0,1.0,395.157430086684,413.8319498697917,0.3966583411643902,107.47640907287598,16.011918427257214,31.0409477973119,0.7359015182123683,10.01090373327503,107.65876886766509,0.0
2021-12-11 05:10:00,3.3,15.0,21.3,21.0,6.7,4.48,0.78186,4.1952,61.9601,-1.0,16.72222222222222,226.55555555555554,0.07222222222222223,92.0,10.0,1015.1666666666666,76.33333333333333,-2.0,27.0,1.0,395.6459034220378,416.2802938842773,0.43182563771172766,108.39328790503032,16.002276798722434,30.97680182133691,0.7457434419117405,10.054120965785227,112.07603717911715,0.0
2021-12-11 05:20:00,3.3,15.1,21.8,21.0,6.7,4.462,0.8486800000000001,4.1881,61.8735,-1.0,16.77777777777778,226.44444444444446,0.07777777777777779,92.0,10.0,1015.3333333333334,76.66666666666667,-2.0,27.0,1.0,400.76439334211676,418.4333491919507,0.41816825064730506,111.75030210678187,16.00334324780157,30.92555149347769,0.8123436661190906,10.040743951043165,110.88854494213383,0.0
2021-12-11 05:30:00,3.3,15.0,21.1,20.9,6.7,4.536,0.78578,4.1283,61.87820000000001,-1.0,16.833333333333332,226.33333333333334,0.08333333333333334,92.0,10.0,1015.5,77.0,-2.0,27.0,1.0,401.968940633138,420.43157104492195,0.42623737188087685,112.017601072667,16.004011476915434,30.896481786339972,0.756295016391971,10.027407874414475,110.83747864588506,0.0
2021-12-11 05:40:00,3.4,15.0,20.3,20.9,6.8,4.494,0.853915,4.1406,61.8866,-1.0,16.88888888888889,226.22222222222223,0.08888888888888889,92.0,10.0,1015.6666666666666,77.33333333333333,-2.0,27.0,1.0,404.30595950422617,419.7897502434391,0.41906602487852007,110.76344047826562,16.00942831923059,30.8881257845453,0.7655078142275245,10.026701492643626,108.83282274946654,0.0
2021-12-11 05:50:00,3.5,15.1,20.6,20.9,6.8,4.517,0.856075,4.1716999999999995,61.89450000000001,-1.0,16.944444444444443,226.11111111111111,0.09444444444444446,92.0,10.0,1015.8333333333334,77.66666666666667,-2.0,27.0,1.0,401.53041015625,413.6824624388245,0.36564266697666736,110.22456264151019,16.02262981845834,30.88043096666282,0.7308827959598794,10.01440682906889,111.346883678113,0.0
2021-12-11 06:00:00,3.6,15.1,21.3,21.0,6.9,4.48,0.8512700000000001,4.1147,61.8873,-1.0,17.0,226.0,0.1,92.0,10.0,1016.0,78.0,-2.0,27.0,1.0,399.08961844257925,414.9583912150065,0.3799142481959135,108.09966654549763,15.988786713632487,30.879611427554977,0.7238136816412042,10.009026352052635,111.93390846985207,0.0
2021-12-11 06:10:00,3.5,15.2,21.8,21.0,7.0,4.481,0.76319,4.0902,61.879999999999995,-1.0,16.88888888888889,226.33333333333334,0.10555555555555556,92.16666666666667,9.833333333333334,1016.1666666666666,77.83333333333333,-2.0,26.72222222222222,1.0,400.27233937581383,415.07377490089056,0.3745143466442823,111.73736558278401,15.995420737158781,30.90723323784305,0.6538429974916122,10.013324063511217,109.8831324444787,0.0
2021-12-11 06:20:00,3.5,15.2,20.7,21.0,7.0,4.524,0.746295,4.0301,61.8871,-1.0,16.77777777777778,226.66666666666666,0.11111111111111112,92.33333333333333,9.666666666666666,1016.3333333333334,77.66666666666667,-2.0,26.444444444444443,1.0,407.19985173367905,419.08394347793757,0.41519036609237475,105.35022716522217,15.98907980404331,30.943403640251375,0.7041375174638579,10.024714602642813,109.6267244291575,0.0
2021-12-11 06:30:00,3.5,15.2,20.3,20.9,7.0,4.494,0.7606499999999999,4.0153,61.8873,-1.0,16.666666666666668,227.0,0.11666666666666667,92.5,9.5,1016.5,77.5,-2.0,26.166666666666668,1.0,404.81062133789067,415.61598470052087,0.3709799540514326,113.6704763701272,15.993831077106927,30.980917971659515,0.6782971048515058,10.08445982639399,111.51796708899028,0.0
2021-12-11 06:40:00,3.5,15.1,21.2,20.9,6.9,4.436,0.6808799999999999,4.004,61.903499999999994,-1.0,16.555555555555557,227.33333333333334,0.12222222222222223,92.66666666666667,9.333333333333334,1016.6666666666666,77.33333333333333,-2.0,25.88888888888889,1.0,406.1365760434907,413.3274449701419,0.3042825779802887,113.57378314325365,15.992489347134608,31.040141003711074,0.7891880897655662,10.163296571128113,111.50939568665066,0.0
2021-12-11 06:50:00,3.4,15.1,21.6,20.9,6.8,4.462,0.6319049999999999,3.9563,61.9114,-1.0,16.444444444444443,227.66666666666666,0.1277777777777778,92.83333333333333,9.166666666666666,1016.8333333333334,77.16666666666667,-2.0,25.61111111111111,1.0,406.2974673461914,409.684948425293,0.28154471521050073,111.77117634293722,15.948807628329865,31.131053115499896,0.6328336176507723,10.084104747772216,114.91074153727732,0.0
2021-12-11 07:00:00,3.4,15.0,21.1,20.9,6.8,4.482,0.6634409090909091,3.883090909090909,61.91554545454546,-1.0,16.333333333333332,228.0,0.13333333333333336,93.0,9.0,1017.0,77.0,-2.0,25.333333333333332,1.0,405.1264097740537,409.3110013939869,0.3517907925592051,112.84688682793224,15.935031842808266,31.214442539484487,0.515995026930409,10.034767825293676,106.53478648212669,0.0
2021-12-11 07:10:00,3.3,15.0,20.2,20.9,6.8,4.48,1.17108,3.7779000000000003,61.9261,-1.0,16.22222222222222,228.33333333333334,0.1388888888888889,93.16666666666667,8.833333333333334,1017.1666666666666,76.83333333333333,-2.0,25.055555555555557,1.0,410.11227711995446,409.4697881062826,0.4956930060815171,118.0954621885052,15.913532257295596,31.29131329660362,0.6430109241621642,10.126238666092608,108.30989709153687,0.0
2021-12-11 07:20:00,3.2,15.0,20.6,20.9,6.7,4.494,0.881725,3.5884,61.935900000000004,-1.0,16.11111111111111,228.66666666666666,0.14444444444444446,93.33333333333333,8.666666666666666,1017.3333333333334,76.66666666666667,-2.0,24.77777777777778,1.0,409.4016878921684,405.5397352056394,0.4498114611764075,115.12306533468646,15.88028423947803,31.447259548747603,0.7956037068308073,10.745373211580482,110.3393992405692,0.0
2021-12-11 07:30:00,3.2,15.0,21.3,20.9,6.7,4.484,0.83231,3.4769999999999994,61.952999999999996,-1.0,16.0,229.0,0.15000000000000002,93.5,8.5,1017.5,76.5,-2.0,24.5,1.0,414.7443958536784,411.0422186279296,0.4696285625500868,111.3907244862271,15.895975767744464,31.634708001842608,0.6100428396842237,11.844693278377338,110.72840666366835,0.0
2021-12-11 07:40:00,3.1,14.9,21.7,20.9,6.6,4.449,0.772165,3.2624000000000004,61.974900000000005,-1.0,15.88888888888889,229.33333333333334,0.15555555555555556,93.66666666666667,8.333333333333334,1017.6666666666666,76.33333333333333,-2.0,24.22222222222222,1.0,412.3566885446132,410.62940718025993,0.39080992613050897,111.9730349421097,15.85892402551942,31.873450410433406,0.7742300053673276,13.247794127572055,107.03129143989693,0.0
2021-12-11 07:50:00,3.1,14.9,21.0,20.9,6.6,4.494,0.79562,3.0194,61.9904,-1.0,15.777777777777779,229.66666666666666,0.16111111111111112,93.83333333333333,8.166666666666666,1017.8333333333334,76.16666666666667,-2.0,23.944444444444443,1.0,410.2857896931966,413.39289456071526,0.3786948747760327,110.91402466509976,15.841135486532739,32.158017845584844,0.7166086203411306,16.93688537174699,114.17340367656644,0.0
2021-12-11 08:00:00,3.0,14.9,20.2,20.9,6.5,4.455,0.8546722222222223,2.903111111111111,61.97966666666667,-1.0,15.666666666666666,230.0,0.16666666666666669,94.0,8.0,1018.0,76.0,-2.0,23.666666666666668,1.0,411.6689976238382,418.4277695719401,0.36005928244841634,111.79637029874122,15.840006383718071,32.39430990930331,0.669982391898073,19.775618902195646,111.1616298914764,0.0
2021-12-11 08:10:00,3.0,14.9,20.7,20.9,6.5,4.481,0.987115,2.9661999999999997,62.036,-1.0,15.555555555555555,230.33333333333334,0.17222222222222222,94.16666666666667,7.833333333333333,1018.1666666666666,75.83333333333333,-2.0,23.38888888888889,1.0,413.4003035481771,421.07242342192546,0.407536874695097,109.3460514624644,15.807539746370693,32.65478830402181,0.7018848164101779,23.505960989321693,110.99913766332938,0.0
