,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-11 08:20:00,2.7,14.8,21.4,20.9,6.3,4.486,1.157895,3.0701,62.143600000000006,-1.0,15.444444444444445,230.66666666666666,0.1777777777777778,94.33333333333333,7.666666666666666,1018.3333333333334,75.66666666666667,-2.0,23.11111111111111,1.0,412.8289909976653,418.92335113525394,0.422018519825602,115.77084980851514,15.795727439896535,32.88237179050338,0.7847737137240879,27.176213964365296,111.86365405583786,0.0
2021-12-11 08:30:00,2.6,14.7,21.7,20.9,6.1,4.42,1.675085,3.2301,62.187599999999996,-1.0,15.333333333333334,231.0,0.18333333333333335,94.5,7.5,1018.5,75.5,-2.0,22.833333333333336,1.0,413.8588275146484,418.6392059150783,0.5708032592996366,112.27930871801861,15.785093902356206,33.06810772480937,0.8244987950730795,28.101106485539237,109.0475890669311,0.0
2021-12-11 08:40:00,2.2,14.6,21.0,20.9,5.9,4.521,1.756615,3.2128,62.198299999999996,-1.0,15.222222222222221,231.33333333333334,0.18888888888888888,94.66666666666667,7.333333333333333,1018.6666666666666,75.33333333333333,-2.0,22.555555555555557,1.0,411.75207783315375,419.60542302274155,0.6352764257443491,112.26671585858878,15.788013305664062,33.21949041312697,0.9571184713608127,28.64077106788334,111.12267375407245,0.0
2021-12-11 08:50:00,2.0,14.5,20.3,20.9,5.7,4.481,1.56131,3.2286,62.18769999999999,-1.0,15.11111111111111,231.66666666666666,0.19444444444444448,94.83333333333333,7.166666666666666,1018.8333333333334,75.16666666666667,-2.0,22.27777777777778,1.0,414.5837800089518,417.63027252197264,0.6721470393560364,110.95040637689794,15.79464110258609,33.335395663633186,1.0425120623906454,30.590703151455035,113.20654335496116,0.0
2021-12-11 09:00:00,1.9,14.4,20.3,20.9,5.5,4.471,1.1652150000000001,3.4006,62.1924,-1.0,15.0,232.0,0.2,95.0,7.0,1019.0,75.0,-2.0,22.0,1.0,414.35203728686804,419.3251396301971,0.6827380680751666,113.1400984260861,15.798097009173896,33.4122481435571,1.0137659409187607,30.42346135274165,115.61724175835734,0.0
2021-12-11 09:10:00,1.7,14.4,20.9,20.9,5.4,4.464,1.226635,3.5502000000000002,62.1785,-0.9444444444444444,15.0,232.72222222222223,0.20555555555555557,95.0,6.888888888888889,1019.1111111111111,74.88888888888889,-1.9444444444444444,21.833333333333332,1.0,414.54438181559243,422.56719380696615,0.795702108099299,111.15468226373532,15.807436532246864,33.433990969792596,1.0893628696869997,28.025824052088677,107.0447653536608,0.0
2021-12-11 09:20:00,1.7,14.4,21.5,20.9,5.4,4.471,1.08566,3.6292999999999997,62.14919999999999,-0.8888888888888888,15.0,233.44444444444446,0.2111111111111111,95.0,6.777777777777778,1019.2222222222222,74.77777777777777,-1.8888888888888888,21.666666666666668,1.0,413.86964779207074,420.6763599790376,0.7021542245309569,107.92363814855025,15.817926117902422,33.426004627249334,1.085438765694866,24.622390018182962,114.44056895886438,0.0
2021-12-11 09:30:00,1.8,14.4,21.8,20.9,5.5,4.486,1.1101649999999998,3.6393,62.11130000000001,-0.8333333333333334,15.0,234.16666666666666,0.21666666666666667,95.0,6.666666666666667,1019.3333333333334,74.66666666666667,-1.8333333333333333,21.5,1.0,411.3611978149414,417.08987884521486,0.6137223669692957,111.28381518757276,15.851451876742692,33.38499356382984,1.0345463975775713,21.91482243457083,113.87894996104266,0.0
2021-12-11 09:40:00,2.0,14.4,21.3,20.9,5.6,4.467,1.075985,3.8638,62.0841,-0.7777777777777778,15.0,234.88888888888889,0.22222222222222224,95.0,6.555555555555555,1019.4444444444445,74.55555555555556,-1.7777777777777777,21.333333333333332,1.0,411.341871483463,414.354795570812,0.6098418153763492,109.21144394739872,15.868528999932067,33.33713489769542,0.9813578629005427,19.827322872129535,108.79368633291816,0.0
2021-12-11 09:50:00,2.0,14.5,20.4,20.9,5.6,4.472,1.102425,3.8923,62.0452,-0.7222222222222222,15.0,235.61111111111111,0.22777777777777777,95.0,6.444444444444445,1019.5555555555555,74.44444444444444,-1.7222222222222223,21.166666666666668,1.0,412.06272511800137,418.3176723225912,0.529947474296652,108.41693590304271,15.892844069340807,33.30286531556124,0.9025913881312656,17.888606185589808,111.30211227416991,0.0
2021-12-11 10:00:00,2.3,14.5,20.3,20.9,5.8,4.468,1.147545,4.0108,62.0176,-0.6666666666666667,15.0,236.33333333333334,0.23333333333333334,95.0,6.333333333333333,1019.6666666666666,74.33333333333333,-1.6666666666666667,21.0,1.0,413.23797267519194,413.3060127626616,0.5561910836634326,107.76627509769074,15.92116056296785,33.27574472675216,0.8479243023887193,16.293485343900777,117.53475410095044,0.0
2021-12-11 10:10:00,2.5,14.6,21.0,20.9,6.0,4.49,1.21583,4.0653,61.9532,-0.6111111111111112,15.0,237.05555555555554,0.2388888888888889,95.0,6.222222222222222,1019.7777777777778,74.22222222222223,-1.6111111111111112,20.833333333333332,1.0,414.46045989990233,410.82285722403697,0.5465882533822356,112.91601299199681,15.974979181963173,33.2464161145485,0.8605829927796698,15.04645577519627,109.00406483580164,0.0
2021-12-11 10:20:00,2.5,14.7,21.6,20.9,6.0,4.489,3.577185,4.0259,61.9024,-0.5555555555555556,15.0,237.77777777777777,0.24444444444444444,95.0,6.111111111111111,1019.8888888888889,74.11111111111111,-1.5555555555555556,20.666666666666668,1.0,416.23023663049463,415.07601033528647,0.7365301581223805,113.32864386865648,16.021627713057956,33.213098714472885,1.1358208513461938,14.446811902482631,108.18238902377543,0.0
2021-12-11 10:30:00,2.6,14.7,21.6,20.9,6.1,4.471,2.8327649999999998,4.1052,61.8865,-0.5,15.0,238.5,0.25,95.0,6.0,1020.0,74.0,-1.5,20.5,1.0,417.7300120035808,416.9453568978145,0.7391652695430537,112.4943465884796,16.04844126620535,33.19369363483063,1.1789607702338762,14.246881116554562,108.92454931550105,0.0
2021-12-11 10:40:00,2.7,14.7,20.7,20.9,6.2,4.48,1.37819,4.3144,61.9064,-0.4444444444444444,15.0,239.22222222222223,0.25555555555555554,95.0,5.888888888888889,1020.1111111111111,73.88888888888889,-1.4444444444444444,20.333333333333332,1.0,412.7830514771911,419.12722025553387,0.6650403122334494,103.90700071518032,16.042220853062,33.18793192092981,1.0474329741762183,13.901453179289394,115.13240744466836,0.0
2021-12-11 10:50:00,2.7,14.8,20.2,20.9,6.2,4.485,1.4230800000000001,4.395300000000001,61.892399999999995,-0.38888888888888895,15.0,239.94444444444446,0.2611111111111111,95.0,5.777777777777778,1020.2222222222222,73.77777777777777,-1.3888888888888888,20.166666666666668,1.0,404.8161155192057,421.3800305737024,0.646569364239267,108.64740840739451,16.05414569369817,33.188007860668634,1.0284686579340596,13.288974182080414,110.21065326712225,0.0
2021-12-11 11:00:00,2.8,14.8,20.8,20.9,6.3,4.512,1.32284,4.5197,61.8525,-0.33333333333333337,15.0,240.66666666666666,0.26666666666666666,95.0,5.666666666666667,1020.3333333333334,73.66666666666667,-1.3333333333333335,20.0,1.0,402.8313912963867,417.00654803396645,0.6001796737389039,112.34345019475215,16.131563273769313,33.19020068411099,1.0490261813880362,12.347444815905082,109.65610615466274,0.0
2021-12-11 11:10:00,2.8,14.8,21.6,20.9,6.3,4.47,1.759165,4.6096,61.7995,-0.2777777777777778,15.0,241.38888888888889,0.2722222222222222,95.0,5.555555555555555,1020.4444444444445,73.55555555555556,-1.2777777777777777,19.833333333333332,1.0,402.9990597849879,416.2729235839844,0.603509442685856,116.41406724121609,16.21247665098158,33.15062035081077,1.0052113154244289,11.772669091305492,110.89065797536387,0.0
2021-12-11 11:20:00,2.8,14.8,21.7,20.9,6.3,4.462,1.8919000000000001,4.5511,61.7453,-0.2222222222222222,15.0,242.11111111111111,0.2777777777777778,95.0,5.444444444444445,1020.5555555555555,73.44444444444444,-1.2222222222222223,19.666666666666668,1.0,404.2703457641602,423.372804365487,0.6971803045087615,111.42247956292104,16.257385230306852,33.06511875842251,0.9849027792663223,11.610661396468426,116.41709968459134,0.0
2021-12-11 11:30:00,2.9,14.8,20.8,20.9,6.3,4.491,1.394755,4.6084000000000005,61.7222,-0.16666666666666674,15.0,242.83333333333334,0.2833333333333333,95.0,5.333333333333334,1020.6666666666666,73.33333333333333,-1.1666666666666667,19.5,1.0,405.0167210546033,424.5536142669327,0.6418592712417834,108.25298073483052,16.283082234334138,33.0047420134248,0.9410574090750204,11.490089695440174,113.26228108292919,0.0
2021-12-11 11:40:00,2.9,14.8,20.2,20.9,6.4,4.476,1.31237,4.744400000000001,61.7306,-0.11111111111111116,15.0,243.55555555555554,0.28888888888888886,95.0,5.222222222222222,1020.7777777777778,73.22222222222223,-1.1111111111111112,19.333333333333332,1.0,403.99482584635416,419.07213684082035,0.6380464202216116,112.1606537664812,16.29493778169492,33.01280109901212,1.0239946287348445,11.517917499488357,108.1755432486669,0.0
2021-12-11 11:50:00,3.0,14.9,20.9,20.9,6.5,4.491,1.22745,4.8638,61.7183,-0.05555555555555558,15.0,244.27777777777777,0.29444444444444445,95.0,5.111111111111111,1020.8888888888889,73.11111111111111,-1.0555555555555556,19.166666666666668,1.0,406.17794024938826,417.8890212311142,0.6027674912412961,103.41367710113525,16.322425122072467,33.01492725264554,0.9526424965127713,11.214923309444709,112.79389147828529,0.0
2021-12-11 12:00:00,3.2,14.9,21.6,20.9,6.6,4.494,1.272105,4.8052,61.6595,0.0,15.0,245.0,0.3,95.0,5.0,1021.0,73.0,-1.0,19.0,1.0,403.7161009830168,421.66969024658204,0.5591864911555234,114.1392491333094,16.35136463860334,32.95908146971364,0.98219730030177,10.616529602196257,109.70835453895525,0.0
2021-12-11 12:10:00,3.2,15.0,21.6,20.9,6.6,4.459,1.05057,4.832800000000001,61.6394,0.0,14.666666666666666,245.11111111111111,0.2833333333333333,94.88888888888889,5.277777777777778,1021.0555555555555,70.11111111111111,-1.0,18.666666666666668,1.0555555555555556,406.9739881844356,422.63092056449807,0.5860030207896637,107.91105234049135,16.417921101198356,32.86426919495319,0.9087432911907886,10.270330825714069,109.86132386245296,0.0
2021-12-11 12:20:00,3.2,14.9,20.7,20.9,6.6,4.478,1.0887600000000002,4.8427999999999995,61.6376,0.0,14.333333333333334,245.22222222222223,0.26666666666666666,94.77777777777777,5.555555555555555,1021.1111111111111,67.22222222222223,-1.0,18.333333333333332,1.1111111111111112,404.3893479866817,421.081709044007,0.4812084225628335,107.29494877227955,16.49569762488543,32.73541888501011,0.8235623953520914,9.959344331100162,109.5036896805844,0.0
2021-12-11 12:30:00,3.3,14.9,20.2,20.9,6.7,4.478,1.0728199999999999,4.9803,61.626,0.0,14.0,245.33333333333334,0.25,94.66666666666667,5.833333333333333,1021.1666666666666,64.33333333333333,-1.0,18.0,1.1666666666666667,402.3137203593638,420.4473530069987,0.5297973332802455,110.35631148020427,16.520918883253625,32.58913379841605,0.7732433400761947,9.619360347198228,110.71161289796991,0.0
2021-12-11 12:40:00,3.4,15.0,20.9,20.9,6.7,4.46,1.12178,5.0311,61.6472,0.0,13.666666666666666,245.44444444444446,0.23333333333333334,94.55555555555556,6.111111111111111,1021.2222222222222,61.44444444444444,-1.0,17.666666666666668,1.2222222222222223,411.56111767297506,421.4430872283585,0.4231365544479445,109.93289553733868,16.535752554586377,32.51432030036624,0.7719515714815445,9.269702511641938,115.07107685929638,0.0
2021-12-11 12:50:00,3.4,15.0,21.7,21.0,6.8,4.456,1.45417,5.112299999999999,61.6418,0.0,13.333333333333334,245.55555555555554,0.21666666666666667,94.44444444444444,6.388888888888889,1021.2777777777778,58.55555555555556,-1.0,17.333333333333332,1.2777777777777777,409.69714729396776,421.17060546875,0.5672453281199191,106.45937404804984,16.56206669931358,32.47305691541251,0.7936841908686578,8.886629470970671,115.39983780424473,0.0
2021-12-11 13:00:00,3.3,15.0,21.3,21.0,6.7,4.484,1.15354,5.2031,61.5853,0.0,13.0,245.66666666666666,0.19999999999999998,94.33333333333333,6.666666666666666,1021.3333333333334,55.66666666666667,-1.0,17.0,1.3333333333333333,405.956591389974,417.08839183938915,0.5203575454483935,110.717882490643,16.576094957394787,32.41989321767947,0.7981471052530121,8.660892675313573,108.62609218920693,0.0
2021-12-11 13:10:00,3.4,15.0,20.3,21.0,6.8,4.483,1.189625,5.206799999999999,61.5543,0.0,12.666666666666666,245.77777777777777,0.18333333333333332,94.22222222222223,6.944444444444445,1021.3888888888889,52.77777777777778,-1.0,16.666666666666668,1.3888888888888888,407.73984436385933,421.631957457093,0.5906662392127985,113.87043378539003,16.64223291693434,32.330601486809506,0.9099121493673594,8.338343785172802,116.59500886647716,0.0
2021-12-11 13:20:00,3.4,15.0,20.6,21.0,6.8,4.471,1.0516299999999998,5.142,61.5241,0.0,12.333333333333332,245.88888888888889,0.16666666666666666,94.11111111111111,7.222222222222221,1021.4444444444445,49.888888888888886,-1.0,16.333333333333332,1.4444444444444444,405.77333485921224,418.46955535888674,0.5831783725902187,108.48046045508087,16.733072462135787,32.219296447947876,0.8153271467369155,8.040107931349912,105.18765471118991,0.0
2021-12-11 13:30:00,3.4,15.0,21.5,21.0,6.8,4.461,1.1365349999999999,5.0907,61.5338,0.0,12.0,246.0,0.15,94.0,7.5,1021.5,47.0,-1.0,16.0,1.5,405.5660567044664,423.9570106278343,0.5395407087696811,107.01774911287814,16.74992344845486,32.13586939633903,0.7918133334133584,8.14915067955599,109.5105075829716,0.0
2021-12-11 13:40:00,3.4,15.0,21.6,21.0,6.8,4.476,1.035275,5.1633000000000004,61.5407,0.0,11.666666666666666,246.11111111111111,0.13333333333333333,93.88888888888889,7.777777777777778,1021.5555555555555,44.111111111111114,-1.0,15.666666666666666,1.5555555555555556,405.4479553222656,422.5063208007812,0.5402218227088451,108.90304467519124,16.774673284325896,32.06518364071172,0.8658527476908796,8.83372652633042,108.33025933928408,0.0
2021-12-11 13:50:00,3.5,15.0,20.7,21.0,6.8,4.497,1.235985,5.137,61.5862,0.0,11.333333333333332,246.22222222222223,0.11666666666666667,93.77777777777777,8.055555555555555,1021.6111111111111,41.22222222222222,-1.0,15.333333333333332,1.6111111111111112,407.6935735978752,418.47784063580394,0.6329490379357743,110.29429697521661,16.768380471838395,32.000748501093376,0.9347075806936974,9.498241874053653,111.28379330996066,0.0
2021-12-11 14:00:00,3.5,15.1,20.3,21.0,6.9,4.504,1.24241,5.1568,61.619499999999995,0.0,11.0,246.33333333333334,0.09999999999999998,93.66666666666667,8.333333333333332,1021.6666666666666,38.333333333333336,-1.0,15.0,1.6666666666666665,409.9727193196615,416.73010746396824,0.5013502714324132,113.69997685793427,16.744082567355054,31.939490944221195,0.8246722147020243,9.76784382558812,111.94240883412336,0.0
2021-12-11 14:10:00,3.6,15.1,21.0,21.0,7.0,4.453,1.2258499999999999,5.1667000000000005,61.6386,0.0,10.666666666666666,246.44444444444446,0.08333333333333331,93.55555555555556,8.61111111111111,1021.7222222222222,35.44444444444444,-1.0,14.666666666666666,1.7222222222222223,408.6516471845254,420.9050636800131,0.5877020391081013,116.71356115179546,16.69998475209468,31.93526485556263,0.747050314800719,9.90445598532251,109.0316814825629,0.0
2021-12-11 14:20:00,3.6,15.1,21.7,21.0,7.0,4.489,1.32309,4.785,61.6014,0.0,10.333333333333332,246.55555555555554,0.06666666666666665,93.44444444444444,8.88888888888889,1021.7777777777778,32.55555555555556,-1.0,14.333333333333332,1.7777777777777777,413.73739105224615,422.09225799560545,0.587673709224173,114.99252854384945,16.681768239554714,31.95025553827232,0.8201001859308972,10.33518318521101,110.34634826573946,0.0
2021-12-11 14:30:00,3.6,15.1,21.2,21.0,7.0,4.463,1.2775,4.745900000000001,61.6496,0.0,10.0,246.66666666666666,0.04999999999999999,93.33333333333333,9.166666666666666,1021.8333333333334,29.666666666666664,-1.0,14.0,1.8333333333333333,407.6085033478134,418.341087169428,0.6613119339648276,107.19654365173169,16.67916809787858,31.939038954966485,0.9109797836899084,11.516898790187081,113.50043441362973,0.0
2021-12-11 14:40:00,3.6,15.1,20.2,21.0,6.9,4.477,1.348655,4.3468,61.6669,0.0,9.666666666666666,246.77777777777777,0.033333333333333326,93.22222222222223,9.444444444444443,1021.8888888888889,26.77777777777778,-1.0,13.666666666666666,1.8888888888888888,405.42437540690105,419.94015614827475,0.6227468155046642,113.46529817117809,16.652518413080337,31.914068000599492,0.9947021673291416,11.961925917506893,105.90588884536828,0.0
2021-12-11 14:50:00,3.7,15.1,20.7,21.0,7.0,4.494,1.80474,4.0161999999999995,61.678399999999996,0.0,9.333333333333332,246.88888888888889,0.016666666666666663,93.11111111111111,9.722222222222221,1021.9444444444445,23.888888888888886,-1.0,13.333333333333332,1.9444444444444444,409.02634559368266,425.0145778156149,0.7422153802611733,115.74889118992003,16.623754416859082,31.906363807290283,1.0847324414172415,12.180855771538901,111.44264500957425,0.0
2021-12-11 15:00:00,3.7,15.1,21.6,21.0,7.0,4.481,1.45499,4.2262,61.7891,0.0,9.0,247.0,0.0,93.0,10.0,1022.0,21.0,-1.0,13.0,2.0,409.06033070882165,421.2557283528646,0.6498447783729114,109.28289791064074,16.578174060993952,31.94077314317563,1.1112158974163278,12.572820584464207,111.35962862090203,0.0
2021-12-11 15:10:00,3.8,15.1,21.5,20.9,7.1,4.47,1.309405,4.2014,61.8408,-0.27777777777777773,9.0,243.27777777777777,0.0,93.16666666666667,9.555555555555555,1022.2777777777778,21.88888888888889,-1.2777777777777777,13.277777777777779,1.9444444444444444,409.33684121669023,426.94283668254985,0.6135290974134443,109.70137630247127,16.574544739750145,31.960633742337848,0.8833265905764144,13.78071464654416,113.99992385088387,0.0
2021-12-11 15:20:00,3.8,15.2,20.7,20.9,7.1,4.485,1.291,3.9262,61.861799999999995,-0.5555555555555555,9.0,239.55555555555554,0.0,93.33333333333333,9.11111111111111,1022.5555555555555,22.77777777777778,-1.5555555555555554,13.555555555555555,1.8888888888888888,406.6905116780599,420.1724202789657,0.6659961106102009,115.23027500669835,16.507034398580004,32.00657594292851,0.9174043324707591,14.236503790596785,109.45502648693021,0.0
2021-12-11 15:30:00,3.6,15.1,20.3,20.9,7.0,4.49,1.9780950000000002,3.5976,61.8639,-0.8333333333333333,9.0,235.83333333333334,0.0,93.5,8.666666666666666,1022.8333333333334,23.666666666666668,-1.8333333333333333,13.833333333333334,1.8333333333333333,410.2885379203709,425.720622660319,0.7238293253937683,109.91350500979665,16.452758668317635,32.07972995779609,0.9775752460232562,14.525229249943447,112.36109646296097,0.0
2021-12-11 15:40:00,3.6,15.0,21.0,20.9,6.9,4.504,2.04575,3.5302999999999995,61.9062,-1.111111111111111,9.0,232.11111111111111,0.0,93.66666666666667,8.222222222222221,1023.1111111111111,24.555555555555557,-2.1111111111111107,14.11111111111111,1.7777777777777777,412.92560933430985,427.1193636313252,0.8700486785661703,109.06170636473402,16.41744843095036,32.14641631196447,1.1373795792477277,14.612383403589496,113.42072485304148,0.0
2021-12-11 15:50:00,3.5,15.0,21.6,20.9,6.9,4.473,4.394185,3.5731,61.967200000000005,-1.3888888888888888,9.0,228.38888888888889,0.0,93.83333333333333,7.777777777777778,1023.3888888888889,25.444444444444443,-2.388888888888889,14.38888888888889,1.7222222222222223,410.9568048236014,431.23988667805986,1.0133614543787504,112.88554709051962,16.407544858576887,32.22933842588953,1.2065317394672814,14.478663279915935,111.46346196427858,0.0
2021-12-11 16:00:00,3.5,15.0,21.3,20.9,6.8,4.499,3.368265,3.9588,62.033899999999996,-1.6666666666666665,9.0,224.66666666666666,0.0,94.0,7.333333333333334,1023.6666666666666,26.333333333333332,-2.6666666666666665,14.666666666666666,1.6666666666666667,413.5276135394217,428.22462082786126,0.9316353631120616,109.16094591367043,16.350056631443863,32.36189446691739,1.3712195455337648,14.701892269371593,112.93600154553431,0.0
2021-12-11 16:10:00,3.6,15.0,20.3,20.9,6.9,4.484,1.91219,4.2335,62.048,-1.9444444444444442,9.0,220.94444444444446,0.0,94.16666666666667,6.888888888888889,1023.9444444444445,27.22222222222222,-2.944444444444444,14.944444444444445,1.6111111111111112,408.9387573101877,425.2912724882981,0.8989851118784167,109.20886853816145,16.338344450212468,32.558715969559834,1.295251948225633,14.005284822404722,109.05878995582881,0.0
2021-12-11 16:20:00,3.5,15.0,20.6,20.9,6.9,4.481,2.66575,4.1301000000000005,62.005399999999995,-2.222222222222222,9.0,217.22222222222223,0.0,94.33333333333333,6.444444444444445,1024.2222222222222,28.11111111111111,-3.222222222222222,15.222222222222221,1.5555555555555556,411.53443125406903,425.4972466023763,1.1679055223340369,116.12876673790022,16.316616768325115,32.82232041655287,1.313646421725467,12.433009553575246,113.81570949080302,0.0
2021-12-11 16:30:00,3.4,15.0,21.4,20.9,6.8,4.506,2.8995699999999998,4.144,61.9593,-2.5,9.0,213.5,0.0,94.5,6.0,1024.5,29.0,-3.5,15.5,1.5,414.92968668269015,425.07551941268747,1.074808575728182,108.19881780592061,16.267040811958957,33.08938173682003,1.6271944027987577,10.941927678329124,119.38018539471814,0.0
2021-12-11 16:40:00,3.2,14.9,21.7,20.9,6.7,4.474,2.07361,4.1406,61.974199999999996,-2.7777777777777777,9.0,209.77777777777777,0.0,94.66666666666667,5.555555555555555,1024.7777777777778,29.88888888888889,-3.7777777777777777,15.777777777777779,1.4444444444444444,418.1552461751302,425.41858886718745,0.9533939410704004,105.76293301404533,16.241991837927177,33.30735280128522,1.3387035373577292,9.84375422545072,108.12005081392276,0.0
2021-12-11 16:50:00,3.1,14.9,21.0,20.9,6.6,4.477,1.977465,4.1152,61.9913,-3.0555555555555554,9.0,206.05555555555554,0.0,94.83333333333333,5.111111111111112,1025.0555555555557,30.77777777777778,-4.055555555555555,16.055555555555557,1.3888888888888888,419.5676063976069,430.2859648886494,0.8602510866977401,107.6929509269585,16.235207247545492,33.467231368048715,1.3747429664643471,9.337325078538582,111.81123738046419,0.0
2021-12-11 17:00:00,3.2,14.9,20.3,20.9,6.6,4.488,1.9774349999999998,4.0424999999999995,62.030499999999996,-3.333333333333333,9.0,202.33333333333334,0.0,95.0,4.666666666666667,1025.3333333333333,31.666666666666664,-4.333333333333333,16.333333333333332,1.3333333333333335,417.3211238606771,430.977496544849,0.901625346048067,109.50080168061336,16.206050243916486,33.59841012426689,1.198166853970727,9.35039635216449,114.64252093018786,0.0
2021-12-11 17:10:00,3.1,14.9,20.6,20.9,6.6,4.474,2.32773,4.0598,62.5048,-3.6111111111111107,9.0,198.61111111111111,0.0,95.16666666666667,4.222222222222222,1025.611111111111,32.55555555555556,-4.611111111111111,16.61111111111111,1.2777777777777777,416.34874772696656,433.6620758056641,0.9391032357522324,110.6823478539246,16.182950462459843,33.701864562923625,1.337499564982067,9.774398317444795,109.11667864589367,0.0
2021-12-11 17:20:00,2.9,14.8,21.3,20.9,6.4,4.465,2.191465,4.0298,62.84400000000001,-3.8888888888888884,9.0,194.88888888888889,0.0,95.33333333333333,3.7777777777777777,1025.888888888889,33.44444444444444,-4.888888888888888,16.88888888888889,1.2222222222222223,414.8823590087891,426.63846946277835,0.9533812620596024,114.33310707717291,16.12568553003214,33.78305231848679,1.2957752291984477,9.814765228982699,112.27943938928809,0.0
2021-12-11 17:30:00,2.9,14.8,21.7,20.9,6.4,4.457,2.34922,4.0945,62.9828,-4.166666666666666,9.0,191.16666666666666,0.0,95.5,3.333333333333334,1026.1666666666667,34.33333333333333,-5.166666666666666,17.166666666666664,1.1666666666666667,413.4574987792968,425.0219072469075,0.985080126288247,111.01300772758528,16.088200804985174,33.85975139951975,1.360928924188102,9.498277531559184,111.73388332927296,0.0
2021-12-11 17:40:00,2.9,14.8,21.1,20.9,6.3,4.468,2.586615,3.8156999999999996,63.021,-4.444444444444444,9.0,187.44444444444446,0.0,95.66666666666667,2.8888888888888893,1026.4444444444443,35.22222222222222,-5.444444444444444,17.444444444444443,1.1111111111111112,408.65778942590475,427.6793926130023,0.924188204166916,110.6566656321725,16.059097918763673,33.948791778370484,1.3445558556223993,9.023869961345262,112.55406491726805,0.0
2021-12-11 17:50:00,2.8,14.8,20.3,20.9,6.3,4.511,3.61875,3.7360999999999995,63.0484,-4.722222222222221,9.0,183.72222222222223,0.0,95.83333333333333,2.4444444444444446,1026.7222222222222,36.111111111111114,-5.722222222222221,17.72222222222222,1.0555555555555556,409.9478315226237,421.52006808226133,1.025884519096485,109.54743293589793,16.0612116051259,34.00597685970156,1.3242697019159457,8.672157888358594,112.79142600668351,0.0
2021-12-11 18:00:00,2.7,14.7,20.6,20.9,6.3,4.465,4.151705,3.5437,63.0859,-5.0,9.0,180.0,0.0,96.0,2.0,1027.0,37.0,-6.0,18.0,1.0,419.47906688120173,423.2316980997722,1.0301541412095567,117.11273490970419,16.056227485742944,34.03042241392836,1.4933501104042355,8.458427950972219,108.98533364398331,0.0
2021-12-11 18:10:00,2.7,14.7,21.4,20.9,6.2,4.473,4.42,3.5397999999999996,63.151199999999996,-5.055555555555555,9.0,179.5,0.0,95.88888888888889,2.0,1027.111111111111,40.5,-6.0,18.055555555555557,1.0,423.1476344807943,424.73212759785275,1.3536101233790823,108.09799049614514,16.051844779030752,34.03297962221048,1.6707322547159627,8.400995597893235,110.25493848509707,0.0
2021-12-11 18:20:00,2.7,14.7,21.7,20.8,6.2,4.476,3.34616,3.9278999999999997,63.2343,-5.111111111111111,9.0,179.0,0.0,95.77777777777777,2.0,1027.2222222222222,44.0,-6.0,18.11111111111111,1.0,423.83890716903505,421.7735370890299,1.3163146685240632,106.39962463702186,16.031836126402947,34.0360816363965,1.7083186311843033,8.416428357975631,113.00100899496995,0.0
2021-12-11 18:30:00,2.8,14.7,21.2,20.8,6.2,4.48,3.166705,3.9604999999999997,63.2367,-5.166666666666667,9.0,178.5,0.0,95.66666666666667,2.0,1027.3333333333333,47.5,-6.0,18.166666666666668,1.0,421.08189412434893,420.7518744317416,1.2469377905079875,105.47225981653074,16.051406961645785,34.04207994310196,1.5971245617768859,8.52061348998614,107.6132694125849,0.0
2021-12-11 18:40:00,2.8,14.7,20.3,20.8,6.2,4.504,8.787375,3.6406,63.1318,-5.222222222222222,9.0,178.0,0.0,95.55555555555556,2.0,1027.4444444444443,51.0,-6.0,18.22222222222222,1.0,420.9441080729167,424.82207488312116,1.1549720421669174,114.1390929098183,16.105451668723155,34.02622353494504,1.68495293210792,8.87609274233802,111.98429502260885,0.0
2021-12-11 18:50:00,2.9,14.7,20.3,20.8,6.2,4.508,5.948925,3.2826,63.1136,-5.277777777777778,9.0,177.5,0.0,95.44444444444444,2.0,1027.5555555555557,54.5,-6.0,18.27777777777778,1.0,421.3854502360026,423.1876897176106,1.5765909510379459,114.65339003848491,16.106928765356205,33.99048609254051,1.9687704412916958,9.339949985008456,111.4355024001558,0.0
2021-12-11 19:00:00,2.8,14.7,20.9,20.8,6.3,4.471,4.34067,3.4302,63.1145,-5.333333333333333,9.0,177.0,0.0,95.33333333333333,2.0,1027.6666666666667,58.0,-6.0,18.333333333333332,1.0,424.3937134911548,432.6344861541397,1.6508721976192657,116.74373273364567,16.077848298401484,34.02032478030792,2.2236122110199794,9.901531179826812,110.20459580911756,0.0
2021-12-11 19:10:00,2.9,14.7,21.6,20.8,6.3,4.491,4.456395,3.47,62.7211,-5.388888888888889,9.0,176.5,0.0,95.22222222222223,2.0,1027.7777777777778,61.5,-6.0,18.38888888888889,1.0,421.2876604207357,431.1375481441103,1.5815072005313668,107.03837822326832,16.052920802164884,34.05954288439562,2.134647334207923,10.743188190136925,108.93559839733575,0.0
2021-12-11 19:20:00,3.0,14.8,21.7,20.8,6.3,4.498,4.208315,3.7189,62.500699999999995,-5.444444444444445,9.0,176.0,0.0,95.11111111111111,2.0,1027.888888888889,65.0,-6.0,18.444444444444443,1.0,423.15971434845324,433.44084859212245,1.4682054342960906,104.30047166339423,16.04827892190319,34.07736087087857,2.086216226927305,10.812703999718703,110.84535118534068,0.0
2021-12-11 19:30:00,3.0,14.8,20.9,20.9,6.4,4.488,3.973845,3.9016999999999995,62.388,-5.5,9.0,175.5,0.0,95.0,2.0,1028.0,68.5,-6.0,18.5,1.0,422.1042766316732,430.1531848249764,1.4947101905420002,107.87340506559038,16.02754393001061,34.073236505432995,2.0091160718734655,10.385367548640838,111.261265862244,0.0
2021-12-11 19:40:00,2.9,14.7,20.3,20.8,6.3,4.475,4.230085,4.0316,62.303700000000006,-5.555555555555555,9.0,175.0,0.0,94.88888888888889,2.0,1028.111111111111,72.0,-6.0,18.555555555555557,1.0,422.3939906574118,428.4078879801432,1.5171087628501956,111.07277300861597,16.00219851359136,34.08374459207395,1.9666447522579613,9.986089513476959,108.92495020376086,0.0
2021-12-11 19:50:00,2.9,14.7,20.4,20.8,6.3,4.499,4.72832,4.022,62.2331,-5.611111111111111,9.0,174.5,0.0,94.77777777777777,2.0,1028.2222222222222,75.5,-6.0,18.61111111111111,1.0,425.6477838134766,429.2090128054564,1.460657097816804,115.32712098611951,15.993195656787204,34.12307539072414,2.1430316455687506,9.797500289981649,109.51869841947394,0.0
2021-12-11 20:00:00,2.7,14.7,21.1,20.8,6.2,4.512,4.80758,3.6409,62.1287,-5.666666666666667,9.0,174.0,0.0,94.66666666666667,2.0,1028.3333333333333,79.0,-6.0,18.666666666666668,1.0,423.4130128005455,427.2444500732422,1.6575301055955347,110.69128975604215,16.01253534758832,34.16353718956985,2.1491538703677344,9.918170645950877,113.61416994321144,0.0
2021-12-11 20:10:00,2.9,14.7,21.7,20.8,6.3,4.485,4.55805,3.8141,62.3895,-5.722222222222222,9.0,173.5,0.0,94.55555555555556,2.0,1028.4444444444443,82.5,-6.0,18.72222222222222,1.0,425.7571082560222,430.8076868166869,1.5921606474677048,106.8047469275954,16.02444459419466,34.158680843310165,2.0939149445463707,9.937736416294076,110.96284492341813,0.0
2021-12-11 20:20:00,2.9,14.8,21.4,20.8,6.4,4.471,5.0466549999999994,4.0304,62.87480000000001,-5.777777777777778,9.0,173.0,0.0,94.44444444444444,2.0,1028.5555555555557,86.0,-6.0,18.77777777777778,1.0,421.1243251897001,424.36328857421876,1.5490517568318858,111.25953438365528,16.016708028653248,34.14647779906537,2.1742454619899307,9.935313795703953,112.119924791627,0.0
2021-12-11 20:30:00,3.0,14.8,20.6,20.8,6.4,4.516,4.682195,3.6041,63.0338,-5.833333333333333,9.0,172.5,0.0,94.33333333333333,2.0,1028.6666666666667,89.5,-6.0,18.833333333333332,1.0,424.4752366129557,431.0102460225423,1.6565513502810636,115.4540762400223,16.022011678878872,34.15269387983333,2.180498888105322,10.360121266074099,107.40428341299801,0.0
2021-12-11 20:40:00,3.0,14.8,20.2,20.8,6.4,4.487,4.500895,3.3433,63.1078,-5.888888888888889,9.0,172.0,0.0,94.22222222222223,2.0,1028.7777777777778,93.0,-6.0,18.88888888888889,1.0,426.256628263627,433.7631783391142,1.6374996499456256,113.36500485285526,15.987516899782387,34.186985746588405,2.292186714057195,12.80052840345997,110.70791288925429,0.0
2021-12-11 20:50:00,3.0,14.7,20.8,20.8,6.4,4.48,5.06593,3.3857999999999997,63.179100000000005,-5.944444444444445,9.0,171.5,0.0,94.11111111111111,2.0,1028.888888888889,96.5,-6.0,18.944444444444443,1.0,425.8585609944661,434.61713267008463,1.7086801090078836,107.52173856444278,15.981990019507327,34.232288355207714,2.410931254096624,13.55810339025185,114.54558874981551,0.0
2021-12-11 21:00:00,3.1,14.8,21.5,20.8,6.4,4.472,5.033745000000001,3.3676000000000004,63.236000000000004,-6.0,9.0,171.0,0.0,94.0,2.0,1029.0,100.0,-6.0,19.0,1.0,425.34378076312186,431.8904240470097,1.824236335131408,109.49021205277093,15.961861800824181,34.27493169644458,2.3744653846247723,12.76632244937164,110.68390694871462,0.0
2021-12-11 21:10:00,3.1,14.8,21.7,20.8,6.4,4.461,5.07888,3.219,63.2715,-5.777777777777778,8.833333333333334,172.05555555555554,0.005555555555555556,94.22222222222223,2.4444444444444446,1028.9444444444443,100.0,-5.833333333333333,18.5,1.0,428.7387434895833,436.30896123776495,1.8579966844811948,108.02397223413327,15.972014547714405,34.320000129635055,2.2791175476406926,11.341964059765056,109.21808387368412,0.0
2021-12-11 21:20:00,3.0,14.8,20.9,20.8,6.4,4.482,5.25216,3.3217,63.33540000000001,-5.555555555555555,8.666666666666666,173.11111111111111,0.011111111111111112,94.44444444444444,2.888888888888889,1028.888888888889,100.0,-5.666666666666667,18.0,1.0,431.66533558111075,430.1981388346354,1.776893883515886,110.19166273925264,15.956262038629607,34.348337257622326,2.396703691920318,10.15070150989597,114.05250575221865,0.0
2021-12-11 21:30:00,3.0,14.8,20.2,20.8,6.4,4.472,5.41522,3.2024,63.3421,-5.333333333333333,8.5,174.16666666666666,0.01666666666666667,94.66666666666667,3.333333333333333,1028.8333333333333,100.0,-5.5,17.5,1.0,429.29666920979815,428.365382700953,1.773800724482132,112.59105094974325,15.95323448345486,34.36516536992822,2.347168703564143,9.714441787671234,113.98962769050384,0.0
2021-12-11 21:40:00,2.9,14.7,20.5,20.8,6.3,4.503,5.524175,3.1543,63.3473,-5.111111111111111,8.333333333333334,175.22222222222223,0.022222222222222223,94.88888888888889,3.7777777777777777,1028.7777777777778,100.0,-5.333333333333333,17.0,1.0,423.8289709858511,429.8737106323242,1.7731847388259436,111.409517793386,15.956393679899012,34.370193920566535,2.4984526004326546,9.824614509350836,106.47564405430508,0.0
2021-12-11 21:50:00,2.9,14.7,21.1,20.8,6.3,4.487,5.242414999999999,2.8715,63.35360000000001,-4.888888888888889,8.166666666666666,176.27777777777777,0.02777777777777778,95.11111111111111,4.222222222222222,1028.7222222222222,100.0,-5.166666666666667,16.5,1.0,422.6877819824219,429.1782262131263,1.8452717450985126,108.32807331602453,15.940324232241528,34.36793739103328,2.458951735307941,9.814658054658922,110.69257850409902,0.0
2021-12-11 22:00:00,2.8,14.7,21.7,20.8,6.2,4.481,5.344865,3.0617,63.4298,-4.666666666666667,8.0,177.33333333333334,0.03333333333333334,95.33333333333333,4.666666666666666,1028.6666666666667,100.0,-5.0,16.0,1.0,426.3690008369534,427.36961622216234,1.836461133785167,112.33372673013116,15.923012404334074,34.37617292382623,2.43203503953535,9.565539729258436,109.91173500966218,0.0
2021-12-11 22:10:00,2.9,14.7,21.6,20.8,6.3,4.483,5.611375000000001,3.2186,63.3559,-4.444444444444445,7.833333333333333,178.38888888888889,0.038888888888888896,95.55555555555556,5.111111111111111,1028.611111111111,100.0,-4.833333333333333,15.5,1.0,426.9241577148438,429.4915855916341,1.906917259538241,106.86973259273896,15.899671963729428,34.4105812040426,2.494034329666256,9.387618299204076,111.92210780795685,0.0
2021-12-11 22:20:00,2.9,14.7,20.8,20.8,6.3,4.486,5.4901800000000005,3.1249000000000002,63.43679999999999,-4.222222222222222,7.666666666666666,179.44444444444446,0.044444444444444446,95.77777777777777,5.555555555555555,1028.5555555555557,100.0,-4.666666666666666,15.0,1.0,429.84314160577185,432.87375416372015,1.9205351842022211,114.06640288099732,15.880312956605255,34.46180802846359,2.496905648412004,9.440565491153695,109.68589360792085,0.0
2021-12-11 22:30:00,2.8,14.7,20.3,20.8,6.3,4.493,5.7960650000000005,3.0151,63.4375,-4.0,7.5,180.5,0.05,96.0,6.0,1028.5,100.0,-4.5,14.5,1.0,432.2935958862305,430.74770996093747,1.8645612987623377,108.18514371796516,15.866039072079847,34.51050181340363,2.5088576654795203,9.708551661873942,109.55009670990334,0.0
2021-12-11 22:40:00,2.8,14.7,20.5,20.8,6.2,4.488,5.745455,3.1986999999999997,63.5082,-3.7777777777777777,7.333333333333333,181.55555555555554,0.05555555555555556,96.22222222222223,6.444444444444445,1028.4444444444443,100.0,-4.333333333333333,14.0,1.0,433.0153966092515,433.83036829104367,1.9367893064695565,111.23678207871603,15.871942273910435,34.52000533583474,2.5479730832543077,9.829103610071085,108.02871188190697,0.0
2021-12-11 22:50:00,2.7,14.6,21.1,20.8,6.1,4.483,6.687990000000001,3.2344999999999997,63.5145,-3.555555555555556,7.166666666666666,182.61111111111111,0.061111111111111116,96.44444444444444,6.888888888888888,1028.388888888889,100.0,-4.166666666666666,13.5,1.0,435.205168762207,434.16577223503725,2.316251537375531,113.53508845420882,15.860973830627183,34.554625792530295,2.8158362813857987,10.015499252895852,108.32891763223768,0.0
2021-12-11 23:00:00,2.7,14.6,21.7,20.8,6.2,4.498,7.642165,3.1032,63.4927,-3.3333333333333335,7.0,183.66666666666666,0.06666666666666668,96.66666666666667,7.333333333333333,1028.3333333333333,100.0,-4.0,13.0,1.0,436.2042537540128,438.45395100911463,2.5102322161197663,112.88620843251547,15.863582962246264,34.62237142422779,3.2344429656745346,10.291126996272029,114.75498958846269,0.0
2021-12-11 23:10:00,2.8,14.8,21.6,20.8,6.4,4.47,8.425035,3.1257,63.491200000000006,-3.111111111111111,6.833333333333333,184.72222222222223,0.07222222222222223,96.88888888888889,7.777777777777778,1028.2777777777778,100.0,-3.833333333333333,12.5,1.0,436.3797469075521,432.7023871831784,2.789094648307326,110.73358784756417,15.855703298978213,34.69626443787483,3.5081275873197675,10.416848996183967,110.18890500214141,0.0
2021-12-11 23:20:00,2.7,14.7,21.0,20.8,6.2,4.477,8.465075,2.9605,63.47529999999999,-2.888888888888889,6.666666666666666,185.77777777777777,0.07777777777777779,97.11111111111111,8.222222222222221,1028.2222222222222,100.0,-3.6666666666666665,12.0,1.0,433.4576710282249,426.9342344437522,3.0500974679127926,112.0412165287255,15.846746877519426,34.75777373092996,3.8603572192232485,10.470312967084896,111.5379941242024,0.0
2021-12-11 23:30:00,2.6,14.6,20.4,20.8,6.1,4.493,7.8349400000000005,2.8193,63.4812,-2.666666666666667,6.5,186.83333333333334,0.08333333333333334,97.33333333333333,8.666666666666666,1028.1666666666667,100.0,-3.5,11.5,1.0,437.8499783325195,429.1231096394857,3.1101566718257754,111.47374794221867,15.838905931219543,34.79158626674932,4.065220786824739,10.433241022562576,110.98027417522364,0.0
2021-12-11 23:40:00,2.8,14.7,20.3,20.8,6.2,4.499,8.363380000000001,2.8468,63.51950000000001,-2.4444444444444446,6.333333333333333,187.88888888888889,0.08888888888888889,97.55555555555556,9.11111111111111,1028.111111111111,100.0,-3.333333333333333,11.0,1.0,436.7229453216202,432.3869803628154,3.279048000001638,110.38176308820475,15.81278397794497,34.851231153348074,4.0652128710921875,10.37541360046904,111.74118260981672,0.0
2021-12-11 23:50:00,2.8,14.7,21.0,20.8,6.2,4.479,8.611464999999999,2.8843,63.572500000000005,-2.2222222222222223,6.166666666666666,188.94444444444446,0.09444444444444446,97.77777777777777,9.555555555555555,1028.0555555555557,100.0,-3.1666666666666665,10.5,1.0,438.02323170979815,435.12536774408255,3.277767569096075,109.11567414105949,15.821037383402807,34.88344202645081,4.2469976920731325,10.22203750338258,113.57847627003987,0.0
2021-12-12 00:00:00,3.1,14.6,21.6,20.8,6.2,4.457,9.050615,3.1329000000000002,63.6077,-2.0,6.0,190.0,0.1,98.0,10.0,1028.0,100.0,-3.0,10.0,1.0,438.8537775535145,439.0821667410313,3.314672837903944,109.5172662510845,15.81884291444121,34.90530610952,4.341997779055504,10.11500057831996,114.0898240431015,0.0
2021-12-12 00:10:00,2.6,14.6,21.6,20.8,6.0,4.482,10.083855,3.3308,63.2726,-2.1666666666666665,6.0,189.0,0.09444444444444446,97.94444444444444,9.444444444444445,1028.0555555555557,98.61111111111111,-3.111111111111111,10.166666666666666,1.0,437.01037363688147,438.40630777994795,3.426498558837815,114.01871399852516,15.794089268560464,34.94122156391036,4.342488802307743,10.079807325082985,113.8665300472712,0.0
2021-12-12 00:20:00,2.8,14.6,20.8,20.8,6.1,4.47,10.43272,3.1055,62.84740000000001,-2.3333333333333335,6.0,188.0,0.08888888888888889,97.88888888888889,8.88888888888889,1028.111111111111,97.22222222222223,-3.2222222222222223,10.333333333333334,1.0,433.80107078815325,436.1481736141512,3.582333391406442,118.41164597807631,15.797510775172777,34.989637864969545,4.383251393359933,10.171955133508154,113.26447973736262,0.0
2021-12-12 00:30:00,2.6,14.6,20.3,20.8,6.1,4.496,11.084285,3.0643000000000002,62.6253,-2.5,6.0,187.0,0.08333333333333334,97.83333333333333,8.333333333333334,1028.1666666666667,95.83333333333333,-3.3333333333333335,10.5,1.0,436.124885965983,440.77560648600263,3.726185981163197,116.2354036706181,15.793525948012618,34.987774018217614,4.904933177077838,10.166684823063134,109.8214298588812,0.0
2021-12-12 00:40:00,2.6,14.6,20.4,20.8,6.2,4.495,10.021845,3.199,62.5307,-2.666666666666667,6.0,186.0,0.07777777777777778,97.77777777777777,7.777777777777779,1028.2222222222222,94.44444444444444,-3.4444444444444446,10.666666666666666,1.0,436.54172844546963,440.6383826314992,3.7552954331899087,106.85081044558078,15.769932601950263,35.0035930177721,4.886650064341766,10.117173942549753,106.13395779992227,0.0
2021-12-12 00:50:00,2.6,14.6,21.1,20.8,6.1,4.484,10.207510000000001,3.0633000000000004,62.477599999999995,-2.8333333333333335,6.0,185.0,0.07222222222222223,97.72222222222223,7.222222222222222,1028.2777777777778,93.05555555555556,-3.5555555555555554,10.833333333333334,1.0,439.8029816691081,437.83778717041014,3.867265482258662,106.92585472494868,15.771233946428461,35.015901174706926,4.809421073029943,10.084568674604771,109.73902599938171,0.0
2021-12-12 01:00:00,2.9,14.6,21.6,20.8,6.1,4.491,10.212399999999999,3.0291,62.46509999999999,-3.0,6.0,184.0,0.06666666666666667,97.66666666666667,6.666666666666667,1028.3333333333333,91.66666666666667,-3.6666666666666665,11.0,1.0,438.4219990662323,440.2775368245443,3.714584354714485,108.55846112504517,15.777920650008033,34.982239882259044,4.839518614448396,10.043227500161208,108.91765526054942,0.0
2021-12-12 01:10:00,2.9,14.6,21.7,20.8,6.2,4.482,10.504845,3.0564,62.4808,-3.166666666666667,6.0,183.0,0.06111111111111111,97.61111111111111,6.111111111111112,1028.388888888889,90.27777777777777,-3.7777777777777777,11.166666666666666,1.0,435.62657517707214,435.15537214257245,3.9913566072781883,105.39256367074567,15.773832368231089,34.95549748803263,4.996059196843939,10.006543524278758,111.97981683741855,0.0
2021-12-12 01:20:00,2.4,14.6,20.8,20.8,6.0,4.494,11.056265,3.0789,62.4969,-3.3333333333333335,6.0,182.0,0.05555555555555556,97.55555555555556,5.555555555555556,1028.4444444444443,88.88888888888889,-3.888888888888889,11.333333333333334,1.0,436.28274617513017,438.12063668437384,3.9452949545140994,108.98660912810071,15.772274545060714,34.96711483163349,5.2601977325967475,9.968236635579903,110.72914314054499,0.0
2021-12-12 01:30:00,2.4,14.5,20.2,20.7,6.0,4.488,10.79674,3.1713,62.513,-3.5,6.0,181.0,0.05,97.5,5.0,1028.5,87.5,-4.0,11.5,1.0,439.5900706674861,438.38894297281905,4.062215465320706,110.74043941303835,15.731040409540725,34.99911495812195,5.233853581692539,9.96974267824895,112.26516934023066,0.0
2021-12-12 01:40:00,2.8,14.7,20.5,20.7,6.3,4.485,10.64339,2.9645,62.4859,-3.666666666666667,6.0,180.0,0.044444444444444446,97.44444444444444,4.444444444444445,1028.5555555555557,86.11111111111111,-4.111111111111111,11.666666666666666,1.0,440.7249327596029,441.24292691987137,3.899928232680607,112.21331070679055,15.711043242653883,35.05395199554788,5.3162979695352455,10.002006401423007,109.51498569574733,0.0
2021-12-12 01:50:00,3.3,14.7,21.2,20.7,6.4,4.463,10.432255000000001,2.8747,62.486000000000004,-3.8333333333333335,6.0,179.0,0.03888888888888889,97.38888888888889,3.8888888888888893,1028.611111111111,84.72222222222223,-4.222222222222222,11.833333333333334,1.0,437.60757584845885,438.4171050008138,3.8430007277370173,105.76578655673958,15.707858639302227,35.05738628365899,5.011009860725727,10.005995322351401,111.26058087149582,0.0
2021-12-12 02:00:00,3.0,14.6,21.7,20.7,6.2,4.503,10.43554,2.8907,62.543600000000005,-4.0,6.0,178.0,0.033333333333333326,97.33333333333333,3.333333333333334,1028.6666666666667,83.33333333333334,-4.333333333333333,12.0,1.0,434.64568542480464,435.0051126203866,3.8033566245184103,104.68551851649742,15.691980500221252,35.0084158513775,5.051652986572288,9.920679239149148,110.40526748053772,0.0
2021-12-12 02:10:00,2.6,14.6,21.5,20.8,6.1,4.477,10.293375000000001,2.8646000000000003,62.569399999999995,-4.166666666666667,6.0,177.0,0.027777777777777776,97.27777777777777,2.7777777777777786,1028.7222222222222,81.94444444444444,-4.444444444444445,12.166666666666668,1.0,433.4265082348353,429.2429117838542,3.6529560159357253,110.07521461573023,15.694857665643855,34.938420104764944,4.975289583960495,9.802167573109859,112.15529475045068,0.0
2021-12-12 02:20:00,2.6,14.7,20.7,20.8,6.3,4.484,10.467425,2.9615,62.6063,-4.333333333333334,6.0,176.0,0.022222222222222213,97.22222222222223,2.222222222222223,1028.7777777777778,80.55555555555556,-4.555555555555555,12.333333333333334,1.0,435.48167643229164,438.6922162882487,3.790523962651269,113.96313544602044,15.65837747304453,34.90300164281985,4.851404412856883,9.710418609037237,112.36173330102262,0.0
2021-12-12 02:30:00,2.5,14.7,20.2,20.7,6.2,4.489,10.69336,2.7692,62.571000000000005,-4.5,6.0,175.0,0.016666666666666663,97.16666666666667,1.6666666666666679,1028.8333333333333,79.16666666666667,-4.666666666666666,12.5,1.0,438.457091594126,446.17477875106636,3.80538557229069,114.61323496220476,15.682559169375963,34.909078976474916,4.966147929517563,9.775015025866233,110.0176116148092,0.0
2021-12-12 02:40:00,2.7,14.5,20.8,20.7,6.0,4.477,10.974005,2.6384,62.5312,-4.666666666666667,6.0,174.0,0.011111111111111113,97.11111111111111,1.1111111111111125,1028.888888888889,77.77777777777777,-4.777777777777778,12.666666666666668,1.0,438.57067413330077,450.1600262451172,3.761938517309178,112.64881323582708,15.647199020574323,34.89309313563977,4.916729345146545,9.885316019219868,107.8966909953834,0.0
2021-12-12 02:50:00,2.3,14.5,21.5,20.7,5.8,4.489,10.425775,2.4519,62.5476,-4.833333333333334,6.0,173.0,0.00555555555555555,97.05555555555556,0.5555555555555571,1028.9444444444443,76.38888888888889,-4.888888888888889,12.833333333333334,1.0,444.8541937080471,451.49604042491694,4.0564482960795285,109.28758259487691,15.593961003540599,34.89573793939278,5.168873077974481,10.046937598724151,111.57049025260797,0.0
2021-12-12 03:00:00,2.4,14.5,21.8,20.7,5.9,4.488,10.70874,2.0526,62.6408,-5.0,6.0,172.0,0.0,97.0,0.0,1029.0,75.0,-5.0,13.0,1.0,444.2677546183269,450.87818374809177,3.8104881866234166,112.33135330501923,15.62074356356583,34.88801137967299,5.129277566934036,10.429571476063485,112.15708447213902,0.0
2021-12-12 03:10:00,2.4,14.5,21.2,20.7,5.9,4.474,11.144795,1.8598,62.7701,-4.944444444444445,6.0,171.83333333333334,0.0,96.94444444444444,0.1111111111111111,1029.0555555555557,74.0,-5.0,12.944444444444445,1.0,447.08441300315417,446.7886206054688,3.8488454705443083,106.82416900914941,15.609144122182986,34.82572948445035,5.177088064366141,11.026200253222623,112.24690730358921,0.0
2021-12-12 03:20:00,2.5,14.5,20.4,20.7,6.0,4.487,11.806595,2.0086,62.92659999999999,-4.888888888888889,6.0,171.66666666666666,0.0,96.88888888888889,0.2222222222222222,1029.111111111111,73.0,-5.0,12.88888888888889,1.0,440.4443330891927,444.66726703512256,4.08901637942104,107.5642912186876,15.5801810501659,34.75085545588348,5.348160390247733,11.396120210798447,108.90337178785248,0.0
2021-12-12 03:30:00,3.0,14.7,20.3,20.7,6.3,4.501,11.983635,1.9288999999999998,63.0256,-4.833333333333333,6.0,171.5,0.0,96.83333333333333,0.3333333333333333,1029.1666666666667,72.0,-5.0,12.833333333333334,1.0,436.15910692236895,448.3359452311198,4.020201072719811,107.44716247235314,15.549630598860272,34.69883305026987,5.471867208292255,11.295086880673123,111.29523784874523,0.0
2021-12-12 03:40:00,2.5,14.5,20.7,20.7,5.9,4.466,12.188525,1.9007999999999998,63.065599999999996,-4.777777777777778,6.0,171.33333333333334,0.0,96.77777777777777,0.4444444444444444,1029.2222222222222,71.0,-5.0,12.777777777777779,1.0,435.95145660400397,445.4442621972095,3.9419195098661435,110.23461277266681,15.520948509119325,34.664476819550245,5.626798284417492,10.743211495243223,111.44981106192378,0.0
2021-12-12 03:50:00,2.3,14.4,21.4,20.7,5.8,4.497,12.890039999999999,1.9969999999999999,63.03340000000001,-4.722222222222222,6.0,171.16666666666666,0.0,96.72222222222223,0.5555555555555556,1029.2777777777778,70.0,-5.0,12.722222222222221,1.0,437.5818339521035,448.86099680582686,4.135906018018722,107.43025858561198,15.504163959282266,34.6385610428503,5.781957035132047,10.123361973843332,109.80897893269858,0.0
2021-12-12 04:00:00,2.1,14.4,21.7,20.7,5.8,4.496,12.873145,2.0389,62.973800000000004,-4.666666666666667,6.0,171.0,0.0,96.66666666666667,0.6666666666666666,1029.3333333333333,69.0,-5.0,12.666666666666666,1.0,436.83180725097657,444.2295160192731,4.097411011417033,109.94775701813778,15.51575465557939,34.5999700379237,5.78554272833517,9.689730393118777,109.88107372908942,0.0
2021-12-12 04:10:00,2.2,14.4,21.4,20.7,5.8,4.469,12.858295000000002,1.9390999999999998,62.9485,-4.611111111111111,6.0,170.83333333333334,0.0,96.61111111111111,0.7777777777777778,1029.388888888889,68.0,-5.0,12.61111111111111,1.0,440.52322624820397,447.02448565603675,4.07286607524096,111.24365257651118,15.468096463693737,34.549481485226735,6.037959761538748,9.4560474820595,109.71987894844874,0.0
2021-12-12 04:20:00,2.2,14.4,20.7,20.7,5.7,4.469,13.353694999999998,1.7513999999999998,62.952999999999996,-4.555555555555555,6.0,170.66666666666666,0.0,96.55555555555556,0.8888888888888888,1029.4444444444443,67.0,-5.0,12.555555555555555,1.0,433.45393605550134,446.77317494710286,4.0097890508309595,110.14614610575013,15.41822221553932,34.51044754265392,5.837316653795835,9.437234887268584,110.9849028577643,0.0
