,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-12 04:30:00,1.9,14.3,20.1,20.7,5.5,4.489,13.365005,1.5259,62.9689,-4.5,6.0,170.5,0.0,96.5,1.0,1029.5,66.0,-5.0,12.5,1.0,435.40991451219577,444.1767411050029,4.276766075246078,107.31840948546673,15.397894040635752,34.45681924949258,5.88113595020973,9.664714346659386,109.52048465211513,0.0
2021-12-12 04:40:00,2.3,14.3,20.5,20.6,5.6,4.48,13.26719,1.4808,63.017100000000006,-4.444444444444445,6.0,170.33333333333334,0.0,96.44444444444444,1.1111111111111112,1029.5555555555557,65.0,-5.0,12.444444444444445,1.0,435.5348893229167,441.7962437737125,4.136265477460656,110.44643375482937,15.415937945290475,34.35519184888419,5.7873094430077545,9.79494661810708,107.58512315437618,0.0
2021-12-12 04:50:00,1.9,14.2,21.2,20.7,5.4,4.489,13.550365,1.4402000000000001,63.101200000000006,-4.388888888888889,6.0,170.16666666666666,0.0,96.38888888888889,1.222222222222222,1029.611111111111,64.0,-5.0,12.38888888888889,1.0,436.2548379586757,443.8053651936849,4.196061213811239,108.2965548324585,15.376664832540826,34.22951158502008,5.829802242834016,9.869888276622794,112.59430157591393,0.0
2021-12-12 05:00:00,2.0,14.3,21.8,20.7,5.6,4.468,13.699225000000002,1.6817,63.3165,-4.333333333333333,6.0,170.0,0.0,96.33333333333333,1.3333333333333333,1029.6666666666667,63.0,-5.0,12.333333333333334,1.0,441.0151190220625,447.1699167220894,4.028722975887147,112.84350266666736,15.347628707050603,34.12777415162426,5.586958051522573,9.952305198065979,112.0655623669813,0.0
2021-12-12 05:10:00,2.2,14.4,21.7,20.6,5.8,4.449,14.54204,1.6831,63.8112,-4.277777777777778,6.0,169.83333333333334,0.0,96.27777777777777,1.4444444444444444,1029.7222222222222,62.0,-5.0,12.277777777777779,1.0,444.39516026639393,449.96485455041636,4.236776067813238,112.47230733235676,15.348828503506331,34.10069947539076,5.901672606306561,10.073768956459174,112.68962120788919,0.0
2021-12-12 05:20:00,1.6,14.2,20.9,20.6,5.2,4.468,15.70181,1.8640999999999999,64.0525,-4.222222222222222,6.0,169.66666666666666,0.0,96.22222222222223,1.5555555555555556,1029.7777777777778,61.0,-5.0,12.222222222222221,1.0,446.5988373819987,450.00025065104165,4.1808564921085445,110.84014784473484,15.289847747107682,34.173019060253424,6.012039598704732,10.356276178656325,112.08078175000551,0.0
2021-12-12 05:30:00,2.2,14.3,20.2,20.6,5.5,4.475,16.099854999999998,1.9280000000000002,64.1458,-4.166666666666667,6.0,169.5,0.0,96.16666666666667,1.6666666666666665,1029.8333333333333,60.0,-5.0,12.166666666666666,1.0,449.63466074976424,445.2570921273067,4.253781897759033,110.83904147196624,15.280764701837873,34.35504884159498,6.264927502877295,10.880825933844356,115.37401726049218,0.0
2021-12-12 05:40:00,2.2,14.2,20.4,20.6,5.4,4.497,16.494475,2.1368,64.15520000000001,-4.111111111111111,6.0,169.33333333333334,0.0,96.11111111111111,1.7777777777777777,1029.888888888889,59.0,-5.0,12.11111111111111,1.0,449.0876614765737,441.88863724281043,4.2813507147158605,109.30585204366909,15.264561080851797,34.53958972866253,6.413065236880955,11.54304477872148,110.15494285023144,0.0
2021-12-12 05:50:00,1.6,14.2,20.9,20.7,5.4,4.468,16.598085,2.2843,64.0646,-4.055555555555555,6.0,169.16666666666666,0.0,96.05555555555556,1.8888888888888888,1029.9444444444443,58.0,-5.0,12.055555555555555,1.0,447.95735921223957,444.4982255045573,4.42102592032508,109.9352530099039,15.280966357349678,34.690669519995566,6.427119682899303,11.99924310751554,108.68803668372375,0.0
2021-12-12 06:00:00,1.3,14.1,21.5,20.6,5.2,4.462,16.87354,2.3125999999999998,63.971900000000005,-4.0,6.0,169.0,0.0,96.0,2.0,1030.0,57.0,-5.0,12.0,1.0,452.25910319010416,446.4528702308392,4.377743801841628,112.71648245127187,15.311440419665837,34.78241195204568,6.318654622519757,12.224787590840442,110.9957809456863,0.0
2021-12-12 06:10:00,1.5,14.2,21.7,20.6,5.4,4.458,17.107865,2.2783,63.903499999999994,-4.055555555555555,6.0,169.0,0.0,95.88888888888889,2.0,1030.0555555555557,55.05555555555556,-5.055555555555555,12.055555555555555,1.0,450.0364841469951,443.4292250569662,4.379878083265433,109.20500393948312,15.306387310782394,34.9111325202554,6.587753841594115,12.229989355028014,113.66221877017263,0.0
2021-12-12 06:20:00,1.6,14.2,21.8,20.6,5.2,4.45,17.487524999999998,2.3298,63.8669,-4.111111111111111,6.0,169.0,0.0,95.77777777777777,2.0,1030.111111111111,53.111111111111114,-5.111111111111111,12.11111111111111,1.0,449.72930887858075,444.1983424780835,4.499263683739355,111.98642770713332,15.29096292307148,35.08288489099276,6.696967836207589,11.705268508701,110.90710595233293,0.0
2021-12-12 06:30:00,1.9,14.3,21.3,20.6,5.5,4.461,17.059265,2.3291,63.8236,-4.166666666666667,6.0,169.0,0.0,95.66666666666667,2.0,1030.1666666666667,51.166666666666664,-5.166666666666667,12.166666666666666,1.0,444.9467542766703,441.6925913492839,4.367925564259459,107.7613265915779,15.302357745116712,35.19654922711648,6.731243607930544,10.904710940425678,108.98849337109066,0.0
2021-12-12 06:40:00,1.6,14.2,20.5,20.6,5.3,4.466,16.104775,2.1231999999999998,63.784400000000005,-4.222222222222222,6.0,169.0,0.0,95.55555555555556,2.0,1030.2222222222222,49.22222222222222,-5.222222222222222,12.222222222222221,1.0,441.2310934448243,444.45665745526895,4.158135772148768,108.30551659126067,15.30351516009724,35.24975296893362,6.6639276148235735,10.381148291496235,108.91044284238653,0.0
2021-12-12 06:50:00,1.8,14.3,20.3,20.6,5.6,4.477,16.218385,1.6875,63.8455,-4.277777777777778,6.0,169.0,0.0,95.44444444444444,2.0,1030.2777777777778,47.27777777777778,-5.277777777777778,12.277777777777779,1.0,441.53863217408633,445.2003066420281,4.123317760666885,110.83656003510211,15.28547492520284,35.25117730695649,6.44379673796185,10.055429125074614,110.71181762372032,0.0
2021-12-12 07:00:00,2.2,14.4,20.9,20.6,5.7,4.454,14.678395,1.4538,63.70029999999999,-4.333333333333333,6.0,169.0,0.0,95.33333333333333,2.0,1030.3333333333333,45.333333333333336,-5.333333333333333,12.333333333333334,1.0,441.5824533081055,441.09075846354165,4.100593513250351,110.1283817799886,15.267457515425601,35.2222720071825,6.482939577816571,9.846288010494856,109.05692209599381,0.0
2021-12-12 07:10:00,2.6,14.4,21.7,20.6,5.9,4.46,15.145019999999999,1.3862,63.38440000000001,-4.388888888888889,6.0,169.0,0.0,95.22222222222223,2.0,1030.388888888889,43.388888888888886,-5.388888888888889,12.38888888888889,1.0,445.32040958097616,443.321478895867,3.85591002974133,109.74518798073807,15.246360116597623,35.19462384983645,6.201493758939754,9.641952300421936,113.00295120734953,0.0
2021-12-12 07:20:00,2.3,14.4,21.7,20.6,5.7,4.453,15.263765000000001,1.411,63.31269999999999,-4.444444444444445,6.0,169.0,0.0,95.11111111111111,2.0,1030.4444444444443,41.44444444444444,-5.444444444444445,12.444444444444445,1.0,442.65581176757814,444.37323539295414,3.7863045243287496,112.73060831166929,15.236520961772252,35.105877969601735,6.371078374480123,9.340365979765767,111.59206561977581,0.0
2021-12-12 07:30:00,1.8,14.3,20.8,20.7,5.5,4.46,14.34658,1.3128,63.3178,-4.5,6.0,169.0,0.0,95.0,2.0,1030.5,39.5,-5.5,12.5,1.0,442.3302192705527,440.0239341227214,3.802210540448205,110.73557419340489,15.208969942674798,34.97918648638968,6.0390244865282785,9.135736916401966,109.43201059977214,0.0
2021-12-12 07:40:00,1.9,14.4,20.1,20.7,5.8,4.474,11.665040000000001,1.6178000000000001,63.327099999999994,-4.555555555555555,6.0,169.0,0.0,94.88888888888889,2.0,1030.5555555555557,37.55555555555556,-5.555555555555555,12.555555555555555,1.0,440.0335930168766,437.02995337475306,3.6301964282989503,109.92376674652098,15.219838511741766,34.89392628071671,5.4055478723305095,9.234503217093689,105.34721906069308,0.0
2021-12-12 07:50:00,2.4,14.4,20.7,20.7,5.8,4.47,8.45072,1.6152000000000002,63.27139999999999,-4.611111111111111,6.0,169.0,0.0,94.77777777777777,2.0,1030.611111111111,35.611111111111114,-5.611111111111111,12.61111111111111,1.0,439.53358500162756,441.31266947428384,2.9901201007056373,104.48451809317378,15.318465965588889,34.699768517812096,4.517152261336645,9.573913610776266,103.81371705373128,0.0
2021-12-12 08:00:00,2.0,14.3,21.3,20.7,5.5,4.461,7.244555,1.706,63.185900000000004,-4.666666666666667,6.0,169.0,0.0,94.66666666666667,2.0,1030.6666666666667,33.66666666666667,-5.666666666666667,12.666666666666666,1.0,439.6239490938735,444.2092301011359,2.6064501785895247,105.4132607499893,15.478461263489589,34.39434864076517,3.960483223981103,9.778048349261956,110.26672110110353,0.0
2021-12-12 08:10:00,1.2,14.1,21.8,20.6,5.1,4.475,7.191895,1.8766000000000003,63.5201,-4.722222222222222,6.0,169.0,0.0,94.55555555555556,2.0,1030.7222222222222,31.72222222222222,-5.722222222222222,12.722222222222221,1.0,440.1956723022461,436.1211247762044,2.503909755150477,109.7340303293864,15.636164022327142,34.11373950376349,3.6750337849565815,9.87159892914659,117.32641628761075,0.0
2021-12-12 08:20:00,1.3,14.1,21.3,20.6,5.1,4.459,6.0846350000000005,2.0578,63.814800000000005,-4.777777777777778,6.0,169.0,0.0,94.44444444444444,2.0,1030.7777777777778,29.77777777777778,-5.777777777777778,12.777777777777779,1.0,440.2333524085735,436.5166353107321,2.2481187943314427,108.64874616331974,15.922177407297038,33.79259732542739,3.1945752521760045,9.853143159925601,122.31196225376452,0.0
2021-12-12 08:30:00,1.8,14.2,20.7,20.6,5.3,4.457,5.2240850000000005,3.0397000000000003,64.7095,-4.833333333333333,6.0,169.0,0.0,94.33333333333333,2.0,1030.8333333333333,27.833333333333332,-5.833333333333333,12.833333333333334,1.0,435.7607894897461,435.6977387491862,1.8932706037550997,107.84298422387765,16.254176677068074,33.358333123524986,2.6150138878822324,9.561547145843505,137.33129161834717,0.0
2021-12-12 08:40:00,1.6,14.1,20.2,20.7,5.1,4.497,5.3858,4.639200000000001,63.8846,-4.888888888888889,6.0,169.0,0.0,94.22222222222223,2.0,1030.888888888889,25.88888888888889,-5.888888888888889,12.88888888888889,1.0,434.87060953776046,437.5153477495566,1.8131253196661081,113.94746071314407,16.665455776096064,32.82034717538262,2.4141912898875897,9.008212320629486,171.14016967945852,0.0
2021-12-12 08:50:00,1.3,14.0,20.3,20.7,4.8,4.467,4.94789,4.9657,61.153,-4.944444444444445,6.0,169.0,0.0,94.11111111111111,2.0,1030.9444444444443,23.944444444444443,-5.944444444444445,12.944444444444445,1.0,429.2509753137348,431.65571161379756,1.8895933071267135,110.31829797001208,17.004263315524085,32.329745415509755,2.2220195496957853,8.134180915140163,212.2528117650781,0.0
2021-12-12 09:00:00,1.1,14.1,20.9,20.7,4.9,4.462,4.50841,5.597099999999999,59.2598,-5.0,6.0,169.0,0.0,94.0,2.0,1031.0,22.0,-6.0,13.0,1.0,424.83116628011066,426.6911932373047,1.8136877616010818,111.79980370731678,17.303411750254657,32.0038591000724,1.9063350179303165,6.873081509029798,314.5163057307874,0.0
2021-12-12 09:10:00,1.5,14.3,21.6,20.8,5.4,4.472,4.181315,6.3443,58.110400000000006,-4.722222222222222,5.888888888888889,172.72222222222223,0.0,93.88888888888889,2.4444444444444446,1030.888888888889,24.666666666666668,-5.722222222222222,12.555555555555555,1.0,427.2565704170314,426.4719160934975,1.7006525456063493,110.23828723045392,17.601952984804488,31.79774389083776,1.7489324332293819,5.477380178823309,198.20568371336338,0.0
2021-12-12 09:20:00,1.8,14.4,21.8,20.9,5.4,4.473,4.114325,7.379,57.6025,-4.444444444444445,5.777777777777778,176.44444444444446,0.0,93.77777777777777,2.888888888888889,1030.7777777777778,27.333333333333336,-5.444444444444445,12.11111111111111,1.0,427.6995240275065,427.1658325616245,1.7039552816731782,110.62203307415807,17.953313897450766,31.68375479698181,1.6309809293349584,4.528521497249604,131.55907552083335,0.0
2021-12-12 09:30:00,1.9,14.4,21.3,21.0,5.4,4.468,4.16687,7.377,57.5739,-4.166666666666667,5.666666666666667,180.16666666666666,0.0,93.66666666666667,3.333333333333333,1030.6666666666667,30.0,-5.166666666666667,11.666666666666666,1.0,431.30097568205036,423.4121412150065,1.703834616033371,109.75038961054915,18.282921909720212,31.539909898682502,1.5884575437859625,3.8486318748549557,104.45051970056223,0.0
2021-12-12 09:40:00,1.6,14.4,20.4,21.1,5.4,4.461,4.401295,7.183199999999999,57.2159,-3.8888888888888893,5.555555555555555,183.88888888888889,0.0,93.55555555555556,3.7777777777777777,1030.5555555555557,32.66666666666667,-4.888888888888889,11.222222222222221,1.0,430.2339185587565,426.2382491328799,1.6793005448478762,112.92603201483603,18.614510708070746,31.309873780072746,1.640789585423335,3.435945687300742,101.88730130685926,0.0
2021-12-12 09:50:00,2.0,14.6,20.3,21.2,5.7,4.471,4.38909,7.425400000000001,57.303599999999996,-3.611111111111111,5.444444444444445,187.61111111111111,0.0,93.44444444444444,4.222222222222222,1030.4444444444443,35.333333333333336,-4.611111111111111,10.777777777777779,1.0,429.6795611747654,428.2278684243389,1.7238366086099106,109.9674852287163,18.95354600804,31.04649450436824,1.5290349618240264,3.242816948129632,113.0307635631669,0.0
2021-12-12 10:00:00,2.4,14.7,21.0,21.2,5.8,4.464,3.47754,8.2197,57.4813,-3.3333333333333335,5.333333333333333,191.33333333333334,0.0,93.33333333333333,4.666666666666666,1030.3333333333333,38.0,-4.333333333333334,10.333333333333334,1.0,430.79428721110025,431.46142430097206,1.5810173765683577,103.57681518748655,19.31845237414042,30.706792697906497,1.5026311987638474,3.231398905515671,109.11551829020182,0.0
2021-12-12 10:10:00,2.5,14.7,21.7,21.2,5.8,4.489,3.5968181818181817,7.575818181818182,56.876363636363635,-3.055555555555556,5.222222222222222,195.05555555555554,0.0,93.22222222222223,5.111111111111111,1030.2222222222222,40.66666666666667,-4.055555555555555,9.88888888888889,1.0,425.34824571280643,428.53353800455733,1.556493273973465,105.87238223102807,19.685150339105036,30.165971985833117,1.4142581805250065,3.310835994246316,131.8876657608808,0.0
2021-12-12 10:20:00,2.1,14.8,21.5,21.3,5.9,4.459,3.6133200000000003,6.498,57.3898,-2.777777777777778,5.111111111111111,198.77777777777777,0.0,93.11111111111111,5.555555555555555,1030.111111111111,43.333333333333336,-3.777777777777778,9.444444444444445,1.0,423.59351023356123,427.85068333768294,1.4504359770477828,110.94230224630925,19.92823952674866,29.022025779088334,1.3685808208584784,3.6021186482906336,121.60505241394044,0.0
2021-12-12 10:30:00,2.2,14.9,20.6,21.3,6.1,4.476,4.122870000000001,5.7033000000000005,58.575900000000004,-2.5,5.0,202.5,0.0,93.0,6.0,1030.0,46.0,-3.5,9.0,1.0,429.13623229629695,428.74368950153223,1.547210573213922,107.30483486067776,20.03933427810669,28.120819950642556,1.4850808962017803,4.352204943403686,81.81750681774764,0.0
2021-12-12 10:40:00,2.3,14.9,20.3,21.3,6.1,4.488,4.41329,5.5812,59.7436,-2.2222222222222223,4.888888888888889,206.22222222222223,0.0,92.88888888888889,6.444444444444445,1029.888888888889,48.66666666666667,-3.2222222222222223,8.555555555555555,1.0,419.6440331013997,429.10082244873047,1.5307648482447291,109.26742249052404,20.06218864440918,27.562124277750648,1.6168842900792757,5.304555284976959,98.53996775309244,0.0
2021-12-12 10:50:00,2.1,14.8,20.7,21.3,5.8,4.473,4.58277,5.7909,60.561800000000005,-1.9444444444444446,4.777777777777778,209.94444444444446,0.0,92.77777777777777,6.888888888888888,1029.7777777777778,51.333333333333336,-2.9444444444444446,8.11111111111111,1.0,419.64152169063175,429.3996964693618,1.6422582428704549,110.46742197737183,20.08064443906148,27.188991718292236,1.6419435171286263,6.087906914552052,110.8432853571574,0.0
2021-12-12 11:00:00,2.6,14.9,21.5,21.3,6.1,4.482,4.805625,5.6196,60.9504,-1.666666666666667,4.666666666666667,213.66666666666666,0.0,92.66666666666667,7.333333333333333,1029.6666666666667,54.0,-2.666666666666667,7.666666666666667,1.0,424.94497965494793,424.624762289113,1.6117093250509036,109.05951845115187,20.089421783005452,26.89682774128887,1.6696576572946236,6.73644526720047,111.35719435546358,0.0
2021-12-12 11:10:00,2.9,15.0,21.7,21.3,6.4,4.47,5.29731,5.7909,61.12050000000001,-1.3888888888888893,4.555555555555555,217.38888888888889,0.0,92.55555555555556,7.777777777777778,1029.5555555555557,56.66666666666667,-2.3888888888888893,7.222222222222222,1.0,423.52305495689654,429.80585886637374,1.7776455575564487,115.04122576481878,20.137921737035114,26.731797240575155,1.784503171443939,7.377813886006673,116.35453230539959,0.0
2021-12-12 11:20:00,2.9,15.0,20.7,21.3,6.3,4.465,5.500585,5.9076,61.2205,-1.1111111111111116,4.444444444444445,221.11111111111111,0.0,92.44444444444444,8.222222222222221,1029.4444444444443,59.333333333333336,-2.1111111111111116,6.777777777777778,1.0,423.92320231119794,425.30309149731164,1.8858030306787814,115.52454418570309,20.172815529451533,26.652417595480795,1.9048499816285687,8.05567603717416,126.29604471411407,0.0
2021-12-12 11:30:00,2.7,15.0,20.3,21.3,6.3,4.479,5.22439,5.7417,61.2247,-0.8333333333333339,4.333333333333334,224.83333333333334,0.0,92.33333333333333,8.666666666666666,1029.3333333333333,62.0,-1.833333333333334,6.333333333333334,1.0,425.56364954805923,423.80005605061854,1.9118736036382828,109.55976604526327,20.16256407101949,26.606281121571858,1.8538257912794749,8.6275022538503,114.60012405395507,0.0
2021-12-12 11:40:00,2.7,14.9,20.9,21.2,6.2,4.471,5.188219999999999,5.6524,61.208299999999994,-0.5555555555555562,4.222222222222222,228.55555555555554,0.0,92.22222222222223,9.11111111111111,1029.2222222222222,64.66666666666667,-1.5555555555555562,5.888888888888889,1.0,422.84984395345055,428.1531637888941,1.9421125989142112,107.12359334762486,20.220569225947063,26.568400017420448,1.943438978791237,9.018985689481099,121.57132397969562,0.0
2021-12-12 11:50:00,2.8,15.0,21.6,21.2,6.4,4.48,5.04906,5.6846000000000005,61.098400000000005,-0.27777777777777857,4.111111111111111,232.27777777777777,0.0,92.11111111111111,9.555555555555555,1029.111111111111,67.33333333333334,-1.2777777777777786,5.444444444444445,1.0,421.10428360511514,429.44194499750245,1.8919908689644376,109.90388403445313,20.24900267116094,26.467940119242265,1.8619857862709606,9.272150813738504,105.62804713319251,0.0
2021-12-12 12:00:00,2.9,14.9,21.6,21.1,6.3,4.48,5.16219,5.6746,61.048,0.0,4.0,236.0,0.0,92.0,10.0,1029.0,70.0,-1.0,5.0,1.0,425.3090627034505,425.08236494393185,1.776528664281813,109.69177372258935,20.256259002685546,26.324037853876753,1.8298384280999502,9.581375740369161,100.59674243927002,0.0
2021-12-12 12:10:00,2.9,14.9,20.6,21.1,6.4,4.467,5.461775,5.629,61.0693,0.05555555555555555,3.9444444444444446,235.55555555555554,0.0,92.33333333333333,9.444444444444445,1029.0,71.66666666666667,-0.8888888888888888,4.944444444444445,1.0,425.8106316437119,427.9430208613955,1.834779482770101,110.87664663950602,20.256603050231934,26.197632967631023,1.929778750538826,9.792597392400106,103.65555089314778,0.0
2021-12-12 12:20:00,3.1,14.9,20.3,21.1,6.5,4.486,5.296485,5.57,61.1087,0.1111111111111111,3.888888888888889,235.11111111111111,0.0,92.66666666666667,8.88888888888889,1029.0,73.33333333333333,-0.7777777777777778,4.888888888888889,1.0,424.2103765378053,433.2703517659505,1.7917121693239373,105.50247236801405,20.195067698807367,26.118703684025565,1.909869988052185,9.92806610557319,102.19430150780974,0.0
2021-12-12 12:30:00,3.0,15.0,21.1,21.1,6.5,4.477,5.14545,5.5603,61.1792,0.16666666666666666,3.8333333333333335,234.66666666666666,0.0,93.0,8.333333333333334,1029.0,75.0,-0.6666666666666667,4.833333333333333,1.0,424.8766500012628,432.36413343056864,1.7275465645325387,111.34468857134803,20.09366899172465,26.11917605082194,1.8697524052858352,9.976399752298992,113.78949036916097,0.0
2021-12-12 12:40:00,3.2,15.0,21.7,21.1,6.7,4.467,5.4679400000000005,5.5625,61.222699999999996,0.2222222222222222,3.7777777777777777,234.22222222222223,0.0,93.33333333333333,7.777777777777779,1029.0,76.66666666666667,-0.5555555555555556,4.777777777777778,1.0,421.76872873942057,428.0142868322614,1.9448451391115025,112.63095776444774,20.03266573674261,26.186095798190706,1.882884943397705,9.950492075203503,116.72240344290006,0.0
2021-12-12 12:50:00,3.4,15.1,21.3,21.1,6.8,4.463,5.5795200000000005,5.6346,61.2188,0.2777777777777778,3.7222222222222223,233.77777777777777,0.0,93.66666666666667,7.222222222222222,1029.0,78.33333333333333,-0.4444444444444444,4.722222222222222,1.0,425.34911742813284,434.97828002228135,2.0736500509445275,112.68040794307903,19.95546815554301,26.270800835291546,2.107875469128291,10.010746798515319,109.48469242095948,0.0
2021-12-12 13:00:00,3.4,15.1,20.4,21.1,6.8,4.462,4.76673,5.6579,61.2179,0.3333333333333333,3.6666666666666665,233.33333333333334,0.0,94.0,6.666666666666667,1029.0,80.0,-0.33333333333333337,4.666666666666667,1.0,426.648827311198,433.10145663557375,1.8519602795105192,110.9668718066458,19.865974842707317,26.357046715418498,1.9877858646710713,10.298847661018371,104.40165803273518,0.0
2021-12-12 13:10:00,3.2,15.0,20.5,21.1,6.7,4.468,4.869339999999999,5.5605,61.2358,0.3888888888888889,3.611111111111111,232.88888888888889,0.0,94.33333333333333,6.111111111111112,1029.0,81.66666666666667,-0.2222222222222222,4.611111111111111,1.0,428.8424277259563,434.3121329752604,1.7715505502857058,104.77496662592485,19.808271092237053,26.41205641698029,2.027299553169369,10.595605727939283,113.08632169885149,0.0
2021-12-12 13:20:00,3.2,15.1,21.3,21.1,6.7,4.459,4.628405,5.4511,61.209,0.4444444444444444,3.5555555555555554,232.44444444444446,0.0,94.66666666666667,5.555555555555556,1029.0,83.33333333333333,-0.11111111111111116,4.555555555555555,1.0,426.6786961873372,430.1817861236923,1.6397368538851118,107.05153505163678,19.761941277186075,26.385403528213498,1.8408697517712909,10.523525722821555,105.6941825612386,0.0
2021-12-12 13:30:00,3.4,15.1,21.8,21.0,6.8,4.466,4.30947,5.4398,61.17960000000001,0.5,3.5,232.0,0.0,95.0,5.0,1029.0,85.0,0.0,4.5,1.0,427.41880273227036,429.6391405232747,1.6016044039443387,111.25390233120677,19.74206267038981,26.353337380091354,1.8167892487843833,10.227628076871236,108.6800472132365,0.0
2021-12-12 13:40:00,3.5,15.1,21.1,21.0,6.9,4.457,4.059425,5.3591,61.161500000000004,0.5555555555555556,3.4444444444444446,231.55555555555554,0.0,95.33333333333333,4.444444444444445,1029.0,86.66666666666667,0.11111111111111116,4.444444444444445,1.0,422.7391412353516,433.44327993458717,1.6056458369655124,111.54762315696242,19.727589356104534,26.292053333918254,1.902912200887998,9.980559970537822,109.13777667999268,0.0
2021-12-12 13:50:00,3.5,15.0,20.2,21.0,6.8,4.461,4.331195,5.0397,61.12050000000001,0.611111111111111,3.388888888888889,231.11111111111111,0.0,95.66666666666667,3.8888888888888893,1029.0,88.33333333333333,0.2222222222222221,4.388888888888889,1.0,423.0983790255141,434.6760519970423,1.636326993831807,111.44625974213336,19.69137817070309,26.245435183519696,1.74303163050595,9.725577624800515,101.60695823130635,0.0
2021-12-12 14:00:00,3.5,15.1,20.6,21.0,6.8,4.471,4.6476,5.2896,61.1023,0.6666666666666666,3.3333333333333335,230.66666666666666,0.0,96.0,3.333333333333334,1029.0,90.0,0.33333333333333326,4.333333333333333,1.0,424.09003082275393,436.56467376708986,1.674807820717494,111.960459660029,19.625390911102294,26.20212695757548,1.9062214265267052,9.62051144917806,100.58126578013102,0.0
2021-12-12 14:10:00,3.6,15.1,21.5,21.0,6.9,4.455,4.53566,5.5456,61.1392,0.7222222222222222,3.2777777777777777,230.22222222222223,0.0,96.33333333333333,2.7777777777777786,1029.0,91.66666666666667,0.4444444444444444,4.277777777777778,1.0,420.6379655965169,438.1146910954618,1.7137170895950942,111.78051043968416,19.51061160804188,26.25728999299518,1.8744648735604046,9.792113547729233,115.96407007443702,0.0
2021-12-12 14:20:00,3.7,15.1,21.7,21.0,7.0,4.491,5.164569999999999,5.401400000000001,61.1173,0.7777777777777778,3.2222222222222223,229.77777777777777,0.0,96.66666666666667,2.222222222222223,1029.0,93.33333333333333,0.5555555555555556,4.222222222222222,1.0,420.80895589192704,436.06910209217284,1.9305634520889001,114.24633532378634,19.40744910875956,26.378271633783974,1.9801250179608663,10.526286047299703,110.13419612884522,0.0
2021-12-12 14:30:00,3.6,15.1,20.7,21.0,6.9,4.463,6.09527,5.3529,61.178999999999995,0.8333333333333333,3.166666666666667,229.33333333333334,0.0,97.0,1.6666666666666679,1029.0,95.0,0.6666666666666665,4.166666666666667,1.0,425.0177662851619,437.69476277669276,2.11502208157111,113.82047438260527,19.326145169425146,26.56416022316884,2.2836124107965645,12.193312709533561,112.2292745885472,0.0
2021-12-12 14:40:00,3.5,15.0,20.2,21.0,6.9,4.499,7.249255,5.2054,61.1989,0.8888888888888888,3.111111111111111,228.88888888888889,0.0,97.33333333333333,1.1111111111111125,1029.0,96.66666666666667,0.7777777777777777,4.111111111111111,1.0,426.37625366210943,439.2226024303217,2.197552285120312,118.41791441470215,19.229842983881632,26.78500051816305,2.5517362395922345,14.698627087275188,114.68940577189127,0.0
2021-12-12 14:50:00,3.4,15.1,21.2,21.0,6.9,4.481,8.290945,5.2293,61.249300000000005,0.9444444444444444,3.0555555555555554,228.44444444444446,0.0,97.66666666666667,0.5555555555555571,1029.0,98.33333333333333,0.8888888888888888,4.055555555555555,1.0,427.07288640866335,438.57080218786484,2.745310147562943,118.09366912626277,19.119314639043,26.996595599126003,3.071394848594558,16.454054238971345,110.3915642116568,0.0
2021-12-12 15:00:00,3.4,15.1,21.4,21.0,6.9,4.467,7.597295,5.1886,61.28959999999999,1.0,3.0,228.0,0.0,98.0,0.0,1029.0,100.0,1.0,4.0,1.0,428.8497848510742,439.34564806707976,2.871315384901176,117.62665970581399,19.052703355153405,27.231484845479333,3.3118678454558057,17.51724292755127,118.07649185180665,0.0
2021-12-12 15:10:00,3.6,15.1,20.6,21.0,7.0,4.475,7.40629,4.9992,61.3073,1.0,3.0555555555555554,223.83333333333334,0.0,98.0,0.5555555555555555,1029.0555555555557,100.0,1.0,4.111111111111111,1.0,429.8265793583311,434.58220495465156,2.897101833180519,114.04673942975406,18.98586027307025,27.422251065518225,3.2196232922804553,17.897691951363775,109.49970955218298,0.0
2021-12-12 15:20:00,3.4,15.0,20.3,21.0,6.8,4.474,24.193170000000002,4.6478,61.2633,1.0,3.111111111111111,219.66666666666666,0.0,98.0,1.111111111111111,1029.111111111111,100.0,1.0,4.222222222222222,1.0,431.09345143636074,437.2217415364583,2.999955030666233,109.11674145111256,18.938649841944375,27.568199631373083,3.251743461290995,18.17566072146098,112.29724475860596,0.0
2021-12-12 15:30:00,3.6,15.1,21.1,20.9,7.0,4.453,11.00665,4.141299999999999,61.2848,1.0,3.1666666666666665,215.5,0.0,98.0,1.6666666666666665,1029.1666666666667,100.0,1.0,4.333333333333333,1.0,432.2275489298503,435.63009692663434,4.472823043125498,130.65536708163677,18.869132439295452,27.74308467956586,5.085204485560541,18.16997598761219,115.06941300494523,0.0
2021-12-12 15:40:00,3.5,15.0,21.8,20.9,6.9,4.474,7.016450000000001,3.9253,61.3581,1.0,3.2222222222222223,211.33333333333334,0.0,98.0,2.222222222222222,1029.2222222222222,100.0,1.0,4.444444444444445,1.0,432.4886430376426,438.5792922131769,4.138540371791118,117.99786435315839,18.816522200902305,27.922185742060343,5.252339576085409,17.730524180730182,110.30664090474447,0.0
2021-12-12 15:50:00,3.6,15.1,21.1,20.9,6.9,4.465,6.872525,4.022,61.4692,1.0,3.2777777777777777,207.16666666666666,0.0,98.0,2.7777777777777777,1029.2777777777778,100.0,1.0,4.555555555555555,1.0,437.33668813069664,438.40355509440104,3.315416878987167,107.05400427823686,18.77538563496649,28.039523423512776,4.385547524091214,17.354890932417185,107.66568288469045,0.0
2021-12-12 16:00:00,3.6,15.1,20.3,20.9,7.0,4.462,7.587680000000001,3.8328,61.52720000000001,1.0,3.3333333333333335,203.0,0.0,98.0,3.333333333333333,1029.3333333333333,100.0,1.0,4.666666666666667,1.0,436.2950388380029,433.62724782658717,3.1923600698258245,109.77684719667597,18.735786555608115,28.12649829228719,4.007054827213287,17.342850211461386,114.93592531840007,0.0
2021-12-12 16:10:00,3.5,15.1,20.7,20.9,7.0,4.478,7.82784,3.9079,61.6108,1.0,3.388888888888889,198.83333333333334,0.0,98.0,3.8888888888888884,1029.388888888889,100.0,1.0,4.777777777777778,1.0,437.4795863850912,438.14968800862636,3.0028940323988595,108.70698224385578,18.644422324606253,28.22230633794924,4.212506029962819,17.74524470259241,106.86738851170082,0.0
2021-12-12 16:20:00,3.5,15.0,21.5,20.9,6.9,4.464,8.765135,4.2656,61.670399999999994,1.0,3.4444444444444446,194.66666666666669,0.0,98.0,4.444444444444444,1029.4444444444443,100.0,1.0,4.888888888888889,1.0,435.9914736307079,434.9254997691889,3.116853679620614,116.46697391445355,18.596524312509654,28.324678322097004,4.15537748347568,18.481726620668745,110.61395779410324,0.0
2021-12-12 16:30:00,3.3,15.0,21.6,20.9,6.8,4.458,8.224975,3.9607,61.636,1.0,3.5,190.5,0.0,98.0,5.0,1029.5,100.0,1.0,5.0,1.0,435.8366442871094,439.5766151480839,3.809972939814551,128.61842354230288,18.527758146921794,28.453398075103756,4.629757516781489,19.52129176457723,117.98293122609456,0.0
2021-12-12 16:40:00,3.2,14.9,20.8,20.9,6.7,4.485,8.947140000000001,4.0847999999999995,61.611599999999996,1.0,3.5555555555555554,186.33333333333334,0.0,98.0,5.555555555555555,1029.5555555555557,100.0,1.0,5.111111111111111,1.0,437.62311127059763,437.6654393513998,3.6565928209366776,112.6775204232857,18.501516202721895,28.519427554620858,4.78381315922333,19.92262742317329,107.20071481823247,0.0
2021-12-12 16:50:00,3.1,14.9,20.2,20.8,6.6,4.485,9.44277,4.1574,61.6247,1.0,3.611111111111111,182.16666666666669,0.0,98.0,6.111111111111111,1029.611111111111,100.0,1.0,5.222222222222222,1.0,441.3496579996745,436.6793370634934,4.891774690865123,122.83692462662518,18.446572175376158,28.548011097342282,5.128329661471695,19.570062569278782,114.61026925189347,0.0
2021-12-12 17:00:00,3.2,14.9,20.8,20.9,6.6,4.469,11.654475,4.186,61.593999999999994,1.0,3.6666666666666665,178.0,0.0,98.0,6.666666666666666,1029.6666666666667,100.0,1.0,5.333333333333333,1.0,441.5582478139592,440.276799621582,4.675339978071255,121.26318121570652,18.392828226358876,28.615055588706063,5.663171648399978,19.141313644667804,112.30735966655493,0.0
2021-12-12 17:10:00,3.2,15.0,21.5,20.9,6.7,4.477,15.54704,4.135199999999999,61.5496,1.0,3.7222222222222223,173.83333333333334,0.0,98.0,7.222222222222221,1029.7222222222222,100.0,1.0,5.444444444444445,1.0,442.9283385213216,433.37134468517087,6.243603225522122,125.88109532480186,18.342238912582395,28.70228309313456,6.847354895273844,18.487878249486286,117.36261309305829,0.0
2021-12-12 17:20:00,3.3,14.9,21.7,20.8,6.7,4.456,12.95547,4.1344,61.52290000000001,1.0,3.7777777777777777,169.66666666666669,0.0,98.0,7.777777777777777,1029.7777777777778,100.0,1.0,5.555555555555555,1.0,441.07939583964736,436.798576965332,6.270922502905636,129.92475253670904,18.317698698798143,28.75609964699395,7.744205016887794,17.53633816875307,109.64207112888832,0.0
2021-12-12 17:30:00,3.6,14.9,20.8,20.8,6.7,4.475,10.331790000000002,4.1247,61.507000000000005,1.0,3.833333333333333,165.5,0.0,98.0,8.333333333333332,1029.8333333333333,100.0,1.0,5.666666666666666,1.0,441.67595255533854,437.90948730468756,4.932784758328045,104.66890896360754,18.30192931175232,28.765390049616496,6.480761347611745,16.974328384399413,108.94689346313476,0.0
2021-12-12 17:40:00,3.7,15.0,20.2,20.8,6.8,4.462,9.709465,4.2057,61.5388,1.0,3.888888888888889,161.33333333333334,0.0,98.0,8.888888888888888,1029.888888888889,100.0,1.0,5.777777777777778,1.0,445.8619750239932,436.3108741427016,5.3392397852267255,109.65128117491297,18.274598853493817,28.806413157673205,6.864312172151554,17.025060461550783,112.2901865156357,0.0
2021-12-12 17:50:00,3.3,14.9,20.8,20.8,6.7,4.475,10.13227,4.0768,61.508500000000005,1.0,3.9444444444444446,157.16666666666669,0.0,98.0,9.444444444444443,1029.9444444444443,100.0,1.0,5.888888888888889,1.0,440.666662902832,430.91262073385303,4.544095377558369,101.98607504936261,18.22521251166608,28.890770790347943,6.379537705230174,17.602147465290997,107.40331023781987,0.0
2021-12-12 18:00:00,3.4,15.1,21.6,20.8,7.0,4.504,8.588294999999999,3.9555,61.4957,1.0,4.0,153.0,0.0,98.0,10.0,1030.0,100.0,1.0,6.0,1.0,439.02804537367547,431.24322191260325,4.1802553115120045,105.81911271693343,18.149572223135305,29.007910153340486,6.010861858378696,18.27357737341843,108.76945185774464,0.0
2021-12-12 18:10:00,3.8,15.1,21.6,20.8,7.1,4.468,8.236495,3.8036000000000003,61.5303,1.0,4.055555555555555,154.33333333333334,0.0,98.11111111111111,9.444444444444445,1029.9444444444443,100.0,1.0,6.166666666666667,1.0,437.08498850504554,437.73992053854056,4.008672800400836,103.4325849916706,18.105063923819593,29.143121514401194,5.416949470326052,18.542355639032053,111.12746164742161,0.0
2021-12-12 18:20:00,3.6,15.0,20.6,20.8,6.9,4.5,8.03017,3.6746000000000003,61.55650000000001,1.0,4.111111111111111,155.66666666666666,0.0,98.22222222222223,8.88888888888889,1029.888888888889,100.0,1.0,6.333333333333333,1.0,438.97117184343006,437.09716084798185,3.70223592619438,105.26611847721252,18.053573112972714,29.242224820939832,5.276943748010754,18.45337817660833,112.14580973996954,0.0
2021-12-12 18:30:00,3.7,14.9,20.3,20.8,6.7,4.487,8.396735,3.6361,61.60080000000001,1.0,4.166666666666667,157.0,0.0,98.33333333333333,8.333333333333334,1029.8333333333333,100.0,1.0,6.5,1.0,436.8014947509766,437.760117731204,3.863034217694385,114.85071203867594,18.008983922516556,29.3390655469625,5.625470739488548,18.22893155378137,110.24677542174604,0.0
2021-12-12 18:40:00,3.4,15.0,20.8,20.8,6.9,4.451,8.391265,3.6834000000000002,61.6604,1.0,4.222222222222222,158.33333333333334,0.0,98.44444444444444,7.777777777777779,1029.7777777777778,100.0,1.0,6.666666666666667,1.0,435.17593705451355,436.8574817911784,3.840031135365114,113.08850798439843,18.001387767737867,29.41040362514345,5.4805701315066235,17.84695611053941,106.97550091328594,0.0
2021-12-12 18:50:00,3.3,14.9,21.5,20.8,6.7,4.484,8.442115,3.7412,61.7014,1.0,4.277777777777778,159.66666666666666,0.0,98.55555555555556,7.222222222222222,1029.7222222222222,100.0,1.0,6.833333333333333,1.0,436.4776856100149,439.08611815003144,3.7350513707783266,107.60128475728008,17.985623378268745,29.454307463047865,5.147104355777051,17.55649950717129,112.19754782358805,0.0
2021-12-12 19:00:00,3.3,15.0,21.6,20.8,6.8,4.471,8.499925000000001,3.5927999999999995,61.721799999999995,1.0,4.333333333333333,161.0,0.0,98.66666666666667,6.666666666666667,1029.6666666666667,100.0,1.0,7.0,1.0,437.94236869373543,435.76142059326173,3.721301359638656,110.55276238285214,17.96073366779392,29.494879478303726,5.0591181821068805,17.309274233963528,111.34372400402349,0.0
2021-12-12 19:10:00,3.2,14.9,20.7,20.8,6.6,4.454,9.9526,3.6758,61.72580000000001,1.0,4.388888888888889,162.33333333333334,0.0,98.77777777777777,6.111111111111112,1029.611111111111,100.0,1.0,7.166666666666667,1.0,443.20724232991535,438.80105293361623,4.308449403620036,119.54804726056459,17.91588096300761,29.55865215301514,5.189281019369761,17.022336870829264,114.49049476623534,0.0
2021-12-12 19:20:00,3.2,14.9,20.2,20.8,6.7,4.485,9.41142,3.6117,61.6572,1.0,4.444444444444445,163.66666666666666,0.0,98.88888888888889,5.555555555555556,1029.5555555555557,100.0,1.0,7.333333333333334,1.0,445.7372493419428,445.0705572404533,4.517979378653111,118.28154624809653,17.86389699483322,29.647531149589412,5.686389053918548,16.851825496544272,111.96530891504665,0.0
2021-12-12 19:30:00,3.3,14.9,20.8,20.8,6.8,4.454,8.550025,3.6204,61.6465,1.0,4.5,165.0,0.0,99.0,5.0,1029.5,100.0,1.0,7.5,1.0,441.32817413330076,436.2788878377279,4.231099601485635,103.70260466042211,17.86563894099435,29.70138934054617,5.29705649083617,16.861162610889153,110.8575104576585,0.0
2021-12-12 19:40:00,3.4,15.0,21.6,20.8,7.0,4.47,9.84756,3.8842,61.705799999999996,1.0,4.555555555555555,166.33333333333334,0.0,99.11111111111111,4.444444444444445,1029.4444444444443,100.0,1.0,7.666666666666667,1.0,436.8889616867592,441.31081361617163,4.4494909400185625,108.81797743242339,17.841133026618742,29.722339911056775,5.378626567361045,16.506865342781367,110.57836275758044,0.0
2021-12-12 19:50:00,3.1,14.9,21.6,20.8,6.6,4.464,10.50819,3.7412,61.684000000000005,1.0,4.611111111111111,167.66666666666666,0.0,99.22222222222223,3.8888888888888893,1029.388888888889,100.0,1.0,7.833333333333334,1.0,437.027532043457,439.86018532237784,4.7557198956053135,110.57305093711379,17.816002522808013,29.739327388483254,5.611183016367551,16.223820003843578,110.0073575581265,0.0
2021-12-12 20:00:00,3.4,14.8,20.9,20.8,6.6,4.464,8.139838888888889,3.9223333333333334,61.623555555555555,1.0,4.666666666666667,169.0,0.0,99.33333333333333,3.333333333333334,1029.3333333333333,100.0,1.0,8.0,1.0,435.8774228326206,437.75668629964196,4.202007365044901,106.84106965598414,17.789400157928466,29.74050010363261,5.170562152862549,15.957362831433613,110.36715999603271,0.0
2021-12-12 20:10:00,3.1,14.8,20.2,20.8,6.5,4.491,8.39618,3.9072000000000005,61.7439,1.0,4.722222222222222,170.33333333333334,0.0,99.44444444444444,2.7777777777777786,1029.2777777777778,100.0,1.0,8.166666666666668,1.0,431.7720381673177,432.3222660599632,4.087394466777306,112.77088660805912,17.762106629172287,29.73348147871804,5.07910960597507,15.307358848415527,113.8291131701712,0.0
2021-12-12 20:20:00,3.7,15.1,20.7,20.8,7.1,4.491,8.295485,3.7664,62.205499999999994,1.0,4.777777777777778,171.66666666666666,0.0,99.55555555555556,2.222222222222223,1029.2222222222222,100.0,1.0,8.333333333333334,1.0,430.5024175744769,439.3457578356512,4.216735073684973,107.34868899975793,17.71641254187977,29.74313015916253,5.459810480209393,14.555857959143859,111.45749492235777,0.0
2021-12-12 20:30:00,4.2,15.0,21.4,20.8,7.1,4.501,7.95299,3.5283,62.444,1.0,4.833333333333333,173.0,0.0,99.66666666666667,1.6666666666666679,1029.1666666666667,100.0,1.0,8.5,1.0,435.4440440877279,439.9188512166341,3.9402912452665424,103.79185368123026,17.704529511942027,29.738213917629867,5.066992246323386,13.86208306328725,108.78540951119979,0.0
2021-12-12 20:40:00,3.7,14.9,21.7,20.8,6.9,4.474,7.892189999999999,3.4006,62.57469999999999,1.0,4.888888888888889,174.33333333333334,0.0,99.77777777777777,1.1111111111111125,1029.111111111111,100.0,1.0,8.666666666666668,1.0,436.04906922789826,440.85398181432964,3.818437065317132,107.10710525835975,17.678404618225528,29.71982843086544,4.734721091749978,13.143100791866496,110.03686939088638,0.0
2021-12-12 20:50:00,3.2,14.9,21.0,20.8,6.7,4.489,7.561839999999999,3.4926000000000004,62.6764,1.0,4.944444444444445,175.66666666666666,0.0,99.88888888888889,0.5555555555555571,1029.0555555555557,100.0,1.0,8.833333333333334,1.0,440.17086008707685,439.8691122436523,3.8312649042054083,110.73473916587184,17.620184822082518,29.727197640736897,4.940089915593465,12.39725511709849,109.18427463531494,0.0
2021-12-12 21:00:00,3.4,14.9,20.2,20.8,6.9,4.494,7.895269999999999,3.5090000000000003,62.6737,1.0,5.0,177.0,0.0,100.0,0.0,1029.0,100.0,1.0,9.0,1.0,441.7677072038322,436.3584450241615,4.006504970398327,116.46037026443051,17.627584538756118,29.76015411290745,4.944835056894917,11.665091374472711,113.67376177254371,0.0
2021-12-12 21:10:00,4.0,15.0,20.5,20.8,6.9,4.506,7.849235,3.5864,62.743100000000005,0.8333333333333333,5.055555555555555,174.44444444444446,0.0,99.44444444444444,0.5555555555555555,1029.111111111111,95.22222222222223,0.7777777777777778,9.166666666666666,1.0,442.7749922688802,438.4633588663737,3.7793689909897283,109.51570824833239,17.59992664568842,29.786455246715224,4.75771297407689,11.100629095276869,109.34078082607292,0.0
2021-12-12 21:20:00,3.7,15.0,21.2,20.8,7.0,4.475,7.3357600000000005,3.3949,62.7399,0.6666666666666666,5.111111111111111,171.88888888888889,0.0,98.88888888888889,1.111111111111111,1029.2222222222222,90.44444444444444,0.5555555555555556,9.333333333333334,1.0,440.4444093305216,440.14956371088135,3.7795105272834584,105.32129237870038,17.56575828449874,29.808450933607286,4.618592798689664,10.585857440226494,112.55842870744607,0.0
2021-12-12 21:30:00,3.2,14.9,21.7,20.8,6.6,4.469,7.690994999999999,3.442,62.74679999999999,0.5,5.166666666666667,169.33333333333334,0.0,98.33333333333333,1.6666666666666665,1029.3333333333333,85.66666666666667,0.33333333333333337,9.5,1.0,440.09289479573573,438.9058877563477,3.632248776592104,106.86738020191085,17.544789617991043,29.85285908052477,4.830781951300842,10.183554154358342,108.405765211892,0.0
2021-12-12 21:40:00,3.1,14.8,21.3,20.7,6.5,4.463,7.5543,3.5835,62.73350000000001,0.33333333333333326,5.222222222222222,166.77777777777777,0.0,97.77777777777777,2.222222222222222,1029.4444444444443,80.88888888888889,0.11111111111111116,9.666666666666666,1.0,437.86444863856525,443.1879939778646,3.8125790912081294,107.27118873984125,17.54129467560073,29.898447790253634,4.796256571381779,10.050857479531887,106.19257111156055,0.0
2021-12-12 21:50:00,3.0,14.7,20.5,20.8,6.4,4.467,6.886745,3.8131999999999997,62.744899999999994,0.16666666666666663,5.277777777777778,164.22222222222223,0.0,97.22222222222223,2.7777777777777777,1029.5555555555557,76.11111111111111,-0.11111111111111116,9.833333333333334,1.0,437.543210144043,446.6982131852775,3.59740443408826,104.70603281312069,17.547939780553182,29.913403037389124,4.486795987685521,9.966667769749959,112.28412474314374,0.0
2021-12-12 22:00:00,2.9,14.7,20.2,20.8,6.3,4.491,6.027275,3.7344,62.713300000000004,0.0,5.333333333333333,161.66666666666666,0.0,96.66666666666667,3.333333333333333,1029.6666666666667,71.33333333333334,-0.33333333333333326,10.0,1.0,437.4637467202373,446.45543416341144,3.1358231070418814,106.6848529201443,17.51970316380431,29.883968076598173,4.353850322557708,9.822110897699991,107.9208144729959,0.0
2021-12-12 22:10:00,2.9,14.7,20.7,20.7,6.3,4.488,5.37087,3.5711,62.575,-0.16666666666666674,5.388888888888889,159.11111111111111,0.0,96.11111111111111,3.8888888888888884,1029.7777777777778,66.55555555555556,-0.5555555555555556,10.166666666666666,1.0,435.9062376912435,445.65168198158,2.9728235918721237,109.38480641833807,17.490086229184254,29.854230444956634,3.885161682697339,9.912780012707252,110.27337628035896,0.0
2021-12-12 22:20:00,3.2,14.7,21.5,20.7,6.4,4.487,5.285615,3.7316000000000003,62.6179,-0.3333333333333335,5.444444444444445,156.55555555555554,0.0,95.55555555555556,4.444444444444444,1029.888888888889,61.77777777777778,-0.7777777777777777,10.333333333333334,1.0,436.6199242953597,439.7030624144105,2.7730889287439444,111.64619379679361,17.473177779677222,29.833114552470924,3.7117475256408,9.794613036112597,112.37409490121959,0.0
2021-12-12 22:30:00,3.2,14.7,21.8,20.7,6.5,4.492,5.63427,3.8374,62.662699999999994,-0.5,5.5,154.0,0.0,95.0,5.0,1030.0,57.0,-1.0,10.5,1.0,433.4178949991862,435.79849110921225,2.8047137456357816,114.65869853197519,17.473456897951117,29.859332763704202,3.8922189236158706,9.72108666972252,111.54646566186247,0.0
2021-12-12 22:40:00,3.1,14.7,21.1,20.7,6.5,4.488,6.716705,3.7430999999999996,62.66369999999999,-0.6666666666666667,5.555555555555555,151.44444444444446,0.0,94.44444444444444,5.555555555555555,1030.111111111111,52.22222222222222,-1.2222222222222223,10.666666666666666,1.0,436.07296501071977,436.6524120427274,3.1380032968521117,112.50078167263398,17.416002424638823,29.932823117412415,4.046168585308527,9.813847321574972,112.38884404306359,0.0
2021-12-12 22:50:00,3.1,14.7,20.4,20.7,6.4,4.495,7.0192499999999995,3.7399,62.67190000000001,-0.8333333333333335,5.611111111111111,148.88888888888889,0.0,93.88888888888889,6.111111111111111,1030.2222222222222,47.44444444444445,-1.4444444444444442,10.833333333333334,1.0,433.815735168457,436.18904539963296,3.2755574000016443,107.97312014779129,17.374331831366327,30.052365955201918,4.009205668390134,9.882750764243346,107.90176953439659,0.0
2021-12-12 23:00:00,2.9,14.7,20.3,20.7,6.4,4.497,7.926025,3.7104,62.489999999999995,-1.0,5.666666666666667,146.33333333333334,0.0,93.33333333333333,6.666666666666666,1030.3333333333333,42.66666666666667,-1.6666666666666665,11.0,1.0,431.998164862271,435.0125427246094,3.3982119284780685,110.728222359695,17.357071192412725,30.174313293446254,4.388622304861155,9.929088563326388,114.1349057545635,0.0
2021-12-12 23:10:00,3.1,14.7,20.8,20.7,6.4,4.483,8.413734999999999,3.7424,62.06570000000001,-1.166666666666667,5.722222222222222,143.77777777777777,0.0,92.77777777777777,7.222222222222221,1030.4444444444443,37.88888888888889,-1.8888888888888888,11.166666666666668,1.0,432.7522835286459,438.1955746740582,3.5603080708832393,114.63792923146048,17.358223397421973,30.29604310391313,4.287334054230297,9.96006320560046,109.48645235309493,0.0
2021-12-12 23:20:00,3.1,14.7,21.4,20.7,6.4,4.471,8.43520909090909,3.699818181818182,61.849636363636364,-1.3333333333333335,5.777777777777778,141.22222222222223,0.0,92.22222222222223,7.777777777777777,1030.5555555555557,33.111111111111114,-2.111111111111111,11.333333333333334,1.0,432.41114850976,436.24387797037764,3.716970644724571,112.29605630842306,17.335776418966088,30.411473689537264,4.79756285349528,10.047212498713346,112.57498521556961,0.0
2021-12-12 23:30:00,3.1,14.8,21.7,20.7,6.5,4.488,7.77555,3.6981,61.767399999999995,-1.5,5.833333333333333,138.66666666666666,0.0,91.66666666666667,8.333333333333332,1030.6666666666667,28.333333333333343,-2.333333333333333,11.5,1.0,434.15688310995864,437.64020073550876,3.684472635263777,106.7426913557753,17.3191040659759,30.496841122147725,4.571460663901884,10.19407058317109,109.05618905342233,0.0
2021-12-12 23:40:00,3.4,14.8,21.3,20.8,6.6,4.487,7.587864999999999,3.7321,61.74399999999999,-1.666666666666667,5.888888888888889,136.11111111111111,0.0,91.11111111111111,8.888888888888888,1030.7777777777778,23.555555555555557,-2.5555555555555554,11.666666666666668,1.0,431.71535149936017,435.84055185953775,3.7698568585094088,107.34613519377629,17.30380408287048,30.55498807271322,4.596788056294123,10.103095167477926,112.58704638163249,0.0
2021-12-12 23:50:00,3.1,14.8,20.5,20.7,6.5,4.493,8.93196,3.7173000000000003,61.72959999999999,-1.8333333333333335,5.944444444444445,133.55555555555554,0.0,90.55555555555556,9.444444444444443,1030.888888888889,18.777777777777786,-2.7777777777777777,11.833333333333334,1.0,436.01014719645184,435.47869181665885,3.755143127468346,111.23395791113039,17.2929235233156,30.593903098941524,4.759195690464838,10.008912552655755,112.32605304890433,0.0
2021-12-13 00:00:00,3.1,14.7,20.2,20.7,6.4,4.473,9.89812,3.7186999999999997,61.725300000000004,-2.0,6.0,131.0,0.0,90.0,10.0,1031.0,14.0,-3.0,12.0,1.0,437.0313892513583,435.326838382414,4.0844133435736945,117.85445012626,17.288465151005546,30.654859546133356,4.835263980297046,10.947890590085821,108.30878908642266,0.0
2021-12-13 00:10:00,3.3,14.8,20.7,20.7,6.6,4.496,10.62621,3.7351,61.7244,-2.111111111111111,6.0,131.44444444444446,0.0,90.05555555555556,10.0,1031.0,13.777777777777779,-3.111111111111111,12.055555555555555,1.0,439.5671320597331,438.78779663085936,4.3214189140203985,116.01302577886204,17.27804929302237,30.744848538845947,5.1023836866273715,13.769060371231898,114.76417668552722,0.0
2021-12-13 00:20:00,3.2,14.8,21.3,20.7,6.6,4.481,10.75423,3.6743,61.7146,-2.2222222222222223,6.0,131.88888888888889,0.0,90.11111111111111,10.0,1031.0,13.555555555555555,-3.2222222222222223,12.11111111111111,1.0,452.4640633348487,443.64270177380797,4.438085347312992,111.72841302860927,17.275035703411213,30.858660988457462,5.43749390522639,17.681401342887664,109.6552387481086,0.0
2021-12-13 00:30:00,3.3,14.8,21.7,20.7,6.6,4.496,10.54015,3.6256999999999997,61.7145,-2.3333333333333335,6.0,132.33333333333334,0.0,90.16666666666667,10.0,1031.0,13.333333333333334,-3.3333333333333335,12.166666666666666,1.0,451.0380772908529,441.6609512329102,4.451433302494093,108.88941438319318,17.215320291519166,30.981468397776286,5.633496681849161,21.558799985249838,111.45605820973715,0.0
2021-12-13 00:40:00,3.4,14.8,21.4,20.8,6.6,4.471,10.485365,3.6165999999999996,61.7226,-2.4444444444444446,6.0,132.77777777777777,0.0,90.22222222222223,10.0,1031.0,13.11111111111111,-3.4444444444444446,12.222222222222221,1.0,447.6791693010002,449.96304613836884,4.326876676803255,110.14720718513101,17.183769024509495,31.095696815501498,5.351571289684813,23.969662160604013,111.92912746321683,0.0
2021-12-13 00:50:00,3.1,14.8,20.7,20.7,6.5,4.47,10.164100000000001,3.8499000000000003,61.7598,-2.5555555555555554,6.0,133.22222222222223,0.0,90.27777777777777,10.0,1031.0,12.88888888888889,-3.5555555555555554,12.277777777777779,1.0,454.0603553263347,448.2220302502862,4.225319965054086,109.35747735600015,17.173425594480697,31.15975433209522,5.363129024384386,25.89773904789639,109.63649078692421,0.0
