,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-13 01:00:00,3.1,14.8,20.2,20.7,6.5,4.487,9.992725,3.7773000000000003,61.7505,-2.6666666666666665,6.0,133.66666666666666,0.0,90.33333333333333,10.0,1031.0,12.666666666666666,-3.6666666666666665,12.333333333333334,1.0,450.6239166014222,444.0620324707032,4.311462518987009,107.63991569389732,17.141658559734537,31.18539818742181,5.335539740465455,26.25218477620917,114.6912010774774,0.0
2021-12-13 01:10:00,3.2,14.7,20.6,20.7,6.4,4.492,9.758435,3.5799,61.70360000000001,-2.7777777777777777,6.0,134.11111111111111,0.0,90.38888888888889,10.0,1031.0,12.444444444444445,-3.7777777777777777,12.38888888888889,1.0,454.2428896077474,447.43497674350084,4.2168413638866555,109.95605706101757,17.13885070973197,31.20401711086769,5.484900249640146,26.069232091957566,108.86924948288222,0.0
2021-12-13 01:20:00,3.1,14.7,21.3,20.7,6.5,4.483,10.20327,3.5567,61.691599999999994,-2.888888888888889,6.0,134.55555555555554,0.0,90.44444444444444,10.0,1031.0,12.222222222222221,-3.888888888888889,12.444444444444445,1.0,452.49025047214553,448.4654033406576,4.21405693737127,108.84510824515993,17.119720260005884,31.223952144364183,5.544385718827867,25.884042118040185,110.47627314788474,0.0
2021-12-13 01:30:00,3.1,14.7,21.8,20.7,6.4,4.474,10.477725,3.5986,61.6865,-3.0,6.0,135.0,0.0,90.5,10.0,1031.0,12.0,-4.0,12.5,1.0,451.3414449055989,452.4961799183111,4.316771216762941,110.67498957876433,17.12770795504252,31.261657492966304,5.482563692499689,25.933744069546627,111.01217665074235,0.0
2021-12-13 01:40:00,3.0,14.7,21.3,20.7,6.3,4.468,11.09164,3.6722,62.106100000000005,-3.111111111111111,6.0,135.44444444444446,0.0,90.55555555555556,10.0,1031.0,11.777777777777779,-4.111111111111111,12.555555555555555,1.0,453.66561705139867,449.6022022677016,4.4215184541408625,112.42086464898061,17.11540576002692,31.261263272290854,5.532892241046927,26.272719338788825,107.80375601019561,0.0
2021-12-13 01:50:00,2.9,14.7,20.6,20.7,6.3,4.462,11.194664999999999,3.4823999999999997,62.4686,-3.2222222222222223,6.0,135.88888888888889,0.0,90.61111111111111,10.0,1031.0,11.555555555555555,-4.222222222222222,12.61111111111111,1.0,454.5682942708334,447.21528778076174,4.469694822474388,109.97545438798807,17.084844902814446,31.261157557923916,5.750021969275286,26.49369878596505,107.79266758611648,0.0
2021-12-13 02:00:00,3.4,14.7,20.3,20.7,6.6,4.485,11.39233,3.4217,62.6546,-3.333333333333333,6.0,136.33333333333334,0.0,90.66666666666667,10.0,1031.0,11.333333333333334,-4.333333333333333,12.666666666666666,1.0,455.971715761382,447.09082970630163,4.521035148087194,109.8656184430311,17.037528425960218,31.266848750464657,5.863763888596141,26.492495005494458,110.85059208239541,0.0
2021-12-13 02:10:00,3.0,14.7,20.7,20.7,6.4,4.484,11.39748,3.3054,62.773,-3.4444444444444446,6.0,136.77777777777777,0.0,90.72222222222223,10.0,1031.0,11.11111111111111,-4.444444444444445,12.722222222222221,1.0,451.7808786010743,445.53918750280616,4.506530015381043,110.22288653292898,16.995298636754352,31.28450338045756,5.92263062953949,26.102200953165692,116.93602884928384,0.0
2021-12-13 02:20:00,2.9,14.6,21.3,20.7,6.3,4.501,11.39647,3.2664,62.8155,-3.5555555555555554,6.0,137.22222222222223,0.0,90.77777777777777,10.0,1031.0,10.88888888888889,-4.555555555555555,12.777777777777779,1.0,451.81801677484617,449.4008647664388,4.625004155979318,109.81334473712295,16.962468677348333,31.306720662305583,6.01320847819754,25.498230866523784,108.03691776124772,0.0
2021-12-13 02:30:00,3.1,14.7,21.7,20.7,6.4,4.476,11.39799,3.1877,62.8644,-3.6666666666666665,6.0,137.66666666666666,0.0,90.83333333333333,10.0,1031.0,10.666666666666668,-4.666666666666666,12.833333333333334,1.0,454.08699178059896,447.5360874219872,4.575107010771326,110.95188788397839,16.93393483242746,31.347748297782942,6.04731345047385,24.920437364039447,108.29522765962417,0.0
2021-12-13 02:40:00,3.1,14.7,21.4,20.7,6.4,4.486,12.058145,3.3091999999999997,62.9336,-3.7777777777777777,6.0,138.11111111111111,0.0,90.88888888888889,10.0,1031.0,10.444444444444445,-4.777777777777778,12.88888888888889,1.0,454.1814114800815,448.44541625976564,4.628617029183329,110.74695843044647,16.904321150483383,31.42534905826978,6.116050085078525,24.97089915162426,114.45744450520661,0.0
2021-12-13 02:50:00,3.0,14.7,20.6,20.7,6.3,4.513,11.858785000000001,3.1931000000000003,62.9319,-3.888888888888889,6.0,138.55555555555554,0.0,90.94444444444444,10.0,1031.0,10.222222222222221,-4.888888888888889,12.944444444444445,1.0,458.38107706705733,445.82743427145067,4.780093550601248,109.59265256051962,16.897831217447916,31.5078072198232,6.0863592537244156,24.80484062194824,110.82286042531332,0.0
2021-12-13 03:00:00,2.9,14.6,20.2,20.7,6.2,4.489,12.344085,3.3262,62.9591,-4.0,6.0,139.0,0.0,91.0,10.0,1031.0,10.0,-5.0,13.0,1.0,457.020825353162,439.8651601155599,4.886777102866415,107.74827953381728,16.878364456683226,31.528974707705828,6.322051414594812,23.552756414090176,108.31218491419561,0.0
2021-12-13 03:10:00,2.9,14.6,20.7,20.7,6.3,4.505,12.99308,3.3897,62.94070000000001,-4.0,5.944444444444445,139.94444444444446,0.0,91.0,10.0,1031.0,10.222222222222221,-5.0,12.88888888888889,1.0555555555555556,454.6226260375976,442.09979062485974,4.972020547807554,109.48433594051728,16.863545828727677,31.504389674515373,6.577125878603445,22.041750727992948,113.6381617105344,0.0
2021-12-13 03:20:00,2.8,14.6,21.4,20.6,6.2,4.466,12.388575,3.2944000000000004,62.9409,-4.0,5.888888888888889,140.88888888888889,0.0,91.0,10.0,1031.0,10.444444444444445,-5.0,12.777777777777779,1.1111111111111112,454.42320338457483,440.9164207195414,5.0136048768065065,111.1274148413017,16.840569919866358,31.49251923286309,6.341137086119355,21.024128702508527,112.21071802861272,0.0
2021-12-13 03:30:00,2.6,14.5,21.7,20.7,6.1,4.493,12.21956,3.2943,62.90220000000001,-4.0,5.833333333333333,141.83333333333334,0.0,91.0,10.0,1031.0,10.666666666666666,-5.0,12.666666666666666,1.1666666666666667,456.48553663933416,443.7428378295898,4.852979464328895,109.6200815205116,16.8273082002004,31.522481269836426,6.487671508789063,20.72257111867269,111.77030044555663,0.0
2021-12-13 03:40:00,2.6,14.5,21.5,20.7,6.1,4.456,11.785965000000001,3.3435,62.81570000000001,-4.0,5.777777777777778,142.77777777777777,0.0,91.0,10.0,1031.0,10.88888888888889,-5.0,12.555555555555555,1.2222222222222223,456.8870514933268,446.9338862978178,4.746909451080581,110.64815991654908,16.820163759888903,31.580180980984103,6.245514112340528,20.829652981785056,109.71325161756094,0.0
2021-12-13 03:50:00,2.8,14.6,20.9,20.7,6.1,4.474,11.561885,3.2721000000000005,62.895399999999995,-4.0,5.722222222222222,143.72222222222223,0.0,91.0,10.0,1031.0,11.11111111111111,-5.0,12.444444444444445,1.2777777777777777,460.9427575578361,453.9587419637044,4.486329230999543,113.12925967652919,16.82107242751256,31.643552351913883,6.440218337242213,21.079528284396154,106.02732673882092,0.0
2021-12-13 04:00:00,2.7,14.5,20.3,20.7,6.1,4.482,11.56654,3.2371000000000003,62.9233,-4.0,5.666666666666667,144.66666666666666,0.0,91.0,10.0,1031.0,11.333333333333334,-5.0,12.333333333333334,1.3333333333333333,457.9367442830404,456.9055029296875,4.693949273117518,112.22704842518951,16.8097018213326,31.70899981611866,6.525062715966823,20.95658321676955,109.7797910453236,0.0
2021-12-13 04:10:00,2.9,14.6,20.3,20.6,6.2,4.479,11.81767,2.9792,62.9446,-4.0,5.611111111111111,145.61111111111111,0.0,91.0,10.0,1031.0,11.555555555555555,-5.0,12.222222222222221,1.3888888888888888,454.66699244005923,459.04837585449224,4.783572691497156,108.54845621356858,16.79963008880615,31.75725135485331,6.333417959213257,20.539731426239012,112.93387486775717,0.0
2021-12-13 04:20:00,2.8,14.6,20.9,20.6,6.2,4.476,11.827965,2.995,62.9914,-4.0,5.555555555555555,146.55555555555554,0.0,91.0,10.0,1031.0,11.777777777777779,-5.0,12.11111111111111,1.4444444444444444,456.5393970743815,453.3479111735026,4.819167544242353,107.46305867146637,16.795190529796365,31.769604499353527,6.144364737925557,19.630049638532647,116.06487304407327,0.0
2021-12-13 04:30:00,2.8,14.6,21.5,20.7,6.3,4.479,11.34736,3.0986000000000002,63.04549999999999,-4.0,5.5,147.5,0.0,91.0,10.0,1031.0,12.0,-5.0,12.0,1.5,453.41989382689025,452.24764858201996,4.5975315691522285,111.2990526509689,16.791452401101928,31.74241514771672,5.916313946139342,17.92323726702545,105.56347745065636,0.0
2021-12-13 04:40:00,2.8,14.6,21.8,20.7,6.2,4.488,11.432875,2.9198,63.02909999999999,-4.0,5.444444444444445,148.44444444444446,0.0,91.0,10.0,1031.0,12.222222222222221,-5.0,11.88888888888889,1.5555555555555556,451.94595794677736,450.91054632077277,4.645477232353835,110.18746650760457,16.781736765284997,31.72686943005707,6.05328303420611,16.74660382766508,112.10660870740644,0.0
2021-12-13 04:50:00,2.8,14.6,21.3,20.6,6.2,4.464,11.77065,3.2298999999999998,63.049099999999996,-4.0,5.388888888888889,149.38888888888889,0.0,91.0,10.0,1031.0,12.444444444444445,-5.0,11.777777777777779,1.6111111111111112,447.86694474494317,448.99018998420104,4.58444255544641,109.04115327156197,16.77516690421239,31.717266018969866,6.062944543967813,15.90164899112141,112.37855872655318,0.0
2021-12-13 05:00:00,2.7,14.5,20.6,20.7,6.1,4.459,12.476405,3.2802999999999995,63.112199999999994,-4.0,5.333333333333333,150.33333333333334,0.0,91.0,10.0,1031.0,12.666666666666666,-5.0,11.666666666666666,1.6666666666666665,446.24337585449223,449.6844784686209,4.555518955955398,106.8340846028301,16.781488847732543,31.688593413035072,6.136783640384674,15.552066876093544,107.04043155670165,0.0
2021-12-13 05:10:00,2.9,14.6,20.2,20.6,6.3,4.486,13.973009999999999,3.3189,63.116200000000006,-4.0,5.277777777777778,151.27777777777777,0.0,91.0,10.0,1031.0,12.88888888888889,-5.0,11.555555555555555,1.7222222222222223,446.6975589199724,446.8752869669596,4.976060837284993,109.58548041543045,16.79404355636424,31.64531417776636,6.2408545574899446,14.653967101883755,109.97071164018016,0.0
2021-12-13 05:20:00,2.9,14.6,20.6,20.6,6.2,4.483,14.43825,3.2398000000000002,63.119299999999996,-4.0,5.222222222222222,152.22222222222223,0.0,91.0,10.0,1031.0,13.11111111111111,-5.0,11.444444444444445,1.7777777777777777,447.2148685709635,450.15802394823095,5.093799958740924,113.18108820532674,16.789589137599968,31.655351350482572,6.953566885681475,13.683271641246344,111.7780262715399,0.0
2021-12-13 05:30:00,2.8,14.7,21.3,20.6,6.3,4.469,13.955699999999998,3.0080999999999998,63.071600000000004,-4.0,5.166666666666667,153.16666666666666,0.0,91.0,10.0,1031.0,13.333333333333332,-5.0,11.333333333333334,1.8333333333333333,451.89604383446704,446.20393778483077,5.150403741995493,115.03021522521972,16.760258750915526,31.70272036552429,7.07203720331192,13.464257677396139,113.32485913594564,0.0
2021-12-13 05:40:00,2.8,14.6,21.7,20.6,6.2,4.47,13.768635,2.9588,62.6746,-4.0,5.111111111111111,154.11111111111111,0.0,91.0,10.0,1031.0,13.555555555555555,-5.0,11.222222222222221,1.8888888888888888,447.36039255777996,450.5356827308392,5.267656214048634,113.31490011118225,16.741904311207055,31.760884045423087,6.758435136302043,13.781632725613264,109.25942715962728,0.0
2021-12-13 05:50:00,2.8,14.6,21.6,20.6,6.2,4.493,13.015165,3.0747,62.404399999999995,-4.0,5.055555555555555,155.05555555555554,0.0,91.0,10.0,1031.0,13.777777777777779,-5.0,11.11111111111111,1.9444444444444444,444.0526997884114,454.4557074676163,5.032693137004551,112.50498252566925,16.726354519957205,31.81996327335552,6.676898960178181,14.212330612301153,113.15820390733623,0.0
2021-12-13 06:00:00,2.7,14.6,20.9,20.6,6.1,4.484,12.30713,3.0898,62.3027,-4.0,5.0,156.0,0.0,91.0,10.0,1031.0,14.0,-5.0,11.0,2.0,446.4634616755343,455.0269040194425,4.652354640920284,117.33582404594638,16.69610781502589,31.905076451705675,6.728320548143763,14.333131749993663,114.06855704399152,0.0
2021-12-13 06:10:00,2.9,14.7,20.3,20.6,6.4,4.477,12.185185,2.9652000000000003,62.236000000000004,-3.888888888888889,5.0,154.5,0.0,90.88888888888889,10.0,1031.0,13.88888888888889,-4.944444444444445,10.944444444444445,2.0,452.77382273356125,458.58112858564,4.97821182011211,126.46700829586742,16.72203878839137,32.006329229484166,6.240973529775264,14.107358546822757,138.04868795125498,0.0
2021-12-13 06:20:00,2.9,14.7,20.4,20.7,6.4,4.486,12.264295,2.8817,62.23010000000001,-3.7777777777777777,5.0,153.0,0.0,90.77777777777777,10.0,1031.0,13.777777777777779,-4.888888888888889,10.88888888888889,2.0,454.78557250976564,467.61365285237633,4.937195553321623,132.00528657255873,16.73058443069458,32.13650761286418,6.308202620347341,12.615148968696595,128.14578282674154,0.0
2021-12-13 06:30:00,2.7,14.7,21.0,20.6,6.3,4.453,12.96782,2.9295999999999998,62.256499999999996,-3.6666666666666665,5.0,151.5,0.0,90.66666666666667,10.0,1031.0,13.666666666666666,-4.833333333333333,10.833333333333334,2.0,458.39611348470055,484.63212083838454,4.597316682621584,148.42361214158225,16.74037309856738,32.26875807745982,6.213567293323366,11.20612471779861,152.33681433424437,0.0
2021-12-13 06:40:00,2.5,14.7,21.7,20.6,6.2,4.475,12.708465,2.9978000000000002,62.2642,-3.5555555555555554,5.0,150.0,0.0,90.55555555555556,10.0,1031.0,13.555555555555555,-4.777777777777778,10.777777777777779,2.0,459.85985026392444,512.1556525640378,4.526830838891746,1187.0965033433126,16.832164296511202,32.32522203186811,5.076581971025736,9.089796613986882,237.52910566125212,0.0
2021-12-13 06:50:00,2.5,14.6,21.5,20.7,6.0,4.468,13.09836,3.0678,62.22279999999999,-3.4444444444444446,5.0,148.5,0.0,90.44444444444444,10.0,1031.0,13.444444444444445,-4.722222222222222,10.722222222222221,2.0,471.3420101928711,530.6120357259115,4.687497311305192,2280.9865132477325,17.007519470311827,32.3101283157478,4.64590613271557,5.9339584067716435,235.62754155304475,0.0
2021-12-13 07:00:00,2.6,14.7,20.6,20.7,6.2,4.478,16.183005,3.2906999999999997,62.189699999999995,-3.3333333333333335,5.0,147.0,0.0,90.33333333333333,10.0,1031.0,13.333333333333334,-4.666666666666667,10.666666666666666,2.0,471.12460392392916,529.2866352791622,4.953463691681792,2478.5147992460606,17.163150342305503,32.24602452596029,4.477513321638107,3.7012423455715178,399.76567876180013,0.0
2021-12-13 07:10:00,2.6,14.7,20.2,20.8,6.2,4.477,13.578455,3.2350000000000003,62.0951,-3.2222222222222223,5.0,145.5,0.0,90.22222222222223,10.0,1031.0,13.222222222222221,-4.611111111111111,10.61111111111111,2.0,476.56490590413415,536.8693481445313,4.940506858219535,2043.085187060685,17.271703615511875,32.20271987171496,4.413836586441698,2.122085084995981,389.8952455665028,0.0
2021-12-13 07:20:00,2.3,14.7,20.7,20.8,6.1,4.473,13.888425000000002,3.3176,62.2371,-3.111111111111111,5.0,144.0,0.0,90.11111111111111,10.0,1031.0,13.11111111111111,-4.555555555555555,10.555555555555555,2.0,483.8266687958816,546.4116044669315,4.876164883772533,1755.1211232503254,17.387828057930296,32.18179650452178,4.365894851085157,1.524989739946053,423.4493410642807,0.0
2021-12-13 07:30:00,2.3,14.7,21.5,20.9,5.9,4.472,14.241975,3.4652000000000003,62.668000000000006,-3.0,5.0,142.5,0.0,90.0,10.0,1031.0,13.0,-4.5,10.5,2.0,506.86590067545575,541.4039833577474,4.950536927476441,1440.4215590240997,17.485370976615087,32.14415428247829,4.399311150069964,1.2823525309865758,414.9248560759981,0.0
2021-12-13 07:40:00,2.3,14.7,21.9,20.9,6.0,4.438,14.897274999999999,3.9351,62.875,-2.888888888888889,5.0,141.0,0.0,89.88888888888889,10.0,1031.0,12.88888888888889,-4.444444444444445,10.444444444444445,2.0,511.94169836636246,532.2928245035807,5.218786271076418,1110.3649420303948,17.560552068591793,32.079926303281624,4.173154247797141,1.1545366300768771,406.3000117466813,0.0
2021-12-13 07:50:00,2.2,14.8,20.9,20.9,6.0,4.462,14.952995000000001,4.0576,62.895399999999995,-2.7777777777777777,5.0,139.5,0.0,89.77777777777777,10.0,1031.0,12.777777777777779,-4.388888888888889,10.38888888888889,2.0,514.525547281901,534.1611157787805,4.895915594626281,1233.3949598271429,17.64547334988912,32.029456583658856,4.234801309506098,1.0847454971075057,386.22953506469725,0.0
2021-12-13 08:00:00,2.3,14.8,20.2,21.0,6.0,4.471,16.33082,4.0426,62.8206,-2.666666666666667,5.0,138.0,0.0,89.66666666666667,10.0,1031.0,12.666666666666666,-4.333333333333333,10.333333333333334,2.0,518.278688024762,538.9934700520834,4.9101493332345605,747.2906795402571,17.70609385840637,31.98890833008761,4.086689326251294,1.046495843549906,358.4943239037465,0.0
2021-12-13 08:10:00,2.6,14.9,20.9,21.0,6.2,4.464,18.20689,4.1938,62.6803,-2.5555555555555554,5.0,136.5,0.0,89.55555555555556,10.0,1031.0,12.555555555555555,-4.277777777777778,10.277777777777779,2.0,518.7694366455078,537.4538345371991,5.184752813395808,526.3747066174523,17.76909972072321,31.947735075654283,4.20348795705596,1.0254764470676918,333.6671160026593,0.0
2021-12-13 08:20:00,2.4,15.0,21.7,21.1,6.3,4.501,21.68918,4.272,62.7093,-2.4444444444444446,5.0,135.0,0.0,89.44444444444444,10.0,1031.0,12.444444444444445,-4.222222222222222,10.222222222222221,2.0,535.3253060878008,539.7867502848308,5.179936786088566,445.63398977850795,17.83891847928365,31.907173337936406,4.297340646187465,1.0139471632242203,352.5195755513509,0.0
2021-12-13 08:30:00,2.9,15.1,21.5,21.1,6.5,4.473,19.49491,4.6591000000000005,62.746399999999994,-2.3333333333333335,5.0,133.5,0.0,89.33333333333333,10.0,1031.0,12.333333333333334,-4.166666666666667,10.166666666666666,2.0,533.8514282226563,538.3903514502515,6.383739542691721,336.8523746141337,17.92638668879277,31.858051862231754,4.413992742145129,1.0076266865945804,330.4863505692132,0.0
2021-12-13 08:40:00,2.8,15.1,20.5,21.2,6.5,4.503,17.895905,5.5301,62.904999999999994,-2.2222222222222223,5.0,132.0,0.0,89.22222222222223,10.0,1031.0,12.222222222222221,-4.111111111111111,10.11111111111111,2.0,522.80684629243,536.5730877475081,6.163878063562899,305.84577448613226,18.037919606246515,31.822853020867388,4.291042882284875,1.0041556719736864,306.89624847498317,0.0
2021-12-13 08:50:00,2.9,15.2,20.3,21.2,6.6,4.51,17.021705,6.418699999999999,62.3284,-2.111111111111111,5.0,130.5,0.0,89.11111111111111,10.0,1031.0,12.11111111111111,-4.055555555555555,10.055555555555555,2.0,517.9279555257161,538.2906508382162,6.151345580903824,237.01108482964295,18.198727690378824,31.762014671961463,3.9227655835946402,1.0022537724177043,301.5214587148031,0.0
2021-12-13 09:00:00,2.8,15.2,21.1,21.2,6.6,4.531,16.44628,8.397499999999999,61.5052,-2.0,5.0,129.0,0.0,89.0,10.0,1031.0,12.0,-4.0,10.0,2.0,514.6100991224969,529.4796025629154,6.126046798013698,167.77611477868032,18.33361374995129,31.65668074252242,4.207918906312878,1.0012103346983592,120.40631791217179,0.0
2021-12-13 09:10:00,2.9,15.3,21.7,21.3,6.7,4.553,16.338735,7.3603,59.322199999999995,-1.7222222222222223,4.888888888888889,125.22222222222223,0.0,88.83333333333333,10.0,1030.888888888889,11.88888888888889,-3.7222222222222223,9.666666666666666,2.0,522.3067667643229,526.7402107747396,5.785061400367715,128.39947715155822,18.576834713617963,31.631376365025837,4.009761661688487,1.0006480878591537,108.4667450841268,0.0
2021-12-13 09:20:00,2.9,15.4,21.1,21.3,6.7,4.539,16.54496,7.8113,58.6777,-1.4444444444444446,4.777777777777778,121.44444444444444,0.0,88.66666666666667,10.0,1030.7777777777778,11.777777777777779,-3.4444444444444446,9.333333333333334,2.0,520.4753231145048,523.7118245653174,6.345060365860071,113.09530861008639,18.809358596640116,31.596943437231467,3.9405250148113167,1.0003428639968237,109.43132842306363,0.0
2021-12-13 09:30:00,2.9,15.4,20.3,21.3,6.7,4.551,16.776865,9.181000000000001,58.427099999999996,-1.1666666666666667,4.666666666666667,117.66666666666667,0.0,88.5,10.0,1030.6666666666667,11.666666666666666,-3.166666666666667,9.0,2.0,527.7758687337239,513.2259278361003,6.585441353536595,179.2458757439306,19.07980412801107,31.563970562616987,3.959910914500554,1.0001763717333476,110.14605499267577,0.0
2021-12-13 09:40:00,3.1,15.4,20.8,21.4,6.8,4.587,14.777365,8.7332,56.98049999999999,-0.8888888888888891,4.555555555555555,113.88888888888889,0.0,88.33333333333333,10.0,1030.5555555555557,11.555555555555555,-2.8888888888888893,8.666666666666666,2.0,522.3835638708356,518.0754293156766,6.364236920297483,168.5405650208899,19.404167006594985,31.567866693809208,3.972730071059728,1.0000890562931697,113.135126354627,0.0
2021-12-13 09:50:00,3.1,15.6,21.8,21.5,7.0,4.558,15.506335000000002,8.005500000000001,56.3338,-0.6111111111111112,4.444444444444445,110.11111111111111,0.0,88.16666666666667,10.0,1030.4444444444443,11.444444444444445,-2.611111111111111,8.333333333333334,2.0,518.3708695826037,518.4990732372765,6.95496902068456,163.7432854970296,19.744097080230713,31.55933851559957,3.7766451581319176,1.000033638079961,112.82061199188233,0.0
2021-12-13 10:00:00,3.3,15.8,21.0,21.6,7.2,4.574,15.750325,8.5197,57.1161,-0.3333333333333335,4.333333333333333,106.33333333333334,0.0,88.0,10.0,1030.3333333333333,11.333333333333334,-2.3333333333333335,8.0,2.0,510.6023236083985,516.7460225423176,7.442834316889444,157.4542768627102,20.10232300122579,31.48379060427348,3.9825213718414303,1.0000298023223877,110.38644762674967,0.0
2021-12-13 10:10:00,3.4,15.9,20.4,21.7,7.3,4.572,15.60949,7.679899999999999,57.2694,-0.0555555555555558,4.222222222222222,102.55555555555556,0.0,87.83333333333333,10.0,1030.2222222222222,11.222222222222221,-2.055555555555556,7.666666666666666,2.0,502.66864868164066,513.0703046882015,7.2531905223959585,118.69724359846384,20.442859635541666,31.40020204721871,3.749238385622111,1.0000298023223877,112.62478354179252,0.0
2021-12-13 10:20:00,3.4,15.9,21.5,21.7,7.3,4.581,16.632565,7.689,57.5373,0.22222222222222188,4.111111111111111,98.77777777777777,0.0,87.66666666666667,10.0,1030.111111111111,11.11111111111111,-1.7777777777777781,7.333333333333333,2.0,508.44661244359514,503.8767034912109,6.94899383476225,104.0027748457052,20.759687761748577,31.365811489396172,3.742264298470007,1.0000298023223877,110.85055772619732,0.0
2021-12-13 10:30:00,3.6,16.1,21.1,21.8,7.5,4.569,17.124850000000002,8.9329,57.6595,0.5,4.0,95.0,0.0,87.5,10.0,1030.0,11.0,-1.5,7.0,2.0,520.750213317871,510.1706159990683,6.812210276908121,158.7566918238408,21.097071838378906,31.3238415145874,3.8014491935571035,1.0000298023223877,116.21006048838296,0.0
2021-12-13 10:40:00,3.9,16.3,20.5,22.0,7.8,4.58,16.93963,8.8109,57.7376,0.7777777777777777,3.888888888888889,91.22222222222223,0.0,87.33333333333333,10.0,1029.888888888889,10.88888888888889,-1.2222222222222223,6.666666666666666,2.0,576.1882054892354,519.3956550405217,6.899678823476458,1024.2027173067083,21.445297747628167,31.235735885383047,3.8272344210727063,1.0000298023223877,126.58082853090966,0.0
2021-12-13 10:50:00,4.3,16.4,21.9,22.0,8.1,4.592,18.378365,8.348099999999999,58.7504,1.0555555555555554,3.7777777777777777,87.44444444444444,0.0,87.16666666666667,10.0,1029.7777777777778,10.777777777777779,-0.9444444444444446,6.333333333333333,2.0,655.1128362826643,558.5270821126303,6.969827041194938,2208.6708331816076,21.79196962038676,31.319446455637614,3.7377552759647372,1.0000298023223877,164.16522677103677,0.0
2021-12-13 11:00:00,4.2,16.4,21.2,22.0,8.0,4.579,19.140584999999998,8.0367,59.505399999999995,1.333333333333333,3.666666666666667,83.66666666666667,0.0,87.0,10.0,1029.6666666666667,10.666666666666666,-0.666666666666667,6.0,2.0,699.8429302978516,632.3065079261517,7.165856887661131,1844.749380472474,22.186367947260543,31.94057875315348,3.6841467320919037,1.0000298023223877,235.2231117248535,0.0
2021-12-13 11:10:00,4.0,16.5,20.4,22.2,8.0,4.594,19.83864,7.8031999999999995,60.2429,1.6111111111111107,3.5555555555555554,79.88888888888889,0.0,86.83333333333333,10.0,1029.5555555555557,10.555555555555555,-0.3888888888888893,5.666666666666666,2.0,736.5964362203664,749.2998547363281,7.515840420871132,1405.0917302156438,22.588589363098144,32.61834460576375,3.9309513970216114,1.0000298023223877,281.17273292541506,0.0
2021-12-13 11:20:00,4.2,16.5,21.2,22.2,8.0,4.579,20.077545,7.7276,61.0529,1.8888888888888884,3.4444444444444446,76.11111111111111,0.0,86.66666666666667,10.0,1029.4444444444443,10.444444444444445,-0.1111111111111116,5.333333333333333,2.0,741.6959511311849,889.2346662148663,7.27203601971858,1122.5039283157607,22.980535933715476,33.38120019341593,3.698567317030524,1.0000298023223877,329.13980457284356,0.0
2021-12-13 11:30:00,4.4,16.6,21.5,22.3,8.1,4.58,20.63295,7.2799000000000005,61.4145,2.166666666666666,3.3333333333333335,72.33333333333334,0.0,86.5,10.0,1029.3333333333333,10.333333333333334,0.16666666666666607,5.0,2.0,733.8308827086701,1018.7838457269778,7.827300993035742,860.5172067536607,23.37826891899109,33.93203592936198,3.747571741739909,1.0000298023223877,352.4059636433919,0.0
2021-12-13 11:40:00,4.5,16.6,20.7,22.5,8.1,4.573,20.84263,7.1868,61.6078,2.4444444444444438,3.2222222222222223,68.55555555555556,0.0,86.33333333333333,10.0,1029.2222222222222,10.222222222222221,0.44444444444444375,4.666666666666666,2.0,713.4920259602865,1118.3927323404948,8.126557262765484,619.3451433602025,23.787173099517823,34.44866368611654,4.0213799571990965,1.0000298023223877,348.4147957865397,0.0
2021-12-13 11:50:00,4.4,16.8,20.5,22.5,8.2,4.562,20.679705,7.0251,61.7248,2.7222222222222214,3.111111111111111,64.77777777777779,0.0,86.16666666666667,10.0,1029.111111111111,10.11111111111111,0.7222222222222214,4.333333333333333,2.0,680.4565661901715,1194.5022098935883,8.354986515354977,443.17738710823704,24.164386987686157,34.69233523050944,4.2453610225518545,1.0000298023223877,419.80998306274415,0.0
2021-12-13 12:00:00,4.6,16.8,21.6,22.5,8.4,4.583,20.473860000000002,6.8848,61.8217,3.0,3.0,61.0,0.0,86.0,10.0,1029.0,10.0,1.0,4.0,2.0,640.1957261149089,1160.1535868326823,8.94404335447624,316.2918534609692,24.43868278503418,34.135037682851156,4.60988686243693,1.0000298023223877,600.8311444600423,125.0
2021-12-13 12:10:00,4.9,17.0,21.2,22.6,8.7,4.555,18.560085,6.943099999999999,61.92809999999999,3.0,2.9444444444444446,61.166666666666664,0.0,86.5,9.555555555555555,1029.0,10.444444444444445,1.1111111111111112,3.9444444444444446,1.9444444444444444,605.7754954300804,1125.2463358280577,8.101886509434653,251.75104817018672,24.721371399561562,33.333827832539875,4.768608032862345,1.0000298023223877,616.4396095784505,0.0
2021-12-13 12:20:00,4.6,17.0,20.4,22.7,8.5,4.576,15.9659,6.725,61.941599999999994,3.0,2.888888888888889,61.333333333333336,0.0,87.0,9.11111111111111,1029.0,10.88888888888889,1.2222222222222223,3.888888888888889,1.8888888888888888,585.4040655517578,1036.7961888596108,7.322338479413824,224.04820213792013,25.131068360010783,32.157322276433305,5.303748807112376,1.0000298023223877,433.57682785034183,0.0
2021-12-13 12:30:00,4.5,17.0,21.4,22.7,8.6,4.568,16.26141,6.7901,61.9886,3.0,2.8333333333333335,61.5,0.0,87.5,8.666666666666666,1029.0,11.333333333333334,1.3333333333333333,3.8333333333333335,1.8333333333333333,577.2274483235677,977.9607421875,7.058250301678976,180.342032623291,25.559147157669067,30.858444312413532,5.334560785293579,1.0000298023223877,360.47830998738607,0.0
2021-12-13 12:40:00,4.9,17.2,21.0,22.8,8.8,4.576,16.344515,6.8241,62.010400000000004,3.0,2.7777777777777777,61.666666666666664,0.0,88.0,8.222222222222221,1029.0,11.777777777777779,1.4444444444444444,3.7777777777777777,1.7777777777777777,567.012773633935,907.9340844937029,8.012060962652756,150.25317935210836,25.94639438311259,29.51078805923462,5.481054967244466,1.0000298023223877,257.1073233540853,0.0
2021-12-13 12:50:00,4.9,17.3,21.4,22.8,8.8,4.614,15.64274,6.836799999999999,62.035799999999995,3.0,2.7222222222222223,61.833333333333336,0.0,88.5,7.777777777777778,1029.0,12.222222222222221,1.5555555555555556,3.7222222222222223,1.7222222222222223,554.0396695963542,868.8674007231614,7.924386144384826,108.60627151726328,26.350537196352185,28.48981863829608,5.52899906442465,1.0000298023223877,211.43839138760595,0.0
2021-12-13 13:00:00,4.9,17.5,21.1,22.9,9.0,4.695,18.057205,6.900799999999999,62.0184,3.0,2.6666666666666665,62.0,0.0,89.0,7.333333333333334,1029.0,12.666666666666666,1.6666666666666665,3.6666666666666665,1.6666666666666667,546.5167473242749,824.132578531901,8.090612293784902,84.82631472894701,26.720299894273353,27.65980456449836,5.2701118382292895,1.0000298023223877,161.88483376336492,0.0
2021-12-13 13:10:00,5.3,17.6,20.5,22.8,9.4,4.669,18.159489999999998,6.8215,61.9172,3.0,2.611111111111111,62.166666666666664,0.0,89.5,6.888888888888889,1029.0,13.11111111111111,1.7777777777777777,3.611111111111111,1.6111111111111112,533.2761794026693,631.519249842852,8.410916771605864,57.34073000924062,26.898707653681434,24.838073250452677,7.77579265276591,1.0000298023223877,25.654759835203485,0.0
2021-12-13 13:20:00,5.3,17.7,20.9,22.8,9.4,4.728,16.853135,6.7432,61.9944,3.0,2.5555555555555554,62.333333333333336,0.0,90.0,6.444444444444445,1029.0,13.555555555555555,1.8888888888888888,3.5555555555555554,1.5555555555555556,529.3897771374933,566.2156736246745,7.882532348215243,44.69104343565171,27.151046635309854,22.563518788019813,5.87775340795517,1.0000298023223877,42.786495393912,0.0
2021-12-13 13:30:00,5.4,17.7,21.7,22.9,9.4,4.707,18.650309999999998,6.818899999999999,62.0364,3.0,2.5,62.5,0.0,90.5,6.0,1029.0,14.0,2.0,3.5,1.5,529.4705688476563,571.0677673760777,7.045692980289459,151.39753807703653,27.441041571299234,22.172148548762003,6.240016147692998,1.0000298023223877,44.810059924920395,0.0
2021-12-13 13:40:00,5.5,17.8,21.0,22.8,9.5,4.743,18.371485,6.917,62.083600000000004,3.0,2.4444444444444446,62.666666666666664,0.0,91.0,5.555555555555555,1029.0,14.444444444444445,2.111111111111111,3.4444444444444446,1.4444444444444444,531.1184183475889,474.3104341178105,6.274862204446631,182.72526424989866,25.623226912816364,20.222878716786703,11.183825993537903,1.0000298023223877,1.000000238418579,0.0
2021-12-13 13:50:00,5.5,17.7,20.4,22.8,9.5,4.721,19.25923,6.754600000000001,62.0884,3.0,2.388888888888889,62.833333333333336,0.0,91.5,5.111111111111112,1029.0,14.88888888888889,2.2222222222222223,3.388888888888889,1.3888888888888888,535.3970766194661,464.22053192138674,6.062084767360472,98.66713716754806,25.61528146894638,20.758715544878424,8.177952218338595,1.1234819066962278,1.000000238418579,0.0
2021-12-13 14:00:00,5.4,17.7,21.5,22.7,9.4,4.733,19.421415000000003,6.7784,62.071299999999994,3.0,2.3333333333333335,63.0,0.0,92.0,4.666666666666667,1029.0,15.333333333333332,2.333333333333333,3.3333333333333335,1.3333333333333335,531.2360362155957,478.5153767377481,5.998078396212583,60.554067024618895,25.773593413035076,20.97777009010315,7.948099676767986,1.9136111837625502,1.000000238418579,0.0
2021-12-13 14:10:00,5.5,17.6,20.8,22.7,9.4,4.772,19.689175,6.7779,62.06850000000001,3.0,2.2777777777777777,63.166666666666664,0.0,92.5,4.222222222222222,1029.0,15.777777777777779,2.4444444444444446,3.2777777777777777,1.2777777777777777,530.5408756510417,472.20377665201823,5.63455498444832,38.27284108377446,26.179472564061484,21.366726223627726,4.598463031848271,2.6958829855918887,1.0009586662054062,0.0
2021-12-13 14:20:00,5.7,17.6,20.7,22.7,9.4,4.721,18.908585,6.791200000000001,62.09779999999999,3.0,2.2222222222222223,63.333333333333336,0.0,93.0,3.7777777777777777,1029.0,16.22222222222222,2.5555555555555554,3.2222222222222223,1.2222222222222223,555.20917778629,473.83259043024873,5.422840724139563,56.8004415490533,26.621379585266112,21.921182889938354,3.503982348839442,2.448958955605825,13.51668878396352,0.0
2021-12-13 14:30:00,5.9,17.6,21.6,22.7,9.5,4.692,18.737895,6.7087,62.1607,3.0,2.166666666666667,63.5,0.0,93.5,3.333333333333334,1029.0,16.666666666666664,2.6666666666666665,3.166666666666667,1.1666666666666667,558.5306545003256,475.1512396836555,5.976340357354806,50.25429655128953,27.039700533548988,22.31105718930562,3.08914891799291,1.697795816063881,34.37131382624308,0.0
2021-12-13 14:40:00,5.8,17.5,20.7,22.7,9.4,4.707,18.340685,6.623,62.2094,3.0,2.111111111111111,63.666666666666664,0.0,94.0,2.8888888888888893,1029.0,17.11111111111111,2.7777777777777777,3.111111111111111,1.1111111111111112,542.6740175514659,476.04041442871096,6.1889432978764765,38.17327495639607,27.424185508092243,22.510230808258058,3.059848578373591,1.355567994316419,56.28478349049887,0.0
2021-12-13 14:50:00,5.6,17.5,20.7,22.6,9.5,4.665,18.181635,6.5699,62.2512,3.0,2.0555555555555554,63.833333333333336,0.0,94.5,2.4444444444444446,1029.0,17.555555555555557,2.888888888888889,3.0555555555555554,1.0555555555555556,527.1106252034505,481.3853483739393,6.091379204739285,24.30323552066997,27.658386325836183,22.631193545659382,2.959776579141617,1.1932594960927962,72.80313655217489,0.0
2021-12-13 15:00:00,5.9,17.4,21.5,22.6,9.5,4.74,19.801765,6.5909,62.262699999999995,3.0,2.0,64.0,0.0,95.0,2.0,1029.0,18.0,3.0,3.0,1.0,516.3465349499933,486.90637582362376,6.0092793575922645,20.767089602152506,27.701549437840775,22.74823627154032,2.7612755382061005,1.1058955480655033,90.02169036865234,0.0
2021-12-13 15:10:00,5.9,17.5,21.2,22.6,9.6,4.663,19.40606,6.5863,62.163,2.8333333333333335,2.1666666666666665,67.61111111111111,0.0,95.11111111111111,1.8888888888888888,1029.0555555555557,18.166666666666668,2.7777777777777777,3.388888888888889,1.0,517.3563500976563,485.4476378377279,5.861606069042184,30.797069442393415,27.555618114471436,22.950189654032393,2.788230833609899,1.0580879547198614,108.10115128835041,0.0
2021-12-13 15:20:00,5.9,17.4,21.1,22.5,9.5,4.613,18.891460000000002,6.3168999999999995,62.289300000000004,2.6666666666666665,2.3333333333333335,71.22222222222223,0.0,95.22222222222223,1.7777777777777777,1029.111111111111,18.333333333333332,2.5555555555555554,3.7777777777777777,1.0,520.0126538506869,483.80297435541263,5.725626141647835,35.12506483444386,27.409842110632347,23.207072072491506,2.7889317769018094,1.0318802618041925,119.50460995542967,0.0
2021-12-13 15:30:00,6.0,17.3,20.5,22.5,9.5,4.611,18.700004999999997,6.0152,62.378099999999996,2.5,2.5,74.83333333333333,0.0,95.33333333333333,1.6666666666666667,1029.1666666666667,18.5,2.3333333333333335,4.166666666666667,1.0,525.0462031151783,486.8807858136057,5.324053297123667,40.78303492874748,27.21499487876892,23.501052459081016,2.784534789721171,1.0174607384204866,111.40999682108561,0.0
2021-12-13 15:40:00,5.8,17.3,21.6,22.4,9.4,4.603,18.66761,5.332,62.3956,2.333333333333333,2.666666666666667,78.44444444444444,0.0,95.44444444444444,1.5555555555555556,1029.2222222222222,18.666666666666668,2.111111111111111,4.555555555555555,1.0,518.6765565788884,486.06633643139367,5.090017496084763,73.57110748959126,26.97301748275757,23.808486795425416,2.747159119447072,1.0095504776636761,109.84022949218749,0.0
2021-12-13 15:50:00,5.9,17.3,20.5,22.4,9.5,4.589,18.738464999999998,4.6557,62.4162,2.1666666666666665,2.8333333333333335,82.05555555555556,0.0,95.55555555555556,1.4444444444444444,1029.2777777777778,18.833333333333332,1.8888888888888888,4.944444444444445,1.0,516.2902366129558,485.62742872216234,5.065221830007046,103.78075375551558,26.63470919926961,24.186866664886473,2.8608093543847404,1.005210931301117,111.90752665201823,0.0
2021-12-13 16:00:00,5.8,17.2,21.4,22.4,9.4,4.572,18.824645,4.5019,62.5114,2.0,3.0,85.66666666666667,0.0,95.66666666666667,1.3333333333333335,1029.3333333333333,19.0,1.6666666666666667,5.333333333333334,1.0,514.6386567986149,485.5027794392904,5.212801312794119,130.00023128595728,26.37855628331502,24.59614509900411,2.821944681008657,1.0028307646512986,112.17908645629882,0.0
2021-12-13 16:10:00,5.7,17.0,20.4,22.2,9.2,4.587,19.336064999999998,4.3713999999999995,62.670399999999994,1.8333333333333333,3.166666666666667,89.27777777777777,0.0,95.77777777777777,1.2222222222222223,1029.388888888889,19.166666666666668,1.4444444444444444,5.722222222222222,1.0,510.26095703125003,482.7549388666263,5.480701684844023,180.3565681565279,26.139923059765227,24.944707201402743,2.6150757452525664,1.001526814773258,111.10608088757358,0.0
2021-12-13 16:20:00,5.6,17.0,21.3,22.2,9.1,4.596,18.14224,4.6979,62.846399999999996,1.6666666666666665,3.3333333333333335,92.88888888888889,0.0,95.88888888888889,1.1111111111111112,1029.4444444444443,19.333333333333332,1.2222222222222223,6.111111111111111,1.0,498.60921711888807,479.3871659658147,5.199680585618746,133.98145937170688,25.931429252624515,25.263633454640708,2.7012422013282777,1.0008172682921093,107.90692429860432,0.0
2021-12-13 16:30:00,5.4,16.9,21.2,22.1,9.1,4.545,17.80672,4.2938,62.884,1.5,3.5,96.5,0.0,96.0,1.0,1029.5,19.5,1.0,6.5,1.0,494.7430607096354,479.25472585042314,5.163356950848789,85.18220364608334,25.705160455703737,25.557192945480345,2.6330610092480975,1.0004360566536585,112.10730009714761,0.0
2021-12-13 16:40:00,5.4,16.8,20.2,22.1,8.9,4.55,18.876910000000002,4.1488,62.846500000000006,1.3333333333333333,3.666666666666667,100.11111111111111,0.0,96.11111111111111,0.8888888888888888,1029.5555555555557,19.666666666666668,0.7777777777777777,6.888888888888889,1.0,488.02083737077385,481.7293423111138,5.2167850841640755,57.27805733826201,25.50561417579651,25.843461252848307,2.714661066532135,1.0002270724376043,108.63658004760741,0.0
2021-12-13 16:50:00,5.0,16.6,21.4,22.1,8.6,4.573,20.01912,4.0953,62.92190000000001,1.1666666666666665,3.8333333333333335,103.72222222222223,0.0,96.22222222222223,0.7777777777777779,1029.611111111111,19.833333333333332,0.5555555555555558,7.277777777777778,1.0,486.89818328857416,484.2628925753188,5.435603692531585,44.048700472513836,25.33475098292033,26.105117623011274,2.8642899123827616,1.0001157031456631,109.75395839691161,0.0
2021-12-13 17:00:00,4.5,16.4,21.2,22.0,8.2,4.565,20.86429,4.0972,63.0039,1.0,4.0,107.33333333333334,0.0,96.33333333333333,0.6666666666666667,1029.6666666666667,20.0,0.3333333333333335,7.666666666666667,1.0,481.9111664835612,477.8157035319011,5.637452067601479,38.30719619449249,25.130905265808103,26.342040255864465,2.898598463932673,1.0000472843647004,112.75758167266846,0.0
2021-12-13 17:10:00,4.1,16.3,20.3,22.0,7.9,4.556,21.180844999999998,3.8223,62.8038,0.833333333333333,4.166666666666667,110.94444444444446,0.0,96.44444444444444,0.5555555555555556,1029.7222222222222,20.166666666666668,0.11111111111111116,8.055555555555555,1.0,478.44144808363643,482.25763997395836,5.7602599194629045,36.6892048062039,24.94505544026693,26.589192762374875,2.807058887084325,1.0000298023223877,111.2430284245809,0.0
2021-12-13 17:20:00,4.6,16.4,21.5,21.9,8.3,4.548,20.50018,3.5265999999999997,62.3737,0.6666666666666665,4.333333333333334,114.55555555555556,0.0,96.55555555555556,0.4444444444444444,1029.7777777777778,20.333333333333332,-0.11111111111111116,8.444444444444445,1.0,474.82311035156255,481.4473451741536,6.009253533088555,44.0282205015926,24.76786378623402,26.836867753583835,2.821703773049985,1.0000298023223877,113.33215882834743,0.0
2021-12-13 17:30:00,4.7,16.3,21.3,21.9,8.1,4.538,20.58795,3.3429,62.2143,0.5,4.5,118.16666666666667,0.0,96.66666666666667,0.3333333333333335,1029.8333333333333,20.5,-0.33333333333333304,8.833333333333332,1.0,475.52181961936515,482.11013380730293,6.1094857408906105,75.87152954360185,24.618117249806723,27.06424651781718,2.981341261466344,1.0000298023223877,107.14072934468588,0.0
2021-12-13 17:40:00,3.8,16.2,20.2,21.8,7.7,4.559,21.02986,3.1549,62.158500000000004,0.33333333333333304,4.666666666666667,121.77777777777777,0.0,96.77777777777777,0.22222222222222232,1029.888888888889,20.666666666666668,-0.5555555555555554,9.222222222222221,1.0,482.46223307291666,483.5277715608443,6.1779176288270685,55.79550684826522,24.47507592201233,27.28131684621175,2.982658693790436,1.0000298023223877,115.81327196756997,0.0
2021-12-13 17:50:00,3.8,16.1,20.8,21.8,7.8,4.559,21.57956,3.2266,62.1751,0.16666666666666652,4.833333333333334,125.38888888888889,0.0,96.88888888888889,0.11111111111111116,1029.9444444444443,20.833333333333332,-0.7777777777777777,9.61111111111111,1.0,475.5248026319482,478.1844315592448,6.2108017396926885,51.59659387814797,24.383800360579905,27.469042863955348,3.0857802732288695,1.0000298023223877,118.65258486819198,0.0
2021-12-13 18:00:00,4.5,16.2,21.8,21.7,8.1,4.546,21.203255,3.0187,62.161300000000004,0.0,5.0,129.0,0.0,97.0,0.0,1030.0,21.0,-1.0,10.0,1.0,473.4857887776693,480.8732173384743,6.027851924370911,64.45147694722407,24.30385053952535,27.60933400154114,3.1477329488595327,1.0000298023223877,117.20516718546548,0.0
2021-12-13 18:10:00,3.9,16.0,21.2,21.7,7.7,4.546,21.32216,2.7307,62.16180000000001,-0.1111111111111111,5.0,128.61111111111111,0.0,97.0,0.1111111111111111,1030.0555555555557,21.444444444444443,-1.0555555555555556,10.055555555555555,1.0,475.0017977975429,479.82173431396484,6.127384622810924,79.52861014436193,24.211371456782025,27.706673590342206,3.0900590030352277,1.0004783064126967,121.0169560623169,0.0
2021-12-13 18:20:00,3.7,15.9,20.3,21.7,7.5,4.554,21.925890000000003,2.6114,62.193200000000004,-0.2222222222222222,5.0,128.22222222222223,0.0,97.0,0.2222222222222222,1030.111111111111,21.88888888888889,-1.1111111111111112,10.11111111111111,1.0,471.5108241780599,481.36354388357574,6.323965665943879,103.56124176284013,24.116799405415854,27.803763548533123,3.27687891125679,1.0498799190918604,113.25747052510579,0.0
2021-12-13 18:30:00,3.4,15.8,20.6,21.6,7.2,4.55,21.494565,2.7643,62.223400000000005,-0.3333333333333333,5.0,127.83333333333333,0.0,97.0,0.3333333333333333,1030.1666666666667,22.333333333333332,-1.1666666666666667,10.166666666666666,1.0,465.16442723065956,482.64714074145786,6.027427713224443,109.74120432471152,24.01782778104146,27.883075819015506,3.099719372193019,1.2056565290689467,115.45925287882487,0.0
2021-12-13 18:40:00,3.2,15.7,21.6,21.6,7.1,4.543,22.43861,2.5625999999999998,62.244600000000005,-0.4444444444444444,5.0,127.44444444444444,0.0,97.0,0.4444444444444444,1030.2222222222222,22.77777777777778,-1.2222222222222223,10.222222222222221,1.0,464.7982782999675,480.9271496582031,6.311205444335938,91.01299225672491,23.927229798634848,27.923145087560023,3.5049064660072324,1.4264061737060545,108.30249930063883,0.0
2021-12-13 18:50:00,3.4,15.7,21.2,21.6,7.2,4.543,21.861314999999998,2.6305,62.2629,-0.5555555555555556,5.0,127.05555555555556,0.0,97.0,0.5555555555555556,1030.2777777777778,23.22222222222222,-1.2777777777777777,10.277777777777779,1.0,464.08491764613564,478.80442148142845,6.105206811886049,96.96237892732782,23.83669084166403,27.957341715279274,3.471963041084634,1.680513055567014,111.7086156551986,0.0
2021-12-13 19:00:00,3.2,15.6,20.2,21.6,7.0,4.548,21.89275,2.4627,62.237700000000004,-0.6666666666666666,5.0,126.66666666666667,0.0,97.0,0.6666666666666666,1030.3333333333333,23.666666666666668,-1.3333333333333333,10.333333333333334,1.0,466.97025095621746,481.0103121948242,6.2479041094160355,87.04560921146371,23.7597030099233,27.987810643513996,3.464248488346736,1.9353964338699978,111.61930784861246,0.0
2021-12-13 19:10:00,2.8,15.5,20.8,21.5,6.7,4.559,21.530504999999998,2.5303,62.26700000000001,-0.7777777777777778,5.0,126.27777777777777,0.0,97.0,0.7777777777777778,1030.388888888889,24.11111111111111,-1.3888888888888888,10.38888888888889,1.0,466.6838838599194,483.0757524126426,5.9738890449744835,94.2206236060191,23.704346027374267,28.005670134226484,3.3938003913561503,2.158398063580195,119.50225518544514,0.0
2021-12-13 19:20:00,2.7,15.4,21.6,21.5,6.6,4.548,21.206195,2.2968,62.273199999999996,-0.8888888888888888,5.0,125.88888888888889,0.0,97.0,0.8888888888888888,1030.4444444444443,24.555555555555557,-1.4444444444444444,10.444444444444445,1.0,467.88481547037765,488.36622795017286,6.030382804870605,110.90049378712972,23.61877934197248,28.02857273085643,3.444691276132724,2.2935036586098754,113.68741228760973,0.0
2021-12-13 19:30:00,2.7,15.4,20.7,21.5,6.6,4.558,21.230240000000002,2.4505,62.2899,-1.0,5.0,125.5,0.0,97.0,1.0,1030.5,25.0,-1.5,10.5,1.0,471.90939714102916,483.68888112386065,6.099766439664162,99.54263030488612,23.567708222071328,28.053659127553306,3.30211110552152,2.4276114761829377,114.79630674997966,0.0
2021-12-13 19:40:00,2.5,15.4,20.8,21.4,6.5,4.548,21.518250000000002,2.2934,62.290099999999995,-1.1111111111111112,5.0,125.11111111111111,0.0,97.0,1.1111111111111112,1030.5555555555557,25.444444444444443,-1.5555555555555556,10.555555555555555,1.0,465.2328909301758,480.6343392172627,6.249836015418425,99.0940473144876,23.51381689071655,28.07151043574015,3.418165216843287,2.5644695289929706,111.8696452331543,0.0
2021-12-13 19:50:00,2.6,15.3,21.6,21.4,6.5,4.541,22.433955,2.3422,62.3326,-1.222222222222222,5.0,124.72222222222223,0.0,97.0,1.222222222222222,1030.611111111111,25.88888888888889,-1.6111111111111112,10.61111111111111,1.0,468.31207194361195,480.04779144287113,6.350755609657805,101.07571641631046,23.47357878027663,28.068715029786535,3.390845307852589,2.7407944620261757,111.68710924396404,0.0
2021-12-13 20:00:00,2.7,15.4,20.8,21.4,6.7,4.563,22.056945,2.088,62.3058,-1.3333333333333333,5.0,124.33333333333333,0.0,97.0,1.3333333333333333,1030.6666666666667,26.333333333333332,-1.6666666666666665,10.666666666666666,1.0,465.2385968017578,482.87065970936044,6.254266608556112,111.35659287770588,23.45818710009257,28.057706063588462,3.4481733421484626,2.973793437878291,113.3037240346273,0.0
2021-12-13 20:10:00,2.7,15.3,20.4,21.3,6.5,4.536,24.47416,2.0995999999999997,62.2251,-1.4444444444444444,5.0,123.94444444444444,0.0,97.0,1.4444444444444444,1030.7222222222222,26.77777777777778,-1.7222222222222223,10.722222222222221,1.0,466.01044138239723,479.3243290587678,6.534720673992135,113.72874183740994,23.418537183104263,28.0370269913862,3.714271692852516,3.205349077168157,112.5923004452118,0.0
2021-12-13 20:20:00,2.5,15.3,21.4,21.3,6.4,4.526,24.145654999999998,1.9477,62.773799999999994,-1.5555555555555556,5.0,123.55555555555556,0.0,97.0,1.5555555555555556,1030.7777777777778,27.22222222222222,-1.7777777777777777,10.777777777777779,1.0,466.98996083577475,483.0094423421224,6.804940122211048,135.8414311619128,23.383295815785726,27.99634821256002,3.6749959353605903,3.452730900446574,112.4481996790568,0.0
2021-12-13 20:30:00,2.4,15.3,21.5,21.3,6.4,4.512,23.21913,2.1447000000000003,63.1509,-1.6666666666666665,5.0,123.16666666666667,0.0,97.0,1.6666666666666665,1030.8333333333333,27.666666666666664,-1.8333333333333333,10.833333333333334,1.0,472.651204462161,482.32273392951356,6.779536639943634,120.90859178553868,23.3412792301178,28.004171368281042,3.8461251231034597,3.687629909912745,109.69768271128336,0.0
2021-12-13 20:40:00,2.3,15.2,20.5,21.3,6.3,4.535,22.434355,2.0108,63.31850000000001,-1.7777777777777777,5.0,122.77777777777777,0.0,97.0,1.7777777777777777,1030.888888888889,28.11111111111111,-1.8888888888888888,10.88888888888889,1.0,470.40199859619145,478.6614971608129,6.76515554153313,108.34676141814323,23.309318510691327,28.011825475692753,3.7367976891994474,3.958117459217707,111.21779747009278,0.0
2021-12-13 20:50:00,2.4,15.2,20.2,21.3,6.3,4.551,21.39463,1.9303000000000001,63.3856,-1.8888888888888888,5.0,122.38888888888889,0.0,97.0,1.8888888888888888,1030.9444444444443,28.555555555555557,-1.9444444444444444,10.944444444444445,1.0,476.2305651153915,480.3815181477865,6.468836849045618,101.21388929593361,23.266206874847413,28.004260972340898,3.924056975046794,4.304946487744649,112.84702009836833,0.0
2021-12-13 21:00:00,2.3,15.1,21.2,21.2,6.2,4.516,20.99348181818182,2.088909090909091,63.41745454545455,-2.0,5.0,122.0,0.0,97.0,2.0,1031.0,29.0,-2.0,11.0,1.0,479.8200541178386,475.0269516341988,6.842897044817607,101.7342565536499,23.221614157358808,28.01625052769979,3.8901290547847744,4.635073766708374,109.47600123087565,0.0
2021-12-13 21:10:00,2.3,15.0,21.7,21.2,6.1,4.517,19.824455,1.8893999999999997,63.458400000000005,-1.8888888888888888,4.888888888888889,122.27777777777777,0.0,97.05555555555556,1.8888888888888888,1030.9444444444443,31.27777777777778,-1.9444444444444444,10.722222222222221,1.0,478.40631485160736,479.7672662353516,6.644704648788365,101.53558211676818,23.160040775288294,28.02521259593425,4.065090477850477,4.886016240591383,116.26718351913709,0.0
2021-12-13 21:20:00,2.0,14.9,21.1,21.2,5.9,4.541,19.87565,1.7710000000000001,63.4939,-1.7777777777777777,4.777777777777778,122.55555555555556,0.0,97.11111111111111,1.7777777777777777,1030.888888888889,33.55555555555556,-1.8888888888888888,10.444444444444445,1.0,476.1416468302409,476.7371387981546,6.428174869704381,106.76526258781132,23.100577681859335,28.02330126444499,3.9556274135907494,5.175755886236827,108.92133673350017,0.0
