,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-12-13 21:30:00,2.2,14.9,20.3,21.2,6.0,4.531,20.29484,1.487,63.499,-1.6666666666666667,4.666666666666667,122.83333333333333,0.0,97.16666666666667,1.6666666666666667,1030.8333333333333,35.833333333333336,-1.8333333333333333,10.166666666666666,1.0,483.0024168378457,481.62407862871544,6.546384842651712,108.40134166868393,23.044880714416504,28.023852256139122,4.116966707706451,5.500161928335826,113.80926212310791,0.0
2021-12-13 21:40:00,2.4,15.0,20.6,21.1,6.1,4.515,20.90739,1.4537,63.512,-1.5555555555555556,4.555555555555555,123.11111111111111,0.0,97.22222222222223,1.5555555555555556,1030.7777777777778,38.111111111111114,-1.7777777777777777,9.88888888888889,1.0,484.5559399414063,477.6446612548828,6.68473701971399,112.20302988149353,22.98655760129293,28.01932991981506,4.247435431083043,5.791165949503581,109.71517088572185,0.0
2021-12-13 21:50:00,2.3,15.0,21.5,21.1,6.1,4.516,20.454855000000002,1.2676,63.511799999999994,-1.4444444444444444,4.444444444444445,123.38888888888889,0.0,97.27777777777777,1.4444444444444444,1030.7222222222222,40.388888888888886,-1.7222222222222223,9.61111111111111,1.0,482.81202407310747,470.55873916801363,6.675925840051835,121.79481216473766,22.93542731920878,28.000230849583943,4.4603946431477866,6.187821210225423,97.2795891825358,0.0
2021-12-13 22:00:00,2.6,15.1,21.8,21.1,6.4,4.518,21.666095000000002,1.3829,63.571600000000004,-1.3333333333333335,4.333333333333333,123.66666666666667,0.0,97.33333333333333,1.3333333333333335,1030.6666666666667,42.66666666666667,-1.6666666666666667,9.333333333333334,1.0,482.7022725423177,479.80218882242843,6.383606301943461,133.23152530670166,22.901515254974363,27.992332159678142,4.401713786125184,6.61335817416509,112.05186559041343,0.0
2021-12-13 22:10:00,3.0,15.1,20.8,21.1,6.4,4.537,20.90137,1.8120999999999998,63.589200000000005,-1.2222222222222223,4.222222222222222,123.94444444444444,0.0,97.38888888888889,1.2222222222222223,1030.611111111111,44.94444444444444,-1.6111111111111112,9.055555555555555,1.0,477.16177613357024,480.9464233152894,6.516849478799744,117.95141431280449,22.868936671133095,27.9901777055708,4.283605715070068,6.966730080553367,107.72878365338859,0.0
2021-12-13 22:20:00,1.9,14.9,20.2,21.1,6.0,4.526,20.409625,2.0641,63.6126,-1.1111111111111112,4.111111111111111,124.22222222222223,0.0,97.44444444444444,1.1111111111111112,1030.5555555555557,47.22222222222223,-1.5555555555555556,8.777777777777779,1.0,479.2168115234375,483.1308505705033,6.605348258584233,111.3975409638141,22.83269667943319,27.998999500274657,4.427074035008749,7.360578362941742,106.80760644276938,0.0
2021-12-13 22:30:00,1.8,14.8,20.6,21.1,5.7,4.526,21.548045,2.2537,63.6028,-1.0,4.0,124.5,0.0,97.5,1.0,1030.5,49.5,-1.5,8.5,1.0,477.3520853397764,482.44771270751954,6.636256628831228,108.59235342661539,22.798981815973917,28.031065737406415,4.589471312761306,7.7491355665524795,110.9796298599243,0.0
2021-12-13 22:40:00,1.9,14.8,21.4,21.1,5.7,4.529,22.15891,2.1489000000000003,63.528800000000004,-0.8888888888888888,3.888888888888889,124.77777777777777,0.0,97.55555555555556,0.8888888888888888,1030.4444444444443,51.77777777777778,-1.4444444444444444,8.222222222222221,1.0,477.6652767944336,473.51009841743564,6.6721333600841675,105.66231224814378,22.761619466145834,28.078224713007607,4.533797791798909,7.997024953365326,114.5829710261027,0.0
2021-12-13 22:50:00,1.6,14.7,21.7,21.1,5.5,4.505,22.88605,2.1287,63.437,-0.7777777777777779,3.7777777777777777,125.05555555555556,0.0,97.61111111111111,0.7777777777777779,1030.388888888889,54.05555555555556,-1.3888888888888888,7.944444444444445,1.0,476.7685739486519,480.5389901908787,7.014220476621962,107.44450077531027,22.709698664347332,28.131117223103843,4.5655293496449785,8.318572840690612,113.73979506174723,0.0
2021-12-13 23:00:00,1.5,14.7,20.9,21.0,5.5,4.521,23.808175,2.6262,63.401700000000005,-0.6666666666666667,3.666666666666667,125.33333333333333,0.0,97.66666666666667,0.6666666666666667,1030.3333333333333,56.333333333333336,-1.3333333333333335,7.666666666666667,1.0,479.45083485921225,478.9559971110026,7.225561187267303,111.56536359151205,22.67692896525065,28.15710271835327,4.554860284725825,8.68785752137502,109.2336897532145,0.0
2021-12-13 23:10:00,1.4,14.6,20.2,21.0,5.4,4.528,24.857755,2.6945,63.30650000000001,-0.5555555555555556,3.5555555555555554,125.61111111111111,0.0,97.72222222222223,0.5555555555555556,1030.2777777777778,58.611111111111114,-1.2777777777777777,7.388888888888889,1.0,485.1819907703619,486.88375445837266,7.851608902384332,103.25489838724081,22.642556737479516,28.203837022027052,4.6451035525906565,9.065969378692282,107.96853568923002,0.0
2021-12-13 23:20:00,1.7,14.7,20.4,21.0,5.5,4.511,27.858325,2.9753999999999996,63.2307,-0.4444444444444444,3.4444444444444446,125.88888888888889,0.0,97.77777777777777,0.4444444444444444,1030.2222222222222,60.88888888888889,-1.2222222222222223,7.111111111111112,1.0,482.6793523152669,487.9508870512864,7.683873449436016,94.60927728706835,22.608933553695678,28.250042266845703,4.951634998718897,9.460074934959412,113.43073947906494,0.0
2021-12-13 23:30:00,2.0,14.8,21.2,21.0,5.8,4.541,24.42791,2.8524000000000003,63.1659,-0.3333333333333335,3.3333333333333335,126.16666666666667,0.0,97.83333333333333,0.3333333333333335,1030.1666666666667,63.16666666666667,-1.1666666666666667,6.833333333333334,1.0,483.9698707422717,487.7276066080729,7.728681736032842,100.41851528404797,22.5855113697052,28.289072132110597,4.842107745011647,9.70250432173411,113.34540384928387,0.0
2021-12-13 23:40:00,2.1,14.9,21.8,21.0,5.9,4.541,24.63219,2.6498,63.094899999999996,-0.22222222222222232,3.2222222222222223,126.44444444444444,0.0,97.88888888888889,0.22222222222222232,1030.111111111111,65.44444444444446,-1.1111111111111112,6.555555555555556,1.0,480.7176740519206,487.9805027402681,7.385827873601751,111.91869826925677,22.54929785410563,28.32816011428833,5.170886370340983,9.839030431111654,110.21285926818848,0.0
2021-12-13 23:50:00,2.1,14.8,21.1,21.0,5.9,4.525,26.533890000000003,2.8276,63.129999999999995,-0.11111111111111116,3.111111111111111,126.72222222222223,0.0,97.94444444444444,0.11111111111111116,1030.0555555555557,67.72222222222223,-1.0555555555555556,6.277777777777779,1.0,481.48180230853205,488.17281341552734,7.402846336364746,116.7186664199829,22.50695358276367,28.3658780670166,5.265587479273479,9.916170058250426,109.3749574025472,0.0
2021-12-14 00:00:00,2.3,14.9,20.2,21.0,6.0,4.539,28.084789999999998,3.0513000000000003,63.1586,0.0,3.0,127.0,0.0,98.0,0.0,1030.0,70.0,-1.0,6.0,1.0,482.5213348388672,482.41554446516363,7.929358084174874,108.71732910867465,22.49116944948832,28.389880558649697,5.119616756439209,9.950240500768025,118.31241744995118,0.0
2021-12-14 00:10:00,2.2,14.9,20.6,21.0,6.0,4.522,26.2843,2.9661999999999997,63.0226,-0.05555555555555555,3.0555555555555554,128.11111111111111,0.0,97.94444444444444,0.1111111111111111,1030.0,69.0,-1.0,6.111111111111111,1.0,489.64108600484917,482.67837444086183,7.761159103765325,103.18361273490775,22.475047585169474,28.41503407796224,5.325331156253815,9.969955900510152,109.01826182047526,0.0
2021-12-14 00:20:00,2.2,14.9,21.4,21.0,6.0,4.521,26.582344999999997,2.9025,62.524,-0.1111111111111111,3.111111111111111,129.22222222222223,0.0,97.88888888888889,0.2222222222222222,1030.0,68.0,-1.0,6.222222222222222,1.0,486.840785929362,479.265596110026,7.709563925104627,107.78108136063915,22.44471113781471,28.442075082972895,5.207203705903501,9.989473905428655,113.00638679892329,0.0
2021-12-14 00:30:00,2.2,14.9,21.9,21.0,6.0,4.53,28.163459999999997,2.9292000000000002,62.2731,-0.16666666666666666,3.1666666666666665,130.33333333333334,0.0,97.83333333333333,0.3333333333333333,1030.0,67.0,-1.0,6.333333333333333,1.0,480.7070178222656,483.0864106382172,7.753858113073359,106.76299916132696,22.43216456413269,28.441425129572554,5.289396851062774,9.990182654062906,108.10917711893717,0.0
2021-12-14 00:40:00,2.2,14.9,21.2,21.1,6.0,4.501,26.819080000000003,2.9026,62.16369999999999,-0.2222222222222222,3.2222222222222223,131.44444444444446,0.0,97.77777777777777,0.4444444444444444,1030.0,66.0,-1.0,6.444444444444445,1.0,478.65507422085466,487.85517537434896,7.801283055927795,107.9300233748269,22.40858401298523,28.45437426249186,5.477966519991557,9.99670179684957,110.90479420979818,0.0
2021-12-14 00:50:00,2.1,14.9,20.5,21.1,5.9,4.548,25.40298,2.6213,62.1149,-0.2777777777777778,3.2777777777777777,132.55555555555554,0.0,97.72222222222223,0.5555555555555556,1030.0,65.0,-1.0,6.555555555555555,1.0,483.2306335449219,484.9455217769229,7.788441358407338,109.14531098683673,22.39123791006745,28.460570832758002,5.637734363886828,9.994094251700437,111.60077782052463,0.0
2021-12-14 01:00:00,2.2,14.9,20.2,21.1,6.0,4.51,25.425485000000002,2.5845,62.0932,-0.3333333333333333,3.3333333333333335,133.66666666666666,0.0,97.66666666666667,0.6666666666666666,1030.0,64.0,-1.0,6.666666666666667,1.0,481.6861779153758,489.5703959147136,7.517839728465861,109.56721020219015,22.38446594475353,28.45317046278614,5.364054617275626,9.98951872006648,113.57099108270333,0.0
2021-12-14 01:10:00,2.1,14.9,20.1,21.1,6.0,4.527,27.725405000000002,2.7122,62.1404,-0.3888888888888889,3.388888888888889,134.77777777777777,0.0,97.61111111111111,0.7777777777777778,1030.0,63.0,-1.0,6.777777777777778,1.0,474.7718645222982,487.0430705103381,7.944633786260745,111.08731159425724,22.378885475794476,28.451981385548912,5.463711543083191,9.996729745864869,110.28312151590983,0.0
2021-12-14 01:20:00,2.0,14.9,20.0,21.1,5.9,4.539,28.646865000000002,2.8055,62.187599999999996,-0.4444444444444444,3.4444444444444446,135.88888888888889,0.0,97.55555555555556,0.8888888888888888,1030.0,62.0,-1.0,6.888888888888889,1.0,469.56047516219917,484.3900983963889,7.679890826044783,104.11254574921172,22.368469018936157,28.46447326342265,5.445415925184886,10.007609747250875,112.82325675964356,0.0
2021-12-14 01:30:00,2.1,14.9,19.9,21.1,5.9,4.522,28.27781,3.0069,62.2174,-0.5,3.5,137.0,0.0,97.5,1.0,1030.0,61.0,-1.0,7.0,1.0,464.8718056233723,479.10348866780595,7.624229351679484,107.55314267476402,22.357863938013715,28.475724134445194,5.604243551095327,10.006016311645508,113.51050847371421,0.0
2021-12-14 01:40:00,2.2,14.9,19.9,21.1,5.9,4.522,28.314384999999998,3.069,62.203700000000005,-0.5555555555555556,3.5555555555555554,138.11111111111111,0.0,97.44444444444444,1.1111111111111112,1030.0,60.0,-1.0,7.111111111111111,1.0,464.3911700264065,480.05698228857983,7.498060613944706,111.09494079417428,22.351618197004676,28.484863266163625,5.647756740265647,10.007208681591488,106.31277760177008,0.0
2021-12-14 01:50:00,2.6,14.9,20.0,21.1,6.1,4.52,27.372750000000003,2.6265,62.084799999999994,-0.611111111111111,3.611111111111111,139.22222222222223,0.0,97.38888888888889,1.222222222222222,1030.0,59.0,-1.0,7.222222222222222,1.0,465.53225207800153,478.39082406931914,7.902319492162285,110.55617047455351,22.341692759195965,28.507339725494386,5.624245331287384,10.017897400856018,111.27656721750895,0.0
2021-12-14 02:00:00,1.9,14.9,20.1,21.1,5.9,4.536,24.528495,2.2039,62.0234,-0.6666666666666666,3.6666666666666665,140.33333333333334,0.0,97.33333333333333,1.3333333333333333,1030.0,58.0,-1.0,7.333333333333333,1.0,469.0514515843885,482.3400256347656,7.557543949380433,110.56616349408856,22.331136271428257,28.498089568790068,5.683090973048561,10.004471590316902,111.41498310110664,0.0
2021-12-14 02:10:00,1.9,14.8,20.2,21.1,5.8,4.546,24.174565,2.0901,62.114700000000006,-0.7222222222222222,3.7222222222222223,141.44444444444446,0.0,97.27777777777777,1.4444444444444444,1030.0,57.0,-1.0,7.444444444444445,1.0,470.46303660074875,487.2573488046931,7.658121812047258,111.87227641240352,22.32170481363932,28.476116593678796,5.758343867460886,9.99969434261322,108.73159262339274,0.0
2021-12-14 02:20:00,2.0,14.9,20.4,21.1,5.9,4.537,24.883235,2.1731000000000003,62.2297,-0.7777777777777778,3.7777777777777777,142.55555555555554,0.0,97.22222222222223,1.5555555555555556,1030.0,56.0,-1.0,7.555555555555555,1.0,468.8952520331021,482.1598357137044,7.583308383852748,109.36093170187567,22.31151113510132,28.45200804392497,5.518082028230031,10.003953768412272,116.35188096364338,0.0
2021-12-14 02:30:00,2.1,14.9,20.5,21.1,5.9,4.533,26.450259999999997,2.2501,62.3122,-0.8333333333333333,3.833333333333333,143.66666666666666,0.0,97.16666666666667,1.6666666666666665,1030.0,55.0,-1.0,7.666666666666666,1.0,469.8528743489584,482.0211558655486,7.608574360130871,111.3874032224235,22.297039750255433,28.431163056637608,5.49076640319016,9.99691294117836,113.53118247274627,0.0
2021-12-14 02:40:00,2.0,14.9,20.4,21.1,5.9,4.541,27.367375,2.6518,62.389300000000006,-0.8888888888888888,3.888888888888889,144.77777777777777,0.0,97.11111111111111,1.7777777777777777,1030.0,54.0,-1.0,7.777777777777778,1.0,469.7399351975014,486.1877673445077,8.093216182269618,109.27542332536083,22.278764715194704,28.42462198257446,5.738862237135569,9.995296346346537,109.28539702097575,0.0
2021-12-14 02:50:00,2.0,14.8,20.1,21.1,5.9,4.535,27.82178,2.9531,62.374,-0.9444444444444444,3.9444444444444446,145.88888888888889,0.0,97.05555555555556,1.8888888888888888,1030.0,53.0,-1.0,7.888888888888889,1.0,474.8070704142253,482.15002065022793,8.03629068771998,109.41048783749511,22.266667496363322,28.429541975657145,5.760048611164093,9.996913142204285,107.86047005971272,0.0
2021-12-14 03:00:00,1.4,14.7,19.9,21.1,5.4,4.543,28.580085000000004,2.7313,62.2923,-1.0,4.0,147.0,0.0,97.0,2.0,1030.0,52.0,-1.0,8.0,1.0,473.16950641851315,480.20936163540546,8.211182168890527,111.8895263406786,22.24887736002604,28.447770795822144,5.993661041259766,10.002928272883098,114.04575716654458,0.0
2021-12-14 03:10:00,1.2,14.6,19.9,21.1,5.2,4.509,26.555509999999998,2.2144000000000004,62.1949,-1.0,4.055555555555555,146.44444444444446,0.0,96.88888888888889,2.0,1030.0,50.833333333333336,-1.0555555555555556,8.11111111111111,1.0,465.98952819824217,483.52713907877603,7.777673862667408,105.31390514546194,22.24051727860661,28.472601139208688,5.939483160797485,10.000793885214854,112.00945409376068,0.0
2021-12-14 03:20:00,1.2,14.6,19.9,21.1,5.2,4.533,25.58788,2.1286,62.2201,-1.0,4.111111111111111,145.88888888888889,0.0,96.77777777777777,2.0,1030.0,49.666666666666664,-1.1111111111111112,8.222222222222221,1.0,468.6502447474688,483.58825301397417,7.448740354325137,109.00684953333969,22.22997193336487,28.487424049377438,5.831679457823435,10.0018967517217,110.736275583903,0.0
2021-12-14 03:30:00,1.3,14.6,19.8,21.1,5.3,4.511,25.057095,2.0152,62.2657,-1.0,4.166666666666667,145.33333333333334,0.0,96.66666666666667,2.0,1030.0,48.5,-1.1666666666666667,8.333333333333334,1.0,471.72444559733077,488.06999053955076,7.2941899784406035,112.32378152922722,22.217523164749146,28.483324206670126,5.8031898021698,9.993867236773173,111.5131992340088,0.0
2021-12-14 03:40:00,1.5,14.6,19.7,21.1,5.4,4.537,25.00788,2.0364,62.338300000000004,-1.0,4.222222222222222,144.77777777777777,0.0,96.55555555555556,2.0,1030.0,47.333333333333336,-1.2222222222222223,8.444444444444445,1.0,472.39060430066337,485.97205468890314,7.022556334417419,109.15319733355678,22.195588823954264,28.47491616566976,5.841111694971721,9.994210435549418,108.92222738901773,0.0
2021-12-14 03:50:00,1.6,14.7,19.8,21.1,5.5,4.533,25.173830000000002,1.9379000000000002,62.3701,-1.0,4.277777777777778,144.22222222222223,0.0,96.44444444444444,2.0,1030.0,46.166666666666664,-1.2777777777777777,8.555555555555555,1.0,481.8993229166666,480.1572302561793,6.9628898341911665,108.47413988188835,22.17383997599284,28.47521938006083,5.7863456773757935,9.993162871996562,114.71340972900391,0.0
2021-12-14 04:00:00,1.7,14.7,20.1,21.1,5.6,4.531,24.62729,2.0153,62.40259999999999,-1.0,4.333333333333333,143.66666666666666,0.0,96.33333333333333,2.0,1030.0,45.0,-1.3333333333333333,8.666666666666666,1.0,476.5260563431663,482.3018517049154,6.622065749572495,105.47244370821507,22.158253278085745,28.478492606049876,5.78130076540392,9.999631975060803,110.06242976560432,0.0
2021-12-14 04:10:00,1.4,14.7,20.3,21.1,5.5,4.523,23.912950000000002,2.0835999999999997,62.42999999999999,-1.0,4.388888888888889,143.11111111111111,0.0,96.22222222222223,2.0,1030.0,43.833333333333336,-1.3888888888888888,8.777777777777779,1.0,471.52366027832034,480.2262486109241,6.738823676338304,104.81439562889143,22.147837057113648,28.483643128077187,5.781808174451192,10.000918122927349,111.85334623972574,0.0
2021-12-14 04:20:00,1.2,14.6,20.6,21.1,5.3,4.507,23.773275,2.1084,62.4298,-1.0,4.444444444444445,142.55555555555554,0.0,96.11111111111111,2.0,1030.0,42.666666666666664,-1.4444444444444444,8.88888888888889,1.0,465.7453419757711,478.0171150610913,6.170150352844411,107.24129303107827,22.130755008061726,28.482638381322225,5.4877890547116595,9.999314991633096,108.48327100118001,0.0
2021-12-14 04:30:00,1.1,14.5,21.0,21.1,5.2,4.515,24.20637,2.2372,62.42960000000001,-1.0,4.5,142.0,0.0,96.0,2.0,1030.0,41.5,-1.5,9.0,1.0,457.9144275919596,475.98033416748046,6.322961268600098,110.32350806608038,22.11661691347758,28.499545561472576,5.45323277870814,10.002030231157939,114.46810629526775,0.0
2021-12-14 04:40:00,1.0,14.5,21.3,21.0,5.1,4.508,25.046010000000003,2.3411999999999997,62.4162,-1.0,4.555555555555555,141.44444444444446,0.0,95.88888888888889,2.0,1030.0,40.333333333333336,-1.5555555555555556,9.11111111111111,1.0,463.05370686848954,475.7060217250079,6.504164035805201,112.72362459926282,22.108364879640483,28.501404512696347,5.51491347478608,9.998640375298969,107.4086072208383,0.0
2021-12-14 04:50:00,0.9,14.5,21.7,21.0,5.1,4.515,25.74658,2.4221,62.3784,-1.0,4.611111111111111,140.88888888888889,0.0,95.77777777777777,2.0,1030.0,39.166666666666664,-1.6111111111111112,9.222222222222221,1.0,462.40627227783204,472.6869780476888,6.620767788361695,111.19295597399696,22.106283950805665,28.49372910817464,5.674647301038107,10.007534044583638,109.4894704945882,0.0
2021-12-14 05:00:00,1.1,14.5,21.9,21.1,5.1,4.523,25.731599999999997,2.2816,62.3187,-1.0,4.666666666666667,140.33333333333334,0.0,95.66666666666667,2.0,1030.0,38.0,-1.6666666666666665,9.333333333333334,1.0,464.70581197102865,476.3082410930765,6.473674495516524,111.16795309659452,22.10170818010966,28.492688185373943,5.400668641726176,10.010765709877015,113.58728827158609,0.0
2021-12-14 05:10:00,1.1,14.5,22.2,21.0,5.2,4.511,25.978325,2.3174,62.280100000000004,-1.0,4.722222222222222,139.77777777777777,0.0,95.55555555555556,2.0,1030.0,36.833333333333336,-1.7222222222222223,9.444444444444445,1.0,469.2590824907676,476.83271697998043,6.535790164120454,112.20286564821576,22.099042802207215,28.49466547798976,5.492688100391862,10.00383995336328,110.08119750351554,0.0
2021-12-14 05:20:00,1.2,14.5,22.3,21.0,5.2,4.503,26.034015,2.5846,62.371900000000004,-1.0,4.777777777777778,139.22222222222223,0.0,95.44444444444444,2.0,1030.0,35.66666666666667,-1.7777777777777777,9.555555555555555,1.0,461.2994880097488,477.29277277803965,6.33967178080715,113.5920793485911,22.088866189320886,28.492393732070923,5.582098908424378,10.00219715754191,111.29285133361816,0.0
2021-12-14 05:30:00,1.6,14.7,22.3,21.0,5.5,4.514,26.481344999999997,2.4156,62.365300000000005,-1.0,4.833333333333333,138.66666666666666,0.0,95.33333333333333,2.0,1030.0,34.5,-1.8333333333333333,9.666666666666666,1.0,465.6627056884766,474.45386516001037,6.1974872622247466,106.6971508092934,22.067918367385865,28.50960746765137,5.679731533527375,10.009999024073283,108.45483210245769,0.0
2021-12-14 05:40:00,2.0,14.7,22.2,21.0,5.6,4.531,27.168779999999998,2.3242000000000003,62.3489,-1.0,4.888888888888889,138.11111111111111,0.0,95.22222222222223,2.0,1030.0,33.33333333333333,-1.8888888888888888,9.777777777777779,1.0,463.27786244710285,473.84105753580724,6.421672562758128,113.78448645273845,22.060908572902786,28.525176396450753,5.6709887329737345,10.026357967031878,110.29133178538522,0.0
2021-12-14 05:50:00,1.9,14.7,21.9,21.0,5.5,4.499,26.550395,2.3870999999999998,62.3756,-1.0,4.944444444444445,137.55555555555554,0.0,95.11111111111111,2.0,1030.0,32.16666666666667,-1.9444444444444444,9.88888888888889,1.0,464.44455600782373,469.8768177359445,6.337838670506989,114.98725003840559,22.05418650627136,28.532271540959677,5.720695292949676,10.020569138526916,109.09829586029052,0.0
2021-12-14 06:00:00,1.9,14.7,21.8,21.1,5.6,4.532,28.407335,2.6835,62.4172,-1.0,5.0,137.0,0.0,95.0,2.0,1030.0,31.0,-2.0,10.0,1.0,466.428650954674,469.1668646240234,5.695814459310413,120.14403798227256,22.034092400222175,28.56908279731449,5.72340364277026,10.03540184061406,114.01428029873951,0.0
2021-12-14 06:10:00,1.3,14.7,21.5,21.0,5.5,4.512,27.501659999999998,2.5108,62.367999999999995,-0.9444444444444444,4.944444444444445,137.11111111111111,0.0,94.88888888888889,2.4444444444444446,1030.0555555555557,30.77777777777778,-1.9444444444444444,9.944444444444445,1.0555555555555556,466.6924047851562,474.2361225522797,5.216373563136085,118.09875512419448,22.02393000602722,28.619270000457767,5.673742507298788,10.027389772733052,114.52172173817954,0.0
2021-12-14 06:20:00,1.3,14.7,21.1,21.1,5.5,4.521,27.66755,2.6336,62.365300000000005,-0.8888888888888888,4.888888888888889,137.22222222222223,0.0,94.77777777777777,2.888888888888889,1030.111111111111,30.555555555555557,-1.8888888888888888,9.88888888888889,1.1111111111111112,463.8388153076172,476.11886233274964,5.449102771282196,139.2834485244751,22.016964252170194,28.684239709444636,5.4144770131138085,10.011042068341357,108.17452075139276,0.0
2021-12-14 06:30:00,1.4,14.7,20.8,21.0,5.5,4.512,27.36691,2.5044999999999997,62.3519,-0.8333333333333334,4.833333333333333,137.33333333333334,0.0,94.66666666666667,3.333333333333333,1030.1666666666667,30.333333333333332,-1.8333333333333333,9.833333333333334,1.1666666666666667,464.35765560457077,476.0347523621307,5.692837274168844,165.57291984558105,22.014036690394082,28.734082679748536,5.557288184960683,10.000340104103088,112.21569789886476,0.0
2021-12-14 06:40:00,1.4,14.7,20.5,21.0,5.6,4.513,28.201960000000003,2.664,62.3923,-0.7777777777777778,4.777777777777778,137.44444444444446,0.0,94.55555555555556,3.7777777777777777,1030.2222222222222,30.11111111111111,-1.7777777777777777,9.777777777777779,1.2222222222222223,469.0609553019206,471.22187095203617,6.01955497845418,167.62491953445692,22.00117214558488,28.783384058515907,5.483811396138142,9.995803486155925,115.63450563807946,0.0
2021-12-14 06:50:00,1.6,14.7,20.1,21.0,5.5,4.535,28.862475,2.5276,62.35979999999999,-0.7222222222222222,4.722222222222222,137.55555555555554,0.0,94.44444444444444,4.222222222222222,1030.2777777777778,29.88888888888889,-1.7222222222222223,9.722222222222221,1.2777777777777777,475.325784494685,476.8955699666341,6.722987639904022,164.19882029215495,21.991036577224733,28.835304317474368,5.61601634422938,9.978505427042643,234.2629547246297,0.0
2021-12-14 07:00:00,1.8,14.8,20.0,21.1,5.8,4.516,28.67948,2.513,62.36319999999999,-0.6666666666666667,4.666666666666667,137.66666666666666,0.0,94.33333333333333,4.666666666666666,1030.3333333333333,29.666666666666668,-1.6666666666666667,9.666666666666666,1.3333333333333333,474.02844315101356,507.39414969608697,6.464753132526484,281.80229076536364,21.990407241185505,28.96712377548218,5.638478279908498,9.499904387791952,594.9745744832356,0.0
2021-12-14 07:10:00,1.4,14.8,19.8,21.1,5.6,4.508,27.765140000000002,2.6141,62.398199999999996,-0.6111111111111112,4.611111111111111,137.77777777777777,0.0,94.22222222222223,5.111111111111111,1030.388888888889,29.444444444444443,-1.6111111111111112,9.61111111111111,1.3888888888888888,476.43756122808344,535.4651044402725,6.6644350048512395,358.0941825530489,21.98637302317862,29.158720247408763,5.613932699537547,8.469331437180944,523.7100177174368,0.0
2021-12-14 07:20:00,1.5,14.8,19.7,21.2,5.6,4.496,25.19631,2.5557,62.3783,-0.5555555555555556,4.555555555555555,137.88888888888889,0.0,94.11111111111111,5.555555555555555,1030.4444444444443,29.22222222222222,-1.5555555555555556,9.555555555555555,1.4444444444444444,479.94115559895835,551.0379233805338,5.7094008183748715,290.64201129546944,21.980310414632164,29.33570906639099,5.511349341869354,7.880547217528026,435.1320711263021,0.0
2021-12-14 07:30:00,1.6,15.0,19.8,21.2,5.9,4.51,25.19719,2.5256999999999996,62.38530000000001,-0.5,4.5,138.0,0.0,94.0,6.0,1030.5,29.0,-1.5,9.5,1.5,484.4632427031418,548.5350741822692,5.490945339202881,230.35065582275394,21.973992115656536,29.428714265823363,5.625325858592987,7.693222306569417,361.67995844523114,0.0
2021-12-14 07:40:00,2.1,14.9,19.9,21.3,5.9,4.525,25.909495,2.5611,62.4034,-0.4444444444444444,4.444444444444445,138.11111111111111,0.0,93.88888888888889,6.444444444444445,1030.5555555555557,28.77777777777778,-1.4444444444444444,9.444444444444445,1.5555555555555556,500.81028993102325,541.886943359375,5.666162387758999,264.79379217115496,21.97454931286095,29.45845987508526,5.7615437837105015,7.805355869242026,303.1794895900575,0.0
2021-12-14 07:50:00,2.3,15.0,20.0,21.3,6.0,4.505,24.46822,2.7824,62.4337,-0.38888888888888895,4.388888888888889,138.22222222222223,0.0,93.77777777777777,6.888888888888888,1030.611111111111,28.555555555555557,-1.3888888888888888,9.38888888888889,1.6111111111111112,518.7287080962083,543.3123895474139,5.757852226098378,213.69546610514323,21.9726993560791,29.44436391830444,5.55951420545578,8.37285148302714,244.62208223978678,0.0
2021-12-14 08:00:00,1.5,15.0,20.3,21.4,5.7,4.489,24.91362,2.7761,62.38250000000001,-0.33333333333333337,4.333333333333333,138.33333333333334,0.0,93.66666666666667,7.333333333333333,1030.6666666666667,28.333333333333332,-1.3333333333333335,9.333333333333334,1.6666666666666665,529.148364461263,534.4994565275346,5.341080896100082,169.1239072750113,21.944728422703715,29.361187217249032,6.64628727807837,9.194682751725622,172.34917816744013,0.0
2021-12-14 08:10:00,1.4,14.9,20.5,21.4,5.7,4.505,26.934165,2.5849,62.2454,-0.2777777777777778,4.277777777777778,138.44444444444446,0.0,93.55555555555556,7.777777777777778,1030.7222222222222,28.11111111111111,-1.2777777777777777,9.277777777777779,1.7222222222222223,532.5642338474318,483.7594909667969,5.293971989787904,134.58231071623032,21.23207635243734,28.60757485707601,13.343746614456176,15.017145640055338,5.1160438088576,0.0
2021-12-14 08:20:00,1.5,15.0,20.8,21.4,5.7,4.49,25.267845,2.5113,62.2701,-0.2222222222222222,4.222222222222222,138.55555555555554,0.0,93.44444444444444,8.222222222222221,1030.7777777777778,27.88888888888889,-1.2222222222222223,9.222222222222221,1.7777777777777777,529.1613979085287,469.64543514909417,5.241035085263226,117.22220990154028,20.472876751032253,28.324840335307147,15.317484664916993,27.369527176625308,1.000000238418579,0.0
2021-12-14 08:30:00,1.5,15.0,21.0,21.5,5.7,4.489,26.990994999999998,2.7486,62.349799999999995,-0.16666666666666674,4.166666666666667,138.66666666666666,0.0,93.33333333333333,8.666666666666666,1030.8333333333333,27.666666666666668,-1.1666666666666667,9.166666666666666,1.8333333333333333,533.2168791181191,467.4712050374349,5.783606277697504,176.66302968989658,19.972134361267088,28.61693865776062,16.1701736275355,35.1453581682841,1.000000238418579,0.0
2021-12-14 08:40:00,1.4,14.9,21.3,21.5,5.6,4.507,27.500205,2.6683,62.3405,-0.11111111111111116,4.111111111111111,138.77777777777777,0.0,93.22222222222223,9.11111111111111,1030.888888888889,27.444444444444443,-1.1111111111111112,9.11111111111111,1.8888888888888888,537.9336057535808,467.99099314722525,6.06673214683425,140.08773235730533,19.767007563908898,29.160229202906287,13.389979829788208,37.91229750951131,3.1530403961737954,0.0
2021-12-14 08:50:00,1.5,15.0,20.9,21.5,5.7,4.506,27.743655,3.0799,62.4034,-0.05555555555555558,4.055555555555555,138.88888888888889,0.0,93.11111111111111,9.555555555555555,1030.9444444444443,27.22222222222222,-1.0555555555555556,9.055555555555555,1.9444444444444444,532.401472932662,468.78441355387366,6.061618344083344,111.28720928989563,20.049787985483807,29.500443012000478,10.430283484809143,36.58983926158841,27.582269504851542,0.0
2021-12-14 09:00:00,1.2,15.0,21.7,21.6,5.5,4.491,26.988535000000002,3.1951,62.347500000000004,0.0,4.0,139.0,0.0,93.0,10.0,1031.0,27.0,-1.0,9.0,2.0,527.520850016276,467.4606288830987,5.627970131561581,97.59680504987469,20.299686622619628,29.672187277475995,9.284871468544008,31.692847029368085,59.597401409149164,0.0
2021-12-14 09:10:00,1.2,14.8,21.9,21.5,5.4,4.547,26.930034999999997,3.0864000000000003,62.2872,0.2222222222222222,3.9444444444444446,131.38888888888889,0.0,93.0,10.0,1030.888888888889,30.444444444444443,-0.7777777777777778,8.722222222222221,1.9444444444444444,532.3822603493176,471.35222797613034,6.080613536188158,99.90120201434118,20.522897146408166,29.731556897298095,8.12252198380939,27.842299405599043,84.19975525150191,0.0
2021-12-14 09:20:00,1.2,14.8,22.2,21.5,5.3,4.542,27.985615000000003,3.2685000000000004,62.2672,0.4444444444444444,3.888888888888889,123.77777777777777,0.0,93.0,10.0,1030.7777777777778,33.888888888888886,-0.5555555555555556,8.444444444444445,1.8888888888888888,534.272211303711,470.8142375691732,5.49983529249827,108.75251167297363,20.702956342697142,29.73414299964905,7.427521685759227,24.61743161201477,106.69167457580565,0.0
2021-12-14 09:30:00,1.4,14.9,22.2,21.5,5.5,4.56,27.23821,3.4004,62.2463,0.6666666666666666,3.8333333333333335,116.16666666666667,0.0,93.0,10.0,1030.6666666666667,37.333333333333336,-0.33333333333333337,8.166666666666666,1.8333333333333333,524.8625358353538,475.1862235268779,5.814980105761081,182.71583984849144,20.861845814387003,29.699545895258588,7.111192657152811,21.67086241722107,113.39188383738201,0.0
2021-12-14 09:40:00,1.3,15.0,22.2,21.6,5.6,4.512,27.569465,3.4198999999999997,62.20700000000001,0.8888888888888888,3.7777777777777777,108.55555555555556,0.0,93.0,10.0,1030.5555555555557,40.77777777777778,-0.11111111111111116,7.888888888888889,1.7777777777777777,512.0036375935872,472.29224457839445,7.255351901768291,246.80574284655899,21.009989681836576,29.649771694517405,6.805856223699064,19.59056315114943,116.50710166931151,0.0
2021-12-14 09:50:00,1.7,15.1,22.2,21.7,5.8,4.52,28.873275,3.2412,62.1364,1.1111111111111112,3.7222222222222223,100.94444444444444,0.0,93.0,10.0,1030.4444444444443,44.22222222222222,0.11111111111111116,7.611111111111111,1.7222222222222223,518.1513952636718,469.9778836024493,7.722156646992528,331.7385804188184,21.141213394800822,29.601912727355955,6.597376216252644,18.003341643015542,119.34545911153157,0.0
2021-12-14 10:00:00,1.8,15.2,22.0,21.7,5.9,4.503,29.722289999999997,3.3799,62.1494,1.3333333333333333,3.6666666666666665,93.33333333333334,0.0,93.0,10.0,1030.3333333333333,47.66666666666667,0.33333333333333326,7.333333333333334,1.6666666666666667,510.87696909586583,471.0586815424075,8.173779618740081,379.09197296142577,21.241474705442872,29.55359319638398,6.317047336950141,16.31740162534229,122.88778066279524,0.0
2021-12-14 10:10:00,1.8,15.3,21.9,21.7,6.0,4.491,29.294945000000002,3.4130000000000003,62.13590000000001,1.5555555555555556,3.611111111111111,85.72222222222223,0.0,93.0,10.0,1030.2222222222222,51.111111111111114,0.5555555555555556,7.055555555555555,1.6111111111111112,505.2150747119422,470.90311726888024,8.266659830774966,447.79712878986936,21.33166139602661,29.507761697769165,6.390660560131073,14.742009684244792,115.07036337534586,0.0
2021-12-14 10:20:00,1.8,15.3,21.7,21.8,6.0,4.506,27.957835,3.6143,62.181,1.7777777777777777,3.5555555555555554,78.11111111111111,0.0,93.0,10.0,1030.111111111111,54.55555555555556,0.7777777777777777,6.777777777777779,1.5555555555555556,502.75401346842443,469.74991838477126,7.609040824073856,378.19278394882286,21.425839195574746,29.471184341355233,6.211382322203642,13.565210087016478,116.26289033986754,0.0
2021-12-14 10:30:00,1.6,15.3,21.4,21.8,6.0,4.506,26.257704999999998,3.5433,62.1779,2.0,3.5,70.5,0.0,93.0,10.0,1030.0,58.0,1.0,6.5,1.5,514.3258992021933,465.68343058268226,7.26618759419285,570.3626677001264,21.518666791377093,29.427807523490344,6.1613860707633235,12.321115945422717,112.88916738650218,0.0
2021-12-14 10:40:00,,,,,,,26.185215,3.2653,62.105,2.2222222222222223,3.4444444444444446,62.888888888888886,0.0,93.0,10.0,1029.888888888889,61.44444444444444,1.2222222222222223,6.222222222222222,1.4444444444444444,578.9672011311849,485.13967232188963,6.507073307832083,1170.412369588216,21.61716597557068,29.46204439798991,5.884050588607788,11.270195760726928,146.81502263387046,0.0
2021-12-14 10:50:00,1.8,15.5,21.1,22.0,6.3,4.531,28.313225,3.6528,62.171400000000006,2.444444444444444,3.388888888888889,55.27777777777777,0.0,93.0,10.0,1029.7777777777778,64.88888888888889,1.4444444444444442,5.944444444444445,1.3888888888888888,617.6362549599834,561.8192962576329,6.36455670646355,2211.9009099824552,21.716190281668624,29.839249488054698,5.656648101698881,10.191488570385733,163.34677741314732,0.0
2021-12-14 11:00:00,2.0,15.5,20.9,22.0,6.3,4.519,23.162020000000002,3.9445,62.153600000000004,2.6666666666666665,3.3333333333333335,47.66666666666667,0.0,93.0,10.0,1029.6666666666667,68.33333333333334,1.6666666666666665,5.666666666666667,1.3333333333333335,663.6889079968682,698.5583693440756,6.762411542181242,2586.52460438529,21.811577075322468,30.610792611440026,5.588031780719757,9.103134214083353,147.90691454569497,0.0
2021-12-14 11:10:00,1.8,15.5,20.7,22.1,6.2,4.509,22.972275,3.9329,62.1115,2.888888888888889,3.2777777777777777,40.05555555555556,0.0,93.0,10.0,1029.5555555555557,71.77777777777777,1.8888888888888888,5.388888888888889,1.2777777777777777,706.899026019217,896.4198552765243,6.39371593390481,2375.2904564533123,21.988615875890698,31.58525528320485,4.980696049396601,8.066873980134222,155.33321573160464,0.0
2021-12-14 11:20:00,2.2,15.6,20.5,22.1,6.4,4.49,21.658345,3.6606,62.0226,3.111111111111111,3.2222222222222223,32.44444444444444,0.0,93.0,10.0,1029.4444444444443,75.22222222222223,2.111111111111111,5.111111111111112,1.2222222222222223,808.7932102457683,1137.7699633789064,5.891388959318904,2362.6382438633805,22.227276757558187,32.968071931203205,5.0268940957387285,6.87351437886556,207.20655052185057,0.0
2021-12-14 11:30:00,2.1,15.6,20.4,22.1,6.5,4.531,21.152105,3.7098,62.01180000000001,3.333333333333333,3.166666666666667,24.83333333333333,0.0,93.0,10.0,1029.3333333333333,78.66666666666667,2.333333333333333,4.833333333333334,1.1666666666666667,831.0679717316025,1341.8087749753054,6.396880480340645,1984.5806904317565,22.484917662938436,34.35639163335164,5.2921159895261125,5.710942017237345,234.87199366251625,0.0
2021-12-14 11:40:00,1.8,15.6,20.2,22.2,6.5,4.541,20.130755,3.6238,61.965999999999994,3.5555555555555554,3.111111111111111,17.22222222222223,0.0,93.0,10.0,1029.2222222222222,82.11111111111111,2.5555555555555554,4.555555555555556,1.1111111111111112,831.5016548665365,1611.7670185238192,7.101548815622168,1437.0507233528094,22.70583933905693,35.50517980058314,5.014664246173902,4.737563791328904,273.51328581039513,0.0
2021-12-14 11:50:00,1.9,15.7,20.0,22.2,6.5,4.534,20.17249,3.5103999999999997,61.9585,3.7777777777777777,3.0555555555555554,9.611111111111114,0.0,93.0,10.0,1029.111111111111,85.55555555555556,2.7777777777777777,4.277777777777779,1.0555555555555556,791.5061351206111,1753.5821203613282,7.686088674068451,1291.0203430175782,22.92938490695199,36.42699658183729,4.988043729693203,3.9169989450099107,292.94526877968997,0.0
2021-12-14 12:00:00,2.0,15.7,19.9,22.3,6.6,4.531,20.875365,3.7573999999999996,61.977999999999994,4.0,3.0,2.0,0.0,93.0,10.0,1029.0,89.0,3.0,4.0,1.0,733.975732014974,1714.8408037698682,7.901909409121605,907.4299837205101,23.096878770192465,36.44437332789103,5.148844674428304,3.3958806387583413,252.0374769083659,135.0
2021-12-14 12:10:00,2.1,15.8,19.9,22.3,6.8,4.506,20.54195,3.9164000000000003,61.940200000000004,4.0,3.0,9.222222222222221,0.0,93.27777777777777,9.444444444444445,1029.0,89.61111111111111,3.0,4.0,1.0,660.320136220647,1603.192619222005,7.744539858917731,588.0174080326059,23.179639847750046,35.675728675066416,4.9056744084654555,3.272238166770019,239.28845808083057,0.0
2021-12-14 12:20:00,2.2,15.9,19.9,22.4,6.9,4.526,20.70993181818182,3.8077272727272726,61.903636363636366,4.0,3.0,16.444444444444443,0.0,93.55555555555556,8.88888888888889,1029.0,90.22222222222223,3.0,4.0,1.0,603.6268831380208,1545.9434273976294,7.668853095534158,431.8444567896956,23.242227331797285,34.83603238423665,4.923923293749491,3.431884638865789,205.09983393351234,0.0
2021-12-14 12:30:00,2.3,16.1,19.8,22.5,7.2,4.531,21.113225,3.7284999999999995,61.8944,4.0,3.0,23.666666666666668,0.0,93.83333333333333,8.333333333333334,1029.0,90.83333333333333,3.0,4.0,1.0,576.917952038995,1470.922352884227,7.593393361810911,329.0056663858015,23.27566989262899,34.21901238123576,4.9237154690424605,3.7468420128027597,162.34026206970216,0.0
2021-12-14 12:40:00,2.5,16.2,19.9,22.7,7.3,4.592,22.41471,3.7845,61.907399999999996,4.0,3.0,30.88888888888889,0.0,94.11111111111111,7.777777777777779,1029.0,91.44444444444444,3.0,4.0,1.0,552.5727657063802,1432.946160481771,8.703724187538448,619.281911029708,23.29020622204926,33.73832601213186,5.105639396010146,4.163792092598091,133.43788635534082,0.0
2021-12-14 12:50:00,2.7,16.4,19.9,22.7,7.5,4.63,23.864035,3.7377000000000002,61.9618,4.0,3.0,38.111111111111114,0.0,94.38888888888889,7.222222222222222,1029.0,92.05555555555556,3.0,4.0,1.0,530.4354391093638,1389.907446812221,9.576925490724165,734.6915465670656,23.28966025988261,33.32306297302246,4.826894405682881,4.586418653329213,127.05230562845865,0.0
2021-12-14 13:00:00,2.5,16.6,19.9,22.7,7.7,4.644,23.99999,3.8888999999999996,61.9495,4.0,3.0,45.333333333333336,0.0,94.66666666666667,6.666666666666667,1029.0,92.66666666666667,3.0,4.0,1.0,519.5099869791667,1346.371976402546,9.950942233942325,755.1989436383435,23.280091991424563,32.96924797058106,5.185456024010977,4.979566714763641,110.77745169321695,0.0
2021-12-14 13:10:00,2.8,16.8,20.0,22.8,7.9,4.702,22.880675,4.0004,61.9982,4.0,3.0,52.55555555555556,0.0,94.94444444444444,6.111111111111112,1029.0,93.27777777777777,3.0,4.0,1.0,522.2967114257813,1299.2569079589844,9.570882631937662,582.8066672261556,23.25426628608488,32.668048193118,5.149671738794295,5.393478246166208,100.85408750803457,0.0
2021-12-14 13:20:00,2.8,17.0,20.0,22.7,8.1,4.695,23.035315,4.054399999999999,62.04780000000001,4.0,3.0,59.77777777777778,0.0,95.22222222222223,5.555555555555556,1029.0,93.88888888888889,3.0,4.0,1.0,526.6371614162401,1259.7819867434446,8.73963167575793,492.2667096516237,23.215140082041422,32.38449498494466,5.167173664569854,5.837076797485351,102.7765627670288,0.0
2021-12-14 13:30:00,2.9,17.0,20.0,22.7,8.0,4.683,22.879534999999997,4.2156,62.0612,4.0,3.0,67.0,0.0,95.5,5.0,1029.0,94.5,3.0,4.0,1.0,527.9832680467628,1197.8245886230468,8.16375191385463,321.71928356580145,23.14267045096489,32.13501545609727,4.969022470247948,6.298083555684925,100.29401508611474,0.0
2021-12-14 13:40:00,2.7,16.8,20.0,22.6,7.8,4.739,23.62611,4.202,62.007799999999996,4.0,3.0,74.22222222222223,0.0,95.77777777777777,4.444444444444445,1029.0,95.11111111111111,3.0,4.0,1.0,535.9744748942057,1143.3722434418776,7.584067560831706,185.34122894287108,23.074822845458986,31.933094132741292,5.2126567029953,6.771459972063701,92.7302127456665,0.0
2021-12-14 13:50:00,3.0,16.9,20.1,22.5,7.9,4.738,22.238345000000002,4.2069,61.949,4.0,3.0,81.44444444444444,0.0,96.05555555555556,3.8888888888888893,1029.0,95.72222222222223,3.0,4.0,1.0,532.6582584565261,1095.3276558992234,6.902914604776997,107.69309881522831,23.026558147958447,31.753902977550098,5.058178152391466,7.304468532551479,100.44937421098267,0.0
2021-12-14 14:00:00,2.9,16.8,20.0,22.5,7.8,4.712,23.965315,4.1892000000000005,62.342200000000005,4.0,3.0,88.66666666666667,0.0,96.33333333333333,3.333333333333334,1029.0,96.33333333333333,3.0,4.0,1.0,532.8428086344401,1058.818358154297,7.071583075496436,66.47065096957536,22.989608653386433,31.599989948272707,5.145660034020741,7.757582683563233,104.89405539194743,0.0
2021-12-14 14:10:00,2.4,16.6,19.9,22.4,7.5,4.742,23.73871,4.3183,62.7577,4.0,3.0,95.8888888888889,0.0,96.61111111111111,2.7777777777777786,1029.0,96.94444444444444,3.0,4.0,1.0,532.3700898619903,1017.9786624461207,6.711417549451193,51.98473941167195,22.96589146931966,31.453939758936563,5.282664706707001,8.27557292620341,104.66607903798422,0.0
2021-12-14 14:20:00,2.7,16.6,19.9,22.4,7.5,4.758,24.01741,4.0522,62.9116,4.0,3.0,103.11111111111111,0.0,96.88888888888889,2.222222222222223,1029.0,97.55555555555556,3.0,4.0,1.0,526.0555883789062,996.587925008138,6.912491795168084,54.83328262404533,22.980029571231476,31.386698875642765,5.212942074139913,8.788196046716076,111.48524909542104,0.0
2021-12-14 14:30:00,2.9,16.6,19.9,22.4,7.6,4.765,23.451655,4.1105,63.0191,4.0,3.0,110.33333333333334,0.0,97.16666666666667,1.6666666666666679,1029.0,98.16666666666667,3.0,4.0,1.0,528.2261169433593,964.3770295803027,7.08819626490275,48.39566525141398,22.964465087254844,31.350652805964152,5.123512089252472,9.213792572021484,100.63633572896322,0.0
2021-12-14 14:40:00,2.9,16.5,19.9,22.3,7.4,4.728,22.005295,3.9558999999999997,63.06570000000001,4.0,3.0,117.55555555555556,0.0,97.44444444444444,1.1111111111111125,1029.0,98.77777777777777,3.0,4.0,1.0,526.7535008572984,940.5305786132812,6.757065069177057,38.174221379932035,22.94830212959462,31.31501064634593,5.271463811976761,9.595348422352204,102.73413571697169,0.0
2021-12-14 14:50:00,2.9,16.5,19.9,22.3,7.3,4.748,23.372845,3.8299,63.1245,4.0,3.0,124.77777777777779,0.0,97.72222222222223,0.5555555555555571,1029.0,99.38888888888889,3.0,4.0,1.0,523.3495645667766,875.7597260293193,6.715082887013753,31.024164498647053,22.9085897509257,31.10834469795227,6.051269481976827,9.936796681086221,95.40670321146646,0.0
2021-12-14 15:00:00,3.5,16.5,19.9,22.2,7.4,4.742,24.179125,3.5883000000000003,63.149,4.0,3.0,132.0,0.0,98.0,0.0,1029.0,100.0,3.0,4.0,1.0,512.1794010416668,872.6935177366761,7.070310174327785,68.07733279815503,22.876700429916383,30.971741373471623,5.373544443488795,10.371333473523459,103.34581200227899,0.0
2021-12-14 15:10:00,2.8,16.4,19.9,22.2,7.2,4.73,22.473419999999997,3.5072,63.23479999999999,3.888888888888889,3.0555555555555554,131.77777777777777,0.0,98.0,0.0,1029.0555555555557,100.0,2.888888888888889,4.222222222222222,1.0,506.6322194417318,872.8458512439947,7.158849407117918,245.74350737243049,22.86692361373686,30.967878310370583,5.366961652518666,10.500843126544845,107.39313540033027,0.0
2021-12-14 15:20:00,2.9,16.4,20.0,22.2,7.3,4.713,23.708334999999998,3.3902,63.299099999999996,3.7777777777777777,3.111111111111111,131.55555555555554,0.0,98.0,0.0,1029.111111111111,100.0,2.7777777777777777,4.444444444444445,1.0,517.6177262580258,866.2140346272787,6.219367082913717,667.5987037150064,22.872169742584227,30.96971895853678,5.094442551136017,10.358461883862812,114.65055249532062,0.0
2021-12-14 15:30:00,3.3,16.4,20.0,22.2,7.5,4.701,22.897705,3.2709,63.3304,3.6666666666666665,3.1666666666666665,131.33333333333334,0.0,98.0,0.0,1029.1666666666667,100.0,2.6666666666666665,4.666666666666667,1.0,506.0312838745117,846.479136233275,6.309153561969262,476.1744780287231,22.86762990509723,30.980362741017746,5.1232162823650125,10.183959968184347,103.92383154227909,0.0
2021-12-14 15:40:00,3.1,16.4,20.0,22.2,7.3,4.721,22.189664999999998,3.1922,63.40990000000001,3.5555555555555554,3.2222222222222223,131.11111111111111,0.0,98.0,0.0,1029.2222222222222,100.0,2.5555555555555554,4.888888888888889,1.0,511.5390802177341,822.9442268880208,5.672074875198516,336.6575771241269,22.858576681169414,30.959040253633834,5.154978213000432,10.107113388756574,105.12907316175558,0.0
2021-12-14 15:50:00,3.3,16.3,20.1,22.1,7.2,4.67,24.91969,3.0888,63.4292,3.4444444444444446,3.2777777777777777,130.88888888888889,0.0,98.0,0.0,1029.2777777777778,100.0,2.4444444444444446,5.111111111111111,1.0,508.4637785847982,811.6671064144441,5.473591525204438,201.4522136727026,22.84622336069743,30.91476620356242,5.0489792911211655,10.056928108533224,110.73457425435383,0.0
2021-12-14 16:00:00,2.7,16.2,20.2,22.1,7.1,4.686,24.39711,3.2411000000000003,63.4012,3.3333333333333335,3.3333333333333335,130.66666666666666,0.0,98.0,0.0,1029.3333333333333,100.0,2.3333333333333335,5.333333333333333,1.0,505.4395861956717,783.4472698623833,5.842958141100608,112.03939065168133,22.819832693951277,30.872321585908445,5.0753438235810915,10.040916160728973,103.91645551778501,0.0
2021-12-14 16:10:00,2.9,16.2,21.0,22.1,7.1,4.659,24.798275,3.2766999999999995,63.526199999999996,3.2222222222222223,3.388888888888889,130.44444444444446,0.0,98.0,0.0,1029.388888888889,100.0,2.2222222222222223,5.555555555555555,1.0,494.6738173421224,762.0625413004557,5.905056035518646,70.7385703086853,22.7883141263326,30.810283012390137,5.009040246804555,10.043073229789734,112.2520157623291,0.0
2021-12-14 16:20:00,3.1,16.2,21.7,22.0,7.1,4.663,25.303435,3.1945,63.539300000000004,3.111111111111111,3.4444444444444446,130.22222222222223,0.0,98.0,0.0,1029.4444444444443,100.0,2.111111111111111,5.777777777777778,1.0,486.12706550685846,745.4019390798985,5.687294060321851,39.759928834882835,22.77127695816385,30.773252555017415,5.155164112398181,10.024196547411256,103.90476149866137,0.0
2021-12-14 16:30:00,2.5,16.1,21.6,22.0,6.9,4.665,24.929750000000002,3.1173,63.591499999999996,3.0,3.5,130.0,0.0,98.0,0.0,1029.5,100.0,2.0,6.0,1.0,479.9796514892578,720.0489512125652,5.710829582887854,19.871881110088975,22.74057467142741,30.722730175654096,5.310455521742503,10.021659970283508,106.77465115865073,0.0
2021-12-14 16:40:00,2.1,16.0,20.8,22.0,6.8,4.64,26.278415000000003,3.3765,63.655100000000004,2.888888888888889,3.5555555555555554,129.77777777777777,0.0,98.0,0.0,1029.5555555555557,100.0,1.8888888888888888,6.222222222222222,1.0,471.36338878061576,704.2200287636944,6.14248131275177,14.258407656351725,22.695302707057888,30.676297707907896,5.161631342529577,10.019856405258178,109.08382256286966,0.0
2021-12-14 16:50:00,2.1,15.9,20.1,22.0,6.7,4.679,27.417255,3.3204000000000002,63.6404,2.7777777777777777,3.611111111111111,129.55555555555554,0.0,98.0,0.0,1029.611111111111,100.0,1.777777777777778,6.444444444444445,1.0,469.47307932535807,684.9784021206559,6.157441730404978,5.66646469896796,22.661647075017292,30.641695000330607,5.282215412457784,10.015959871610006,108.7644205347697,0.0
2021-12-14 17:00:00,2.1,15.9,20.1,21.9,6.6,4.669,26.76086,3.1792000000000002,63.554700000000004,2.666666666666667,3.6666666666666665,129.33333333333334,0.0,98.0,0.0,1029.6666666666667,100.0,1.6666666666666667,6.666666666666666,1.0,467.8986363483297,675.3384731038411,6.650536159674327,1.1512543247109752,22.629579426824712,30.627084000258797,5.698312763790627,10.014635106749454,105.87234995028393,0.0
2021-12-14 17:10:00,2.0,15.8,20.1,21.9,6.6,4.665,26.816629999999996,3.101,63.5446,2.5555555555555554,3.7222222222222223,129.11111111111111,0.0,98.0,0.0,1029.7222222222222,100.0,1.5555555555555556,6.888888888888889,1.0,467.8239244588216,657.7093435072625,5.929411730631597,1.0312721146028594,22.5948760954539,30.60542264302571,5.756919273535411,10.024184929529827,110.41347628275552,0.0
2021-12-14 17:20:00,2.1,15.8,20.2,21.8,6.6,4.64,27.225524999999998,3.0698999999999996,63.6139,2.4444444444444446,3.7777777777777777,128.88888888888889,0.0,98.0,0.0,1029.7777777777778,100.0,1.4444444444444444,7.111111111111111,1.0,469.10228080311043,647.6090848865728,5.729421616516545,1.0159255310202722,22.561288256133345,30.585145065501585,5.280368321898293,10.023558156476856,107.70205651234771,0.0
2021-12-14 17:30:00,2.4,15.8,20.3,21.8,6.6,4.622,25.459205,3.0537,63.64829999999999,2.3333333333333335,3.833333333333333,128.66666666666666,0.0,98.0,0.0,1029.8333333333333,100.0,1.3333333333333335,7.333333333333333,1.0,463.00959116617844,631.3737721761067,5.1703941592388905,1.0086693301578027,22.54894195874532,30.58518661499023,5.330482910474141,10.023804570833843,108.71568194071452,0.0
2021-12-14 17:40:00,2.3,15.7,20.4,21.8,6.5,4.624,27.224034999999997,3.0778,63.697500000000005,2.2222222222222223,3.888888888888889,128.44444444444446,0.0,98.0,0.0,1029.888888888889,100.0,1.2222222222222223,7.555555555555555,1.0,461.5366453078697,621.0206449732287,5.626984243392944,1.0047584988673528,22.53458712513164,30.560413158115022,5.3223236310953475,10.023980659926679,110.1702903883336,0.0
